Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-04-03T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.5
753603,STANBROOK RD - BELMONT,2023-04-03T12:30:00.000+00:00,transformer,,Temperature,C,16.8
753603,STANBROOK RD - BELMONT,2023-04-03T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
753603,STANBROOK RD - BELMONT,2023-04-03T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
753603,STANBROOK RD - BELMONT,2023-04-03T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
753603,STANBROOK RD - BELMONT,2023-04-03T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
753603,STANBROOK RD - BELMONT,2023-04-03T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
753603,STANBROOK RD - BELMONT,2023-04-03T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
753603,STANBROOK RD - BELMONT,2023-04-03T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
753603,STANBROOK RD - BELMONT,2023-04-03T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
753603,STANBROOK RD - BELMONT,2023-04-03T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
753603,STANBROOK RD - BELMONT,2023-04-03T12:30:00.000+00:00,busbar,,L3 Active Power,kW,10.73
753603,STANBROOK RD - BELMONT,2023-04-03T12:30:00.000+00:00,busbar,,L2 Active Power,kW,22.72
753603,STANBROOK RD - BELMONT,2023-04-03T12:30:00.000+00:00,busbar,,L1 Active Power,kW,11.0
753603,STANBROOK RD - BELMONT,2023-04-03T12:30:00.000+00:00,busbar,,N Current (RMS),A,65.7
753603,STANBROOK RD - BELMONT,2023-04-03T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
753603,STANBROOK RD - BELMONT,2023-04-03T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
753603,STANBROOK RD - BELMONT,2023-04-03T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
753603,STANBROOK RD - BELMONT,2023-04-03T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.16
753603,STANBROOK RD - BELMONT,2023-04-03T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.77
753603,STANBROOK RD - BELMONT,2023-04-03T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
753603,STANBROOK RD - BELMONT,2023-04-03T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.38
753603,STANBROOK RD - BELMONT,2023-04-03T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.8
753603,STANBROOK RD - BELMONT,2023-04-03T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.42
753603,STANBROOK RD - BELMONT,2023-04-03T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,35.5
753603,STANBROOK RD - BELMONT,2023-04-03T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.3
753603,STANBROOK RD - BELMONT,2023-04-03T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.4
753603,STANBROOK RD - BELMONT,2023-04-03T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.6
753603,STANBROOK RD - BELMONT,2023-04-03T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
753603,STANBROOK RD - BELMONT,2023-04-03T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
753603,STANBROOK RD - BELMONT,2023-04-03T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.68
753603,STANBROOK RD - BELMONT,2023-04-03T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.62
753603,STANBROOK RD - BELMONT,2023-04-03T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.57
753603,STANBROOK RD - BELMONT,2023-04-03T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.41
753603,STANBROOK RD - BELMONT,2023-04-03T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,40.3
753603,STANBROOK RD - BELMONT,2023-04-03T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.4
753603,STANBROOK RD - BELMONT,2023-04-03T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.7
753603,STANBROOK RD - BELMONT,2023-04-03T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.8
753603,STANBROOK RD - BELMONT,2023-04-03T12:20:00.000+00:00,transformer,,Temperature,C,16.7
753603,STANBROOK RD - BELMONT,2023-04-03T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
753603,STANBROOK RD - BELMONT,2023-04-03T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
753603,STANBROOK RD - BELMONT,2023-04-03T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
753603,STANBROOK RD - BELMONT,2023-04-03T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
753603,STANBROOK RD - BELMONT,2023-04-03T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
753603,STANBROOK RD - BELMONT,2023-04-03T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
753603,STANBROOK RD - BELMONT,2023-04-03T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
753603,STANBROOK RD - BELMONT,2023-04-03T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
753603,STANBROOK RD - BELMONT,2023-04-03T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
753603,STANBROOK RD - BELMONT,2023-04-03T12:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
753603,STANBROOK RD - BELMONT,2023-04-03T12:20:00.000+00:00,busbar,,L2 Active Power,kW,23.37
753603,STANBROOK RD - BELMONT,2023-04-03T12:20:00.000+00:00,busbar,,L1 Active Power,kW,15.83
753603,STANBROOK RD - BELMONT,2023-04-03T12:20:00.000+00:00,busbar,,N Current (RMS),A,65.1
753603,STANBROOK RD - BELMONT,2023-04-03T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
753603,STANBROOK RD - BELMONT,2023-04-03T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
753603,STANBROOK RD - BELMONT,2023-04-03T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
753603,STANBROOK RD - BELMONT,2023-04-03T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.78
753603,STANBROOK RD - BELMONT,2023-04-03T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.3
753603,STANBROOK RD - BELMONT,2023-04-03T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
753603,STANBROOK RD - BELMONT,2023-04-03T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.48
753603,STANBROOK RD - BELMONT,2023-04-03T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.27
753603,STANBROOK RD - BELMONT,2023-04-03T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.07
753603,STANBROOK RD - BELMONT,2023-04-03T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,33.0
753603,STANBROOK RD - BELMONT,2023-04-03T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.7
753603,STANBROOK RD - BELMONT,2023-04-03T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.3
753603,STANBROOK RD - BELMONT,2023-04-03T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.0
753603,STANBROOK RD - BELMONT,2023-04-03T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
753603,STANBROOK RD - BELMONT,2023-04-03T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
753603,STANBROOK RD - BELMONT,2023-04-03T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.34
753603,STANBROOK RD - BELMONT,2023-04-03T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.34
753603,STANBROOK RD - BELMONT,2023-04-03T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.33
753603,STANBROOK RD - BELMONT,2023-04-03T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.02
753603,STANBROOK RD - BELMONT,2023-04-03T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.8
753603,STANBROOK RD - BELMONT,2023-04-03T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.6
753603,STANBROOK RD - BELMONT,2023-04-03T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.0
753603,STANBROOK RD - BELMONT,2023-04-03T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.8
753603,STANBROOK RD - BELMONT,2023-04-03T12:10:00.000+00:00,transformer,,Temperature,C,16.6
753603,STANBROOK RD - BELMONT,2023-04-03T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
753603,STANBROOK RD - BELMONT,2023-04-03T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
753603,STANBROOK RD - BELMONT,2023-04-03T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
753603,STANBROOK RD - BELMONT,2023-04-03T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
753603,STANBROOK RD - BELMONT,2023-04-03T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
753603,STANBROOK RD - BELMONT,2023-04-03T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
753603,STANBROOK RD - BELMONT,2023-04-03T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
753603,STANBROOK RD - BELMONT,2023-04-03T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
753603,STANBROOK RD - BELMONT,2023-04-03T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
753603,STANBROOK RD - BELMONT,2023-04-03T12:10:00.000+00:00,busbar,,L3 Active Power,kW,16.82
753603,STANBROOK RD - BELMONT,2023-04-03T12:10:00.000+00:00,busbar,,L2 Active Power,kW,17.59
753603,STANBROOK RD - BELMONT,2023-04-03T12:10:00.000+00:00,busbar,,L1 Active Power,kW,16.09
753603,STANBROOK RD - BELMONT,2023-04-03T12:10:00.000+00:00,busbar,,N Current (RMS),A,52.6
753603,STANBROOK RD - BELMONT,2023-04-03T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
753603,STANBROOK RD - BELMONT,2023-04-03T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
753603,STANBROOK RD - BELMONT,2023-04-03T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
753603,STANBROOK RD - BELMONT,2023-04-03T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.89
753603,STANBROOK RD - BELMONT,2023-04-03T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.06
753603,STANBROOK RD - BELMONT,2023-04-03T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
753603,STANBROOK RD - BELMONT,2023-04-03T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.68
753603,STANBROOK RD - BELMONT,2023-04-03T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.63
753603,STANBROOK RD - BELMONT,2023-04-03T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.9
753603,STANBROOK RD - BELMONT,2023-04-03T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,29.0
753603,STANBROOK RD - BELMONT,2023-04-03T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.0
753603,STANBROOK RD - BELMONT,2023-04-03T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.2
753603,STANBROOK RD - BELMONT,2023-04-03T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.8
753603,STANBROOK RD - BELMONT,2023-04-03T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
753603,STANBROOK RD - BELMONT,2023-04-03T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
753603,STANBROOK RD - BELMONT,2023-04-03T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.34
753603,STANBROOK RD - BELMONT,2023-04-03T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.12
753603,STANBROOK RD - BELMONT,2023-04-03T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.05
753603,STANBROOK RD - BELMONT,2023-04-03T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.74
753603,STANBROOK RD - BELMONT,2023-04-03T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.7
753603,STANBROOK RD - BELMONT,2023-04-03T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.8
753603,STANBROOK RD - BELMONT,2023-04-03T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.2
753603,STANBROOK RD - BELMONT,2023-04-03T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.2
753603,STANBROOK RD - BELMONT,2023-04-03T12:00:00.000+00:00,transformer,,Temperature,C,16.5
753603,STANBROOK RD - BELMONT,2023-04-03T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
753603,STANBROOK RD - BELMONT,2023-04-03T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
753603,STANBROOK RD - BELMONT,2023-04-03T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
753603,STANBROOK RD - BELMONT,2023-04-03T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
753603,STANBROOK RD - BELMONT,2023-04-03T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
753603,STANBROOK RD - BELMONT,2023-04-03T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
753603,STANBROOK RD - BELMONT,2023-04-03T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
753603,STANBROOK RD - BELMONT,2023-04-03T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
753603,STANBROOK RD - BELMONT,2023-04-03T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
753603,STANBROOK RD - BELMONT,2023-04-03T12:00:00.000+00:00,busbar,,L3 Active Power,kW,18.8
753603,STANBROOK RD - BELMONT,2023-04-03T12:00:00.000+00:00,busbar,,L2 Active Power,kW,16.68
753603,STANBROOK RD - BELMONT,2023-04-03T12:00:00.000+00:00,busbar,,L1 Active Power,kW,20.63
753603,STANBROOK RD - BELMONT,2023-04-03T12:00:00.000+00:00,busbar,,N Current (RMS),A,48.7
753603,STANBROOK RD - BELMONT,2023-04-03T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
753603,STANBROOK RD - BELMONT,2023-04-03T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
753603,STANBROOK RD - BELMONT,2023-04-03T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
753603,STANBROOK RD - BELMONT,2023-04-03T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.12
753603,STANBROOK RD - BELMONT,2023-04-03T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.16
753603,STANBROOK RD - BELMONT,2023-04-03T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
753603,STANBROOK RD - BELMONT,2023-04-03T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.68
753603,STANBROOK RD - BELMONT,2023-04-03T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.72
753603,STANBROOK RD - BELMONT,2023-04-03T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.83
753603,STANBROOK RD - BELMONT,2023-04-03T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,39.2
753603,STANBROOK RD - BELMONT,2023-04-03T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.6
753603,STANBROOK RD - BELMONT,2023-04-03T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.3
753603,STANBROOK RD - BELMONT,2023-04-03T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.4
753603,STANBROOK RD - BELMONT,2023-04-03T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
753603,STANBROOK RD - BELMONT,2023-04-03T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
753603,STANBROOK RD - BELMONT,2023-04-03T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
753603,STANBROOK RD - BELMONT,2023-04-03T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.3
753603,STANBROOK RD - BELMONT,2023-04-03T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.75
753603,STANBROOK RD - BELMONT,2023-04-03T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.25
753603,STANBROOK RD - BELMONT,2023-04-03T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,37.8
753603,STANBROOK RD - BELMONT,2023-04-03T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.4
753603,STANBROOK RD - BELMONT,2023-04-03T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.6
753603,STANBROOK RD - BELMONT,2023-04-03T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.7
753603,STANBROOK RD - BELMONT,2023-04-03T11:50:00.000+00:00,transformer,,Temperature,C,16.4
753603,STANBROOK RD - BELMONT,2023-04-03T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
753603,STANBROOK RD - BELMONT,2023-04-03T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
753603,STANBROOK RD - BELMONT,2023-04-03T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
753603,STANBROOK RD - BELMONT,2023-04-03T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
753603,STANBROOK RD - BELMONT,2023-04-03T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
753603,STANBROOK RD - BELMONT,2023-04-03T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
753603,STANBROOK RD - BELMONT,2023-04-03T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
753603,STANBROOK RD - BELMONT,2023-04-03T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
753603,STANBROOK RD - BELMONT,2023-04-03T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
753603,STANBROOK RD - BELMONT,2023-04-03T11:50:00.000+00:00,busbar,,L3 Active Power,kW,11.97
753603,STANBROOK RD - BELMONT,2023-04-03T11:50:00.000+00:00,busbar,,L2 Active Power,kW,15.47
753603,STANBROOK RD - BELMONT,2023-04-03T11:50:00.000+00:00,busbar,,L1 Active Power,kW,15.07
753603,STANBROOK RD - BELMONT,2023-04-03T11:50:00.000+00:00,busbar,,N Current (RMS),A,52.4
753603,STANBROOK RD - BELMONT,2023-04-03T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
753603,STANBROOK RD - BELMONT,2023-04-03T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
753603,STANBROOK RD - BELMONT,2023-04-03T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
753603,STANBROOK RD - BELMONT,2023-04-03T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.22
753603,STANBROOK RD - BELMONT,2023-04-03T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.08
753603,STANBROOK RD - BELMONT,2023-04-03T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
753603,STANBROOK RD - BELMONT,2023-04-03T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.79
753603,STANBROOK RD - BELMONT,2023-04-03T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.32
753603,STANBROOK RD - BELMONT,2023-04-03T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.96
753603,STANBROOK RD - BELMONT,2023-04-03T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,56.8
753603,STANBROOK RD - BELMONT,2023-04-03T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.0
753603,STANBROOK RD - BELMONT,2023-04-03T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.8
753603,STANBROOK RD - BELMONT,2023-04-03T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.4
753603,STANBROOK RD - BELMONT,2023-04-03T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
753603,STANBROOK RD - BELMONT,2023-04-03T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
753603,STANBROOK RD - BELMONT,2023-04-03T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
753603,STANBROOK RD - BELMONT,2023-04-03T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.1
753603,STANBROOK RD - BELMONT,2023-04-03T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.91
753603,STANBROOK RD - BELMONT,2023-04-03T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.21
753603,STANBROOK RD - BELMONT,2023-04-03T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,36.9
753603,STANBROOK RD - BELMONT,2023-04-03T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.0
753603,STANBROOK RD - BELMONT,2023-04-03T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.3
753603,STANBROOK RD - BELMONT,2023-04-03T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.4
753603,STANBROOK RD - BELMONT,2023-04-03T11:40:00.000+00:00,transformer,,Temperature,C,16.3
753603,STANBROOK RD - BELMONT,2023-04-03T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
753603,STANBROOK RD - BELMONT,2023-04-03T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
753603,STANBROOK RD - BELMONT,2023-04-03T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
753603,STANBROOK RD - BELMONT,2023-04-03T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
753603,STANBROOK RD - BELMONT,2023-04-03T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
753603,STANBROOK RD - BELMONT,2023-04-03T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
753603,STANBROOK RD - BELMONT,2023-04-03T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
753603,STANBROOK RD - BELMONT,2023-04-03T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
753603,STANBROOK RD - BELMONT,2023-04-03T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
753603,STANBROOK RD - BELMONT,2023-04-03T11:40:00.000+00:00,busbar,,L3 Active Power,kW,18.89
753603,STANBROOK RD - BELMONT,2023-04-03T11:40:00.000+00:00,busbar,,L2 Active Power,kW,20.23
753603,STANBROOK RD - BELMONT,2023-04-03T11:40:00.000+00:00,busbar,,L1 Active Power,kW,11.17
753603,STANBROOK RD - BELMONT,2023-04-03T11:40:00.000+00:00,busbar,,N Current (RMS),A,69.2
753603,STANBROOK RD - BELMONT,2023-04-03T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
753603,STANBROOK RD - BELMONT,2023-04-03T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
753603,STANBROOK RD - BELMONT,2023-04-03T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
753603,STANBROOK RD - BELMONT,2023-04-03T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.61
753603,STANBROOK RD - BELMONT,2023-04-03T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.01
753603,STANBROOK RD - BELMONT,2023-04-03T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
753603,STANBROOK RD - BELMONT,2023-04-03T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.49
753603,STANBROOK RD - BELMONT,2023-04-03T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.47
753603,STANBROOK RD - BELMONT,2023-04-03T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.17
753603,STANBROOK RD - BELMONT,2023-04-03T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,43.2
753603,STANBROOK RD - BELMONT,2023-04-03T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.2
753603,STANBROOK RD - BELMONT,2023-04-03T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.8
753603,STANBROOK RD - BELMONT,2023-04-03T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.0
753603,STANBROOK RD - BELMONT,2023-04-03T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.61
753603,STANBROOK RD - BELMONT,2023-04-03T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
753603,STANBROOK RD - BELMONT,2023-04-03T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.27
753603,STANBROOK RD - BELMONT,2023-04-03T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.2
753603,STANBROOK RD - BELMONT,2023-04-03T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.28
753603,STANBROOK RD - BELMONT,2023-04-03T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.78
753603,STANBROOK RD - BELMONT,2023-04-03T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,43.4
753603,STANBROOK RD - BELMONT,2023-04-03T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.9
753603,STANBROOK RD - BELMONT,2023-04-03T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.2
753603,STANBROOK RD - BELMONT,2023-04-03T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.9
753603,STANBROOK RD - BELMONT,2023-04-03T11:30:00.000+00:00,transformer,,Temperature,C,16.1
753603,STANBROOK RD - BELMONT,2023-04-03T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
753603,STANBROOK RD - BELMONT,2023-04-03T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
753603,STANBROOK RD - BELMONT,2023-04-03T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
753603,STANBROOK RD - BELMONT,2023-04-03T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
753603,STANBROOK RD - BELMONT,2023-04-03T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
753603,STANBROOK RD - BELMONT,2023-04-03T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
753603,STANBROOK RD - BELMONT,2023-04-03T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
753603,STANBROOK RD - BELMONT,2023-04-03T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
753603,STANBROOK RD - BELMONT,2023-04-03T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
753603,STANBROOK RD - BELMONT,2023-04-03T11:30:00.000+00:00,busbar,,L3 Active Power,kW,16.68
753603,STANBROOK RD - BELMONT,2023-04-03T11:30:00.000+00:00,busbar,,L2 Active Power,kW,30.75
753603,STANBROOK RD - BELMONT,2023-04-03T11:30:00.000+00:00,busbar,,L1 Active Power,kW,14.95
753603,STANBROOK RD - BELMONT,2023-04-03T11:30:00.000+00:00,busbar,,N Current (RMS),A,82.2
753603,STANBROOK RD - BELMONT,2023-04-03T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
753603,STANBROOK RD - BELMONT,2023-04-03T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
753603,STANBROOK RD - BELMONT,2023-04-03T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
753603,STANBROOK RD - BELMONT,2023-04-03T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.97
753603,STANBROOK RD - BELMONT,2023-04-03T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.96
753603,STANBROOK RD - BELMONT,2023-04-03T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
753603,STANBROOK RD - BELMONT,2023-04-03T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.19
753603,STANBROOK RD - BELMONT,2023-04-03T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.98
753603,STANBROOK RD - BELMONT,2023-04-03T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.32
753603,STANBROOK RD - BELMONT,2023-04-03T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,46.4
753603,STANBROOK RD - BELMONT,2023-04-03T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.9
753603,STANBROOK RD - BELMONT,2023-04-03T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.6
753603,STANBROOK RD - BELMONT,2023-04-03T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.2
753603,STANBROOK RD - BELMONT,2023-04-03T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
753603,STANBROOK RD - BELMONT,2023-04-03T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
753603,STANBROOK RD - BELMONT,2023-04-03T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
753603,STANBROOK RD - BELMONT,2023-04-03T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.51
753603,STANBROOK RD - BELMONT,2023-04-03T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.77
753603,STANBROOK RD - BELMONT,2023-04-03T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.85
753603,STANBROOK RD - BELMONT,2023-04-03T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,43.3
753603,STANBROOK RD - BELMONT,2023-04-03T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.4
753603,STANBROOK RD - BELMONT,2023-04-03T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.4
753603,STANBROOK RD - BELMONT,2023-04-03T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.1
753603,STANBROOK RD - BELMONT,2023-04-03T11:20:00.000+00:00,transformer,,Temperature,C,16.0
753603,STANBROOK RD - BELMONT,2023-04-03T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
753603,STANBROOK RD - BELMONT,2023-04-03T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
753603,STANBROOK RD - BELMONT,2023-04-03T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-04-03T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
753603,STANBROOK RD - BELMONT,2023-04-03T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
753603,STANBROOK RD - BELMONT,2023-04-03T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
753603,STANBROOK RD - BELMONT,2023-04-03T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
753603,STANBROOK RD - BELMONT,2023-04-03T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
753603,STANBROOK RD - BELMONT,2023-04-03T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
753603,STANBROOK RD - BELMONT,2023-04-03T11:20:00.000+00:00,busbar,,L3 Active Power,kW,21.7
753603,STANBROOK RD - BELMONT,2023-04-03T11:20:00.000+00:00,busbar,,L2 Active Power,kW,33.75
753603,STANBROOK RD - BELMONT,2023-04-03T11:20:00.000+00:00,busbar,,L1 Active Power,kW,14.17
753603,STANBROOK RD - BELMONT,2023-04-03T11:20:00.000+00:00,busbar,,N Current (RMS),A,86.7
753603,STANBROOK RD - BELMONT,2023-04-03T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
753603,STANBROOK RD - BELMONT,2023-04-03T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
753603,STANBROOK RD - BELMONT,2023-04-03T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
753603,STANBROOK RD - BELMONT,2023-04-03T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.1
753603,STANBROOK RD - BELMONT,2023-04-03T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
753603,STANBROOK RD - BELMONT,2023-04-03T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
753603,STANBROOK RD - BELMONT,2023-04-03T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.1
753603,STANBROOK RD - BELMONT,2023-04-03T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.84
753603,STANBROOK RD - BELMONT,2023-04-03T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.66
753603,STANBROOK RD - BELMONT,2023-04-03T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,39.2
753603,STANBROOK RD - BELMONT,2023-04-03T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.2
753603,STANBROOK RD - BELMONT,2023-04-03T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.6
753603,STANBROOK RD - BELMONT,2023-04-03T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.2
753603,STANBROOK RD - BELMONT,2023-04-03T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.89
753603,STANBROOK RD - BELMONT,2023-04-03T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
753603,STANBROOK RD - BELMONT,2023-04-03T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
753603,STANBROOK RD - BELMONT,2023-04-03T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.5
753603,STANBROOK RD - BELMONT,2023-04-03T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.77
753603,STANBROOK RD - BELMONT,2023-04-03T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.44
753603,STANBROOK RD - BELMONT,2023-04-03T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,41.4
753603,STANBROOK RD - BELMONT,2023-04-03T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.5
753603,STANBROOK RD - BELMONT,2023-04-03T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.5
753603,STANBROOK RD - BELMONT,2023-04-03T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.2
753603,STANBROOK RD - BELMONT,2023-04-03T11:10:00.000+00:00,transformer,,Temperature,C,15.9
753603,STANBROOK RD - BELMONT,2023-04-03T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
753603,STANBROOK RD - BELMONT,2023-04-03T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
753603,STANBROOK RD - BELMONT,2023-04-03T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-04-03T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
753603,STANBROOK RD - BELMONT,2023-04-03T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
753603,STANBROOK RD - BELMONT,2023-04-03T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
753603,STANBROOK RD - BELMONT,2023-04-03T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
753603,STANBROOK RD - BELMONT,2023-04-03T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
753603,STANBROOK RD - BELMONT,2023-04-03T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
753603,STANBROOK RD - BELMONT,2023-04-03T11:10:00.000+00:00,busbar,,L3 Active Power,kW,20.6
753603,STANBROOK RD - BELMONT,2023-04-03T11:10:00.000+00:00,busbar,,L2 Active Power,kW,22.61
753603,STANBROOK RD - BELMONT,2023-04-03T11:10:00.000+00:00,busbar,,L1 Active Power,kW,15.09
753603,STANBROOK RD - BELMONT,2023-04-03T11:10:00.000+00:00,busbar,,N Current (RMS),A,68.6
753603,STANBROOK RD - BELMONT,2023-04-03T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
753603,STANBROOK RD - BELMONT,2023-04-03T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
753603,STANBROOK RD - BELMONT,2023-04-03T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
753603,STANBROOK RD - BELMONT,2023-04-03T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.26
753603,STANBROOK RD - BELMONT,2023-04-03T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.98
753603,STANBROOK RD - BELMONT,2023-04-03T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
753603,STANBROOK RD - BELMONT,2023-04-03T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.97
753603,STANBROOK RD - BELMONT,2023-04-03T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.7
753603,STANBROOK RD - BELMONT,2023-04-03T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.46
753603,STANBROOK RD - BELMONT,2023-04-03T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,29.5
753603,STANBROOK RD - BELMONT,2023-04-03T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.5
753603,STANBROOK RD - BELMONT,2023-04-03T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.2
753603,STANBROOK RD - BELMONT,2023-04-03T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.0
753603,STANBROOK RD - BELMONT,2023-04-03T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
753603,STANBROOK RD - BELMONT,2023-04-03T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
753603,STANBROOK RD - BELMONT,2023-04-03T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
753603,STANBROOK RD - BELMONT,2023-04-03T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.21
753603,STANBROOK RD - BELMONT,2023-04-03T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.59
753603,STANBROOK RD - BELMONT,2023-04-03T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.61
753603,STANBROOK RD - BELMONT,2023-04-03T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,43.7
753603,STANBROOK RD - BELMONT,2023-04-03T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.1
753603,STANBROOK RD - BELMONT,2023-04-03T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.4
753603,STANBROOK RD - BELMONT,2023-04-03T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.1
753603,STANBROOK RD - BELMONT,2023-04-03T11:00:00.000+00:00,transformer,,Temperature,C,15.9
753603,STANBROOK RD - BELMONT,2023-04-03T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
753603,STANBROOK RD - BELMONT,2023-04-03T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
753603,STANBROOK RD - BELMONT,2023-04-03T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
753603,STANBROOK RD - BELMONT,2023-04-03T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
753603,STANBROOK RD - BELMONT,2023-04-03T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
753603,STANBROOK RD - BELMONT,2023-04-03T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
753603,STANBROOK RD - BELMONT,2023-04-03T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
753603,STANBROOK RD - BELMONT,2023-04-03T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
753603,STANBROOK RD - BELMONT,2023-04-03T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
753603,STANBROOK RD - BELMONT,2023-04-03T11:00:00.000+00:00,busbar,,L3 Active Power,kW,20.18
753603,STANBROOK RD - BELMONT,2023-04-03T11:00:00.000+00:00,busbar,,L2 Active Power,kW,11.29
753603,STANBROOK RD - BELMONT,2023-04-03T11:00:00.000+00:00,busbar,,L1 Active Power,kW,20.07
753603,STANBROOK RD - BELMONT,2023-04-03T11:00:00.000+00:00,busbar,,N Current (RMS),A,63.2
753603,STANBROOK RD - BELMONT,2023-04-03T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
753603,STANBROOK RD - BELMONT,2023-04-03T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
753603,STANBROOK RD - BELMONT,2023-04-03T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
753603,STANBROOK RD - BELMONT,2023-04-03T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.11
753603,STANBROOK RD - BELMONT,2023-04-03T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.42
753603,STANBROOK RD - BELMONT,2023-04-03T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
753603,STANBROOK RD - BELMONT,2023-04-03T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.48
753603,STANBROOK RD - BELMONT,2023-04-03T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.24
753603,STANBROOK RD - BELMONT,2023-04-03T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.28
753603,STANBROOK RD - BELMONT,2023-04-03T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,37.8
753603,STANBROOK RD - BELMONT,2023-04-03T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,80.5
753603,STANBROOK RD - BELMONT,2023-04-03T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.6
753603,STANBROOK RD - BELMONT,2023-04-03T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.7
753603,STANBROOK RD - BELMONT,2023-04-03T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
753603,STANBROOK RD - BELMONT,2023-04-03T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
753603,STANBROOK RD - BELMONT,2023-04-03T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
753603,STANBROOK RD - BELMONT,2023-04-03T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.74
753603,STANBROOK RD - BELMONT,2023-04-03T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.09
753603,STANBROOK RD - BELMONT,2023-04-03T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.4
753603,STANBROOK RD - BELMONT,2023-04-03T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,34.8
753603,STANBROOK RD - BELMONT,2023-04-03T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.7
753603,STANBROOK RD - BELMONT,2023-04-03T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.5
753603,STANBROOK RD - BELMONT,2023-04-03T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.0
753603,STANBROOK RD - BELMONT,2023-04-03T10:50:00.000+00:00,transformer,,Temperature,C,15.8
753603,STANBROOK RD - BELMONT,2023-04-03T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
753603,STANBROOK RD - BELMONT,2023-04-03T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
753603,STANBROOK RD - BELMONT,2023-04-03T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
753603,STANBROOK RD - BELMONT,2023-04-03T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
753603,STANBROOK RD - BELMONT,2023-04-03T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
753603,STANBROOK RD - BELMONT,2023-04-03T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
753603,STANBROOK RD - BELMONT,2023-04-03T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
753603,STANBROOK RD - BELMONT,2023-04-03T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
753603,STANBROOK RD - BELMONT,2023-04-03T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
753603,STANBROOK RD - BELMONT,2023-04-03T10:50:00.000+00:00,busbar,,L3 Active Power,kW,26.22
753603,STANBROOK RD - BELMONT,2023-04-03T10:50:00.000+00:00,busbar,,L2 Active Power,kW,17.33
753603,STANBROOK RD - BELMONT,2023-04-03T10:50:00.000+00:00,busbar,,L1 Active Power,kW,23.68
753603,STANBROOK RD - BELMONT,2023-04-03T10:50:00.000+00:00,busbar,,N Current (RMS),A,62.1
753603,STANBROOK RD - BELMONT,2023-04-03T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
753603,STANBROOK RD - BELMONT,2023-04-03T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
753603,STANBROOK RD - BELMONT,2023-04-03T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
753603,STANBROOK RD - BELMONT,2023-04-03T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.15
753603,STANBROOK RD - BELMONT,2023-04-03T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.17
753603,STANBROOK RD - BELMONT,2023-04-03T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
753603,STANBROOK RD - BELMONT,2023-04-03T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.75
753603,STANBROOK RD - BELMONT,2023-04-03T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.13
753603,STANBROOK RD - BELMONT,2023-04-03T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.67
753603,STANBROOK RD - BELMONT,2023-04-03T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,45.7
753603,STANBROOK RD - BELMONT,2023-04-03T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.1
753603,STANBROOK RD - BELMONT,2023-04-03T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.9
753603,STANBROOK RD - BELMONT,2023-04-03T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.3
753603,STANBROOK RD - BELMONT,2023-04-03T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.43
753603,STANBROOK RD - BELMONT,2023-04-03T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
753603,STANBROOK RD - BELMONT,2023-04-03T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.23
753603,STANBROOK RD - BELMONT,2023-04-03T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.21
753603,STANBROOK RD - BELMONT,2023-04-03T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.32
753603,STANBROOK RD - BELMONT,2023-04-03T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.54
753603,STANBROOK RD - BELMONT,2023-04-03T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.7
753603,STANBROOK RD - BELMONT,2023-04-03T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.8
753603,STANBROOK RD - BELMONT,2023-04-03T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.0
753603,STANBROOK RD - BELMONT,2023-04-03T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.7
753603,STANBROOK RD - BELMONT,2023-04-03T10:40:00.000+00:00,transformer,,Temperature,C,15.8
753603,STANBROOK RD - BELMONT,2023-04-03T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
753603,STANBROOK RD - BELMONT,2023-04-03T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
753603,STANBROOK RD - BELMONT,2023-04-03T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-04-03T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
753603,STANBROOK RD - BELMONT,2023-04-03T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
753603,STANBROOK RD - BELMONT,2023-04-03T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
753603,STANBROOK RD - BELMONT,2023-04-03T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
753603,STANBROOK RD - BELMONT,2023-04-03T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
753603,STANBROOK RD - BELMONT,2023-04-03T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
753603,STANBROOK RD - BELMONT,2023-04-03T10:40:00.000+00:00,busbar,,L3 Active Power,kW,12.96
753603,STANBROOK RD - BELMONT,2023-04-03T10:40:00.000+00:00,busbar,,L2 Active Power,kW,25.45
753603,STANBROOK RD - BELMONT,2023-04-03T10:40:00.000+00:00,busbar,,L1 Active Power,kW,19.21
753603,STANBROOK RD - BELMONT,2023-04-03T10:40:00.000+00:00,busbar,,N Current (RMS),A,68.9
753603,STANBROOK RD - BELMONT,2023-04-03T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
753603,STANBROOK RD - BELMONT,2023-04-03T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
753603,STANBROOK RD - BELMONT,2023-04-03T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
753603,STANBROOK RD - BELMONT,2023-04-03T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.78
753603,STANBROOK RD - BELMONT,2023-04-03T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.89
753603,STANBROOK RD - BELMONT,2023-04-03T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
753603,STANBROOK RD - BELMONT,2023-04-03T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.91
753603,STANBROOK RD - BELMONT,2023-04-03T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.16
753603,STANBROOK RD - BELMONT,2023-04-03T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.92
753603,STANBROOK RD - BELMONT,2023-04-03T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,51.6
753603,STANBROOK RD - BELMONT,2023-04-03T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.0
753603,STANBROOK RD - BELMONT,2023-04-03T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,80.0
753603,STANBROOK RD - BELMONT,2023-04-03T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.3
753603,STANBROOK RD - BELMONT,2023-04-03T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
753603,STANBROOK RD - BELMONT,2023-04-03T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
753603,STANBROOK RD - BELMONT,2023-04-03T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.37
753603,STANBROOK RD - BELMONT,2023-04-03T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.31
753603,STANBROOK RD - BELMONT,2023-04-03T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.7
753603,STANBROOK RD - BELMONT,2023-04-03T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.56
753603,STANBROOK RD - BELMONT,2023-04-03T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,33.8
753603,STANBROOK RD - BELMONT,2023-04-03T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.5
753603,STANBROOK RD - BELMONT,2023-04-03T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.2
753603,STANBROOK RD - BELMONT,2023-04-03T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.8
753603,STANBROOK RD - BELMONT,2023-04-03T10:30:00.000+00:00,transformer,,Temperature,C,15.7
753603,STANBROOK RD - BELMONT,2023-04-03T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
753603,STANBROOK RD - BELMONT,2023-04-03T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
753603,STANBROOK RD - BELMONT,2023-04-03T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-04-03T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
753603,STANBROOK RD - BELMONT,2023-04-03T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
753603,STANBROOK RD - BELMONT,2023-04-03T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
753603,STANBROOK RD - BELMONT,2023-04-03T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
753603,STANBROOK RD - BELMONT,2023-04-03T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
753603,STANBROOK RD - BELMONT,2023-04-03T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
753603,STANBROOK RD - BELMONT,2023-04-03T10:30:00.000+00:00,busbar,,L3 Active Power,kW,13.22
753603,STANBROOK RD - BELMONT,2023-04-03T10:30:00.000+00:00,busbar,,L2 Active Power,kW,25.85
753603,STANBROOK RD - BELMONT,2023-04-03T10:30:00.000+00:00,busbar,,L1 Active Power,kW,17.47
753603,STANBROOK RD - BELMONT,2023-04-03T10:30:00.000+00:00,busbar,,N Current (RMS),A,62.5
753603,STANBROOK RD - BELMONT,2023-04-03T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
753603,STANBROOK RD - BELMONT,2023-04-03T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
753603,STANBROOK RD - BELMONT,2023-04-03T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
753603,STANBROOK RD - BELMONT,2023-04-03T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
753603,STANBROOK RD - BELMONT,2023-04-03T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.1
753603,STANBROOK RD - BELMONT,2023-04-03T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
753603,STANBROOK RD - BELMONT,2023-04-03T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.71
753603,STANBROOK RD - BELMONT,2023-04-03T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.19
753603,STANBROOK RD - BELMONT,2023-04-03T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.44
753603,STANBROOK RD - BELMONT,2023-04-03T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,38.5
753603,STANBROOK RD - BELMONT,2023-04-03T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.5
753603,STANBROOK RD - BELMONT,2023-04-03T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.2
753603,STANBROOK RD - BELMONT,2023-04-03T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.5
753603,STANBROOK RD - BELMONT,2023-04-03T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
753603,STANBROOK RD - BELMONT,2023-04-03T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
753603,STANBROOK RD - BELMONT,2023-04-03T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.27
753603,STANBROOK RD - BELMONT,2023-04-03T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.75
753603,STANBROOK RD - BELMONT,2023-04-03T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.8
753603,STANBROOK RD - BELMONT,2023-04-03T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.09
753603,STANBROOK RD - BELMONT,2023-04-03T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,44.9
753603,STANBROOK RD - BELMONT,2023-04-03T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.2
753603,STANBROOK RD - BELMONT,2023-04-03T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.4
753603,STANBROOK RD - BELMONT,2023-04-03T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.1
753603,STANBROOK RD - BELMONT,2023-04-03T10:20:00.000+00:00,transformer,,Temperature,C,15.6
753603,STANBROOK RD - BELMONT,2023-04-03T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
753603,STANBROOK RD - BELMONT,2023-04-03T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
753603,STANBROOK RD - BELMONT,2023-04-03T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-04-03T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
753603,STANBROOK RD - BELMONT,2023-04-03T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
753603,STANBROOK RD - BELMONT,2023-04-03T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
753603,STANBROOK RD - BELMONT,2023-04-03T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
753603,STANBROOK RD - BELMONT,2023-04-03T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
753603,STANBROOK RD - BELMONT,2023-04-03T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
753603,STANBROOK RD - BELMONT,2023-04-03T10:20:00.000+00:00,busbar,,L3 Active Power,kW,16.46
753603,STANBROOK RD - BELMONT,2023-04-03T10:20:00.000+00:00,busbar,,L2 Active Power,kW,21.99
753603,STANBROOK RD - BELMONT,2023-04-03T10:20:00.000+00:00,busbar,,L1 Active Power,kW,18.53
753603,STANBROOK RD - BELMONT,2023-04-03T10:20:00.000+00:00,busbar,,N Current (RMS),A,58.0
753603,STANBROOK RD - BELMONT,2023-04-03T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
753603,STANBROOK RD - BELMONT,2023-04-03T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
753603,STANBROOK RD - BELMONT,2023-04-03T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
753603,STANBROOK RD - BELMONT,2023-04-03T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.01
