Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-04-03T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.99
753603,STANBROOK RD - BELMONT,2023-04-03T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
753603,STANBROOK RD - BELMONT,2023-04-03T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.17
753603,STANBROOK RD - BELMONT,2023-04-03T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.1
753603,STANBROOK RD - BELMONT,2023-04-03T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.69
753603,STANBROOK RD - BELMONT,2023-04-03T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,35.8
753603,STANBROOK RD - BELMONT,2023-04-03T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.2
753603,STANBROOK RD - BELMONT,2023-04-03T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.8
753603,STANBROOK RD - BELMONT,2023-04-03T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.8
753603,STANBROOK RD - BELMONT,2023-04-03T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
753603,STANBROOK RD - BELMONT,2023-04-03T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
753603,STANBROOK RD - BELMONT,2023-04-03T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.89
753603,STANBROOK RD - BELMONT,2023-04-03T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.57
753603,STANBROOK RD - BELMONT,2023-04-03T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.19
753603,STANBROOK RD - BELMONT,2023-04-03T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.39
753603,STANBROOK RD - BELMONT,2023-04-03T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.2
753603,STANBROOK RD - BELMONT,2023-04-03T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.6
753603,STANBROOK RD - BELMONT,2023-04-03T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.1
753603,STANBROOK RD - BELMONT,2023-04-03T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.9
753603,STANBROOK RD - BELMONT,2023-04-03T10:10:00.000+00:00,transformer,,Temperature,C,15.5
753603,STANBROOK RD - BELMONT,2023-04-03T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
753603,STANBROOK RD - BELMONT,2023-04-03T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
753603,STANBROOK RD - BELMONT,2023-04-03T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-04-03T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
753603,STANBROOK RD - BELMONT,2023-04-03T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
753603,STANBROOK RD - BELMONT,2023-04-03T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
753603,STANBROOK RD - BELMONT,2023-04-03T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
753603,STANBROOK RD - BELMONT,2023-04-03T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
753603,STANBROOK RD - BELMONT,2023-04-03T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
753603,STANBROOK RD - BELMONT,2023-04-03T10:10:00.000+00:00,busbar,,L3 Active Power,kW,15.74
753603,STANBROOK RD - BELMONT,2023-04-03T10:10:00.000+00:00,busbar,,L2 Active Power,kW,14.29
753603,STANBROOK RD - BELMONT,2023-04-03T10:10:00.000+00:00,busbar,,L1 Active Power,kW,16.09
753603,STANBROOK RD - BELMONT,2023-04-03T10:10:00.000+00:00,busbar,,N Current (RMS),A,48.1
753603,STANBROOK RD - BELMONT,2023-04-03T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
753603,STANBROOK RD - BELMONT,2023-04-03T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
753603,STANBROOK RD - BELMONT,2023-04-03T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
753603,STANBROOK RD - BELMONT,2023-04-03T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.27
753603,STANBROOK RD - BELMONT,2023-04-03T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.27
753603,STANBROOK RD - BELMONT,2023-04-03T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
753603,STANBROOK RD - BELMONT,2023-04-03T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.55
753603,STANBROOK RD - BELMONT,2023-04-03T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.86
753603,STANBROOK RD - BELMONT,2023-04-03T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.56
753603,STANBROOK RD - BELMONT,2023-04-03T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,58.3
753603,STANBROOK RD - BELMONT,2023-04-03T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,86.7
753603,STANBROOK RD - BELMONT,2023-04-03T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.0
753603,STANBROOK RD - BELMONT,2023-04-03T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.1
753603,STANBROOK RD - BELMONT,2023-04-03T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.71
753603,STANBROOK RD - BELMONT,2023-04-03T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
753603,STANBROOK RD - BELMONT,2023-04-03T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.86
753603,STANBROOK RD - BELMONT,2023-04-03T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.91
753603,STANBROOK RD - BELMONT,2023-04-03T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.44
753603,STANBROOK RD - BELMONT,2023-04-03T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.14
753603,STANBROOK RD - BELMONT,2023-04-03T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,44.0
753603,STANBROOK RD - BELMONT,2023-04-03T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.4
753603,STANBROOK RD - BELMONT,2023-04-03T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.5
753603,STANBROOK RD - BELMONT,2023-04-03T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.8
753603,STANBROOK RD - BELMONT,2023-04-03T10:00:00.000+00:00,transformer,,Temperature,C,15.4
753603,STANBROOK RD - BELMONT,2023-04-03T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
753603,STANBROOK RD - BELMONT,2023-04-03T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
753603,STANBROOK RD - BELMONT,2023-04-03T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-04-03T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
753603,STANBROOK RD - BELMONT,2023-04-03T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
753603,STANBROOK RD - BELMONT,2023-04-03T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
753603,STANBROOK RD - BELMONT,2023-04-03T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
753603,STANBROOK RD - BELMONT,2023-04-03T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
753603,STANBROOK RD - BELMONT,2023-04-03T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
753603,STANBROOK RD - BELMONT,2023-04-03T10:00:00.000+00:00,busbar,,L3 Active Power,kW,22.46
753603,STANBROOK RD - BELMONT,2023-04-03T10:00:00.000+00:00,busbar,,L2 Active Power,kW,17.31
753603,STANBROOK RD - BELMONT,2023-04-03T10:00:00.000+00:00,busbar,,L1 Active Power,kW,21.7
753603,STANBROOK RD - BELMONT,2023-04-03T10:00:00.000+00:00,busbar,,N Current (RMS),A,57.4
753603,STANBROOK RD - BELMONT,2023-04-03T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
753603,STANBROOK RD - BELMONT,2023-04-03T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
753603,STANBROOK RD - BELMONT,2023-04-03T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
753603,STANBROOK RD - BELMONT,2023-04-03T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.49
753603,STANBROOK RD - BELMONT,2023-04-03T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
753603,STANBROOK RD - BELMONT,2023-04-03T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
753603,STANBROOK RD - BELMONT,2023-04-03T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.38
753603,STANBROOK RD - BELMONT,2023-04-03T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.33
753603,STANBROOK RD - BELMONT,2023-04-03T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.3
753603,STANBROOK RD - BELMONT,2023-04-03T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,36.2
753603,STANBROOK RD - BELMONT,2023-04-03T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.7
753603,STANBROOK RD - BELMONT,2023-04-03T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.3
753603,STANBROOK RD - BELMONT,2023-04-03T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.6
753603,STANBROOK RD - BELMONT,2023-04-03T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
753603,STANBROOK RD - BELMONT,2023-04-03T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
753603,STANBROOK RD - BELMONT,2023-04-03T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.8
753603,STANBROOK RD - BELMONT,2023-04-03T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.96
753603,STANBROOK RD - BELMONT,2023-04-03T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.23
753603,STANBROOK RD - BELMONT,2023-04-03T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.82
753603,STANBROOK RD - BELMONT,2023-04-03T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,38.0
753603,STANBROOK RD - BELMONT,2023-04-03T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.8
753603,STANBROOK RD - BELMONT,2023-04-03T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.0
753603,STANBROOK RD - BELMONT,2023-04-03T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.2
753603,STANBROOK RD - BELMONT,2023-04-03T09:50:00.000+00:00,transformer,,Temperature,C,15.4
753603,STANBROOK RD - BELMONT,2023-04-03T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
753603,STANBROOK RD - BELMONT,2023-04-03T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
753603,STANBROOK RD - BELMONT,2023-04-03T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-04-03T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
753603,STANBROOK RD - BELMONT,2023-04-03T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
753603,STANBROOK RD - BELMONT,2023-04-03T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
753603,STANBROOK RD - BELMONT,2023-04-03T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
753603,STANBROOK RD - BELMONT,2023-04-03T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
753603,STANBROOK RD - BELMONT,2023-04-03T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
753603,STANBROOK RD - BELMONT,2023-04-03T09:50:00.000+00:00,busbar,,L3 Active Power,kW,14.34
753603,STANBROOK RD - BELMONT,2023-04-03T09:50:00.000+00:00,busbar,,L2 Active Power,kW,18.56
753603,STANBROOK RD - BELMONT,2023-04-03T09:50:00.000+00:00,busbar,,L1 Active Power,kW,19.12
753603,STANBROOK RD - BELMONT,2023-04-03T09:50:00.000+00:00,busbar,,N Current (RMS),A,48.0
753603,STANBROOK RD - BELMONT,2023-04-03T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
753603,STANBROOK RD - BELMONT,2023-04-03T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
753603,STANBROOK RD - BELMONT,2023-04-03T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
753603,STANBROOK RD - BELMONT,2023-04-03T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.67
753603,STANBROOK RD - BELMONT,2023-04-03T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.95
753603,STANBROOK RD - BELMONT,2023-04-03T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
753603,STANBROOK RD - BELMONT,2023-04-03T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.03
753603,STANBROOK RD - BELMONT,2023-04-03T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.68
753603,STANBROOK RD - BELMONT,2023-04-03T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.08
753603,STANBROOK RD - BELMONT,2023-04-03T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,43.0
753603,STANBROOK RD - BELMONT,2023-04-03T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.0
753603,STANBROOK RD - BELMONT,2023-04-03T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.1
753603,STANBROOK RD - BELMONT,2023-04-03T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.5
753603,STANBROOK RD - BELMONT,2023-04-03T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
753603,STANBROOK RD - BELMONT,2023-04-03T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
753603,STANBROOK RD - BELMONT,2023-04-03T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.87
753603,STANBROOK RD - BELMONT,2023-04-03T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.54
753603,STANBROOK RD - BELMONT,2023-04-03T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.64
753603,STANBROOK RD - BELMONT,2023-04-03T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.11
753603,STANBROOK RD - BELMONT,2023-04-03T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,34.4
753603,STANBROOK RD - BELMONT,2023-04-03T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.7
753603,STANBROOK RD - BELMONT,2023-04-03T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.9
753603,STANBROOK RD - BELMONT,2023-04-03T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.6
753603,STANBROOK RD - BELMONT,2023-04-03T09:40:00.000+00:00,transformer,,Temperature,C,15.3
753603,STANBROOK RD - BELMONT,2023-04-03T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
753603,STANBROOK RD - BELMONT,2023-04-03T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
753603,STANBROOK RD - BELMONT,2023-04-03T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-04-03T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
753603,STANBROOK RD - BELMONT,2023-04-03T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
753603,STANBROOK RD - BELMONT,2023-04-03T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
753603,STANBROOK RD - BELMONT,2023-04-03T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
753603,STANBROOK RD - BELMONT,2023-04-03T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
753603,STANBROOK RD - BELMONT,2023-04-03T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
753603,STANBROOK RD - BELMONT,2023-04-03T09:40:00.000+00:00,busbar,,L3 Active Power,kW,13.58
753603,STANBROOK RD - BELMONT,2023-04-03T09:40:00.000+00:00,busbar,,L2 Active Power,kW,22.32
753603,STANBROOK RD - BELMONT,2023-04-03T09:40:00.000+00:00,busbar,,L1 Active Power,kW,20.19
753603,STANBROOK RD - BELMONT,2023-04-03T09:40:00.000+00:00,busbar,,N Current (RMS),A,59.8
753603,STANBROOK RD - BELMONT,2023-04-03T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
753603,STANBROOK RD - BELMONT,2023-04-03T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
753603,STANBROOK RD - BELMONT,2023-04-03T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
753603,STANBROOK RD - BELMONT,2023-04-03T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.92
753603,STANBROOK RD - BELMONT,2023-04-03T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.06
753603,STANBROOK RD - BELMONT,2023-04-03T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
753603,STANBROOK RD - BELMONT,2023-04-03T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.61
753603,STANBROOK RD - BELMONT,2023-04-03T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.82
753603,STANBROOK RD - BELMONT,2023-04-03T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.45
753603,STANBROOK RD - BELMONT,2023-04-03T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,34.2
753603,STANBROOK RD - BELMONT,2023-04-03T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.5
753603,STANBROOK RD - BELMONT,2023-04-03T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.0
753603,STANBROOK RD - BELMONT,2023-04-03T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.2
753603,STANBROOK RD - BELMONT,2023-04-03T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
753603,STANBROOK RD - BELMONT,2023-04-03T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
753603,STANBROOK RD - BELMONT,2023-04-03T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.76
753603,STANBROOK RD - BELMONT,2023-04-03T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.04
753603,STANBROOK RD - BELMONT,2023-04-03T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.9
753603,STANBROOK RD - BELMONT,2023-04-03T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.28
753603,STANBROOK RD - BELMONT,2023-04-03T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,46.2
753603,STANBROOK RD - BELMONT,2023-04-03T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.9
753603,STANBROOK RD - BELMONT,2023-04-03T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.2
753603,STANBROOK RD - BELMONT,2023-04-03T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.6
753603,STANBROOK RD - BELMONT,2023-04-03T09:30:00.000+00:00,transformer,,Temperature,C,15.2
753603,STANBROOK RD - BELMONT,2023-04-03T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
753603,STANBROOK RD - BELMONT,2023-04-03T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
753603,STANBROOK RD - BELMONT,2023-04-03T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-04-03T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
753603,STANBROOK RD - BELMONT,2023-04-03T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
753603,STANBROOK RD - BELMONT,2023-04-03T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
753603,STANBROOK RD - BELMONT,2023-04-03T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
753603,STANBROOK RD - BELMONT,2023-04-03T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
753603,STANBROOK RD - BELMONT,2023-04-03T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
753603,STANBROOK RD - BELMONT,2023-04-03T09:30:00.000+00:00,busbar,,L3 Active Power,kW,8.65
753603,STANBROOK RD - BELMONT,2023-04-03T09:30:00.000+00:00,busbar,,L2 Active Power,kW,18.72
753603,STANBROOK RD - BELMONT,2023-04-03T09:30:00.000+00:00,busbar,,L1 Active Power,kW,21.73
753603,STANBROOK RD - BELMONT,2023-04-03T09:30:00.000+00:00,busbar,,N Current (RMS),A,69.1
753603,STANBROOK RD - BELMONT,2023-04-03T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
753603,STANBROOK RD - BELMONT,2023-04-03T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
753603,STANBROOK RD - BELMONT,2023-04-03T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
753603,STANBROOK RD - BELMONT,2023-04-03T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.49
753603,STANBROOK RD - BELMONT,2023-04-03T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
753603,STANBROOK RD - BELMONT,2023-04-03T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.82
753603,STANBROOK RD - BELMONT,2023-04-03T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.29
753603,STANBROOK RD - BELMONT,2023-04-03T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.63
753603,STANBROOK RD - BELMONT,2023-04-03T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.75
753603,STANBROOK RD - BELMONT,2023-04-03T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,44.3
753603,STANBROOK RD - BELMONT,2023-04-03T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.3
753603,STANBROOK RD - BELMONT,2023-04-03T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.7
753603,STANBROOK RD - BELMONT,2023-04-03T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.4
753603,STANBROOK RD - BELMONT,2023-04-03T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
753603,STANBROOK RD - BELMONT,2023-04-03T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
753603,STANBROOK RD - BELMONT,2023-04-03T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.43
753603,STANBROOK RD - BELMONT,2023-04-03T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.93
753603,STANBROOK RD - BELMONT,2023-04-03T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.3
753603,STANBROOK RD - BELMONT,2023-04-03T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.39
753603,STANBROOK RD - BELMONT,2023-04-03T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,74.3
753603,STANBROOK RD - BELMONT,2023-04-03T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.7
753603,STANBROOK RD - BELMONT,2023-04-03T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.4
753603,STANBROOK RD - BELMONT,2023-04-03T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,92.3
753603,STANBROOK RD - BELMONT,2023-04-03T09:20:00.000+00:00,transformer,,Temperature,C,15.1
753603,STANBROOK RD - BELMONT,2023-04-03T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
753603,STANBROOK RD - BELMONT,2023-04-03T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
753603,STANBROOK RD - BELMONT,2023-04-03T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-04-03T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
753603,STANBROOK RD - BELMONT,2023-04-03T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
753603,STANBROOK RD - BELMONT,2023-04-03T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
753603,STANBROOK RD - BELMONT,2023-04-03T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
753603,STANBROOK RD - BELMONT,2023-04-03T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
753603,STANBROOK RD - BELMONT,2023-04-03T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
753603,STANBROOK RD - BELMONT,2023-04-03T09:20:00.000+00:00,busbar,,L3 Active Power,kW,16.22
753603,STANBROOK RD - BELMONT,2023-04-03T09:20:00.000+00:00,busbar,,L2 Active Power,kW,17.93
753603,STANBROOK RD - BELMONT,2023-04-03T09:20:00.000+00:00,busbar,,L1 Active Power,kW,30.14
753603,STANBROOK RD - BELMONT,2023-04-03T09:20:00.000+00:00,busbar,,N Current (RMS),A,88.6
753603,STANBROOK RD - BELMONT,2023-04-03T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
753603,STANBROOK RD - BELMONT,2023-04-03T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
753603,STANBROOK RD - BELMONT,2023-04-03T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
753603,STANBROOK RD - BELMONT,2023-04-03T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
753603,STANBROOK RD - BELMONT,2023-04-03T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
753603,STANBROOK RD - BELMONT,2023-04-03T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
753603,STANBROOK RD - BELMONT,2023-04-03T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.54
753603,STANBROOK RD - BELMONT,2023-04-03T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.24
753603,STANBROOK RD - BELMONT,2023-04-03T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.38
753603,STANBROOK RD - BELMONT,2023-04-03T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,57.5
753603,STANBROOK RD - BELMONT,2023-04-03T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,86.9
753603,STANBROOK RD - BELMONT,2023-04-03T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.1
753603,STANBROOK RD - BELMONT,2023-04-03T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.1
753603,STANBROOK RD - BELMONT,2023-04-03T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
753603,STANBROOK RD - BELMONT,2023-04-03T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
753603,STANBROOK RD - BELMONT,2023-04-03T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.55
753603,STANBROOK RD - BELMONT,2023-04-03T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.95
753603,STANBROOK RD - BELMONT,2023-04-03T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.44
753603,STANBROOK RD - BELMONT,2023-04-03T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.27
753603,STANBROOK RD - BELMONT,2023-04-03T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,54.6
753603,STANBROOK RD - BELMONT,2023-04-03T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.4
753603,STANBROOK RD - BELMONT,2023-04-03T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.3
753603,STANBROOK RD - BELMONT,2023-04-03T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.9
753603,STANBROOK RD - BELMONT,2023-04-03T09:10:00.000+00:00,transformer,,Temperature,C,15.0
753603,STANBROOK RD - BELMONT,2023-04-03T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
753603,STANBROOK RD - BELMONT,2023-04-03T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
753603,STANBROOK RD - BELMONT,2023-04-03T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-04-03T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
753603,STANBROOK RD - BELMONT,2023-04-03T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
753603,STANBROOK RD - BELMONT,2023-04-03T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
753603,STANBROOK RD - BELMONT,2023-04-03T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
753603,STANBROOK RD - BELMONT,2023-04-03T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
753603,STANBROOK RD - BELMONT,2023-04-03T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
753603,STANBROOK RD - BELMONT,2023-04-03T09:10:00.000+00:00,busbar,,L3 Active Power,kW,21.49
753603,STANBROOK RD - BELMONT,2023-04-03T09:10:00.000+00:00,busbar,,L2 Active Power,kW,18.68
753603,STANBROOK RD - BELMONT,2023-04-03T09:10:00.000+00:00,busbar,,L1 Active Power,kW,21.65
753603,STANBROOK RD - BELMONT,2023-04-03T09:10:00.000+00:00,busbar,,N Current (RMS),A,57.0
753603,STANBROOK RD - BELMONT,2023-04-03T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
753603,STANBROOK RD - BELMONT,2023-04-03T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
753603,STANBROOK RD - BELMONT,2023-04-03T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
753603,STANBROOK RD - BELMONT,2023-04-03T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
753603,STANBROOK RD - BELMONT,2023-04-03T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
753603,STANBROOK RD - BELMONT,2023-04-03T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
753603,STANBROOK RD - BELMONT,2023-04-03T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.66
753603,STANBROOK RD - BELMONT,2023-04-03T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.39
753603,STANBROOK RD - BELMONT,2023-04-03T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.44
753603,STANBROOK RD - BELMONT,2023-04-03T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,31.3
753603,STANBROOK RD - BELMONT,2023-04-03T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.9
753603,STANBROOK RD - BELMONT,2023-04-03T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.8
753603,STANBROOK RD - BELMONT,2023-04-03T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.5
753603,STANBROOK RD - BELMONT,2023-04-03T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
753603,STANBROOK RD - BELMONT,2023-04-03T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
753603,STANBROOK RD - BELMONT,2023-04-03T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.48
753603,STANBROOK RD - BELMONT,2023-04-03T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.62
753603,STANBROOK RD - BELMONT,2023-04-03T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.44
753603,STANBROOK RD - BELMONT,2023-04-03T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.32
753603,STANBROOK RD - BELMONT,2023-04-03T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,37.2
753603,STANBROOK RD - BELMONT,2023-04-03T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.7
753603,STANBROOK RD - BELMONT,2023-04-03T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.1
753603,STANBROOK RD - BELMONT,2023-04-03T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.1
753603,STANBROOK RD - BELMONT,2023-04-03T09:00:00.000+00:00,transformer,,Temperature,C,15.0
753603,STANBROOK RD - BELMONT,2023-04-03T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
753603,STANBROOK RD - BELMONT,2023-04-03T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
753603,STANBROOK RD - BELMONT,2023-04-03T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-04-03T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
753603,STANBROOK RD - BELMONT,2023-04-03T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
753603,STANBROOK RD - BELMONT,2023-04-03T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
753603,STANBROOK RD - BELMONT,2023-04-03T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
753603,STANBROOK RD - BELMONT,2023-04-03T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
753603,STANBROOK RD - BELMONT,2023-04-03T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
753603,STANBROOK RD - BELMONT,2023-04-03T09:00:00.000+00:00,busbar,,L3 Active Power,kW,11.29
753603,STANBROOK RD - BELMONT,2023-04-03T09:00:00.000+00:00,busbar,,L2 Active Power,kW,20.83
753603,STANBROOK RD - BELMONT,2023-04-03T09:00:00.000+00:00,busbar,,L1 Active Power,kW,20.76
753603,STANBROOK RD - BELMONT,2023-04-03T09:00:00.000+00:00,busbar,,N Current (RMS),A,57.6
753603,STANBROOK RD - BELMONT,2023-04-03T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
753603,STANBROOK RD - BELMONT,2023-04-03T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
753603,STANBROOK RD - BELMONT,2023-04-03T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
753603,STANBROOK RD - BELMONT,2023-04-03T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
753603,STANBROOK RD - BELMONT,2023-04-03T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
753603,STANBROOK RD - BELMONT,2023-04-03T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
753603,STANBROOK RD - BELMONT,2023-04-03T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.23
753603,STANBROOK RD - BELMONT,2023-04-03T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.27
753603,STANBROOK RD - BELMONT,2023-04-03T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.15
753603,STANBROOK RD - BELMONT,2023-04-03T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,33.2
753603,STANBROOK RD - BELMONT,2023-04-03T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.6
753603,STANBROOK RD - BELMONT,2023-04-03T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.4
753603,STANBROOK RD - BELMONT,2023-04-03T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.2
753603,STANBROOK RD - BELMONT,2023-04-03T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
753603,STANBROOK RD - BELMONT,2023-04-03T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
753603,STANBROOK RD - BELMONT,2023-04-03T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
753603,STANBROOK RD - BELMONT,2023-04-03T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.88
753603,STANBROOK RD - BELMONT,2023-04-03T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.38
753603,STANBROOK RD - BELMONT,2023-04-03T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.81
753603,STANBROOK RD - BELMONT,2023-04-03T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,39.8
753603,STANBROOK RD - BELMONT,2023-04-03T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.7
753603,STANBROOK RD - BELMONT,2023-04-03T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.6
753603,STANBROOK RD - BELMONT,2023-04-03T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.3
753603,STANBROOK RD - BELMONT,2023-04-03T08:50:00.000+00:00,transformer,,Temperature,C,15.0
753603,STANBROOK RD - BELMONT,2023-04-03T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
753603,STANBROOK RD - BELMONT,2023-04-03T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
753603,STANBROOK RD - BELMONT,2023-04-03T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-04-03T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
753603,STANBROOK RD - BELMONT,2023-04-03T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
753603,STANBROOK RD - BELMONT,2023-04-03T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
753603,STANBROOK RD - BELMONT,2023-04-03T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
753603,STANBROOK RD - BELMONT,2023-04-03T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
753603,STANBROOK RD - BELMONT,2023-04-03T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
753603,STANBROOK RD - BELMONT,2023-04-03T08:50:00.000+00:00,busbar,,L3 Active Power,kW,15.11
753603,STANBROOK RD - BELMONT,2023-04-03T08:50:00.000+00:00,busbar,,L2 Active Power,kW,19.65
753603,STANBROOK RD - BELMONT,2023-04-03T08:50:00.000+00:00,busbar,,L1 Active Power,kW,18.96
753603,STANBROOK RD - BELMONT,2023-04-03T08:50:00.000+00:00,busbar,,N Current (RMS),A,46.8
753603,STANBROOK RD - BELMONT,2023-04-03T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
753603,STANBROOK RD - BELMONT,2023-04-03T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
753603,STANBROOK RD - BELMONT,2023-04-03T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
753603,STANBROOK RD - BELMONT,2023-04-03T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
753603,STANBROOK RD - BELMONT,2023-04-03T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
753603,STANBROOK RD - BELMONT,2023-04-03T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.98
753603,STANBROOK RD - BELMONT,2023-04-03T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.76
753603,STANBROOK RD - BELMONT,2023-04-03T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.95
753603,STANBROOK RD - BELMONT,2023-04-03T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.79
753603,STANBROOK RD - BELMONT,2023-04-03T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,37.6
753603,STANBROOK RD - BELMONT,2023-04-03T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.5
753603,STANBROOK RD - BELMONT,2023-04-03T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.0
753603,STANBROOK RD - BELMONT,2023-04-03T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.9
753603,STANBROOK RD - BELMONT,2023-04-03T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
753603,STANBROOK RD - BELMONT,2023-04-03T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
753603,STANBROOK RD - BELMONT,2023-04-03T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.11
753603,STANBROOK RD - BELMONT,2023-04-03T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.98
753603,STANBROOK RD - BELMONT,2023-04-03T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.08
753603,STANBROOK RD - BELMONT,2023-04-03T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.25
753603,STANBROOK RD - BELMONT,2023-04-03T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,35.3
753603,STANBROOK RD - BELMONT,2023-04-03T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.8
753603,STANBROOK RD - BELMONT,2023-04-03T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.4
753603,STANBROOK RD - BELMONT,2023-04-03T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.1
753603,STANBROOK RD - BELMONT,2023-04-03T08:40:00.000+00:00,transformer,,Temperature,C,14.9
753603,STANBROOK RD - BELMONT,2023-04-03T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
753603,STANBROOK RD - BELMONT,2023-04-03T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
753603,STANBROOK RD - BELMONT,2023-04-03T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-04-03T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
753603,STANBROOK RD - BELMONT,2023-04-03T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
753603,STANBROOK RD - BELMONT,2023-04-03T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
753603,STANBROOK RD - BELMONT,2023-04-03T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
753603,STANBROOK RD - BELMONT,2023-04-03T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
753603,STANBROOK RD - BELMONT,2023-04-03T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
753603,STANBROOK RD - BELMONT,2023-04-03T08:40:00.000+00:00,busbar,,L3 Active Power,kW,14.74
753603,STANBROOK RD - BELMONT,2023-04-03T08:40:00.000+00:00,busbar,,L2 Active Power,kW,20.03
753603,STANBROOK RD - BELMONT,2023-04-03T08:40:00.000+00:00,busbar,,L1 Active Power,kW,16.03
753603,STANBROOK RD - BELMONT,2023-04-03T08:40:00.000+00:00,busbar,,N Current (RMS),A,50.4
753603,STANBROOK RD - BELMONT,2023-04-03T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
753603,STANBROOK RD - BELMONT,2023-04-03T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
753603,STANBROOK RD - BELMONT,2023-04-03T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
753603,STANBROOK RD - BELMONT,2023-04-03T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
753603,STANBROOK RD - BELMONT,2023-04-03T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
753603,STANBROOK RD - BELMONT,2023-04-03T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
753603,STANBROOK RD - BELMONT,2023-04-03T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.83
753603,STANBROOK RD - BELMONT,2023-04-03T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.88
753603,STANBROOK RD - BELMONT,2023-04-03T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.56
753603,STANBROOK RD - BELMONT,2023-04-03T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,34.0
753603,STANBROOK RD - BELMONT,2023-04-03T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.3
753603,STANBROOK RD - BELMONT,2023-04-03T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.6
753603,STANBROOK RD - BELMONT,2023-04-03T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.0
753603,STANBROOK RD - BELMONT,2023-04-03T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
753603,STANBROOK RD - BELMONT,2023-04-03T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
753603,STANBROOK RD - BELMONT,2023-04-03T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
753603,STANBROOK RD - BELMONT,2023-04-03T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.09
753603,STANBROOK RD - BELMONT,2023-04-03T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.25
753603,STANBROOK RD - BELMONT,2023-04-03T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.4
753603,STANBROOK RD - BELMONT,2023-04-03T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.5
753603,STANBROOK RD - BELMONT,2023-04-03T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.8
753603,STANBROOK RD - BELMONT,2023-04-03T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.7
753603,STANBROOK RD - BELMONT,2023-04-03T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.7
753603,STANBROOK RD - BELMONT,2023-04-03T08:30:00.000+00:00,transformer,,Temperature,C,14.8
753603,STANBROOK RD - BELMONT,2023-04-03T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
753603,STANBROOK RD - BELMONT,2023-04-03T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
753603,STANBROOK RD - BELMONT,2023-04-03T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-04-03T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
753603,STANBROOK RD - BELMONT,2023-04-03T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
753603,STANBROOK RD - BELMONT,2023-04-03T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
753603,STANBROOK RD - BELMONT,2023-04-03T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
753603,STANBROOK RD - BELMONT,2023-04-03T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
753603,STANBROOK RD - BELMONT,2023-04-03T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
753603,STANBROOK RD - BELMONT,2023-04-03T08:30:00.000+00:00,busbar,,L3 Active Power,kW,15.93
753603,STANBROOK RD - BELMONT,2023-04-03T08:30:00.000+00:00,busbar,,L2 Active Power,kW,18.13
753603,STANBROOK RD - BELMONT,2023-04-03T08:30:00.000+00:00,busbar,,L1 Active Power,kW,16.97
753603,STANBROOK RD - BELMONT,2023-04-03T08:30:00.000+00:00,busbar,,N Current (RMS),A,46.2
753603,STANBROOK RD - BELMONT,2023-04-03T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
753603,STANBROOK RD - BELMONT,2023-04-03T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
753603,STANBROOK RD - BELMONT,2023-04-03T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
753603,STANBROOK RD - BELMONT,2023-04-03T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.32
753603,STANBROOK RD - BELMONT,2023-04-03T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
753603,STANBROOK RD - BELMONT,2023-04-03T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
753603,STANBROOK RD - BELMONT,2023-04-03T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.13
753603,STANBROOK RD - BELMONT,2023-04-03T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.56
753603,STANBROOK RD - BELMONT,2023-04-03T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.92
753603,STANBROOK RD - BELMONT,2023-04-03T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,24.6
753603,STANBROOK RD - BELMONT,2023-04-03T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.0
753603,STANBROOK RD - BELMONT,2023-04-03T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.4
753603,STANBROOK RD - BELMONT,2023-04-03T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.1
753603,STANBROOK RD - BELMONT,2023-04-03T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
753603,STANBROOK RD - BELMONT,2023-04-03T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
753603,STANBROOK RD - BELMONT,2023-04-03T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
753603,STANBROOK RD - BELMONT,2023-04-03T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.5
753603,STANBROOK RD - BELMONT,2023-04-03T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.55
753603,STANBROOK RD - BELMONT,2023-04-03T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.46
753603,STANBROOK RD - BELMONT,2023-04-03T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.8
753603,STANBROOK RD - BELMONT,2023-04-03T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.3
753603,STANBROOK RD - BELMONT,2023-04-03T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.8
753603,STANBROOK RD - BELMONT,2023-04-03T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.9
753603,STANBROOK RD - BELMONT,2023-04-03T08:20:00.000+00:00,transformer,,Temperature,C,14.8
753603,STANBROOK RD - BELMONT,2023-04-03T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
753603,STANBROOK RD - BELMONT,2023-04-03T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
753603,STANBROOK RD - BELMONT,2023-04-03T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-04-03T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
753603,STANBROOK RD - BELMONT,2023-04-03T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
753603,STANBROOK RD - BELMONT,2023-04-03T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
753603,STANBROOK RD - BELMONT,2023-04-03T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
753603,STANBROOK RD - BELMONT,2023-04-03T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
753603,STANBROOK RD - BELMONT,2023-04-03T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
753603,STANBROOK RD - BELMONT,2023-04-03T08:20:00.000+00:00,busbar,,L3 Active Power,kW,14.63
753603,STANBROOK RD - BELMONT,2023-04-03T08:20:00.000+00:00,busbar,,L2 Active Power,kW,16.11
753603,STANBROOK RD - BELMONT,2023-04-03T08:20:00.000+00:00,busbar,,L1 Active Power,kW,20.38
753603,STANBROOK RD - BELMONT,2023-04-03T08:20:00.000+00:00,busbar,,N Current (RMS),A,44.0
753603,STANBROOK RD - BELMONT,2023-04-03T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
753603,STANBROOK RD - BELMONT,2023-04-03T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
753603,STANBROOK RD - BELMONT,2023-04-03T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
753603,STANBROOK RD - BELMONT,2023-04-03T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.96
753603,STANBROOK RD - BELMONT,2023-04-03T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
753603,STANBROOK RD - BELMONT,2023-04-03T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
753603,STANBROOK RD - BELMONT,2023-04-03T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.27
753603,STANBROOK RD - BELMONT,2023-04-03T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.44
753603,STANBROOK RD - BELMONT,2023-04-03T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.09
753603,STANBROOK RD - BELMONT,2023-04-03T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,28.9
753603,STANBROOK RD - BELMONT,2023-04-03T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.0
753603,STANBROOK RD - BELMONT,2023-04-03T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.2
753603,STANBROOK RD - BELMONT,2023-04-03T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.6
753603,STANBROOK RD - BELMONT,2023-04-03T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
753603,STANBROOK RD - BELMONT,2023-04-03T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
753603,STANBROOK RD - BELMONT,2023-04-03T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
753603,STANBROOK RD - BELMONT,2023-04-03T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.87
753603,STANBROOK RD - BELMONT,2023-04-03T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.12
753603,STANBROOK RD - BELMONT,2023-04-03T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.83
753603,STANBROOK RD - BELMONT,2023-04-03T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.2
753603,STANBROOK RD - BELMONT,2023-04-03T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.4
753603,STANBROOK RD - BELMONT,2023-04-03T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.3
753603,STANBROOK RD - BELMONT,2023-04-03T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.2
753603,STANBROOK RD - BELMONT,2023-04-03T08:10:00.000+00:00,transformer,,Temperature,C,14.7
753603,STANBROOK RD - BELMONT,2023-04-03T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
753603,STANBROOK RD - BELMONT,2023-04-03T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
753603,STANBROOK RD - BELMONT,2023-04-03T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
753603,STANBROOK RD - BELMONT,2023-04-03T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
753603,STANBROOK RD - BELMONT,2023-04-03T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
753603,STANBROOK RD - BELMONT,2023-04-03T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
753603,STANBROOK RD - BELMONT,2023-04-03T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
753603,STANBROOK RD - BELMONT,2023-04-03T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
753603,STANBROOK RD - BELMONT,2023-04-03T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
753603,STANBROOK RD - BELMONT,2023-04-03T08:10:00.000+00:00,busbar,,L3 Active Power,kW,14.13
753603,STANBROOK RD - BELMONT,2023-04-03T08:10:00.000+00:00,busbar,,L2 Active Power,kW,17.56
753603,STANBROOK RD - BELMONT,2023-04-03T08:10:00.000+00:00,busbar,,L1 Active Power,kW,16.93
753603,STANBROOK RD - BELMONT,2023-04-03T08:10:00.000+00:00,busbar,,N Current (RMS),A,45.7
753603,STANBROOK RD - BELMONT,2023-04-03T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
753603,STANBROOK RD - BELMONT,2023-04-03T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
753603,STANBROOK RD - BELMONT,2023-04-03T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
753603,STANBROOK RD - BELMONT,2023-04-03T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.54
753603,STANBROOK RD - BELMONT,2023-04-03T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
753603,STANBROOK RD - BELMONT,2023-04-03T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
753603,STANBROOK RD - BELMONT,2023-04-03T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.21
753603,STANBROOK RD - BELMONT,2023-04-03T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.7
753603,STANBROOK RD - BELMONT,2023-04-03T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.68
753603,STANBROOK RD - BELMONT,2023-04-03T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,32.6
753603,STANBROOK RD - BELMONT,2023-04-03T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.8
753603,STANBROOK RD - BELMONT,2023-04-03T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.2
753603,STANBROOK RD - BELMONT,2023-04-03T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.4
753603,STANBROOK RD - BELMONT,2023-04-03T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
753603,STANBROOK RD - BELMONT,2023-04-03T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
753603,STANBROOK RD - BELMONT,2023-04-03T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
753603,STANBROOK RD - BELMONT,2023-04-03T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.69
753603,STANBROOK RD - BELMONT,2023-04-03T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.24
753603,STANBROOK RD - BELMONT,2023-04-03T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.17
753603,STANBROOK RD - BELMONT,2023-04-03T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.3
753603,STANBROOK RD - BELMONT,2023-04-03T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.0
753603,STANBROOK RD - BELMONT,2023-04-03T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.9
753603,STANBROOK RD - BELMONT,2023-04-03T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.6
