Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-04-03T08:00:00.000+00:00,transformer,,Temperature,C,14.7
753603,STANBROOK RD - BELMONT,2023-04-03T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
753603,STANBROOK RD - BELMONT,2023-04-03T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
753603,STANBROOK RD - BELMONT,2023-04-03T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
753603,STANBROOK RD - BELMONT,2023-04-03T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
753603,STANBROOK RD - BELMONT,2023-04-03T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
753603,STANBROOK RD - BELMONT,2023-04-03T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
753603,STANBROOK RD - BELMONT,2023-04-03T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
753603,STANBROOK RD - BELMONT,2023-04-03T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
753603,STANBROOK RD - BELMONT,2023-04-03T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
753603,STANBROOK RD - BELMONT,2023-04-03T08:00:00.000+00:00,busbar,,L3 Active Power,kW,17.9
753603,STANBROOK RD - BELMONT,2023-04-03T08:00:00.000+00:00,busbar,,L2 Active Power,kW,19.94
753603,STANBROOK RD - BELMONT,2023-04-03T08:00:00.000+00:00,busbar,,L1 Active Power,kW,18.85
753603,STANBROOK RD - BELMONT,2023-04-03T08:00:00.000+00:00,busbar,,N Current (RMS),A,48.3
753603,STANBROOK RD - BELMONT,2023-04-03T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
753603,STANBROOK RD - BELMONT,2023-04-03T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
753603,STANBROOK RD - BELMONT,2023-04-03T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
753603,STANBROOK RD - BELMONT,2023-04-03T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.65
753603,STANBROOK RD - BELMONT,2023-04-03T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
753603,STANBROOK RD - BELMONT,2023-04-03T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
753603,STANBROOK RD - BELMONT,2023-04-03T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.54
753603,STANBROOK RD - BELMONT,2023-04-03T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.75
753603,STANBROOK RD - BELMONT,2023-04-03T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.37
753603,STANBROOK RD - BELMONT,2023-04-03T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,36.0
753603,STANBROOK RD - BELMONT,2023-04-03T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.2
753603,STANBROOK RD - BELMONT,2023-04-03T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.3
753603,STANBROOK RD - BELMONT,2023-04-03T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.4
753603,STANBROOK RD - BELMONT,2023-04-03T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.49
753603,STANBROOK RD - BELMONT,2023-04-03T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
753603,STANBROOK RD - BELMONT,2023-04-03T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
753603,STANBROOK RD - BELMONT,2023-04-03T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.38
753603,STANBROOK RD - BELMONT,2023-04-03T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.59
753603,STANBROOK RD - BELMONT,2023-04-03T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.03
753603,STANBROOK RD - BELMONT,2023-04-03T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.9
753603,STANBROOK RD - BELMONT,2023-04-03T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.5
753603,STANBROOK RD - BELMONT,2023-04-03T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.7
753603,STANBROOK RD - BELMONT,2023-04-03T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.9
753603,STANBROOK RD - BELMONT,2023-04-03T07:50:00.000+00:00,transformer,,Temperature,C,14.6
753603,STANBROOK RD - BELMONT,2023-04-03T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
753603,STANBROOK RD - BELMONT,2023-04-03T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
753603,STANBROOK RD - BELMONT,2023-04-03T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
753603,STANBROOK RD - BELMONT,2023-04-03T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
753603,STANBROOK RD - BELMONT,2023-04-03T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
753603,STANBROOK RD - BELMONT,2023-04-03T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
753603,STANBROOK RD - BELMONT,2023-04-03T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
753603,STANBROOK RD - BELMONT,2023-04-03T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753603,STANBROOK RD - BELMONT,2023-04-03T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
753603,STANBROOK RD - BELMONT,2023-04-03T07:50:00.000+00:00,busbar,,L3 Active Power,kW,19.92
753603,STANBROOK RD - BELMONT,2023-04-03T07:50:00.000+00:00,busbar,,L2 Active Power,kW,19.34
753603,STANBROOK RD - BELMONT,2023-04-03T07:50:00.000+00:00,busbar,,L1 Active Power,kW,23.4
753603,STANBROOK RD - BELMONT,2023-04-03T07:50:00.000+00:00,busbar,,N Current (RMS),A,54.5
753603,STANBROOK RD - BELMONT,2023-04-03T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
753603,STANBROOK RD - BELMONT,2023-04-03T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
753603,STANBROOK RD - BELMONT,2023-04-03T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
753603,STANBROOK RD - BELMONT,2023-04-03T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.27
753603,STANBROOK RD - BELMONT,2023-04-03T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
753603,STANBROOK RD - BELMONT,2023-04-03T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
753603,STANBROOK RD - BELMONT,2023-04-03T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.74
753603,STANBROOK RD - BELMONT,2023-04-03T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.75
753603,STANBROOK RD - BELMONT,2023-04-03T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.52
753603,STANBROOK RD - BELMONT,2023-04-03T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,46.9
753603,STANBROOK RD - BELMONT,2023-04-03T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,79.2
753603,STANBROOK RD - BELMONT,2023-04-03T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.4
753603,STANBROOK RD - BELMONT,2023-04-03T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.1
753603,STANBROOK RD - BELMONT,2023-04-03T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.64
753603,STANBROOK RD - BELMONT,2023-04-03T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
753603,STANBROOK RD - BELMONT,2023-04-03T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
753603,STANBROOK RD - BELMONT,2023-04-03T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.97
753603,STANBROOK RD - BELMONT,2023-04-03T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.19
753603,STANBROOK RD - BELMONT,2023-04-03T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.05
753603,STANBROOK RD - BELMONT,2023-04-03T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.9
753603,STANBROOK RD - BELMONT,2023-04-03T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.2
753603,STANBROOK RD - BELMONT,2023-04-03T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.0
753603,STANBROOK RD - BELMONT,2023-04-03T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.0
753603,STANBROOK RD - BELMONT,2023-04-03T07:40:00.000+00:00,transformer,,Temperature,C,14.5
753603,STANBROOK RD - BELMONT,2023-04-03T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
753603,STANBROOK RD - BELMONT,2023-04-03T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
753603,STANBROOK RD - BELMONT,2023-04-03T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-04-03T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
753603,STANBROOK RD - BELMONT,2023-04-03T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
753603,STANBROOK RD - BELMONT,2023-04-03T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
753603,STANBROOK RD - BELMONT,2023-04-03T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
753603,STANBROOK RD - BELMONT,2023-04-03T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
753603,STANBROOK RD - BELMONT,2023-04-03T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
753603,STANBROOK RD - BELMONT,2023-04-03T07:40:00.000+00:00,busbar,,L3 Active Power,kW,25.71
753603,STANBROOK RD - BELMONT,2023-04-03T07:40:00.000+00:00,busbar,,L2 Active Power,kW,18.94
753603,STANBROOK RD - BELMONT,2023-04-03T07:40:00.000+00:00,busbar,,L1 Active Power,kW,27.58
753603,STANBROOK RD - BELMONT,2023-04-03T07:40:00.000+00:00,busbar,,N Current (RMS),A,53.9
753603,STANBROOK RD - BELMONT,2023-04-03T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
753603,STANBROOK RD - BELMONT,2023-04-03T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
753603,STANBROOK RD - BELMONT,2023-04-03T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
753603,STANBROOK RD - BELMONT,2023-04-03T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
753603,STANBROOK RD - BELMONT,2023-04-03T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
753603,STANBROOK RD - BELMONT,2023-04-03T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
753603,STANBROOK RD - BELMONT,2023-04-03T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.95
753603,STANBROOK RD - BELMONT,2023-04-03T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.38
753603,STANBROOK RD - BELMONT,2023-04-03T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.4
753603,STANBROOK RD - BELMONT,2023-04-03T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,31.5
753603,STANBROOK RD - BELMONT,2023-04-03T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.8
753603,STANBROOK RD - BELMONT,2023-04-03T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.4
753603,STANBROOK RD - BELMONT,2023-04-03T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.4
753603,STANBROOK RD - BELMONT,2023-04-03T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.7
753603,STANBROOK RD - BELMONT,2023-04-03T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
753603,STANBROOK RD - BELMONT,2023-04-03T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
753603,STANBROOK RD - BELMONT,2023-04-03T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.36
753603,STANBROOK RD - BELMONT,2023-04-03T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.6
753603,STANBROOK RD - BELMONT,2023-04-03T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.31
753603,STANBROOK RD - BELMONT,2023-04-03T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,44.7
753603,STANBROOK RD - BELMONT,2023-04-03T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.4
753603,STANBROOK RD - BELMONT,2023-04-03T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.8
753603,STANBROOK RD - BELMONT,2023-04-03T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.4
753603,STANBROOK RD - BELMONT,2023-04-03T07:30:00.000+00:00,transformer,,Temperature,C,14.5
753603,STANBROOK RD - BELMONT,2023-04-03T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
753603,STANBROOK RD - BELMONT,2023-04-03T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
753603,STANBROOK RD - BELMONT,2023-04-03T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-04-03T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
753603,STANBROOK RD - BELMONT,2023-04-03T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
753603,STANBROOK RD - BELMONT,2023-04-03T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
753603,STANBROOK RD - BELMONT,2023-04-03T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
753603,STANBROOK RD - BELMONT,2023-04-03T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
753603,STANBROOK RD - BELMONT,2023-04-03T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
753603,STANBROOK RD - BELMONT,2023-04-03T07:30:00.000+00:00,busbar,,L3 Active Power,kW,17.31
753603,STANBROOK RD - BELMONT,2023-04-03T07:30:00.000+00:00,busbar,,L2 Active Power,kW,18.98
753603,STANBROOK RD - BELMONT,2023-04-03T07:30:00.000+00:00,busbar,,L1 Active Power,kW,25.71
753603,STANBROOK RD - BELMONT,2023-04-03T07:30:00.000+00:00,busbar,,N Current (RMS),A,59.4
753603,STANBROOK RD - BELMONT,2023-04-03T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
753603,STANBROOK RD - BELMONT,2023-04-03T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
753603,STANBROOK RD - BELMONT,2023-04-03T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
753603,STANBROOK RD - BELMONT,2023-04-03T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
753603,STANBROOK RD - BELMONT,2023-04-03T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
753603,STANBROOK RD - BELMONT,2023-04-03T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
753603,STANBROOK RD - BELMONT,2023-04-03T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.83
753603,STANBROOK RD - BELMONT,2023-04-03T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.49
753603,STANBROOK RD - BELMONT,2023-04-03T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.36
753603,STANBROOK RD - BELMONT,2023-04-03T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,35.8
753603,STANBROOK RD - BELMONT,2023-04-03T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.4
753603,STANBROOK RD - BELMONT,2023-04-03T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.4
753603,STANBROOK RD - BELMONT,2023-04-03T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.4
753603,STANBROOK RD - BELMONT,2023-04-03T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.83
753603,STANBROOK RD - BELMONT,2023-04-03T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.63
753603,STANBROOK RD - BELMONT,2023-04-03T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
753603,STANBROOK RD - BELMONT,2023-04-03T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.04
753603,STANBROOK RD - BELMONT,2023-04-03T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.26
753603,STANBROOK RD - BELMONT,2023-04-03T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.73
753603,STANBROOK RD - BELMONT,2023-04-03T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,37.6
753603,STANBROOK RD - BELMONT,2023-04-03T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.2
753603,STANBROOK RD - BELMONT,2023-04-03T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.0
753603,STANBROOK RD - BELMONT,2023-04-03T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.6
753603,STANBROOK RD - BELMONT,2023-04-03T07:20:00.000+00:00,transformer,,Temperature,C,14.5
753603,STANBROOK RD - BELMONT,2023-04-03T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
753603,STANBROOK RD - BELMONT,2023-04-03T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
753603,STANBROOK RD - BELMONT,2023-04-03T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-04-03T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
753603,STANBROOK RD - BELMONT,2023-04-03T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
753603,STANBROOK RD - BELMONT,2023-04-03T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
753603,STANBROOK RD - BELMONT,2023-04-03T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
753603,STANBROOK RD - BELMONT,2023-04-03T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
753603,STANBROOK RD - BELMONT,2023-04-03T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
753603,STANBROOK RD - BELMONT,2023-04-03T07:20:00.000+00:00,busbar,,L3 Active Power,kW,12.87
753603,STANBROOK RD - BELMONT,2023-04-03T07:20:00.000+00:00,busbar,,L2 Active Power,kW,22.75
753603,STANBROOK RD - BELMONT,2023-04-03T07:20:00.000+00:00,busbar,,L1 Active Power,kW,19.09
753603,STANBROOK RD - BELMONT,2023-04-03T07:20:00.000+00:00,busbar,,N Current (RMS),A,55.8
753603,STANBROOK RD - BELMONT,2023-04-03T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
753603,STANBROOK RD - BELMONT,2023-04-03T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
753603,STANBROOK RD - BELMONT,2023-04-03T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
753603,STANBROOK RD - BELMONT,2023-04-03T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
753603,STANBROOK RD - BELMONT,2023-04-03T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
753603,STANBROOK RD - BELMONT,2023-04-03T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
753603,STANBROOK RD - BELMONT,2023-04-03T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.6
753603,STANBROOK RD - BELMONT,2023-04-03T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.51
753603,STANBROOK RD - BELMONT,2023-04-03T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.56
753603,STANBROOK RD - BELMONT,2023-04-03T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,37.4
753603,STANBROOK RD - BELMONT,2023-04-03T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.0
753603,STANBROOK RD - BELMONT,2023-04-03T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.6
753603,STANBROOK RD - BELMONT,2023-04-03T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.4
753603,STANBROOK RD - BELMONT,2023-04-03T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.88
753603,STANBROOK RD - BELMONT,2023-04-03T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
753603,STANBROOK RD - BELMONT,2023-04-03T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.47
753603,STANBROOK RD - BELMONT,2023-04-03T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.48
753603,STANBROOK RD - BELMONT,2023-04-03T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.88
753603,STANBROOK RD - BELMONT,2023-04-03T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.84
753603,STANBROOK RD - BELMONT,2023-04-03T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,34.4
753603,STANBROOK RD - BELMONT,2023-04-03T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.4
753603,STANBROOK RD - BELMONT,2023-04-03T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.9
753603,STANBROOK RD - BELMONT,2023-04-03T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.1
753603,STANBROOK RD - BELMONT,2023-04-03T07:10:00.000+00:00,transformer,,Temperature,C,14.4
753603,STANBROOK RD - BELMONT,2023-04-03T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
753603,STANBROOK RD - BELMONT,2023-04-03T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
753603,STANBROOK RD - BELMONT,2023-04-03T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-04-03T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
753603,STANBROOK RD - BELMONT,2023-04-03T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
753603,STANBROOK RD - BELMONT,2023-04-03T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
753603,STANBROOK RD - BELMONT,2023-04-03T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
753603,STANBROOK RD - BELMONT,2023-04-03T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
753603,STANBROOK RD - BELMONT,2023-04-03T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
753603,STANBROOK RD - BELMONT,2023-04-03T07:10:00.000+00:00,busbar,,L3 Active Power,kW,17.08
753603,STANBROOK RD - BELMONT,2023-04-03T07:10:00.000+00:00,busbar,,L2 Active Power,kW,23.39
753603,STANBROOK RD - BELMONT,2023-04-03T07:10:00.000+00:00,busbar,,L1 Active Power,kW,21.4
753603,STANBROOK RD - BELMONT,2023-04-03T07:10:00.000+00:00,busbar,,N Current (RMS),A,52.5
753603,STANBROOK RD - BELMONT,2023-04-03T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
753603,STANBROOK RD - BELMONT,2023-04-03T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
753603,STANBROOK RD - BELMONT,2023-04-03T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
753603,STANBROOK RD - BELMONT,2023-04-03T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
753603,STANBROOK RD - BELMONT,2023-04-03T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
753603,STANBROOK RD - BELMONT,2023-04-03T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
753603,STANBROOK RD - BELMONT,2023-04-03T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.03
753603,STANBROOK RD - BELMONT,2023-04-03T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.21
753603,STANBROOK RD - BELMONT,2023-04-03T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.91
753603,STANBROOK RD - BELMONT,2023-04-03T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,31.5
753603,STANBROOK RD - BELMONT,2023-04-03T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.8
753603,STANBROOK RD - BELMONT,2023-04-03T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.8
753603,STANBROOK RD - BELMONT,2023-04-03T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.4
753603,STANBROOK RD - BELMONT,2023-04-03T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.67
753603,STANBROOK RD - BELMONT,2023-04-03T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
753603,STANBROOK RD - BELMONT,2023-04-03T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.01
753603,STANBROOK RD - BELMONT,2023-04-03T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.66
753603,STANBROOK RD - BELMONT,2023-04-03T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.45
753603,STANBROOK RD - BELMONT,2023-04-03T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.05
753603,STANBROOK RD - BELMONT,2023-04-03T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.8
753603,STANBROOK RD - BELMONT,2023-04-03T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.2
753603,STANBROOK RD - BELMONT,2023-04-03T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.5
753603,STANBROOK RD - BELMONT,2023-04-03T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.4
753603,STANBROOK RD - BELMONT,2023-04-03T07:00:00.000+00:00,transformer,,Temperature,C,14.4
753603,STANBROOK RD - BELMONT,2023-04-03T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
753603,STANBROOK RD - BELMONT,2023-04-03T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
753603,STANBROOK RD - BELMONT,2023-04-03T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
753603,STANBROOK RD - BELMONT,2023-04-03T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
753603,STANBROOK RD - BELMONT,2023-04-03T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
753603,STANBROOK RD - BELMONT,2023-04-03T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
753603,STANBROOK RD - BELMONT,2023-04-03T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
753603,STANBROOK RD - BELMONT,2023-04-03T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
753603,STANBROOK RD - BELMONT,2023-04-03T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
753603,STANBROOK RD - BELMONT,2023-04-03T07:00:00.000+00:00,busbar,,L3 Active Power,kW,18.7
753603,STANBROOK RD - BELMONT,2023-04-03T07:00:00.000+00:00,busbar,,L2 Active Power,kW,21.66
753603,STANBROOK RD - BELMONT,2023-04-03T07:00:00.000+00:00,busbar,,L1 Active Power,kW,20.95
753603,STANBROOK RD - BELMONT,2023-04-03T07:00:00.000+00:00,busbar,,N Current (RMS),A,43.9
753603,STANBROOK RD - BELMONT,2023-04-03T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
753603,STANBROOK RD - BELMONT,2023-04-03T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
753603,STANBROOK RD - BELMONT,2023-04-03T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
753603,STANBROOK RD - BELMONT,2023-04-03T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
753603,STANBROOK RD - BELMONT,2023-04-03T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.85
753603,STANBROOK RD - BELMONT,2023-04-03T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
753603,STANBROOK RD - BELMONT,2023-04-03T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.21
753603,STANBROOK RD - BELMONT,2023-04-03T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.89
753603,STANBROOK RD - BELMONT,2023-04-03T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.55
753603,STANBROOK RD - BELMONT,2023-04-03T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,25.1
753603,STANBROOK RD - BELMONT,2023-04-03T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.4
753603,STANBROOK RD - BELMONT,2023-04-03T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.2
753603,STANBROOK RD - BELMONT,2023-04-03T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.0
753603,STANBROOK RD - BELMONT,2023-04-03T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.49
753603,STANBROOK RD - BELMONT,2023-04-03T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.81
753603,STANBROOK RD - BELMONT,2023-04-03T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.78
753603,STANBROOK RD - BELMONT,2023-04-03T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.81
753603,STANBROOK RD - BELMONT,2023-04-03T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.59
753603,STANBROOK RD - BELMONT,2023-04-03T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.71
753603,STANBROOK RD - BELMONT,2023-04-03T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,36.6
753603,STANBROOK RD - BELMONT,2023-04-03T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.8
753603,STANBROOK RD - BELMONT,2023-04-03T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.9
753603,STANBROOK RD - BELMONT,2023-04-03T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.2
753603,STANBROOK RD - BELMONT,2023-04-03T06:50:00.000+00:00,transformer,,Temperature,C,14.4
753603,STANBROOK RD - BELMONT,2023-04-03T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
753603,STANBROOK RD - BELMONT,2023-04-03T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
753603,STANBROOK RD - BELMONT,2023-04-03T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
753603,STANBROOK RD - BELMONT,2023-04-03T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
753603,STANBROOK RD - BELMONT,2023-04-03T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
753603,STANBROOK RD - BELMONT,2023-04-03T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
753603,STANBROOK RD - BELMONT,2023-04-03T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
753603,STANBROOK RD - BELMONT,2023-04-03T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
753603,STANBROOK RD - BELMONT,2023-04-03T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
753603,STANBROOK RD - BELMONT,2023-04-03T06:50:00.000+00:00,busbar,,L3 Active Power,kW,19.02
753603,STANBROOK RD - BELMONT,2023-04-03T06:50:00.000+00:00,busbar,,L2 Active Power,kW,22.48
753603,STANBROOK RD - BELMONT,2023-04-03T06:50:00.000+00:00,busbar,,L1 Active Power,kW,26.27
753603,STANBROOK RD - BELMONT,2023-04-03T06:50:00.000+00:00,busbar,,N Current (RMS),A,53.8
753603,STANBROOK RD - BELMONT,2023-04-03T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
753603,STANBROOK RD - BELMONT,2023-04-03T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
753603,STANBROOK RD - BELMONT,2023-04-03T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
753603,STANBROOK RD - BELMONT,2023-04-03T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.84
753603,STANBROOK RD - BELMONT,2023-04-03T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
753603,STANBROOK RD - BELMONT,2023-04-03T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
753603,STANBROOK RD - BELMONT,2023-04-03T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.19
753603,STANBROOK RD - BELMONT,2023-04-03T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.23
753603,STANBROOK RD - BELMONT,2023-04-03T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.01
753603,STANBROOK RD - BELMONT,2023-04-03T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,35.0
753603,STANBROOK RD - BELMONT,2023-04-03T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.2
753603,STANBROOK RD - BELMONT,2023-04-03T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.9
753603,STANBROOK RD - BELMONT,2023-04-03T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.1
753603,STANBROOK RD - BELMONT,2023-04-03T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.77
753603,STANBROOK RD - BELMONT,2023-04-03T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.61
753603,STANBROOK RD - BELMONT,2023-04-03T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.08
753603,STANBROOK RD - BELMONT,2023-04-03T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.18
753603,STANBROOK RD - BELMONT,2023-04-03T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.82
753603,STANBROOK RD - BELMONT,2023-04-03T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.7
753603,STANBROOK RD - BELMONT,2023-04-03T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,50.5
753603,STANBROOK RD - BELMONT,2023-04-03T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.1
753603,STANBROOK RD - BELMONT,2023-04-03T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.3
753603,STANBROOK RD - BELMONT,2023-04-03T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.3
753603,STANBROOK RD - BELMONT,2023-04-03T06:40:00.000+00:00,transformer,,Temperature,C,14.4
753603,STANBROOK RD - BELMONT,2023-04-03T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
753603,STANBROOK RD - BELMONT,2023-04-03T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
753603,STANBROOK RD - BELMONT,2023-04-03T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
753603,STANBROOK RD - BELMONT,2023-04-03T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
753603,STANBROOK RD - BELMONT,2023-04-03T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
753603,STANBROOK RD - BELMONT,2023-04-03T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
753603,STANBROOK RD - BELMONT,2023-04-03T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
753603,STANBROOK RD - BELMONT,2023-04-03T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
753603,STANBROOK RD - BELMONT,2023-04-03T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
753603,STANBROOK RD - BELMONT,2023-04-03T06:40:00.000+00:00,busbar,,L3 Active Power,kW,15.36
753603,STANBROOK RD - BELMONT,2023-04-03T06:40:00.000+00:00,busbar,,L2 Active Power,kW,24.05
753603,STANBROOK RD - BELMONT,2023-04-03T06:40:00.000+00:00,busbar,,L1 Active Power,kW,20.71
753603,STANBROOK RD - BELMONT,2023-04-03T06:40:00.000+00:00,busbar,,N Current (RMS),A,60.4
753603,STANBROOK RD - BELMONT,2023-04-03T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
753603,STANBROOK RD - BELMONT,2023-04-03T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
753603,STANBROOK RD - BELMONT,2023-04-03T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
753603,STANBROOK RD - BELMONT,2023-04-03T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.77
753603,STANBROOK RD - BELMONT,2023-04-03T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
753603,STANBROOK RD - BELMONT,2023-04-03T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
753603,STANBROOK RD - BELMONT,2023-04-03T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.17
753603,STANBROOK RD - BELMONT,2023-04-03T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.87
753603,STANBROOK RD - BELMONT,2023-04-03T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.89
753603,STANBROOK RD - BELMONT,2023-04-03T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,40.8
753603,STANBROOK RD - BELMONT,2023-04-03T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.4
753603,STANBROOK RD - BELMONT,2023-04-03T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.8
753603,STANBROOK RD - BELMONT,2023-04-03T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.9
753603,STANBROOK RD - BELMONT,2023-04-03T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.81
753603,STANBROOK RD - BELMONT,2023-04-03T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.72
753603,STANBROOK RD - BELMONT,2023-04-03T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.14
753603,STANBROOK RD - BELMONT,2023-04-03T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.54
753603,STANBROOK RD - BELMONT,2023-04-03T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.94
753603,STANBROOK RD - BELMONT,2023-04-03T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.08
753603,STANBROOK RD - BELMONT,2023-04-03T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,46.8
753603,STANBROOK RD - BELMONT,2023-04-03T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.3
753603,STANBROOK RD - BELMONT,2023-04-03T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.6
753603,STANBROOK RD - BELMONT,2023-04-03T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.8
753603,STANBROOK RD - BELMONT,2023-04-03T06:30:00.000+00:00,transformer,,Temperature,C,14.4
753603,STANBROOK RD - BELMONT,2023-04-03T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
753603,STANBROOK RD - BELMONT,2023-04-03T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
753603,STANBROOK RD - BELMONT,2023-04-03T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
753603,STANBROOK RD - BELMONT,2023-04-03T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
753603,STANBROOK RD - BELMONT,2023-04-03T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
753603,STANBROOK RD - BELMONT,2023-04-03T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
753603,STANBROOK RD - BELMONT,2023-04-03T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
753603,STANBROOK RD - BELMONT,2023-04-03T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
753603,STANBROOK RD - BELMONT,2023-04-03T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
753603,STANBROOK RD - BELMONT,2023-04-03T06:30:00.000+00:00,busbar,,L3 Active Power,kW,12.71
753603,STANBROOK RD - BELMONT,2023-04-03T06:30:00.000+00:00,busbar,,L2 Active Power,kW,20.82
753603,STANBROOK RD - BELMONT,2023-04-03T06:30:00.000+00:00,busbar,,L1 Active Power,kW,27.97
753603,STANBROOK RD - BELMONT,2023-04-03T06:30:00.000+00:00,busbar,,N Current (RMS),A,73.3
753603,STANBROOK RD - BELMONT,2023-04-03T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
753603,STANBROOK RD - BELMONT,2023-04-03T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
753603,STANBROOK RD - BELMONT,2023-04-03T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
753603,STANBROOK RD - BELMONT,2023-04-03T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.53
753603,STANBROOK RD - BELMONT,2023-04-03T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.02
753603,STANBROOK RD - BELMONT,2023-04-03T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
753603,STANBROOK RD - BELMONT,2023-04-03T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.63
753603,STANBROOK RD - BELMONT,2023-04-03T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.72
753603,STANBROOK RD - BELMONT,2023-04-03T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.06
753603,STANBROOK RD - BELMONT,2023-04-03T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,49.2
753603,STANBROOK RD - BELMONT,2023-04-03T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.8
753603,STANBROOK RD - BELMONT,2023-04-03T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.6
753603,STANBROOK RD - BELMONT,2023-04-03T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.5
753603,STANBROOK RD - BELMONT,2023-04-03T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.15
753603,STANBROOK RD - BELMONT,2023-04-03T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.58
753603,STANBROOK RD - BELMONT,2023-04-03T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.85
753603,STANBROOK RD - BELMONT,2023-04-03T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.49
753603,STANBROOK RD - BELMONT,2023-04-03T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.44
753603,STANBROOK RD - BELMONT,2023-04-03T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.3
753603,STANBROOK RD - BELMONT,2023-04-03T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,52.1
753603,STANBROOK RD - BELMONT,2023-04-03T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.6
753603,STANBROOK RD - BELMONT,2023-04-03T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.1
753603,STANBROOK RD - BELMONT,2023-04-03T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.4
753603,STANBROOK RD - BELMONT,2023-04-03T06:20:00.000+00:00,transformer,,Temperature,C,14.4
753603,STANBROOK RD - BELMONT,2023-04-03T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
753603,STANBROOK RD - BELMONT,2023-04-03T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
753603,STANBROOK RD - BELMONT,2023-04-03T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-04-03T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
753603,STANBROOK RD - BELMONT,2023-04-03T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
753603,STANBROOK RD - BELMONT,2023-04-03T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
753603,STANBROOK RD - BELMONT,2023-04-03T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
753603,STANBROOK RD - BELMONT,2023-04-03T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
753603,STANBROOK RD - BELMONT,2023-04-03T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
753603,STANBROOK RD - BELMONT,2023-04-03T06:20:00.000+00:00,busbar,,L3 Active Power,kW,18.12
753603,STANBROOK RD - BELMONT,2023-04-03T06:20:00.000+00:00,busbar,,L2 Active Power,kW,19.16
753603,STANBROOK RD - BELMONT,2023-04-03T06:20:00.000+00:00,busbar,,L1 Active Power,kW,35.36
753603,STANBROOK RD - BELMONT,2023-04-03T06:20:00.000+00:00,busbar,,N Current (RMS),A,88.4
753603,STANBROOK RD - BELMONT,2023-04-03T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
753603,STANBROOK RD - BELMONT,2023-04-03T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
753603,STANBROOK RD - BELMONT,2023-04-03T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.2
753603,STANBROOK RD - BELMONT,2023-04-03T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.97
753603,STANBROOK RD - BELMONT,2023-04-03T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.98
753603,STANBROOK RD - BELMONT,2023-04-03T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
753603,STANBROOK RD - BELMONT,2023-04-03T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.28
753603,STANBROOK RD - BELMONT,2023-04-03T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.08
753603,STANBROOK RD - BELMONT,2023-04-03T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.87
753603,STANBROOK RD - BELMONT,2023-04-03T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,54.6
753603,STANBROOK RD - BELMONT,2023-04-03T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,88.0
753603,STANBROOK RD - BELMONT,2023-04-03T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,83.3
753603,STANBROOK RD - BELMONT,2023-04-03T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.3
753603,STANBROOK RD - BELMONT,2023-04-03T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.15
753603,STANBROOK RD - BELMONT,2023-04-03T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
753603,STANBROOK RD - BELMONT,2023-04-03T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.85
753603,STANBROOK RD - BELMONT,2023-04-03T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.29
753603,STANBROOK RD - BELMONT,2023-04-03T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.9
753603,STANBROOK RD - BELMONT,2023-04-03T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.95
753603,STANBROOK RD - BELMONT,2023-04-03T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.6
753603,STANBROOK RD - BELMONT,2023-04-03T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.9
753603,STANBROOK RD - BELMONT,2023-04-03T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.0
753603,STANBROOK RD - BELMONT,2023-04-03T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.0
753603,STANBROOK RD - BELMONT,2023-04-03T06:10:00.000+00:00,transformer,,Temperature,C,14.5
753603,STANBROOK RD - BELMONT,2023-04-03T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
753603,STANBROOK RD - BELMONT,2023-04-03T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
753603,STANBROOK RD - BELMONT,2023-04-03T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-04-03T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
753603,STANBROOK RD - BELMONT,2023-04-03T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
753603,STANBROOK RD - BELMONT,2023-04-03T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
753603,STANBROOK RD - BELMONT,2023-04-03T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
753603,STANBROOK RD - BELMONT,2023-04-03T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
753603,STANBROOK RD - BELMONT,2023-04-03T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
753603,STANBROOK RD - BELMONT,2023-04-03T06:10:00.000+00:00,busbar,,L3 Active Power,kW,25.57
753603,STANBROOK RD - BELMONT,2023-04-03T06:10:00.000+00:00,busbar,,L2 Active Power,kW,27.97
753603,STANBROOK RD - BELMONT,2023-04-03T06:10:00.000+00:00,busbar,,L1 Active Power,kW,22.82
753603,STANBROOK RD - BELMONT,2023-04-03T06:10:00.000+00:00,busbar,,N Current (RMS),A,68.2
753603,STANBROOK RD - BELMONT,2023-04-03T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
753603,STANBROOK RD - BELMONT,2023-04-03T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
753603,STANBROOK RD - BELMONT,2023-04-03T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
753603,STANBROOK RD - BELMONT,2023-04-03T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.68
753603,STANBROOK RD - BELMONT,2023-04-03T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
753603,STANBROOK RD - BELMONT,2023-04-03T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
753603,STANBROOK RD - BELMONT,2023-04-03T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,34.22
753603,STANBROOK RD - BELMONT,2023-04-03T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.48
753603,STANBROOK RD - BELMONT,2023-04-03T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.04
753603,STANBROOK RD - BELMONT,2023-04-03T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,98.8
753603,STANBROOK RD - BELMONT,2023-04-03T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,149.2
753603,STANBROOK RD - BELMONT,2023-04-03T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.8
753603,STANBROOK RD - BELMONT,2023-04-03T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.6
753603,STANBROOK RD - BELMONT,2023-04-03T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.16
753603,STANBROOK RD - BELMONT,2023-04-03T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
753603,STANBROOK RD - BELMONT,2023-04-03T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.09
753603,STANBROOK RD - BELMONT,2023-04-03T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.62
753603,STANBROOK RD - BELMONT,2023-04-03T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.34
753603,STANBROOK RD - BELMONT,2023-04-03T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.46
753603,STANBROOK RD - BELMONT,2023-04-03T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,39.0
753603,STANBROOK RD - BELMONT,2023-04-03T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.9
753603,STANBROOK RD - BELMONT,2023-04-03T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.1
753603,STANBROOK RD - BELMONT,2023-04-03T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.5
753603,STANBROOK RD - BELMONT,2023-04-03T06:00:00.000+00:00,transformer,,Temperature,C,14.5
753603,STANBROOK RD - BELMONT,2023-04-03T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
753603,STANBROOK RD - BELMONT,2023-04-03T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
753603,STANBROOK RD - BELMONT,2023-04-03T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
753603,STANBROOK RD - BELMONT,2023-04-03T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
753603,STANBROOK RD - BELMONT,2023-04-03T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
753603,STANBROOK RD - BELMONT,2023-04-03T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
753603,STANBROOK RD - BELMONT,2023-04-03T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
753603,STANBROOK RD - BELMONT,2023-04-03T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
753603,STANBROOK RD - BELMONT,2023-04-03T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
753603,STANBROOK RD - BELMONT,2023-04-03T06:00:00.000+00:00,busbar,,L3 Active Power,kW,38.85
753603,STANBROOK RD - BELMONT,2023-04-03T06:00:00.000+00:00,busbar,,L2 Active Power,kW,29.82
753603,STANBROOK RD - BELMONT,2023-04-03T06:00:00.000+00:00,busbar,,L1 Active Power,kW,20.51
753603,STANBROOK RD - BELMONT,2023-04-03T06:00:00.000+00:00,busbar,,N Current (RMS),A,93.1
753603,STANBROOK RD - BELMONT,2023-04-03T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.1
753603,STANBROOK RD - BELMONT,2023-04-03T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
753603,STANBROOK RD - BELMONT,2023-04-03T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
753603,STANBROOK RD - BELMONT,2023-04-03T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.56
753603,STANBROOK RD - BELMONT,2023-04-03T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.7
753603,STANBROOK RD - BELMONT,2023-04-03T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
753603,STANBROOK RD - BELMONT,2023-04-03T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.85
753603,STANBROOK RD - BELMONT,2023-04-03T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.16
753603,STANBROOK RD - BELMONT,2023-04-03T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.42
753603,STANBROOK RD - BELMONT,2023-04-03T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,58.2
753603,STANBROOK RD - BELMONT,2023-04-03T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,90.6
753603,STANBROOK RD - BELMONT,2023-04-03T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.2
753603,STANBROOK RD - BELMONT,2023-04-03T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.8
753603,STANBROOK RD - BELMONT,2023-04-03T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.2
753603,STANBROOK RD - BELMONT,2023-04-03T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
753603,STANBROOK RD - BELMONT,2023-04-03T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.84
753603,STANBROOK RD - BELMONT,2023-04-03T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.94
753603,STANBROOK RD - BELMONT,2023-04-03T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.0
753603,STANBROOK RD - BELMONT,2023-04-03T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.32
753603,STANBROOK RD - BELMONT,2023-04-03T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,59.9
753603,STANBROOK RD - BELMONT,2023-04-03T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.8
753603,STANBROOK RD - BELMONT,2023-04-03T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.6
753603,STANBROOK RD - BELMONT,2023-04-03T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,86.1
753603,STANBROOK RD - BELMONT,2023-04-03T05:50:00.000+00:00,transformer,,Temperature,C,14.6
753603,STANBROOK RD - BELMONT,2023-04-03T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
753603,STANBROOK RD - BELMONT,2023-04-03T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
753603,STANBROOK RD - BELMONT,2023-04-03T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
753603,STANBROOK RD - BELMONT,2023-04-03T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
753603,STANBROOK RD - BELMONT,2023-04-03T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
753603,STANBROOK RD - BELMONT,2023-04-03T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
753603,STANBROOK RD - BELMONT,2023-04-03T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
753603,STANBROOK RD - BELMONT,2023-04-03T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
753603,STANBROOK RD - BELMONT,2023-04-03T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
753603,STANBROOK RD - BELMONT,2023-04-03T05:50:00.000+00:00,busbar,,L3 Active Power,kW,24.79
753603,STANBROOK RD - BELMONT,2023-04-03T05:50:00.000+00:00,busbar,,L2 Active Power,kW,17.16
753603,STANBROOK RD - BELMONT,2023-04-03T05:50:00.000+00:00,busbar,,L1 Active Power,kW,28.75
753603,STANBROOK RD - BELMONT,2023-04-03T05:50:00.000+00:00,busbar,,N Current (RMS),A,60.2
753603,STANBROOK RD - BELMONT,2023-04-03T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
753603,STANBROOK RD - BELMONT,2023-04-03T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
753603,STANBROOK RD - BELMONT,2023-04-03T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
753603,STANBROOK RD - BELMONT,2023-04-03T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.37
753603,STANBROOK RD - BELMONT,2023-04-03T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
