Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-04-03T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
753603,STANBROOK RD - BELMONT,2023-04-03T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.51
753603,STANBROOK RD - BELMONT,2023-04-03T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.83
753603,STANBROOK RD - BELMONT,2023-04-03T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.92
753603,STANBROOK RD - BELMONT,2023-04-03T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,46.7
753603,STANBROOK RD - BELMONT,2023-04-03T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.8
753603,STANBROOK RD - BELMONT,2023-04-03T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,73.0
753603,STANBROOK RD - BELMONT,2023-04-03T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.8
753603,STANBROOK RD - BELMONT,2023-04-03T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.88
753603,STANBROOK RD - BELMONT,2023-04-03T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
753603,STANBROOK RD - BELMONT,2023-04-03T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.21
753603,STANBROOK RD - BELMONT,2023-04-03T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.59
753603,STANBROOK RD - BELMONT,2023-04-03T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.96
753603,STANBROOK RD - BELMONT,2023-04-03T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.44
753603,STANBROOK RD - BELMONT,2023-04-03T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,52.3
753603,STANBROOK RD - BELMONT,2023-04-03T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.8
753603,STANBROOK RD - BELMONT,2023-04-03T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.7
753603,STANBROOK RD - BELMONT,2023-04-03T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.3
753603,STANBROOK RD - BELMONT,2023-04-03T05:40:00.000+00:00,transformer,,Temperature,C,14.7
753603,STANBROOK RD - BELMONT,2023-04-03T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
753603,STANBROOK RD - BELMONT,2023-04-03T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
753603,STANBROOK RD - BELMONT,2023-04-03T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
753603,STANBROOK RD - BELMONT,2023-04-03T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
753603,STANBROOK RD - BELMONT,2023-04-03T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
753603,STANBROOK RD - BELMONT,2023-04-03T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
753603,STANBROOK RD - BELMONT,2023-04-03T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
753603,STANBROOK RD - BELMONT,2023-04-03T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
753603,STANBROOK RD - BELMONT,2023-04-03T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
753603,STANBROOK RD - BELMONT,2023-04-03T05:40:00.000+00:00,busbar,,L3 Active Power,kW,17.1
753603,STANBROOK RD - BELMONT,2023-04-03T05:40:00.000+00:00,busbar,,L2 Active Power,kW,25.79
753603,STANBROOK RD - BELMONT,2023-04-03T05:40:00.000+00:00,busbar,,L1 Active Power,kW,24.37
753603,STANBROOK RD - BELMONT,2023-04-03T05:40:00.000+00:00,busbar,,N Current (RMS),A,60.6
753603,STANBROOK RD - BELMONT,2023-04-03T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
753603,STANBROOK RD - BELMONT,2023-04-03T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
753603,STANBROOK RD - BELMONT,2023-04-03T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
753603,STANBROOK RD - BELMONT,2023-04-03T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.85
753603,STANBROOK RD - BELMONT,2023-04-03T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
753603,STANBROOK RD - BELMONT,2023-04-03T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
753603,STANBROOK RD - BELMONT,2023-04-03T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.1
753603,STANBROOK RD - BELMONT,2023-04-03T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.5
753603,STANBROOK RD - BELMONT,2023-04-03T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.94
753603,STANBROOK RD - BELMONT,2023-04-03T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,56.9
753603,STANBROOK RD - BELMONT,2023-04-03T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.6
753603,STANBROOK RD - BELMONT,2023-04-03T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,99.0
753603,STANBROOK RD - BELMONT,2023-04-03T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.1
753603,STANBROOK RD - BELMONT,2023-04-03T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.85
753603,STANBROOK RD - BELMONT,2023-04-03T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
753603,STANBROOK RD - BELMONT,2023-04-03T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.21
753603,STANBROOK RD - BELMONT,2023-04-03T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.69
753603,STANBROOK RD - BELMONT,2023-04-03T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.58
753603,STANBROOK RD - BELMONT,2023-04-03T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.68
753603,STANBROOK RD - BELMONT,2023-04-03T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.2
753603,STANBROOK RD - BELMONT,2023-04-03T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.1
753603,STANBROOK RD - BELMONT,2023-04-03T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.1
753603,STANBROOK RD - BELMONT,2023-04-03T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.1
753603,STANBROOK RD - BELMONT,2023-04-03T05:30:00.000+00:00,transformer,,Temperature,C,14.8
753603,STANBROOK RD - BELMONT,2023-04-03T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
753603,STANBROOK RD - BELMONT,2023-04-03T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
753603,STANBROOK RD - BELMONT,2023-04-03T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
753603,STANBROOK RD - BELMONT,2023-04-03T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
753603,STANBROOK RD - BELMONT,2023-04-03T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
753603,STANBROOK RD - BELMONT,2023-04-03T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
753603,STANBROOK RD - BELMONT,2023-04-03T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
753603,STANBROOK RD - BELMONT,2023-04-03T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
753603,STANBROOK RD - BELMONT,2023-04-03T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
753603,STANBROOK RD - BELMONT,2023-04-03T05:30:00.000+00:00,busbar,,L3 Active Power,kW,20.79
753603,STANBROOK RD - BELMONT,2023-04-03T05:30:00.000+00:00,busbar,,L2 Active Power,kW,32.08
753603,STANBROOK RD - BELMONT,2023-04-03T05:30:00.000+00:00,busbar,,L1 Active Power,kW,20.62
753603,STANBROOK RD - BELMONT,2023-04-03T05:30:00.000+00:00,busbar,,N Current (RMS),A,63.6
753603,STANBROOK RD - BELMONT,2023-04-03T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
753603,STANBROOK RD - BELMONT,2023-04-03T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
753603,STANBROOK RD - BELMONT,2023-04-03T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
753603,STANBROOK RD - BELMONT,2023-04-03T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.81
753603,STANBROOK RD - BELMONT,2023-04-03T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.7
753603,STANBROOK RD - BELMONT,2023-04-03T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
753603,STANBROOK RD - BELMONT,2023-04-03T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.63
753603,STANBROOK RD - BELMONT,2023-04-03T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.86
753603,STANBROOK RD - BELMONT,2023-04-03T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.14
753603,STANBROOK RD - BELMONT,2023-04-03T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,35.0
753603,STANBROOK RD - BELMONT,2023-04-03T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.2
753603,STANBROOK RD - BELMONT,2023-04-03T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.3
753603,STANBROOK RD - BELMONT,2023-04-03T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.0
753603,STANBROOK RD - BELMONT,2023-04-03T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.85
753603,STANBROOK RD - BELMONT,2023-04-03T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
753603,STANBROOK RD - BELMONT,2023-04-03T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
753603,STANBROOK RD - BELMONT,2023-04-03T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.31
753603,STANBROOK RD - BELMONT,2023-04-03T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.34
753603,STANBROOK RD - BELMONT,2023-04-03T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.49
753603,STANBROOK RD - BELMONT,2023-04-03T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.9
753603,STANBROOK RD - BELMONT,2023-04-03T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.1
753603,STANBROOK RD - BELMONT,2023-04-03T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.1
753603,STANBROOK RD - BELMONT,2023-04-03T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.2
753603,STANBROOK RD - BELMONT,2023-04-03T05:20:00.000+00:00,transformer,,Temperature,C,14.9
753603,STANBROOK RD - BELMONT,2023-04-03T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
753603,STANBROOK RD - BELMONT,2023-04-03T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
753603,STANBROOK RD - BELMONT,2023-04-03T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-04-03T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
753603,STANBROOK RD - BELMONT,2023-04-03T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
753603,STANBROOK RD - BELMONT,2023-04-03T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
753603,STANBROOK RD - BELMONT,2023-04-03T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
753603,STANBROOK RD - BELMONT,2023-04-03T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
753603,STANBROOK RD - BELMONT,2023-04-03T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
753603,STANBROOK RD - BELMONT,2023-04-03T05:20:00.000+00:00,busbar,,L3 Active Power,kW,16.95
753603,STANBROOK RD - BELMONT,2023-04-03T05:20:00.000+00:00,busbar,,L2 Active Power,kW,22.19
753603,STANBROOK RD - BELMONT,2023-04-03T05:20:00.000+00:00,busbar,,L1 Active Power,kW,21.62
753603,STANBROOK RD - BELMONT,2023-04-03T05:20:00.000+00:00,busbar,,N Current (RMS),A,51.0
753603,STANBROOK RD - BELMONT,2023-04-03T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
753603,STANBROOK RD - BELMONT,2023-04-03T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
753603,STANBROOK RD - BELMONT,2023-04-03T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
753603,STANBROOK RD - BELMONT,2023-04-03T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.25
753603,STANBROOK RD - BELMONT,2023-04-03T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
753603,STANBROOK RD - BELMONT,2023-04-03T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
753603,STANBROOK RD - BELMONT,2023-04-03T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.91
753603,STANBROOK RD - BELMONT,2023-04-03T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.86
753603,STANBROOK RD - BELMONT,2023-04-03T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.17
753603,STANBROOK RD - BELMONT,2023-04-03T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,48.7
753603,STANBROOK RD - BELMONT,2023-04-03T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.3
753603,STANBROOK RD - BELMONT,2023-04-03T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.3
753603,STANBROOK RD - BELMONT,2023-04-03T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.7
753603,STANBROOK RD - BELMONT,2023-04-03T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.82
753603,STANBROOK RD - BELMONT,2023-04-03T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
753603,STANBROOK RD - BELMONT,2023-04-03T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.26
753603,STANBROOK RD - BELMONT,2023-04-03T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.6
753603,STANBROOK RD - BELMONT,2023-04-03T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.39
753603,STANBROOK RD - BELMONT,2023-04-03T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.77
753603,STANBROOK RD - BELMONT,2023-04-03T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.4
753603,STANBROOK RD - BELMONT,2023-04-03T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.1
753603,STANBROOK RD - BELMONT,2023-04-03T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.6
753603,STANBROOK RD - BELMONT,2023-04-03T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.7
753603,STANBROOK RD - BELMONT,2023-04-03T05:10:00.000+00:00,transformer,,Temperature,C,15.0
753603,STANBROOK RD - BELMONT,2023-04-03T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
753603,STANBROOK RD - BELMONT,2023-04-03T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
753603,STANBROOK RD - BELMONT,2023-04-03T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-04-03T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
753603,STANBROOK RD - BELMONT,2023-04-03T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
753603,STANBROOK RD - BELMONT,2023-04-03T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
753603,STANBROOK RD - BELMONT,2023-04-03T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
753603,STANBROOK RD - BELMONT,2023-04-03T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
753603,STANBROOK RD - BELMONT,2023-04-03T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
753603,STANBROOK RD - BELMONT,2023-04-03T05:10:00.000+00:00,busbar,,L3 Active Power,kW,19.51
753603,STANBROOK RD - BELMONT,2023-04-03T05:10:00.000+00:00,busbar,,L2 Active Power,kW,22.25
753603,STANBROOK RD - BELMONT,2023-04-03T05:10:00.000+00:00,busbar,,L1 Active Power,kW,20.94
753603,STANBROOK RD - BELMONT,2023-04-03T05:10:00.000+00:00,busbar,,N Current (RMS),A,57.9
753603,STANBROOK RD - BELMONT,2023-04-03T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
753603,STANBROOK RD - BELMONT,2023-04-03T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
753603,STANBROOK RD - BELMONT,2023-04-03T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
753603,STANBROOK RD - BELMONT,2023-04-03T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.92
753603,STANBROOK RD - BELMONT,2023-04-03T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
753603,STANBROOK RD - BELMONT,2023-04-03T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
753603,STANBROOK RD - BELMONT,2023-04-03T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.89
753603,STANBROOK RD - BELMONT,2023-04-03T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.93
753603,STANBROOK RD - BELMONT,2023-04-03T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.11
753603,STANBROOK RD - BELMONT,2023-04-03T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,60.8
753603,STANBROOK RD - BELMONT,2023-04-03T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,79.7
753603,STANBROOK RD - BELMONT,2023-04-03T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.6
753603,STANBROOK RD - BELMONT,2023-04-03T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.6
753603,STANBROOK RD - BELMONT,2023-04-03T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.84
753603,STANBROOK RD - BELMONT,2023-04-03T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.78
753603,STANBROOK RD - BELMONT,2023-04-03T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
753603,STANBROOK RD - BELMONT,2023-04-03T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.92
753603,STANBROOK RD - BELMONT,2023-04-03T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.07
753603,STANBROOK RD - BELMONT,2023-04-03T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.18
753603,STANBROOK RD - BELMONT,2023-04-03T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.7
753603,STANBROOK RD - BELMONT,2023-04-03T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.9
753603,STANBROOK RD - BELMONT,2023-04-03T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.7
753603,STANBROOK RD - BELMONT,2023-04-03T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.2
753603,STANBROOK RD - BELMONT,2023-04-03T05:00:00.000+00:00,transformer,,Temperature,C,15.1
753603,STANBROOK RD - BELMONT,2023-04-03T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
753603,STANBROOK RD - BELMONT,2023-04-03T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
753603,STANBROOK RD - BELMONT,2023-04-03T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
753603,STANBROOK RD - BELMONT,2023-04-03T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
753603,STANBROOK RD - BELMONT,2023-04-03T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
753603,STANBROOK RD - BELMONT,2023-04-03T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
753603,STANBROOK RD - BELMONT,2023-04-03T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
753603,STANBROOK RD - BELMONT,2023-04-03T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
753603,STANBROOK RD - BELMONT,2023-04-03T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
753603,STANBROOK RD - BELMONT,2023-04-03T05:00:00.000+00:00,busbar,,L3 Active Power,kW,32.81
753603,STANBROOK RD - BELMONT,2023-04-03T05:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
753603,STANBROOK RD - BELMONT,2023-04-03T05:00:00.000+00:00,busbar,,L1 Active Power,kW,16.29
753603,STANBROOK RD - BELMONT,2023-04-03T05:00:00.000+00:00,busbar,,N Current (RMS),A,84.5
753603,STANBROOK RD - BELMONT,2023-04-03T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
753603,STANBROOK RD - BELMONT,2023-04-03T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
753603,STANBROOK RD - BELMONT,2023-04-03T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
753603,STANBROOK RD - BELMONT,2023-04-03T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.18
753603,STANBROOK RD - BELMONT,2023-04-03T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
753603,STANBROOK RD - BELMONT,2023-04-03T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.77
753603,STANBROOK RD - BELMONT,2023-04-03T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.6
753603,STANBROOK RD - BELMONT,2023-04-03T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.11
753603,STANBROOK RD - BELMONT,2023-04-03T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.03
753603,STANBROOK RD - BELMONT,2023-04-03T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,27.1
753603,STANBROOK RD - BELMONT,2023-04-03T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.4
753603,STANBROOK RD - BELMONT,2023-04-03T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.8
753603,STANBROOK RD - BELMONT,2023-04-03T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.9
753603,STANBROOK RD - BELMONT,2023-04-03T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.86
753603,STANBROOK RD - BELMONT,2023-04-03T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.78
753603,STANBROOK RD - BELMONT,2023-04-03T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.49
753603,STANBROOK RD - BELMONT,2023-04-03T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.39
753603,STANBROOK RD - BELMONT,2023-04-03T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.43
753603,STANBROOK RD - BELMONT,2023-04-03T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.8
753603,STANBROOK RD - BELMONT,2023-04-03T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.7
753603,STANBROOK RD - BELMONT,2023-04-03T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.8
753603,STANBROOK RD - BELMONT,2023-04-03T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.6
753603,STANBROOK RD - BELMONT,2023-04-03T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.8
753603,STANBROOK RD - BELMONT,2023-04-03T04:50:00.000+00:00,transformer,,Temperature,C,15.2
753603,STANBROOK RD - BELMONT,2023-04-03T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
753603,STANBROOK RD - BELMONT,2023-04-03T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
753603,STANBROOK RD - BELMONT,2023-04-03T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
753603,STANBROOK RD - BELMONT,2023-04-03T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
753603,STANBROOK RD - BELMONT,2023-04-03T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
753603,STANBROOK RD - BELMONT,2023-04-03T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
753603,STANBROOK RD - BELMONT,2023-04-03T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
753603,STANBROOK RD - BELMONT,2023-04-03T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
753603,STANBROOK RD - BELMONT,2023-04-03T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
753603,STANBROOK RD - BELMONT,2023-04-03T04:50:00.000+00:00,busbar,,L3 Active Power,kW,17.99
753603,STANBROOK RD - BELMONT,2023-04-03T04:50:00.000+00:00,busbar,,L2 Active Power,kW,15.53
753603,STANBROOK RD - BELMONT,2023-04-03T04:50:00.000+00:00,busbar,,L1 Active Power,kW,15.84
753603,STANBROOK RD - BELMONT,2023-04-03T04:50:00.000+00:00,busbar,,N Current (RMS),A,40.2
753603,STANBROOK RD - BELMONT,2023-04-03T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
753603,STANBROOK RD - BELMONT,2023-04-03T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
753603,STANBROOK RD - BELMONT,2023-04-03T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
753603,STANBROOK RD - BELMONT,2023-04-03T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.43
753603,STANBROOK RD - BELMONT,2023-04-03T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
753603,STANBROOK RD - BELMONT,2023-04-03T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
753603,STANBROOK RD - BELMONT,2023-04-03T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.19
753603,STANBROOK RD - BELMONT,2023-04-03T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.87
753603,STANBROOK RD - BELMONT,2023-04-03T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.82
753603,STANBROOK RD - BELMONT,2023-04-03T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.6
753603,STANBROOK RD - BELMONT,2023-04-03T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.1
753603,STANBROOK RD - BELMONT,2023-04-03T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.3
753603,STANBROOK RD - BELMONT,2023-04-03T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.6
753603,STANBROOK RD - BELMONT,2023-04-03T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.57
753603,STANBROOK RD - BELMONT,2023-04-03T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.75
753603,STANBROOK RD - BELMONT,2023-04-03T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.49
753603,STANBROOK RD - BELMONT,2023-04-03T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.5
753603,STANBROOK RD - BELMONT,2023-04-03T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.14
753603,STANBROOK RD - BELMONT,2023-04-03T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.39
753603,STANBROOK RD - BELMONT,2023-04-03T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
753603,STANBROOK RD - BELMONT,2023-04-03T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.8
753603,STANBROOK RD - BELMONT,2023-04-03T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.0
753603,STANBROOK RD - BELMONT,2023-04-03T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.6
753603,STANBROOK RD - BELMONT,2023-04-03T04:40:00.000+00:00,transformer,,Temperature,C,15.4
753603,STANBROOK RD - BELMONT,2023-04-03T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
753603,STANBROOK RD - BELMONT,2023-04-03T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
753603,STANBROOK RD - BELMONT,2023-04-03T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
753603,STANBROOK RD - BELMONT,2023-04-03T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
753603,STANBROOK RD - BELMONT,2023-04-03T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
753603,STANBROOK RD - BELMONT,2023-04-03T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
753603,STANBROOK RD - BELMONT,2023-04-03T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
753603,STANBROOK RD - BELMONT,2023-04-03T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
753603,STANBROOK RD - BELMONT,2023-04-03T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
753603,STANBROOK RD - BELMONT,2023-04-03T04:40:00.000+00:00,busbar,,L3 Active Power,kW,13.69
753603,STANBROOK RD - BELMONT,2023-04-03T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.01
753603,STANBROOK RD - BELMONT,2023-04-03T04:40:00.000+00:00,busbar,,L1 Active Power,kW,14.21
753603,STANBROOK RD - BELMONT,2023-04-03T04:40:00.000+00:00,busbar,,N Current (RMS),A,33.6
753603,STANBROOK RD - BELMONT,2023-04-03T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
753603,STANBROOK RD - BELMONT,2023-04-03T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
753603,STANBROOK RD - BELMONT,2023-04-03T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
753603,STANBROOK RD - BELMONT,2023-04-03T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.62
753603,STANBROOK RD - BELMONT,2023-04-03T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
753603,STANBROOK RD - BELMONT,2023-04-03T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
753603,STANBROOK RD - BELMONT,2023-04-03T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.55
753603,STANBROOK RD - BELMONT,2023-04-03T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.82
753603,STANBROOK RD - BELMONT,2023-04-03T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.68
753603,STANBROOK RD - BELMONT,2023-04-03T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,27.3
753603,STANBROOK RD - BELMONT,2023-04-03T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.8
753603,STANBROOK RD - BELMONT,2023-04-03T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.0
753603,STANBROOK RD - BELMONT,2023-04-03T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.4
753603,STANBROOK RD - BELMONT,2023-04-03T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.58
753603,STANBROOK RD - BELMONT,2023-04-03T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.64
753603,STANBROOK RD - BELMONT,2023-04-03T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.38
753603,STANBROOK RD - BELMONT,2023-04-03T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.41
753603,STANBROOK RD - BELMONT,2023-04-03T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.39
753603,STANBROOK RD - BELMONT,2023-04-03T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.64
753603,STANBROOK RD - BELMONT,2023-04-03T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
753603,STANBROOK RD - BELMONT,2023-04-03T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.4
753603,STANBROOK RD - BELMONT,2023-04-03T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.4
753603,STANBROOK RD - BELMONT,2023-04-03T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.2
753603,STANBROOK RD - BELMONT,2023-04-03T04:30:00.000+00:00,transformer,,Temperature,C,15.5
753603,STANBROOK RD - BELMONT,2023-04-03T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
753603,STANBROOK RD - BELMONT,2023-04-03T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
753603,STANBROOK RD - BELMONT,2023-04-03T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
753603,STANBROOK RD - BELMONT,2023-04-03T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
753603,STANBROOK RD - BELMONT,2023-04-03T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
753603,STANBROOK RD - BELMONT,2023-04-03T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
753603,STANBROOK RD - BELMONT,2023-04-03T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
753603,STANBROOK RD - BELMONT,2023-04-03T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
753603,STANBROOK RD - BELMONT,2023-04-03T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
753603,STANBROOK RD - BELMONT,2023-04-03T04:30:00.000+00:00,busbar,,L3 Active Power,kW,14.96
753603,STANBROOK RD - BELMONT,2023-04-03T04:30:00.000+00:00,busbar,,L2 Active Power,kW,12.21
753603,STANBROOK RD - BELMONT,2023-04-03T04:30:00.000+00:00,busbar,,L1 Active Power,kW,14.32
753603,STANBROOK RD - BELMONT,2023-04-03T04:30:00.000+00:00,busbar,,N Current (RMS),A,32.6
753603,STANBROOK RD - BELMONT,2023-04-03T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
753603,STANBROOK RD - BELMONT,2023-04-03T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
753603,STANBROOK RD - BELMONT,2023-04-03T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
753603,STANBROOK RD - BELMONT,2023-04-03T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.35
753603,STANBROOK RD - BELMONT,2023-04-03T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.03
753603,STANBROOK RD - BELMONT,2023-04-03T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
753603,STANBROOK RD - BELMONT,2023-04-03T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.29
753603,STANBROOK RD - BELMONT,2023-04-03T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.35
753603,STANBROOK RD - BELMONT,2023-04-03T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.71
753603,STANBROOK RD - BELMONT,2023-04-03T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,28.6
753603,STANBROOK RD - BELMONT,2023-04-03T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.0
753603,STANBROOK RD - BELMONT,2023-04-03T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.2
753603,STANBROOK RD - BELMONT,2023-04-03T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.6
753603,STANBROOK RD - BELMONT,2023-04-03T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.29
753603,STANBROOK RD - BELMONT,2023-04-03T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.77
753603,STANBROOK RD - BELMONT,2023-04-03T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.57
753603,STANBROOK RD - BELMONT,2023-04-03T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.38
753603,STANBROOK RD - BELMONT,2023-04-03T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.73
753603,STANBROOK RD - BELMONT,2023-04-03T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.54
753603,STANBROOK RD - BELMONT,2023-04-03T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.4
753603,STANBROOK RD - BELMONT,2023-04-03T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.8
753603,STANBROOK RD - BELMONT,2023-04-03T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.6
753603,STANBROOK RD - BELMONT,2023-04-03T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.7
753603,STANBROOK RD - BELMONT,2023-04-03T04:20:00.000+00:00,transformer,,Temperature,C,15.6
753603,STANBROOK RD - BELMONT,2023-04-03T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
753603,STANBROOK RD - BELMONT,2023-04-03T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
753603,STANBROOK RD - BELMONT,2023-04-03T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
753603,STANBROOK RD - BELMONT,2023-04-03T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
753603,STANBROOK RD - BELMONT,2023-04-03T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
753603,STANBROOK RD - BELMONT,2023-04-03T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
753603,STANBROOK RD - BELMONT,2023-04-03T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
753603,STANBROOK RD - BELMONT,2023-04-03T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
753603,STANBROOK RD - BELMONT,2023-04-03T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
753603,STANBROOK RD - BELMONT,2023-04-03T04:20:00.000+00:00,busbar,,L3 Active Power,kW,15.67
753603,STANBROOK RD - BELMONT,2023-04-03T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.08
753603,STANBROOK RD - BELMONT,2023-04-03T04:20:00.000+00:00,busbar,,L1 Active Power,kW,14.25
753603,STANBROOK RD - BELMONT,2023-04-03T04:20:00.000+00:00,busbar,,N Current (RMS),A,35.9
753603,STANBROOK RD - BELMONT,2023-04-03T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
753603,STANBROOK RD - BELMONT,2023-04-03T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
753603,STANBROOK RD - BELMONT,2023-04-03T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
753603,STANBROOK RD - BELMONT,2023-04-03T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.17
753603,STANBROOK RD - BELMONT,2023-04-03T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.06
753603,STANBROOK RD - BELMONT,2023-04-03T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
753603,STANBROOK RD - BELMONT,2023-04-03T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.87
753603,STANBROOK RD - BELMONT,2023-04-03T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.28
753603,STANBROOK RD - BELMONT,2023-04-03T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.16
753603,STANBROOK RD - BELMONT,2023-04-03T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,33.7
753603,STANBROOK RD - BELMONT,2023-04-03T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.4
753603,STANBROOK RD - BELMONT,2023-04-03T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.1
753603,STANBROOK RD - BELMONT,2023-04-03T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.8
753603,STANBROOK RD - BELMONT,2023-04-03T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
753603,STANBROOK RD - BELMONT,2023-04-03T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.71
753603,STANBROOK RD - BELMONT,2023-04-03T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.84
753603,STANBROOK RD - BELMONT,2023-04-03T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.63
753603,STANBROOK RD - BELMONT,2023-04-03T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.9
753603,STANBROOK RD - BELMONT,2023-04-03T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.43
753603,STANBROOK RD - BELMONT,2023-04-03T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.6
753603,STANBROOK RD - BELMONT,2023-04-03T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.3
753603,STANBROOK RD - BELMONT,2023-04-03T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.3
753603,STANBROOK RD - BELMONT,2023-04-03T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.5
753603,STANBROOK RD - BELMONT,2023-04-03T04:10:00.000+00:00,transformer,,Temperature,C,15.8
753603,STANBROOK RD - BELMONT,2023-04-03T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
753603,STANBROOK RD - BELMONT,2023-04-03T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
753603,STANBROOK RD - BELMONT,2023-04-03T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
753603,STANBROOK RD - BELMONT,2023-04-03T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
753603,STANBROOK RD - BELMONT,2023-04-03T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
753603,STANBROOK RD - BELMONT,2023-04-03T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
753603,STANBROOK RD - BELMONT,2023-04-03T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
753603,STANBROOK RD - BELMONT,2023-04-03T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
753603,STANBROOK RD - BELMONT,2023-04-03T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
753603,STANBROOK RD - BELMONT,2023-04-03T04:10:00.000+00:00,busbar,,L3 Active Power,kW,16.5
753603,STANBROOK RD - BELMONT,2023-04-03T04:10:00.000+00:00,busbar,,L2 Active Power,kW,11.18
753603,STANBROOK RD - BELMONT,2023-04-03T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.59
753603,STANBROOK RD - BELMONT,2023-04-03T04:10:00.000+00:00,busbar,,N Current (RMS),A,41.6
753603,STANBROOK RD - BELMONT,2023-04-03T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
753603,STANBROOK RD - BELMONT,2023-04-03T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
753603,STANBROOK RD - BELMONT,2023-04-03T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
753603,STANBROOK RD - BELMONT,2023-04-03T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.98
753603,STANBROOK RD - BELMONT,2023-04-03T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.16
753603,STANBROOK RD - BELMONT,2023-04-03T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.11
753603,STANBROOK RD - BELMONT,2023-04-03T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.17
753603,STANBROOK RD - BELMONT,2023-04-03T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
753603,STANBROOK RD - BELMONT,2023-04-03T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.97
753603,STANBROOK RD - BELMONT,2023-04-03T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,36.2
753603,STANBROOK RD - BELMONT,2023-04-03T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.2
753603,STANBROOK RD - BELMONT,2023-04-03T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.9
753603,STANBROOK RD - BELMONT,2023-04-03T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.6
753603,STANBROOK RD - BELMONT,2023-04-03T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
753603,STANBROOK RD - BELMONT,2023-04-03T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
753603,STANBROOK RD - BELMONT,2023-04-03T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.38
753603,STANBROOK RD - BELMONT,2023-04-03T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.45
753603,STANBROOK RD - BELMONT,2023-04-03T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.07
753603,STANBROOK RD - BELMONT,2023-04-03T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.04
753603,STANBROOK RD - BELMONT,2023-04-03T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.6
753603,STANBROOK RD - BELMONT,2023-04-03T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.4
753603,STANBROOK RD - BELMONT,2023-04-03T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.6
753603,STANBROOK RD - BELMONT,2023-04-03T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.8
753603,STANBROOK RD - BELMONT,2023-04-03T04:00:00.000+00:00,transformer,,Temperature,C,15.9
753603,STANBROOK RD - BELMONT,2023-04-03T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
753603,STANBROOK RD - BELMONT,2023-04-03T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
753603,STANBROOK RD - BELMONT,2023-04-03T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-04-03T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
753603,STANBROOK RD - BELMONT,2023-04-03T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
753603,STANBROOK RD - BELMONT,2023-04-03T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
753603,STANBROOK RD - BELMONT,2023-04-03T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
753603,STANBROOK RD - BELMONT,2023-04-03T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
753603,STANBROOK RD - BELMONT,2023-04-03T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
753603,STANBROOK RD - BELMONT,2023-04-03T04:00:00.000+00:00,busbar,,L3 Active Power,kW,16.62
753603,STANBROOK RD - BELMONT,2023-04-03T04:00:00.000+00:00,busbar,,L2 Active Power,kW,11.07
753603,STANBROOK RD - BELMONT,2023-04-03T04:00:00.000+00:00,busbar,,L1 Active Power,kW,11.01
753603,STANBROOK RD - BELMONT,2023-04-03T04:00:00.000+00:00,busbar,,N Current (RMS),A,44.9
753603,STANBROOK RD - BELMONT,2023-04-03T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
753603,STANBROOK RD - BELMONT,2023-04-03T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
753603,STANBROOK RD - BELMONT,2023-04-03T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
753603,STANBROOK RD - BELMONT,2023-04-03T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.2
753603,STANBROOK RD - BELMONT,2023-04-03T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
753603,STANBROOK RD - BELMONT,2023-04-03T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
753603,STANBROOK RD - BELMONT,2023-04-03T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.65
753603,STANBROOK RD - BELMONT,2023-04-03T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.45
753603,STANBROOK RD - BELMONT,2023-04-03T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.46
753603,STANBROOK RD - BELMONT,2023-04-03T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,31.8
753603,STANBROOK RD - BELMONT,2023-04-03T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.8
753603,STANBROOK RD - BELMONT,2023-04-03T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.1
753603,STANBROOK RD - BELMONT,2023-04-03T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.8
753603,STANBROOK RD - BELMONT,2023-04-03T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
753603,STANBROOK RD - BELMONT,2023-04-03T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
753603,STANBROOK RD - BELMONT,2023-04-03T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.9
753603,STANBROOK RD - BELMONT,2023-04-03T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.03
753603,STANBROOK RD - BELMONT,2023-04-03T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.91
753603,STANBROOK RD - BELMONT,2023-04-03T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.86
753603,STANBROOK RD - BELMONT,2023-04-03T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.5
753603,STANBROOK RD - BELMONT,2023-04-03T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.0
753603,STANBROOK RD - BELMONT,2023-04-03T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.7
753603,STANBROOK RD - BELMONT,2023-04-03T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.6
753603,STANBROOK RD - BELMONT,2023-04-03T03:50:00.000+00:00,transformer,,Temperature,C,16.0
753603,STANBROOK RD - BELMONT,2023-04-03T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
753603,STANBROOK RD - BELMONT,2023-04-03T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
753603,STANBROOK RD - BELMONT,2023-04-03T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
753603,STANBROOK RD - BELMONT,2023-04-03T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
753603,STANBROOK RD - BELMONT,2023-04-03T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
753603,STANBROOK RD - BELMONT,2023-04-03T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
753603,STANBROOK RD - BELMONT,2023-04-03T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
753603,STANBROOK RD - BELMONT,2023-04-03T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
753603,STANBROOK RD - BELMONT,2023-04-03T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
753603,STANBROOK RD - BELMONT,2023-04-03T03:50:00.000+00:00,busbar,,L3 Active Power,kW,15.68
753603,STANBROOK RD - BELMONT,2023-04-03T03:50:00.000+00:00,busbar,,L2 Active Power,kW,11.36
753603,STANBROOK RD - BELMONT,2023-04-03T03:50:00.000+00:00,busbar,,L1 Active Power,kW,13.33
753603,STANBROOK RD - BELMONT,2023-04-03T03:50:00.000+00:00,busbar,,N Current (RMS),A,36.7
753603,STANBROOK RD - BELMONT,2023-04-03T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
753603,STANBROOK RD - BELMONT,2023-04-03T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
753603,STANBROOK RD - BELMONT,2023-04-03T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
753603,STANBROOK RD - BELMONT,2023-04-03T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.65
753603,STANBROOK RD - BELMONT,2023-04-03T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.29
753603,STANBROOK RD - BELMONT,2023-04-03T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
753603,STANBROOK RD - BELMONT,2023-04-03T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.9
753603,STANBROOK RD - BELMONT,2023-04-03T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.9
753603,STANBROOK RD - BELMONT,2023-04-03T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.96
753603,STANBROOK RD - BELMONT,2023-04-03T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,29.7
753603,STANBROOK RD - BELMONT,2023-04-03T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.6
753603,STANBROOK RD - BELMONT,2023-04-03T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.6
753603,STANBROOK RD - BELMONT,2023-04-03T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.2
753603,STANBROOK RD - BELMONT,2023-04-03T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
753603,STANBROOK RD - BELMONT,2023-04-03T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
753603,STANBROOK RD - BELMONT,2023-04-03T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.53
753603,STANBROOK RD - BELMONT,2023-04-03T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.06
753603,STANBROOK RD - BELMONT,2023-04-03T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.63
753603,STANBROOK RD - BELMONT,2023-04-03T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.28
753603,STANBROOK RD - BELMONT,2023-04-03T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.4
753603,STANBROOK RD - BELMONT,2023-04-03T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.7
753603,STANBROOK RD - BELMONT,2023-04-03T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.2
753603,STANBROOK RD - BELMONT,2023-04-03T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.6
753603,STANBROOK RD - BELMONT,2023-04-03T03:40:00.000+00:00,transformer,,Temperature,C,16.2
753603,STANBROOK RD - BELMONT,2023-04-03T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
753603,STANBROOK RD - BELMONT,2023-04-03T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
753603,STANBROOK RD - BELMONT,2023-04-03T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
753603,STANBROOK RD - BELMONT,2023-04-03T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
753603,STANBROOK RD - BELMONT,2023-04-03T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
753603,STANBROOK RD - BELMONT,2023-04-03T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
753603,STANBROOK RD - BELMONT,2023-04-03T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
753603,STANBROOK RD - BELMONT,2023-04-03T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
753603,STANBROOK RD - BELMONT,2023-04-03T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
753603,STANBROOK RD - BELMONT,2023-04-03T03:40:00.000+00:00,busbar,,L3 Active Power,kW,13.96
753603,STANBROOK RD - BELMONT,2023-04-03T03:40:00.000+00:00,busbar,,L2 Active Power,kW,11.53
753603,STANBROOK RD - BELMONT,2023-04-03T03:40:00.000+00:00,busbar,,L1 Active Power,kW,13.25
753603,STANBROOK RD - BELMONT,2023-04-03T03:40:00.000+00:00,busbar,,N Current (RMS),A,30.1
753603,STANBROOK RD - BELMONT,2023-04-03T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
753603,STANBROOK RD - BELMONT,2023-04-03T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
753603,STANBROOK RD - BELMONT,2023-04-03T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
753603,STANBROOK RD - BELMONT,2023-04-03T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.57
753603,STANBROOK RD - BELMONT,2023-04-03T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.38
753603,STANBROOK RD - BELMONT,2023-04-03T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
753603,STANBROOK RD - BELMONT,2023-04-03T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.42
753603,STANBROOK RD - BELMONT,2023-04-03T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.71
753603,STANBROOK RD - BELMONT,2023-04-03T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.76
753603,STANBROOK RD - BELMONT,2023-04-03T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.6
753603,STANBROOK RD - BELMONT,2023-04-03T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.8
753603,STANBROOK RD - BELMONT,2023-04-03T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.2
753603,STANBROOK RD - BELMONT,2023-04-03T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.2
753603,STANBROOK RD - BELMONT,2023-04-03T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
753603,STANBROOK RD - BELMONT,2023-04-03T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
753603,STANBROOK RD - BELMONT,2023-04-03T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.57
753603,STANBROOK RD - BELMONT,2023-04-03T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.38
753603,STANBROOK RD - BELMONT,2023-04-03T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.89
753603,STANBROOK RD - BELMONT,2023-04-03T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.78
753603,STANBROOK RD - BELMONT,2023-04-03T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.1
753603,STANBROOK RD - BELMONT,2023-04-03T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.2
753603,STANBROOK RD - BELMONT,2023-04-03T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.8
753603,STANBROOK RD - BELMONT,2023-04-03T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.9
753603,STANBROOK RD - BELMONT,2023-04-03T03:30:00.000+00:00,transformer,,Temperature,C,16.3
