Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-04-03T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.69
753603,STANBROOK RD - BELMONT,2023-04-03T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.4
753603,STANBROOK RD - BELMONT,2023-04-03T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,45.2
753603,STANBROOK RD - BELMONT,2023-04-03T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.7
753603,STANBROOK RD - BELMONT,2023-04-03T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.6
753603,STANBROOK RD - BELMONT,2023-04-03T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.2
753603,STANBROOK RD - BELMONT,2023-04-03T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
753603,STANBROOK RD - BELMONT,2023-04-03T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
753603,STANBROOK RD - BELMONT,2023-04-03T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.93
753603,STANBROOK RD - BELMONT,2023-04-03T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.73
753603,STANBROOK RD - BELMONT,2023-04-03T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.02
753603,STANBROOK RD - BELMONT,2023-04-03T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.81
753603,STANBROOK RD - BELMONT,2023-04-03T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.1
753603,STANBROOK RD - BELMONT,2023-04-03T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.2
753603,STANBROOK RD - BELMONT,2023-04-03T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.6
753603,STANBROOK RD - BELMONT,2023-04-03T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.5
753603,STANBROOK RD - BELMONT,2023-04-03T01:10:00.000+00:00,transformer,,Temperature,C,18.0
753603,STANBROOK RD - BELMONT,2023-04-03T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
753603,STANBROOK RD - BELMONT,2023-04-03T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
753603,STANBROOK RD - BELMONT,2023-04-03T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
753603,STANBROOK RD - BELMONT,2023-04-03T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
753603,STANBROOK RD - BELMONT,2023-04-03T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
753603,STANBROOK RD - BELMONT,2023-04-03T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
753603,STANBROOK RD - BELMONT,2023-04-03T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
753603,STANBROOK RD - BELMONT,2023-04-03T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
753603,STANBROOK RD - BELMONT,2023-04-03T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
753603,STANBROOK RD - BELMONT,2023-04-03T01:10:00.000+00:00,busbar,,L3 Active Power,kW,21.07
753603,STANBROOK RD - BELMONT,2023-04-03T01:10:00.000+00:00,busbar,,L2 Active Power,kW,12.72
753603,STANBROOK RD - BELMONT,2023-04-03T01:10:00.000+00:00,busbar,,L1 Active Power,kW,17.21
753603,STANBROOK RD - BELMONT,2023-04-03T01:10:00.000+00:00,busbar,,N Current (RMS),A,43.8
753603,STANBROOK RD - BELMONT,2023-04-03T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
753603,STANBROOK RD - BELMONT,2023-04-03T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
753603,STANBROOK RD - BELMONT,2023-04-03T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
753603,STANBROOK RD - BELMONT,2023-04-03T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.41
753603,STANBROOK RD - BELMONT,2023-04-03T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.4
753603,STANBROOK RD - BELMONT,2023-04-03T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.23
753603,STANBROOK RD - BELMONT,2023-04-03T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.99
753603,STANBROOK RD - BELMONT,2023-04-03T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.66
753603,STANBROOK RD - BELMONT,2023-04-03T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.92
753603,STANBROOK RD - BELMONT,2023-04-03T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,45.0
753603,STANBROOK RD - BELMONT,2023-04-03T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.9
753603,STANBROOK RD - BELMONT,2023-04-03T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.4
753603,STANBROOK RD - BELMONT,2023-04-03T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.6
753603,STANBROOK RD - BELMONT,2023-04-03T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
753603,STANBROOK RD - BELMONT,2023-04-03T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
753603,STANBROOK RD - BELMONT,2023-04-03T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.3
753603,STANBROOK RD - BELMONT,2023-04-03T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.89
753603,STANBROOK RD - BELMONT,2023-04-03T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.31
753603,STANBROOK RD - BELMONT,2023-04-03T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.53
753603,STANBROOK RD - BELMONT,2023-04-03T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.7
753603,STANBROOK RD - BELMONT,2023-04-03T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.1
753603,STANBROOK RD - BELMONT,2023-04-03T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.7
753603,STANBROOK RD - BELMONT,2023-04-03T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.8
753603,STANBROOK RD - BELMONT,2023-04-03T01:00:00.000+00:00,transformer,,Temperature,C,18.1
753603,STANBROOK RD - BELMONT,2023-04-03T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
753603,STANBROOK RD - BELMONT,2023-04-03T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
753603,STANBROOK RD - BELMONT,2023-04-03T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
753603,STANBROOK RD - BELMONT,2023-04-03T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
753603,STANBROOK RD - BELMONT,2023-04-03T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
753603,STANBROOK RD - BELMONT,2023-04-03T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
753603,STANBROOK RD - BELMONT,2023-04-03T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
753603,STANBROOK RD - BELMONT,2023-04-03T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
753603,STANBROOK RD - BELMONT,2023-04-03T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
753603,STANBROOK RD - BELMONT,2023-04-03T01:00:00.000+00:00,busbar,,L3 Active Power,kW,20.88
753603,STANBROOK RD - BELMONT,2023-04-03T01:00:00.000+00:00,busbar,,L2 Active Power,kW,12.97
753603,STANBROOK RD - BELMONT,2023-04-03T01:00:00.000+00:00,busbar,,L1 Active Power,kW,16.44
753603,STANBROOK RD - BELMONT,2023-04-03T01:00:00.000+00:00,busbar,,N Current (RMS),A,43.8
753603,STANBROOK RD - BELMONT,2023-04-03T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
753603,STANBROOK RD - BELMONT,2023-04-03T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
753603,STANBROOK RD - BELMONT,2023-04-03T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
753603,STANBROOK RD - BELMONT,2023-04-03T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.89
753603,STANBROOK RD - BELMONT,2023-04-03T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.53
753603,STANBROOK RD - BELMONT,2023-04-03T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
753603,STANBROOK RD - BELMONT,2023-04-03T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.22
753603,STANBROOK RD - BELMONT,2023-04-03T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.36
753603,STANBROOK RD - BELMONT,2023-04-03T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.96
753603,STANBROOK RD - BELMONT,2023-04-03T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,46.5
753603,STANBROOK RD - BELMONT,2023-04-03T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.1
753603,STANBROOK RD - BELMONT,2023-04-03T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.9
753603,STANBROOK RD - BELMONT,2023-04-03T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.1
753603,STANBROOK RD - BELMONT,2023-04-03T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
753603,STANBROOK RD - BELMONT,2023-04-03T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
753603,STANBROOK RD - BELMONT,2023-04-03T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.26
753603,STANBROOK RD - BELMONT,2023-04-03T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.66
753603,STANBROOK RD - BELMONT,2023-04-03T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.68
753603,STANBROOK RD - BELMONT,2023-04-03T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.6
753603,STANBROOK RD - BELMONT,2023-04-03T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.1
753603,STANBROOK RD - BELMONT,2023-04-03T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.0
753603,STANBROOK RD - BELMONT,2023-04-03T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.6
753603,STANBROOK RD - BELMONT,2023-04-03T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.3
753603,STANBROOK RD - BELMONT,2023-04-03T00:50:00.000+00:00,transformer,,Temperature,C,18.2
753603,STANBROOK RD - BELMONT,2023-04-03T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
753603,STANBROOK RD - BELMONT,2023-04-03T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
753603,STANBROOK RD - BELMONT,2023-04-03T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
753603,STANBROOK RD - BELMONT,2023-04-03T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
753603,STANBROOK RD - BELMONT,2023-04-03T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
753603,STANBROOK RD - BELMONT,2023-04-03T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
753603,STANBROOK RD - BELMONT,2023-04-03T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
753603,STANBROOK RD - BELMONT,2023-04-03T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
753603,STANBROOK RD - BELMONT,2023-04-03T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
753603,STANBROOK RD - BELMONT,2023-04-03T00:50:00.000+00:00,busbar,,L3 Active Power,kW,20.87
753603,STANBROOK RD - BELMONT,2023-04-03T00:50:00.000+00:00,busbar,,L2 Active Power,kW,12.04
753603,STANBROOK RD - BELMONT,2023-04-03T00:50:00.000+00:00,busbar,,L1 Active Power,kW,16.57
753603,STANBROOK RD - BELMONT,2023-04-03T00:50:00.000+00:00,busbar,,N Current (RMS),A,45.7
753603,STANBROOK RD - BELMONT,2023-04-03T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
753603,STANBROOK RD - BELMONT,2023-04-03T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
753603,STANBROOK RD - BELMONT,2023-04-03T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
753603,STANBROOK RD - BELMONT,2023-04-03T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.95
753603,STANBROOK RD - BELMONT,2023-04-03T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.25
753603,STANBROOK RD - BELMONT,2023-04-03T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.07
753603,STANBROOK RD - BELMONT,2023-04-03T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.82
753603,STANBROOK RD - BELMONT,2023-04-03T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.45
753603,STANBROOK RD - BELMONT,2023-04-03T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.45
753603,STANBROOK RD - BELMONT,2023-04-03T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,47.6
753603,STANBROOK RD - BELMONT,2023-04-03T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,80.3
753603,STANBROOK RD - BELMONT,2023-04-03T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.8
753603,STANBROOK RD - BELMONT,2023-04-03T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.2
753603,STANBROOK RD - BELMONT,2023-04-03T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.43
753603,STANBROOK RD - BELMONT,2023-04-03T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
753603,STANBROOK RD - BELMONT,2023-04-03T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.33
753603,STANBROOK RD - BELMONT,2023-04-03T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.4
753603,STANBROOK RD - BELMONT,2023-04-03T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.95
753603,STANBROOK RD - BELMONT,2023-04-03T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.87
753603,STANBROOK RD - BELMONT,2023-04-03T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
753603,STANBROOK RD - BELMONT,2023-04-03T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.7
753603,STANBROOK RD - BELMONT,2023-04-03T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.1
753603,STANBROOK RD - BELMONT,2023-04-03T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.8
753603,STANBROOK RD - BELMONT,2023-04-03T00:40:00.000+00:00,transformer,,Temperature,C,18.4
753603,STANBROOK RD - BELMONT,2023-04-03T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
753603,STANBROOK RD - BELMONT,2023-04-03T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
753603,STANBROOK RD - BELMONT,2023-04-03T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
753603,STANBROOK RD - BELMONT,2023-04-03T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
753603,STANBROOK RD - BELMONT,2023-04-03T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
753603,STANBROOK RD - BELMONT,2023-04-03T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
753603,STANBROOK RD - BELMONT,2023-04-03T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
753603,STANBROOK RD - BELMONT,2023-04-03T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
753603,STANBROOK RD - BELMONT,2023-04-03T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
753603,STANBROOK RD - BELMONT,2023-04-03T00:40:00.000+00:00,busbar,,L3 Active Power,kW,21.23
753603,STANBROOK RD - BELMONT,2023-04-03T00:40:00.000+00:00,busbar,,L2 Active Power,kW,11.39
753603,STANBROOK RD - BELMONT,2023-04-03T00:40:00.000+00:00,busbar,,L1 Active Power,kW,19.32
753603,STANBROOK RD - BELMONT,2023-04-03T00:40:00.000+00:00,busbar,,N Current (RMS),A,49.4
753603,STANBROOK RD - BELMONT,2023-04-03T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
753603,STANBROOK RD - BELMONT,2023-04-03T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
753603,STANBROOK RD - BELMONT,2023-04-03T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
753603,STANBROOK RD - BELMONT,2023-04-03T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.19
753603,STANBROOK RD - BELMONT,2023-04-03T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.26
753603,STANBROOK RD - BELMONT,2023-04-03T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
753603,STANBROOK RD - BELMONT,2023-04-03T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.32
753603,STANBROOK RD - BELMONT,2023-04-03T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.47
753603,STANBROOK RD - BELMONT,2023-04-03T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.55
753603,STANBROOK RD - BELMONT,2023-04-03T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,45.0
753603,STANBROOK RD - BELMONT,2023-04-03T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,78.3
753603,STANBROOK RD - BELMONT,2023-04-03T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.8
753603,STANBROOK RD - BELMONT,2023-04-03T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.4
753603,STANBROOK RD - BELMONT,2023-04-03T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
753603,STANBROOK RD - BELMONT,2023-04-03T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.64
753603,STANBROOK RD - BELMONT,2023-04-03T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.24
753603,STANBROOK RD - BELMONT,2023-04-03T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.61
753603,STANBROOK RD - BELMONT,2023-04-03T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.07
753603,STANBROOK RD - BELMONT,2023-04-03T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.94
753603,STANBROOK RD - BELMONT,2023-04-03T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
753603,STANBROOK RD - BELMONT,2023-04-03T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.8
753603,STANBROOK RD - BELMONT,2023-04-03T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.0
753603,STANBROOK RD - BELMONT,2023-04-03T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.9
753603,STANBROOK RD - BELMONT,2023-04-03T00:30:00.000+00:00,transformer,,Temperature,C,18.5
753603,STANBROOK RD - BELMONT,2023-04-03T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
753603,STANBROOK RD - BELMONT,2023-04-03T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
753603,STANBROOK RD - BELMONT,2023-04-03T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
753603,STANBROOK RD - BELMONT,2023-04-03T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
753603,STANBROOK RD - BELMONT,2023-04-03T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
753603,STANBROOK RD - BELMONT,2023-04-03T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
753603,STANBROOK RD - BELMONT,2023-04-03T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
753603,STANBROOK RD - BELMONT,2023-04-03T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
753603,STANBROOK RD - BELMONT,2023-04-03T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
753603,STANBROOK RD - BELMONT,2023-04-03T00:30:00.000+00:00,busbar,,L3 Active Power,kW,20.93
753603,STANBROOK RD - BELMONT,2023-04-03T00:30:00.000+00:00,busbar,,L2 Active Power,kW,11.54
753603,STANBROOK RD - BELMONT,2023-04-03T00:30:00.000+00:00,busbar,,L1 Active Power,kW,18.5
753603,STANBROOK RD - BELMONT,2023-04-03T00:30:00.000+00:00,busbar,,N Current (RMS),A,46.6
753603,STANBROOK RD - BELMONT,2023-04-03T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
753603,STANBROOK RD - BELMONT,2023-04-03T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
753603,STANBROOK RD - BELMONT,2023-04-03T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
753603,STANBROOK RD - BELMONT,2023-04-03T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.51
753603,STANBROOK RD - BELMONT,2023-04-03T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.24
753603,STANBROOK RD - BELMONT,2023-04-03T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.9
753603,STANBROOK RD - BELMONT,2023-04-03T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.46
753603,STANBROOK RD - BELMONT,2023-04-03T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.75
753603,STANBROOK RD - BELMONT,2023-04-03T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.22
753603,STANBROOK RD - BELMONT,2023-04-03T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,45.6
753603,STANBROOK RD - BELMONT,2023-04-03T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,79.0
753603,STANBROOK RD - BELMONT,2023-04-03T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.8
753603,STANBROOK RD - BELMONT,2023-04-03T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.0
753603,STANBROOK RD - BELMONT,2023-04-03T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.63
753603,STANBROOK RD - BELMONT,2023-04-03T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
753603,STANBROOK RD - BELMONT,2023-04-03T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.29
753603,STANBROOK RD - BELMONT,2023-04-03T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.77
753603,STANBROOK RD - BELMONT,2023-04-03T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.68
753603,STANBROOK RD - BELMONT,2023-04-03T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.08
753603,STANBROOK RD - BELMONT,2023-04-03T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.4
753603,STANBROOK RD - BELMONT,2023-04-03T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.0
753603,STANBROOK RD - BELMONT,2023-04-03T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.1
753603,STANBROOK RD - BELMONT,2023-04-03T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.4
753603,STANBROOK RD - BELMONT,2023-04-03T00:20:00.000+00:00,transformer,,Temperature,C,18.6
753603,STANBROOK RD - BELMONT,2023-04-03T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
753603,STANBROOK RD - BELMONT,2023-04-03T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
753603,STANBROOK RD - BELMONT,2023-04-03T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
753603,STANBROOK RD - BELMONT,2023-04-03T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
753603,STANBROOK RD - BELMONT,2023-04-03T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
753603,STANBROOK RD - BELMONT,2023-04-03T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
753603,STANBROOK RD - BELMONT,2023-04-03T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
753603,STANBROOK RD - BELMONT,2023-04-03T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
753603,STANBROOK RD - BELMONT,2023-04-03T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
753603,STANBROOK RD - BELMONT,2023-04-03T00:20:00.000+00:00,busbar,,L3 Active Power,kW,21.22
753603,STANBROOK RD - BELMONT,2023-04-03T00:20:00.000+00:00,busbar,,L2 Active Power,kW,13.42
753603,STANBROOK RD - BELMONT,2023-04-03T00:20:00.000+00:00,busbar,,L1 Active Power,kW,19.3
753603,STANBROOK RD - BELMONT,2023-04-03T00:20:00.000+00:00,busbar,,N Current (RMS),A,43.6
753603,STANBROOK RD - BELMONT,2023-04-03T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
753603,STANBROOK RD - BELMONT,2023-04-03T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
753603,STANBROOK RD - BELMONT,2023-04-03T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
753603,STANBROOK RD - BELMONT,2023-04-03T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.72
753603,STANBROOK RD - BELMONT,2023-04-03T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.23
753603,STANBROOK RD - BELMONT,2023-04-03T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
753603,STANBROOK RD - BELMONT,2023-04-03T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.81
753603,STANBROOK RD - BELMONT,2023-04-03T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.77
753603,STANBROOK RD - BELMONT,2023-04-03T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.66
753603,STANBROOK RD - BELMONT,2023-04-03T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,42.6
753603,STANBROOK RD - BELMONT,2023-04-03T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.6
753603,STANBROOK RD - BELMONT,2023-04-03T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.9
753603,STANBROOK RD - BELMONT,2023-04-03T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.2
753603,STANBROOK RD - BELMONT,2023-04-03T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.77
753603,STANBROOK RD - BELMONT,2023-04-03T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.76
753603,STANBROOK RD - BELMONT,2023-04-03T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.54
753603,STANBROOK RD - BELMONT,2023-04-03T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.59
753603,STANBROOK RD - BELMONT,2023-04-03T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.02
753603,STANBROOK RD - BELMONT,2023-04-03T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.73
753603,STANBROOK RD - BELMONT,2023-04-03T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.4
753603,STANBROOK RD - BELMONT,2023-04-03T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.0
753603,STANBROOK RD - BELMONT,2023-04-03T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.7
753603,STANBROOK RD - BELMONT,2023-04-03T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.5
753603,STANBROOK RD - BELMONT,2023-04-03T00:10:00.000+00:00,transformer,,Temperature,C,18.7
753603,STANBROOK RD - BELMONT,2023-04-03T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
753603,STANBROOK RD - BELMONT,2023-04-03T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
753603,STANBROOK RD - BELMONT,2023-04-03T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
753603,STANBROOK RD - BELMONT,2023-04-03T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
753603,STANBROOK RD - BELMONT,2023-04-03T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
753603,STANBROOK RD - BELMONT,2023-04-03T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
753603,STANBROOK RD - BELMONT,2023-04-03T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
753603,STANBROOK RD - BELMONT,2023-04-03T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
753603,STANBROOK RD - BELMONT,2023-04-03T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
753603,STANBROOK RD - BELMONT,2023-04-03T00:10:00.000+00:00,busbar,,L3 Active Power,kW,20.4
753603,STANBROOK RD - BELMONT,2023-04-03T00:10:00.000+00:00,busbar,,L2 Active Power,kW,12.8
753603,STANBROOK RD - BELMONT,2023-04-03T00:10:00.000+00:00,busbar,,L1 Active Power,kW,19.39
753603,STANBROOK RD - BELMONT,2023-04-03T00:10:00.000+00:00,busbar,,N Current (RMS),A,43.7
753603,STANBROOK RD - BELMONT,2023-04-03T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
753603,STANBROOK RD - BELMONT,2023-04-03T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
753603,STANBROOK RD - BELMONT,2023-04-03T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
753603,STANBROOK RD - BELMONT,2023-04-03T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.51
753603,STANBROOK RD - BELMONT,2023-04-03T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.3
753603,STANBROOK RD - BELMONT,2023-04-03T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
753603,STANBROOK RD - BELMONT,2023-04-03T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.45
753603,STANBROOK RD - BELMONT,2023-04-03T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.87
753603,STANBROOK RD - BELMONT,2023-04-03T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.03
753603,STANBROOK RD - BELMONT,2023-04-03T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,44.9
753603,STANBROOK RD - BELMONT,2023-04-03T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,83.1
753603,STANBROOK RD - BELMONT,2023-04-03T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.4
753603,STANBROOK RD - BELMONT,2023-04-03T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.0
753603,STANBROOK RD - BELMONT,2023-04-03T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.5
753603,STANBROOK RD - BELMONT,2023-04-03T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.14
753603,STANBROOK RD - BELMONT,2023-04-03T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.38
753603,STANBROOK RD - BELMONT,2023-04-03T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.69
753603,STANBROOK RD - BELMONT,2023-04-03T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.12
753603,STANBROOK RD - BELMONT,2023-04-03T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.42
753603,STANBROOK RD - BELMONT,2023-04-03T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.9
753603,STANBROOK RD - BELMONT,2023-04-03T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.6
753603,STANBROOK RD - BELMONT,2023-04-03T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.6
753603,STANBROOK RD - BELMONT,2023-04-03T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.8
753603,STANBROOK RD - BELMONT,2023-04-03T00:00:00.000+00:00,transformer,,Temperature,C,18.9
753603,STANBROOK RD - BELMONT,2023-04-03T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
753603,STANBROOK RD - BELMONT,2023-04-03T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
753603,STANBROOK RD - BELMONT,2023-04-03T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
753603,STANBROOK RD - BELMONT,2023-04-03T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
753603,STANBROOK RD - BELMONT,2023-04-03T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
753603,STANBROOK RD - BELMONT,2023-04-03T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
753603,STANBROOK RD - BELMONT,2023-04-03T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
753603,STANBROOK RD - BELMONT,2023-04-03T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
753603,STANBROOK RD - BELMONT,2023-04-03T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
753603,STANBROOK RD - BELMONT,2023-04-03T00:00:00.000+00:00,busbar,,L3 Active Power,kW,22.14
753603,STANBROOK RD - BELMONT,2023-04-03T00:00:00.000+00:00,busbar,,L2 Active Power,kW,11.99
753603,STANBROOK RD - BELMONT,2023-04-03T00:00:00.000+00:00,busbar,,L1 Active Power,kW,19.45
753603,STANBROOK RD - BELMONT,2023-04-03T00:00:00.000+00:00,busbar,,N Current (RMS),A,47.9
753603,STANBROOK RD - BELMONT,2023-04-03T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
753603,STANBROOK RD - BELMONT,2023-04-03T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
753603,STANBROOK RD - BELMONT,2023-04-03T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
753603,STANBROOK RD - BELMONT,2023-04-04T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.85
753603,STANBROOK RD - BELMONT,2023-04-04T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.33
753603,STANBROOK RD - BELMONT,2023-04-04T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
753603,STANBROOK RD - BELMONT,2023-04-04T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.38
753603,STANBROOK RD - BELMONT,2023-04-04T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.05
753603,STANBROOK RD - BELMONT,2023-04-04T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.07
753603,STANBROOK RD - BELMONT,2023-04-04T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,45.3
753603,STANBROOK RD - BELMONT,2023-04-04T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.8
753603,STANBROOK RD - BELMONT,2023-04-04T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.4
753603,STANBROOK RD - BELMONT,2023-04-04T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.6
753603,STANBROOK RD - BELMONT,2023-04-04T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.29
753603,STANBROOK RD - BELMONT,2023-04-04T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.78
753603,STANBROOK RD - BELMONT,2023-04-04T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.83
753603,STANBROOK RD - BELMONT,2023-04-04T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.61
753603,STANBROOK RD - BELMONT,2023-04-04T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.75
753603,STANBROOK RD - BELMONT,2023-04-04T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.39
753603,STANBROOK RD - BELMONT,2023-04-04T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.8
753603,STANBROOK RD - BELMONT,2023-04-04T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.1
753603,STANBROOK RD - BELMONT,2023-04-04T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.6
753603,STANBROOK RD - BELMONT,2023-04-04T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.9
753603,STANBROOK RD - BELMONT,2023-04-04T23:50:00.000+00:00,transformer,,Temperature,C,20.0
753603,STANBROOK RD - BELMONT,2023-04-04T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
753603,STANBROOK RD - BELMONT,2023-04-04T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
753603,STANBROOK RD - BELMONT,2023-04-04T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
753603,STANBROOK RD - BELMONT,2023-04-04T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
753603,STANBROOK RD - BELMONT,2023-04-04T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
753603,STANBROOK RD - BELMONT,2023-04-04T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
753603,STANBROOK RD - BELMONT,2023-04-04T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
753603,STANBROOK RD - BELMONT,2023-04-04T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
753603,STANBROOK RD - BELMONT,2023-04-04T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
753603,STANBROOK RD - BELMONT,2023-04-04T23:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
753603,STANBROOK RD - BELMONT,2023-04-04T23:50:00.000+00:00,busbar,,L2 Active Power,kW,12.81
753603,STANBROOK RD - BELMONT,2023-04-04T23:50:00.000+00:00,busbar,,L1 Active Power,kW,15.47
753603,STANBROOK RD - BELMONT,2023-04-04T23:50:00.000+00:00,busbar,,N Current (RMS),A,47.8
753603,STANBROOK RD - BELMONT,2023-04-04T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
753603,STANBROOK RD - BELMONT,2023-04-04T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
753603,STANBROOK RD - BELMONT,2023-04-04T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
753603,STANBROOK RD - BELMONT,2023-04-04T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.01
753603,STANBROOK RD - BELMONT,2023-04-04T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.01
753603,STANBROOK RD - BELMONT,2023-04-04T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
753603,STANBROOK RD - BELMONT,2023-04-04T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.05
753603,STANBROOK RD - BELMONT,2023-04-04T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.15
753603,STANBROOK RD - BELMONT,2023-04-04T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.04
753603,STANBROOK RD - BELMONT,2023-04-04T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,44.7
753603,STANBROOK RD - BELMONT,2023-04-04T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.3
753603,STANBROOK RD - BELMONT,2023-04-04T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.3
753603,STANBROOK RD - BELMONT,2023-04-04T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.6
753603,STANBROOK RD - BELMONT,2023-04-04T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.37
753603,STANBROOK RD - BELMONT,2023-04-04T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.86
753603,STANBROOK RD - BELMONT,2023-04-04T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.95
753603,STANBROOK RD - BELMONT,2023-04-04T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.38
753603,STANBROOK RD - BELMONT,2023-04-04T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.61
753603,STANBROOK RD - BELMONT,2023-04-04T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.19
753603,STANBROOK RD - BELMONT,2023-04-04T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.5
753603,STANBROOK RD - BELMONT,2023-04-04T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.4
753603,STANBROOK RD - BELMONT,2023-04-04T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.4
753603,STANBROOK RD - BELMONT,2023-04-04T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.6
753603,STANBROOK RD - BELMONT,2023-04-04T23:40:00.000+00:00,transformer,,Temperature,C,20.1
753603,STANBROOK RD - BELMONT,2023-04-04T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
753603,STANBROOK RD - BELMONT,2023-04-04T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
753603,STANBROOK RD - BELMONT,2023-04-04T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
753603,STANBROOK RD - BELMONT,2023-04-04T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
753603,STANBROOK RD - BELMONT,2023-04-04T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
753603,STANBROOK RD - BELMONT,2023-04-04T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
753603,STANBROOK RD - BELMONT,2023-04-04T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
753603,STANBROOK RD - BELMONT,2023-04-04T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
753603,STANBROOK RD - BELMONT,2023-04-04T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
753603,STANBROOK RD - BELMONT,2023-04-04T23:40:00.000+00:00,busbar,,L3 Active Power,kW,21.42
753603,STANBROOK RD - BELMONT,2023-04-04T23:40:00.000+00:00,busbar,,L2 Active Power,kW,11.76
753603,STANBROOK RD - BELMONT,2023-04-04T23:40:00.000+00:00,busbar,,L1 Active Power,kW,15.23
753603,STANBROOK RD - BELMONT,2023-04-04T23:40:00.000+00:00,busbar,,N Current (RMS),A,50.3
753603,STANBROOK RD - BELMONT,2023-04-04T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
753603,STANBROOK RD - BELMONT,2023-04-04T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
753603,STANBROOK RD - BELMONT,2023-04-04T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
753603,STANBROOK RD - BELMONT,2023-04-04T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.53
753603,STANBROOK RD - BELMONT,2023-04-04T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.26
753603,STANBROOK RD - BELMONT,2023-04-04T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
753603,STANBROOK RD - BELMONT,2023-04-04T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.85
753603,STANBROOK RD - BELMONT,2023-04-04T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.25
753603,STANBROOK RD - BELMONT,2023-04-04T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.11
753603,STANBROOK RD - BELMONT,2023-04-04T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,43.7
753603,STANBROOK RD - BELMONT,2023-04-04T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.0
753603,STANBROOK RD - BELMONT,2023-04-04T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.0
753603,STANBROOK RD - BELMONT,2023-04-04T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.8
753603,STANBROOK RD - BELMONT,2023-04-04T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
753603,STANBROOK RD - BELMONT,2023-04-04T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.77
753603,STANBROOK RD - BELMONT,2023-04-04T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.98
753603,STANBROOK RD - BELMONT,2023-04-04T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.54
753603,STANBROOK RD - BELMONT,2023-04-04T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.21
753603,STANBROOK RD - BELMONT,2023-04-04T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.94
753603,STANBROOK RD - BELMONT,2023-04-04T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.7
753603,STANBROOK RD - BELMONT,2023-04-04T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.4
753603,STANBROOK RD - BELMONT,2023-04-04T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.9
753603,STANBROOK RD - BELMONT,2023-04-04T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.8
753603,STANBROOK RD - BELMONT,2023-04-04T23:30:00.000+00:00,transformer,,Temperature,C,20.2
753603,STANBROOK RD - BELMONT,2023-04-04T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
753603,STANBROOK RD - BELMONT,2023-04-04T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
753603,STANBROOK RD - BELMONT,2023-04-04T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
753603,STANBROOK RD - BELMONT,2023-04-04T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
753603,STANBROOK RD - BELMONT,2023-04-04T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
753603,STANBROOK RD - BELMONT,2023-04-04T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
753603,STANBROOK RD - BELMONT,2023-04-04T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
753603,STANBROOK RD - BELMONT,2023-04-04T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
753603,STANBROOK RD - BELMONT,2023-04-04T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
753603,STANBROOK RD - BELMONT,2023-04-04T23:30:00.000+00:00,busbar,,L3 Active Power,kW,21.4
753603,STANBROOK RD - BELMONT,2023-04-04T23:30:00.000+00:00,busbar,,L2 Active Power,kW,11.46
753603,STANBROOK RD - BELMONT,2023-04-04T23:30:00.000+00:00,busbar,,L1 Active Power,kW,15.06
753603,STANBROOK RD - BELMONT,2023-04-04T23:30:00.000+00:00,busbar,,N Current (RMS),A,51.6
753603,STANBROOK RD - BELMONT,2023-04-04T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
753603,STANBROOK RD - BELMONT,2023-04-04T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
753603,STANBROOK RD - BELMONT,2023-04-04T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
753603,STANBROOK RD - BELMONT,2023-04-04T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.43
753603,STANBROOK RD - BELMONT,2023-04-04T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.31
753603,STANBROOK RD - BELMONT,2023-04-04T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
753603,STANBROOK RD - BELMONT,2023-04-04T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.26
753603,STANBROOK RD - BELMONT,2023-04-04T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.25
753603,STANBROOK RD - BELMONT,2023-04-04T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.34
753603,STANBROOK RD - BELMONT,2023-04-04T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,25.9
753603,STANBROOK RD - BELMONT,2023-04-04T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.7
753603,STANBROOK RD - BELMONT,2023-04-04T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.3
753603,STANBROOK RD - BELMONT,2023-04-04T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.1
753603,STANBROOK RD - BELMONT,2023-04-04T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
753603,STANBROOK RD - BELMONT,2023-04-04T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
753603,STANBROOK RD - BELMONT,2023-04-04T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.81
753603,STANBROOK RD - BELMONT,2023-04-04T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.74
753603,STANBROOK RD - BELMONT,2023-04-04T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.27
753603,STANBROOK RD - BELMONT,2023-04-04T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.53
753603,STANBROOK RD - BELMONT,2023-04-04T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.6
753603,STANBROOK RD - BELMONT,2023-04-04T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.3
753603,STANBROOK RD - BELMONT,2023-04-04T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.5
753603,STANBROOK RD - BELMONT,2023-04-04T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.5
753603,STANBROOK RD - BELMONT,2023-04-04T23:20:00.000+00:00,transformer,,Temperature,C,20.3
753603,STANBROOK RD - BELMONT,2023-04-04T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
753603,STANBROOK RD - BELMONT,2023-04-04T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
753603,STANBROOK RD - BELMONT,2023-04-04T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
753603,STANBROOK RD - BELMONT,2023-04-04T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
753603,STANBROOK RD - BELMONT,2023-04-04T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
753603,STANBROOK RD - BELMONT,2023-04-04T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
753603,STANBROOK RD - BELMONT,2023-04-04T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
753603,STANBROOK RD - BELMONT,2023-04-04T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
753603,STANBROOK RD - BELMONT,2023-04-04T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
753603,STANBROOK RD - BELMONT,2023-04-04T23:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
753603,STANBROOK RD - BELMONT,2023-04-04T23:20:00.000+00:00,busbar,,L2 Active Power,kW,11.52
753603,STANBROOK RD - BELMONT,2023-04-04T23:20:00.000+00:00,busbar,,L1 Active Power,kW,16.88
753603,STANBROOK RD - BELMONT,2023-04-04T23:20:00.000+00:00,busbar,,N Current (RMS),A,40.4
753603,STANBROOK RD - BELMONT,2023-04-04T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
753603,STANBROOK RD - BELMONT,2023-04-04T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
753603,STANBROOK RD - BELMONT,2023-04-04T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
753603,STANBROOK RD - BELMONT,2023-04-04T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.08
753603,STANBROOK RD - BELMONT,2023-04-04T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.24
753603,STANBROOK RD - BELMONT,2023-04-04T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.77
753603,STANBROOK RD - BELMONT,2023-04-04T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.43
753603,STANBROOK RD - BELMONT,2023-04-04T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.9
753603,STANBROOK RD - BELMONT,2023-04-04T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.64
753603,STANBROOK RD - BELMONT,2023-04-04T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.9
753603,STANBROOK RD - BELMONT,2023-04-04T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.0
753603,STANBROOK RD - BELMONT,2023-04-04T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.8
753603,STANBROOK RD - BELMONT,2023-04-04T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.7
753603,STANBROOK RD - BELMONT,2023-04-04T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
753603,STANBROOK RD - BELMONT,2023-04-04T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
753603,STANBROOK RD - BELMONT,2023-04-04T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
753603,STANBROOK RD - BELMONT,2023-04-04T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.62
753603,STANBROOK RD - BELMONT,2023-04-04T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.62
753603,STANBROOK RD - BELMONT,2023-04-04T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.5
753603,STANBROOK RD - BELMONT,2023-04-04T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.7
753603,STANBROOK RD - BELMONT,2023-04-04T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.0
753603,STANBROOK RD - BELMONT,2023-04-04T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.0
753603,STANBROOK RD - BELMONT,2023-04-04T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.8
753603,STANBROOK RD - BELMONT,2023-04-04T23:10:00.000+00:00,transformer,,Temperature,C,20.3
753603,STANBROOK RD - BELMONT,2023-04-04T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
753603,STANBROOK RD - BELMONT,2023-04-04T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
753603,STANBROOK RD - BELMONT,2023-04-04T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
753603,STANBROOK RD - BELMONT,2023-04-04T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
753603,STANBROOK RD - BELMONT,2023-04-04T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
753603,STANBROOK RD - BELMONT,2023-04-04T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
753603,STANBROOK RD - BELMONT,2023-04-04T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
753603,STANBROOK RD - BELMONT,2023-04-04T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
753603,STANBROOK RD - BELMONT,2023-04-04T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
753603,STANBROOK RD - BELMONT,2023-04-04T23:10:00.000+00:00,busbar,,L3 Active Power,kW,15.05
753603,STANBROOK RD - BELMONT,2023-04-04T23:10:00.000+00:00,busbar,,L2 Active Power,kW,13.52
753603,STANBROOK RD - BELMONT,2023-04-04T23:10:00.000+00:00,busbar,,L1 Active Power,kW,16.14
753603,STANBROOK RD - BELMONT,2023-04-04T23:10:00.000+00:00,busbar,,N Current (RMS),A,39.0
753603,STANBROOK RD - BELMONT,2023-04-04T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
753603,STANBROOK RD - BELMONT,2023-04-04T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
753603,STANBROOK RD - BELMONT,2023-04-04T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
753603,STANBROOK RD - BELMONT,2023-04-04T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.3
753603,STANBROOK RD - BELMONT,2023-04-04T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.98
753603,STANBROOK RD - BELMONT,2023-04-04T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
753603,STANBROOK RD - BELMONT,2023-04-04T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.1
753603,STANBROOK RD - BELMONT,2023-04-04T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.44
753603,STANBROOK RD - BELMONT,2023-04-04T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.91
753603,STANBROOK RD - BELMONT,2023-04-04T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,27.4
753603,STANBROOK RD - BELMONT,2023-04-04T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.9
753603,STANBROOK RD - BELMONT,2023-04-04T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.3
753603,STANBROOK RD - BELMONT,2023-04-04T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.4
753603,STANBROOK RD - BELMONT,2023-04-04T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.55
753603,STANBROOK RD - BELMONT,2023-04-04T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.8
753603,STANBROOK RD - BELMONT,2023-04-04T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
753603,STANBROOK RD - BELMONT,2023-04-04T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.31
753603,STANBROOK RD - BELMONT,2023-04-04T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.59
753603,STANBROOK RD - BELMONT,2023-04-04T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.72
753603,STANBROOK RD - BELMONT,2023-04-04T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.8
753603,STANBROOK RD - BELMONT,2023-04-04T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.7
753603,STANBROOK RD - BELMONT,2023-04-04T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.2
753603,STANBROOK RD - BELMONT,2023-04-04T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.9
753603,STANBROOK RD - BELMONT,2023-04-04T23:00:00.000+00:00,transformer,,Temperature,C,20.4
753603,STANBROOK RD - BELMONT,2023-04-04T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
753603,STANBROOK RD - BELMONT,2023-04-04T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
753603,STANBROOK RD - BELMONT,2023-04-04T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
