Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-04-04T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,48.6
753603,STANBROOK RD - BELMONT,2023-04-04T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,78.9
753603,STANBROOK RD - BELMONT,2023-04-04T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.3
753603,STANBROOK RD - BELMONT,2023-04-04T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.6
753603,STANBROOK RD - BELMONT,2023-04-04T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.59
753603,STANBROOK RD - BELMONT,2023-04-04T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
753603,STANBROOK RD - BELMONT,2023-04-04T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.27
753603,STANBROOK RD - BELMONT,2023-04-04T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.56
753603,STANBROOK RD - BELMONT,2023-04-04T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.31
753603,STANBROOK RD - BELMONT,2023-04-04T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.91
753603,STANBROOK RD - BELMONT,2023-04-04T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,45.2
753603,STANBROOK RD - BELMONT,2023-04-04T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.4
753603,STANBROOK RD - BELMONT,2023-04-04T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.0
753603,STANBROOK RD - BELMONT,2023-04-04T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.4
753603,STANBROOK RD - BELMONT,2023-04-04T20:40:00.000+00:00,transformer,,Temperature,C,20.6
753603,STANBROOK RD - BELMONT,2023-04-04T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
753603,STANBROOK RD - BELMONT,2023-04-04T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
753603,STANBROOK RD - BELMONT,2023-04-04T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
753603,STANBROOK RD - BELMONT,2023-04-04T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
753603,STANBROOK RD - BELMONT,2023-04-04T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
753603,STANBROOK RD - BELMONT,2023-04-04T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
753603,STANBROOK RD - BELMONT,2023-04-04T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
753603,STANBROOK RD - BELMONT,2023-04-04T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
753603,STANBROOK RD - BELMONT,2023-04-04T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
753603,STANBROOK RD - BELMONT,2023-04-04T20:40:00.000+00:00,busbar,,L3 Active Power,kW,27.74
753603,STANBROOK RD - BELMONT,2023-04-04T20:40:00.000+00:00,busbar,,L2 Active Power,kW,24.26
753603,STANBROOK RD - BELMONT,2023-04-04T20:40:00.000+00:00,busbar,,L1 Active Power,kW,21.03
753603,STANBROOK RD - BELMONT,2023-04-04T20:40:00.000+00:00,busbar,,N Current (RMS),A,68.6
753603,STANBROOK RD - BELMONT,2023-04-04T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
753603,STANBROOK RD - BELMONT,2023-04-04T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
753603,STANBROOK RD - BELMONT,2023-04-04T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
753603,STANBROOK RD - BELMONT,2023-04-04T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.94
753603,STANBROOK RD - BELMONT,2023-04-04T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
753603,STANBROOK RD - BELMONT,2023-04-04T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
753603,STANBROOK RD - BELMONT,2023-04-04T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.2
753603,STANBROOK RD - BELMONT,2023-04-04T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.72
753603,STANBROOK RD - BELMONT,2023-04-04T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.81
753603,STANBROOK RD - BELMONT,2023-04-04T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,50.2
753603,STANBROOK RD - BELMONT,2023-04-04T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,85.8
753603,STANBROOK RD - BELMONT,2023-04-04T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.8
753603,STANBROOK RD - BELMONT,2023-04-04T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.4
753603,STANBROOK RD - BELMONT,2023-04-04T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.78
753603,STANBROOK RD - BELMONT,2023-04-04T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
753603,STANBROOK RD - BELMONT,2023-04-04T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.56
753603,STANBROOK RD - BELMONT,2023-04-04T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.6
753603,STANBROOK RD - BELMONT,2023-04-04T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.65
753603,STANBROOK RD - BELMONT,2023-04-04T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.91
753603,STANBROOK RD - BELMONT,2023-04-04T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,57.5
753603,STANBROOK RD - BELMONT,2023-04-04T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.8
753603,STANBROOK RD - BELMONT,2023-04-04T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,89.5
753603,STANBROOK RD - BELMONT,2023-04-04T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.3
753603,STANBROOK RD - BELMONT,2023-04-04T20:30:00.000+00:00,transformer,,Temperature,C,20.6
753603,STANBROOK RD - BELMONT,2023-04-04T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
753603,STANBROOK RD - BELMONT,2023-04-04T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
753603,STANBROOK RD - BELMONT,2023-04-04T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
753603,STANBROOK RD - BELMONT,2023-04-04T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
753603,STANBROOK RD - BELMONT,2023-04-04T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
753603,STANBROOK RD - BELMONT,2023-04-04T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
753603,STANBROOK RD - BELMONT,2023-04-04T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
753603,STANBROOK RD - BELMONT,2023-04-04T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
753603,STANBROOK RD - BELMONT,2023-04-04T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
753603,STANBROOK RD - BELMONT,2023-04-04T20:30:00.000+00:00,busbar,,L3 Active Power,kW,27.8
753603,STANBROOK RD - BELMONT,2023-04-04T20:30:00.000+00:00,busbar,,L2 Active Power,kW,30.37
753603,STANBROOK RD - BELMONT,2023-04-04T20:30:00.000+00:00,busbar,,L1 Active Power,kW,26.72
753603,STANBROOK RD - BELMONT,2023-04-04T20:30:00.000+00:00,busbar,,N Current (RMS),A,65.8
753603,STANBROOK RD - BELMONT,2023-04-04T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
753603,STANBROOK RD - BELMONT,2023-04-04T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
753603,STANBROOK RD - BELMONT,2023-04-04T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
753603,STANBROOK RD - BELMONT,2023-04-04T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.48
753603,STANBROOK RD - BELMONT,2023-04-04T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
753603,STANBROOK RD - BELMONT,2023-04-04T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
753603,STANBROOK RD - BELMONT,2023-04-04T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.45
753603,STANBROOK RD - BELMONT,2023-04-04T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.39
753603,STANBROOK RD - BELMONT,2023-04-04T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.16
753603,STANBROOK RD - BELMONT,2023-04-04T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,55.2
753603,STANBROOK RD - BELMONT,2023-04-04T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,98.4
753603,STANBROOK RD - BELMONT,2023-04-04T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.2
753603,STANBROOK RD - BELMONT,2023-04-04T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.0
753603,STANBROOK RD - BELMONT,2023-04-04T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.36
753603,STANBROOK RD - BELMONT,2023-04-04T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
753603,STANBROOK RD - BELMONT,2023-04-04T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.26
753603,STANBROOK RD - BELMONT,2023-04-04T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.88
753603,STANBROOK RD - BELMONT,2023-04-04T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.44
753603,STANBROOK RD - BELMONT,2023-04-04T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.81
753603,STANBROOK RD - BELMONT,2023-04-04T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,40.2
753603,STANBROOK RD - BELMONT,2023-04-04T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.4
753603,STANBROOK RD - BELMONT,2023-04-04T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.2
753603,STANBROOK RD - BELMONT,2023-04-04T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.8
753603,STANBROOK RD - BELMONT,2023-04-04T20:20:00.000+00:00,transformer,,Temperature,C,20.5
753603,STANBROOK RD - BELMONT,2023-04-04T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
753603,STANBROOK RD - BELMONT,2023-04-04T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
753603,STANBROOK RD - BELMONT,2023-04-04T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
753603,STANBROOK RD - BELMONT,2023-04-04T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
753603,STANBROOK RD - BELMONT,2023-04-04T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
753603,STANBROOK RD - BELMONT,2023-04-04T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
753603,STANBROOK RD - BELMONT,2023-04-04T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
753603,STANBROOK RD - BELMONT,2023-04-04T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
753603,STANBROOK RD - BELMONT,2023-04-04T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
753603,STANBROOK RD - BELMONT,2023-04-04T20:20:00.000+00:00,busbar,,L3 Active Power,kW,31.33
753603,STANBROOK RD - BELMONT,2023-04-04T20:20:00.000+00:00,busbar,,L2 Active Power,kW,27.83
753603,STANBROOK RD - BELMONT,2023-04-04T20:20:00.000+00:00,busbar,,L1 Active Power,kW,34.97
753603,STANBROOK RD - BELMONT,2023-04-04T20:20:00.000+00:00,busbar,,N Current (RMS),A,67.4
753603,STANBROOK RD - BELMONT,2023-04-04T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
753603,STANBROOK RD - BELMONT,2023-04-04T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
753603,STANBROOK RD - BELMONT,2023-04-04T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
753603,STANBROOK RD - BELMONT,2023-04-04T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.6
753603,STANBROOK RD - BELMONT,2023-04-04T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
753603,STANBROOK RD - BELMONT,2023-04-04T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
753603,STANBROOK RD - BELMONT,2023-04-04T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.93
753603,STANBROOK RD - BELMONT,2023-04-04T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.97
753603,STANBROOK RD - BELMONT,2023-04-04T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.99
753603,STANBROOK RD - BELMONT,2023-04-04T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,57.6
753603,STANBROOK RD - BELMONT,2023-04-04T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,88.6
753603,STANBROOK RD - BELMONT,2023-04-04T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.0
753603,STANBROOK RD - BELMONT,2023-04-04T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,114.0
753603,STANBROOK RD - BELMONT,2023-04-04T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.36
753603,STANBROOK RD - BELMONT,2023-04-04T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
753603,STANBROOK RD - BELMONT,2023-04-04T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.46
753603,STANBROOK RD - BELMONT,2023-04-04T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.73
753603,STANBROOK RD - BELMONT,2023-04-04T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.63
753603,STANBROOK RD - BELMONT,2023-04-04T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.84
753603,STANBROOK RD - BELMONT,2023-04-04T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.7
753603,STANBROOK RD - BELMONT,2023-04-04T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.4
753603,STANBROOK RD - BELMONT,2023-04-04T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.7
753603,STANBROOK RD - BELMONT,2023-04-04T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.9
753603,STANBROOK RD - BELMONT,2023-04-04T20:10:00.000+00:00,transformer,,Temperature,C,20.5
753603,STANBROOK RD - BELMONT,2023-04-04T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
753603,STANBROOK RD - BELMONT,2023-04-04T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
753603,STANBROOK RD - BELMONT,2023-04-04T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
753603,STANBROOK RD - BELMONT,2023-04-04T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
753603,STANBROOK RD - BELMONT,2023-04-04T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
753603,STANBROOK RD - BELMONT,2023-04-04T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
753603,STANBROOK RD - BELMONT,2023-04-04T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
753603,STANBROOK RD - BELMONT,2023-04-04T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
753603,STANBROOK RD - BELMONT,2023-04-04T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
753603,STANBROOK RD - BELMONT,2023-04-04T20:10:00.000+00:00,busbar,,L3 Active Power,kW,29.65
753603,STANBROOK RD - BELMONT,2023-04-04T20:10:00.000+00:00,busbar,,L2 Active Power,kW,26.6
753603,STANBROOK RD - BELMONT,2023-04-04T20:10:00.000+00:00,busbar,,L1 Active Power,kW,37.83
753603,STANBROOK RD - BELMONT,2023-04-04T20:10:00.000+00:00,busbar,,N Current (RMS),A,69.8
753603,STANBROOK RD - BELMONT,2023-04-04T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
753603,STANBROOK RD - BELMONT,2023-04-04T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
753603,STANBROOK RD - BELMONT,2023-04-04T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
753603,STANBROOK RD - BELMONT,2023-04-04T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.9
753603,STANBROOK RD - BELMONT,2023-04-04T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
753603,STANBROOK RD - BELMONT,2023-04-04T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
753603,STANBROOK RD - BELMONT,2023-04-04T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.94
753603,STANBROOK RD - BELMONT,2023-04-04T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.66
753603,STANBROOK RD - BELMONT,2023-04-04T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.35
753603,STANBROOK RD - BELMONT,2023-04-04T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,47.2
753603,STANBROOK RD - BELMONT,2023-04-04T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,89.8
753603,STANBROOK RD - BELMONT,2023-04-04T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.0
753603,STANBROOK RD - BELMONT,2023-04-04T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.1
753603,STANBROOK RD - BELMONT,2023-04-04T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.27
753603,STANBROOK RD - BELMONT,2023-04-04T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
753603,STANBROOK RD - BELMONT,2023-04-04T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.68
753603,STANBROOK RD - BELMONT,2023-04-04T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.05
753603,STANBROOK RD - BELMONT,2023-04-04T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.29
753603,STANBROOK RD - BELMONT,2023-04-04T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.74
753603,STANBROOK RD - BELMONT,2023-04-04T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,38.3
753603,STANBROOK RD - BELMONT,2023-04-04T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.9
753603,STANBROOK RD - BELMONT,2023-04-04T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.3
753603,STANBROOK RD - BELMONT,2023-04-04T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.4
753603,STANBROOK RD - BELMONT,2023-04-04T20:00:00.000+00:00,transformer,,Temperature,C,20.5
753603,STANBROOK RD - BELMONT,2023-04-04T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
753603,STANBROOK RD - BELMONT,2023-04-04T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
753603,STANBROOK RD - BELMONT,2023-04-04T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
753603,STANBROOK RD - BELMONT,2023-04-04T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
753603,STANBROOK RD - BELMONT,2023-04-04T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
753603,STANBROOK RD - BELMONT,2023-04-04T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
753603,STANBROOK RD - BELMONT,2023-04-04T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
753603,STANBROOK RD - BELMONT,2023-04-04T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
753603,STANBROOK RD - BELMONT,2023-04-04T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
753603,STANBROOK RD - BELMONT,2023-04-04T20:00:00.000+00:00,busbar,,L3 Active Power,kW,29.99
753603,STANBROOK RD - BELMONT,2023-04-04T20:00:00.000+00:00,busbar,,L2 Active Power,kW,27.95
753603,STANBROOK RD - BELMONT,2023-04-04T20:00:00.000+00:00,busbar,,L1 Active Power,kW,32.09
753603,STANBROOK RD - BELMONT,2023-04-04T20:00:00.000+00:00,busbar,,N Current (RMS),A,62.7
753603,STANBROOK RD - BELMONT,2023-04-04T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
753603,STANBROOK RD - BELMONT,2023-04-04T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
753603,STANBROOK RD - BELMONT,2023-04-04T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
753603,STANBROOK RD - BELMONT,2023-04-04T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.36
753603,STANBROOK RD - BELMONT,2023-04-04T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
753603,STANBROOK RD - BELMONT,2023-04-04T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
753603,STANBROOK RD - BELMONT,2023-04-04T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.71
753603,STANBROOK RD - BELMONT,2023-04-04T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.62
753603,STANBROOK RD - BELMONT,2023-04-04T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,29.38
753603,STANBROOK RD - BELMONT,2023-04-04T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,56.8
753603,STANBROOK RD - BELMONT,2023-04-04T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,101.3
753603,STANBROOK RD - BELMONT,2023-04-04T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.5
753603,STANBROOK RD - BELMONT,2023-04-04T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,123.8
753603,STANBROOK RD - BELMONT,2023-04-04T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.51
753603,STANBROOK RD - BELMONT,2023-04-04T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
753603,STANBROOK RD - BELMONT,2023-04-04T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.47
753603,STANBROOK RD - BELMONT,2023-04-04T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.41
753603,STANBROOK RD - BELMONT,2023-04-04T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.45
753603,STANBROOK RD - BELMONT,2023-04-04T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.6
753603,STANBROOK RD - BELMONT,2023-04-04T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,44.7
753603,STANBROOK RD - BELMONT,2023-04-04T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.5
753603,STANBROOK RD - BELMONT,2023-04-04T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.0
753603,STANBROOK RD - BELMONT,2023-04-04T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.7
753603,STANBROOK RD - BELMONT,2023-04-04T19:50:00.000+00:00,transformer,,Temperature,C,20.5
753603,STANBROOK RD - BELMONT,2023-04-04T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
753603,STANBROOK RD - BELMONT,2023-04-04T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
753603,STANBROOK RD - BELMONT,2023-04-04T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
753603,STANBROOK RD - BELMONT,2023-04-04T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
753603,STANBROOK RD - BELMONT,2023-04-04T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
753603,STANBROOK RD - BELMONT,2023-04-04T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
753603,STANBROOK RD - BELMONT,2023-04-04T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
753603,STANBROOK RD - BELMONT,2023-04-04T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
753603,STANBROOK RD - BELMONT,2023-04-04T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
753603,STANBROOK RD - BELMONT,2023-04-04T19:50:00.000+00:00,busbar,,L3 Active Power,kW,30.12
753603,STANBROOK RD - BELMONT,2023-04-04T19:50:00.000+00:00,busbar,,L2 Active Power,kW,31.06
753603,STANBROOK RD - BELMONT,2023-04-04T19:50:00.000+00:00,busbar,,L1 Active Power,kW,40.99
753603,STANBROOK RD - BELMONT,2023-04-04T19:50:00.000+00:00,busbar,,N Current (RMS),A,72.2
753603,STANBROOK RD - BELMONT,2023-04-04T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
753603,STANBROOK RD - BELMONT,2023-04-04T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
753603,STANBROOK RD - BELMONT,2023-04-04T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.9
753603,STANBROOK RD - BELMONT,2023-04-04T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.43
753603,STANBROOK RD - BELMONT,2023-04-04T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.96
753603,STANBROOK RD - BELMONT,2023-04-04T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
753603,STANBROOK RD - BELMONT,2023-04-04T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.47
753603,STANBROOK RD - BELMONT,2023-04-04T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.04
753603,STANBROOK RD - BELMONT,2023-04-04T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.25
753603,STANBROOK RD - BELMONT,2023-04-04T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,41.6
753603,STANBROOK RD - BELMONT,2023-04-04T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,85.8
753603,STANBROOK RD - BELMONT,2023-04-04T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,74.3
753603,STANBROOK RD - BELMONT,2023-04-04T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.8
753603,STANBROOK RD - BELMONT,2023-04-04T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.29
753603,STANBROOK RD - BELMONT,2023-04-04T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
753603,STANBROOK RD - BELMONT,2023-04-04T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.38
753603,STANBROOK RD - BELMONT,2023-04-04T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
753603,STANBROOK RD - BELMONT,2023-04-04T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.96
753603,STANBROOK RD - BELMONT,2023-04-04T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.79
753603,STANBROOK RD - BELMONT,2023-04-04T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,46.7
753603,STANBROOK RD - BELMONT,2023-04-04T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.5
753603,STANBROOK RD - BELMONT,2023-04-04T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.0
753603,STANBROOK RD - BELMONT,2023-04-04T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.5
753603,STANBROOK RD - BELMONT,2023-04-04T19:40:00.000+00:00,transformer,,Temperature,C,20.4
753603,STANBROOK RD - BELMONT,2023-04-04T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
753603,STANBROOK RD - BELMONT,2023-04-04T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
753603,STANBROOK RD - BELMONT,2023-04-04T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
753603,STANBROOK RD - BELMONT,2023-04-04T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
753603,STANBROOK RD - BELMONT,2023-04-04T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
753603,STANBROOK RD - BELMONT,2023-04-04T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
753603,STANBROOK RD - BELMONT,2023-04-04T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
753603,STANBROOK RD - BELMONT,2023-04-04T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
753603,STANBROOK RD - BELMONT,2023-04-04T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
753603,STANBROOK RD - BELMONT,2023-04-04T19:40:00.000+00:00,busbar,,L3 Active Power,kW,25.47
753603,STANBROOK RD - BELMONT,2023-04-04T19:40:00.000+00:00,busbar,,L2 Active Power,kW,30.99
753603,STANBROOK RD - BELMONT,2023-04-04T19:40:00.000+00:00,busbar,,L1 Active Power,kW,37.04
753603,STANBROOK RD - BELMONT,2023-04-04T19:40:00.000+00:00,busbar,,N Current (RMS),A,73.9
753603,STANBROOK RD - BELMONT,2023-04-04T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
753603,STANBROOK RD - BELMONT,2023-04-04T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
753603,STANBROOK RD - BELMONT,2023-04-04T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.6
753603,STANBROOK RD - BELMONT,2023-04-04T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.06
753603,STANBROOK RD - BELMONT,2023-04-04T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
753603,STANBROOK RD - BELMONT,2023-04-04T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
753603,STANBROOK RD - BELMONT,2023-04-04T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.67
753603,STANBROOK RD - BELMONT,2023-04-04T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.28
753603,STANBROOK RD - BELMONT,2023-04-04T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.87
753603,STANBROOK RD - BELMONT,2023-04-04T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,51.2
753603,STANBROOK RD - BELMONT,2023-04-04T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,105.2
753603,STANBROOK RD - BELMONT,2023-04-04T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,98.6
753603,STANBROOK RD - BELMONT,2023-04-04T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.2
753603,STANBROOK RD - BELMONT,2023-04-04T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.81
753603,STANBROOK RD - BELMONT,2023-04-04T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
753603,STANBROOK RD - BELMONT,2023-04-04T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.35
753603,STANBROOK RD - BELMONT,2023-04-04T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.79
753603,STANBROOK RD - BELMONT,2023-04-04T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.32
753603,STANBROOK RD - BELMONT,2023-04-04T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.64
753603,STANBROOK RD - BELMONT,2023-04-04T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,44.1
753603,STANBROOK RD - BELMONT,2023-04-04T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.6
753603,STANBROOK RD - BELMONT,2023-04-04T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.8
753603,STANBROOK RD - BELMONT,2023-04-04T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.8
753603,STANBROOK RD - BELMONT,2023-04-04T19:30:00.000+00:00,transformer,,Temperature,C,20.4
753603,STANBROOK RD - BELMONT,2023-04-04T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
753603,STANBROOK RD - BELMONT,2023-04-04T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
753603,STANBROOK RD - BELMONT,2023-04-04T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
753603,STANBROOK RD - BELMONT,2023-04-04T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
753603,STANBROOK RD - BELMONT,2023-04-04T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
753603,STANBROOK RD - BELMONT,2023-04-04T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
753603,STANBROOK RD - BELMONT,2023-04-04T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
753603,STANBROOK RD - BELMONT,2023-04-04T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
753603,STANBROOK RD - BELMONT,2023-04-04T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
753603,STANBROOK RD - BELMONT,2023-04-04T19:30:00.000+00:00,busbar,,L3 Active Power,kW,32.46
753603,STANBROOK RD - BELMONT,2023-04-04T19:30:00.000+00:00,busbar,,L2 Active Power,kW,35.6
753603,STANBROOK RD - BELMONT,2023-04-04T19:30:00.000+00:00,busbar,,L1 Active Power,kW,35.51
753603,STANBROOK RD - BELMONT,2023-04-04T19:30:00.000+00:00,busbar,,N Current (RMS),A,71.5
753603,STANBROOK RD - BELMONT,2023-04-04T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
753603,STANBROOK RD - BELMONT,2023-04-04T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
753603,STANBROOK RD - BELMONT,2023-04-04T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
753603,STANBROOK RD - BELMONT,2023-04-04T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.42
753603,STANBROOK RD - BELMONT,2023-04-04T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
753603,STANBROOK RD - BELMONT,2023-04-04T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
753603,STANBROOK RD - BELMONT,2023-04-04T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.81
753603,STANBROOK RD - BELMONT,2023-04-04T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.59
753603,STANBROOK RD - BELMONT,2023-04-04T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.66
753603,STANBROOK RD - BELMONT,2023-04-04T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,41.2
753603,STANBROOK RD - BELMONT,2023-04-04T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.6
753603,STANBROOK RD - BELMONT,2023-04-04T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,78.8
753603,STANBROOK RD - BELMONT,2023-04-04T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.6
753603,STANBROOK RD - BELMONT,2023-04-04T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.28
753603,STANBROOK RD - BELMONT,2023-04-04T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
753603,STANBROOK RD - BELMONT,2023-04-04T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.29
753603,STANBROOK RD - BELMONT,2023-04-04T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.32
753603,STANBROOK RD - BELMONT,2023-04-04T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.5
753603,STANBROOK RD - BELMONT,2023-04-04T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.36
753603,STANBROOK RD - BELMONT,2023-04-04T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,55.2
753603,STANBROOK RD - BELMONT,2023-04-04T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.7
753603,STANBROOK RD - BELMONT,2023-04-04T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.6
753603,STANBROOK RD - BELMONT,2023-04-04T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.1
753603,STANBROOK RD - BELMONT,2023-04-04T19:20:00.000+00:00,transformer,,Temperature,C,20.4
753603,STANBROOK RD - BELMONT,2023-04-04T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
753603,STANBROOK RD - BELMONT,2023-04-04T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
753603,STANBROOK RD - BELMONT,2023-04-04T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
753603,STANBROOK RD - BELMONT,2023-04-04T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
753603,STANBROOK RD - BELMONT,2023-04-04T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
753603,STANBROOK RD - BELMONT,2023-04-04T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
753603,STANBROOK RD - BELMONT,2023-04-04T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
753603,STANBROOK RD - BELMONT,2023-04-04T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
753603,STANBROOK RD - BELMONT,2023-04-04T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
753603,STANBROOK RD - BELMONT,2023-04-04T19:20:00.000+00:00,busbar,,L3 Active Power,kW,25.13
753603,STANBROOK RD - BELMONT,2023-04-04T19:20:00.000+00:00,busbar,,L2 Active Power,kW,35.09
753603,STANBROOK RD - BELMONT,2023-04-04T19:20:00.000+00:00,busbar,,L1 Active Power,kW,32.02
753603,STANBROOK RD - BELMONT,2023-04-04T19:20:00.000+00:00,busbar,,N Current (RMS),A,77.6
753603,STANBROOK RD - BELMONT,2023-04-04T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
753603,STANBROOK RD - BELMONT,2023-04-04T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
753603,STANBROOK RD - BELMONT,2023-04-04T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
753603,STANBROOK RD - BELMONT,2023-04-04T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.11
753603,STANBROOK RD - BELMONT,2023-04-04T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
753603,STANBROOK RD - BELMONT,2023-04-04T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
753603,STANBROOK RD - BELMONT,2023-04-04T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.85
753603,STANBROOK RD - BELMONT,2023-04-04T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.02
753603,STANBROOK RD - BELMONT,2023-04-04T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.01
753603,STANBROOK RD - BELMONT,2023-04-04T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,38.1
753603,STANBROOK RD - BELMONT,2023-04-04T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.5
753603,STANBROOK RD - BELMONT,2023-04-04T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.4
753603,STANBROOK RD - BELMONT,2023-04-04T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.5
753603,STANBROOK RD - BELMONT,2023-04-04T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.08
753603,STANBROOK RD - BELMONT,2023-04-04T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
753603,STANBROOK RD - BELMONT,2023-04-04T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.69
753603,STANBROOK RD - BELMONT,2023-04-04T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.43
753603,STANBROOK RD - BELMONT,2023-04-04T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.04
753603,STANBROOK RD - BELMONT,2023-04-04T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.25
753603,STANBROOK RD - BELMONT,2023-04-04T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,48.0
753603,STANBROOK RD - BELMONT,2023-04-04T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.9
753603,STANBROOK RD - BELMONT,2023-04-04T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.0
753603,STANBROOK RD - BELMONT,2023-04-04T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.9
753603,STANBROOK RD - BELMONT,2023-04-04T19:10:00.000+00:00,transformer,,Temperature,C,20.4
753603,STANBROOK RD - BELMONT,2023-04-04T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
753603,STANBROOK RD - BELMONT,2023-04-04T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
753603,STANBROOK RD - BELMONT,2023-04-04T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
753603,STANBROOK RD - BELMONT,2023-04-04T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
753603,STANBROOK RD - BELMONT,2023-04-04T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
753603,STANBROOK RD - BELMONT,2023-04-04T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
753603,STANBROOK RD - BELMONT,2023-04-04T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
753603,STANBROOK RD - BELMONT,2023-04-04T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
753603,STANBROOK RD - BELMONT,2023-04-04T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
753603,STANBROOK RD - BELMONT,2023-04-04T19:10:00.000+00:00,busbar,,L3 Active Power,kW,23.28
753603,STANBROOK RD - BELMONT,2023-04-04T19:10:00.000+00:00,busbar,,L2 Active Power,kW,32.06
753603,STANBROOK RD - BELMONT,2023-04-04T19:10:00.000+00:00,busbar,,L1 Active Power,kW,30.26
753603,STANBROOK RD - BELMONT,2023-04-04T19:10:00.000+00:00,busbar,,N Current (RMS),A,76.4
753603,STANBROOK RD - BELMONT,2023-04-04T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
753603,STANBROOK RD - BELMONT,2023-04-04T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
753603,STANBROOK RD - BELMONT,2023-04-04T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
753603,STANBROOK RD - BELMONT,2023-04-04T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.54
753603,STANBROOK RD - BELMONT,2023-04-04T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.9
753603,STANBROOK RD - BELMONT,2023-04-04T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
753603,STANBROOK RD - BELMONT,2023-04-04T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.13
753603,STANBROOK RD - BELMONT,2023-04-04T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.38
753603,STANBROOK RD - BELMONT,2023-04-04T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.28
753603,STANBROOK RD - BELMONT,2023-04-04T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,39.5
753603,STANBROOK RD - BELMONT,2023-04-04T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,78.8
753603,STANBROOK RD - BELMONT,2023-04-04T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.2
753603,STANBROOK RD - BELMONT,2023-04-04T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.7
753603,STANBROOK RD - BELMONT,2023-04-04T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.12
753603,STANBROOK RD - BELMONT,2023-04-04T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.68
753603,STANBROOK RD - BELMONT,2023-04-04T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.92
753603,STANBROOK RD - BELMONT,2023-04-04T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.5
753603,STANBROOK RD - BELMONT,2023-04-04T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.59
753603,STANBROOK RD - BELMONT,2023-04-04T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.9
753603,STANBROOK RD - BELMONT,2023-04-04T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,53.8
753603,STANBROOK RD - BELMONT,2023-04-04T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.2
753603,STANBROOK RD - BELMONT,2023-04-04T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.5
753603,STANBROOK RD - BELMONT,2023-04-04T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.8
753603,STANBROOK RD - BELMONT,2023-04-04T19:00:00.000+00:00,transformer,,Temperature,C,20.3
753603,STANBROOK RD - BELMONT,2023-04-04T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
753603,STANBROOK RD - BELMONT,2023-04-04T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
753603,STANBROOK RD - BELMONT,2023-04-04T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
753603,STANBROOK RD - BELMONT,2023-04-04T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
753603,STANBROOK RD - BELMONT,2023-04-04T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
753603,STANBROOK RD - BELMONT,2023-04-04T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
753603,STANBROOK RD - BELMONT,2023-04-04T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
753603,STANBROOK RD - BELMONT,2023-04-04T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
753603,STANBROOK RD - BELMONT,2023-04-04T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
753603,STANBROOK RD - BELMONT,2023-04-04T19:00:00.000+00:00,busbar,,L3 Active Power,kW,24.63
753603,STANBROOK RD - BELMONT,2023-04-04T19:00:00.000+00:00,busbar,,L2 Active Power,kW,27.97
753603,STANBROOK RD - BELMONT,2023-04-04T19:00:00.000+00:00,busbar,,L1 Active Power,kW,34.18
753603,STANBROOK RD - BELMONT,2023-04-04T19:00:00.000+00:00,busbar,,N Current (RMS),A,71.5
753603,STANBROOK RD - BELMONT,2023-04-04T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
753603,STANBROOK RD - BELMONT,2023-04-04T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
753603,STANBROOK RD - BELMONT,2023-04-04T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
753603,STANBROOK RD - BELMONT,2023-04-04T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
753603,STANBROOK RD - BELMONT,2023-04-04T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
753603,STANBROOK RD - BELMONT,2023-04-04T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
753603,STANBROOK RD - BELMONT,2023-04-04T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.63
753603,STANBROOK RD - BELMONT,2023-04-04T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.74
753603,STANBROOK RD - BELMONT,2023-04-04T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.6
753603,STANBROOK RD - BELMONT,2023-04-04T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,43.7
753603,STANBROOK RD - BELMONT,2023-04-04T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,88.7
753603,STANBROOK RD - BELMONT,2023-04-04T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.2
753603,STANBROOK RD - BELMONT,2023-04-04T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.5
753603,STANBROOK RD - BELMONT,2023-04-04T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.13
753603,STANBROOK RD - BELMONT,2023-04-04T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
753603,STANBROOK RD - BELMONT,2023-04-04T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.26
753603,STANBROOK RD - BELMONT,2023-04-04T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.84
753603,STANBROOK RD - BELMONT,2023-04-04T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.49
753603,STANBROOK RD - BELMONT,2023-04-04T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.27
753603,STANBROOK RD - BELMONT,2023-04-04T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,60.2
753603,STANBROOK RD - BELMONT,2023-04-04T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.9
753603,STANBROOK RD - BELMONT,2023-04-04T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.7
753603,STANBROOK RD - BELMONT,2023-04-04T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,80.0
753603,STANBROOK RD - BELMONT,2023-04-04T18:50:00.000+00:00,transformer,,Temperature,C,20.3
753603,STANBROOK RD - BELMONT,2023-04-04T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
753603,STANBROOK RD - BELMONT,2023-04-04T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
753603,STANBROOK RD - BELMONT,2023-04-04T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
753603,STANBROOK RD - BELMONT,2023-04-04T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
753603,STANBROOK RD - BELMONT,2023-04-04T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
753603,STANBROOK RD - BELMONT,2023-04-04T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
753603,STANBROOK RD - BELMONT,2023-04-04T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
753603,STANBROOK RD - BELMONT,2023-04-04T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
753603,STANBROOK RD - BELMONT,2023-04-04T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
753603,STANBROOK RD - BELMONT,2023-04-04T18:50:00.000+00:00,busbar,,L3 Active Power,kW,27.47
753603,STANBROOK RD - BELMONT,2023-04-04T18:50:00.000+00:00,busbar,,L2 Active Power,kW,35.23
753603,STANBROOK RD - BELMONT,2023-04-04T18:50:00.000+00:00,busbar,,L1 Active Power,kW,37.86
753603,STANBROOK RD - BELMONT,2023-04-04T18:50:00.000+00:00,busbar,,N Current (RMS),A,79.7
753603,STANBROOK RD - BELMONT,2023-04-04T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
753603,STANBROOK RD - BELMONT,2023-04-04T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.7
753603,STANBROOK RD - BELMONT,2023-04-04T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.7
753603,STANBROOK RD - BELMONT,2023-04-04T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
753603,STANBROOK RD - BELMONT,2023-04-04T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
753603,STANBROOK RD - BELMONT,2023-04-04T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
753603,STANBROOK RD - BELMONT,2023-04-04T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.44
753603,STANBROOK RD - BELMONT,2023-04-04T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.65
753603,STANBROOK RD - BELMONT,2023-04-04T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.88
753603,STANBROOK RD - BELMONT,2023-04-04T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,54.5
753603,STANBROOK RD - BELMONT,2023-04-04T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,104.2
753603,STANBROOK RD - BELMONT,2023-04-04T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.2
753603,STANBROOK RD - BELMONT,2023-04-04T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,103.6
753603,STANBROOK RD - BELMONT,2023-04-04T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.32
753603,STANBROOK RD - BELMONT,2023-04-04T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
753603,STANBROOK RD - BELMONT,2023-04-04T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
753603,STANBROOK RD - BELMONT,2023-04-04T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.43
753603,STANBROOK RD - BELMONT,2023-04-04T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.48
753603,STANBROOK RD - BELMONT,2023-04-04T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.28
753603,STANBROOK RD - BELMONT,2023-04-04T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,66.0
753603,STANBROOK RD - BELMONT,2023-04-04T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.6
753603,STANBROOK RD - BELMONT,2023-04-04T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.7
753603,STANBROOK RD - BELMONT,2023-04-04T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,87.0
753603,STANBROOK RD - BELMONT,2023-04-04T18:40:00.000+00:00,transformer,,Temperature,C,20.2
753603,STANBROOK RD - BELMONT,2023-04-04T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
753603,STANBROOK RD - BELMONT,2023-04-04T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
753603,STANBROOK RD - BELMONT,2023-04-04T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
753603,STANBROOK RD - BELMONT,2023-04-04T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
753603,STANBROOK RD - BELMONT,2023-04-04T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
753603,STANBROOK RD - BELMONT,2023-04-04T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
753603,STANBROOK RD - BELMONT,2023-04-04T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
753603,STANBROOK RD - BELMONT,2023-04-04T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
753603,STANBROOK RD - BELMONT,2023-04-04T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
753603,STANBROOK RD - BELMONT,2023-04-04T18:40:00.000+00:00,busbar,,L3 Active Power,kW,30.87
753603,STANBROOK RD - BELMONT,2023-04-04T18:40:00.000+00:00,busbar,,L2 Active Power,kW,29.13
753603,STANBROOK RD - BELMONT,2023-04-04T18:40:00.000+00:00,busbar,,L1 Active Power,kW,44.16
753603,STANBROOK RD - BELMONT,2023-04-04T18:40:00.000+00:00,busbar,,N Current (RMS),A,87.1
753603,STANBROOK RD - BELMONT,2023-04-04T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
753603,STANBROOK RD - BELMONT,2023-04-04T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
753603,STANBROOK RD - BELMONT,2023-04-04T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.6
753603,STANBROOK RD - BELMONT,2023-04-04T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.95
753603,STANBROOK RD - BELMONT,2023-04-04T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
753603,STANBROOK RD - BELMONT,2023-04-04T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.09
753603,STANBROOK RD - BELMONT,2023-04-04T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.22
753603,STANBROOK RD - BELMONT,2023-04-04T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.51
753603,STANBROOK RD - BELMONT,2023-04-04T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.27
753603,STANBROOK RD - BELMONT,2023-04-04T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,54.5
753603,STANBROOK RD - BELMONT,2023-04-04T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.7
753603,STANBROOK RD - BELMONT,2023-04-04T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,90.2
753603,STANBROOK RD - BELMONT,2023-04-04T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.8
753603,STANBROOK RD - BELMONT,2023-04-04T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.13
753603,STANBROOK RD - BELMONT,2023-04-04T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.8
753603,STANBROOK RD - BELMONT,2023-04-04T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
753603,STANBROOK RD - BELMONT,2023-04-04T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.09
753603,STANBROOK RD - BELMONT,2023-04-04T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.78
753603,STANBROOK RD - BELMONT,2023-04-04T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.95
753603,STANBROOK RD - BELMONT,2023-04-04T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,66.3
753603,STANBROOK RD - BELMONT,2023-04-04T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.4
753603,STANBROOK RD - BELMONT,2023-04-04T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.2
753603,STANBROOK RD - BELMONT,2023-04-04T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,89.2
753603,STANBROOK RD - BELMONT,2023-04-04T18:30:00.000+00:00,transformer,,Temperature,C,20.1
753603,STANBROOK RD - BELMONT,2023-04-04T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
753603,STANBROOK RD - BELMONT,2023-04-04T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
753603,STANBROOK RD - BELMONT,2023-04-04T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
753603,STANBROOK RD - BELMONT,2023-04-04T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
