Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-04-04T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
753603,STANBROOK RD - BELMONT,2023-04-04T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
753603,STANBROOK RD - BELMONT,2023-04-04T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
753603,STANBROOK RD - BELMONT,2023-04-04T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
753603,STANBROOK RD - BELMONT,2023-04-04T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
753603,STANBROOK RD - BELMONT,2023-04-04T18:30:00.000+00:00,busbar,,L3 Active Power,kW,23.31
753603,STANBROOK RD - BELMONT,2023-04-04T18:30:00.000+00:00,busbar,,L2 Active Power,kW,38.29
753603,STANBROOK RD - BELMONT,2023-04-04T18:30:00.000+00:00,busbar,,L1 Active Power,kW,37.22
753603,STANBROOK RD - BELMONT,2023-04-04T18:30:00.000+00:00,busbar,,N Current (RMS),A,101.5
753603,STANBROOK RD - BELMONT,2023-04-04T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
753603,STANBROOK RD - BELMONT,2023-04-04T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.1
753603,STANBROOK RD - BELMONT,2023-04-04T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.2
753603,STANBROOK RD - BELMONT,2023-04-04T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.3
753603,STANBROOK RD - BELMONT,2023-04-04T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
753603,STANBROOK RD - BELMONT,2023-04-04T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.11
753603,STANBROOK RD - BELMONT,2023-04-04T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.34
753603,STANBROOK RD - BELMONT,2023-04-04T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.22
753603,STANBROOK RD - BELMONT,2023-04-04T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.92
753603,STANBROOK RD - BELMONT,2023-04-04T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,38.2
753603,STANBROOK RD - BELMONT,2023-04-04T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.9
753603,STANBROOK RD - BELMONT,2023-04-04T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.1
753603,STANBROOK RD - BELMONT,2023-04-04T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.2
753603,STANBROOK RD - BELMONT,2023-04-04T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.19
753603,STANBROOK RD - BELMONT,2023-04-04T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
753603,STANBROOK RD - BELMONT,2023-04-04T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
753603,STANBROOK RD - BELMONT,2023-04-04T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.59
753603,STANBROOK RD - BELMONT,2023-04-04T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.02
753603,STANBROOK RD - BELMONT,2023-04-04T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.04
753603,STANBROOK RD - BELMONT,2023-04-04T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,71.9
753603,STANBROOK RD - BELMONT,2023-04-04T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.0
753603,STANBROOK RD - BELMONT,2023-04-04T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,107.4
753603,STANBROOK RD - BELMONT,2023-04-04T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,83.2
753603,STANBROOK RD - BELMONT,2023-04-04T18:20:00.000+00:00,transformer,,Temperature,C,20.1
753603,STANBROOK RD - BELMONT,2023-04-04T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
753603,STANBROOK RD - BELMONT,2023-04-04T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
753603,STANBROOK RD - BELMONT,2023-04-04T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
753603,STANBROOK RD - BELMONT,2023-04-04T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
753603,STANBROOK RD - BELMONT,2023-04-04T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
753603,STANBROOK RD - BELMONT,2023-04-04T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
753603,STANBROOK RD - BELMONT,2023-04-04T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
753603,STANBROOK RD - BELMONT,2023-04-04T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
753603,STANBROOK RD - BELMONT,2023-04-04T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
753603,STANBROOK RD - BELMONT,2023-04-04T18:20:00.000+00:00,busbar,,L3 Active Power,kW,25.93
753603,STANBROOK RD - BELMONT,2023-04-04T18:20:00.000+00:00,busbar,,L2 Active Power,kW,40.25
753603,STANBROOK RD - BELMONT,2023-04-04T18:20:00.000+00:00,busbar,,L1 Active Power,kW,35.96
753603,STANBROOK RD - BELMONT,2023-04-04T18:20:00.000+00:00,busbar,,N Current (RMS),A,92.5
753603,STANBROOK RD - BELMONT,2023-04-04T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
753603,STANBROOK RD - BELMONT,2023-04-04T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.1
753603,STANBROOK RD - BELMONT,2023-04-04T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
753603,STANBROOK RD - BELMONT,2023-04-04T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.8
753603,STANBROOK RD - BELMONT,2023-04-04T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
753603,STANBROOK RD - BELMONT,2023-04-04T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
753603,STANBROOK RD - BELMONT,2023-04-04T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.22
753603,STANBROOK RD - BELMONT,2023-04-04T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.71
753603,STANBROOK RD - BELMONT,2023-04-04T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.23
753603,STANBROOK RD - BELMONT,2023-04-04T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,39.2
753603,STANBROOK RD - BELMONT,2023-04-04T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,87.0
753603,STANBROOK RD - BELMONT,2023-04-04T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.3
753603,STANBROOK RD - BELMONT,2023-04-04T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.8
753603,STANBROOK RD - BELMONT,2023-04-04T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.18
753603,STANBROOK RD - BELMONT,2023-04-04T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
753603,STANBROOK RD - BELMONT,2023-04-04T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
753603,STANBROOK RD - BELMONT,2023-04-04T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.99
753603,STANBROOK RD - BELMONT,2023-04-04T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.24
753603,STANBROOK RD - BELMONT,2023-04-04T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.12
753603,STANBROOK RD - BELMONT,2023-04-04T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,72.2
753603,STANBROOK RD - BELMONT,2023-04-04T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.4
753603,STANBROOK RD - BELMONT,2023-04-04T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,81.8
753603,STANBROOK RD - BELMONT,2023-04-04T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,132.0
753603,STANBROOK RD - BELMONT,2023-04-04T18:10:00.000+00:00,transformer,,Temperature,C,20.1
753603,STANBROOK RD - BELMONT,2023-04-04T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
753603,STANBROOK RD - BELMONT,2023-04-04T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
753603,STANBROOK RD - BELMONT,2023-04-04T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
753603,STANBROOK RD - BELMONT,2023-04-04T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
753603,STANBROOK RD - BELMONT,2023-04-04T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
753603,STANBROOK RD - BELMONT,2023-04-04T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
753603,STANBROOK RD - BELMONT,2023-04-04T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
753603,STANBROOK RD - BELMONT,2023-04-04T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
753603,STANBROOK RD - BELMONT,2023-04-04T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
753603,STANBROOK RD - BELMONT,2023-04-04T18:10:00.000+00:00,busbar,,L3 Active Power,kW,35.21
753603,STANBROOK RD - BELMONT,2023-04-04T18:10:00.000+00:00,busbar,,L2 Active Power,kW,30.95
753603,STANBROOK RD - BELMONT,2023-04-04T18:10:00.000+00:00,busbar,,L1 Active Power,kW,47.35
753603,STANBROOK RD - BELMONT,2023-04-04T18:10:00.000+00:00,busbar,,N Current (RMS),A,85.1
753603,STANBROOK RD - BELMONT,2023-04-04T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
753603,STANBROOK RD - BELMONT,2023-04-04T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
753603,STANBROOK RD - BELMONT,2023-04-04T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.2
753603,STANBROOK RD - BELMONT,2023-04-04T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
753603,STANBROOK RD - BELMONT,2023-04-04T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
753603,STANBROOK RD - BELMONT,2023-04-04T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
753603,STANBROOK RD - BELMONT,2023-04-04T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.53
753603,STANBROOK RD - BELMONT,2023-04-04T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.96
753603,STANBROOK RD - BELMONT,2023-04-04T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.12
753603,STANBROOK RD - BELMONT,2023-04-04T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,51.3
753603,STANBROOK RD - BELMONT,2023-04-04T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,92.4
753603,STANBROOK RD - BELMONT,2023-04-04T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.4
753603,STANBROOK RD - BELMONT,2023-04-04T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.9
753603,STANBROOK RD - BELMONT,2023-04-04T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.67
753603,STANBROOK RD - BELMONT,2023-04-04T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
753603,STANBROOK RD - BELMONT,2023-04-04T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
753603,STANBROOK RD - BELMONT,2023-04-04T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.92
753603,STANBROOK RD - BELMONT,2023-04-04T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.38
753603,STANBROOK RD - BELMONT,2023-04-04T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.12
753603,STANBROOK RD - BELMONT,2023-04-04T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,76.6
753603,STANBROOK RD - BELMONT,2023-04-04T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.5
753603,STANBROOK RD - BELMONT,2023-04-04T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.8
753603,STANBROOK RD - BELMONT,2023-04-04T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,127.8
753603,STANBROOK RD - BELMONT,2023-04-04T18:00:00.000+00:00,transformer,,Temperature,C,20.1
753603,STANBROOK RD - BELMONT,2023-04-04T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
753603,STANBROOK RD - BELMONT,2023-04-04T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
753603,STANBROOK RD - BELMONT,2023-04-04T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
753603,STANBROOK RD - BELMONT,2023-04-04T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
753603,STANBROOK RD - BELMONT,2023-04-04T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
753603,STANBROOK RD - BELMONT,2023-04-04T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
753603,STANBROOK RD - BELMONT,2023-04-04T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
753603,STANBROOK RD - BELMONT,2023-04-04T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
753603,STANBROOK RD - BELMONT,2023-04-04T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
753603,STANBROOK RD - BELMONT,2023-04-04T18:00:00.000+00:00,busbar,,L3 Active Power,kW,35.45
753603,STANBROOK RD - BELMONT,2023-04-04T18:00:00.000+00:00,busbar,,L2 Active Power,kW,27.34
753603,STANBROOK RD - BELMONT,2023-04-04T18:00:00.000+00:00,busbar,,L1 Active Power,kW,49.24
753603,STANBROOK RD - BELMONT,2023-04-04T18:00:00.000+00:00,busbar,,N Current (RMS),A,104.7
753603,STANBROOK RD - BELMONT,2023-04-04T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
753603,STANBROOK RD - BELMONT,2023-04-04T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
753603,STANBROOK RD - BELMONT,2023-04-04T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.5
753603,STANBROOK RD - BELMONT,2023-04-04T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
753603,STANBROOK RD - BELMONT,2023-04-04T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
753603,STANBROOK RD - BELMONT,2023-04-04T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
753603,STANBROOK RD - BELMONT,2023-04-04T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,26.94
753603,STANBROOK RD - BELMONT,2023-04-04T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.25
753603,STANBROOK RD - BELMONT,2023-04-04T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.39
753603,STANBROOK RD - BELMONT,2023-04-04T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,58.8
753603,STANBROOK RD - BELMONT,2023-04-04T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,114.0
753603,STANBROOK RD - BELMONT,2023-04-04T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.3
753603,STANBROOK RD - BELMONT,2023-04-04T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.0
753603,STANBROOK RD - BELMONT,2023-04-04T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
753603,STANBROOK RD - BELMONT,2023-04-04T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
753603,STANBROOK RD - BELMONT,2023-04-04T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
753603,STANBROOK RD - BELMONT,2023-04-04T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.59
753603,STANBROOK RD - BELMONT,2023-04-04T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.37
753603,STANBROOK RD - BELMONT,2023-04-04T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.73
753603,STANBROOK RD - BELMONT,2023-04-04T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,57.2
753603,STANBROOK RD - BELMONT,2023-04-04T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.8
753603,STANBROOK RD - BELMONT,2023-04-04T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.0
753603,STANBROOK RD - BELMONT,2023-04-04T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,97.2
753603,STANBROOK RD - BELMONT,2023-04-04T17:50:00.000+00:00,transformer,,Temperature,C,20.1
753603,STANBROOK RD - BELMONT,2023-04-04T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
753603,STANBROOK RD - BELMONT,2023-04-04T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
753603,STANBROOK RD - BELMONT,2023-04-04T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
753603,STANBROOK RD - BELMONT,2023-04-04T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
753603,STANBROOK RD - BELMONT,2023-04-04T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
753603,STANBROOK RD - BELMONT,2023-04-04T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
753603,STANBROOK RD - BELMONT,2023-04-04T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
753603,STANBROOK RD - BELMONT,2023-04-04T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
753603,STANBROOK RD - BELMONT,2023-04-04T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
753603,STANBROOK RD - BELMONT,2023-04-04T17:50:00.000+00:00,busbar,,L3 Active Power,kW,37.53
753603,STANBROOK RD - BELMONT,2023-04-04T17:50:00.000+00:00,busbar,,L2 Active Power,kW,28.62
753603,STANBROOK RD - BELMONT,2023-04-04T17:50:00.000+00:00,busbar,,L1 Active Power,kW,41.12
753603,STANBROOK RD - BELMONT,2023-04-04T17:50:00.000+00:00,busbar,,N Current (RMS),A,77.5
753603,STANBROOK RD - BELMONT,2023-04-04T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
753603,STANBROOK RD - BELMONT,2023-04-04T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
753603,STANBROOK RD - BELMONT,2023-04-04T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.2
753603,STANBROOK RD - BELMONT,2023-04-04T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.45
753603,STANBROOK RD - BELMONT,2023-04-04T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
753603,STANBROOK RD - BELMONT,2023-04-04T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
753603,STANBROOK RD - BELMONT,2023-04-04T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,26.34
753603,STANBROOK RD - BELMONT,2023-04-04T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.39
753603,STANBROOK RD - BELMONT,2023-04-04T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.77
753603,STANBROOK RD - BELMONT,2023-04-04T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,54.7
753603,STANBROOK RD - BELMONT,2023-04-04T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,111.7
753603,STANBROOK RD - BELMONT,2023-04-04T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.9
753603,STANBROOK RD - BELMONT,2023-04-04T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.2
753603,STANBROOK RD - BELMONT,2023-04-04T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
753603,STANBROOK RD - BELMONT,2023-04-04T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
753603,STANBROOK RD - BELMONT,2023-04-04T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
753603,STANBROOK RD - BELMONT,2023-04-04T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.11
753603,STANBROOK RD - BELMONT,2023-04-04T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.43
753603,STANBROOK RD - BELMONT,2023-04-04T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.13
753603,STANBROOK RD - BELMONT,2023-04-04T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,44.1
753603,STANBROOK RD - BELMONT,2023-04-04T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.6
753603,STANBROOK RD - BELMONT,2023-04-04T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.5
753603,STANBROOK RD - BELMONT,2023-04-04T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.9
753603,STANBROOK RD - BELMONT,2023-04-04T17:40:00.000+00:00,transformer,,Temperature,C,20.2
753603,STANBROOK RD - BELMONT,2023-04-04T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
753603,STANBROOK RD - BELMONT,2023-04-04T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
753603,STANBROOK RD - BELMONT,2023-04-04T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
753603,STANBROOK RD - BELMONT,2023-04-04T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
753603,STANBROOK RD - BELMONT,2023-04-04T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
753603,STANBROOK RD - BELMONT,2023-04-04T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
753603,STANBROOK RD - BELMONT,2023-04-04T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
753603,STANBROOK RD - BELMONT,2023-04-04T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
753603,STANBROOK RD - BELMONT,2023-04-04T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
753603,STANBROOK RD - BELMONT,2023-04-04T17:40:00.000+00:00,busbar,,L3 Active Power,kW,44.45
753603,STANBROOK RD - BELMONT,2023-04-04T17:40:00.000+00:00,busbar,,L2 Active Power,kW,28.82
753603,STANBROOK RD - BELMONT,2023-04-04T17:40:00.000+00:00,busbar,,L1 Active Power,kW,31.9
753603,STANBROOK RD - BELMONT,2023-04-04T17:40:00.000+00:00,busbar,,N Current (RMS),A,80.8
753603,STANBROOK RD - BELMONT,2023-04-04T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.8
753603,STANBROOK RD - BELMONT,2023-04-04T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
753603,STANBROOK RD - BELMONT,2023-04-04T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
753603,STANBROOK RD - BELMONT,2023-04-04T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.33
753603,STANBROOK RD - BELMONT,2023-04-04T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
753603,STANBROOK RD - BELMONT,2023-04-04T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
753603,STANBROOK RD - BELMONT,2023-04-04T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.26
753603,STANBROOK RD - BELMONT,2023-04-04T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.43
753603,STANBROOK RD - BELMONT,2023-04-04T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.05
753603,STANBROOK RD - BELMONT,2023-04-04T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,62.8
753603,STANBROOK RD - BELMONT,2023-04-04T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.5
753603,STANBROOK RD - BELMONT,2023-04-04T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,95.0
753603,STANBROOK RD - BELMONT,2023-04-04T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.8
753603,STANBROOK RD - BELMONT,2023-04-04T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.39
753603,STANBROOK RD - BELMONT,2023-04-04T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.83
753603,STANBROOK RD - BELMONT,2023-04-04T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
753603,STANBROOK RD - BELMONT,2023-04-04T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.56
753603,STANBROOK RD - BELMONT,2023-04-04T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.44
753603,STANBROOK RD - BELMONT,2023-04-04T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.61
753603,STANBROOK RD - BELMONT,2023-04-04T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,46.6
753603,STANBROOK RD - BELMONT,2023-04-04T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.5
753603,STANBROOK RD - BELMONT,2023-04-04T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.4
753603,STANBROOK RD - BELMONT,2023-04-04T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.8
753603,STANBROOK RD - BELMONT,2023-04-04T17:30:00.000+00:00,transformer,,Temperature,C,20.3
753603,STANBROOK RD - BELMONT,2023-04-04T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
753603,STANBROOK RD - BELMONT,2023-04-04T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
753603,STANBROOK RD - BELMONT,2023-04-04T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
753603,STANBROOK RD - BELMONT,2023-04-04T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
753603,STANBROOK RD - BELMONT,2023-04-04T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
753603,STANBROOK RD - BELMONT,2023-04-04T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
753603,STANBROOK RD - BELMONT,2023-04-04T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
753603,STANBROOK RD - BELMONT,2023-04-04T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
753603,STANBROOK RD - BELMONT,2023-04-04T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
753603,STANBROOK RD - BELMONT,2023-04-04T17:30:00.000+00:00,busbar,,L3 Active Power,kW,34.82
753603,STANBROOK RD - BELMONT,2023-04-04T17:30:00.000+00:00,busbar,,L2 Active Power,kW,31.87
753603,STANBROOK RD - BELMONT,2023-04-04T17:30:00.000+00:00,busbar,,L1 Active Power,kW,25.66
753603,STANBROOK RD - BELMONT,2023-04-04T17:30:00.000+00:00,busbar,,N Current (RMS),A,65.0
753603,STANBROOK RD - BELMONT,2023-04-04T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
753603,STANBROOK RD - BELMONT,2023-04-04T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
753603,STANBROOK RD - BELMONT,2023-04-04T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
753603,STANBROOK RD - BELMONT,2023-04-04T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.15
753603,STANBROOK RD - BELMONT,2023-04-04T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
753603,STANBROOK RD - BELMONT,2023-04-04T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
753603,STANBROOK RD - BELMONT,2023-04-04T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.71
753603,STANBROOK RD - BELMONT,2023-04-04T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.16
753603,STANBROOK RD - BELMONT,2023-04-04T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.75
753603,STANBROOK RD - BELMONT,2023-04-04T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,59.9
753603,STANBROOK RD - BELMONT,2023-04-04T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.9
753603,STANBROOK RD - BELMONT,2023-04-04T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,97.9
753603,STANBROOK RD - BELMONT,2023-04-04T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.8
753603,STANBROOK RD - BELMONT,2023-04-04T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.36
753603,STANBROOK RD - BELMONT,2023-04-04T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.96
753603,STANBROOK RD - BELMONT,2023-04-04T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
753603,STANBROOK RD - BELMONT,2023-04-04T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.83
753603,STANBROOK RD - BELMONT,2023-04-04T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.27
753603,STANBROOK RD - BELMONT,2023-04-04T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.49
753603,STANBROOK RD - BELMONT,2023-04-04T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,39.7
753603,STANBROOK RD - BELMONT,2023-04-04T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.0
753603,STANBROOK RD - BELMONT,2023-04-04T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.9
753603,STANBROOK RD - BELMONT,2023-04-04T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.6
753603,STANBROOK RD - BELMONT,2023-04-04T17:20:00.000+00:00,transformer,,Temperature,C,20.3
753603,STANBROOK RD - BELMONT,2023-04-04T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
753603,STANBROOK RD - BELMONT,2023-04-04T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
753603,STANBROOK RD - BELMONT,2023-04-04T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
753603,STANBROOK RD - BELMONT,2023-04-04T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
753603,STANBROOK RD - BELMONT,2023-04-04T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
753603,STANBROOK RD - BELMONT,2023-04-04T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
753603,STANBROOK RD - BELMONT,2023-04-04T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
753603,STANBROOK RD - BELMONT,2023-04-04T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
753603,STANBROOK RD - BELMONT,2023-04-04T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
753603,STANBROOK RD - BELMONT,2023-04-04T17:20:00.000+00:00,busbar,,L3 Active Power,kW,30.54
753603,STANBROOK RD - BELMONT,2023-04-04T17:20:00.000+00:00,busbar,,L2 Active Power,kW,32.43
753603,STANBROOK RD - BELMONT,2023-04-04T17:20:00.000+00:00,busbar,,L1 Active Power,kW,26.24
753603,STANBROOK RD - BELMONT,2023-04-04T17:20:00.000+00:00,busbar,,N Current (RMS),A,58.9
753603,STANBROOK RD - BELMONT,2023-04-04T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
753603,STANBROOK RD - BELMONT,2023-04-04T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
753603,STANBROOK RD - BELMONT,2023-04-04T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
753603,STANBROOK RD - BELMONT,2023-04-04T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
753603,STANBROOK RD - BELMONT,2023-04-04T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.24
753603,STANBROOK RD - BELMONT,2023-04-04T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
753603,STANBROOK RD - BELMONT,2023-04-04T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.52
753603,STANBROOK RD - BELMONT,2023-04-04T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.2
753603,STANBROOK RD - BELMONT,2023-04-04T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.49
753603,STANBROOK RD - BELMONT,2023-04-04T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,59.5
753603,STANBROOK RD - BELMONT,2023-04-04T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,105.3
753603,STANBROOK RD - BELMONT,2023-04-04T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,79.4
753603,STANBROOK RD - BELMONT,2023-04-04T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.9
753603,STANBROOK RD - BELMONT,2023-04-04T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.37
753603,STANBROOK RD - BELMONT,2023-04-04T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
753603,STANBROOK RD - BELMONT,2023-04-04T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
753603,STANBROOK RD - BELMONT,2023-04-04T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.91
753603,STANBROOK RD - BELMONT,2023-04-04T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.81
753603,STANBROOK RD - BELMONT,2023-04-04T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.99
753603,STANBROOK RD - BELMONT,2023-04-04T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,31.2
753603,STANBROOK RD - BELMONT,2023-04-04T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.6
753603,STANBROOK RD - BELMONT,2023-04-04T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.1
753603,STANBROOK RD - BELMONT,2023-04-04T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.8
753603,STANBROOK RD - BELMONT,2023-04-04T17:10:00.000+00:00,transformer,,Temperature,C,20.3
753603,STANBROOK RD - BELMONT,2023-04-04T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
753603,STANBROOK RD - BELMONT,2023-04-04T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
753603,STANBROOK RD - BELMONT,2023-04-04T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
753603,STANBROOK RD - BELMONT,2023-04-04T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
753603,STANBROOK RD - BELMONT,2023-04-04T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
753603,STANBROOK RD - BELMONT,2023-04-04T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
753603,STANBROOK RD - BELMONT,2023-04-04T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
753603,STANBROOK RD - BELMONT,2023-04-04T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
753603,STANBROOK RD - BELMONT,2023-04-04T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
753603,STANBROOK RD - BELMONT,2023-04-04T17:10:00.000+00:00,busbar,,L3 Active Power,kW,39.44
753603,STANBROOK RD - BELMONT,2023-04-04T17:10:00.000+00:00,busbar,,L2 Active Power,kW,31.01
753603,STANBROOK RD - BELMONT,2023-04-04T17:10:00.000+00:00,busbar,,L1 Active Power,kW,26.48
753603,STANBROOK RD - BELMONT,2023-04-04T17:10:00.000+00:00,busbar,,N Current (RMS),A,69.9
753603,STANBROOK RD - BELMONT,2023-04-04T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.4
753603,STANBROOK RD - BELMONT,2023-04-04T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
753603,STANBROOK RD - BELMONT,2023-04-04T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
753603,STANBROOK RD - BELMONT,2023-04-04T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
753603,STANBROOK RD - BELMONT,2023-04-04T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.38
753603,STANBROOK RD - BELMONT,2023-04-04T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
753603,STANBROOK RD - BELMONT,2023-04-04T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.42
753603,STANBROOK RD - BELMONT,2023-04-04T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.07
753603,STANBROOK RD - BELMONT,2023-04-04T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.56
753603,STANBROOK RD - BELMONT,2023-04-04T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,55.3
753603,STANBROOK RD - BELMONT,2023-04-04T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,96.6
753603,STANBROOK RD - BELMONT,2023-04-04T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.4
753603,STANBROOK RD - BELMONT,2023-04-04T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.5
753603,STANBROOK RD - BELMONT,2023-04-04T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.56
753603,STANBROOK RD - BELMONT,2023-04-04T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
753603,STANBROOK RD - BELMONT,2023-04-04T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
753603,STANBROOK RD - BELMONT,2023-04-04T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.51
753603,STANBROOK RD - BELMONT,2023-04-04T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.14
753603,STANBROOK RD - BELMONT,2023-04-04T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.59
753603,STANBROOK RD - BELMONT,2023-04-04T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.1
753603,STANBROOK RD - BELMONT,2023-04-04T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.1
753603,STANBROOK RD - BELMONT,2023-04-04T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.0
753603,STANBROOK RD - BELMONT,2023-04-04T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.8
753603,STANBROOK RD - BELMONT,2023-04-04T17:00:00.000+00:00,transformer,,Temperature,C,20.3
753603,STANBROOK RD - BELMONT,2023-04-04T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
753603,STANBROOK RD - BELMONT,2023-04-04T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
753603,STANBROOK RD - BELMONT,2023-04-04T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
753603,STANBROOK RD - BELMONT,2023-04-04T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
753603,STANBROOK RD - BELMONT,2023-04-04T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
753603,STANBROOK RD - BELMONT,2023-04-04T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
753603,STANBROOK RD - BELMONT,2023-04-04T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
753603,STANBROOK RD - BELMONT,2023-04-04T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
753603,STANBROOK RD - BELMONT,2023-04-04T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
753603,STANBROOK RD - BELMONT,2023-04-04T17:00:00.000+00:00,busbar,,L3 Active Power,kW,32.93
753603,STANBROOK RD - BELMONT,2023-04-04T17:00:00.000+00:00,busbar,,L2 Active Power,kW,25.21
753603,STANBROOK RD - BELMONT,2023-04-04T17:00:00.000+00:00,busbar,,L1 Active Power,kW,24.15
753603,STANBROOK RD - BELMONT,2023-04-04T17:00:00.000+00:00,busbar,,N Current (RMS),A,66.7
753603,STANBROOK RD - BELMONT,2023-04-04T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
753603,STANBROOK RD - BELMONT,2023-04-04T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
753603,STANBROOK RD - BELMONT,2023-04-04T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
753603,STANBROOK RD - BELMONT,2023-04-04T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
753603,STANBROOK RD - BELMONT,2023-04-04T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.05
753603,STANBROOK RD - BELMONT,2023-04-04T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
753603,STANBROOK RD - BELMONT,2023-04-04T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.35
753603,STANBROOK RD - BELMONT,2023-04-04T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.82
753603,STANBROOK RD - BELMONT,2023-04-04T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.79
753603,STANBROOK RD - BELMONT,2023-04-04T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,49.4
753603,STANBROOK RD - BELMONT,2023-04-04T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,78.8
753603,STANBROOK RD - BELMONT,2023-04-04T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,89.8
753603,STANBROOK RD - BELMONT,2023-04-04T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.4
753603,STANBROOK RD - BELMONT,2023-04-04T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.29
753603,STANBROOK RD - BELMONT,2023-04-04T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
753603,STANBROOK RD - BELMONT,2023-04-04T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
753603,STANBROOK RD - BELMONT,2023-04-04T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.14
753603,STANBROOK RD - BELMONT,2023-04-04T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.25
753603,STANBROOK RD - BELMONT,2023-04-04T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.37
753603,STANBROOK RD - BELMONT,2023-04-04T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.6
753603,STANBROOK RD - BELMONT,2023-04-04T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.0
753603,STANBROOK RD - BELMONT,2023-04-04T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.9
753603,STANBROOK RD - BELMONT,2023-04-04T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.0
753603,STANBROOK RD - BELMONT,2023-04-04T16:50:00.000+00:00,transformer,,Temperature,C,20.2
753603,STANBROOK RD - BELMONT,2023-04-04T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
753603,STANBROOK RD - BELMONT,2023-04-04T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
753603,STANBROOK RD - BELMONT,2023-04-04T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
753603,STANBROOK RD - BELMONT,2023-04-04T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
753603,STANBROOK RD - BELMONT,2023-04-04T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
753603,STANBROOK RD - BELMONT,2023-04-04T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
753603,STANBROOK RD - BELMONT,2023-04-04T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
753603,STANBROOK RD - BELMONT,2023-04-04T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
753603,STANBROOK RD - BELMONT,2023-04-04T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
753603,STANBROOK RD - BELMONT,2023-04-04T16:50:00.000+00:00,busbar,,L3 Active Power,kW,28.49
753603,STANBROOK RD - BELMONT,2023-04-04T16:50:00.000+00:00,busbar,,L2 Active Power,kW,33.08
753603,STANBROOK RD - BELMONT,2023-04-04T16:50:00.000+00:00,busbar,,L1 Active Power,kW,23.16
753603,STANBROOK RD - BELMONT,2023-04-04T16:50:00.000+00:00,busbar,,N Current (RMS),A,68.9
753603,STANBROOK RD - BELMONT,2023-04-04T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
753603,STANBROOK RD - BELMONT,2023-04-04T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
753603,STANBROOK RD - BELMONT,2023-04-04T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
753603,STANBROOK RD - BELMONT,2023-04-04T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.52
753603,STANBROOK RD - BELMONT,2023-04-04T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
753603,STANBROOK RD - BELMONT,2023-04-04T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
753603,STANBROOK RD - BELMONT,2023-04-04T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.71
753603,STANBROOK RD - BELMONT,2023-04-04T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.32
753603,STANBROOK RD - BELMONT,2023-04-04T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.2
753603,STANBROOK RD - BELMONT,2023-04-04T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,52.0
753603,STANBROOK RD - BELMONT,2023-04-04T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,84.8
753603,STANBROOK RD - BELMONT,2023-04-04T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,86.6
753603,STANBROOK RD - BELMONT,2023-04-04T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.3
753603,STANBROOK RD - BELMONT,2023-04-04T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.46
753603,STANBROOK RD - BELMONT,2023-04-04T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
753603,STANBROOK RD - BELMONT,2023-04-04T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
753603,STANBROOK RD - BELMONT,2023-04-04T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.59
753603,STANBROOK RD - BELMONT,2023-04-04T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.51
753603,STANBROOK RD - BELMONT,2023-04-04T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.74
753603,STANBROOK RD - BELMONT,2023-04-04T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,40.8
753603,STANBROOK RD - BELMONT,2023-04-04T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.7
753603,STANBROOK RD - BELMONT,2023-04-04T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.4
753603,STANBROOK RD - BELMONT,2023-04-04T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.6
753603,STANBROOK RD - BELMONT,2023-04-04T16:40:00.000+00:00,transformer,,Temperature,C,20.1
753603,STANBROOK RD - BELMONT,2023-04-04T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
753603,STANBROOK RD - BELMONT,2023-04-04T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
753603,STANBROOK RD - BELMONT,2023-04-04T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
753603,STANBROOK RD - BELMONT,2023-04-04T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
753603,STANBROOK RD - BELMONT,2023-04-04T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
753603,STANBROOK RD - BELMONT,2023-04-04T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
753603,STANBROOK RD - BELMONT,2023-04-04T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
753603,STANBROOK RD - BELMONT,2023-04-04T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
753603,STANBROOK RD - BELMONT,2023-04-04T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
753603,STANBROOK RD - BELMONT,2023-04-04T16:40:00.000+00:00,busbar,,L3 Active Power,kW,29.3
753603,STANBROOK RD - BELMONT,2023-04-04T16:40:00.000+00:00,busbar,,L2 Active Power,kW,36.83
753603,STANBROOK RD - BELMONT,2023-04-04T16:40:00.000+00:00,busbar,,L1 Active Power,kW,19.94
753603,STANBROOK RD - BELMONT,2023-04-04T16:40:00.000+00:00,busbar,,N Current (RMS),A,82.2
753603,STANBROOK RD - BELMONT,2023-04-04T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
753603,STANBROOK RD - BELMONT,2023-04-04T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.8
753603,STANBROOK RD - BELMONT,2023-04-04T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
753603,STANBROOK RD - BELMONT,2023-04-04T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
753603,STANBROOK RD - BELMONT,2023-04-04T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
753603,STANBROOK RD - BELMONT,2023-04-04T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
753603,STANBROOK RD - BELMONT,2023-04-04T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.62
753603,STANBROOK RD - BELMONT,2023-04-04T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.23
753603,STANBROOK RD - BELMONT,2023-04-04T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.04
753603,STANBROOK RD - BELMONT,2023-04-04T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,52.2
753603,STANBROOK RD - BELMONT,2023-04-04T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,88.9
753603,STANBROOK RD - BELMONT,2023-04-04T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,72.5
753603,STANBROOK RD - BELMONT,2023-04-04T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.4
753603,STANBROOK RD - BELMONT,2023-04-04T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.55
753603,STANBROOK RD - BELMONT,2023-04-04T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
753603,STANBROOK RD - BELMONT,2023-04-04T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
753603,STANBROOK RD - BELMONT,2023-04-04T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.14
753603,STANBROOK RD - BELMONT,2023-04-04T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.0
753603,STANBROOK RD - BELMONT,2023-04-04T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.17
753603,STANBROOK RD - BELMONT,2023-04-04T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.3
753603,STANBROOK RD - BELMONT,2023-04-04T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.8
753603,STANBROOK RD - BELMONT,2023-04-04T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.1
753603,STANBROOK RD - BELMONT,2023-04-04T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.1
753603,STANBROOK RD - BELMONT,2023-04-04T16:30:00.000+00:00,transformer,,Temperature,C,20.0
753603,STANBROOK RD - BELMONT,2023-04-04T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
753603,STANBROOK RD - BELMONT,2023-04-04T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
753603,STANBROOK RD - BELMONT,2023-04-04T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
753603,STANBROOK RD - BELMONT,2023-04-04T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
753603,STANBROOK RD - BELMONT,2023-04-04T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
753603,STANBROOK RD - BELMONT,2023-04-04T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
753603,STANBROOK RD - BELMONT,2023-04-04T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
753603,STANBROOK RD - BELMONT,2023-04-04T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
753603,STANBROOK RD - BELMONT,2023-04-04T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
753603,STANBROOK RD - BELMONT,2023-04-04T16:30:00.000+00:00,busbar,,L3 Active Power,kW,33.76
753603,STANBROOK RD - BELMONT,2023-04-04T16:30:00.000+00:00,busbar,,L2 Active Power,kW,31.24
753603,STANBROOK RD - BELMONT,2023-04-04T16:30:00.000+00:00,busbar,,L1 Active Power,kW,19.21
753603,STANBROOK RD - BELMONT,2023-04-04T16:30:00.000+00:00,busbar,,N Current (RMS),A,73.5
753603,STANBROOK RD - BELMONT,2023-04-04T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
753603,STANBROOK RD - BELMONT,2023-04-04T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
753603,STANBROOK RD - BELMONT,2023-04-04T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
753603,STANBROOK RD - BELMONT,2023-04-04T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.57
753603,STANBROOK RD - BELMONT,2023-04-04T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
753603,STANBROOK RD - BELMONT,2023-04-04T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
753603,STANBROOK RD - BELMONT,2023-04-04T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.79
753603,STANBROOK RD - BELMONT,2023-04-04T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.0
753603,STANBROOK RD - BELMONT,2023-04-04T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.44
753603,STANBROOK RD - BELMONT,2023-04-04T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,41.3
753603,STANBROOK RD - BELMONT,2023-04-04T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,79.8
753603,STANBROOK RD - BELMONT,2023-04-04T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,80.4
753603,STANBROOK RD - BELMONT,2023-04-04T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.8
753603,STANBROOK RD - BELMONT,2023-04-04T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.63
753603,STANBROOK RD - BELMONT,2023-04-04T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
753603,STANBROOK RD - BELMONT,2023-04-04T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
753603,STANBROOK RD - BELMONT,2023-04-04T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.61
753603,STANBROOK RD - BELMONT,2023-04-04T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.13
753603,STANBROOK RD - BELMONT,2023-04-04T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.84
753603,STANBROOK RD - BELMONT,2023-04-04T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,49.7
753603,STANBROOK RD - BELMONT,2023-04-04T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.5
753603,STANBROOK RD - BELMONT,2023-04-04T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.9
753603,STANBROOK RD - BELMONT,2023-04-04T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.1
753603,STANBROOK RD - BELMONT,2023-04-04T16:20:00.000+00:00,transformer,,Temperature,C,19.9
753603,STANBROOK RD - BELMONT,2023-04-04T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
753603,STANBROOK RD - BELMONT,2023-04-04T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
753603,STANBROOK RD - BELMONT,2023-04-04T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-04-04T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
753603,STANBROOK RD - BELMONT,2023-04-04T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
753603,STANBROOK RD - BELMONT,2023-04-04T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
753603,STANBROOK RD - BELMONT,2023-04-04T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
753603,STANBROOK RD - BELMONT,2023-04-04T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
753603,STANBROOK RD - BELMONT,2023-04-04T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
753603,STANBROOK RD - BELMONT,2023-04-04T16:20:00.000+00:00,busbar,,L3 Active Power,kW,28.4
753603,STANBROOK RD - BELMONT,2023-04-04T16:20:00.000+00:00,busbar,,L2 Active Power,kW,35.14
753603,STANBROOK RD - BELMONT,2023-04-04T16:20:00.000+00:00,busbar,,L1 Active Power,kW,17.29
753603,STANBROOK RD - BELMONT,2023-04-04T16:20:00.000+00:00,busbar,,N Current (RMS),A,84.7
753603,STANBROOK RD - BELMONT,2023-04-04T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
753603,STANBROOK RD - BELMONT,2023-04-04T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
753603,STANBROOK RD - BELMONT,2023-04-04T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
753603,STANBROOK RD - BELMONT,2023-04-04T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.16
753603,STANBROOK RD - BELMONT,2023-04-04T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.5
753603,STANBROOK RD - BELMONT,2023-04-04T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
753603,STANBROOK RD - BELMONT,2023-04-04T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.64
753603,STANBROOK RD - BELMONT,2023-04-04T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.99
753603,STANBROOK RD - BELMONT,2023-04-04T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.25
