Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-04-04T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
753603,STANBROOK RD - BELMONT,2023-04-04T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
753603,STANBROOK RD - BELMONT,2023-04-04T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
753603,STANBROOK RD - BELMONT,2023-04-04T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
753603,STANBROOK RD - BELMONT,2023-04-04T14:00:00.000+00:00,busbar,,L3 Active Power,kW,14.38
753603,STANBROOK RD - BELMONT,2023-04-04T14:00:00.000+00:00,busbar,,L2 Active Power,kW,9.77
753603,STANBROOK RD - BELMONT,2023-04-04T14:00:00.000+00:00,busbar,,L1 Active Power,kW,17.44
753603,STANBROOK RD - BELMONT,2023-04-04T14:00:00.000+00:00,busbar,,N Current (RMS),A,52.4
753603,STANBROOK RD - BELMONT,2023-04-04T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
753603,STANBROOK RD - BELMONT,2023-04-04T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
753603,STANBROOK RD - BELMONT,2023-04-04T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
753603,STANBROOK RD - BELMONT,2023-04-04T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
753603,STANBROOK RD - BELMONT,2023-04-04T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.3
753603,STANBROOK RD - BELMONT,2023-04-04T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
753603,STANBROOK RD - BELMONT,2023-04-04T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.05
753603,STANBROOK RD - BELMONT,2023-04-04T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
753603,STANBROOK RD - BELMONT,2023-04-04T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.17
753603,STANBROOK RD - BELMONT,2023-04-04T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,30.8
753603,STANBROOK RD - BELMONT,2023-04-04T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.0
753603,STANBROOK RD - BELMONT,2023-04-04T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.7
753603,STANBROOK RD - BELMONT,2023-04-04T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.0
753603,STANBROOK RD - BELMONT,2023-04-04T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.86
753603,STANBROOK RD - BELMONT,2023-04-04T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
753603,STANBROOK RD - BELMONT,2023-04-04T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
753603,STANBROOK RD - BELMONT,2023-04-04T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.69
753603,STANBROOK RD - BELMONT,2023-04-04T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.05
753603,STANBROOK RD - BELMONT,2023-04-04T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.26
753603,STANBROOK RD - BELMONT,2023-04-04T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.1
753603,STANBROOK RD - BELMONT,2023-04-04T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.6
753603,STANBROOK RD - BELMONT,2023-04-04T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.6
753603,STANBROOK RD - BELMONT,2023-04-04T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.6
753603,STANBROOK RD - BELMONT,2023-04-04T13:50:00.000+00:00,transformer,,Temperature,C,18.5
753603,STANBROOK RD - BELMONT,2023-04-04T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
753603,STANBROOK RD - BELMONT,2023-04-04T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
753603,STANBROOK RD - BELMONT,2023-04-04T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
753603,STANBROOK RD - BELMONT,2023-04-04T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
753603,STANBROOK RD - BELMONT,2023-04-04T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
753603,STANBROOK RD - BELMONT,2023-04-04T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
753603,STANBROOK RD - BELMONT,2023-04-04T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
753603,STANBROOK RD - BELMONT,2023-04-04T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
753603,STANBROOK RD - BELMONT,2023-04-04T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
753603,STANBROOK RD - BELMONT,2023-04-04T13:50:00.000+00:00,busbar,,L3 Active Power,kW,14.75
753603,STANBROOK RD - BELMONT,2023-04-04T13:50:00.000+00:00,busbar,,L2 Active Power,kW,11.05
753603,STANBROOK RD - BELMONT,2023-04-04T13:50:00.000+00:00,busbar,,L1 Active Power,kW,20.43
753603,STANBROOK RD - BELMONT,2023-04-04T13:50:00.000+00:00,busbar,,N Current (RMS),A,59.0
753603,STANBROOK RD - BELMONT,2023-04-04T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
753603,STANBROOK RD - BELMONT,2023-04-04T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
753603,STANBROOK RD - BELMONT,2023-04-04T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
753603,STANBROOK RD - BELMONT,2023-04-04T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
753603,STANBROOK RD - BELMONT,2023-04-04T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.77
753603,STANBROOK RD - BELMONT,2023-04-04T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
753603,STANBROOK RD - BELMONT,2023-04-04T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.82
753603,STANBROOK RD - BELMONT,2023-04-04T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.72
753603,STANBROOK RD - BELMONT,2023-04-04T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.01
753603,STANBROOK RD - BELMONT,2023-04-04T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,29.0
753603,STANBROOK RD - BELMONT,2023-04-04T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.0
753603,STANBROOK RD - BELMONT,2023-04-04T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.3
753603,STANBROOK RD - BELMONT,2023-04-04T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.1
753603,STANBROOK RD - BELMONT,2023-04-04T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
753603,STANBROOK RD - BELMONT,2023-04-04T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
753603,STANBROOK RD - BELMONT,2023-04-04T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
753603,STANBROOK RD - BELMONT,2023-04-04T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.38
753603,STANBROOK RD - BELMONT,2023-04-04T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.76
753603,STANBROOK RD - BELMONT,2023-04-04T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.32
753603,STANBROOK RD - BELMONT,2023-04-04T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.6
753603,STANBROOK RD - BELMONT,2023-04-04T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.1
753603,STANBROOK RD - BELMONT,2023-04-04T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.4
753603,STANBROOK RD - BELMONT,2023-04-04T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.9
753603,STANBROOK RD - BELMONT,2023-04-04T13:40:00.000+00:00,transformer,,Temperature,C,18.3
753603,STANBROOK RD - BELMONT,2023-04-04T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
753603,STANBROOK RD - BELMONT,2023-04-04T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
753603,STANBROOK RD - BELMONT,2023-04-04T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
753603,STANBROOK RD - BELMONT,2023-04-04T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
753603,STANBROOK RD - BELMONT,2023-04-04T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
753603,STANBROOK RD - BELMONT,2023-04-04T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
753603,STANBROOK RD - BELMONT,2023-04-04T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
753603,STANBROOK RD - BELMONT,2023-04-04T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
753603,STANBROOK RD - BELMONT,2023-04-04T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
753603,STANBROOK RD - BELMONT,2023-04-04T13:40:00.000+00:00,busbar,,L3 Active Power,kW,16.2
753603,STANBROOK RD - BELMONT,2023-04-04T13:40:00.000+00:00,busbar,,L2 Active Power,kW,14.48
753603,STANBROOK RD - BELMONT,2023-04-04T13:40:00.000+00:00,busbar,,L1 Active Power,kW,16.32
753603,STANBROOK RD - BELMONT,2023-04-04T13:40:00.000+00:00,busbar,,N Current (RMS),A,48.9
753603,STANBROOK RD - BELMONT,2023-04-04T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
753603,STANBROOK RD - BELMONT,2023-04-04T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
753603,STANBROOK RD - BELMONT,2023-04-04T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
753603,STANBROOK RD - BELMONT,2023-04-04T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.33
753603,STANBROOK RD - BELMONT,2023-04-04T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
753603,STANBROOK RD - BELMONT,2023-04-04T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
753603,STANBROOK RD - BELMONT,2023-04-04T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.46
753603,STANBROOK RD - BELMONT,2023-04-04T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.52
753603,STANBROOK RD - BELMONT,2023-04-04T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.42
753603,STANBROOK RD - BELMONT,2023-04-04T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,42.4
753603,STANBROOK RD - BELMONT,2023-04-04T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.0
753603,STANBROOK RD - BELMONT,2023-04-04T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,71.4
753603,STANBROOK RD - BELMONT,2023-04-04T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.7
753603,STANBROOK RD - BELMONT,2023-04-04T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.89
753603,STANBROOK RD - BELMONT,2023-04-04T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
753603,STANBROOK RD - BELMONT,2023-04-04T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
753603,STANBROOK RD - BELMONT,2023-04-04T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.2
753603,STANBROOK RD - BELMONT,2023-04-04T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.63
753603,STANBROOK RD - BELMONT,2023-04-04T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.72
753603,STANBROOK RD - BELMONT,2023-04-04T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.5
753603,STANBROOK RD - BELMONT,2023-04-04T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.0
753603,STANBROOK RD - BELMONT,2023-04-04T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.2
753603,STANBROOK RD - BELMONT,2023-04-04T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.6
753603,STANBROOK RD - BELMONT,2023-04-04T13:30:00.000+00:00,transformer,,Temperature,C,18.1
753603,STANBROOK RD - BELMONT,2023-04-04T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
753603,STANBROOK RD - BELMONT,2023-04-04T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
753603,STANBROOK RD - BELMONT,2023-04-04T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
753603,STANBROOK RD - BELMONT,2023-04-04T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
753603,STANBROOK RD - BELMONT,2023-04-04T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
753603,STANBROOK RD - BELMONT,2023-04-04T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
753603,STANBROOK RD - BELMONT,2023-04-04T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
753603,STANBROOK RD - BELMONT,2023-04-04T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
753603,STANBROOK RD - BELMONT,2023-04-04T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
753603,STANBROOK RD - BELMONT,2023-04-04T13:30:00.000+00:00,busbar,,L3 Active Power,kW,15.67
753603,STANBROOK RD - BELMONT,2023-04-04T13:30:00.000+00:00,busbar,,L2 Active Power,kW,21.15
753603,STANBROOK RD - BELMONT,2023-04-04T13:30:00.000+00:00,busbar,,L1 Active Power,kW,12.14
753603,STANBROOK RD - BELMONT,2023-04-04T13:30:00.000+00:00,busbar,,N Current (RMS),A,53.8
753603,STANBROOK RD - BELMONT,2023-04-04T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
753603,STANBROOK RD - BELMONT,2023-04-04T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
753603,STANBROOK RD - BELMONT,2023-04-04T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
753603,STANBROOK RD - BELMONT,2023-04-04T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.82
753603,STANBROOK RD - BELMONT,2023-04-04T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.98
753603,STANBROOK RD - BELMONT,2023-04-04T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
753603,STANBROOK RD - BELMONT,2023-04-04T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.81
753603,STANBROOK RD - BELMONT,2023-04-04T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.69
753603,STANBROOK RD - BELMONT,2023-04-04T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.34
753603,STANBROOK RD - BELMONT,2023-04-04T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,45.6
753603,STANBROOK RD - BELMONT,2023-04-04T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.6
753603,STANBROOK RD - BELMONT,2023-04-04T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.4
753603,STANBROOK RD - BELMONT,2023-04-04T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.0
753603,STANBROOK RD - BELMONT,2023-04-04T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.83
753603,STANBROOK RD - BELMONT,2023-04-04T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.6
753603,STANBROOK RD - BELMONT,2023-04-04T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
753603,STANBROOK RD - BELMONT,2023-04-04T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.23
753603,STANBROOK RD - BELMONT,2023-04-04T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.84
753603,STANBROOK RD - BELMONT,2023-04-04T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.79
753603,STANBROOK RD - BELMONT,2023-04-04T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.8
753603,STANBROOK RD - BELMONT,2023-04-04T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.7
753603,STANBROOK RD - BELMONT,2023-04-04T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.0
753603,STANBROOK RD - BELMONT,2023-04-04T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.1
753603,STANBROOK RD - BELMONT,2023-04-04T13:20:00.000+00:00,transformer,,Temperature,C,18.0
753603,STANBROOK RD - BELMONT,2023-04-04T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
753603,STANBROOK RD - BELMONT,2023-04-04T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
753603,STANBROOK RD - BELMONT,2023-04-04T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
753603,STANBROOK RD - BELMONT,2023-04-04T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
753603,STANBROOK RD - BELMONT,2023-04-04T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
753603,STANBROOK RD - BELMONT,2023-04-04T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
753603,STANBROOK RD - BELMONT,2023-04-04T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
753603,STANBROOK RD - BELMONT,2023-04-04T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
753603,STANBROOK RD - BELMONT,2023-04-04T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
753603,STANBROOK RD - BELMONT,2023-04-04T13:20:00.000+00:00,busbar,,L3 Active Power,kW,15.03
753603,STANBROOK RD - BELMONT,2023-04-04T13:20:00.000+00:00,busbar,,L2 Active Power,kW,20.54
753603,STANBROOK RD - BELMONT,2023-04-04T13:20:00.000+00:00,busbar,,L1 Active Power,kW,15.13
753603,STANBROOK RD - BELMONT,2023-04-04T13:20:00.000+00:00,busbar,,N Current (RMS),A,55.3
753603,STANBROOK RD - BELMONT,2023-04-04T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
753603,STANBROOK RD - BELMONT,2023-04-04T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
753603,STANBROOK RD - BELMONT,2023-04-04T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
753603,STANBROOK RD - BELMONT,2023-04-04T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.81
753603,STANBROOK RD - BELMONT,2023-04-04T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.45
753603,STANBROOK RD - BELMONT,2023-04-04T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
753603,STANBROOK RD - BELMONT,2023-04-04T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.12
753603,STANBROOK RD - BELMONT,2023-04-04T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.4
753603,STANBROOK RD - BELMONT,2023-04-04T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.6
753603,STANBROOK RD - BELMONT,2023-04-04T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,34.5
753603,STANBROOK RD - BELMONT,2023-04-04T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.9
753603,STANBROOK RD - BELMONT,2023-04-04T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.6
753603,STANBROOK RD - BELMONT,2023-04-04T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.4
753603,STANBROOK RD - BELMONT,2023-04-04T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
753603,STANBROOK RD - BELMONT,2023-04-04T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
753603,STANBROOK RD - BELMONT,2023-04-04T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.46
753603,STANBROOK RD - BELMONT,2023-04-04T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.68
753603,STANBROOK RD - BELMONT,2023-04-04T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.71
753603,STANBROOK RD - BELMONT,2023-04-04T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.72
753603,STANBROOK RD - BELMONT,2023-04-04T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.6
753603,STANBROOK RD - BELMONT,2023-04-04T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.6
753603,STANBROOK RD - BELMONT,2023-04-04T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.9
753603,STANBROOK RD - BELMONT,2023-04-04T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.2
753603,STANBROOK RD - BELMONT,2023-04-04T13:10:00.000+00:00,transformer,,Temperature,C,17.8
753603,STANBROOK RD - BELMONT,2023-04-04T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
753603,STANBROOK RD - BELMONT,2023-04-04T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
753603,STANBROOK RD - BELMONT,2023-04-04T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
753603,STANBROOK RD - BELMONT,2023-04-04T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
753603,STANBROOK RD - BELMONT,2023-04-04T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
753603,STANBROOK RD - BELMONT,2023-04-04T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
753603,STANBROOK RD - BELMONT,2023-04-04T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
753603,STANBROOK RD - BELMONT,2023-04-04T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
753603,STANBROOK RD - BELMONT,2023-04-04T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
753603,STANBROOK RD - BELMONT,2023-04-04T13:10:00.000+00:00,busbar,,L3 Active Power,kW,10.8
753603,STANBROOK RD - BELMONT,2023-04-04T13:10:00.000+00:00,busbar,,L2 Active Power,kW,16.12
753603,STANBROOK RD - BELMONT,2023-04-04T13:10:00.000+00:00,busbar,,L1 Active Power,kW,15.32
753603,STANBROOK RD - BELMONT,2023-04-04T13:10:00.000+00:00,busbar,,N Current (RMS),A,48.9
753603,STANBROOK RD - BELMONT,2023-04-04T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
753603,STANBROOK RD - BELMONT,2023-04-04T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
753603,STANBROOK RD - BELMONT,2023-04-04T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
753603,STANBROOK RD - BELMONT,2023-04-04T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.73
753603,STANBROOK RD - BELMONT,2023-04-04T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.13
753603,STANBROOK RD - BELMONT,2023-04-04T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
753603,STANBROOK RD - BELMONT,2023-04-04T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.92
753603,STANBROOK RD - BELMONT,2023-04-04T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.77
753603,STANBROOK RD - BELMONT,2023-04-04T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.64
753603,STANBROOK RD - BELMONT,2023-04-04T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,28.7
753603,STANBROOK RD - BELMONT,2023-04-04T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.3
753603,STANBROOK RD - BELMONT,2023-04-04T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.8
753603,STANBROOK RD - BELMONT,2023-04-04T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.0
753603,STANBROOK RD - BELMONT,2023-04-04T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
753603,STANBROOK RD - BELMONT,2023-04-04T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
753603,STANBROOK RD - BELMONT,2023-04-04T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.23
753603,STANBROOK RD - BELMONT,2023-04-04T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.22
753603,STANBROOK RD - BELMONT,2023-04-04T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.24
753603,STANBROOK RD - BELMONT,2023-04-04T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.1
753603,STANBROOK RD - BELMONT,2023-04-04T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.7
753603,STANBROOK RD - BELMONT,2023-04-04T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.0
753603,STANBROOK RD - BELMONT,2023-04-04T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.7
753603,STANBROOK RD - BELMONT,2023-04-04T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.4
753603,STANBROOK RD - BELMONT,2023-04-04T13:00:00.000+00:00,transformer,,Temperature,C,17.7
753603,STANBROOK RD - BELMONT,2023-04-04T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
753603,STANBROOK RD - BELMONT,2023-04-04T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
753603,STANBROOK RD - BELMONT,2023-04-04T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
753603,STANBROOK RD - BELMONT,2023-04-04T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
753603,STANBROOK RD - BELMONT,2023-04-04T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
753603,STANBROOK RD - BELMONT,2023-04-04T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
753603,STANBROOK RD - BELMONT,2023-04-04T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
753603,STANBROOK RD - BELMONT,2023-04-04T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
753603,STANBROOK RD - BELMONT,2023-04-04T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
753603,STANBROOK RD - BELMONT,2023-04-04T13:00:00.000+00:00,busbar,,L3 Active Power,kW,6.7
753603,STANBROOK RD - BELMONT,2023-04-04T13:00:00.000+00:00,busbar,,L2 Active Power,kW,16.01
753603,STANBROOK RD - BELMONT,2023-04-04T13:00:00.000+00:00,busbar,,L1 Active Power,kW,10.73
753603,STANBROOK RD - BELMONT,2023-04-04T13:00:00.000+00:00,busbar,,N Current (RMS),A,49.2
753603,STANBROOK RD - BELMONT,2023-04-04T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
753603,STANBROOK RD - BELMONT,2023-04-04T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
753603,STANBROOK RD - BELMONT,2023-04-04T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
753603,STANBROOK RD - BELMONT,2023-04-04T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.64
753603,STANBROOK RD - BELMONT,2023-04-04T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
753603,STANBROOK RD - BELMONT,2023-04-04T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
753603,STANBROOK RD - BELMONT,2023-04-04T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.11
753603,STANBROOK RD - BELMONT,2023-04-04T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.49
753603,STANBROOK RD - BELMONT,2023-04-04T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.51
753603,STANBROOK RD - BELMONT,2023-04-04T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,30.8
753603,STANBROOK RD - BELMONT,2023-04-04T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.7
753603,STANBROOK RD - BELMONT,2023-04-04T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.2
753603,STANBROOK RD - BELMONT,2023-04-04T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.0
753603,STANBROOK RD - BELMONT,2023-04-04T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
753603,STANBROOK RD - BELMONT,2023-04-04T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
753603,STANBROOK RD - BELMONT,2023-04-04T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.08
753603,STANBROOK RD - BELMONT,2023-04-04T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-1.72
753603,STANBROOK RD - BELMONT,2023-04-04T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.57
753603,STANBROOK RD - BELMONT,2023-04-04T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.0
753603,STANBROOK RD - BELMONT,2023-04-04T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.5
753603,STANBROOK RD - BELMONT,2023-04-04T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.2
753603,STANBROOK RD - BELMONT,2023-04-04T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.0
753603,STANBROOK RD - BELMONT,2023-04-04T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.9
753603,STANBROOK RD - BELMONT,2023-04-04T12:50:00.000+00:00,transformer,,Temperature,C,17.6
753603,STANBROOK RD - BELMONT,2023-04-04T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
753603,STANBROOK RD - BELMONT,2023-04-04T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
753603,STANBROOK RD - BELMONT,2023-04-04T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
753603,STANBROOK RD - BELMONT,2023-04-04T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
753603,STANBROOK RD - BELMONT,2023-04-04T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
753603,STANBROOK RD - BELMONT,2023-04-04T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
753603,STANBROOK RD - BELMONT,2023-04-04T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
753603,STANBROOK RD - BELMONT,2023-04-04T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
753603,STANBROOK RD - BELMONT,2023-04-04T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
753603,STANBROOK RD - BELMONT,2023-04-04T12:50:00.000+00:00,busbar,,L3 Active Power,kW,4.39
753603,STANBROOK RD - BELMONT,2023-04-04T12:50:00.000+00:00,busbar,,L2 Active Power,kW,14.06
753603,STANBROOK RD - BELMONT,2023-04-04T12:50:00.000+00:00,busbar,,L1 Active Power,kW,7.5
753603,STANBROOK RD - BELMONT,2023-04-04T12:50:00.000+00:00,busbar,,N Current (RMS),A,48.7
753603,STANBROOK RD - BELMONT,2023-04-04T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
753603,STANBROOK RD - BELMONT,2023-04-04T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
753603,STANBROOK RD - BELMONT,2023-04-04T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
753603,STANBROOK RD - BELMONT,2023-04-04T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
753603,STANBROOK RD - BELMONT,2023-04-04T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.87
753603,STANBROOK RD - BELMONT,2023-04-04T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
753603,STANBROOK RD - BELMONT,2023-04-04T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.05
753603,STANBROOK RD - BELMONT,2023-04-04T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.48
753603,STANBROOK RD - BELMONT,2023-04-04T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.32
753603,STANBROOK RD - BELMONT,2023-04-04T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,42.9
753603,STANBROOK RD - BELMONT,2023-04-04T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.8
753603,STANBROOK RD - BELMONT,2023-04-04T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.0
753603,STANBROOK RD - BELMONT,2023-04-04T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.9
753603,STANBROOK RD - BELMONT,2023-04-04T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
753603,STANBROOK RD - BELMONT,2023-04-04T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
753603,STANBROOK RD - BELMONT,2023-04-04T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.03
753603,STANBROOK RD - BELMONT,2023-04-04T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.82
753603,STANBROOK RD - BELMONT,2023-04-04T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.81
753603,STANBROOK RD - BELMONT,2023-04-04T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.87
753603,STANBROOK RD - BELMONT,2023-04-04T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.6
753603,STANBROOK RD - BELMONT,2023-04-04T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.9
753603,STANBROOK RD - BELMONT,2023-04-04T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.2
753603,STANBROOK RD - BELMONT,2023-04-04T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.6
753603,STANBROOK RD - BELMONT,2023-04-04T12:40:00.000+00:00,transformer,,Temperature,C,17.4
753603,STANBROOK RD - BELMONT,2023-04-04T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
753603,STANBROOK RD - BELMONT,2023-04-04T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
753603,STANBROOK RD - BELMONT,2023-04-04T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
753603,STANBROOK RD - BELMONT,2023-04-04T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
753603,STANBROOK RD - BELMONT,2023-04-04T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
753603,STANBROOK RD - BELMONT,2023-04-04T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
753603,STANBROOK RD - BELMONT,2023-04-04T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
753603,STANBROOK RD - BELMONT,2023-04-04T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
753603,STANBROOK RD - BELMONT,2023-04-04T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
753603,STANBROOK RD - BELMONT,2023-04-04T12:40:00.000+00:00,busbar,,L3 Active Power,kW,7.23
753603,STANBROOK RD - BELMONT,2023-04-04T12:40:00.000+00:00,busbar,,L2 Active Power,kW,14.3
753603,STANBROOK RD - BELMONT,2023-04-04T12:40:00.000+00:00,busbar,,L1 Active Power,kW,4.19
753603,STANBROOK RD - BELMONT,2023-04-04T12:40:00.000+00:00,busbar,,N Current (RMS),A,54.6
753603,STANBROOK RD - BELMONT,2023-04-04T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
753603,STANBROOK RD - BELMONT,2023-04-04T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
753603,STANBROOK RD - BELMONT,2023-04-04T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
753603,STANBROOK RD - BELMONT,2023-04-04T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.34
753603,STANBROOK RD - BELMONT,2023-04-04T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
753603,STANBROOK RD - BELMONT,2023-04-04T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
753603,STANBROOK RD - BELMONT,2023-04-04T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.74
753603,STANBROOK RD - BELMONT,2023-04-04T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.47
753603,STANBROOK RD - BELMONT,2023-04-04T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.53
753603,STANBROOK RD - BELMONT,2023-04-04T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,36.5
753603,STANBROOK RD - BELMONT,2023-04-04T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.4
753603,STANBROOK RD - BELMONT,2023-04-04T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.3
753603,STANBROOK RD - BELMONT,2023-04-04T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.5
753603,STANBROOK RD - BELMONT,2023-04-04T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
753603,STANBROOK RD - BELMONT,2023-04-04T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
753603,STANBROOK RD - BELMONT,2023-04-04T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.7
753603,STANBROOK RD - BELMONT,2023-04-04T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.91
753603,STANBROOK RD - BELMONT,2023-04-04T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.09
753603,STANBROOK RD - BELMONT,2023-04-04T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.76
753603,STANBROOK RD - BELMONT,2023-04-04T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.3
753603,STANBROOK RD - BELMONT,2023-04-04T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.2
753603,STANBROOK RD - BELMONT,2023-04-04T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.1
753603,STANBROOK RD - BELMONT,2023-04-04T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.1
753603,STANBROOK RD - BELMONT,2023-04-04T12:30:00.000+00:00,transformer,,Temperature,C,17.3
753603,STANBROOK RD - BELMONT,2023-04-04T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
753603,STANBROOK RD - BELMONT,2023-04-04T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
753603,STANBROOK RD - BELMONT,2023-04-04T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
753603,STANBROOK RD - BELMONT,2023-04-04T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
753603,STANBROOK RD - BELMONT,2023-04-04T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
753603,STANBROOK RD - BELMONT,2023-04-04T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
753603,STANBROOK RD - BELMONT,2023-04-04T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
753603,STANBROOK RD - BELMONT,2023-04-04T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
753603,STANBROOK RD - BELMONT,2023-04-04T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
753603,STANBROOK RD - BELMONT,2023-04-04T12:30:00.000+00:00,busbar,,L3 Active Power,kW,6.83
753603,STANBROOK RD - BELMONT,2023-04-04T12:30:00.000+00:00,busbar,,L2 Active Power,kW,15.56
753603,STANBROOK RD - BELMONT,2023-04-04T12:30:00.000+00:00,busbar,,L1 Active Power,kW,8.3
753603,STANBROOK RD - BELMONT,2023-04-04T12:30:00.000+00:00,busbar,,N Current (RMS),A,54.3
753603,STANBROOK RD - BELMONT,2023-04-04T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
753603,STANBROOK RD - BELMONT,2023-04-04T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
753603,STANBROOK RD - BELMONT,2023-04-04T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
753603,STANBROOK RD - BELMONT,2023-04-04T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.25
753603,STANBROOK RD - BELMONT,2023-04-04T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
753603,STANBROOK RD - BELMONT,2023-04-04T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.89
753603,STANBROOK RD - BELMONT,2023-04-04T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.29
753603,STANBROOK RD - BELMONT,2023-04-04T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.29
753603,STANBROOK RD - BELMONT,2023-04-04T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.13
753603,STANBROOK RD - BELMONT,2023-04-04T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,37.4
753603,STANBROOK RD - BELMONT,2023-04-04T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.9
753603,STANBROOK RD - BELMONT,2023-04-04T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.0
753603,STANBROOK RD - BELMONT,2023-04-04T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.7
753603,STANBROOK RD - BELMONT,2023-04-04T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
753603,STANBROOK RD - BELMONT,2023-04-04T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
753603,STANBROOK RD - BELMONT,2023-04-04T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.4
753603,STANBROOK RD - BELMONT,2023-04-04T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-2.41
753603,STANBROOK RD - BELMONT,2023-04-04T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.5
753603,STANBROOK RD - BELMONT,2023-04-04T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.95
753603,STANBROOK RD - BELMONT,2023-04-04T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.7
753603,STANBROOK RD - BELMONT,2023-04-04T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.1
753603,STANBROOK RD - BELMONT,2023-04-04T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.9
753603,STANBROOK RD - BELMONT,2023-04-04T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.0
753603,STANBROOK RD - BELMONT,2023-04-04T12:20:00.000+00:00,transformer,,Temperature,C,17.2
753603,STANBROOK RD - BELMONT,2023-04-04T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
753603,STANBROOK RD - BELMONT,2023-04-04T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
753603,STANBROOK RD - BELMONT,2023-04-04T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
753603,STANBROOK RD - BELMONT,2023-04-04T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
753603,STANBROOK RD - BELMONT,2023-04-04T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
753603,STANBROOK RD - BELMONT,2023-04-04T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
753603,STANBROOK RD - BELMONT,2023-04-04T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
753603,STANBROOK RD - BELMONT,2023-04-04T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
753603,STANBROOK RD - BELMONT,2023-04-04T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
753603,STANBROOK RD - BELMONT,2023-04-04T12:20:00.000+00:00,busbar,,L3 Active Power,kW,7.88
753603,STANBROOK RD - BELMONT,2023-04-04T12:20:00.000+00:00,busbar,,L2 Active Power,kW,14.78
753603,STANBROOK RD - BELMONT,2023-04-04T12:20:00.000+00:00,busbar,,L1 Active Power,kW,5.08
753603,STANBROOK RD - BELMONT,2023-04-04T12:20:00.000+00:00,busbar,,N Current (RMS),A,53.8
753603,STANBROOK RD - BELMONT,2023-04-04T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
753603,STANBROOK RD - BELMONT,2023-04-04T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
753603,STANBROOK RD - BELMONT,2023-04-04T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
753603,STANBROOK RD - BELMONT,2023-04-04T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.04
753603,STANBROOK RD - BELMONT,2023-04-04T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.04
753603,STANBROOK RD - BELMONT,2023-04-04T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
753603,STANBROOK RD - BELMONT,2023-04-04T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.41
753603,STANBROOK RD - BELMONT,2023-04-04T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.88
753603,STANBROOK RD - BELMONT,2023-04-04T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.77
753603,STANBROOK RD - BELMONT,2023-04-04T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,34.3
753603,STANBROOK RD - BELMONT,2023-04-04T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.2
753603,STANBROOK RD - BELMONT,2023-04-04T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.7
753603,STANBROOK RD - BELMONT,2023-04-04T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.7
753603,STANBROOK RD - BELMONT,2023-04-04T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.64
753603,STANBROOK RD - BELMONT,2023-04-04T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
753603,STANBROOK RD - BELMONT,2023-04-04T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
753603,STANBROOK RD - BELMONT,2023-04-04T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.71
753603,STANBROOK RD - BELMONT,2023-04-04T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.23
753603,STANBROOK RD - BELMONT,2023-04-04T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.78
753603,STANBROOK RD - BELMONT,2023-04-04T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
753603,STANBROOK RD - BELMONT,2023-04-04T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.0
753603,STANBROOK RD - BELMONT,2023-04-04T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.8
753603,STANBROOK RD - BELMONT,2023-04-04T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.3
753603,STANBROOK RD - BELMONT,2023-04-04T12:10:00.000+00:00,transformer,,Temperature,C,17.0
753603,STANBROOK RD - BELMONT,2023-04-04T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
753603,STANBROOK RD - BELMONT,2023-04-04T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
753603,STANBROOK RD - BELMONT,2023-04-04T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
753603,STANBROOK RD - BELMONT,2023-04-04T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
753603,STANBROOK RD - BELMONT,2023-04-04T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
753603,STANBROOK RD - BELMONT,2023-04-04T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
753603,STANBROOK RD - BELMONT,2023-04-04T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
753603,STANBROOK RD - BELMONT,2023-04-04T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
753603,STANBROOK RD - BELMONT,2023-04-04T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
753603,STANBROOK RD - BELMONT,2023-04-04T12:10:00.000+00:00,busbar,,L3 Active Power,kW,9.7
753603,STANBROOK RD - BELMONT,2023-04-04T12:10:00.000+00:00,busbar,,L2 Active Power,kW,15.11
753603,STANBROOK RD - BELMONT,2023-04-04T12:10:00.000+00:00,busbar,,L1 Active Power,kW,7.55
753603,STANBROOK RD - BELMONT,2023-04-04T12:10:00.000+00:00,busbar,,N Current (RMS),A,52.3
753603,STANBROOK RD - BELMONT,2023-04-04T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
753603,STANBROOK RD - BELMONT,2023-04-04T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
753603,STANBROOK RD - BELMONT,2023-04-04T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
753603,STANBROOK RD - BELMONT,2023-04-04T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.81
753603,STANBROOK RD - BELMONT,2023-04-04T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.87
753603,STANBROOK RD - BELMONT,2023-04-04T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
753603,STANBROOK RD - BELMONT,2023-04-04T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.26
753603,STANBROOK RD - BELMONT,2023-04-04T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.55
753603,STANBROOK RD - BELMONT,2023-04-04T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.59
753603,STANBROOK RD - BELMONT,2023-04-04T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,37.9
753603,STANBROOK RD - BELMONT,2023-04-04T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.7
753603,STANBROOK RD - BELMONT,2023-04-04T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.5
753603,STANBROOK RD - BELMONT,2023-04-04T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.5
753603,STANBROOK RD - BELMONT,2023-04-04T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
753603,STANBROOK RD - BELMONT,2023-04-04T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
753603,STANBROOK RD - BELMONT,2023-04-04T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
753603,STANBROOK RD - BELMONT,2023-04-04T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.57
753603,STANBROOK RD - BELMONT,2023-04-04T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.15
753603,STANBROOK RD - BELMONT,2023-04-04T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.88
753603,STANBROOK RD - BELMONT,2023-04-04T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.4
753603,STANBROOK RD - BELMONT,2023-04-04T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.6
753603,STANBROOK RD - BELMONT,2023-04-04T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.4
753603,STANBROOK RD - BELMONT,2023-04-04T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.8
753603,STANBROOK RD - BELMONT,2023-04-04T12:00:00.000+00:00,transformer,,Temperature,C,16.9
753603,STANBROOK RD - BELMONT,2023-04-04T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
753603,STANBROOK RD - BELMONT,2023-04-04T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
753603,STANBROOK RD - BELMONT,2023-04-04T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-04-04T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
753603,STANBROOK RD - BELMONT,2023-04-04T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
753603,STANBROOK RD - BELMONT,2023-04-04T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
753603,STANBROOK RD - BELMONT,2023-04-04T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
753603,STANBROOK RD - BELMONT,2023-04-04T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
753603,STANBROOK RD - BELMONT,2023-04-04T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
753603,STANBROOK RD - BELMONT,2023-04-04T12:00:00.000+00:00,busbar,,L3 Active Power,kW,11.83
753603,STANBROOK RD - BELMONT,2023-04-04T12:00:00.000+00:00,busbar,,L2 Active Power,kW,21.71
753603,STANBROOK RD - BELMONT,2023-04-04T12:00:00.000+00:00,busbar,,L1 Active Power,kW,15.47
753603,STANBROOK RD - BELMONT,2023-04-04T12:00:00.000+00:00,busbar,,N Current (RMS),A,62.8
753603,STANBROOK RD - BELMONT,2023-04-04T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
753603,STANBROOK RD - BELMONT,2023-04-04T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
753603,STANBROOK RD - BELMONT,2023-04-04T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
753603,STANBROOK RD - BELMONT,2023-04-04T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.73
753603,STANBROOK RD - BELMONT,2023-04-04T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
753603,STANBROOK RD - BELMONT,2023-04-04T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.77
753603,STANBROOK RD - BELMONT,2023-04-04T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.7
753603,STANBROOK RD - BELMONT,2023-04-04T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.56
753603,STANBROOK RD - BELMONT,2023-04-04T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.87
753603,STANBROOK RD - BELMONT,2023-04-04T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,45.3
753603,STANBROOK RD - BELMONT,2023-04-04T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.6
753603,STANBROOK RD - BELMONT,2023-04-04T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.8
753603,STANBROOK RD - BELMONT,2023-04-04T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.3
753603,STANBROOK RD - BELMONT,2023-04-04T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
753603,STANBROOK RD - BELMONT,2023-04-04T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
753603,STANBROOK RD - BELMONT,2023-04-04T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
753603,STANBROOK RD - BELMONT,2023-04-04T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.04
753603,STANBROOK RD - BELMONT,2023-04-04T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.24
753603,STANBROOK RD - BELMONT,2023-04-04T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.04
753603,STANBROOK RD - BELMONT,2023-04-04T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,44.9
753603,STANBROOK RD - BELMONT,2023-04-04T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.0
753603,STANBROOK RD - BELMONT,2023-04-04T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.1
753603,STANBROOK RD - BELMONT,2023-04-04T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.4
753603,STANBROOK RD - BELMONT,2023-04-04T11:50:00.000+00:00,transformer,,Temperature,C,16.8
753603,STANBROOK RD - BELMONT,2023-04-04T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
753603,STANBROOK RD - BELMONT,2023-04-04T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
753603,STANBROOK RD - BELMONT,2023-04-04T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
753603,STANBROOK RD - BELMONT,2023-04-04T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
753603,STANBROOK RD - BELMONT,2023-04-04T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
753603,STANBROOK RD - BELMONT,2023-04-04T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
753603,STANBROOK RD - BELMONT,2023-04-04T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
753603,STANBROOK RD - BELMONT,2023-04-04T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
753603,STANBROOK RD - BELMONT,2023-04-04T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
753603,STANBROOK RD - BELMONT,2023-04-04T11:50:00.000+00:00,busbar,,L3 Active Power,kW,16.74
753603,STANBROOK RD - BELMONT,2023-04-04T11:50:00.000+00:00,busbar,,L2 Active Power,kW,21.79
753603,STANBROOK RD - BELMONT,2023-04-04T11:50:00.000+00:00,busbar,,L1 Active Power,kW,9.91
753603,STANBROOK RD - BELMONT,2023-04-04T11:50:00.000+00:00,busbar,,N Current (RMS),A,63.0
753603,STANBROOK RD - BELMONT,2023-04-04T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
753603,STANBROOK RD - BELMONT,2023-04-04T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
753603,STANBROOK RD - BELMONT,2023-04-04T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
753603,STANBROOK RD - BELMONT,2023-04-04T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.78
753603,STANBROOK RD - BELMONT,2023-04-04T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
753603,STANBROOK RD - BELMONT,2023-04-04T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.86
753603,STANBROOK RD - BELMONT,2023-04-04T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.61
753603,STANBROOK RD - BELMONT,2023-04-04T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.13
753603,STANBROOK RD - BELMONT,2023-04-04T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.69
753603,STANBROOK RD - BELMONT,2023-04-04T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,49.7
753603,STANBROOK RD - BELMONT,2023-04-04T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.6
753603,STANBROOK RD - BELMONT,2023-04-04T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.6
