Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-04-04T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
753603,STANBROOK RD - BELMONT,2023-04-04T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
753603,STANBROOK RD - BELMONT,2023-04-04T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
753603,STANBROOK RD - BELMONT,2023-04-04T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.38
753603,STANBROOK RD - BELMONT,2023-04-04T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.42
753603,STANBROOK RD - BELMONT,2023-04-04T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.78
753603,STANBROOK RD - BELMONT,2023-04-04T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,39.1
753603,STANBROOK RD - BELMONT,2023-04-04T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.7
753603,STANBROOK RD - BELMONT,2023-04-04T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.2
753603,STANBROOK RD - BELMONT,2023-04-04T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.2
753603,STANBROOK RD - BELMONT,2023-04-04T07:10:00.000+00:00,transformer,,Temperature,C,14.2
753603,STANBROOK RD - BELMONT,2023-04-04T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
753603,STANBROOK RD - BELMONT,2023-04-04T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
753603,STANBROOK RD - BELMONT,2023-04-04T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-04-04T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
753603,STANBROOK RD - BELMONT,2023-04-04T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
753603,STANBROOK RD - BELMONT,2023-04-04T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
753603,STANBROOK RD - BELMONT,2023-04-04T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
753603,STANBROOK RD - BELMONT,2023-04-04T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
753603,STANBROOK RD - BELMONT,2023-04-04T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
753603,STANBROOK RD - BELMONT,2023-04-04T07:10:00.000+00:00,busbar,,L3 Active Power,kW,16.01
753603,STANBROOK RD - BELMONT,2023-04-04T07:10:00.000+00:00,busbar,,L2 Active Power,kW,16.59
753603,STANBROOK RD - BELMONT,2023-04-04T07:10:00.000+00:00,busbar,,L1 Active Power,kW,21.11
753603,STANBROOK RD - BELMONT,2023-04-04T07:10:00.000+00:00,busbar,,N Current (RMS),A,51.5
753603,STANBROOK RD - BELMONT,2023-04-04T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
753603,STANBROOK RD - BELMONT,2023-04-04T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
753603,STANBROOK RD - BELMONT,2023-04-04T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
753603,STANBROOK RD - BELMONT,2023-04-04T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.01
753603,STANBROOK RD - BELMONT,2023-04-04T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
753603,STANBROOK RD - BELMONT,2023-04-04T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
753603,STANBROOK RD - BELMONT,2023-04-04T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.83
753603,STANBROOK RD - BELMONT,2023-04-04T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.41
753603,STANBROOK RD - BELMONT,2023-04-04T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.4
753603,STANBROOK RD - BELMONT,2023-04-04T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,37.7
753603,STANBROOK RD - BELMONT,2023-04-04T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.2
753603,STANBROOK RD - BELMONT,2023-04-04T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.7
753603,STANBROOK RD - BELMONT,2023-04-04T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.9
753603,STANBROOK RD - BELMONT,2023-04-04T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.46
753603,STANBROOK RD - BELMONT,2023-04-04T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
753603,STANBROOK RD - BELMONT,2023-04-04T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.47
753603,STANBROOK RD - BELMONT,2023-04-04T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.05
753603,STANBROOK RD - BELMONT,2023-04-04T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.5
753603,STANBROOK RD - BELMONT,2023-04-04T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.15
753603,STANBROOK RD - BELMONT,2023-04-04T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,50.0
753603,STANBROOK RD - BELMONT,2023-04-04T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.0
753603,STANBROOK RD - BELMONT,2023-04-04T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.7
753603,STANBROOK RD - BELMONT,2023-04-04T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.6
753603,STANBROOK RD - BELMONT,2023-04-04T07:00:00.000+00:00,transformer,,Temperature,C,14.1
753603,STANBROOK RD - BELMONT,2023-04-04T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
753603,STANBROOK RD - BELMONT,2023-04-04T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
753603,STANBROOK RD - BELMONT,2023-04-04T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
753603,STANBROOK RD - BELMONT,2023-04-04T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
753603,STANBROOK RD - BELMONT,2023-04-04T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
753603,STANBROOK RD - BELMONT,2023-04-04T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
753603,STANBROOK RD - BELMONT,2023-04-04T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
753603,STANBROOK RD - BELMONT,2023-04-04T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
753603,STANBROOK RD - BELMONT,2023-04-04T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
753603,STANBROOK RD - BELMONT,2023-04-04T07:00:00.000+00:00,busbar,,L3 Active Power,kW,17.88
753603,STANBROOK RD - BELMONT,2023-04-04T07:00:00.000+00:00,busbar,,L2 Active Power,kW,26.92
753603,STANBROOK RD - BELMONT,2023-04-04T07:00:00.000+00:00,busbar,,L1 Active Power,kW,25.56
753603,STANBROOK RD - BELMONT,2023-04-04T07:00:00.000+00:00,busbar,,N Current (RMS),A,72.2
753603,STANBROOK RD - BELMONT,2023-04-04T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
753603,STANBROOK RD - BELMONT,2023-04-04T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
753603,STANBROOK RD - BELMONT,2023-04-04T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
753603,STANBROOK RD - BELMONT,2023-04-04T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.89
753603,STANBROOK RD - BELMONT,2023-04-04T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
753603,STANBROOK RD - BELMONT,2023-04-04T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
753603,STANBROOK RD - BELMONT,2023-04-04T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.42
753603,STANBROOK RD - BELMONT,2023-04-04T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.19
753603,STANBROOK RD - BELMONT,2023-04-04T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.22
753603,STANBROOK RD - BELMONT,2023-04-04T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,34.3
753603,STANBROOK RD - BELMONT,2023-04-04T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.0
753603,STANBROOK RD - BELMONT,2023-04-04T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.3
753603,STANBROOK RD - BELMONT,2023-04-04T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.0
753603,STANBROOK RD - BELMONT,2023-04-04T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.51
753603,STANBROOK RD - BELMONT,2023-04-04T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
753603,STANBROOK RD - BELMONT,2023-04-04T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.82
753603,STANBROOK RD - BELMONT,2023-04-04T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.35
753603,STANBROOK RD - BELMONT,2023-04-04T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.18
753603,STANBROOK RD - BELMONT,2023-04-04T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.16
753603,STANBROOK RD - BELMONT,2023-04-04T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.9
753603,STANBROOK RD - BELMONT,2023-04-04T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.7
753603,STANBROOK RD - BELMONT,2023-04-04T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.4
753603,STANBROOK RD - BELMONT,2023-04-04T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.8
753603,STANBROOK RD - BELMONT,2023-04-04T06:50:00.000+00:00,transformer,,Temperature,C,14.1
753603,STANBROOK RD - BELMONT,2023-04-04T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
753603,STANBROOK RD - BELMONT,2023-04-04T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
753603,STANBROOK RD - BELMONT,2023-04-04T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
753603,STANBROOK RD - BELMONT,2023-04-04T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
753603,STANBROOK RD - BELMONT,2023-04-04T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
753603,STANBROOK RD - BELMONT,2023-04-04T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
753603,STANBROOK RD - BELMONT,2023-04-04T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
753603,STANBROOK RD - BELMONT,2023-04-04T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
753603,STANBROOK RD - BELMONT,2023-04-04T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
753603,STANBROOK RD - BELMONT,2023-04-04T06:50:00.000+00:00,busbar,,L3 Active Power,kW,18.78
753603,STANBROOK RD - BELMONT,2023-04-04T06:50:00.000+00:00,busbar,,L2 Active Power,kW,27.37
753603,STANBROOK RD - BELMONT,2023-04-04T06:50:00.000+00:00,busbar,,L1 Active Power,kW,19.39
753603,STANBROOK RD - BELMONT,2023-04-04T06:50:00.000+00:00,busbar,,N Current (RMS),A,56.9
753603,STANBROOK RD - BELMONT,2023-04-04T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
753603,STANBROOK RD - BELMONT,2023-04-04T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
753603,STANBROOK RD - BELMONT,2023-04-04T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
753603,STANBROOK RD - BELMONT,2023-04-04T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.67
753603,STANBROOK RD - BELMONT,2023-04-04T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
753603,STANBROOK RD - BELMONT,2023-04-04T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
753603,STANBROOK RD - BELMONT,2023-04-04T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.94
753603,STANBROOK RD - BELMONT,2023-04-04T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.56
753603,STANBROOK RD - BELMONT,2023-04-04T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.02
753603,STANBROOK RD - BELMONT,2023-04-04T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,37.4
753603,STANBROOK RD - BELMONT,2023-04-04T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.4
753603,STANBROOK RD - BELMONT,2023-04-04T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.2
753603,STANBROOK RD - BELMONT,2023-04-04T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.1
753603,STANBROOK RD - BELMONT,2023-04-04T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.89
753603,STANBROOK RD - BELMONT,2023-04-04T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
753603,STANBROOK RD - BELMONT,2023-04-04T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.28
753603,STANBROOK RD - BELMONT,2023-04-04T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.01
753603,STANBROOK RD - BELMONT,2023-04-04T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.61
753603,STANBROOK RD - BELMONT,2023-04-04T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.7
753603,STANBROOK RD - BELMONT,2023-04-04T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.6
753603,STANBROOK RD - BELMONT,2023-04-04T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.8
753603,STANBROOK RD - BELMONT,2023-04-04T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.6
753603,STANBROOK RD - BELMONT,2023-04-04T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.6
753603,STANBROOK RD - BELMONT,2023-04-04T06:40:00.000+00:00,transformer,,Temperature,C,14.1
753603,STANBROOK RD - BELMONT,2023-04-04T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
753603,STANBROOK RD - BELMONT,2023-04-04T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
753603,STANBROOK RD - BELMONT,2023-04-04T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
753603,STANBROOK RD - BELMONT,2023-04-04T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
753603,STANBROOK RD - BELMONT,2023-04-04T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
753603,STANBROOK RD - BELMONT,2023-04-04T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
753603,STANBROOK RD - BELMONT,2023-04-04T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
753603,STANBROOK RD - BELMONT,2023-04-04T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
753603,STANBROOK RD - BELMONT,2023-04-04T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
753603,STANBROOK RD - BELMONT,2023-04-04T06:40:00.000+00:00,busbar,,L3 Active Power,kW,19.96
753603,STANBROOK RD - BELMONT,2023-04-04T06:40:00.000+00:00,busbar,,L2 Active Power,kW,22.17
753603,STANBROOK RD - BELMONT,2023-04-04T06:40:00.000+00:00,busbar,,L1 Active Power,kW,21.72
753603,STANBROOK RD - BELMONT,2023-04-04T06:40:00.000+00:00,busbar,,N Current (RMS),A,51.8
753603,STANBROOK RD - BELMONT,2023-04-04T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
753603,STANBROOK RD - BELMONT,2023-04-04T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
753603,STANBROOK RD - BELMONT,2023-04-04T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
753603,STANBROOK RD - BELMONT,2023-04-04T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.69
753603,STANBROOK RD - BELMONT,2023-04-04T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
753603,STANBROOK RD - BELMONT,2023-04-04T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
753603,STANBROOK RD - BELMONT,2023-04-04T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.74
753603,STANBROOK RD - BELMONT,2023-04-04T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.8
753603,STANBROOK RD - BELMONT,2023-04-04T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.76
753603,STANBROOK RD - BELMONT,2023-04-04T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,43.9
753603,STANBROOK RD - BELMONT,2023-04-04T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,81.6
753603,STANBROOK RD - BELMONT,2023-04-04T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.2
753603,STANBROOK RD - BELMONT,2023-04-04T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.4
753603,STANBROOK RD - BELMONT,2023-04-04T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.39
753603,STANBROOK RD - BELMONT,2023-04-04T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
753603,STANBROOK RD - BELMONT,2023-04-04T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.13
753603,STANBROOK RD - BELMONT,2023-04-04T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.3
753603,STANBROOK RD - BELMONT,2023-04-04T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.33
753603,STANBROOK RD - BELMONT,2023-04-04T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.93
753603,STANBROOK RD - BELMONT,2023-04-04T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.8
753603,STANBROOK RD - BELMONT,2023-04-04T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.8
753603,STANBROOK RD - BELMONT,2023-04-04T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.5
753603,STANBROOK RD - BELMONT,2023-04-04T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.0
753603,STANBROOK RD - BELMONT,2023-04-04T06:30:00.000+00:00,transformer,,Temperature,C,14.1
753603,STANBROOK RD - BELMONT,2023-04-04T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
753603,STANBROOK RD - BELMONT,2023-04-04T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
753603,STANBROOK RD - BELMONT,2023-04-04T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
753603,STANBROOK RD - BELMONT,2023-04-04T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
753603,STANBROOK RD - BELMONT,2023-04-04T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
753603,STANBROOK RD - BELMONT,2023-04-04T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
753603,STANBROOK RD - BELMONT,2023-04-04T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
753603,STANBROOK RD - BELMONT,2023-04-04T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
753603,STANBROOK RD - BELMONT,2023-04-04T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
753603,STANBROOK RD - BELMONT,2023-04-04T06:30:00.000+00:00,busbar,,L3 Active Power,kW,25.04
753603,STANBROOK RD - BELMONT,2023-04-04T06:30:00.000+00:00,busbar,,L2 Active Power,kW,27.12
753603,STANBROOK RD - BELMONT,2023-04-04T06:30:00.000+00:00,busbar,,L1 Active Power,kW,21.69
753603,STANBROOK RD - BELMONT,2023-04-04T06:30:00.000+00:00,busbar,,N Current (RMS),A,58.9
753603,STANBROOK RD - BELMONT,2023-04-04T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
753603,STANBROOK RD - BELMONT,2023-04-04T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
753603,STANBROOK RD - BELMONT,2023-04-04T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
753603,STANBROOK RD - BELMONT,2023-04-04T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.77
753603,STANBROOK RD - BELMONT,2023-04-04T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.92
753603,STANBROOK RD - BELMONT,2023-04-04T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
753603,STANBROOK RD - BELMONT,2023-04-04T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.34
753603,STANBROOK RD - BELMONT,2023-04-04T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.74
753603,STANBROOK RD - BELMONT,2023-04-04T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.72
753603,STANBROOK RD - BELMONT,2023-04-04T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,73.0
753603,STANBROOK RD - BELMONT,2023-04-04T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,106.5
753603,STANBROOK RD - BELMONT,2023-04-04T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.1
753603,STANBROOK RD - BELMONT,2023-04-04T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.7
753603,STANBROOK RD - BELMONT,2023-04-04T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.61
753603,STANBROOK RD - BELMONT,2023-04-04T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
753603,STANBROOK RD - BELMONT,2023-04-04T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.11
753603,STANBROOK RD - BELMONT,2023-04-04T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.35
753603,STANBROOK RD - BELMONT,2023-04-04T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.65
753603,STANBROOK RD - BELMONT,2023-04-04T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.09
753603,STANBROOK RD - BELMONT,2023-04-04T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,51.2
753603,STANBROOK RD - BELMONT,2023-04-04T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.1
753603,STANBROOK RD - BELMONT,2023-04-04T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.1
753603,STANBROOK RD - BELMONT,2023-04-04T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.4
753603,STANBROOK RD - BELMONT,2023-04-04T06:20:00.000+00:00,transformer,,Temperature,C,14.1
753603,STANBROOK RD - BELMONT,2023-04-04T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
753603,STANBROOK RD - BELMONT,2023-04-04T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
753603,STANBROOK RD - BELMONT,2023-04-04T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
753603,STANBROOK RD - BELMONT,2023-04-04T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
753603,STANBROOK RD - BELMONT,2023-04-04T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
753603,STANBROOK RD - BELMONT,2023-04-04T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
753603,STANBROOK RD - BELMONT,2023-04-04T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
753603,STANBROOK RD - BELMONT,2023-04-04T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
753603,STANBROOK RD - BELMONT,2023-04-04T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
753603,STANBROOK RD - BELMONT,2023-04-04T06:20:00.000+00:00,busbar,,L3 Active Power,kW,27.68
753603,STANBROOK RD - BELMONT,2023-04-04T06:20:00.000+00:00,busbar,,L2 Active Power,kW,26.39
753603,STANBROOK RD - BELMONT,2023-04-04T06:20:00.000+00:00,busbar,,L1 Active Power,kW,17.8
753603,STANBROOK RD - BELMONT,2023-04-04T06:20:00.000+00:00,busbar,,N Current (RMS),A,82.3
753603,STANBROOK RD - BELMONT,2023-04-04T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
753603,STANBROOK RD - BELMONT,2023-04-04T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
753603,STANBROOK RD - BELMONT,2023-04-04T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
753603,STANBROOK RD - BELMONT,2023-04-04T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
753603,STANBROOK RD - BELMONT,2023-04-04T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.85
753603,STANBROOK RD - BELMONT,2023-04-04T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
753603,STANBROOK RD - BELMONT,2023-04-04T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,38.42
753603,STANBROOK RD - BELMONT,2023-04-04T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.49
753603,STANBROOK RD - BELMONT,2023-04-04T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.47
753603,STANBROOK RD - BELMONT,2023-04-04T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,96.6
753603,STANBROOK RD - BELMONT,2023-04-04T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,161.0
753603,STANBROOK RD - BELMONT,2023-04-04T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.7
753603,STANBROOK RD - BELMONT,2023-04-04T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.9
753603,STANBROOK RD - BELMONT,2023-04-04T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.46
753603,STANBROOK RD - BELMONT,2023-04-04T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
753603,STANBROOK RD - BELMONT,2023-04-04T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.87
753603,STANBROOK RD - BELMONT,2023-04-04T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.4
753603,STANBROOK RD - BELMONT,2023-04-04T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.15
753603,STANBROOK RD - BELMONT,2023-04-04T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.27
753603,STANBROOK RD - BELMONT,2023-04-04T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.7
753603,STANBROOK RD - BELMONT,2023-04-04T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.1
753603,STANBROOK RD - BELMONT,2023-04-04T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.1
753603,STANBROOK RD - BELMONT,2023-04-04T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.7
753603,STANBROOK RD - BELMONT,2023-04-04T06:10:00.000+00:00,transformer,,Temperature,C,14.2
753603,STANBROOK RD - BELMONT,2023-04-04T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
753603,STANBROOK RD - BELMONT,2023-04-04T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
753603,STANBROOK RD - BELMONT,2023-04-04T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
753603,STANBROOK RD - BELMONT,2023-04-04T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
753603,STANBROOK RD - BELMONT,2023-04-04T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
753603,STANBROOK RD - BELMONT,2023-04-04T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
753603,STANBROOK RD - BELMONT,2023-04-04T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
753603,STANBROOK RD - BELMONT,2023-04-04T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
753603,STANBROOK RD - BELMONT,2023-04-04T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
753603,STANBROOK RD - BELMONT,2023-04-04T06:10:00.000+00:00,busbar,,L3 Active Power,kW,44.82
753603,STANBROOK RD - BELMONT,2023-04-04T06:10:00.000+00:00,busbar,,L2 Active Power,kW,24.64
753603,STANBROOK RD - BELMONT,2023-04-04T06:10:00.000+00:00,busbar,,L1 Active Power,kW,27.75
753603,STANBROOK RD - BELMONT,2023-04-04T06:10:00.000+00:00,busbar,,N Current (RMS),A,94.4
753603,STANBROOK RD - BELMONT,2023-04-04T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.9
753603,STANBROOK RD - BELMONT,2023-04-04T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
753603,STANBROOK RD - BELMONT,2023-04-04T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
753603,STANBROOK RD - BELMONT,2023-04-04T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.72
753603,STANBROOK RD - BELMONT,2023-04-04T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
753603,STANBROOK RD - BELMONT,2023-04-04T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
753603,STANBROOK RD - BELMONT,2023-04-04T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.49
753603,STANBROOK RD - BELMONT,2023-04-04T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.95
753603,STANBROOK RD - BELMONT,2023-04-04T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.75
753603,STANBROOK RD - BELMONT,2023-04-04T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,61.7
753603,STANBROOK RD - BELMONT,2023-04-04T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,90.9
753603,STANBROOK RD - BELMONT,2023-04-04T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.6
753603,STANBROOK RD - BELMONT,2023-04-04T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.2
753603,STANBROOK RD - BELMONT,2023-04-04T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.95
753603,STANBROOK RD - BELMONT,2023-04-04T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
753603,STANBROOK RD - BELMONT,2023-04-04T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.93
753603,STANBROOK RD - BELMONT,2023-04-04T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.76
753603,STANBROOK RD - BELMONT,2023-04-04T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.91
753603,STANBROOK RD - BELMONT,2023-04-04T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.35
753603,STANBROOK RD - BELMONT,2023-04-04T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,58.8
753603,STANBROOK RD - BELMONT,2023-04-04T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.0
753603,STANBROOK RD - BELMONT,2023-04-04T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,83.1
753603,STANBROOK RD - BELMONT,2023-04-04T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.2
753603,STANBROOK RD - BELMONT,2023-04-04T06:00:00.000+00:00,transformer,,Temperature,C,14.3
753603,STANBROOK RD - BELMONT,2023-04-04T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
753603,STANBROOK RD - BELMONT,2023-04-04T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
753603,STANBROOK RD - BELMONT,2023-04-04T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
753603,STANBROOK RD - BELMONT,2023-04-04T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
753603,STANBROOK RD - BELMONT,2023-04-04T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
753603,STANBROOK RD - BELMONT,2023-04-04T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
753603,STANBROOK RD - BELMONT,2023-04-04T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
753603,STANBROOK RD - BELMONT,2023-04-04T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
753603,STANBROOK RD - BELMONT,2023-04-04T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
753603,STANBROOK RD - BELMONT,2023-04-04T06:00:00.000+00:00,busbar,,L3 Active Power,kW,23.25
753603,STANBROOK RD - BELMONT,2023-04-04T06:00:00.000+00:00,busbar,,L2 Active Power,kW,34.86
753603,STANBROOK RD - BELMONT,2023-04-04T06:00:00.000+00:00,busbar,,L1 Active Power,kW,20.11
753603,STANBROOK RD - BELMONT,2023-04-04T06:00:00.000+00:00,busbar,,N Current (RMS),A,88.9
753603,STANBROOK RD - BELMONT,2023-04-04T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
753603,STANBROOK RD - BELMONT,2023-04-04T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
753603,STANBROOK RD - BELMONT,2023-04-04T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
753603,STANBROOK RD - BELMONT,2023-04-04T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.92
753603,STANBROOK RD - BELMONT,2023-04-04T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.23
753603,STANBROOK RD - BELMONT,2023-04-04T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.89
753603,STANBROOK RD - BELMONT,2023-04-04T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,26.54
753603,STANBROOK RD - BELMONT,2023-04-04T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.66
753603,STANBROOK RD - BELMONT,2023-04-04T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.93
753603,STANBROOK RD - BELMONT,2023-04-04T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,68.4
753603,STANBROOK RD - BELMONT,2023-04-04T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,113.8
753603,STANBROOK RD - BELMONT,2023-04-04T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.1
753603,STANBROOK RD - BELMONT,2023-04-04T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.3
753603,STANBROOK RD - BELMONT,2023-04-04T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.34
753603,STANBROOK RD - BELMONT,2023-04-04T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
753603,STANBROOK RD - BELMONT,2023-04-04T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.3
753603,STANBROOK RD - BELMONT,2023-04-04T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.71
753603,STANBROOK RD - BELMONT,2023-04-04T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.54
753603,STANBROOK RD - BELMONT,2023-04-04T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.03
753603,STANBROOK RD - BELMONT,2023-04-04T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,36.5
753603,STANBROOK RD - BELMONT,2023-04-04T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.2
753603,STANBROOK RD - BELMONT,2023-04-04T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.3
753603,STANBROOK RD - BELMONT,2023-04-04T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.2
753603,STANBROOK RD - BELMONT,2023-04-04T05:50:00.000+00:00,transformer,,Temperature,C,14.3
753603,STANBROOK RD - BELMONT,2023-04-04T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
753603,STANBROOK RD - BELMONT,2023-04-04T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
753603,STANBROOK RD - BELMONT,2023-04-04T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
753603,STANBROOK RD - BELMONT,2023-04-04T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
753603,STANBROOK RD - BELMONT,2023-04-04T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
753603,STANBROOK RD - BELMONT,2023-04-04T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
753603,STANBROOK RD - BELMONT,2023-04-04T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
753603,STANBROOK RD - BELMONT,2023-04-04T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
753603,STANBROOK RD - BELMONT,2023-04-04T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
753603,STANBROOK RD - BELMONT,2023-04-04T05:50:00.000+00:00,busbar,,L3 Active Power,kW,35.25
753603,STANBROOK RD - BELMONT,2023-04-04T05:50:00.000+00:00,busbar,,L2 Active Power,kW,26.2
753603,STANBROOK RD - BELMONT,2023-04-04T05:50:00.000+00:00,busbar,,L1 Active Power,kW,23.96
753603,STANBROOK RD - BELMONT,2023-04-04T05:50:00.000+00:00,busbar,,N Current (RMS),A,64.6
753603,STANBROOK RD - BELMONT,2023-04-04T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
753603,STANBROOK RD - BELMONT,2023-04-04T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
753603,STANBROOK RD - BELMONT,2023-04-04T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
753603,STANBROOK RD - BELMONT,2023-04-04T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.06
753603,STANBROOK RD - BELMONT,2023-04-04T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.9
753603,STANBROOK RD - BELMONT,2023-04-04T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
753603,STANBROOK RD - BELMONT,2023-04-04T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.6
753603,STANBROOK RD - BELMONT,2023-04-04T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.19
753603,STANBROOK RD - BELMONT,2023-04-04T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.96
753603,STANBROOK RD - BELMONT,2023-04-04T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,41.8
753603,STANBROOK RD - BELMONT,2023-04-04T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.0
753603,STANBROOK RD - BELMONT,2023-04-04T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.4
753603,STANBROOK RD - BELMONT,2023-04-04T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.1
753603,STANBROOK RD - BELMONT,2023-04-04T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.57
753603,STANBROOK RD - BELMONT,2023-04-04T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
753603,STANBROOK RD - BELMONT,2023-04-04T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.39
753603,STANBROOK RD - BELMONT,2023-04-04T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.05
753603,STANBROOK RD - BELMONT,2023-04-04T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.82
753603,STANBROOK RD - BELMONT,2023-04-04T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.54
753603,STANBROOK RD - BELMONT,2023-04-04T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,49.0
753603,STANBROOK RD - BELMONT,2023-04-04T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.4
753603,STANBROOK RD - BELMONT,2023-04-04T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.6
753603,STANBROOK RD - BELMONT,2023-04-04T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.1
753603,STANBROOK RD - BELMONT,2023-04-04T05:40:00.000+00:00,transformer,,Temperature,C,14.4
753603,STANBROOK RD - BELMONT,2023-04-04T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
753603,STANBROOK RD - BELMONT,2023-04-04T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
753603,STANBROOK RD - BELMONT,2023-04-04T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
753603,STANBROOK RD - BELMONT,2023-04-04T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
753603,STANBROOK RD - BELMONT,2023-04-04T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
753603,STANBROOK RD - BELMONT,2023-04-04T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
753603,STANBROOK RD - BELMONT,2023-04-04T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
753603,STANBROOK RD - BELMONT,2023-04-04T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
753603,STANBROOK RD - BELMONT,2023-04-04T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
753603,STANBROOK RD - BELMONT,2023-04-04T05:40:00.000+00:00,busbar,,L3 Active Power,kW,19.65
753603,STANBROOK RD - BELMONT,2023-04-04T05:40:00.000+00:00,busbar,,L2 Active Power,kW,26.01
753603,STANBROOK RD - BELMONT,2023-04-04T05:40:00.000+00:00,busbar,,L1 Active Power,kW,17.5
753603,STANBROOK RD - BELMONT,2023-04-04T05:40:00.000+00:00,busbar,,N Current (RMS),A,57.6
753603,STANBROOK RD - BELMONT,2023-04-04T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
753603,STANBROOK RD - BELMONT,2023-04-04T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
753603,STANBROOK RD - BELMONT,2023-04-04T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
753603,STANBROOK RD - BELMONT,2023-04-04T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.06
753603,STANBROOK RD - BELMONT,2023-04-04T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
753603,STANBROOK RD - BELMONT,2023-04-04T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
753603,STANBROOK RD - BELMONT,2023-04-04T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.28
753603,STANBROOK RD - BELMONT,2023-04-04T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.88
753603,STANBROOK RD - BELMONT,2023-04-04T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.31
753603,STANBROOK RD - BELMONT,2023-04-04T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,54.9
753603,STANBROOK RD - BELMONT,2023-04-04T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,89.9
753603,STANBROOK RD - BELMONT,2023-04-04T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,71.0
753603,STANBROOK RD - BELMONT,2023-04-04T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.9
753603,STANBROOK RD - BELMONT,2023-04-04T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.41
753603,STANBROOK RD - BELMONT,2023-04-04T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
753603,STANBROOK RD - BELMONT,2023-04-04T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
753603,STANBROOK RD - BELMONT,2023-04-04T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.99
753603,STANBROOK RD - BELMONT,2023-04-04T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.31
753603,STANBROOK RD - BELMONT,2023-04-04T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.85
753603,STANBROOK RD - BELMONT,2023-04-04T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,41.6
753603,STANBROOK RD - BELMONT,2023-04-04T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.6
753603,STANBROOK RD - BELMONT,2023-04-04T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.1
753603,STANBROOK RD - BELMONT,2023-04-04T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.0
753603,STANBROOK RD - BELMONT,2023-04-04T05:30:00.000+00:00,transformer,,Temperature,C,14.5
753603,STANBROOK RD - BELMONT,2023-04-04T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
753603,STANBROOK RD - BELMONT,2023-04-04T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
753603,STANBROOK RD - BELMONT,2023-04-04T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
753603,STANBROOK RD - BELMONT,2023-04-04T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
753603,STANBROOK RD - BELMONT,2023-04-04T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
753603,STANBROOK RD - BELMONT,2023-04-04T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
753603,STANBROOK RD - BELMONT,2023-04-04T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
753603,STANBROOK RD - BELMONT,2023-04-04T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
753603,STANBROOK RD - BELMONT,2023-04-04T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
753603,STANBROOK RD - BELMONT,2023-04-04T05:30:00.000+00:00,busbar,,L3 Active Power,kW,26.27
753603,STANBROOK RD - BELMONT,2023-04-04T05:30:00.000+00:00,busbar,,L2 Active Power,kW,29.18
753603,STANBROOK RD - BELMONT,2023-04-04T05:30:00.000+00:00,busbar,,L1 Active Power,kW,19.16
753603,STANBROOK RD - BELMONT,2023-04-04T05:30:00.000+00:00,busbar,,N Current (RMS),A,64.8
753603,STANBROOK RD - BELMONT,2023-04-04T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
753603,STANBROOK RD - BELMONT,2023-04-04T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
753603,STANBROOK RD - BELMONT,2023-04-04T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
753603,STANBROOK RD - BELMONT,2023-04-04T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.15
753603,STANBROOK RD - BELMONT,2023-04-04T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.89
753603,STANBROOK RD - BELMONT,2023-04-04T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
753603,STANBROOK RD - BELMONT,2023-04-04T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,28.11
753603,STANBROOK RD - BELMONT,2023-04-04T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.24
753603,STANBROOK RD - BELMONT,2023-04-04T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.44
753603,STANBROOK RD - BELMONT,2023-04-04T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,66.8
753603,STANBROOK RD - BELMONT,2023-04-04T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,119.0
753603,STANBROOK RD - BELMONT,2023-04-04T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.8
753603,STANBROOK RD - BELMONT,2023-04-04T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.6
753603,STANBROOK RD - BELMONT,2023-04-04T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.7
753603,STANBROOK RD - BELMONT,2023-04-04T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
753603,STANBROOK RD - BELMONT,2023-04-04T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.31
753603,STANBROOK RD - BELMONT,2023-04-04T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.38
753603,STANBROOK RD - BELMONT,2023-04-04T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.5
753603,STANBROOK RD - BELMONT,2023-04-04T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.51
753603,STANBROOK RD - BELMONT,2023-04-04T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.4
753603,STANBROOK RD - BELMONT,2023-04-04T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.6
753603,STANBROOK RD - BELMONT,2023-04-04T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.3
753603,STANBROOK RD - BELMONT,2023-04-04T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.5
753603,STANBROOK RD - BELMONT,2023-04-04T05:20:00.000+00:00,transformer,,Temperature,C,14.5
753603,STANBROOK RD - BELMONT,2023-04-04T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
753603,STANBROOK RD - BELMONT,2023-04-04T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
753603,STANBROOK RD - BELMONT,2023-04-04T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
753603,STANBROOK RD - BELMONT,2023-04-04T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
753603,STANBROOK RD - BELMONT,2023-04-04T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
753603,STANBROOK RD - BELMONT,2023-04-04T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
753603,STANBROOK RD - BELMONT,2023-04-04T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
753603,STANBROOK RD - BELMONT,2023-04-04T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
753603,STANBROOK RD - BELMONT,2023-04-04T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
753603,STANBROOK RD - BELMONT,2023-04-04T05:20:00.000+00:00,busbar,,L3 Active Power,kW,31.49
753603,STANBROOK RD - BELMONT,2023-04-04T05:20:00.000+00:00,busbar,,L2 Active Power,kW,24.74
753603,STANBROOK RD - BELMONT,2023-04-04T05:20:00.000+00:00,busbar,,L1 Active Power,kW,16.96
753603,STANBROOK RD - BELMONT,2023-04-04T05:20:00.000+00:00,busbar,,N Current (RMS),A,66.2
753603,STANBROOK RD - BELMONT,2023-04-04T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
753603,STANBROOK RD - BELMONT,2023-04-04T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
753603,STANBROOK RD - BELMONT,2023-04-04T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
753603,STANBROOK RD - BELMONT,2023-04-04T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.7
753603,STANBROOK RD - BELMONT,2023-04-04T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
753603,STANBROOK RD - BELMONT,2023-04-04T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
753603,STANBROOK RD - BELMONT,2023-04-04T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.75
753603,STANBROOK RD - BELMONT,2023-04-04T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.52
753603,STANBROOK RD - BELMONT,2023-04-04T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.17
753603,STANBROOK RD - BELMONT,2023-04-04T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,62.2
753603,STANBROOK RD - BELMONT,2023-04-04T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,88.6
753603,STANBROOK RD - BELMONT,2023-04-04T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,91.0
753603,STANBROOK RD - BELMONT,2023-04-04T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.9
753603,STANBROOK RD - BELMONT,2023-04-04T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.86
753603,STANBROOK RD - BELMONT,2023-04-04T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
753603,STANBROOK RD - BELMONT,2023-04-04T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
753603,STANBROOK RD - BELMONT,2023-04-04T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.56
753603,STANBROOK RD - BELMONT,2023-04-04T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.06
753603,STANBROOK RD - BELMONT,2023-04-04T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.37
753603,STANBROOK RD - BELMONT,2023-04-04T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.1
753603,STANBROOK RD - BELMONT,2023-04-04T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.8
753603,STANBROOK RD - BELMONT,2023-04-04T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.5
753603,STANBROOK RD - BELMONT,2023-04-04T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.5
753603,STANBROOK RD - BELMONT,2023-04-04T05:10:00.000+00:00,transformer,,Temperature,C,14.6
753603,STANBROOK RD - BELMONT,2023-04-04T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
753603,STANBROOK RD - BELMONT,2023-04-04T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
753603,STANBROOK RD - BELMONT,2023-04-04T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
753603,STANBROOK RD - BELMONT,2023-04-04T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
753603,STANBROOK RD - BELMONT,2023-04-04T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
753603,STANBROOK RD - BELMONT,2023-04-04T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
753603,STANBROOK RD - BELMONT,2023-04-04T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
753603,STANBROOK RD - BELMONT,2023-04-04T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
753603,STANBROOK RD - BELMONT,2023-04-04T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
753603,STANBROOK RD - BELMONT,2023-04-04T05:10:00.000+00:00,busbar,,L3 Active Power,kW,25.32
753603,STANBROOK RD - BELMONT,2023-04-04T05:10:00.000+00:00,busbar,,L2 Active Power,kW,30.58
753603,STANBROOK RD - BELMONT,2023-04-04T05:10:00.000+00:00,busbar,,L1 Active Power,kW,14.54
753603,STANBROOK RD - BELMONT,2023-04-04T05:10:00.000+00:00,busbar,,N Current (RMS),A,74.1
753603,STANBROOK RD - BELMONT,2023-04-04T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
753603,STANBROOK RD - BELMONT,2023-04-04T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
753603,STANBROOK RD - BELMONT,2023-04-04T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
753603,STANBROOK RD - BELMONT,2023-04-04T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.44
753603,STANBROOK RD - BELMONT,2023-04-04T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
753603,STANBROOK RD - BELMONT,2023-04-04T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
753603,STANBROOK RD - BELMONT,2023-04-04T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.49
753603,STANBROOK RD - BELMONT,2023-04-04T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.69
753603,STANBROOK RD - BELMONT,2023-04-04T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.58
753603,STANBROOK RD - BELMONT,2023-04-04T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,38.1
753603,STANBROOK RD - BELMONT,2023-04-04T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.6
753603,STANBROOK RD - BELMONT,2023-04-04T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.0
753603,STANBROOK RD - BELMONT,2023-04-04T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.0
753603,STANBROOK RD - BELMONT,2023-04-04T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.43
753603,STANBROOK RD - BELMONT,2023-04-04T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
753603,STANBROOK RD - BELMONT,2023-04-04T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
753603,STANBROOK RD - BELMONT,2023-04-04T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.28
753603,STANBROOK RD - BELMONT,2023-04-04T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.0
753603,STANBROOK RD - BELMONT,2023-04-04T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.09
753603,STANBROOK RD - BELMONT,2023-04-04T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.9
753603,STANBROOK RD - BELMONT,2023-04-04T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.7
753603,STANBROOK RD - BELMONT,2023-04-04T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.7
753603,STANBROOK RD - BELMONT,2023-04-04T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.6
753603,STANBROOK RD - BELMONT,2023-04-04T05:00:00.000+00:00,transformer,,Temperature,C,14.8
753603,STANBROOK RD - BELMONT,2023-04-04T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
753603,STANBROOK RD - BELMONT,2023-04-04T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
753603,STANBROOK RD - BELMONT,2023-04-04T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
753603,STANBROOK RD - BELMONT,2023-04-04T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
753603,STANBROOK RD - BELMONT,2023-04-04T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
753603,STANBROOK RD - BELMONT,2023-04-04T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
753603,STANBROOK RD - BELMONT,2023-04-04T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
753603,STANBROOK RD - BELMONT,2023-04-04T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
