Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-04-04T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
753603,STANBROOK RD - BELMONT,2023-04-04T05:00:00.000+00:00,busbar,,L3 Active Power,kW,16.77
753603,STANBROOK RD - BELMONT,2023-04-04T05:00:00.000+00:00,busbar,,L2 Active Power,kW,22.69
753603,STANBROOK RD - BELMONT,2023-04-04T05:00:00.000+00:00,busbar,,L1 Active Power,kW,14.67
753603,STANBROOK RD - BELMONT,2023-04-04T05:00:00.000+00:00,busbar,,N Current (RMS),A,54.4
753603,STANBROOK RD - BELMONT,2023-04-04T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
753603,STANBROOK RD - BELMONT,2023-04-04T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
753603,STANBROOK RD - BELMONT,2023-04-04T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
753603,STANBROOK RD - BELMONT,2023-04-04T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.26
753603,STANBROOK RD - BELMONT,2023-04-04T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
753603,STANBROOK RD - BELMONT,2023-04-04T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.05
753603,STANBROOK RD - BELMONT,2023-04-04T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.48
753603,STANBROOK RD - BELMONT,2023-04-04T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.25
753603,STANBROOK RD - BELMONT,2023-04-04T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.29
753603,STANBROOK RD - BELMONT,2023-04-04T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,25.9
753603,STANBROOK RD - BELMONT,2023-04-04T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.5
753603,STANBROOK RD - BELMONT,2023-04-04T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.5
753603,STANBROOK RD - BELMONT,2023-04-04T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.3
753603,STANBROOK RD - BELMONT,2023-04-04T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
753603,STANBROOK RD - BELMONT,2023-04-04T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
753603,STANBROOK RD - BELMONT,2023-04-04T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.27
753603,STANBROOK RD - BELMONT,2023-04-04T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.71
753603,STANBROOK RD - BELMONT,2023-04-04T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.39
753603,STANBROOK RD - BELMONT,2023-04-04T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.59
753603,STANBROOK RD - BELMONT,2023-04-04T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
753603,STANBROOK RD - BELMONT,2023-04-04T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.8
753603,STANBROOK RD - BELMONT,2023-04-04T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.2
753603,STANBROOK RD - BELMONT,2023-04-04T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.7
753603,STANBROOK RD - BELMONT,2023-04-04T04:50:00.000+00:00,transformer,,Temperature,C,14.9
753603,STANBROOK RD - BELMONT,2023-04-04T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
753603,STANBROOK RD - BELMONT,2023-04-04T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
753603,STANBROOK RD - BELMONT,2023-04-04T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
753603,STANBROOK RD - BELMONT,2023-04-04T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
753603,STANBROOK RD - BELMONT,2023-04-04T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
753603,STANBROOK RD - BELMONT,2023-04-04T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
753603,STANBROOK RD - BELMONT,2023-04-04T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
753603,STANBROOK RD - BELMONT,2023-04-04T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
753603,STANBROOK RD - BELMONT,2023-04-04T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
753603,STANBROOK RD - BELMONT,2023-04-04T04:50:00.000+00:00,busbar,,L3 Active Power,kW,16.19
753603,STANBROOK RD - BELMONT,2023-04-04T04:50:00.000+00:00,busbar,,L2 Active Power,kW,16.64
753603,STANBROOK RD - BELMONT,2023-04-04T04:50:00.000+00:00,busbar,,L1 Active Power,kW,13.88
753603,STANBROOK RD - BELMONT,2023-04-04T04:50:00.000+00:00,busbar,,N Current (RMS),A,39.6
753603,STANBROOK RD - BELMONT,2023-04-04T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
753603,STANBROOK RD - BELMONT,2023-04-04T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
753603,STANBROOK RD - BELMONT,2023-04-04T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
753603,STANBROOK RD - BELMONT,2023-04-04T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.65
753603,STANBROOK RD - BELMONT,2023-04-04T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
753603,STANBROOK RD - BELMONT,2023-04-04T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.23
753603,STANBROOK RD - BELMONT,2023-04-04T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.53
753603,STANBROOK RD - BELMONT,2023-04-04T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.36
753603,STANBROOK RD - BELMONT,2023-04-04T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.4
753603,STANBROOK RD - BELMONT,2023-04-04T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,26.3
753603,STANBROOK RD - BELMONT,2023-04-04T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.5
753603,STANBROOK RD - BELMONT,2023-04-04T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.0
753603,STANBROOK RD - BELMONT,2023-04-04T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.0
753603,STANBROOK RD - BELMONT,2023-04-04T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
753603,STANBROOK RD - BELMONT,2023-04-04T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
753603,STANBROOK RD - BELMONT,2023-04-04T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.64
753603,STANBROOK RD - BELMONT,2023-04-04T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.51
753603,STANBROOK RD - BELMONT,2023-04-04T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.95
753603,STANBROOK RD - BELMONT,2023-04-04T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.5
753603,STANBROOK RD - BELMONT,2023-04-04T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.7
753603,STANBROOK RD - BELMONT,2023-04-04T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.6
753603,STANBROOK RD - BELMONT,2023-04-04T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.6
753603,STANBROOK RD - BELMONT,2023-04-04T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.8
753603,STANBROOK RD - BELMONT,2023-04-04T04:40:00.000+00:00,transformer,,Temperature,C,15.0
753603,STANBROOK RD - BELMONT,2023-04-04T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
753603,STANBROOK RD - BELMONT,2023-04-04T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
753603,STANBROOK RD - BELMONT,2023-04-04T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
753603,STANBROOK RD - BELMONT,2023-04-04T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
753603,STANBROOK RD - BELMONT,2023-04-04T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
753603,STANBROOK RD - BELMONT,2023-04-04T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
753603,STANBROOK RD - BELMONT,2023-04-04T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
753603,STANBROOK RD - BELMONT,2023-04-04T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
753603,STANBROOK RD - BELMONT,2023-04-04T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
753603,STANBROOK RD - BELMONT,2023-04-04T04:40:00.000+00:00,busbar,,L3 Active Power,kW,13.05
753603,STANBROOK RD - BELMONT,2023-04-04T04:40:00.000+00:00,busbar,,L2 Active Power,kW,14.31
753603,STANBROOK RD - BELMONT,2023-04-04T04:40:00.000+00:00,busbar,,L1 Active Power,kW,10.9
753603,STANBROOK RD - BELMONT,2023-04-04T04:40:00.000+00:00,busbar,,N Current (RMS),A,39.0
753603,STANBROOK RD - BELMONT,2023-04-04T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
753603,STANBROOK RD - BELMONT,2023-04-04T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
753603,STANBROOK RD - BELMONT,2023-04-04T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
753603,STANBROOK RD - BELMONT,2023-04-04T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.53
753603,STANBROOK RD - BELMONT,2023-04-04T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.94
753603,STANBROOK RD - BELMONT,2023-04-04T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.07
753603,STANBROOK RD - BELMONT,2023-04-04T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.66
753603,STANBROOK RD - BELMONT,2023-04-04T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.46
753603,STANBROOK RD - BELMONT,2023-04-04T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.9
753603,STANBROOK RD - BELMONT,2023-04-04T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,27.0
753603,STANBROOK RD - BELMONT,2023-04-04T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.8
753603,STANBROOK RD - BELMONT,2023-04-04T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.4
753603,STANBROOK RD - BELMONT,2023-04-04T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.3
753603,STANBROOK RD - BELMONT,2023-04-04T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.79
753603,STANBROOK RD - BELMONT,2023-04-04T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.79
753603,STANBROOK RD - BELMONT,2023-04-04T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.71
753603,STANBROOK RD - BELMONT,2023-04-04T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.38
753603,STANBROOK RD - BELMONT,2023-04-04T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.23
753603,STANBROOK RD - BELMONT,2023-04-04T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.16
753603,STANBROOK RD - BELMONT,2023-04-04T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.1
753603,STANBROOK RD - BELMONT,2023-04-04T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.9
753603,STANBROOK RD - BELMONT,2023-04-04T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.4
753603,STANBROOK RD - BELMONT,2023-04-04T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.6
753603,STANBROOK RD - BELMONT,2023-04-04T04:30:00.000+00:00,transformer,,Temperature,C,15.1
753603,STANBROOK RD - BELMONT,2023-04-04T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
753603,STANBROOK RD - BELMONT,2023-04-04T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
753603,STANBROOK RD - BELMONT,2023-04-04T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
753603,STANBROOK RD - BELMONT,2023-04-04T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
753603,STANBROOK RD - BELMONT,2023-04-04T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
753603,STANBROOK RD - BELMONT,2023-04-04T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
753603,STANBROOK RD - BELMONT,2023-04-04T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
753603,STANBROOK RD - BELMONT,2023-04-04T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
753603,STANBROOK RD - BELMONT,2023-04-04T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
753603,STANBROOK RD - BELMONT,2023-04-04T04:30:00.000+00:00,busbar,,L3 Active Power,kW,14.04
753603,STANBROOK RD - BELMONT,2023-04-04T04:30:00.000+00:00,busbar,,L2 Active Power,kW,14.69
753603,STANBROOK RD - BELMONT,2023-04-04T04:30:00.000+00:00,busbar,,L1 Active Power,kW,10.06
753603,STANBROOK RD - BELMONT,2023-04-04T04:30:00.000+00:00,busbar,,N Current (RMS),A,40.4
753603,STANBROOK RD - BELMONT,2023-04-04T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
753603,STANBROOK RD - BELMONT,2023-04-04T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
753603,STANBROOK RD - BELMONT,2023-04-04T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
753603,STANBROOK RD - BELMONT,2023-04-04T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.34
753603,STANBROOK RD - BELMONT,2023-04-04T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.07
753603,STANBROOK RD - BELMONT,2023-04-04T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
753603,STANBROOK RD - BELMONT,2023-04-04T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.84
753603,STANBROOK RD - BELMONT,2023-04-04T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.19
753603,STANBROOK RD - BELMONT,2023-04-04T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.12
753603,STANBROOK RD - BELMONT,2023-04-04T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.7
753603,STANBROOK RD - BELMONT,2023-04-04T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.8
753603,STANBROOK RD - BELMONT,2023-04-04T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.7
753603,STANBROOK RD - BELMONT,2023-04-04T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.7
753603,STANBROOK RD - BELMONT,2023-04-04T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.59
753603,STANBROOK RD - BELMONT,2023-04-04T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.23
753603,STANBROOK RD - BELMONT,2023-04-04T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.9
753603,STANBROOK RD - BELMONT,2023-04-04T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.77
753603,STANBROOK RD - BELMONT,2023-04-04T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.65
753603,STANBROOK RD - BELMONT,2023-04-04T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.19
753603,STANBROOK RD - BELMONT,2023-04-04T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.1
753603,STANBROOK RD - BELMONT,2023-04-04T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.2
753603,STANBROOK RD - BELMONT,2023-04-04T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.5
753603,STANBROOK RD - BELMONT,2023-04-04T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.0
753603,STANBROOK RD - BELMONT,2023-04-04T04:20:00.000+00:00,transformer,,Temperature,C,15.3
753603,STANBROOK RD - BELMONT,2023-04-04T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
753603,STANBROOK RD - BELMONT,2023-04-04T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
753603,STANBROOK RD - BELMONT,2023-04-04T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
753603,STANBROOK RD - BELMONT,2023-04-04T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
753603,STANBROOK RD - BELMONT,2023-04-04T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
753603,STANBROOK RD - BELMONT,2023-04-04T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
753603,STANBROOK RD - BELMONT,2023-04-04T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
753603,STANBROOK RD - BELMONT,2023-04-04T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
753603,STANBROOK RD - BELMONT,2023-04-04T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
753603,STANBROOK RD - BELMONT,2023-04-04T04:20:00.000+00:00,busbar,,L3 Active Power,kW,13.61
753603,STANBROOK RD - BELMONT,2023-04-04T04:20:00.000+00:00,busbar,,L2 Active Power,kW,12.85
753603,STANBROOK RD - BELMONT,2023-04-04T04:20:00.000+00:00,busbar,,L1 Active Power,kW,11.31
753603,STANBROOK RD - BELMONT,2023-04-04T04:20:00.000+00:00,busbar,,N Current (RMS),A,34.7
753603,STANBROOK RD - BELMONT,2023-04-04T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
753603,STANBROOK RD - BELMONT,2023-04-04T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
753603,STANBROOK RD - BELMONT,2023-04-04T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
753603,STANBROOK RD - BELMONT,2023-04-04T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.88
753603,STANBROOK RD - BELMONT,2023-04-04T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.39
753603,STANBROOK RD - BELMONT,2023-04-04T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
753603,STANBROOK RD - BELMONT,2023-04-04T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.66
753603,STANBROOK RD - BELMONT,2023-04-04T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.68
753603,STANBROOK RD - BELMONT,2023-04-04T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.71
753603,STANBROOK RD - BELMONT,2023-04-04T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,23.9
753603,STANBROOK RD - BELMONT,2023-04-04T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.1
753603,STANBROOK RD - BELMONT,2023-04-04T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.3
753603,STANBROOK RD - BELMONT,2023-04-04T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.2
753603,STANBROOK RD - BELMONT,2023-04-04T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.29
753603,STANBROOK RD - BELMONT,2023-04-04T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.98
753603,STANBROOK RD - BELMONT,2023-04-04T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.24
753603,STANBROOK RD - BELMONT,2023-04-04T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.51
753603,STANBROOK RD - BELMONT,2023-04-04T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.67
753603,STANBROOK RD - BELMONT,2023-04-04T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.07
753603,STANBROOK RD - BELMONT,2023-04-04T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.8
753603,STANBROOK RD - BELMONT,2023-04-04T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.3
753603,STANBROOK RD - BELMONT,2023-04-04T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.0
753603,STANBROOK RD - BELMONT,2023-04-04T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.4
753603,STANBROOK RD - BELMONT,2023-04-04T04:10:00.000+00:00,transformer,,Temperature,C,15.4
753603,STANBROOK RD - BELMONT,2023-04-04T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
753603,STANBROOK RD - BELMONT,2023-04-04T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
753603,STANBROOK RD - BELMONT,2023-04-04T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
753603,STANBROOK RD - BELMONT,2023-04-04T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
753603,STANBROOK RD - BELMONT,2023-04-04T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
753603,STANBROOK RD - BELMONT,2023-04-04T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
753603,STANBROOK RD - BELMONT,2023-04-04T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
753603,STANBROOK RD - BELMONT,2023-04-04T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
753603,STANBROOK RD - BELMONT,2023-04-04T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
753603,STANBROOK RD - BELMONT,2023-04-04T04:10:00.000+00:00,busbar,,L3 Active Power,kW,14.17
753603,STANBROOK RD - BELMONT,2023-04-04T04:10:00.000+00:00,busbar,,L2 Active Power,kW,11.35
753603,STANBROOK RD - BELMONT,2023-04-04T04:10:00.000+00:00,busbar,,L1 Active Power,kW,12.78
753603,STANBROOK RD - BELMONT,2023-04-04T04:10:00.000+00:00,busbar,,N Current (RMS),A,33.6
753603,STANBROOK RD - BELMONT,2023-04-04T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
753603,STANBROOK RD - BELMONT,2023-04-04T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
753603,STANBROOK RD - BELMONT,2023-04-04T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
753603,STANBROOK RD - BELMONT,2023-04-04T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
753603,STANBROOK RD - BELMONT,2023-04-04T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.43
753603,STANBROOK RD - BELMONT,2023-04-04T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.73
753603,STANBROOK RD - BELMONT,2023-04-04T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.38
753603,STANBROOK RD - BELMONT,2023-04-04T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.83
753603,STANBROOK RD - BELMONT,2023-04-04T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
753603,STANBROOK RD - BELMONT,2023-04-04T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,41.7
753603,STANBROOK RD - BELMONT,2023-04-04T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.2
753603,STANBROOK RD - BELMONT,2023-04-04T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.7
753603,STANBROOK RD - BELMONT,2023-04-04T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.9
753603,STANBROOK RD - BELMONT,2023-04-04T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
753603,STANBROOK RD - BELMONT,2023-04-04T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.94
753603,STANBROOK RD - BELMONT,2023-04-04T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.02
753603,STANBROOK RD - BELMONT,2023-04-04T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.72
753603,STANBROOK RD - BELMONT,2023-04-04T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.64
753603,STANBROOK RD - BELMONT,2023-04-04T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.76
753603,STANBROOK RD - BELMONT,2023-04-04T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.6
753603,STANBROOK RD - BELMONT,2023-04-04T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.6
753603,STANBROOK RD - BELMONT,2023-04-04T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.5
753603,STANBROOK RD - BELMONT,2023-04-04T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.0
753603,STANBROOK RD - BELMONT,2023-04-04T04:00:00.000+00:00,transformer,,Temperature,C,15.5
753603,STANBROOK RD - BELMONT,2023-04-04T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
753603,STANBROOK RD - BELMONT,2023-04-04T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
753603,STANBROOK RD - BELMONT,2023-04-04T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
753603,STANBROOK RD - BELMONT,2023-04-04T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
753603,STANBROOK RD - BELMONT,2023-04-04T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
753603,STANBROOK RD - BELMONT,2023-04-04T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
753603,STANBROOK RD - BELMONT,2023-04-04T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
753603,STANBROOK RD - BELMONT,2023-04-04T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
753603,STANBROOK RD - BELMONT,2023-04-04T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
753603,STANBROOK RD - BELMONT,2023-04-04T04:00:00.000+00:00,busbar,,L3 Active Power,kW,18.11
753603,STANBROOK RD - BELMONT,2023-04-04T04:00:00.000+00:00,busbar,,L2 Active Power,kW,11.48
753603,STANBROOK RD - BELMONT,2023-04-04T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.77
753603,STANBROOK RD - BELMONT,2023-04-04T04:00:00.000+00:00,busbar,,N Current (RMS),A,45.7
753603,STANBROOK RD - BELMONT,2023-04-04T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
753603,STANBROOK RD - BELMONT,2023-04-04T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
753603,STANBROOK RD - BELMONT,2023-04-04T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
753603,STANBROOK RD - BELMONT,2023-04-04T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.52
753603,STANBROOK RD - BELMONT,2023-04-04T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.51
753603,STANBROOK RD - BELMONT,2023-04-04T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.59
753603,STANBROOK RD - BELMONT,2023-04-04T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.34
753603,STANBROOK RD - BELMONT,2023-04-04T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.69
753603,STANBROOK RD - BELMONT,2023-04-04T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.31
753603,STANBROOK RD - BELMONT,2023-04-04T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,50.0
753603,STANBROOK RD - BELMONT,2023-04-04T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.2
753603,STANBROOK RD - BELMONT,2023-04-04T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.4
753603,STANBROOK RD - BELMONT,2023-04-04T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.5
753603,STANBROOK RD - BELMONT,2023-04-04T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
753603,STANBROOK RD - BELMONT,2023-04-04T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.8
753603,STANBROOK RD - BELMONT,2023-04-04T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.03
753603,STANBROOK RD - BELMONT,2023-04-04T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.72
753603,STANBROOK RD - BELMONT,2023-04-04T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.71
753603,STANBROOK RD - BELMONT,2023-04-04T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.93
753603,STANBROOK RD - BELMONT,2023-04-04T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
753603,STANBROOK RD - BELMONT,2023-04-04T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.7
753603,STANBROOK RD - BELMONT,2023-04-04T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.3
753603,STANBROOK RD - BELMONT,2023-04-04T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.6
753603,STANBROOK RD - BELMONT,2023-04-04T03:50:00.000+00:00,transformer,,Temperature,C,15.6
753603,STANBROOK RD - BELMONT,2023-04-04T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
753603,STANBROOK RD - BELMONT,2023-04-04T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
753603,STANBROOK RD - BELMONT,2023-04-04T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
753603,STANBROOK RD - BELMONT,2023-04-04T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
753603,STANBROOK RD - BELMONT,2023-04-04T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
753603,STANBROOK RD - BELMONT,2023-04-04T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
753603,STANBROOK RD - BELMONT,2023-04-04T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
753603,STANBROOK RD - BELMONT,2023-04-04T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
753603,STANBROOK RD - BELMONT,2023-04-04T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
753603,STANBROOK RD - BELMONT,2023-04-04T03:50:00.000+00:00,busbar,,L3 Active Power,kW,19.07
753603,STANBROOK RD - BELMONT,2023-04-04T03:50:00.000+00:00,busbar,,L2 Active Power,kW,12.4
753603,STANBROOK RD - BELMONT,2023-04-04T03:50:00.000+00:00,busbar,,L1 Active Power,kW,9.25
753603,STANBROOK RD - BELMONT,2023-04-04T03:50:00.000+00:00,busbar,,N Current (RMS),A,47.8
753603,STANBROOK RD - BELMONT,2023-04-04T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
753603,STANBROOK RD - BELMONT,2023-04-04T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
753603,STANBROOK RD - BELMONT,2023-04-04T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
753603,STANBROOK RD - BELMONT,2023-04-04T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.19
753603,STANBROOK RD - BELMONT,2023-04-04T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.62
753603,STANBROOK RD - BELMONT,2023-04-04T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.35
753603,STANBROOK RD - BELMONT,2023-04-04T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.56
753603,STANBROOK RD - BELMONT,2023-04-04T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.41
753603,STANBROOK RD - BELMONT,2023-04-04T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.58
753603,STANBROOK RD - BELMONT,2023-04-04T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,45.8
753603,STANBROOK RD - BELMONT,2023-04-04T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.4
753603,STANBROOK RD - BELMONT,2023-04-04T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.6
753603,STANBROOK RD - BELMONT,2023-04-04T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.8
753603,STANBROOK RD - BELMONT,2023-04-04T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
753603,STANBROOK RD - BELMONT,2023-04-04T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
753603,STANBROOK RD - BELMONT,2023-04-04T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.03
753603,STANBROOK RD - BELMONT,2023-04-04T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.92
753603,STANBROOK RD - BELMONT,2023-04-04T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.42
753603,STANBROOK RD - BELMONT,2023-04-04T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.3
753603,STANBROOK RD - BELMONT,2023-04-04T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.9
753603,STANBROOK RD - BELMONT,2023-04-04T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.2
753603,STANBROOK RD - BELMONT,2023-04-04T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.2
753603,STANBROOK RD - BELMONT,2023-04-04T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.6
753603,STANBROOK RD - BELMONT,2023-04-04T03:40:00.000+00:00,transformer,,Temperature,C,15.8
753603,STANBROOK RD - BELMONT,2023-04-04T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
753603,STANBROOK RD - BELMONT,2023-04-04T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
753603,STANBROOK RD - BELMONT,2023-04-04T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
753603,STANBROOK RD - BELMONT,2023-04-04T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
753603,STANBROOK RD - BELMONT,2023-04-04T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
753603,STANBROOK RD - BELMONT,2023-04-04T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
753603,STANBROOK RD - BELMONT,2023-04-04T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
753603,STANBROOK RD - BELMONT,2023-04-04T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
753603,STANBROOK RD - BELMONT,2023-04-04T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
753603,STANBROOK RD - BELMONT,2023-04-04T03:40:00.000+00:00,busbar,,L3 Active Power,kW,19.47
753603,STANBROOK RD - BELMONT,2023-04-04T03:40:00.000+00:00,busbar,,L2 Active Power,kW,11.83
753603,STANBROOK RD - BELMONT,2023-04-04T03:40:00.000+00:00,busbar,,L1 Active Power,kW,9.88
753603,STANBROOK RD - BELMONT,2023-04-04T03:40:00.000+00:00,busbar,,N Current (RMS),A,48.9
753603,STANBROOK RD - BELMONT,2023-04-04T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
753603,STANBROOK RD - BELMONT,2023-04-04T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
753603,STANBROOK RD - BELMONT,2023-04-04T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
753603,STANBROOK RD - BELMONT,2023-04-04T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.52
753603,STANBROOK RD - BELMONT,2023-04-04T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.35
753603,STANBROOK RD - BELMONT,2023-04-04T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.64
753603,STANBROOK RD - BELMONT,2023-04-04T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.15
753603,STANBROOK RD - BELMONT,2023-04-04T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.48
753603,STANBROOK RD - BELMONT,2023-04-04T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.15
753603,STANBROOK RD - BELMONT,2023-04-04T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,52.5
753603,STANBROOK RD - BELMONT,2023-04-04T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.5
753603,STANBROOK RD - BELMONT,2023-04-04T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.6
753603,STANBROOK RD - BELMONT,2023-04-04T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.1
753603,STANBROOK RD - BELMONT,2023-04-04T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
753603,STANBROOK RD - BELMONT,2023-04-04T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.68
753603,STANBROOK RD - BELMONT,2023-04-04T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.66
753603,STANBROOK RD - BELMONT,2023-04-04T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.84
753603,STANBROOK RD - BELMONT,2023-04-04T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.16
753603,STANBROOK RD - BELMONT,2023-04-04T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.58
753603,STANBROOK RD - BELMONT,2023-04-04T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.6
753603,STANBROOK RD - BELMONT,2023-04-04T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.6
753603,STANBROOK RD - BELMONT,2023-04-04T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.0
753603,STANBROOK RD - BELMONT,2023-04-04T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.0
753603,STANBROOK RD - BELMONT,2023-04-04T03:30:00.000+00:00,transformer,,Temperature,C,15.9
753603,STANBROOK RD - BELMONT,2023-04-04T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
753603,STANBROOK RD - BELMONT,2023-04-04T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
753603,STANBROOK RD - BELMONT,2023-04-04T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
753603,STANBROOK RD - BELMONT,2023-04-04T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
753603,STANBROOK RD - BELMONT,2023-04-04T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
753603,STANBROOK RD - BELMONT,2023-04-04T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
753603,STANBROOK RD - BELMONT,2023-04-04T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
753603,STANBROOK RD - BELMONT,2023-04-04T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
753603,STANBROOK RD - BELMONT,2023-04-04T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
753603,STANBROOK RD - BELMONT,2023-04-04T03:30:00.000+00:00,busbar,,L3 Active Power,kW,20.99
753603,STANBROOK RD - BELMONT,2023-04-04T03:30:00.000+00:00,busbar,,L2 Active Power,kW,12.64
753603,STANBROOK RD - BELMONT,2023-04-04T03:30:00.000+00:00,busbar,,L1 Active Power,kW,9.73
753603,STANBROOK RD - BELMONT,2023-04-04T03:30:00.000+00:00,busbar,,N Current (RMS),A,51.6
753603,STANBROOK RD - BELMONT,2023-04-04T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
753603,STANBROOK RD - BELMONT,2023-04-04T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
753603,STANBROOK RD - BELMONT,2023-04-04T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
753603,STANBROOK RD - BELMONT,2023-04-04T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.86
753603,STANBROOK RD - BELMONT,2023-04-04T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.08
753603,STANBROOK RD - BELMONT,2023-04-04T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.42
753603,STANBROOK RD - BELMONT,2023-04-04T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.19
753603,STANBROOK RD - BELMONT,2023-04-04T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.65
753603,STANBROOK RD - BELMONT,2023-04-04T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.91
753603,STANBROOK RD - BELMONT,2023-04-04T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,48.7
753603,STANBROOK RD - BELMONT,2023-04-04T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.1
753603,STANBROOK RD - BELMONT,2023-04-04T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.5
753603,STANBROOK RD - BELMONT,2023-04-04T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.8
753603,STANBROOK RD - BELMONT,2023-04-04T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
753603,STANBROOK RD - BELMONT,2023-04-04T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
753603,STANBROOK RD - BELMONT,2023-04-04T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.92
753603,STANBROOK RD - BELMONT,2023-04-04T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.6
753603,STANBROOK RD - BELMONT,2023-04-04T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.61
753603,STANBROOK RD - BELMONT,2023-04-04T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.21
753603,STANBROOK RD - BELMONT,2023-04-04T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.6
753603,STANBROOK RD - BELMONT,2023-04-04T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.6
753603,STANBROOK RD - BELMONT,2023-04-04T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.0
753603,STANBROOK RD - BELMONT,2023-04-04T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.2
753603,STANBROOK RD - BELMONT,2023-04-04T03:20:00.000+00:00,transformer,,Temperature,C,16.0
753603,STANBROOK RD - BELMONT,2023-04-04T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
753603,STANBROOK RD - BELMONT,2023-04-04T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
753603,STANBROOK RD - BELMONT,2023-04-04T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
753603,STANBROOK RD - BELMONT,2023-04-04T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
753603,STANBROOK RD - BELMONT,2023-04-04T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
753603,STANBROOK RD - BELMONT,2023-04-04T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
753603,STANBROOK RD - BELMONT,2023-04-04T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
753603,STANBROOK RD - BELMONT,2023-04-04T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
753603,STANBROOK RD - BELMONT,2023-04-04T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
753603,STANBROOK RD - BELMONT,2023-04-04T03:20:00.000+00:00,busbar,,L3 Active Power,kW,19.79
753603,STANBROOK RD - BELMONT,2023-04-04T03:20:00.000+00:00,busbar,,L2 Active Power,kW,11.25
753603,STANBROOK RD - BELMONT,2023-04-04T03:20:00.000+00:00,busbar,,L1 Active Power,kW,10.12
753603,STANBROOK RD - BELMONT,2023-04-04T03:20:00.000+00:00,busbar,,N Current (RMS),A,47.4
753603,STANBROOK RD - BELMONT,2023-04-04T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
753603,STANBROOK RD - BELMONT,2023-04-04T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
753603,STANBROOK RD - BELMONT,2023-04-04T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
753603,STANBROOK RD - BELMONT,2023-04-04T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.17
753603,STANBROOK RD - BELMONT,2023-04-04T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.18
753603,STANBROOK RD - BELMONT,2023-04-04T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.48
753603,STANBROOK RD - BELMONT,2023-04-04T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.48
753603,STANBROOK RD - BELMONT,2023-04-04T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.68
753603,STANBROOK RD - BELMONT,2023-04-04T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.78
753603,STANBROOK RD - BELMONT,2023-04-04T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,66.1
753603,STANBROOK RD - BELMONT,2023-04-04T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,96.7
753603,STANBROOK RD - BELMONT,2023-04-04T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.7
753603,STANBROOK RD - BELMONT,2023-04-04T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.0
753603,STANBROOK RD - BELMONT,2023-04-04T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
753603,STANBROOK RD - BELMONT,2023-04-04T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
753603,STANBROOK RD - BELMONT,2023-04-04T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.04
753603,STANBROOK RD - BELMONT,2023-04-04T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.84
753603,STANBROOK RD - BELMONT,2023-04-04T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.21
753603,STANBROOK RD - BELMONT,2023-04-04T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.93
753603,STANBROOK RD - BELMONT,2023-04-04T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.2
753603,STANBROOK RD - BELMONT,2023-04-04T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.0
753603,STANBROOK RD - BELMONT,2023-04-04T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.0
753603,STANBROOK RD - BELMONT,2023-04-04T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.4
753603,STANBROOK RD - BELMONT,2023-04-04T03:10:00.000+00:00,transformer,,Temperature,C,16.1
753603,STANBROOK RD - BELMONT,2023-04-04T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
753603,STANBROOK RD - BELMONT,2023-04-04T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
753603,STANBROOK RD - BELMONT,2023-04-04T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
753603,STANBROOK RD - BELMONT,2023-04-04T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
753603,STANBROOK RD - BELMONT,2023-04-04T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
753603,STANBROOK RD - BELMONT,2023-04-04T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
753603,STANBROOK RD - BELMONT,2023-04-04T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
753603,STANBROOK RD - BELMONT,2023-04-04T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
753603,STANBROOK RD - BELMONT,2023-04-04T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
753603,STANBROOK RD - BELMONT,2023-04-04T03:10:00.000+00:00,busbar,,L3 Active Power,kW,25.32
753603,STANBROOK RD - BELMONT,2023-04-04T03:10:00.000+00:00,busbar,,L2 Active Power,kW,10.89
753603,STANBROOK RD - BELMONT,2023-04-04T03:10:00.000+00:00,busbar,,L1 Active Power,kW,10.71
753603,STANBROOK RD - BELMONT,2023-04-04T03:10:00.000+00:00,busbar,,N Current (RMS),A,65.9
753603,STANBROOK RD - BELMONT,2023-04-04T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
753603,STANBROOK RD - BELMONT,2023-04-04T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
753603,STANBROOK RD - BELMONT,2023-04-04T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
753603,STANBROOK RD - BELMONT,2023-04-04T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.99
753603,STANBROOK RD - BELMONT,2023-04-04T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.27
753603,STANBROOK RD - BELMONT,2023-04-04T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
753603,STANBROOK RD - BELMONT,2023-04-04T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.5
753603,STANBROOK RD - BELMONT,2023-04-04T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.67
753603,STANBROOK RD - BELMONT,2023-04-04T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.75
753603,STANBROOK RD - BELMONT,2023-04-04T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,52.1
753603,STANBROOK RD - BELMONT,2023-04-04T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,80.1
753603,STANBROOK RD - BELMONT,2023-04-04T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.0
753603,STANBROOK RD - BELMONT,2023-04-04T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.2
753603,STANBROOK RD - BELMONT,2023-04-04T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
753603,STANBROOK RD - BELMONT,2023-04-04T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.67
753603,STANBROOK RD - BELMONT,2023-04-04T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.59
753603,STANBROOK RD - BELMONT,2023-04-04T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.25
753603,STANBROOK RD - BELMONT,2023-04-04T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.62
753603,STANBROOK RD - BELMONT,2023-04-04T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.1
753603,STANBROOK RD - BELMONT,2023-04-04T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.6
753603,STANBROOK RD - BELMONT,2023-04-04T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.1
753603,STANBROOK RD - BELMONT,2023-04-04T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.9
753603,STANBROOK RD - BELMONT,2023-04-04T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.3
753603,STANBROOK RD - BELMONT,2023-04-04T03:00:00.000+00:00,transformer,,Temperature,C,16.2
753603,STANBROOK RD - BELMONT,2023-04-04T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
753603,STANBROOK RD - BELMONT,2023-04-04T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
753603,STANBROOK RD - BELMONT,2023-04-04T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
753603,STANBROOK RD - BELMONT,2023-04-04T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
753603,STANBROOK RD - BELMONT,2023-04-04T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
753603,STANBROOK RD - BELMONT,2023-04-04T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
753603,STANBROOK RD - BELMONT,2023-04-04T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
753603,STANBROOK RD - BELMONT,2023-04-04T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
753603,STANBROOK RD - BELMONT,2023-04-04T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
753603,STANBROOK RD - BELMONT,2023-04-04T03:00:00.000+00:00,busbar,,L3 Active Power,kW,21.75
753603,STANBROOK RD - BELMONT,2023-04-04T03:00:00.000+00:00,busbar,,L2 Active Power,kW,10.29
753603,STANBROOK RD - BELMONT,2023-04-04T03:00:00.000+00:00,busbar,,L1 Active Power,kW,9.85
753603,STANBROOK RD - BELMONT,2023-04-04T03:00:00.000+00:00,busbar,,N Current (RMS),A,53.4
753603,STANBROOK RD - BELMONT,2023-04-04T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
753603,STANBROOK RD - BELMONT,2023-04-04T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
753603,STANBROOK RD - BELMONT,2023-04-04T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
753603,STANBROOK RD - BELMONT,2023-04-04T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.2
753603,STANBROOK RD - BELMONT,2023-04-04T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.35
753603,STANBROOK RD - BELMONT,2023-04-04T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.73
753603,STANBROOK RD - BELMONT,2023-04-04T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.36
753603,STANBROOK RD - BELMONT,2023-04-04T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.62
753603,STANBROOK RD - BELMONT,2023-04-04T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.22
753603,STANBROOK RD - BELMONT,2023-04-04T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,42.4
753603,STANBROOK RD - BELMONT,2023-04-04T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.2
753603,STANBROOK RD - BELMONT,2023-04-04T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.9
753603,STANBROOK RD - BELMONT,2023-04-04T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.9
753603,STANBROOK RD - BELMONT,2023-04-04T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
753603,STANBROOK RD - BELMONT,2023-04-04T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.77
753603,STANBROOK RD - BELMONT,2023-04-04T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.59
753603,STANBROOK RD - BELMONT,2023-04-04T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.82
753603,STANBROOK RD - BELMONT,2023-04-04T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.19
753603,STANBROOK RD - BELMONT,2023-04-04T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.92
753603,STANBROOK RD - BELMONT,2023-04-04T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.5
753603,STANBROOK RD - BELMONT,2023-04-04T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.9
753603,STANBROOK RD - BELMONT,2023-04-04T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.2
753603,STANBROOK RD - BELMONT,2023-04-04T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.6
753603,STANBROOK RD - BELMONT,2023-04-04T02:50:00.000+00:00,transformer,,Temperature,C,16.3
753603,STANBROOK RD - BELMONT,2023-04-04T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
753603,STANBROOK RD - BELMONT,2023-04-04T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
753603,STANBROOK RD - BELMONT,2023-04-04T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
753603,STANBROOK RD - BELMONT,2023-04-04T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
753603,STANBROOK RD - BELMONT,2023-04-04T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
753603,STANBROOK RD - BELMONT,2023-04-04T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
753603,STANBROOK RD - BELMONT,2023-04-04T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
753603,STANBROOK RD - BELMONT,2023-04-04T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
753603,STANBROOK RD - BELMONT,2023-04-04T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
753603,STANBROOK RD - BELMONT,2023-04-04T02:50:00.000+00:00,busbar,,L3 Active Power,kW,21.18
753603,STANBROOK RD - BELMONT,2023-04-04T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.82
753603,STANBROOK RD - BELMONT,2023-04-04T02:50:00.000+00:00,busbar,,L1 Active Power,kW,13.14
753603,STANBROOK RD - BELMONT,2023-04-04T02:50:00.000+00:00,busbar,,N Current (RMS),A,48.4
753603,STANBROOK RD - BELMONT,2023-04-04T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
753603,STANBROOK RD - BELMONT,2023-04-04T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
753603,STANBROOK RD - BELMONT,2023-04-04T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
753603,STANBROOK RD - BELMONT,2023-04-04T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.66
753603,STANBROOK RD - BELMONT,2023-04-04T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.36
753603,STANBROOK RD - BELMONT,2023-04-04T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
753603,STANBROOK RD - BELMONT,2023-04-04T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.28
753603,STANBROOK RD - BELMONT,2023-04-04T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.61
753603,STANBROOK RD - BELMONT,2023-04-04T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.19
753603,STANBROOK RD - BELMONT,2023-04-04T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,48.8
753603,STANBROOK RD - BELMONT,2023-04-04T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,81.7
753603,STANBROOK RD - BELMONT,2023-04-04T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.8
753603,STANBROOK RD - BELMONT,2023-04-04T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.3
753603,STANBROOK RD - BELMONT,2023-04-04T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.48
