Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-04-04T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.7
753603,STANBROOK RD - BELMONT,2023-04-04T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.84
753603,STANBROOK RD - BELMONT,2023-04-04T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.08
753603,STANBROOK RD - BELMONT,2023-04-04T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.72
753603,STANBROOK RD - BELMONT,2023-04-04T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.09
753603,STANBROOK RD - BELMONT,2023-04-04T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.6
753603,STANBROOK RD - BELMONT,2023-04-04T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.7
753603,STANBROOK RD - BELMONT,2023-04-04T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.0
753603,STANBROOK RD - BELMONT,2023-04-04T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.7
753603,STANBROOK RD - BELMONT,2023-04-04T02:40:00.000+00:00,transformer,,Temperature,C,16.5
753603,STANBROOK RD - BELMONT,2023-04-04T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
753603,STANBROOK RD - BELMONT,2023-04-04T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
753603,STANBROOK RD - BELMONT,2023-04-04T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
753603,STANBROOK RD - BELMONT,2023-04-04T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
753603,STANBROOK RD - BELMONT,2023-04-04T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
753603,STANBROOK RD - BELMONT,2023-04-04T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
753603,STANBROOK RD - BELMONT,2023-04-04T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
753603,STANBROOK RD - BELMONT,2023-04-04T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
753603,STANBROOK RD - BELMONT,2023-04-04T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
753603,STANBROOK RD - BELMONT,2023-04-04T02:40:00.000+00:00,busbar,,L3 Active Power,kW,22.37
753603,STANBROOK RD - BELMONT,2023-04-04T02:40:00.000+00:00,busbar,,L2 Active Power,kW,9.33
753603,STANBROOK RD - BELMONT,2023-04-04T02:40:00.000+00:00,busbar,,L1 Active Power,kW,16.28
753603,STANBROOK RD - BELMONT,2023-04-04T02:40:00.000+00:00,busbar,,N Current (RMS),A,52.0
753603,STANBROOK RD - BELMONT,2023-04-04T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
753603,STANBROOK RD - BELMONT,2023-04-04T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
753603,STANBROOK RD - BELMONT,2023-04-04T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
753603,STANBROOK RD - BELMONT,2023-04-04T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.76
753603,STANBROOK RD - BELMONT,2023-04-04T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.41
753603,STANBROOK RD - BELMONT,2023-04-04T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.08
753603,STANBROOK RD - BELMONT,2023-04-04T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.82
753603,STANBROOK RD - BELMONT,2023-04-04T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.63
753603,STANBROOK RD - BELMONT,2023-04-04T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.61
753603,STANBROOK RD - BELMONT,2023-04-04T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,51.4
753603,STANBROOK RD - BELMONT,2023-04-04T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,79.7
753603,STANBROOK RD - BELMONT,2023-04-04T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.1
753603,STANBROOK RD - BELMONT,2023-04-04T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.9
753603,STANBROOK RD - BELMONT,2023-04-04T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.46
753603,STANBROOK RD - BELMONT,2023-04-04T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.83
753603,STANBROOK RD - BELMONT,2023-04-04T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.79
753603,STANBROOK RD - BELMONT,2023-04-04T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.93
753603,STANBROOK RD - BELMONT,2023-04-04T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.74
753603,STANBROOK RD - BELMONT,2023-04-04T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.26
753603,STANBROOK RD - BELMONT,2023-04-04T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
753603,STANBROOK RD - BELMONT,2023-04-04T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.8
753603,STANBROOK RD - BELMONT,2023-04-04T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.8
753603,STANBROOK RD - BELMONT,2023-04-04T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.4
753603,STANBROOK RD - BELMONT,2023-04-04T02:30:00.000+00:00,transformer,,Temperature,C,16.6
753603,STANBROOK RD - BELMONT,2023-04-04T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
753603,STANBROOK RD - BELMONT,2023-04-04T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
753603,STANBROOK RD - BELMONT,2023-04-04T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
753603,STANBROOK RD - BELMONT,2023-04-04T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
753603,STANBROOK RD - BELMONT,2023-04-04T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
753603,STANBROOK RD - BELMONT,2023-04-04T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
753603,STANBROOK RD - BELMONT,2023-04-04T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
753603,STANBROOK RD - BELMONT,2023-04-04T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
753603,STANBROOK RD - BELMONT,2023-04-04T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
753603,STANBROOK RD - BELMONT,2023-04-04T02:30:00.000+00:00,busbar,,L3 Active Power,kW,22.75
753603,STANBROOK RD - BELMONT,2023-04-04T02:30:00.000+00:00,busbar,,L2 Active Power,kW,10.37
753603,STANBROOK RD - BELMONT,2023-04-04T02:30:00.000+00:00,busbar,,L1 Active Power,kW,13.87
753603,STANBROOK RD - BELMONT,2023-04-04T02:30:00.000+00:00,busbar,,N Current (RMS),A,50.9
753603,STANBROOK RD - BELMONT,2023-04-04T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
753603,STANBROOK RD - BELMONT,2023-04-04T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
753603,STANBROOK RD - BELMONT,2023-04-04T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
753603,STANBROOK RD - BELMONT,2023-04-04T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.1
753603,STANBROOK RD - BELMONT,2023-04-04T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.4
753603,STANBROOK RD - BELMONT,2023-04-04T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.47
753603,STANBROOK RD - BELMONT,2023-04-04T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.22
753603,STANBROOK RD - BELMONT,2023-04-04T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.48
753603,STANBROOK RD - BELMONT,2023-04-04T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.12
753603,STANBROOK RD - BELMONT,2023-04-04T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,54.2
753603,STANBROOK RD - BELMONT,2023-04-04T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,81.7
753603,STANBROOK RD - BELMONT,2023-04-04T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.6
753603,STANBROOK RD - BELMONT,2023-04-04T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.4
753603,STANBROOK RD - BELMONT,2023-04-04T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.52
753603,STANBROOK RD - BELMONT,2023-04-04T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.94
753603,STANBROOK RD - BELMONT,2023-04-04T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.66
753603,STANBROOK RD - BELMONT,2023-04-04T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.95
753603,STANBROOK RD - BELMONT,2023-04-04T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.67
753603,STANBROOK RD - BELMONT,2023-04-04T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.65
753603,STANBROOK RD - BELMONT,2023-04-04T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.9
753603,STANBROOK RD - BELMONT,2023-04-04T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.4
753603,STANBROOK RD - BELMONT,2023-04-04T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.7
753603,STANBROOK RD - BELMONT,2023-04-04T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.7
753603,STANBROOK RD - BELMONT,2023-04-04T02:20:00.000+00:00,transformer,,Temperature,C,16.7
753603,STANBROOK RD - BELMONT,2023-04-04T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
753603,STANBROOK RD - BELMONT,2023-04-04T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
753603,STANBROOK RD - BELMONT,2023-04-04T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
753603,STANBROOK RD - BELMONT,2023-04-04T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
753603,STANBROOK RD - BELMONT,2023-04-04T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
753603,STANBROOK RD - BELMONT,2023-04-04T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
753603,STANBROOK RD - BELMONT,2023-04-04T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
753603,STANBROOK RD - BELMONT,2023-04-04T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
753603,STANBROOK RD - BELMONT,2023-04-04T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
753603,STANBROOK RD - BELMONT,2023-04-04T02:20:00.000+00:00,busbar,,L3 Active Power,kW,22.17
753603,STANBROOK RD - BELMONT,2023-04-04T02:20:00.000+00:00,busbar,,L2 Active Power,kW,10.15
753603,STANBROOK RD - BELMONT,2023-04-04T02:20:00.000+00:00,busbar,,L1 Active Power,kW,13.77
753603,STANBROOK RD - BELMONT,2023-04-04T02:20:00.000+00:00,busbar,,N Current (RMS),A,48.7
753603,STANBROOK RD - BELMONT,2023-04-04T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
753603,STANBROOK RD - BELMONT,2023-04-04T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
753603,STANBROOK RD - BELMONT,2023-04-04T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
753603,STANBROOK RD - BELMONT,2023-04-04T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.12
753603,STANBROOK RD - BELMONT,2023-04-04T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.13
753603,STANBROOK RD - BELMONT,2023-04-04T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
753603,STANBROOK RD - BELMONT,2023-04-04T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.75
753603,STANBROOK RD - BELMONT,2023-04-04T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.71
753603,STANBROOK RD - BELMONT,2023-04-04T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.57
753603,STANBROOK RD - BELMONT,2023-04-04T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,43.4
753603,STANBROOK RD - BELMONT,2023-04-04T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.0
753603,STANBROOK RD - BELMONT,2023-04-04T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.0
753603,STANBROOK RD - BELMONT,2023-04-04T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.8
753603,STANBROOK RD - BELMONT,2023-04-04T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.6
753603,STANBROOK RD - BELMONT,2023-04-04T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.82
753603,STANBROOK RD - BELMONT,2023-04-04T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.73
753603,STANBROOK RD - BELMONT,2023-04-04T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.28
753603,STANBROOK RD - BELMONT,2023-04-04T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.54
753603,STANBROOK RD - BELMONT,2023-04-04T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.46
753603,STANBROOK RD - BELMONT,2023-04-04T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.1
753603,STANBROOK RD - BELMONT,2023-04-04T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.2
753603,STANBROOK RD - BELMONT,2023-04-04T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.2
753603,STANBROOK RD - BELMONT,2023-04-04T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.2
753603,STANBROOK RD - BELMONT,2023-04-04T02:10:00.000+00:00,transformer,,Temperature,C,16.8
753603,STANBROOK RD - BELMONT,2023-04-04T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
753603,STANBROOK RD - BELMONT,2023-04-04T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
753603,STANBROOK RD - BELMONT,2023-04-04T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
753603,STANBROOK RD - BELMONT,2023-04-04T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
753603,STANBROOK RD - BELMONT,2023-04-04T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
753603,STANBROOK RD - BELMONT,2023-04-04T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
753603,STANBROOK RD - BELMONT,2023-04-04T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
753603,STANBROOK RD - BELMONT,2023-04-04T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
753603,STANBROOK RD - BELMONT,2023-04-04T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
753603,STANBROOK RD - BELMONT,2023-04-04T02:10:00.000+00:00,busbar,,L3 Active Power,kW,21.03
753603,STANBROOK RD - BELMONT,2023-04-04T02:10:00.000+00:00,busbar,,L2 Active Power,kW,10.25
753603,STANBROOK RD - BELMONT,2023-04-04T02:10:00.000+00:00,busbar,,L1 Active Power,kW,16.03
753603,STANBROOK RD - BELMONT,2023-04-04T02:10:00.000+00:00,busbar,,N Current (RMS),A,43.9
753603,STANBROOK RD - BELMONT,2023-04-04T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
753603,STANBROOK RD - BELMONT,2023-04-04T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
753603,STANBROOK RD - BELMONT,2023-04-04T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
753603,STANBROOK RD - BELMONT,2023-04-04T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.72
753603,STANBROOK RD - BELMONT,2023-04-04T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.16
753603,STANBROOK RD - BELMONT,2023-04-04T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
753603,STANBROOK RD - BELMONT,2023-04-04T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.13
753603,STANBROOK RD - BELMONT,2023-04-04T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.71
753603,STANBROOK RD - BELMONT,2023-04-04T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.31
753603,STANBROOK RD - BELMONT,2023-04-04T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,38.0
753603,STANBROOK RD - BELMONT,2023-04-04T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.9
753603,STANBROOK RD - BELMONT,2023-04-04T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.0
753603,STANBROOK RD - BELMONT,2023-04-04T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.4
753603,STANBROOK RD - BELMONT,2023-04-04T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.44
753603,STANBROOK RD - BELMONT,2023-04-04T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.87
753603,STANBROOK RD - BELMONT,2023-04-04T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.72
753603,STANBROOK RD - BELMONT,2023-04-04T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.67
753603,STANBROOK RD - BELMONT,2023-04-04T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.11
753603,STANBROOK RD - BELMONT,2023-04-04T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.36
753603,STANBROOK RD - BELMONT,2023-04-04T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.9
753603,STANBROOK RD - BELMONT,2023-04-04T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.4
753603,STANBROOK RD - BELMONT,2023-04-04T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.7
753603,STANBROOK RD - BELMONT,2023-04-04T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.4
753603,STANBROOK RD - BELMONT,2023-04-04T02:00:00.000+00:00,transformer,,Temperature,C,16.9
753603,STANBROOK RD - BELMONT,2023-04-04T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
753603,STANBROOK RD - BELMONT,2023-04-04T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
753603,STANBROOK RD - BELMONT,2023-04-04T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
753603,STANBROOK RD - BELMONT,2023-04-04T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
753603,STANBROOK RD - BELMONT,2023-04-04T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
753603,STANBROOK RD - BELMONT,2023-04-04T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
753603,STANBROOK RD - BELMONT,2023-04-04T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
753603,STANBROOK RD - BELMONT,2023-04-04T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
753603,STANBROOK RD - BELMONT,2023-04-04T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
753603,STANBROOK RD - BELMONT,2023-04-04T02:00:00.000+00:00,busbar,,L3 Active Power,kW,19.8
753603,STANBROOK RD - BELMONT,2023-04-04T02:00:00.000+00:00,busbar,,L2 Active Power,kW,9.82
753603,STANBROOK RD - BELMONT,2023-04-04T02:00:00.000+00:00,busbar,,L1 Active Power,kW,16.67
753603,STANBROOK RD - BELMONT,2023-04-04T02:00:00.000+00:00,busbar,,N Current (RMS),A,41.5
753603,STANBROOK RD - BELMONT,2023-04-04T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
753603,STANBROOK RD - BELMONT,2023-04-04T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
753603,STANBROOK RD - BELMONT,2023-04-04T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
753603,STANBROOK RD - BELMONT,2023-04-04T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.32
753603,STANBROOK RD - BELMONT,2023-04-04T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.89
753603,STANBROOK RD - BELMONT,2023-04-04T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
753603,STANBROOK RD - BELMONT,2023-04-04T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.62
753603,STANBROOK RD - BELMONT,2023-04-04T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.92
753603,STANBROOK RD - BELMONT,2023-04-04T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.32
753603,STANBROOK RD - BELMONT,2023-04-04T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,40.1
753603,STANBROOK RD - BELMONT,2023-04-04T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.5
753603,STANBROOK RD - BELMONT,2023-04-04T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.3
753603,STANBROOK RD - BELMONT,2023-04-04T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.4
753603,STANBROOK RD - BELMONT,2023-04-04T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
753603,STANBROOK RD - BELMONT,2023-04-04T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.63
753603,STANBROOK RD - BELMONT,2023-04-04T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.51
753603,STANBROOK RD - BELMONT,2023-04-04T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.45
753603,STANBROOK RD - BELMONT,2023-04-04T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.45
753603,STANBROOK RD - BELMONT,2023-04-04T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.37
753603,STANBROOK RD - BELMONT,2023-04-04T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.8
753603,STANBROOK RD - BELMONT,2023-04-04T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.2
753603,STANBROOK RD - BELMONT,2023-04-04T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.8
753603,STANBROOK RD - BELMONT,2023-04-04T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.5
753603,STANBROOK RD - BELMONT,2023-04-04T01:50:00.000+00:00,transformer,,Temperature,C,17.0
753603,STANBROOK RD - BELMONT,2023-04-04T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
753603,STANBROOK RD - BELMONT,2023-04-04T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
753603,STANBROOK RD - BELMONT,2023-04-04T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
753603,STANBROOK RD - BELMONT,2023-04-04T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
753603,STANBROOK RD - BELMONT,2023-04-04T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
753603,STANBROOK RD - BELMONT,2023-04-04T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
753603,STANBROOK RD - BELMONT,2023-04-04T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
753603,STANBROOK RD - BELMONT,2023-04-04T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
753603,STANBROOK RD - BELMONT,2023-04-04T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
753603,STANBROOK RD - BELMONT,2023-04-04T01:50:00.000+00:00,busbar,,L3 Active Power,kW,20.07
753603,STANBROOK RD - BELMONT,2023-04-04T01:50:00.000+00:00,busbar,,L2 Active Power,kW,9.37
753603,STANBROOK RD - BELMONT,2023-04-04T01:50:00.000+00:00,busbar,,L1 Active Power,kW,14.68
753603,STANBROOK RD - BELMONT,2023-04-04T01:50:00.000+00:00,busbar,,N Current (RMS),A,43.2
753603,STANBROOK RD - BELMONT,2023-04-04T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
753603,STANBROOK RD - BELMONT,2023-04-04T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
753603,STANBROOK RD - BELMONT,2023-04-04T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
753603,STANBROOK RD - BELMONT,2023-04-04T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.68
753603,STANBROOK RD - BELMONT,2023-04-04T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.83
753603,STANBROOK RD - BELMONT,2023-04-04T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.29
753603,STANBROOK RD - BELMONT,2023-04-04T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.93
753603,STANBROOK RD - BELMONT,2023-04-04T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.1
753603,STANBROOK RD - BELMONT,2023-04-04T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.08
753603,STANBROOK RD - BELMONT,2023-04-04T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,43.5
753603,STANBROOK RD - BELMONT,2023-04-04T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.0
753603,STANBROOK RD - BELMONT,2023-04-04T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.0
753603,STANBROOK RD - BELMONT,2023-04-04T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.2
753603,STANBROOK RD - BELMONT,2023-04-04T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.45
753603,STANBROOK RD - BELMONT,2023-04-04T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.71
753603,STANBROOK RD - BELMONT,2023-04-04T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.93
753603,STANBROOK RD - BELMONT,2023-04-04T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.22
753603,STANBROOK RD - BELMONT,2023-04-04T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.54
753603,STANBROOK RD - BELMONT,2023-04-04T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.05
753603,STANBROOK RD - BELMONT,2023-04-04T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.4
753603,STANBROOK RD - BELMONT,2023-04-04T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.0
753603,STANBROOK RD - BELMONT,2023-04-04T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.0
753603,STANBROOK RD - BELMONT,2023-04-04T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.9
753603,STANBROOK RD - BELMONT,2023-04-04T01:40:00.000+00:00,transformer,,Temperature,C,17.2
753603,STANBROOK RD - BELMONT,2023-04-04T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
753603,STANBROOK RD - BELMONT,2023-04-04T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
753603,STANBROOK RD - BELMONT,2023-04-04T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
753603,STANBROOK RD - BELMONT,2023-04-04T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
753603,STANBROOK RD - BELMONT,2023-04-04T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
753603,STANBROOK RD - BELMONT,2023-04-04T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
753603,STANBROOK RD - BELMONT,2023-04-04T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
753603,STANBROOK RD - BELMONT,2023-04-04T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
753603,STANBROOK RD - BELMONT,2023-04-04T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
753603,STANBROOK RD - BELMONT,2023-04-04T01:40:00.000+00:00,busbar,,L3 Active Power,kW,20.14
753603,STANBROOK RD - BELMONT,2023-04-04T01:40:00.000+00:00,busbar,,L2 Active Power,kW,10.64
753603,STANBROOK RD - BELMONT,2023-04-04T01:40:00.000+00:00,busbar,,L1 Active Power,kW,15.13
753603,STANBROOK RD - BELMONT,2023-04-04T01:40:00.000+00:00,busbar,,N Current (RMS),A,44.4
753603,STANBROOK RD - BELMONT,2023-04-04T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
753603,STANBROOK RD - BELMONT,2023-04-04T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
753603,STANBROOK RD - BELMONT,2023-04-04T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
753603,STANBROOK RD - BELMONT,2023-04-04T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.6
753603,STANBROOK RD - BELMONT,2023-04-04T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
753603,STANBROOK RD - BELMONT,2023-04-04T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.53
753603,STANBROOK RD - BELMONT,2023-04-04T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.14
753603,STANBROOK RD - BELMONT,2023-04-04T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.72
753603,STANBROOK RD - BELMONT,2023-04-04T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.09
753603,STANBROOK RD - BELMONT,2023-04-04T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,48.9
753603,STANBROOK RD - BELMONT,2023-04-04T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,82.6
753603,STANBROOK RD - BELMONT,2023-04-04T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.2
753603,STANBROOK RD - BELMONT,2023-04-04T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.3
753603,STANBROOK RD - BELMONT,2023-04-04T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
753603,STANBROOK RD - BELMONT,2023-04-04T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.91
753603,STANBROOK RD - BELMONT,2023-04-04T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.66
753603,STANBROOK RD - BELMONT,2023-04-04T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.58
753603,STANBROOK RD - BELMONT,2023-04-04T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.34
753603,STANBROOK RD - BELMONT,2023-04-04T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.51
753603,STANBROOK RD - BELMONT,2023-04-04T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.1
753603,STANBROOK RD - BELMONT,2023-04-04T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.4
753603,STANBROOK RD - BELMONT,2023-04-04T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.4
753603,STANBROOK RD - BELMONT,2023-04-04T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.1
753603,STANBROOK RD - BELMONT,2023-04-04T01:30:00.000+00:00,transformer,,Temperature,C,17.3
753603,STANBROOK RD - BELMONT,2023-04-04T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
753603,STANBROOK RD - BELMONT,2023-04-04T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
753603,STANBROOK RD - BELMONT,2023-04-04T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
753603,STANBROOK RD - BELMONT,2023-04-04T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
753603,STANBROOK RD - BELMONT,2023-04-04T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
753603,STANBROOK RD - BELMONT,2023-04-04T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
753603,STANBROOK RD - BELMONT,2023-04-04T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
753603,STANBROOK RD - BELMONT,2023-04-04T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
753603,STANBROOK RD - BELMONT,2023-04-04T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
753603,STANBROOK RD - BELMONT,2023-04-04T01:30:00.000+00:00,busbar,,L3 Active Power,kW,21.72
753603,STANBROOK RD - BELMONT,2023-04-04T01:30:00.000+00:00,busbar,,L2 Active Power,kW,11.06
753603,STANBROOK RD - BELMONT,2023-04-04T01:30:00.000+00:00,busbar,,L1 Active Power,kW,16.6
753603,STANBROOK RD - BELMONT,2023-04-04T01:30:00.000+00:00,busbar,,N Current (RMS),A,48.7
753603,STANBROOK RD - BELMONT,2023-04-04T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
753603,STANBROOK RD - BELMONT,2023-04-04T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
753603,STANBROOK RD - BELMONT,2023-04-04T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
753603,STANBROOK RD - BELMONT,2023-04-04T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.56
753603,STANBROOK RD - BELMONT,2023-04-04T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.32
753603,STANBROOK RD - BELMONT,2023-04-04T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.13
753603,STANBROOK RD - BELMONT,2023-04-04T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.27
753603,STANBROOK RD - BELMONT,2023-04-04T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.75
753603,STANBROOK RD - BELMONT,2023-04-04T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.94
753603,STANBROOK RD - BELMONT,2023-04-04T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,42.3
753603,STANBROOK RD - BELMONT,2023-04-04T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,78.3
753603,STANBROOK RD - BELMONT,2023-04-04T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.4
753603,STANBROOK RD - BELMONT,2023-04-04T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.2
753603,STANBROOK RD - BELMONT,2023-04-04T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
753603,STANBROOK RD - BELMONT,2023-04-04T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.96
753603,STANBROOK RD - BELMONT,2023-04-04T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.17
753603,STANBROOK RD - BELMONT,2023-04-04T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.09
753603,STANBROOK RD - BELMONT,2023-04-04T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.2
753603,STANBROOK RD - BELMONT,2023-04-04T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.03
753603,STANBROOK RD - BELMONT,2023-04-04T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.5
753603,STANBROOK RD - BELMONT,2023-04-04T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.5
753603,STANBROOK RD - BELMONT,2023-04-04T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.2
753603,STANBROOK RD - BELMONT,2023-04-04T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.2
753603,STANBROOK RD - BELMONT,2023-04-04T01:20:00.000+00:00,transformer,,Temperature,C,17.4
753603,STANBROOK RD - BELMONT,2023-04-04T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
753603,STANBROOK RD - BELMONT,2023-04-04T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
753603,STANBROOK RD - BELMONT,2023-04-04T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
753603,STANBROOK RD - BELMONT,2023-04-04T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
753603,STANBROOK RD - BELMONT,2023-04-04T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
753603,STANBROOK RD - BELMONT,2023-04-04T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
753603,STANBROOK RD - BELMONT,2023-04-04T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
753603,STANBROOK RD - BELMONT,2023-04-04T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
753603,STANBROOK RD - BELMONT,2023-04-04T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
753603,STANBROOK RD - BELMONT,2023-04-04T01:20:00.000+00:00,busbar,,L3 Active Power,kW,21.37
753603,STANBROOK RD - BELMONT,2023-04-04T01:20:00.000+00:00,busbar,,L2 Active Power,kW,9.95
753603,STANBROOK RD - BELMONT,2023-04-04T01:20:00.000+00:00,busbar,,L1 Active Power,kW,16.96
753603,STANBROOK RD - BELMONT,2023-04-04T01:20:00.000+00:00,busbar,,N Current (RMS),A,46.8
753603,STANBROOK RD - BELMONT,2023-04-04T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
753603,STANBROOK RD - BELMONT,2023-04-04T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
753603,STANBROOK RD - BELMONT,2023-04-04T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
753603,STANBROOK RD - BELMONT,2023-04-04T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.69
753603,STANBROOK RD - BELMONT,2023-04-04T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.44
753603,STANBROOK RD - BELMONT,2023-04-04T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
753603,STANBROOK RD - BELMONT,2023-04-04T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.4
753603,STANBROOK RD - BELMONT,2023-04-04T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.95
753603,STANBROOK RD - BELMONT,2023-04-04T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.98
753603,STANBROOK RD - BELMONT,2023-04-04T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,40.2
753603,STANBROOK RD - BELMONT,2023-04-04T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.0
753603,STANBROOK RD - BELMONT,2023-04-04T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.4
753603,STANBROOK RD - BELMONT,2023-04-04T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.8
753603,STANBROOK RD - BELMONT,2023-04-04T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
753603,STANBROOK RD - BELMONT,2023-04-04T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.77
753603,STANBROOK RD - BELMONT,2023-04-04T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.67
753603,STANBROOK RD - BELMONT,2023-04-04T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.7
753603,STANBROOK RD - BELMONT,2023-04-04T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.96
753603,STANBROOK RD - BELMONT,2023-04-04T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.84
753603,STANBROOK RD - BELMONT,2023-04-04T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
753603,STANBROOK RD - BELMONT,2023-04-04T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.1
753603,STANBROOK RD - BELMONT,2023-04-04T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.3
753603,STANBROOK RD - BELMONT,2023-04-04T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.3
753603,STANBROOK RD - BELMONT,2023-04-04T01:10:00.000+00:00,transformer,,Temperature,C,17.5
753603,STANBROOK RD - BELMONT,2023-04-04T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
753603,STANBROOK RD - BELMONT,2023-04-04T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
753603,STANBROOK RD - BELMONT,2023-04-04T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
753603,STANBROOK RD - BELMONT,2023-04-04T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
753603,STANBROOK RD - BELMONT,2023-04-04T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
753603,STANBROOK RD - BELMONT,2023-04-04T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
753603,STANBROOK RD - BELMONT,2023-04-04T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
753603,STANBROOK RD - BELMONT,2023-04-04T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
753603,STANBROOK RD - BELMONT,2023-04-04T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
753603,STANBROOK RD - BELMONT,2023-04-04T01:10:00.000+00:00,busbar,,L3 Active Power,kW,20.1
753603,STANBROOK RD - BELMONT,2023-04-04T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.91
753603,STANBROOK RD - BELMONT,2023-04-04T01:10:00.000+00:00,busbar,,L1 Active Power,kW,15.82
753603,STANBROOK RD - BELMONT,2023-04-04T01:10:00.000+00:00,busbar,,N Current (RMS),A,45.4
753603,STANBROOK RD - BELMONT,2023-04-04T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
753603,STANBROOK RD - BELMONT,2023-04-04T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
753603,STANBROOK RD - BELMONT,2023-04-04T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
753603,STANBROOK RD - BELMONT,2023-04-04T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.16
753603,STANBROOK RD - BELMONT,2023-04-04T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.32
753603,STANBROOK RD - BELMONT,2023-04-04T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.29
753603,STANBROOK RD - BELMONT,2023-04-04T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.69
753603,STANBROOK RD - BELMONT,2023-04-04T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.13
753603,STANBROOK RD - BELMONT,2023-04-04T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.18
753603,STANBROOK RD - BELMONT,2023-04-04T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,45.3
753603,STANBROOK RD - BELMONT,2023-04-04T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,80.0
753603,STANBROOK RD - BELMONT,2023-04-04T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.0
753603,STANBROOK RD - BELMONT,2023-04-04T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.8
753603,STANBROOK RD - BELMONT,2023-04-04T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
753603,STANBROOK RD - BELMONT,2023-04-04T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
753603,STANBROOK RD - BELMONT,2023-04-04T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.27
753603,STANBROOK RD - BELMONT,2023-04-04T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.28
753603,STANBROOK RD - BELMONT,2023-04-04T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.53
753603,STANBROOK RD - BELMONT,2023-04-04T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.99
753603,STANBROOK RD - BELMONT,2023-04-04T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.0
753603,STANBROOK RD - BELMONT,2023-04-04T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.4
753603,STANBROOK RD - BELMONT,2023-04-04T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.4
753603,STANBROOK RD - BELMONT,2023-04-04T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.8
753603,STANBROOK RD - BELMONT,2023-04-04T01:00:00.000+00:00,transformer,,Temperature,C,17.6
753603,STANBROOK RD - BELMONT,2023-04-04T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
753603,STANBROOK RD - BELMONT,2023-04-04T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
753603,STANBROOK RD - BELMONT,2023-04-04T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
753603,STANBROOK RD - BELMONT,2023-04-04T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
753603,STANBROOK RD - BELMONT,2023-04-04T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
753603,STANBROOK RD - BELMONT,2023-04-04T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
753603,STANBROOK RD - BELMONT,2023-04-04T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
753603,STANBROOK RD - BELMONT,2023-04-04T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
753603,STANBROOK RD - BELMONT,2023-04-04T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
753603,STANBROOK RD - BELMONT,2023-04-04T01:00:00.000+00:00,busbar,,L3 Active Power,kW,21.97
753603,STANBROOK RD - BELMONT,2023-04-04T01:00:00.000+00:00,busbar,,L2 Active Power,kW,9.66
753603,STANBROOK RD - BELMONT,2023-04-04T01:00:00.000+00:00,busbar,,L1 Active Power,kW,18.17
753603,STANBROOK RD - BELMONT,2023-04-04T01:00:00.000+00:00,busbar,,N Current (RMS),A,56.1
753603,STANBROOK RD - BELMONT,2023-04-04T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
753603,STANBROOK RD - BELMONT,2023-04-04T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
753603,STANBROOK RD - BELMONT,2023-04-04T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
753603,STANBROOK RD - BELMONT,2023-04-04T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.91
753603,STANBROOK RD - BELMONT,2023-04-04T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.33
753603,STANBROOK RD - BELMONT,2023-04-04T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
753603,STANBROOK RD - BELMONT,2023-04-04T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.3
753603,STANBROOK RD - BELMONT,2023-04-04T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.46
753603,STANBROOK RD - BELMONT,2023-04-04T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.63
753603,STANBROOK RD - BELMONT,2023-04-04T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,44.6
753603,STANBROOK RD - BELMONT,2023-04-04T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,78.3
753603,STANBROOK RD - BELMONT,2023-04-04T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.6
753603,STANBROOK RD - BELMONT,2023-04-04T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.2
753603,STANBROOK RD - BELMONT,2023-04-04T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
753603,STANBROOK RD - BELMONT,2023-04-04T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
753603,STANBROOK RD - BELMONT,2023-04-04T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.18
753603,STANBROOK RD - BELMONT,2023-04-04T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.21
753603,STANBROOK RD - BELMONT,2023-04-04T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.8
753603,STANBROOK RD - BELMONT,2023-04-04T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.71
753603,STANBROOK RD - BELMONT,2023-04-04T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.1
753603,STANBROOK RD - BELMONT,2023-04-04T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.7
753603,STANBROOK RD - BELMONT,2023-04-04T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.1
753603,STANBROOK RD - BELMONT,2023-04-04T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.3
753603,STANBROOK RD - BELMONT,2023-04-04T00:50:00.000+00:00,transformer,,Temperature,C,17.7
753603,STANBROOK RD - BELMONT,2023-04-04T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
753603,STANBROOK RD - BELMONT,2023-04-04T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
753603,STANBROOK RD - BELMONT,2023-04-04T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
753603,STANBROOK RD - BELMONT,2023-04-04T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
753603,STANBROOK RD - BELMONT,2023-04-04T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
753603,STANBROOK RD - BELMONT,2023-04-04T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
753603,STANBROOK RD - BELMONT,2023-04-04T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
753603,STANBROOK RD - BELMONT,2023-04-04T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
753603,STANBROOK RD - BELMONT,2023-04-04T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
753603,STANBROOK RD - BELMONT,2023-04-04T00:50:00.000+00:00,busbar,,L3 Active Power,kW,21.51
753603,STANBROOK RD - BELMONT,2023-04-04T00:50:00.000+00:00,busbar,,L2 Active Power,kW,11.26
753603,STANBROOK RD - BELMONT,2023-04-04T00:50:00.000+00:00,busbar,,L1 Active Power,kW,17.34
753603,STANBROOK RD - BELMONT,2023-04-04T00:50:00.000+00:00,busbar,,N Current (RMS),A,49.4
753603,STANBROOK RD - BELMONT,2023-04-04T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
753603,STANBROOK RD - BELMONT,2023-04-04T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
753603,STANBROOK RD - BELMONT,2023-04-04T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
753603,STANBROOK RD - BELMONT,2023-04-04T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.21
753603,STANBROOK RD - BELMONT,2023-04-04T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.58
753603,STANBROOK RD - BELMONT,2023-04-04T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.77
753603,STANBROOK RD - BELMONT,2023-04-04T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.6
753603,STANBROOK RD - BELMONT,2023-04-04T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.03
753603,STANBROOK RD - BELMONT,2023-04-04T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.76
753603,STANBROOK RD - BELMONT,2023-04-04T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,39.5
753603,STANBROOK RD - BELMONT,2023-04-04T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.4
753603,STANBROOK RD - BELMONT,2023-04-04T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.1
753603,STANBROOK RD - BELMONT,2023-04-04T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.4
753603,STANBROOK RD - BELMONT,2023-04-04T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
753603,STANBROOK RD - BELMONT,2023-04-04T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
753603,STANBROOK RD - BELMONT,2023-04-04T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.2
753603,STANBROOK RD - BELMONT,2023-04-04T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.2
753603,STANBROOK RD - BELMONT,2023-04-04T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.37
753603,STANBROOK RD - BELMONT,2023-04-04T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.57
753603,STANBROOK RD - BELMONT,2023-04-04T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.9
753603,STANBROOK RD - BELMONT,2023-04-04T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.0
753603,STANBROOK RD - BELMONT,2023-04-04T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.6
753603,STANBROOK RD - BELMONT,2023-04-04T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.7
753603,STANBROOK RD - BELMONT,2023-04-04T00:40:00.000+00:00,transformer,,Temperature,C,17.8
753603,STANBROOK RD - BELMONT,2023-04-04T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
753603,STANBROOK RD - BELMONT,2023-04-04T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
753603,STANBROOK RD - BELMONT,2023-04-04T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
753603,STANBROOK RD - BELMONT,2023-04-04T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
753603,STANBROOK RD - BELMONT,2023-04-04T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
753603,STANBROOK RD - BELMONT,2023-04-04T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
753603,STANBROOK RD - BELMONT,2023-04-04T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
753603,STANBROOK RD - BELMONT,2023-04-04T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
753603,STANBROOK RD - BELMONT,2023-04-04T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
753603,STANBROOK RD - BELMONT,2023-04-04T00:40:00.000+00:00,busbar,,L3 Active Power,kW,21.8
753603,STANBROOK RD - BELMONT,2023-04-04T00:40:00.000+00:00,busbar,,L2 Active Power,kW,11.4
753603,STANBROOK RD - BELMONT,2023-04-04T00:40:00.000+00:00,busbar,,L1 Active Power,kW,19.32
753603,STANBROOK RD - BELMONT,2023-04-04T00:40:00.000+00:00,busbar,,N Current (RMS),A,48.7
753603,STANBROOK RD - BELMONT,2023-04-04T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
753603,STANBROOK RD - BELMONT,2023-04-04T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
753603,STANBROOK RD - BELMONT,2023-04-04T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
753603,STANBROOK RD - BELMONT,2023-04-04T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.76
753603,STANBROOK RD - BELMONT,2023-04-04T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.75
753603,STANBROOK RD - BELMONT,2023-04-04T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.77
753603,STANBROOK RD - BELMONT,2023-04-04T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.4
753603,STANBROOK RD - BELMONT,2023-04-04T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.92
753603,STANBROOK RD - BELMONT,2023-04-04T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.82
753603,STANBROOK RD - BELMONT,2023-04-04T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,39.5
753603,STANBROOK RD - BELMONT,2023-04-04T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,78.9
753603,STANBROOK RD - BELMONT,2023-04-04T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.9
753603,STANBROOK RD - BELMONT,2023-04-04T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.6
753603,STANBROOK RD - BELMONT,2023-04-04T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.36
753603,STANBROOK RD - BELMONT,2023-04-04T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
753603,STANBROOK RD - BELMONT,2023-04-04T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.13
753603,STANBROOK RD - BELMONT,2023-04-04T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.33
753603,STANBROOK RD - BELMONT,2023-04-04T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.25
753603,STANBROOK RD - BELMONT,2023-04-04T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.93
753603,STANBROOK RD - BELMONT,2023-04-04T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
753603,STANBROOK RD - BELMONT,2023-04-04T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.2
753603,STANBROOK RD - BELMONT,2023-04-04T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.0
753603,STANBROOK RD - BELMONT,2023-04-04T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.7
753603,STANBROOK RD - BELMONT,2023-04-04T00:30:00.000+00:00,transformer,,Temperature,C,17.9
753603,STANBROOK RD - BELMONT,2023-04-04T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
753603,STANBROOK RD - BELMONT,2023-04-04T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
753603,STANBROOK RD - BELMONT,2023-04-04T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
753603,STANBROOK RD - BELMONT,2023-04-04T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
753603,STANBROOK RD - BELMONT,2023-04-04T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
753603,STANBROOK RD - BELMONT,2023-04-04T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
753603,STANBROOK RD - BELMONT,2023-04-04T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
753603,STANBROOK RD - BELMONT,2023-04-04T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
753603,STANBROOK RD - BELMONT,2023-04-04T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
753603,STANBROOK RD - BELMONT,2023-04-04T00:30:00.000+00:00,busbar,,L3 Active Power,kW,21.73
