Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-04-04T00:30:00.000+00:00,busbar,,L2 Active Power,kW,12.17
753603,STANBROOK RD - BELMONT,2023-04-04T00:30:00.000+00:00,busbar,,L1 Active Power,kW,19.75
753603,STANBROOK RD - BELMONT,2023-04-04T00:30:00.000+00:00,busbar,,N Current (RMS),A,45.4
753603,STANBROOK RD - BELMONT,2023-04-04T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
753603,STANBROOK RD - BELMONT,2023-04-04T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
753603,STANBROOK RD - BELMONT,2023-04-04T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
753603,STANBROOK RD - BELMONT,2023-04-04T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.37
753603,STANBROOK RD - BELMONT,2023-04-04T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.42
753603,STANBROOK RD - BELMONT,2023-04-04T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.42
753603,STANBROOK RD - BELMONT,2023-04-04T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.52
753603,STANBROOK RD - BELMONT,2023-04-04T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.88
753603,STANBROOK RD - BELMONT,2023-04-04T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.44
753603,STANBROOK RD - BELMONT,2023-04-04T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,45.2
753603,STANBROOK RD - BELMONT,2023-04-04T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,78.9
753603,STANBROOK RD - BELMONT,2023-04-04T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.8
753603,STANBROOK RD - BELMONT,2023-04-04T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.6
753603,STANBROOK RD - BELMONT,2023-04-04T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.51
753603,STANBROOK RD - BELMONT,2023-04-04T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
753603,STANBROOK RD - BELMONT,2023-04-04T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.04
753603,STANBROOK RD - BELMONT,2023-04-04T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.09
753603,STANBROOK RD - BELMONT,2023-04-04T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.08
753603,STANBROOK RD - BELMONT,2023-04-04T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.59
753603,STANBROOK RD - BELMONT,2023-04-04T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.8
753603,STANBROOK RD - BELMONT,2023-04-04T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.9
753603,STANBROOK RD - BELMONT,2023-04-04T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.0
753603,STANBROOK RD - BELMONT,2023-04-04T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.2
753603,STANBROOK RD - BELMONT,2023-04-04T00:20:00.000+00:00,transformer,,Temperature,C,18.0
753603,STANBROOK RD - BELMONT,2023-04-04T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
753603,STANBROOK RD - BELMONT,2023-04-04T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
753603,STANBROOK RD - BELMONT,2023-04-04T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
753603,STANBROOK RD - BELMONT,2023-04-04T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
753603,STANBROOK RD - BELMONT,2023-04-04T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
753603,STANBROOK RD - BELMONT,2023-04-04T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
753603,STANBROOK RD - BELMONT,2023-04-04T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
753603,STANBROOK RD - BELMONT,2023-04-04T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
753603,STANBROOK RD - BELMONT,2023-04-04T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
753603,STANBROOK RD - BELMONT,2023-04-04T00:20:00.000+00:00,busbar,,L3 Active Power,kW,21.61
753603,STANBROOK RD - BELMONT,2023-04-04T00:20:00.000+00:00,busbar,,L2 Active Power,kW,10.97
753603,STANBROOK RD - BELMONT,2023-04-04T00:20:00.000+00:00,busbar,,L1 Active Power,kW,16.04
753603,STANBROOK RD - BELMONT,2023-04-04T00:20:00.000+00:00,busbar,,N Current (RMS),A,48.7
753603,STANBROOK RD - BELMONT,2023-04-04T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
753603,STANBROOK RD - BELMONT,2023-04-04T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
753603,STANBROOK RD - BELMONT,2023-04-04T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
753603,STANBROOK RD - BELMONT,2023-04-04T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.78
753603,STANBROOK RD - BELMONT,2023-04-04T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.54
753603,STANBROOK RD - BELMONT,2023-04-04T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.83
753603,STANBROOK RD - BELMONT,2023-04-04T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.63
753603,STANBROOK RD - BELMONT,2023-04-04T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.84
753603,STANBROOK RD - BELMONT,2023-04-04T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
753603,STANBROOK RD - BELMONT,2023-04-04T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,42.3
753603,STANBROOK RD - BELMONT,2023-04-04T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.5
753603,STANBROOK RD - BELMONT,2023-04-04T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.6
753603,STANBROOK RD - BELMONT,2023-04-04T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.2
753603,STANBROOK RD - BELMONT,2023-04-04T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
753603,STANBROOK RD - BELMONT,2023-04-04T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
753603,STANBROOK RD - BELMONT,2023-04-04T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.94
753603,STANBROOK RD - BELMONT,2023-04-04T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.38
753603,STANBROOK RD - BELMONT,2023-04-04T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.84
753603,STANBROOK RD - BELMONT,2023-04-04T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.66
753603,STANBROOK RD - BELMONT,2023-04-04T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
753603,STANBROOK RD - BELMONT,2023-04-04T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.4
753603,STANBROOK RD - BELMONT,2023-04-04T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.2
753603,STANBROOK RD - BELMONT,2023-04-04T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.3
753603,STANBROOK RD - BELMONT,2023-04-04T00:10:00.000+00:00,transformer,,Temperature,C,18.1
753603,STANBROOK RD - BELMONT,2023-04-04T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
753603,STANBROOK RD - BELMONT,2023-04-04T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
753603,STANBROOK RD - BELMONT,2023-04-04T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
753603,STANBROOK RD - BELMONT,2023-04-04T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
753603,STANBROOK RD - BELMONT,2023-04-04T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
753603,STANBROOK RD - BELMONT,2023-04-04T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
753603,STANBROOK RD - BELMONT,2023-04-04T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
753603,STANBROOK RD - BELMONT,2023-04-04T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
753603,STANBROOK RD - BELMONT,2023-04-04T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
753603,STANBROOK RD - BELMONT,2023-04-04T00:10:00.000+00:00,busbar,,L3 Active Power,kW,21.02
753603,STANBROOK RD - BELMONT,2023-04-04T00:10:00.000+00:00,busbar,,L2 Active Power,kW,10.67
753603,STANBROOK RD - BELMONT,2023-04-04T00:10:00.000+00:00,busbar,,L1 Active Power,kW,15.66
753603,STANBROOK RD - BELMONT,2023-04-04T00:10:00.000+00:00,busbar,,N Current (RMS),A,48.1
753603,STANBROOK RD - BELMONT,2023-04-04T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
753603,STANBROOK RD - BELMONT,2023-04-04T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
753603,STANBROOK RD - BELMONT,2023-04-04T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
753603,STANBROOK RD - BELMONT,2023-04-04T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.86
753603,STANBROOK RD - BELMONT,2023-04-04T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.61
753603,STANBROOK RD - BELMONT,2023-04-04T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.42
753603,STANBROOK RD - BELMONT,2023-04-04T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.87
753603,STANBROOK RD - BELMONT,2023-04-04T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.79
753603,STANBROOK RD - BELMONT,2023-04-04T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.51
753603,STANBROOK RD - BELMONT,2023-04-04T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,44.4
753603,STANBROOK RD - BELMONT,2023-04-04T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,80.9
753603,STANBROOK RD - BELMONT,2023-04-04T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.8
753603,STANBROOK RD - BELMONT,2023-04-04T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.8
753603,STANBROOK RD - BELMONT,2023-04-04T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
753603,STANBROOK RD - BELMONT,2023-04-04T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
753603,STANBROOK RD - BELMONT,2023-04-04T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.92
753603,STANBROOK RD - BELMONT,2023-04-04T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.34
753603,STANBROOK RD - BELMONT,2023-04-04T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.6
753603,STANBROOK RD - BELMONT,2023-04-04T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.26
753603,STANBROOK RD - BELMONT,2023-04-04T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.6
753603,STANBROOK RD - BELMONT,2023-04-04T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.2
753603,STANBROOK RD - BELMONT,2023-04-04T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.9
753603,STANBROOK RD - BELMONT,2023-04-04T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.1
753603,STANBROOK RD - BELMONT,2023-04-04T00:00:00.000+00:00,transformer,,Temperature,C,18.2
753603,STANBROOK RD - BELMONT,2023-04-04T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
753603,STANBROOK RD - BELMONT,2023-04-04T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
753603,STANBROOK RD - BELMONT,2023-04-04T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
753603,STANBROOK RD - BELMONT,2023-04-04T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
753603,STANBROOK RD - BELMONT,2023-04-04T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
753603,STANBROOK RD - BELMONT,2023-04-04T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
753603,STANBROOK RD - BELMONT,2023-04-04T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
753603,STANBROOK RD - BELMONT,2023-04-04T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
753603,STANBROOK RD - BELMONT,2023-04-04T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
753603,STANBROOK RD - BELMONT,2023-04-04T00:00:00.000+00:00,busbar,,L3 Active Power,kW,22.21
753603,STANBROOK RD - BELMONT,2023-04-04T00:00:00.000+00:00,busbar,,L2 Active Power,kW,12.4
753603,STANBROOK RD - BELMONT,2023-04-04T00:00:00.000+00:00,busbar,,L1 Active Power,kW,15.77
753603,STANBROOK RD - BELMONT,2023-04-04T00:00:00.000+00:00,busbar,,N Current (RMS),A,48.7
753603,STANBROOK RD - BELMONT,2023-04-04T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
753603,STANBROOK RD - BELMONT,2023-04-04T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
753603,STANBROOK RD - BELMONT,2023-04-04T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
753603,STANBROOK RD - BELMONT,2023-04-05T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.2
753603,STANBROOK RD - BELMONT,2023-04-05T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.48
753603,STANBROOK RD - BELMONT,2023-04-05T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.42
753603,STANBROOK RD - BELMONT,2023-04-05T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.71
753603,STANBROOK RD - BELMONT,2023-04-05T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.95
753603,STANBROOK RD - BELMONT,2023-04-05T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.66
753603,STANBROOK RD - BELMONT,2023-04-05T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.7
753603,STANBROOK RD - BELMONT,2023-04-05T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.0
753603,STANBROOK RD - BELMONT,2023-04-05T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.3
753603,STANBROOK RD - BELMONT,2023-04-05T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.1
753603,STANBROOK RD - BELMONT,2023-04-05T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
753603,STANBROOK RD - BELMONT,2023-04-05T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.67
753603,STANBROOK RD - BELMONT,2023-04-05T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.31
753603,STANBROOK RD - BELMONT,2023-04-05T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.75
753603,STANBROOK RD - BELMONT,2023-04-05T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.59
753603,STANBROOK RD - BELMONT,2023-04-05T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.37
753603,STANBROOK RD - BELMONT,2023-04-05T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.3
753603,STANBROOK RD - BELMONT,2023-04-05T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.5
753603,STANBROOK RD - BELMONT,2023-04-05T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.8
753603,STANBROOK RD - BELMONT,2023-04-05T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.2
753603,STANBROOK RD - BELMONT,2023-04-05T23:50:00.000+00:00,transformer,,Temperature,C,20.0
753603,STANBROOK RD - BELMONT,2023-04-05T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
753603,STANBROOK RD - BELMONT,2023-04-05T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
753603,STANBROOK RD - BELMONT,2023-04-05T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
753603,STANBROOK RD - BELMONT,2023-04-05T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
753603,STANBROOK RD - BELMONT,2023-04-05T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
753603,STANBROOK RD - BELMONT,2023-04-05T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
753603,STANBROOK RD - BELMONT,2023-04-05T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
753603,STANBROOK RD - BELMONT,2023-04-05T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
753603,STANBROOK RD - BELMONT,2023-04-05T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
753603,STANBROOK RD - BELMONT,2023-04-05T23:50:00.000+00:00,busbar,,L3 Active Power,kW,15.46
753603,STANBROOK RD - BELMONT,2023-04-05T23:50:00.000+00:00,busbar,,L2 Active Power,kW,12.55
753603,STANBROOK RD - BELMONT,2023-04-05T23:50:00.000+00:00,busbar,,L1 Active Power,kW,14.03
753603,STANBROOK RD - BELMONT,2023-04-05T23:50:00.000+00:00,busbar,,N Current (RMS),A,35.9
753603,STANBROOK RD - BELMONT,2023-04-05T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
753603,STANBROOK RD - BELMONT,2023-04-05T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
753603,STANBROOK RD - BELMONT,2023-04-05T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
753603,STANBROOK RD - BELMONT,2023-04-05T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.82
753603,STANBROOK RD - BELMONT,2023-04-05T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.54
753603,STANBROOK RD - BELMONT,2023-04-05T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
753603,STANBROOK RD - BELMONT,2023-04-05T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.98
753603,STANBROOK RD - BELMONT,2023-04-05T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.94
753603,STANBROOK RD - BELMONT,2023-04-05T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.44
753603,STANBROOK RD - BELMONT,2023-04-05T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.4
753603,STANBROOK RD - BELMONT,2023-04-05T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.8
753603,STANBROOK RD - BELMONT,2023-04-05T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.4
753603,STANBROOK RD - BELMONT,2023-04-05T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.4
753603,STANBROOK RD - BELMONT,2023-04-05T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
753603,STANBROOK RD - BELMONT,2023-04-05T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.55
753603,STANBROOK RD - BELMONT,2023-04-05T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.66
753603,STANBROOK RD - BELMONT,2023-04-05T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.85
753603,STANBROOK RD - BELMONT,2023-04-05T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.48
753603,STANBROOK RD - BELMONT,2023-04-05T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.17
753603,STANBROOK RD - BELMONT,2023-04-05T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,31.5
753603,STANBROOK RD - BELMONT,2023-04-05T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.9
753603,STANBROOK RD - BELMONT,2023-04-05T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.2
753603,STANBROOK RD - BELMONT,2023-04-05T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.0
753603,STANBROOK RD - BELMONT,2023-04-05T23:40:00.000+00:00,transformer,,Temperature,C,20.0
753603,STANBROOK RD - BELMONT,2023-04-05T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
753603,STANBROOK RD - BELMONT,2023-04-05T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
753603,STANBROOK RD - BELMONT,2023-04-05T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
753603,STANBROOK RD - BELMONT,2023-04-05T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
753603,STANBROOK RD - BELMONT,2023-04-05T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
753603,STANBROOK RD - BELMONT,2023-04-05T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
753603,STANBROOK RD - BELMONT,2023-04-05T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
753603,STANBROOK RD - BELMONT,2023-04-05T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
753603,STANBROOK RD - BELMONT,2023-04-05T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
753603,STANBROOK RD - BELMONT,2023-04-05T23:40:00.000+00:00,busbar,,L3 Active Power,kW,11.83
753603,STANBROOK RD - BELMONT,2023-04-05T23:40:00.000+00:00,busbar,,L2 Active Power,kW,16.42
753603,STANBROOK RD - BELMONT,2023-04-05T23:40:00.000+00:00,busbar,,L1 Active Power,kW,15.61
753603,STANBROOK RD - BELMONT,2023-04-05T23:40:00.000+00:00,busbar,,N Current (RMS),A,43.4
753603,STANBROOK RD - BELMONT,2023-04-05T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
753603,STANBROOK RD - BELMONT,2023-04-05T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
753603,STANBROOK RD - BELMONT,2023-04-05T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
753603,STANBROOK RD - BELMONT,2023-04-05T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.69
753603,STANBROOK RD - BELMONT,2023-04-05T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.37
753603,STANBROOK RD - BELMONT,2023-04-05T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.27
753603,STANBROOK RD - BELMONT,2023-04-05T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.47
753603,STANBROOK RD - BELMONT,2023-04-05T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.16
753603,STANBROOK RD - BELMONT,2023-04-05T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.19
753603,STANBROOK RD - BELMONT,2023-04-05T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,24.6
753603,STANBROOK RD - BELMONT,2023-04-05T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.6
753603,STANBROOK RD - BELMONT,2023-04-05T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.8
753603,STANBROOK RD - BELMONT,2023-04-05T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.2
753603,STANBROOK RD - BELMONT,2023-04-05T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.78
753603,STANBROOK RD - BELMONT,2023-04-05T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
753603,STANBROOK RD - BELMONT,2023-04-05T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.04
753603,STANBROOK RD - BELMONT,2023-04-05T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.34
753603,STANBROOK RD - BELMONT,2023-04-05T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.54
753603,STANBROOK RD - BELMONT,2023-04-05T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.79
753603,STANBROOK RD - BELMONT,2023-04-05T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,47.9
753603,STANBROOK RD - BELMONT,2023-04-05T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.6
753603,STANBROOK RD - BELMONT,2023-04-05T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.6
753603,STANBROOK RD - BELMONT,2023-04-05T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.1
753603,STANBROOK RD - BELMONT,2023-04-05T23:30:00.000+00:00,transformer,,Temperature,C,20.1
753603,STANBROOK RD - BELMONT,2023-04-05T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
753603,STANBROOK RD - BELMONT,2023-04-05T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
753603,STANBROOK RD - BELMONT,2023-04-05T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
753603,STANBROOK RD - BELMONT,2023-04-05T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
753603,STANBROOK RD - BELMONT,2023-04-05T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
753603,STANBROOK RD - BELMONT,2023-04-05T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
753603,STANBROOK RD - BELMONT,2023-04-05T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
753603,STANBROOK RD - BELMONT,2023-04-05T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
753603,STANBROOK RD - BELMONT,2023-04-05T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
753603,STANBROOK RD - BELMONT,2023-04-05T23:30:00.000+00:00,busbar,,L3 Active Power,kW,11.81
753603,STANBROOK RD - BELMONT,2023-04-05T23:30:00.000+00:00,busbar,,L2 Active Power,kW,22.71
753603,STANBROOK RD - BELMONT,2023-04-05T23:30:00.000+00:00,busbar,,L1 Active Power,kW,15.98
753603,STANBROOK RD - BELMONT,2023-04-05T23:30:00.000+00:00,busbar,,N Current (RMS),A,52.0
753603,STANBROOK RD - BELMONT,2023-04-05T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
753603,STANBROOK RD - BELMONT,2023-04-05T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
753603,STANBROOK RD - BELMONT,2023-04-05T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
753603,STANBROOK RD - BELMONT,2023-04-05T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.8
753603,STANBROOK RD - BELMONT,2023-04-05T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.15
753603,STANBROOK RD - BELMONT,2023-04-05T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.77
753603,STANBROOK RD - BELMONT,2023-04-05T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.24
753603,STANBROOK RD - BELMONT,2023-04-05T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.23
753603,STANBROOK RD - BELMONT,2023-04-05T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.07
753603,STANBROOK RD - BELMONT,2023-04-05T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,26.5
753603,STANBROOK RD - BELMONT,2023-04-05T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.8
753603,STANBROOK RD - BELMONT,2023-04-05T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.9
753603,STANBROOK RD - BELMONT,2023-04-05T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.4
753603,STANBROOK RD - BELMONT,2023-04-05T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.58
753603,STANBROOK RD - BELMONT,2023-04-05T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
753603,STANBROOK RD - BELMONT,2023-04-05T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.47
753603,STANBROOK RD - BELMONT,2023-04-05T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.75
753603,STANBROOK RD - BELMONT,2023-04-05T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.98
753603,STANBROOK RD - BELMONT,2023-04-05T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.65
753603,STANBROOK RD - BELMONT,2023-04-05T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,30.8
753603,STANBROOK RD - BELMONT,2023-04-05T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.3
753603,STANBROOK RD - BELMONT,2023-04-05T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.6
753603,STANBROOK RD - BELMONT,2023-04-05T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.9
753603,STANBROOK RD - BELMONT,2023-04-05T23:20:00.000+00:00,transformer,,Temperature,C,20.1
753603,STANBROOK RD - BELMONT,2023-04-05T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
753603,STANBROOK RD - BELMONT,2023-04-05T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
753603,STANBROOK RD - BELMONT,2023-04-05T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
753603,STANBROOK RD - BELMONT,2023-04-05T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
753603,STANBROOK RD - BELMONT,2023-04-05T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
753603,STANBROOK RD - BELMONT,2023-04-05T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
753603,STANBROOK RD - BELMONT,2023-04-05T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
753603,STANBROOK RD - BELMONT,2023-04-05T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
753603,STANBROOK RD - BELMONT,2023-04-05T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
753603,STANBROOK RD - BELMONT,2023-04-05T23:20:00.000+00:00,busbar,,L3 Active Power,kW,13.99
753603,STANBROOK RD - BELMONT,2023-04-05T23:20:00.000+00:00,busbar,,L2 Active Power,kW,15.21
753603,STANBROOK RD - BELMONT,2023-04-05T23:20:00.000+00:00,busbar,,L1 Active Power,kW,17.73
753603,STANBROOK RD - BELMONT,2023-04-05T23:20:00.000+00:00,busbar,,N Current (RMS),A,43.5
753603,STANBROOK RD - BELMONT,2023-04-05T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
753603,STANBROOK RD - BELMONT,2023-04-05T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
753603,STANBROOK RD - BELMONT,2023-04-05T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
753603,STANBROOK RD - BELMONT,2023-04-05T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.35
753603,STANBROOK RD - BELMONT,2023-04-05T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.38
753603,STANBROOK RD - BELMONT,2023-04-05T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
753603,STANBROOK RD - BELMONT,2023-04-05T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.51
753603,STANBROOK RD - BELMONT,2023-04-05T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.12
753603,STANBROOK RD - BELMONT,2023-04-05T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.74
753603,STANBROOK RD - BELMONT,2023-04-05T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,31.0
753603,STANBROOK RD - BELMONT,2023-04-05T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.9
753603,STANBROOK RD - BELMONT,2023-04-05T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.7
753603,STANBROOK RD - BELMONT,2023-04-05T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.4
753603,STANBROOK RD - BELMONT,2023-04-05T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.46
753603,STANBROOK RD - BELMONT,2023-04-05T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
753603,STANBROOK RD - BELMONT,2023-04-05T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.49
753603,STANBROOK RD - BELMONT,2023-04-05T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.97
753603,STANBROOK RD - BELMONT,2023-04-05T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.14
753603,STANBROOK RD - BELMONT,2023-04-05T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.25
753603,STANBROOK RD - BELMONT,2023-04-05T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.5
753603,STANBROOK RD - BELMONT,2023-04-05T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.2
753603,STANBROOK RD - BELMONT,2023-04-05T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.0
753603,STANBROOK RD - BELMONT,2023-04-05T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.2
753603,STANBROOK RD - BELMONT,2023-04-05T23:10:00.000+00:00,transformer,,Temperature,C,20.1
753603,STANBROOK RD - BELMONT,2023-04-05T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
753603,STANBROOK RD - BELMONT,2023-04-05T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
753603,STANBROOK RD - BELMONT,2023-04-05T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
753603,STANBROOK RD - BELMONT,2023-04-05T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
753603,STANBROOK RD - BELMONT,2023-04-05T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
753603,STANBROOK RD - BELMONT,2023-04-05T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
753603,STANBROOK RD - BELMONT,2023-04-05T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
753603,STANBROOK RD - BELMONT,2023-04-05T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
753603,STANBROOK RD - BELMONT,2023-04-05T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
753603,STANBROOK RD - BELMONT,2023-04-05T23:10:00.000+00:00,busbar,,L3 Active Power,kW,13.49
753603,STANBROOK RD - BELMONT,2023-04-05T23:10:00.000+00:00,busbar,,L2 Active Power,kW,11.27
753603,STANBROOK RD - BELMONT,2023-04-05T23:10:00.000+00:00,busbar,,L1 Active Power,kW,19.99
753603,STANBROOK RD - BELMONT,2023-04-05T23:10:00.000+00:00,busbar,,N Current (RMS),A,46.2
753603,STANBROOK RD - BELMONT,2023-04-05T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
753603,STANBROOK RD - BELMONT,2023-04-05T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
753603,STANBROOK RD - BELMONT,2023-04-05T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
753603,STANBROOK RD - BELMONT,2023-04-05T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.57
753603,STANBROOK RD - BELMONT,2023-04-05T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.43
753603,STANBROOK RD - BELMONT,2023-04-05T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.82
753603,STANBROOK RD - BELMONT,2023-04-05T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.3
753603,STANBROOK RD - BELMONT,2023-04-05T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.4
753603,STANBROOK RD - BELMONT,2023-04-05T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.14
753603,STANBROOK RD - BELMONT,2023-04-05T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,32.3
753603,STANBROOK RD - BELMONT,2023-04-05T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.4
753603,STANBROOK RD - BELMONT,2023-04-05T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.1
753603,STANBROOK RD - BELMONT,2023-04-05T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.3
753603,STANBROOK RD - BELMONT,2023-04-05T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
753603,STANBROOK RD - BELMONT,2023-04-05T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
753603,STANBROOK RD - BELMONT,2023-04-05T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.3
753603,STANBROOK RD - BELMONT,2023-04-05T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.55
753603,STANBROOK RD - BELMONT,2023-04-05T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.78
753603,STANBROOK RD - BELMONT,2023-04-05T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.28
753603,STANBROOK RD - BELMONT,2023-04-05T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
753603,STANBROOK RD - BELMONT,2023-04-05T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.2
753603,STANBROOK RD - BELMONT,2023-04-05T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.6
753603,STANBROOK RD - BELMONT,2023-04-05T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.5
753603,STANBROOK RD - BELMONT,2023-04-05T23:00:00.000+00:00,transformer,,Temperature,C,20.1
753603,STANBROOK RD - BELMONT,2023-04-05T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
753603,STANBROOK RD - BELMONT,2023-04-05T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
753603,STANBROOK RD - BELMONT,2023-04-05T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
753603,STANBROOK RD - BELMONT,2023-04-05T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
753603,STANBROOK RD - BELMONT,2023-04-05T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
753603,STANBROOK RD - BELMONT,2023-04-05T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
753603,STANBROOK RD - BELMONT,2023-04-05T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
753603,STANBROOK RD - BELMONT,2023-04-05T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
753603,STANBROOK RD - BELMONT,2023-04-05T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
753603,STANBROOK RD - BELMONT,2023-04-05T23:00:00.000+00:00,busbar,,L3 Active Power,kW,13.85
753603,STANBROOK RD - BELMONT,2023-04-05T23:00:00.000+00:00,busbar,,L2 Active Power,kW,15.18
753603,STANBROOK RD - BELMONT,2023-04-05T23:00:00.000+00:00,busbar,,L1 Active Power,kW,21.42
753603,STANBROOK RD - BELMONT,2023-04-05T23:00:00.000+00:00,busbar,,N Current (RMS),A,45.3
753603,STANBROOK RD - BELMONT,2023-04-05T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
753603,STANBROOK RD - BELMONT,2023-04-05T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
753603,STANBROOK RD - BELMONT,2023-04-05T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
753603,STANBROOK RD - BELMONT,2023-04-05T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.13
753603,STANBROOK RD - BELMONT,2023-04-05T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.03
753603,STANBROOK RD - BELMONT,2023-04-05T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.77
753603,STANBROOK RD - BELMONT,2023-04-05T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.57
753603,STANBROOK RD - BELMONT,2023-04-05T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.97
753603,STANBROOK RD - BELMONT,2023-04-05T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.25
753603,STANBROOK RD - BELMONT,2023-04-05T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.1
753603,STANBROOK RD - BELMONT,2023-04-05T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.5
753603,STANBROOK RD - BELMONT,2023-04-05T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.8
753603,STANBROOK RD - BELMONT,2023-04-05T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.8
753603,STANBROOK RD - BELMONT,2023-04-05T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
753603,STANBROOK RD - BELMONT,2023-04-05T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.6
753603,STANBROOK RD - BELMONT,2023-04-05T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.6
753603,STANBROOK RD - BELMONT,2023-04-05T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.88
753603,STANBROOK RD - BELMONT,2023-04-05T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.19
753603,STANBROOK RD - BELMONT,2023-04-05T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.97
753603,STANBROOK RD - BELMONT,2023-04-05T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.3
753603,STANBROOK RD - BELMONT,2023-04-05T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.4
753603,STANBROOK RD - BELMONT,2023-04-05T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.5
753603,STANBROOK RD - BELMONT,2023-04-05T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.7
753603,STANBROOK RD - BELMONT,2023-04-05T22:50:00.000+00:00,transformer,,Temperature,C,20.2
753603,STANBROOK RD - BELMONT,2023-04-05T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
753603,STANBROOK RD - BELMONT,2023-04-05T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
753603,STANBROOK RD - BELMONT,2023-04-05T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
753603,STANBROOK RD - BELMONT,2023-04-05T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
753603,STANBROOK RD - BELMONT,2023-04-05T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
753603,STANBROOK RD - BELMONT,2023-04-05T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
753603,STANBROOK RD - BELMONT,2023-04-05T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
753603,STANBROOK RD - BELMONT,2023-04-05T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
753603,STANBROOK RD - BELMONT,2023-04-05T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
753603,STANBROOK RD - BELMONT,2023-04-05T22:50:00.000+00:00,busbar,,L3 Active Power,kW,12.44
753603,STANBROOK RD - BELMONT,2023-04-05T22:50:00.000+00:00,busbar,,L2 Active Power,kW,15.16
753603,STANBROOK RD - BELMONT,2023-04-05T22:50:00.000+00:00,busbar,,L1 Active Power,kW,16.21
753603,STANBROOK RD - BELMONT,2023-04-05T22:50:00.000+00:00,busbar,,N Current (RMS),A,41.5
753603,STANBROOK RD - BELMONT,2023-04-05T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
753603,STANBROOK RD - BELMONT,2023-04-05T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
753603,STANBROOK RD - BELMONT,2023-04-05T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
753603,STANBROOK RD - BELMONT,2023-04-05T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.23
753603,STANBROOK RD - BELMONT,2023-04-05T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.94
753603,STANBROOK RD - BELMONT,2023-04-05T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.52
753603,STANBROOK RD - BELMONT,2023-04-05T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.92
753603,STANBROOK RD - BELMONT,2023-04-05T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.35
753603,STANBROOK RD - BELMONT,2023-04-05T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.64
753603,STANBROOK RD - BELMONT,2023-04-05T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,25.5
753603,STANBROOK RD - BELMONT,2023-04-05T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.1
753603,STANBROOK RD - BELMONT,2023-04-05T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.0
753603,STANBROOK RD - BELMONT,2023-04-05T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.8
753603,STANBROOK RD - BELMONT,2023-04-05T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
753603,STANBROOK RD - BELMONT,2023-04-05T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.55
753603,STANBROOK RD - BELMONT,2023-04-05T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.5
753603,STANBROOK RD - BELMONT,2023-04-05T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.65
753603,STANBROOK RD - BELMONT,2023-04-05T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.06
753603,STANBROOK RD - BELMONT,2023-04-05T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.92
753603,STANBROOK RD - BELMONT,2023-04-05T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.1
753603,STANBROOK RD - BELMONT,2023-04-05T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.4
753603,STANBROOK RD - BELMONT,2023-04-05T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.1
753603,STANBROOK RD - BELMONT,2023-04-05T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.3
753603,STANBROOK RD - BELMONT,2023-04-05T22:40:00.000+00:00,transformer,,Temperature,C,20.2
753603,STANBROOK RD - BELMONT,2023-04-05T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
753603,STANBROOK RD - BELMONT,2023-04-05T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
753603,STANBROOK RD - BELMONT,2023-04-05T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
753603,STANBROOK RD - BELMONT,2023-04-05T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
753603,STANBROOK RD - BELMONT,2023-04-05T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
753603,STANBROOK RD - BELMONT,2023-04-05T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
753603,STANBROOK RD - BELMONT,2023-04-05T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
753603,STANBROOK RD - BELMONT,2023-04-05T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
753603,STANBROOK RD - BELMONT,2023-04-05T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
753603,STANBROOK RD - BELMONT,2023-04-05T22:40:00.000+00:00,busbar,,L3 Active Power,kW,14.58
753603,STANBROOK RD - BELMONT,2023-04-05T22:40:00.000+00:00,busbar,,L2 Active Power,kW,14.41
753603,STANBROOK RD - BELMONT,2023-04-05T22:40:00.000+00:00,busbar,,L1 Active Power,kW,14.56
753603,STANBROOK RD - BELMONT,2023-04-05T22:40:00.000+00:00,busbar,,N Current (RMS),A,40.4
753603,STANBROOK RD - BELMONT,2023-04-05T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
753603,STANBROOK RD - BELMONT,2023-04-05T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
753603,STANBROOK RD - BELMONT,2023-04-05T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
753603,STANBROOK RD - BELMONT,2023-04-05T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.56
753603,STANBROOK RD - BELMONT,2023-04-05T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.15
753603,STANBROOK RD - BELMONT,2023-04-05T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
753603,STANBROOK RD - BELMONT,2023-04-05T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.43
753603,STANBROOK RD - BELMONT,2023-04-05T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.01
753603,STANBROOK RD - BELMONT,2023-04-05T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.64
753603,STANBROOK RD - BELMONT,2023-04-05T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,26.8
753603,STANBROOK RD - BELMONT,2023-04-05T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.5
753603,STANBROOK RD - BELMONT,2023-04-05T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.8
753603,STANBROOK RD - BELMONT,2023-04-05T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.0
753603,STANBROOK RD - BELMONT,2023-04-05T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.47
753603,STANBROOK RD - BELMONT,2023-04-05T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
753603,STANBROOK RD - BELMONT,2023-04-05T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.5
753603,STANBROOK RD - BELMONT,2023-04-05T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.5
753603,STANBROOK RD - BELMONT,2023-04-05T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.53
753603,STANBROOK RD - BELMONT,2023-04-05T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.97
753603,STANBROOK RD - BELMONT,2023-04-05T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,59.3
753603,STANBROOK RD - BELMONT,2023-04-05T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.2
753603,STANBROOK RD - BELMONT,2023-04-05T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,85.1
753603,STANBROOK RD - BELMONT,2023-04-05T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.5
753603,STANBROOK RD - BELMONT,2023-04-05T22:30:00.000+00:00,transformer,,Temperature,C,20.3
753603,STANBROOK RD - BELMONT,2023-04-05T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
753603,STANBROOK RD - BELMONT,2023-04-05T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
753603,STANBROOK RD - BELMONT,2023-04-05T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
753603,STANBROOK RD - BELMONT,2023-04-05T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
753603,STANBROOK RD - BELMONT,2023-04-05T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
753603,STANBROOK RD - BELMONT,2023-04-05T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
753603,STANBROOK RD - BELMONT,2023-04-05T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
753603,STANBROOK RD - BELMONT,2023-04-05T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
753603,STANBROOK RD - BELMONT,2023-04-05T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
753603,STANBROOK RD - BELMONT,2023-04-05T22:30:00.000+00:00,busbar,,L3 Active Power,kW,17.93
753603,STANBROOK RD - BELMONT,2023-04-05T22:30:00.000+00:00,busbar,,L2 Active Power,kW,27.54
753603,STANBROOK RD - BELMONT,2023-04-05T22:30:00.000+00:00,busbar,,L1 Active Power,kW,17.6
753603,STANBROOK RD - BELMONT,2023-04-05T22:30:00.000+00:00,busbar,,N Current (RMS),A,69.1
753603,STANBROOK RD - BELMONT,2023-04-05T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
753603,STANBROOK RD - BELMONT,2023-04-05T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
753603,STANBROOK RD - BELMONT,2023-04-05T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
753603,STANBROOK RD - BELMONT,2023-04-05T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.2
753603,STANBROOK RD - BELMONT,2023-04-05T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.12
753603,STANBROOK RD - BELMONT,2023-04-05T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
753603,STANBROOK RD - BELMONT,2023-04-05T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.5
753603,STANBROOK RD - BELMONT,2023-04-05T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.52
753603,STANBROOK RD - BELMONT,2023-04-05T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.06
753603,STANBROOK RD - BELMONT,2023-04-05T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,26.8
753603,STANBROOK RD - BELMONT,2023-04-05T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.6
753603,STANBROOK RD - BELMONT,2023-04-05T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.7
753603,STANBROOK RD - BELMONT,2023-04-05T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.1
753603,STANBROOK RD - BELMONT,2023-04-05T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.88
753603,STANBROOK RD - BELMONT,2023-04-05T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
753603,STANBROOK RD - BELMONT,2023-04-05T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.06
753603,STANBROOK RD - BELMONT,2023-04-05T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.68
753603,STANBROOK RD - BELMONT,2023-04-05T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.8
753603,STANBROOK RD - BELMONT,2023-04-05T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.29
753603,STANBROOK RD - BELMONT,2023-04-05T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,53.6
753603,STANBROOK RD - BELMONT,2023-04-05T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.0
753603,STANBROOK RD - BELMONT,2023-04-05T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.1
753603,STANBROOK RD - BELMONT,2023-04-05T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.3
753603,STANBROOK RD - BELMONT,2023-04-05T22:20:00.000+00:00,transformer,,Temperature,C,20.3
753603,STANBROOK RD - BELMONT,2023-04-05T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
753603,STANBROOK RD - BELMONT,2023-04-05T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
753603,STANBROOK RD - BELMONT,2023-04-05T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
753603,STANBROOK RD - BELMONT,2023-04-05T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
753603,STANBROOK RD - BELMONT,2023-04-05T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
753603,STANBROOK RD - BELMONT,2023-04-05T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
753603,STANBROOK RD - BELMONT,2023-04-05T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
753603,STANBROOK RD - BELMONT,2023-04-05T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
753603,STANBROOK RD - BELMONT,2023-04-05T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
753603,STANBROOK RD - BELMONT,2023-04-05T22:20:00.000+00:00,busbar,,L3 Active Power,kW,16.18
753603,STANBROOK RD - BELMONT,2023-04-05T22:20:00.000+00:00,busbar,,L2 Active Power,kW,28.32
753603,STANBROOK RD - BELMONT,2023-04-05T22:20:00.000+00:00,busbar,,L1 Active Power,kW,18.35
753603,STANBROOK RD - BELMONT,2023-04-05T22:20:00.000+00:00,busbar,,N Current (RMS),A,68.8
753603,STANBROOK RD - BELMONT,2023-04-05T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
753603,STANBROOK RD - BELMONT,2023-04-05T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
753603,STANBROOK RD - BELMONT,2023-04-05T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
753603,STANBROOK RD - BELMONT,2023-04-05T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.46
753603,STANBROOK RD - BELMONT,2023-04-05T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
753603,STANBROOK RD - BELMONT,2023-04-05T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
753603,STANBROOK RD - BELMONT,2023-04-05T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.43
753603,STANBROOK RD - BELMONT,2023-04-05T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.82
753603,STANBROOK RD - BELMONT,2023-04-05T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.29
753603,STANBROOK RD - BELMONT,2023-04-05T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,34.7
753603,STANBROOK RD - BELMONT,2023-04-05T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.2
753603,STANBROOK RD - BELMONT,2023-04-05T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.7
753603,STANBROOK RD - BELMONT,2023-04-05T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.7
753603,STANBROOK RD - BELMONT,2023-04-05T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.89
753603,STANBROOK RD - BELMONT,2023-04-05T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
753603,STANBROOK RD - BELMONT,2023-04-05T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.28
