Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-04-05T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.65
753603,STANBROOK RD - BELMONT,2023-04-05T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.47
753603,STANBROOK RD - BELMONT,2023-04-05T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.51
753603,STANBROOK RD - BELMONT,2023-04-05T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.4
753603,STANBROOK RD - BELMONT,2023-04-05T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.3
753603,STANBROOK RD - BELMONT,2023-04-05T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.0
753603,STANBROOK RD - BELMONT,2023-04-05T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.8
753603,STANBROOK RD - BELMONT,2023-04-05T22:10:00.000+00:00,transformer,,Temperature,C,20.3
753603,STANBROOK RD - BELMONT,2023-04-05T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
753603,STANBROOK RD - BELMONT,2023-04-05T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
753603,STANBROOK RD - BELMONT,2023-04-05T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
753603,STANBROOK RD - BELMONT,2023-04-05T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
753603,STANBROOK RD - BELMONT,2023-04-05T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
753603,STANBROOK RD - BELMONT,2023-04-05T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
753603,STANBROOK RD - BELMONT,2023-04-05T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
753603,STANBROOK RD - BELMONT,2023-04-05T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
753603,STANBROOK RD - BELMONT,2023-04-05T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
753603,STANBROOK RD - BELMONT,2023-04-05T22:10:00.000+00:00,busbar,,L3 Active Power,kW,17.07
753603,STANBROOK RD - BELMONT,2023-04-05T22:10:00.000+00:00,busbar,,L2 Active Power,kW,17.29
753603,STANBROOK RD - BELMONT,2023-04-05T22:10:00.000+00:00,busbar,,L1 Active Power,kW,13.81
753603,STANBROOK RD - BELMONT,2023-04-05T22:10:00.000+00:00,busbar,,N Current (RMS),A,53.3
753603,STANBROOK RD - BELMONT,2023-04-05T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
753603,STANBROOK RD - BELMONT,2023-04-05T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
753603,STANBROOK RD - BELMONT,2023-04-05T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
753603,STANBROOK RD - BELMONT,2023-04-05T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.76
753603,STANBROOK RD - BELMONT,2023-04-05T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.21
753603,STANBROOK RD - BELMONT,2023-04-05T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
753603,STANBROOK RD - BELMONT,2023-04-05T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.64
753603,STANBROOK RD - BELMONT,2023-04-05T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.94
753603,STANBROOK RD - BELMONT,2023-04-05T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.02
753603,STANBROOK RD - BELMONT,2023-04-05T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,34.2
753603,STANBROOK RD - BELMONT,2023-04-05T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.7
753603,STANBROOK RD - BELMONT,2023-04-05T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.8
753603,STANBROOK RD - BELMONT,2023-04-05T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.0
753603,STANBROOK RD - BELMONT,2023-04-05T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.47
753603,STANBROOK RD - BELMONT,2023-04-05T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
753603,STANBROOK RD - BELMONT,2023-04-05T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.42
753603,STANBROOK RD - BELMONT,2023-04-05T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
753603,STANBROOK RD - BELMONT,2023-04-05T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.61
753603,STANBROOK RD - BELMONT,2023-04-05T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.85
753603,STANBROOK RD - BELMONT,2023-04-05T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
753603,STANBROOK RD - BELMONT,2023-04-05T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.4
753603,STANBROOK RD - BELMONT,2023-04-05T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.0
753603,STANBROOK RD - BELMONT,2023-04-05T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.4
753603,STANBROOK RD - BELMONT,2023-04-05T22:00:00.000+00:00,transformer,,Temperature,C,20.3
753603,STANBROOK RD - BELMONT,2023-04-05T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
753603,STANBROOK RD - BELMONT,2023-04-05T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
753603,STANBROOK RD - BELMONT,2023-04-05T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
753603,STANBROOK RD - BELMONT,2023-04-05T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
753603,STANBROOK RD - BELMONT,2023-04-05T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
753603,STANBROOK RD - BELMONT,2023-04-05T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
753603,STANBROOK RD - BELMONT,2023-04-05T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
753603,STANBROOK RD - BELMONT,2023-04-05T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
753603,STANBROOK RD - BELMONT,2023-04-05T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
753603,STANBROOK RD - BELMONT,2023-04-05T22:00:00.000+00:00,busbar,,L3 Active Power,kW,15.65
753603,STANBROOK RD - BELMONT,2023-04-05T22:00:00.000+00:00,busbar,,L2 Active Power,kW,19.55
753603,STANBROOK RD - BELMONT,2023-04-05T22:00:00.000+00:00,busbar,,L1 Active Power,kW,15.87
753603,STANBROOK RD - BELMONT,2023-04-05T22:00:00.000+00:00,busbar,,N Current (RMS),A,52.2
753603,STANBROOK RD - BELMONT,2023-04-05T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
753603,STANBROOK RD - BELMONT,2023-04-05T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
753603,STANBROOK RD - BELMONT,2023-04-05T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
753603,STANBROOK RD - BELMONT,2023-04-05T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.62
753603,STANBROOK RD - BELMONT,2023-04-05T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.11
753603,STANBROOK RD - BELMONT,2023-04-05T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
753603,STANBROOK RD - BELMONT,2023-04-05T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.25
753603,STANBROOK RD - BELMONT,2023-04-05T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.73
753603,STANBROOK RD - BELMONT,2023-04-05T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.13
753603,STANBROOK RD - BELMONT,2023-04-05T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,38.0
753603,STANBROOK RD - BELMONT,2023-04-05T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.4
753603,STANBROOK RD - BELMONT,2023-04-05T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.3
753603,STANBROOK RD - BELMONT,2023-04-05T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.8
753603,STANBROOK RD - BELMONT,2023-04-05T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.53
753603,STANBROOK RD - BELMONT,2023-04-05T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
753603,STANBROOK RD - BELMONT,2023-04-05T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.88
753603,STANBROOK RD - BELMONT,2023-04-05T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.15
753603,STANBROOK RD - BELMONT,2023-04-05T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.37
753603,STANBROOK RD - BELMONT,2023-04-05T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.88
753603,STANBROOK RD - BELMONT,2023-04-05T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.3
753603,STANBROOK RD - BELMONT,2023-04-05T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.0
753603,STANBROOK RD - BELMONT,2023-04-05T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.1
753603,STANBROOK RD - BELMONT,2023-04-05T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.5
753603,STANBROOK RD - BELMONT,2023-04-05T21:50:00.000+00:00,transformer,,Temperature,C,20.3
753603,STANBROOK RD - BELMONT,2023-04-05T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
753603,STANBROOK RD - BELMONT,2023-04-05T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
753603,STANBROOK RD - BELMONT,2023-04-05T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
753603,STANBROOK RD - BELMONT,2023-04-05T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
753603,STANBROOK RD - BELMONT,2023-04-05T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
753603,STANBROOK RD - BELMONT,2023-04-05T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
753603,STANBROOK RD - BELMONT,2023-04-05T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
753603,STANBROOK RD - BELMONT,2023-04-05T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
753603,STANBROOK RD - BELMONT,2023-04-05T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
753603,STANBROOK RD - BELMONT,2023-04-05T21:50:00.000+00:00,busbar,,L3 Active Power,kW,15.4
753603,STANBROOK RD - BELMONT,2023-04-05T21:50:00.000+00:00,busbar,,L2 Active Power,kW,21.09
753603,STANBROOK RD - BELMONT,2023-04-05T21:50:00.000+00:00,busbar,,L1 Active Power,kW,14.01
753603,STANBROOK RD - BELMONT,2023-04-05T21:50:00.000+00:00,busbar,,N Current (RMS),A,58.6
753603,STANBROOK RD - BELMONT,2023-04-05T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
753603,STANBROOK RD - BELMONT,2023-04-05T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
753603,STANBROOK RD - BELMONT,2023-04-05T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
753603,STANBROOK RD - BELMONT,2023-04-05T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.21
753603,STANBROOK RD - BELMONT,2023-04-05T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.04
753603,STANBROOK RD - BELMONT,2023-04-05T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.45
753603,STANBROOK RD - BELMONT,2023-04-05T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.73
753603,STANBROOK RD - BELMONT,2023-04-05T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.94
753603,STANBROOK RD - BELMONT,2023-04-05T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.34
753603,STANBROOK RD - BELMONT,2023-04-05T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,38.4
753603,STANBROOK RD - BELMONT,2023-04-05T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.2
753603,STANBROOK RD - BELMONT,2023-04-05T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.2
753603,STANBROOK RD - BELMONT,2023-04-05T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.1
753603,STANBROOK RD - BELMONT,2023-04-05T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.55
753603,STANBROOK RD - BELMONT,2023-04-05T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
753603,STANBROOK RD - BELMONT,2023-04-05T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.9
753603,STANBROOK RD - BELMONT,2023-04-05T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.63
753603,STANBROOK RD - BELMONT,2023-04-05T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.69
753603,STANBROOK RD - BELMONT,2023-04-05T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.97
753603,STANBROOK RD - BELMONT,2023-04-05T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.2
753603,STANBROOK RD - BELMONT,2023-04-05T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.5
753603,STANBROOK RD - BELMONT,2023-04-05T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.7
753603,STANBROOK RD - BELMONT,2023-04-05T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.2
753603,STANBROOK RD - BELMONT,2023-04-05T21:40:00.000+00:00,transformer,,Temperature,C,20.3
753603,STANBROOK RD - BELMONT,2023-04-05T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
753603,STANBROOK RD - BELMONT,2023-04-05T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
753603,STANBROOK RD - BELMONT,2023-04-05T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
753603,STANBROOK RD - BELMONT,2023-04-05T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
753603,STANBROOK RD - BELMONT,2023-04-05T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
753603,STANBROOK RD - BELMONT,2023-04-05T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
753603,STANBROOK RD - BELMONT,2023-04-05T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.76
753603,STANBROOK RD - BELMONT,2023-04-05T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
753603,STANBROOK RD - BELMONT,2023-04-05T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
753603,STANBROOK RD - BELMONT,2023-04-05T21:40:00.000+00:00,busbar,,L3 Active Power,kW,15.36
753603,STANBROOK RD - BELMONT,2023-04-05T21:40:00.000+00:00,busbar,,L2 Active Power,kW,18.63
753603,STANBROOK RD - BELMONT,2023-04-05T21:40:00.000+00:00,busbar,,L1 Active Power,kW,15.3
753603,STANBROOK RD - BELMONT,2023-04-05T21:40:00.000+00:00,busbar,,N Current (RMS),A,54.5
753603,STANBROOK RD - BELMONT,2023-04-05T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
753603,STANBROOK RD - BELMONT,2023-04-05T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
753603,STANBROOK RD - BELMONT,2023-04-05T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
753603,STANBROOK RD - BELMONT,2023-04-05T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.05
753603,STANBROOK RD - BELMONT,2023-04-05T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.14
753603,STANBROOK RD - BELMONT,2023-04-05T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
753603,STANBROOK RD - BELMONT,2023-04-05T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.33
753603,STANBROOK RD - BELMONT,2023-04-05T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.1
753603,STANBROOK RD - BELMONT,2023-04-05T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.75
753603,STANBROOK RD - BELMONT,2023-04-05T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,33.4
753603,STANBROOK RD - BELMONT,2023-04-05T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.0
753603,STANBROOK RD - BELMONT,2023-04-05T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.2
753603,STANBROOK RD - BELMONT,2023-04-05T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.7
753603,STANBROOK RD - BELMONT,2023-04-05T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.76
753603,STANBROOK RD - BELMONT,2023-04-05T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
753603,STANBROOK RD - BELMONT,2023-04-05T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.14
753603,STANBROOK RD - BELMONT,2023-04-05T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.25
753603,STANBROOK RD - BELMONT,2023-04-05T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.04
753603,STANBROOK RD - BELMONT,2023-04-05T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.01
753603,STANBROOK RD - BELMONT,2023-04-05T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.4
753603,STANBROOK RD - BELMONT,2023-04-05T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.5
753603,STANBROOK RD - BELMONT,2023-04-05T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.7
753603,STANBROOK RD - BELMONT,2023-04-05T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.5
753603,STANBROOK RD - BELMONT,2023-04-05T21:30:00.000+00:00,transformer,,Temperature,C,20.3
753603,STANBROOK RD - BELMONT,2023-04-05T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
753603,STANBROOK RD - BELMONT,2023-04-05T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
753603,STANBROOK RD - BELMONT,2023-04-05T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
753603,STANBROOK RD - BELMONT,2023-04-05T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
753603,STANBROOK RD - BELMONT,2023-04-05T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
753603,STANBROOK RD - BELMONT,2023-04-05T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
753603,STANBROOK RD - BELMONT,2023-04-05T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.81
753603,STANBROOK RD - BELMONT,2023-04-05T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
753603,STANBROOK RD - BELMONT,2023-04-05T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
753603,STANBROOK RD - BELMONT,2023-04-05T21:30:00.000+00:00,busbar,,L3 Active Power,kW,18.57
753603,STANBROOK RD - BELMONT,2023-04-05T21:30:00.000+00:00,busbar,,L2 Active Power,kW,22.14
753603,STANBROOK RD - BELMONT,2023-04-05T21:30:00.000+00:00,busbar,,L1 Active Power,kW,20.76
753603,STANBROOK RD - BELMONT,2023-04-05T21:30:00.000+00:00,busbar,,N Current (RMS),A,56.5
753603,STANBROOK RD - BELMONT,2023-04-05T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
753603,STANBROOK RD - BELMONT,2023-04-05T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
753603,STANBROOK RD - BELMONT,2023-04-05T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
753603,STANBROOK RD - BELMONT,2023-04-05T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.03
753603,STANBROOK RD - BELMONT,2023-04-05T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.44
753603,STANBROOK RD - BELMONT,2023-04-05T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.62
753603,STANBROOK RD - BELMONT,2023-04-05T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.43
753603,STANBROOK RD - BELMONT,2023-04-05T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.17
753603,STANBROOK RD - BELMONT,2023-04-05T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.9
753603,STANBROOK RD - BELMONT,2023-04-05T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,40.5
753603,STANBROOK RD - BELMONT,2023-04-05T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.7
753603,STANBROOK RD - BELMONT,2023-04-05T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.8
753603,STANBROOK RD - BELMONT,2023-04-05T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.2
753603,STANBROOK RD - BELMONT,2023-04-05T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.48
753603,STANBROOK RD - BELMONT,2023-04-05T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
753603,STANBROOK RD - BELMONT,2023-04-05T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.64
753603,STANBROOK RD - BELMONT,2023-04-05T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.3
753603,STANBROOK RD - BELMONT,2023-04-05T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.71
753603,STANBROOK RD - BELMONT,2023-04-05T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.4
753603,STANBROOK RD - BELMONT,2023-04-05T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,33.9
753603,STANBROOK RD - BELMONT,2023-04-05T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.9
753603,STANBROOK RD - BELMONT,2023-04-05T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.6
753603,STANBROOK RD - BELMONT,2023-04-05T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.5
753603,STANBROOK RD - BELMONT,2023-04-05T21:20:00.000+00:00,transformer,,Temperature,C,20.3
753603,STANBROOK RD - BELMONT,2023-04-05T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
753603,STANBROOK RD - BELMONT,2023-04-05T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
753603,STANBROOK RD - BELMONT,2023-04-05T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
753603,STANBROOK RD - BELMONT,2023-04-05T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
753603,STANBROOK RD - BELMONT,2023-04-05T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
753603,STANBROOK RD - BELMONT,2023-04-05T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
753603,STANBROOK RD - BELMONT,2023-04-05T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.51
753603,STANBROOK RD - BELMONT,2023-04-05T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
753603,STANBROOK RD - BELMONT,2023-04-05T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
753603,STANBROOK RD - BELMONT,2023-04-05T21:20:00.000+00:00,busbar,,L3 Active Power,kW,22.73
753603,STANBROOK RD - BELMONT,2023-04-05T21:20:00.000+00:00,busbar,,L2 Active Power,kW,26.88
753603,STANBROOK RD - BELMONT,2023-04-05T21:20:00.000+00:00,busbar,,L1 Active Power,kW,19.3
753603,STANBROOK RD - BELMONT,2023-04-05T21:20:00.000+00:00,busbar,,N Current (RMS),A,66.8
753603,STANBROOK RD - BELMONT,2023-04-05T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
753603,STANBROOK RD - BELMONT,2023-04-05T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
753603,STANBROOK RD - BELMONT,2023-04-05T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
753603,STANBROOK RD - BELMONT,2023-04-05T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.8
753603,STANBROOK RD - BELMONT,2023-04-05T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.61
753603,STANBROOK RD - BELMONT,2023-04-05T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.23
753603,STANBROOK RD - BELMONT,2023-04-05T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.9
753603,STANBROOK RD - BELMONT,2023-04-05T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.09
753603,STANBROOK RD - BELMONT,2023-04-05T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.37
753603,STANBROOK RD - BELMONT,2023-04-05T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,41.7
753603,STANBROOK RD - BELMONT,2023-04-05T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.3
753603,STANBROOK RD - BELMONT,2023-04-05T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.2
753603,STANBROOK RD - BELMONT,2023-04-05T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.6
753603,STANBROOK RD - BELMONT,2023-04-05T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.36
753603,STANBROOK RD - BELMONT,2023-04-05T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
753603,STANBROOK RD - BELMONT,2023-04-05T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.3
753603,STANBROOK RD - BELMONT,2023-04-05T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.87
753603,STANBROOK RD - BELMONT,2023-04-05T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.21
753603,STANBROOK RD - BELMONT,2023-04-05T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.75
753603,STANBROOK RD - BELMONT,2023-04-05T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.3
753603,STANBROOK RD - BELMONT,2023-04-05T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.7
753603,STANBROOK RD - BELMONT,2023-04-05T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.2
753603,STANBROOK RD - BELMONT,2023-04-05T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.9
753603,STANBROOK RD - BELMONT,2023-04-05T21:10:00.000+00:00,transformer,,Temperature,C,20.4
753603,STANBROOK RD - BELMONT,2023-04-05T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
753603,STANBROOK RD - BELMONT,2023-04-05T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
753603,STANBROOK RD - BELMONT,2023-04-05T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
753603,STANBROOK RD - BELMONT,2023-04-05T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
753603,STANBROOK RD - BELMONT,2023-04-05T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
753603,STANBROOK RD - BELMONT,2023-04-05T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
753603,STANBROOK RD - BELMONT,2023-04-05T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
753603,STANBROOK RD - BELMONT,2023-04-05T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
753603,STANBROOK RD - BELMONT,2023-04-05T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
753603,STANBROOK RD - BELMONT,2023-04-05T21:10:00.000+00:00,busbar,,L3 Active Power,kW,24.77
753603,STANBROOK RD - BELMONT,2023-04-05T21:10:00.000+00:00,busbar,,L2 Active Power,kW,23.31
753603,STANBROOK RD - BELMONT,2023-04-05T21:10:00.000+00:00,busbar,,L1 Active Power,kW,19.12
753603,STANBROOK RD - BELMONT,2023-04-05T21:10:00.000+00:00,busbar,,N Current (RMS),A,60.6
753603,STANBROOK RD - BELMONT,2023-04-05T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
753603,STANBROOK RD - BELMONT,2023-04-05T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
753603,STANBROOK RD - BELMONT,2023-04-05T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
753603,STANBROOK RD - BELMONT,2023-04-05T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.95
753603,STANBROOK RD - BELMONT,2023-04-05T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.54
753603,STANBROOK RD - BELMONT,2023-04-05T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.52
753603,STANBROOK RD - BELMONT,2023-04-05T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.93
753603,STANBROOK RD - BELMONT,2023-04-05T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.78
753603,STANBROOK RD - BELMONT,2023-04-05T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.49
753603,STANBROOK RD - BELMONT,2023-04-05T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,36.6
753603,STANBROOK RD - BELMONT,2023-04-05T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.2
753603,STANBROOK RD - BELMONT,2023-04-05T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.0
753603,STANBROOK RD - BELMONT,2023-04-05T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.3
753603,STANBROOK RD - BELMONT,2023-04-05T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
753603,STANBROOK RD - BELMONT,2023-04-05T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
753603,STANBROOK RD - BELMONT,2023-04-05T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
753603,STANBROOK RD - BELMONT,2023-04-05T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.62
753603,STANBROOK RD - BELMONT,2023-04-05T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.1
753603,STANBROOK RD - BELMONT,2023-04-05T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.11
753603,STANBROOK RD - BELMONT,2023-04-05T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.8
753603,STANBROOK RD - BELMONT,2023-04-05T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.8
753603,STANBROOK RD - BELMONT,2023-04-05T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.8
753603,STANBROOK RD - BELMONT,2023-04-05T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.2
753603,STANBROOK RD - BELMONT,2023-04-05T21:00:00.000+00:00,transformer,,Temperature,C,20.4
753603,STANBROOK RD - BELMONT,2023-04-05T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
753603,STANBROOK RD - BELMONT,2023-04-05T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
753603,STANBROOK RD - BELMONT,2023-04-05T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
753603,STANBROOK RD - BELMONT,2023-04-05T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
753603,STANBROOK RD - BELMONT,2023-04-05T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
753603,STANBROOK RD - BELMONT,2023-04-05T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
753603,STANBROOK RD - BELMONT,2023-04-05T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
753603,STANBROOK RD - BELMONT,2023-04-05T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
753603,STANBROOK RD - BELMONT,2023-04-05T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
753603,STANBROOK RD - BELMONT,2023-04-05T21:00:00.000+00:00,busbar,,L3 Active Power,kW,24.55
753603,STANBROOK RD - BELMONT,2023-04-05T21:00:00.000+00:00,busbar,,L2 Active Power,kW,20.88
753603,STANBROOK RD - BELMONT,2023-04-05T21:00:00.000+00:00,busbar,,L1 Active Power,kW,21.6
753603,STANBROOK RD - BELMONT,2023-04-05T21:00:00.000+00:00,busbar,,N Current (RMS),A,60.6
753603,STANBROOK RD - BELMONT,2023-04-05T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
753603,STANBROOK RD - BELMONT,2023-04-05T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
753603,STANBROOK RD - BELMONT,2023-04-05T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
753603,STANBROOK RD - BELMONT,2023-04-05T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.8
753603,STANBROOK RD - BELMONT,2023-04-05T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.87
753603,STANBROOK RD - BELMONT,2023-04-05T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
753603,STANBROOK RD - BELMONT,2023-04-05T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.94
753603,STANBROOK RD - BELMONT,2023-04-05T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.35
753603,STANBROOK RD - BELMONT,2023-04-05T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.98
753603,STANBROOK RD - BELMONT,2023-04-05T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,40.6
753603,STANBROOK RD - BELMONT,2023-04-05T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.5
753603,STANBROOK RD - BELMONT,2023-04-05T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.8
753603,STANBROOK RD - BELMONT,2023-04-05T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.9
753603,STANBROOK RD - BELMONT,2023-04-05T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
753603,STANBROOK RD - BELMONT,2023-04-05T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
753603,STANBROOK RD - BELMONT,2023-04-05T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.26
753603,STANBROOK RD - BELMONT,2023-04-05T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.6
753603,STANBROOK RD - BELMONT,2023-04-05T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.19
753603,STANBROOK RD - BELMONT,2023-04-05T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.97
753603,STANBROOK RD - BELMONT,2023-04-05T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.5
753603,STANBROOK RD - BELMONT,2023-04-05T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.2
753603,STANBROOK RD - BELMONT,2023-04-05T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.1
753603,STANBROOK RD - BELMONT,2023-04-05T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.9
753603,STANBROOK RD - BELMONT,2023-04-05T20:50:00.000+00:00,transformer,,Temperature,C,20.3
753603,STANBROOK RD - BELMONT,2023-04-05T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
753603,STANBROOK RD - BELMONT,2023-04-05T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
753603,STANBROOK RD - BELMONT,2023-04-05T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
753603,STANBROOK RD - BELMONT,2023-04-05T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
753603,STANBROOK RD - BELMONT,2023-04-05T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
753603,STANBROOK RD - BELMONT,2023-04-05T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
753603,STANBROOK RD - BELMONT,2023-04-05T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
753603,STANBROOK RD - BELMONT,2023-04-05T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
753603,STANBROOK RD - BELMONT,2023-04-05T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
753603,STANBROOK RD - BELMONT,2023-04-05T20:50:00.000+00:00,busbar,,L3 Active Power,kW,22.54
753603,STANBROOK RD - BELMONT,2023-04-05T20:50:00.000+00:00,busbar,,L2 Active Power,kW,20.54
753603,STANBROOK RD - BELMONT,2023-04-05T20:50:00.000+00:00,busbar,,L1 Active Power,kW,18.95
753603,STANBROOK RD - BELMONT,2023-04-05T20:50:00.000+00:00,busbar,,N Current (RMS),A,60.9
753603,STANBROOK RD - BELMONT,2023-04-05T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
753603,STANBROOK RD - BELMONT,2023-04-05T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
753603,STANBROOK RD - BELMONT,2023-04-05T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
753603,STANBROOK RD - BELMONT,2023-04-05T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.77
753603,STANBROOK RD - BELMONT,2023-04-05T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
753603,STANBROOK RD - BELMONT,2023-04-05T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.59
753603,STANBROOK RD - BELMONT,2023-04-05T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.24
753603,STANBROOK RD - BELMONT,2023-04-05T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.88
753603,STANBROOK RD - BELMONT,2023-04-05T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.93
753603,STANBROOK RD - BELMONT,2023-04-05T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,39.7
753603,STANBROOK RD - BELMONT,2023-04-05T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.6
753603,STANBROOK RD - BELMONT,2023-04-05T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.8
753603,STANBROOK RD - BELMONT,2023-04-05T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.9
753603,STANBROOK RD - BELMONT,2023-04-05T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.05
753603,STANBROOK RD - BELMONT,2023-04-05T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
753603,STANBROOK RD - BELMONT,2023-04-05T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
753603,STANBROOK RD - BELMONT,2023-04-05T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.03
753603,STANBROOK RD - BELMONT,2023-04-05T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.8
753603,STANBROOK RD - BELMONT,2023-04-05T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.93
753603,STANBROOK RD - BELMONT,2023-04-05T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.1
753603,STANBROOK RD - BELMONT,2023-04-05T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.1
753603,STANBROOK RD - BELMONT,2023-04-05T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.7
753603,STANBROOK RD - BELMONT,2023-04-05T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.8
753603,STANBROOK RD - BELMONT,2023-04-05T20:40:00.000+00:00,transformer,,Temperature,C,20.3
753603,STANBROOK RD - BELMONT,2023-04-05T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
753603,STANBROOK RD - BELMONT,2023-04-05T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
753603,STANBROOK RD - BELMONT,2023-04-05T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
753603,STANBROOK RD - BELMONT,2023-04-05T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
753603,STANBROOK RD - BELMONT,2023-04-05T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
753603,STANBROOK RD - BELMONT,2023-04-05T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
753603,STANBROOK RD - BELMONT,2023-04-05T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
753603,STANBROOK RD - BELMONT,2023-04-05T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
753603,STANBROOK RD - BELMONT,2023-04-05T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
753603,STANBROOK RD - BELMONT,2023-04-05T20:40:00.000+00:00,busbar,,L3 Active Power,kW,21.27
753603,STANBROOK RD - BELMONT,2023-04-05T20:40:00.000+00:00,busbar,,L2 Active Power,kW,21.69
753603,STANBROOK RD - BELMONT,2023-04-05T20:40:00.000+00:00,busbar,,L1 Active Power,kW,20.86
753603,STANBROOK RD - BELMONT,2023-04-05T20:40:00.000+00:00,busbar,,N Current (RMS),A,59.3
753603,STANBROOK RD - BELMONT,2023-04-05T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
753603,STANBROOK RD - BELMONT,2023-04-05T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
753603,STANBROOK RD - BELMONT,2023-04-05T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
753603,STANBROOK RD - BELMONT,2023-04-05T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.97
753603,STANBROOK RD - BELMONT,2023-04-05T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
753603,STANBROOK RD - BELMONT,2023-04-05T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.33
753603,STANBROOK RD - BELMONT,2023-04-05T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.81
753603,STANBROOK RD - BELMONT,2023-04-05T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.22
753603,STANBROOK RD - BELMONT,2023-04-05T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.91
753603,STANBROOK RD - BELMONT,2023-04-05T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,40.7
753603,STANBROOK RD - BELMONT,2023-04-05T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.7
753603,STANBROOK RD - BELMONT,2023-04-05T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.8
753603,STANBROOK RD - BELMONT,2023-04-05T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.8
753603,STANBROOK RD - BELMONT,2023-04-05T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.87
753603,STANBROOK RD - BELMONT,2023-04-05T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
753603,STANBROOK RD - BELMONT,2023-04-05T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
753603,STANBROOK RD - BELMONT,2023-04-05T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.38
753603,STANBROOK RD - BELMONT,2023-04-05T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.13
753603,STANBROOK RD - BELMONT,2023-04-05T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.3
753603,STANBROOK RD - BELMONT,2023-04-05T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,46.1
753603,STANBROOK RD - BELMONT,2023-04-05T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.5
753603,STANBROOK RD - BELMONT,2023-04-05T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.3
753603,STANBROOK RD - BELMONT,2023-04-05T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.7
753603,STANBROOK RD - BELMONT,2023-04-05T20:30:00.000+00:00,transformer,,Temperature,C,20.3
753603,STANBROOK RD - BELMONT,2023-04-05T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
753603,STANBROOK RD - BELMONT,2023-04-05T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
753603,STANBROOK RD - BELMONT,2023-04-05T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
753603,STANBROOK RD - BELMONT,2023-04-05T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
753603,STANBROOK RD - BELMONT,2023-04-05T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
753603,STANBROOK RD - BELMONT,2023-04-05T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
753603,STANBROOK RD - BELMONT,2023-04-05T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
753603,STANBROOK RD - BELMONT,2023-04-05T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
753603,STANBROOK RD - BELMONT,2023-04-05T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
753603,STANBROOK RD - BELMONT,2023-04-05T20:30:00.000+00:00,busbar,,L3 Active Power,kW,33.19
753603,STANBROOK RD - BELMONT,2023-04-05T20:30:00.000+00:00,busbar,,L2 Active Power,kW,22.34
753603,STANBROOK RD - BELMONT,2023-04-05T20:30:00.000+00:00,busbar,,L1 Active Power,kW,26.21
753603,STANBROOK RD - BELMONT,2023-04-05T20:30:00.000+00:00,busbar,,N Current (RMS),A,75.6
753603,STANBROOK RD - BELMONT,2023-04-05T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
753603,STANBROOK RD - BELMONT,2023-04-05T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
753603,STANBROOK RD - BELMONT,2023-04-05T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
753603,STANBROOK RD - BELMONT,2023-04-05T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.07
753603,STANBROOK RD - BELMONT,2023-04-05T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
753603,STANBROOK RD - BELMONT,2023-04-05T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
753603,STANBROOK RD - BELMONT,2023-04-05T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.02
753603,STANBROOK RD - BELMONT,2023-04-05T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.3
753603,STANBROOK RD - BELMONT,2023-04-05T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.64
753603,STANBROOK RD - BELMONT,2023-04-05T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,46.6
753603,STANBROOK RD - BELMONT,2023-04-05T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.6
753603,STANBROOK RD - BELMONT,2023-04-05T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,88.7
753603,STANBROOK RD - BELMONT,2023-04-05T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.8
753603,STANBROOK RD - BELMONT,2023-04-05T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.19
753603,STANBROOK RD - BELMONT,2023-04-05T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
753603,STANBROOK RD - BELMONT,2023-04-05T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
753603,STANBROOK RD - BELMONT,2023-04-05T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.16
753603,STANBROOK RD - BELMONT,2023-04-05T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.62
753603,STANBROOK RD - BELMONT,2023-04-05T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.75
753603,STANBROOK RD - BELMONT,2023-04-05T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,40.0
753603,STANBROOK RD - BELMONT,2023-04-05T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,84.6
753603,STANBROOK RD - BELMONT,2023-04-05T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.3
753603,STANBROOK RD - BELMONT,2023-04-05T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.8
753603,STANBROOK RD - BELMONT,2023-04-05T20:20:00.000+00:00,transformer,,Temperature,C,20.3
753603,STANBROOK RD - BELMONT,2023-04-05T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
753603,STANBROOK RD - BELMONT,2023-04-05T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
753603,STANBROOK RD - BELMONT,2023-04-05T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
753603,STANBROOK RD - BELMONT,2023-04-05T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
753603,STANBROOK RD - BELMONT,2023-04-05T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
753603,STANBROOK RD - BELMONT,2023-04-05T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
753603,STANBROOK RD - BELMONT,2023-04-05T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
753603,STANBROOK RD - BELMONT,2023-04-05T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
753603,STANBROOK RD - BELMONT,2023-04-05T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
753603,STANBROOK RD - BELMONT,2023-04-05T20:20:00.000+00:00,busbar,,L3 Active Power,kW,35.18
753603,STANBROOK RD - BELMONT,2023-04-05T20:20:00.000+00:00,busbar,,L2 Active Power,kW,33.92
753603,STANBROOK RD - BELMONT,2023-04-05T20:20:00.000+00:00,busbar,,L1 Active Power,kW,28.39
753603,STANBROOK RD - BELMONT,2023-04-05T20:20:00.000+00:00,busbar,,N Current (RMS),A,69.7
753603,STANBROOK RD - BELMONT,2023-04-05T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
753603,STANBROOK RD - BELMONT,2023-04-05T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
753603,STANBROOK RD - BELMONT,2023-04-05T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
753603,STANBROOK RD - BELMONT,2023-04-05T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.4
753603,STANBROOK RD - BELMONT,2023-04-05T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.98
753603,STANBROOK RD - BELMONT,2023-04-05T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
753603,STANBROOK RD - BELMONT,2023-04-05T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.6
753603,STANBROOK RD - BELMONT,2023-04-05T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.83
753603,STANBROOK RD - BELMONT,2023-04-05T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.7
753603,STANBROOK RD - BELMONT,2023-04-05T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,41.2
753603,STANBROOK RD - BELMONT,2023-04-05T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.4
753603,STANBROOK RD - BELMONT,2023-04-05T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.9
753603,STANBROOK RD - BELMONT,2023-04-05T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.0
753603,STANBROOK RD - BELMONT,2023-04-05T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.08
753603,STANBROOK RD - BELMONT,2023-04-05T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
753603,STANBROOK RD - BELMONT,2023-04-05T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
753603,STANBROOK RD - BELMONT,2023-04-05T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.0
753603,STANBROOK RD - BELMONT,2023-04-05T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.99
753603,STANBROOK RD - BELMONT,2023-04-05T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.1
753603,STANBROOK RD - BELMONT,2023-04-05T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.7
753603,STANBROOK RD - BELMONT,2023-04-05T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.9
753603,STANBROOK RD - BELMONT,2023-04-05T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.0
753603,STANBROOK RD - BELMONT,2023-04-05T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.2
753603,STANBROOK RD - BELMONT,2023-04-05T20:10:00.000+00:00,transformer,,Temperature,C,20.3
753603,STANBROOK RD - BELMONT,2023-04-05T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
753603,STANBROOK RD - BELMONT,2023-04-05T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
753603,STANBROOK RD - BELMONT,2023-04-05T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
753603,STANBROOK RD - BELMONT,2023-04-05T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
753603,STANBROOK RD - BELMONT,2023-04-05T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
753603,STANBROOK RD - BELMONT,2023-04-05T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
753603,STANBROOK RD - BELMONT,2023-04-05T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
753603,STANBROOK RD - BELMONT,2023-04-05T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
753603,STANBROOK RD - BELMONT,2023-04-05T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
753603,STANBROOK RD - BELMONT,2023-04-05T20:10:00.000+00:00,busbar,,L3 Active Power,kW,33.59
753603,STANBROOK RD - BELMONT,2023-04-05T20:10:00.000+00:00,busbar,,L2 Active Power,kW,25.82
753603,STANBROOK RD - BELMONT,2023-04-05T20:10:00.000+00:00,busbar,,L1 Active Power,kW,29.81
753603,STANBROOK RD - BELMONT,2023-04-05T20:10:00.000+00:00,busbar,,N Current (RMS),A,66.4
753603,STANBROOK RD - BELMONT,2023-04-05T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
753603,STANBROOK RD - BELMONT,2023-04-05T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
753603,STANBROOK RD - BELMONT,2023-04-05T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
753603,STANBROOK RD - BELMONT,2023-04-05T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.78
753603,STANBROOK RD - BELMONT,2023-04-05T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.69
753603,STANBROOK RD - BELMONT,2023-04-05T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
753603,STANBROOK RD - BELMONT,2023-04-05T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.89
753603,STANBROOK RD - BELMONT,2023-04-05T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.89
753603,STANBROOK RD - BELMONT,2023-04-05T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.51
753603,STANBROOK RD - BELMONT,2023-04-05T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,38.9
753603,STANBROOK RD - BELMONT,2023-04-05T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.0
753603,STANBROOK RD - BELMONT,2023-04-05T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.8
753603,STANBROOK RD - BELMONT,2023-04-05T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.7
753603,STANBROOK RD - BELMONT,2023-04-05T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.26
753603,STANBROOK RD - BELMONT,2023-04-05T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
753603,STANBROOK RD - BELMONT,2023-04-05T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
753603,STANBROOK RD - BELMONT,2023-04-05T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.94
753603,STANBROOK RD - BELMONT,2023-04-05T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.81
753603,STANBROOK RD - BELMONT,2023-04-05T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.96
753603,STANBROOK RD - BELMONT,2023-04-05T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.4
753603,STANBROOK RD - BELMONT,2023-04-05T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.6
753603,STANBROOK RD - BELMONT,2023-04-05T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.3
753603,STANBROOK RD - BELMONT,2023-04-05T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.0
753603,STANBROOK RD - BELMONT,2023-04-05T20:00:00.000+00:00,transformer,,Temperature,C,20.3
753603,STANBROOK RD - BELMONT,2023-04-05T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
753603,STANBROOK RD - BELMONT,2023-04-05T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
753603,STANBROOK RD - BELMONT,2023-04-05T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
753603,STANBROOK RD - BELMONT,2023-04-05T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
753603,STANBROOK RD - BELMONT,2023-04-05T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
753603,STANBROOK RD - BELMONT,2023-04-05T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
753603,STANBROOK RD - BELMONT,2023-04-05T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
753603,STANBROOK RD - BELMONT,2023-04-05T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
753603,STANBROOK RD - BELMONT,2023-04-05T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
753603,STANBROOK RD - BELMONT,2023-04-05T20:00:00.000+00:00,busbar,,L3 Active Power,kW,24.83
753603,STANBROOK RD - BELMONT,2023-04-05T20:00:00.000+00:00,busbar,,L2 Active Power,kW,23.7
