Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-04-05T20:00:00.000+00:00,busbar,,L1 Active Power,kW,26.47
753603,STANBROOK RD - BELMONT,2023-04-05T20:00:00.000+00:00,busbar,,N Current (RMS),A,62.6
753603,STANBROOK RD - BELMONT,2023-04-05T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
753603,STANBROOK RD - BELMONT,2023-04-05T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
753603,STANBROOK RD - BELMONT,2023-04-05T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
753603,STANBROOK RD - BELMONT,2023-04-05T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.86
753603,STANBROOK RD - BELMONT,2023-04-05T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.51
753603,STANBROOK RD - BELMONT,2023-04-05T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
753603,STANBROOK RD - BELMONT,2023-04-05T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.74
753603,STANBROOK RD - BELMONT,2023-04-05T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.64
753603,STANBROOK RD - BELMONT,2023-04-05T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.07
753603,STANBROOK RD - BELMONT,2023-04-05T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,37.8
753603,STANBROOK RD - BELMONT,2023-04-05T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.5
753603,STANBROOK RD - BELMONT,2023-04-05T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.0
753603,STANBROOK RD - BELMONT,2023-04-05T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.3
753603,STANBROOK RD - BELMONT,2023-04-05T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.86
753603,STANBROOK RD - BELMONT,2023-04-05T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
753603,STANBROOK RD - BELMONT,2023-04-05T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.39
753603,STANBROOK RD - BELMONT,2023-04-05T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.28
753603,STANBROOK RD - BELMONT,2023-04-05T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.34
753603,STANBROOK RD - BELMONT,2023-04-05T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.53
753603,STANBROOK RD - BELMONT,2023-04-05T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.6
753603,STANBROOK RD - BELMONT,2023-04-05T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.2
753603,STANBROOK RD - BELMONT,2023-04-05T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.0
753603,STANBROOK RD - BELMONT,2023-04-05T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.1
753603,STANBROOK RD - BELMONT,2023-04-05T19:50:00.000+00:00,transformer,,Temperature,C,20.2
753603,STANBROOK RD - BELMONT,2023-04-05T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
753603,STANBROOK RD - BELMONT,2023-04-05T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
753603,STANBROOK RD - BELMONT,2023-04-05T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
753603,STANBROOK RD - BELMONT,2023-04-05T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
753603,STANBROOK RD - BELMONT,2023-04-05T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
753603,STANBROOK RD - BELMONT,2023-04-05T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
753603,STANBROOK RD - BELMONT,2023-04-05T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
753603,STANBROOK RD - BELMONT,2023-04-05T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
753603,STANBROOK RD - BELMONT,2023-04-05T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
753603,STANBROOK RD - BELMONT,2023-04-05T19:50:00.000+00:00,busbar,,L3 Active Power,kW,25.02
753603,STANBROOK RD - BELMONT,2023-04-05T19:50:00.000+00:00,busbar,,L2 Active Power,kW,23.97
753603,STANBROOK RD - BELMONT,2023-04-05T19:50:00.000+00:00,busbar,,L1 Active Power,kW,26.61
753603,STANBROOK RD - BELMONT,2023-04-05T19:50:00.000+00:00,busbar,,N Current (RMS),A,59.8
753603,STANBROOK RD - BELMONT,2023-04-05T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
753603,STANBROOK RD - BELMONT,2023-04-05T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
753603,STANBROOK RD - BELMONT,2023-04-05T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
753603,STANBROOK RD - BELMONT,2023-04-05T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.88
753603,STANBROOK RD - BELMONT,2023-04-05T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.16
753603,STANBROOK RD - BELMONT,2023-04-05T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
753603,STANBROOK RD - BELMONT,2023-04-05T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.42
753603,STANBROOK RD - BELMONT,2023-04-05T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.91
753603,STANBROOK RD - BELMONT,2023-04-05T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.09
753603,STANBROOK RD - BELMONT,2023-04-05T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,35.8
753603,STANBROOK RD - BELMONT,2023-04-05T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.9
753603,STANBROOK RD - BELMONT,2023-04-05T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.5
753603,STANBROOK RD - BELMONT,2023-04-05T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.8
753603,STANBROOK RD - BELMONT,2023-04-05T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.58
753603,STANBROOK RD - BELMONT,2023-04-05T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
753603,STANBROOK RD - BELMONT,2023-04-05T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.48
753603,STANBROOK RD - BELMONT,2023-04-05T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.58
753603,STANBROOK RD - BELMONT,2023-04-05T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.76
753603,STANBROOK RD - BELMONT,2023-04-05T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.99
753603,STANBROOK RD - BELMONT,2023-04-05T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,35.4
753603,STANBROOK RD - BELMONT,2023-04-05T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.4
753603,STANBROOK RD - BELMONT,2023-04-05T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.9
753603,STANBROOK RD - BELMONT,2023-04-05T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.5
753603,STANBROOK RD - BELMONT,2023-04-05T19:40:00.000+00:00,transformer,,Temperature,C,20.2
753603,STANBROOK RD - BELMONT,2023-04-05T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
753603,STANBROOK RD - BELMONT,2023-04-05T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
753603,STANBROOK RD - BELMONT,2023-04-05T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
753603,STANBROOK RD - BELMONT,2023-04-05T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
753603,STANBROOK RD - BELMONT,2023-04-05T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
753603,STANBROOK RD - BELMONT,2023-04-05T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
753603,STANBROOK RD - BELMONT,2023-04-05T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
753603,STANBROOK RD - BELMONT,2023-04-05T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
753603,STANBROOK RD - BELMONT,2023-04-05T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
753603,STANBROOK RD - BELMONT,2023-04-05T19:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
753603,STANBROOK RD - BELMONT,2023-04-05T19:40:00.000+00:00,busbar,,L2 Active Power,kW,29.67
753603,STANBROOK RD - BELMONT,2023-04-05T19:40:00.000+00:00,busbar,,L1 Active Power,kW,26.08
753603,STANBROOK RD - BELMONT,2023-04-05T19:40:00.000+00:00,busbar,,N Current (RMS),A,64.0
753603,STANBROOK RD - BELMONT,2023-04-05T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
753603,STANBROOK RD - BELMONT,2023-04-05T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
753603,STANBROOK RD - BELMONT,2023-04-05T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
753603,STANBROOK RD - BELMONT,2023-04-05T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.83
753603,STANBROOK RD - BELMONT,2023-04-05T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.99
753603,STANBROOK RD - BELMONT,2023-04-05T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
753603,STANBROOK RD - BELMONT,2023-04-05T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.58
753603,STANBROOK RD - BELMONT,2023-04-05T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.68
753603,STANBROOK RD - BELMONT,2023-04-05T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.8
753603,STANBROOK RD - BELMONT,2023-04-05T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,39.3
753603,STANBROOK RD - BELMONT,2023-04-05T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.7
753603,STANBROOK RD - BELMONT,2023-04-05T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.0
753603,STANBROOK RD - BELMONT,2023-04-05T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.6
753603,STANBROOK RD - BELMONT,2023-04-05T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.61
753603,STANBROOK RD - BELMONT,2023-04-05T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
753603,STANBROOK RD - BELMONT,2023-04-05T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
753603,STANBROOK RD - BELMONT,2023-04-05T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.19
753603,STANBROOK RD - BELMONT,2023-04-05T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.16
753603,STANBROOK RD - BELMONT,2023-04-05T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.78
753603,STANBROOK RD - BELMONT,2023-04-05T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,39.2
753603,STANBROOK RD - BELMONT,2023-04-05T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.6
753603,STANBROOK RD - BELMONT,2023-04-05T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.6
753603,STANBROOK RD - BELMONT,2023-04-05T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.5
753603,STANBROOK RD - BELMONT,2023-04-05T19:30:00.000+00:00,transformer,,Temperature,C,20.1
753603,STANBROOK RD - BELMONT,2023-04-05T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
753603,STANBROOK RD - BELMONT,2023-04-05T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
753603,STANBROOK RD - BELMONT,2023-04-05T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
753603,STANBROOK RD - BELMONT,2023-04-05T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
753603,STANBROOK RD - BELMONT,2023-04-05T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
753603,STANBROOK RD - BELMONT,2023-04-05T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
753603,STANBROOK RD - BELMONT,2023-04-05T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
753603,STANBROOK RD - BELMONT,2023-04-05T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
753603,STANBROOK RD - BELMONT,2023-04-05T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
753603,STANBROOK RD - BELMONT,2023-04-05T19:30:00.000+00:00,busbar,,L3 Active Power,kW,27.77
753603,STANBROOK RD - BELMONT,2023-04-05T19:30:00.000+00:00,busbar,,L2 Active Power,kW,30.84
753603,STANBROOK RD - BELMONT,2023-04-05T19:30:00.000+00:00,busbar,,L1 Active Power,kW,26.58
753603,STANBROOK RD - BELMONT,2023-04-05T19:30:00.000+00:00,busbar,,N Current (RMS),A,68.2
753603,STANBROOK RD - BELMONT,2023-04-05T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
753603,STANBROOK RD - BELMONT,2023-04-05T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
753603,STANBROOK RD - BELMONT,2023-04-05T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
753603,STANBROOK RD - BELMONT,2023-04-05T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.69
753603,STANBROOK RD - BELMONT,2023-04-05T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.2
753603,STANBROOK RD - BELMONT,2023-04-05T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
753603,STANBROOK RD - BELMONT,2023-04-05T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.29
753603,STANBROOK RD - BELMONT,2023-04-05T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.62
753603,STANBROOK RD - BELMONT,2023-04-05T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.83
753603,STANBROOK RD - BELMONT,2023-04-05T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,43.4
753603,STANBROOK RD - BELMONT,2023-04-05T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.7
753603,STANBROOK RD - BELMONT,2023-04-05T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.8
753603,STANBROOK RD - BELMONT,2023-04-05T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.1
753603,STANBROOK RD - BELMONT,2023-04-05T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.79
753603,STANBROOK RD - BELMONT,2023-04-05T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
753603,STANBROOK RD - BELMONT,2023-04-05T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
753603,STANBROOK RD - BELMONT,2023-04-05T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.37
753603,STANBROOK RD - BELMONT,2023-04-05T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.78
753603,STANBROOK RD - BELMONT,2023-04-05T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.65
753603,STANBROOK RD - BELMONT,2023-04-05T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,36.3
753603,STANBROOK RD - BELMONT,2023-04-05T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.6
753603,STANBROOK RD - BELMONT,2023-04-05T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.0
753603,STANBROOK RD - BELMONT,2023-04-05T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.4
753603,STANBROOK RD - BELMONT,2023-04-05T19:20:00.000+00:00,transformer,,Temperature,C,20.1
753603,STANBROOK RD - BELMONT,2023-04-05T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
753603,STANBROOK RD - BELMONT,2023-04-05T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
753603,STANBROOK RD - BELMONT,2023-04-05T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
753603,STANBROOK RD - BELMONT,2023-04-05T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
753603,STANBROOK RD - BELMONT,2023-04-05T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
753603,STANBROOK RD - BELMONT,2023-04-05T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
753603,STANBROOK RD - BELMONT,2023-04-05T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
753603,STANBROOK RD - BELMONT,2023-04-05T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
753603,STANBROOK RD - BELMONT,2023-04-05T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
753603,STANBROOK RD - BELMONT,2023-04-05T19:20:00.000+00:00,busbar,,L3 Active Power,kW,28.65
753603,STANBROOK RD - BELMONT,2023-04-05T19:20:00.000+00:00,busbar,,L2 Active Power,kW,28.4
753603,STANBROOK RD - BELMONT,2023-04-05T19:20:00.000+00:00,busbar,,L1 Active Power,kW,33.47
753603,STANBROOK RD - BELMONT,2023-04-05T19:20:00.000+00:00,busbar,,N Current (RMS),A,68.9
753603,STANBROOK RD - BELMONT,2023-04-05T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
753603,STANBROOK RD - BELMONT,2023-04-05T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
753603,STANBROOK RD - BELMONT,2023-04-05T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
753603,STANBROOK RD - BELMONT,2023-04-05T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.2
753603,STANBROOK RD - BELMONT,2023-04-05T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.13
753603,STANBROOK RD - BELMONT,2023-04-05T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
753603,STANBROOK RD - BELMONT,2023-04-05T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.92
753603,STANBROOK RD - BELMONT,2023-04-05T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.02
753603,STANBROOK RD - BELMONT,2023-04-05T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.82
753603,STANBROOK RD - BELMONT,2023-04-05T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,37.6
753603,STANBROOK RD - BELMONT,2023-04-05T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.4
753603,STANBROOK RD - BELMONT,2023-04-05T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.6
753603,STANBROOK RD - BELMONT,2023-04-05T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.1
753603,STANBROOK RD - BELMONT,2023-04-05T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.93
753603,STANBROOK RD - BELMONT,2023-04-05T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
753603,STANBROOK RD - BELMONT,2023-04-05T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.73
753603,STANBROOK RD - BELMONT,2023-04-05T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.61
753603,STANBROOK RD - BELMONT,2023-04-05T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.84
753603,STANBROOK RD - BELMONT,2023-04-05T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.5
753603,STANBROOK RD - BELMONT,2023-04-05T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,39.7
753603,STANBROOK RD - BELMONT,2023-04-05T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.2
753603,STANBROOK RD - BELMONT,2023-04-05T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.3
753603,STANBROOK RD - BELMONT,2023-04-05T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.5
753603,STANBROOK RD - BELMONT,2023-04-05T19:10:00.000+00:00,transformer,,Temperature,C,20.1
753603,STANBROOK RD - BELMONT,2023-04-05T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
753603,STANBROOK RD - BELMONT,2023-04-05T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
753603,STANBROOK RD - BELMONT,2023-04-05T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
753603,STANBROOK RD - BELMONT,2023-04-05T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
753603,STANBROOK RD - BELMONT,2023-04-05T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
753603,STANBROOK RD - BELMONT,2023-04-05T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
753603,STANBROOK RD - BELMONT,2023-04-05T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
753603,STANBROOK RD - BELMONT,2023-04-05T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
753603,STANBROOK RD - BELMONT,2023-04-05T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
753603,STANBROOK RD - BELMONT,2023-04-05T19:10:00.000+00:00,busbar,,L3 Active Power,kW,27.53
753603,STANBROOK RD - BELMONT,2023-04-05T19:10:00.000+00:00,busbar,,L2 Active Power,kW,29.86
753603,STANBROOK RD - BELMONT,2023-04-05T19:10:00.000+00:00,busbar,,L1 Active Power,kW,33.31
753603,STANBROOK RD - BELMONT,2023-04-05T19:10:00.000+00:00,busbar,,N Current (RMS),A,67.7
753603,STANBROOK RD - BELMONT,2023-04-05T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
753603,STANBROOK RD - BELMONT,2023-04-05T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
753603,STANBROOK RD - BELMONT,2023-04-05T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
753603,STANBROOK RD - BELMONT,2023-04-05T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.95
753603,STANBROOK RD - BELMONT,2023-04-05T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
753603,STANBROOK RD - BELMONT,2023-04-05T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
753603,STANBROOK RD - BELMONT,2023-04-05T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.99
753603,STANBROOK RD - BELMONT,2023-04-05T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.94
753603,STANBROOK RD - BELMONT,2023-04-05T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.29
753603,STANBROOK RD - BELMONT,2023-04-05T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,38.0
753603,STANBROOK RD - BELMONT,2023-04-05T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.2
753603,STANBROOK RD - BELMONT,2023-04-05T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.5
753603,STANBROOK RD - BELMONT,2023-04-05T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.3
753603,STANBROOK RD - BELMONT,2023-04-05T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.84
753603,STANBROOK RD - BELMONT,2023-04-05T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
753603,STANBROOK RD - BELMONT,2023-04-05T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.04
753603,STANBROOK RD - BELMONT,2023-04-05T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.72
753603,STANBROOK RD - BELMONT,2023-04-05T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.9
753603,STANBROOK RD - BELMONT,2023-04-05T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.84
753603,STANBROOK RD - BELMONT,2023-04-05T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,53.9
753603,STANBROOK RD - BELMONT,2023-04-05T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.3
753603,STANBROOK RD - BELMONT,2023-04-05T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,91.3
753603,STANBROOK RD - BELMONT,2023-04-05T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.5
753603,STANBROOK RD - BELMONT,2023-04-05T19:00:00.000+00:00,transformer,,Temperature,C,20.0
753603,STANBROOK RD - BELMONT,2023-04-05T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
753603,STANBROOK RD - BELMONT,2023-04-05T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
753603,STANBROOK RD - BELMONT,2023-04-05T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-04-05T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
753603,STANBROOK RD - BELMONT,2023-04-05T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
753603,STANBROOK RD - BELMONT,2023-04-05T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
753603,STANBROOK RD - BELMONT,2023-04-05T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
753603,STANBROOK RD - BELMONT,2023-04-05T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
753603,STANBROOK RD - BELMONT,2023-04-05T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
753603,STANBROOK RD - BELMONT,2023-04-05T19:00:00.000+00:00,busbar,,L3 Active Power,kW,28.71
753603,STANBROOK RD - BELMONT,2023-04-05T19:00:00.000+00:00,busbar,,L2 Active Power,kW,37.84
753603,STANBROOK RD - BELMONT,2023-04-05T19:00:00.000+00:00,busbar,,L1 Active Power,kW,28.13
753603,STANBROOK RD - BELMONT,2023-04-05T19:00:00.000+00:00,busbar,,N Current (RMS),A,78.2
753603,STANBROOK RD - BELMONT,2023-04-05T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
753603,STANBROOK RD - BELMONT,2023-04-05T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.1
753603,STANBROOK RD - BELMONT,2023-04-05T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
753603,STANBROOK RD - BELMONT,2023-04-05T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
753603,STANBROOK RD - BELMONT,2023-04-05T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
753603,STANBROOK RD - BELMONT,2023-04-05T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
753603,STANBROOK RD - BELMONT,2023-04-05T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.06
753603,STANBROOK RD - BELMONT,2023-04-05T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.63
753603,STANBROOK RD - BELMONT,2023-04-05T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.96
753603,STANBROOK RD - BELMONT,2023-04-05T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,47.2
753603,STANBROOK RD - BELMONT,2023-04-05T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,87.3
753603,STANBROOK RD - BELMONT,2023-04-05T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.6
753603,STANBROOK RD - BELMONT,2023-04-05T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.9
753603,STANBROOK RD - BELMONT,2023-04-05T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.62
753603,STANBROOK RD - BELMONT,2023-04-05T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
753603,STANBROOK RD - BELMONT,2023-04-05T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.96
753603,STANBROOK RD - BELMONT,2023-04-05T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.74
753603,STANBROOK RD - BELMONT,2023-04-05T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.21
753603,STANBROOK RD - BELMONT,2023-04-05T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.54
753603,STANBROOK RD - BELMONT,2023-04-05T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,47.9
753603,STANBROOK RD - BELMONT,2023-04-05T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.1
753603,STANBROOK RD - BELMONT,2023-04-05T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.5
753603,STANBROOK RD - BELMONT,2023-04-05T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.7
753603,STANBROOK RD - BELMONT,2023-04-05T18:50:00.000+00:00,transformer,,Temperature,C,20.0
753603,STANBROOK RD - BELMONT,2023-04-05T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
753603,STANBROOK RD - BELMONT,2023-04-05T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
753603,STANBROOK RD - BELMONT,2023-04-05T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-04-05T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
753603,STANBROOK RD - BELMONT,2023-04-05T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
753603,STANBROOK RD - BELMONT,2023-04-05T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
753603,STANBROOK RD - BELMONT,2023-04-05T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
753603,STANBROOK RD - BELMONT,2023-04-05T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
753603,STANBROOK RD - BELMONT,2023-04-05T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
753603,STANBROOK RD - BELMONT,2023-04-05T18:50:00.000+00:00,busbar,,L3 Active Power,kW,30.79
753603,STANBROOK RD - BELMONT,2023-04-05T18:50:00.000+00:00,busbar,,L2 Active Power,kW,33.85
753603,STANBROOK RD - BELMONT,2023-04-05T18:50:00.000+00:00,busbar,,L1 Active Power,kW,32.5
753603,STANBROOK RD - BELMONT,2023-04-05T18:50:00.000+00:00,busbar,,N Current (RMS),A,71.6
753603,STANBROOK RD - BELMONT,2023-04-05T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
753603,STANBROOK RD - BELMONT,2023-04-05T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
753603,STANBROOK RD - BELMONT,2023-04-05T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
753603,STANBROOK RD - BELMONT,2023-04-05T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
753603,STANBROOK RD - BELMONT,2023-04-05T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
753603,STANBROOK RD - BELMONT,2023-04-05T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
753603,STANBROOK RD - BELMONT,2023-04-05T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,26.2
753603,STANBROOK RD - BELMONT,2023-04-05T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.48
753603,STANBROOK RD - BELMONT,2023-04-05T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.4
753603,STANBROOK RD - BELMONT,2023-04-05T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,65.0
753603,STANBROOK RD - BELMONT,2023-04-05T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,110.1
753603,STANBROOK RD - BELMONT,2023-04-05T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.1
753603,STANBROOK RD - BELMONT,2023-04-05T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,119.8
753603,STANBROOK RD - BELMONT,2023-04-05T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.28
753603,STANBROOK RD - BELMONT,2023-04-05T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
753603,STANBROOK RD - BELMONT,2023-04-05T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
753603,STANBROOK RD - BELMONT,2023-04-05T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.85
753603,STANBROOK RD - BELMONT,2023-04-05T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.28
753603,STANBROOK RD - BELMONT,2023-04-05T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.16
753603,STANBROOK RD - BELMONT,2023-04-05T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,40.4
753603,STANBROOK RD - BELMONT,2023-04-05T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.5
753603,STANBROOK RD - BELMONT,2023-04-05T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.4
753603,STANBROOK RD - BELMONT,2023-04-05T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.5
753603,STANBROOK RD - BELMONT,2023-04-05T18:40:00.000+00:00,transformer,,Temperature,C,19.9
753603,STANBROOK RD - BELMONT,2023-04-05T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
753603,STANBROOK RD - BELMONT,2023-04-05T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
753603,STANBROOK RD - BELMONT,2023-04-05T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
753603,STANBROOK RD - BELMONT,2023-04-05T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
753603,STANBROOK RD - BELMONT,2023-04-05T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
753603,STANBROOK RD - BELMONT,2023-04-05T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
753603,STANBROOK RD - BELMONT,2023-04-05T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
753603,STANBROOK RD - BELMONT,2023-04-05T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
753603,STANBROOK RD - BELMONT,2023-04-05T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
753603,STANBROOK RD - BELMONT,2023-04-05T18:40:00.000+00:00,busbar,,L3 Active Power,kW,38.05
753603,STANBROOK RD - BELMONT,2023-04-05T18:40:00.000+00:00,busbar,,L2 Active Power,kW,27.75
753603,STANBROOK RD - BELMONT,2023-04-05T18:40:00.000+00:00,busbar,,L1 Active Power,kW,44.57
753603,STANBROOK RD - BELMONT,2023-04-05T18:40:00.000+00:00,busbar,,N Current (RMS),A,84.9
753603,STANBROOK RD - BELMONT,2023-04-05T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
753603,STANBROOK RD - BELMONT,2023-04-05T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
753603,STANBROOK RD - BELMONT,2023-04-05T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.5
753603,STANBROOK RD - BELMONT,2023-04-05T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
753603,STANBROOK RD - BELMONT,2023-04-05T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
753603,STANBROOK RD - BELMONT,2023-04-05T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
753603,STANBROOK RD - BELMONT,2023-04-05T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,31.57
753603,STANBROOK RD - BELMONT,2023-04-05T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.1
753603,STANBROOK RD - BELMONT,2023-04-05T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.3
753603,STANBROOK RD - BELMONT,2023-04-05T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,75.9
753603,STANBROOK RD - BELMONT,2023-04-05T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,132.1
753603,STANBROOK RD - BELMONT,2023-04-05T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.0
753603,STANBROOK RD - BELMONT,2023-04-05T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.7
753603,STANBROOK RD - BELMONT,2023-04-05T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.91
753603,STANBROOK RD - BELMONT,2023-04-05T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
753603,STANBROOK RD - BELMONT,2023-04-05T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.37
753603,STANBROOK RD - BELMONT,2023-04-05T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.68
753603,STANBROOK RD - BELMONT,2023-04-05T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.37
753603,STANBROOK RD - BELMONT,2023-04-05T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.53
753603,STANBROOK RD - BELMONT,2023-04-05T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.5
753603,STANBROOK RD - BELMONT,2023-04-05T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.0
753603,STANBROOK RD - BELMONT,2023-04-05T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.5
753603,STANBROOK RD - BELMONT,2023-04-05T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.1
753603,STANBROOK RD - BELMONT,2023-04-05T18:30:00.000+00:00,transformer,,Temperature,C,19.9
753603,STANBROOK RD - BELMONT,2023-04-05T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
753603,STANBROOK RD - BELMONT,2023-04-05T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
753603,STANBROOK RD - BELMONT,2023-04-05T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
753603,STANBROOK RD - BELMONT,2023-04-05T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
753603,STANBROOK RD - BELMONT,2023-04-05T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
753603,STANBROOK RD - BELMONT,2023-04-05T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
753603,STANBROOK RD - BELMONT,2023-04-05T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
753603,STANBROOK RD - BELMONT,2023-04-05T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
753603,STANBROOK RD - BELMONT,2023-04-05T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
753603,STANBROOK RD - BELMONT,2023-04-05T18:30:00.000+00:00,busbar,,L3 Active Power,kW,43.25
753603,STANBROOK RD - BELMONT,2023-04-05T18:30:00.000+00:00,busbar,,L2 Active Power,kW,26.47
753603,STANBROOK RD - BELMONT,2023-04-05T18:30:00.000+00:00,busbar,,L1 Active Power,kW,28.83
753603,STANBROOK RD - BELMONT,2023-04-05T18:30:00.000+00:00,busbar,,N Current (RMS),A,86.5
753603,STANBROOK RD - BELMONT,2023-04-05T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.4
753603,STANBROOK RD - BELMONT,2023-04-05T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
753603,STANBROOK RD - BELMONT,2023-04-05T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
753603,STANBROOK RD - BELMONT,2023-04-05T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
753603,STANBROOK RD - BELMONT,2023-04-05T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.77
753603,STANBROOK RD - BELMONT,2023-04-05T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
753603,STANBROOK RD - BELMONT,2023-04-05T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,27.17
753603,STANBROOK RD - BELMONT,2023-04-05T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.81
753603,STANBROOK RD - BELMONT,2023-04-05T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.46
753603,STANBROOK RD - BELMONT,2023-04-05T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,68.9
753603,STANBROOK RD - BELMONT,2023-04-05T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,114.6
753603,STANBROOK RD - BELMONT,2023-04-05T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.4
753603,STANBROOK RD - BELMONT,2023-04-05T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.6
753603,STANBROOK RD - BELMONT,2023-04-05T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.88
753603,STANBROOK RD - BELMONT,2023-04-05T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
753603,STANBROOK RD - BELMONT,2023-04-05T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.54
753603,STANBROOK RD - BELMONT,2023-04-05T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.31
753603,STANBROOK RD - BELMONT,2023-04-05T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.12
753603,STANBROOK RD - BELMONT,2023-04-05T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.13
753603,STANBROOK RD - BELMONT,2023-04-05T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,43.0
753603,STANBROOK RD - BELMONT,2023-04-05T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.4
753603,STANBROOK RD - BELMONT,2023-04-05T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.7
753603,STANBROOK RD - BELMONT,2023-04-05T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.0
753603,STANBROOK RD - BELMONT,2023-04-05T18:20:00.000+00:00,transformer,,Temperature,C,19.8
753603,STANBROOK RD - BELMONT,2023-04-05T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
753603,STANBROOK RD - BELMONT,2023-04-05T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
753603,STANBROOK RD - BELMONT,2023-04-05T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-04-05T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
753603,STANBROOK RD - BELMONT,2023-04-05T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
753603,STANBROOK RD - BELMONT,2023-04-05T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
753603,STANBROOK RD - BELMONT,2023-04-05T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
753603,STANBROOK RD - BELMONT,2023-04-05T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
753603,STANBROOK RD - BELMONT,2023-04-05T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
753603,STANBROOK RD - BELMONT,2023-04-05T18:20:00.000+00:00,busbar,,L3 Active Power,kW,37.48
753603,STANBROOK RD - BELMONT,2023-04-05T18:20:00.000+00:00,busbar,,L2 Active Power,kW,27.93
753603,STANBROOK RD - BELMONT,2023-04-05T18:20:00.000+00:00,busbar,,L1 Active Power,kW,26.6
753603,STANBROOK RD - BELMONT,2023-04-05T18:20:00.000+00:00,busbar,,N Current (RMS),A,76.0
753603,STANBROOK RD - BELMONT,2023-04-05T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
753603,STANBROOK RD - BELMONT,2023-04-05T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
753603,STANBROOK RD - BELMONT,2023-04-05T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
753603,STANBROOK RD - BELMONT,2023-04-05T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
753603,STANBROOK RD - BELMONT,2023-04-05T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
753603,STANBROOK RD - BELMONT,2023-04-05T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.98
753603,STANBROOK RD - BELMONT,2023-04-05T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.91
753603,STANBROOK RD - BELMONT,2023-04-05T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.51
753603,STANBROOK RD - BELMONT,2023-04-05T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.17
753603,STANBROOK RD - BELMONT,2023-04-05T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,58.2
753603,STANBROOK RD - BELMONT,2023-04-05T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,105.8
753603,STANBROOK RD - BELMONT,2023-04-05T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.8
753603,STANBROOK RD - BELMONT,2023-04-05T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.2
753603,STANBROOK RD - BELMONT,2023-04-05T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.14
753603,STANBROOK RD - BELMONT,2023-04-05T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
753603,STANBROOK RD - BELMONT,2023-04-05T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
753603,STANBROOK RD - BELMONT,2023-04-05T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.81
753603,STANBROOK RD - BELMONT,2023-04-05T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.46
753603,STANBROOK RD - BELMONT,2023-04-05T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.3
753603,STANBROOK RD - BELMONT,2023-04-05T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,50.7
753603,STANBROOK RD - BELMONT,2023-04-05T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.1
753603,STANBROOK RD - BELMONT,2023-04-05T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,89.7
753603,STANBROOK RD - BELMONT,2023-04-05T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,86.6
753603,STANBROOK RD - BELMONT,2023-04-05T18:10:00.000+00:00,transformer,,Temperature,C,19.7
753603,STANBROOK RD - BELMONT,2023-04-05T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
753603,STANBROOK RD - BELMONT,2023-04-05T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
753603,STANBROOK RD - BELMONT,2023-04-05T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-04-05T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
753603,STANBROOK RD - BELMONT,2023-04-05T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
753603,STANBROOK RD - BELMONT,2023-04-05T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
753603,STANBROOK RD - BELMONT,2023-04-05T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
753603,STANBROOK RD - BELMONT,2023-04-05T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
753603,STANBROOK RD - BELMONT,2023-04-05T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
753603,STANBROOK RD - BELMONT,2023-04-05T18:10:00.000+00:00,busbar,,L3 Active Power,kW,36.72
753603,STANBROOK RD - BELMONT,2023-04-05T18:10:00.000+00:00,busbar,,L2 Active Power,kW,30.97
753603,STANBROOK RD - BELMONT,2023-04-05T18:10:00.000+00:00,busbar,,L1 Active Power,kW,34.47
753603,STANBROOK RD - BELMONT,2023-04-05T18:10:00.000+00:00,busbar,,N Current (RMS),A,64.7
753603,STANBROOK RD - BELMONT,2023-04-05T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.3
753603,STANBROOK RD - BELMONT,2023-04-05T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
753603,STANBROOK RD - BELMONT,2023-04-05T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
753603,STANBROOK RD - BELMONT,2023-04-05T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.98
753603,STANBROOK RD - BELMONT,2023-04-05T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
753603,STANBROOK RD - BELMONT,2023-04-05T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
753603,STANBROOK RD - BELMONT,2023-04-05T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.57
753603,STANBROOK RD - BELMONT,2023-04-05T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.81
753603,STANBROOK RD - BELMONT,2023-04-05T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.03
753603,STANBROOK RD - BELMONT,2023-04-05T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,43.1
753603,STANBROOK RD - BELMONT,2023-04-05T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,96.0
753603,STANBROOK RD - BELMONT,2023-04-05T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.3
753603,STANBROOK RD - BELMONT,2023-04-05T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.8
753603,STANBROOK RD - BELMONT,2023-04-05T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
753603,STANBROOK RD - BELMONT,2023-04-05T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
753603,STANBROOK RD - BELMONT,2023-04-05T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
753603,STANBROOK RD - BELMONT,2023-04-05T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.09
753603,STANBROOK RD - BELMONT,2023-04-05T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.19
753603,STANBROOK RD - BELMONT,2023-04-05T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.91
753603,STANBROOK RD - BELMONT,2023-04-05T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,39.7
753603,STANBROOK RD - BELMONT,2023-04-05T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.2
753603,STANBROOK RD - BELMONT,2023-04-05T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.4
753603,STANBROOK RD - BELMONT,2023-04-05T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,84.4
753603,STANBROOK RD - BELMONT,2023-04-05T18:00:00.000+00:00,transformer,,Temperature,C,19.6
753603,STANBROOK RD - BELMONT,2023-04-05T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
753603,STANBROOK RD - BELMONT,2023-04-05T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
753603,STANBROOK RD - BELMONT,2023-04-05T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-04-05T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
753603,STANBROOK RD - BELMONT,2023-04-05T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
753603,STANBROOK RD - BELMONT,2023-04-05T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
753603,STANBROOK RD - BELMONT,2023-04-05T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
753603,STANBROOK RD - BELMONT,2023-04-05T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
753603,STANBROOK RD - BELMONT,2023-04-05T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
753603,STANBROOK RD - BELMONT,2023-04-05T18:00:00.000+00:00,busbar,,L3 Active Power,kW,34.66
753603,STANBROOK RD - BELMONT,2023-04-05T18:00:00.000+00:00,busbar,,L2 Active Power,kW,30.01
753603,STANBROOK RD - BELMONT,2023-04-05T18:00:00.000+00:00,busbar,,L1 Active Power,kW,34.94
753603,STANBROOK RD - BELMONT,2023-04-05T18:00:00.000+00:00,busbar,,N Current (RMS),A,60.6
753603,STANBROOK RD - BELMONT,2023-04-05T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
753603,STANBROOK RD - BELMONT,2023-04-05T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
753603,STANBROOK RD - BELMONT,2023-04-05T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
753603,STANBROOK RD - BELMONT,2023-04-05T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.07
753603,STANBROOK RD - BELMONT,2023-04-05T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
753603,STANBROOK RD - BELMONT,2023-04-05T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
753603,STANBROOK RD - BELMONT,2023-04-05T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.46
753603,STANBROOK RD - BELMONT,2023-04-05T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.75
753603,STANBROOK RD - BELMONT,2023-04-05T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.1
753603,STANBROOK RD - BELMONT,2023-04-05T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,44.7
753603,STANBROOK RD - BELMONT,2023-04-05T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,108.3
753603,STANBROOK RD - BELMONT,2023-04-05T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.2
753603,STANBROOK RD - BELMONT,2023-04-05T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.2
753603,STANBROOK RD - BELMONT,2023-04-05T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.18
753603,STANBROOK RD - BELMONT,2023-04-05T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
753603,STANBROOK RD - BELMONT,2023-04-05T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
753603,STANBROOK RD - BELMONT,2023-04-05T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.25
753603,STANBROOK RD - BELMONT,2023-04-05T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.71
753603,STANBROOK RD - BELMONT,2023-04-05T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.8
753603,STANBROOK RD - BELMONT,2023-04-05T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,61.0
753603,STANBROOK RD - BELMONT,2023-04-05T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.2
753603,STANBROOK RD - BELMONT,2023-04-05T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.4
753603,STANBROOK RD - BELMONT,2023-04-05T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,101.4
753603,STANBROOK RD - BELMONT,2023-04-05T17:50:00.000+00:00,transformer,,Temperature,C,19.6
753603,STANBROOK RD - BELMONT,2023-04-05T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
753603,STANBROOK RD - BELMONT,2023-04-05T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
753603,STANBROOK RD - BELMONT,2023-04-05T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
753603,STANBROOK RD - BELMONT,2023-04-05T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
753603,STANBROOK RD - BELMONT,2023-04-05T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
753603,STANBROOK RD - BELMONT,2023-04-05T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
753603,STANBROOK RD - BELMONT,2023-04-05T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
753603,STANBROOK RD - BELMONT,2023-04-05T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
753603,STANBROOK RD - BELMONT,2023-04-05T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
753603,STANBROOK RD - BELMONT,2023-04-05T17:50:00.000+00:00,busbar,,L3 Active Power,kW,35.71
753603,STANBROOK RD - BELMONT,2023-04-05T17:50:00.000+00:00,busbar,,L2 Active Power,kW,28.46
753603,STANBROOK RD - BELMONT,2023-04-05T17:50:00.000+00:00,busbar,,L1 Active Power,kW,40.89
753603,STANBROOK RD - BELMONT,2023-04-05T17:50:00.000+00:00,busbar,,N Current (RMS),A,74.0
753603,STANBROOK RD - BELMONT,2023-04-05T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
753603,STANBROOK RD - BELMONT,2023-04-05T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
753603,STANBROOK RD - BELMONT,2023-04-05T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.6
753603,STANBROOK RD - BELMONT,2023-04-05T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.93
753603,STANBROOK RD - BELMONT,2023-04-05T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.25
753603,STANBROOK RD - BELMONT,2023-04-05T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
753603,STANBROOK RD - BELMONT,2023-04-05T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,27.17
753603,STANBROOK RD - BELMONT,2023-04-05T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.93
753603,STANBROOK RD - BELMONT,2023-04-05T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.89
753603,STANBROOK RD - BELMONT,2023-04-05T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,44.0
753603,STANBROOK RD - BELMONT,2023-04-05T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,115.7
753603,STANBROOK RD - BELMONT,2023-04-05T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.5
753603,STANBROOK RD - BELMONT,2023-04-05T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.8
753603,STANBROOK RD - BELMONT,2023-04-05T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.1
753603,STANBROOK RD - BELMONT,2023-04-05T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
753603,STANBROOK RD - BELMONT,2023-04-05T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
