Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-04-05T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.65
753603,STANBROOK RD - BELMONT,2023-04-05T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.38
753603,STANBROOK RD - BELMONT,2023-04-05T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.2
753603,STANBROOK RD - BELMONT,2023-04-05T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,69.2
753603,STANBROOK RD - BELMONT,2023-04-05T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.1
753603,STANBROOK RD - BELMONT,2023-04-05T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.3
753603,STANBROOK RD - BELMONT,2023-04-05T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,107.6
753603,STANBROOK RD - BELMONT,2023-04-05T17:40:00.000+00:00,transformer,,Temperature,C,19.5
753603,STANBROOK RD - BELMONT,2023-04-05T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
753603,STANBROOK RD - BELMONT,2023-04-05T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
753603,STANBROOK RD - BELMONT,2023-04-05T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
753603,STANBROOK RD - BELMONT,2023-04-05T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
753603,STANBROOK RD - BELMONT,2023-04-05T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
753603,STANBROOK RD - BELMONT,2023-04-05T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
753603,STANBROOK RD - BELMONT,2023-04-05T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
753603,STANBROOK RD - BELMONT,2023-04-05T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
753603,STANBROOK RD - BELMONT,2023-04-05T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
753603,STANBROOK RD - BELMONT,2023-04-05T17:40:00.000+00:00,busbar,,L3 Active Power,kW,38.82
753603,STANBROOK RD - BELMONT,2023-04-05T17:40:00.000+00:00,busbar,,L2 Active Power,kW,26.31
753603,STANBROOK RD - BELMONT,2023-04-05T17:40:00.000+00:00,busbar,,L1 Active Power,kW,47.09
753603,STANBROOK RD - BELMONT,2023-04-05T17:40:00.000+00:00,busbar,,N Current (RMS),A,90.5
753603,STANBROOK RD - BELMONT,2023-04-05T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.6
753603,STANBROOK RD - BELMONT,2023-04-05T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
753603,STANBROOK RD - BELMONT,2023-04-05T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.2
753603,STANBROOK RD - BELMONT,2023-04-05T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
753603,STANBROOK RD - BELMONT,2023-04-05T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.09
753603,STANBROOK RD - BELMONT,2023-04-05T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
753603,STANBROOK RD - BELMONT,2023-04-05T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,27.58
753603,STANBROOK RD - BELMONT,2023-04-05T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.4
753603,STANBROOK RD - BELMONT,2023-04-05T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.92
753603,STANBROOK RD - BELMONT,2023-04-05T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,51.8
753603,STANBROOK RD - BELMONT,2023-04-05T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,116.8
753603,STANBROOK RD - BELMONT,2023-04-05T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.0
753603,STANBROOK RD - BELMONT,2023-04-05T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,101.4
753603,STANBROOK RD - BELMONT,2023-04-05T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.34
753603,STANBROOK RD - BELMONT,2023-04-05T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
753603,STANBROOK RD - BELMONT,2023-04-05T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
753603,STANBROOK RD - BELMONT,2023-04-05T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.85
753603,STANBROOK RD - BELMONT,2023-04-05T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.66
753603,STANBROOK RD - BELMONT,2023-04-05T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.0
753603,STANBROOK RD - BELMONT,2023-04-05T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,51.9
753603,STANBROOK RD - BELMONT,2023-04-05T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.7
753603,STANBROOK RD - BELMONT,2023-04-05T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.3
753603,STANBROOK RD - BELMONT,2023-04-05T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,98.2
753603,STANBROOK RD - BELMONT,2023-04-05T17:30:00.000+00:00,transformer,,Temperature,C,19.4
753603,STANBROOK RD - BELMONT,2023-04-05T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
753603,STANBROOK RD - BELMONT,2023-04-05T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
753603,STANBROOK RD - BELMONT,2023-04-05T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
753603,STANBROOK RD - BELMONT,2023-04-05T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
753603,STANBROOK RD - BELMONT,2023-04-05T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
753603,STANBROOK RD - BELMONT,2023-04-05T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
753603,STANBROOK RD - BELMONT,2023-04-05T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
753603,STANBROOK RD - BELMONT,2023-04-05T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
753603,STANBROOK RD - BELMONT,2023-04-05T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
753603,STANBROOK RD - BELMONT,2023-04-05T17:30:00.000+00:00,busbar,,L3 Active Power,kW,40.43
753603,STANBROOK RD - BELMONT,2023-04-05T17:30:00.000+00:00,busbar,,L2 Active Power,kW,30.05
753603,STANBROOK RD - BELMONT,2023-04-05T17:30:00.000+00:00,busbar,,L1 Active Power,kW,46.92
753603,STANBROOK RD - BELMONT,2023-04-05T17:30:00.000+00:00,busbar,,N Current (RMS),A,85.9
753603,STANBROOK RD - BELMONT,2023-04-05T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.0
753603,STANBROOK RD - BELMONT,2023-04-05T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
753603,STANBROOK RD - BELMONT,2023-04-05T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.8
753603,STANBROOK RD - BELMONT,2023-04-05T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
753603,STANBROOK RD - BELMONT,2023-04-05T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
753603,STANBROOK RD - BELMONT,2023-04-05T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
753603,STANBROOK RD - BELMONT,2023-04-05T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,28.44
753603,STANBROOK RD - BELMONT,2023-04-05T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.84
753603,STANBROOK RD - BELMONT,2023-04-05T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.55
753603,STANBROOK RD - BELMONT,2023-04-05T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,52.4
753603,STANBROOK RD - BELMONT,2023-04-05T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,120.3
753603,STANBROOK RD - BELMONT,2023-04-05T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,71.4
753603,STANBROOK RD - BELMONT,2023-04-05T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.6
753603,STANBROOK RD - BELMONT,2023-04-05T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.1
753603,STANBROOK RD - BELMONT,2023-04-05T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.61
753603,STANBROOK RD - BELMONT,2023-04-05T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
753603,STANBROOK RD - BELMONT,2023-04-05T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.2
753603,STANBROOK RD - BELMONT,2023-04-05T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.31
753603,STANBROOK RD - BELMONT,2023-04-05T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.32
753603,STANBROOK RD - BELMONT,2023-04-05T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,45.7
753603,STANBROOK RD - BELMONT,2023-04-05T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.5
753603,STANBROOK RD - BELMONT,2023-04-05T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.2
753603,STANBROOK RD - BELMONT,2023-04-05T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,80.0
753603,STANBROOK RD - BELMONT,2023-04-05T17:20:00.000+00:00,transformer,,Temperature,C,19.4
753603,STANBROOK RD - BELMONT,2023-04-05T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
753603,STANBROOK RD - BELMONT,2023-04-05T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
753603,STANBROOK RD - BELMONT,2023-04-05T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-04-05T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
753603,STANBROOK RD - BELMONT,2023-04-05T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
753603,STANBROOK RD - BELMONT,2023-04-05T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
753603,STANBROOK RD - BELMONT,2023-04-05T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
753603,STANBROOK RD - BELMONT,2023-04-05T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
753603,STANBROOK RD - BELMONT,2023-04-05T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
753603,STANBROOK RD - BELMONT,2023-04-05T17:20:00.000+00:00,busbar,,L3 Active Power,kW,38.64
753603,STANBROOK RD - BELMONT,2023-04-05T17:20:00.000+00:00,busbar,,L2 Active Power,kW,29.15
753603,STANBROOK RD - BELMONT,2023-04-05T17:20:00.000+00:00,busbar,,L1 Active Power,kW,37.88
753603,STANBROOK RD - BELMONT,2023-04-05T17:20:00.000+00:00,busbar,,N Current (RMS),A,70.9
753603,STANBROOK RD - BELMONT,2023-04-05T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.0
753603,STANBROOK RD - BELMONT,2023-04-05T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
753603,STANBROOK RD - BELMONT,2023-04-05T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.6
753603,STANBROOK RD - BELMONT,2023-04-05T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.62
753603,STANBROOK RD - BELMONT,2023-04-05T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.99
753603,STANBROOK RD - BELMONT,2023-04-05T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
753603,STANBROOK RD - BELMONT,2023-04-05T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,27.23
753603,STANBROOK RD - BELMONT,2023-04-05T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.78
753603,STANBROOK RD - BELMONT,2023-04-05T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.74
753603,STANBROOK RD - BELMONT,2023-04-05T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,39.0
753603,STANBROOK RD - BELMONT,2023-04-05T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,115.6
753603,STANBROOK RD - BELMONT,2023-04-05T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,101.9
753603,STANBROOK RD - BELMONT,2023-04-05T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.5
753603,STANBROOK RD - BELMONT,2023-04-05T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.07
753603,STANBROOK RD - BELMONT,2023-04-05T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
753603,STANBROOK RD - BELMONT,2023-04-05T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
753603,STANBROOK RD - BELMONT,2023-04-05T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.03
753603,STANBROOK RD - BELMONT,2023-04-05T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.98
753603,STANBROOK RD - BELMONT,2023-04-05T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.35
753603,STANBROOK RD - BELMONT,2023-04-05T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,53.1
753603,STANBROOK RD - BELMONT,2023-04-05T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.1
753603,STANBROOK RD - BELMONT,2023-04-05T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.0
753603,STANBROOK RD - BELMONT,2023-04-05T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,87.7
753603,STANBROOK RD - BELMONT,2023-04-05T17:10:00.000+00:00,transformer,,Temperature,C,19.3
753603,STANBROOK RD - BELMONT,2023-04-05T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
753603,STANBROOK RD - BELMONT,2023-04-05T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
753603,STANBROOK RD - BELMONT,2023-04-05T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-04-05T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
753603,STANBROOK RD - BELMONT,2023-04-05T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
753603,STANBROOK RD - BELMONT,2023-04-05T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
753603,STANBROOK RD - BELMONT,2023-04-05T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
753603,STANBROOK RD - BELMONT,2023-04-05T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
753603,STANBROOK RD - BELMONT,2023-04-05T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
753603,STANBROOK RD - BELMONT,2023-04-05T17:10:00.000+00:00,busbar,,L3 Active Power,kW,36.26
753603,STANBROOK RD - BELMONT,2023-04-05T17:10:00.000+00:00,busbar,,L2 Active Power,kW,35.76
753603,STANBROOK RD - BELMONT,2023-04-05T17:10:00.000+00:00,busbar,,L1 Active Power,kW,40.09
753603,STANBROOK RD - BELMONT,2023-04-05T17:10:00.000+00:00,busbar,,N Current (RMS),A,64.8
753603,STANBROOK RD - BELMONT,2023-04-05T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
753603,STANBROOK RD - BELMONT,2023-04-05T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
753603,STANBROOK RD - BELMONT,2023-04-05T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.6
753603,STANBROOK RD - BELMONT,2023-04-05T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
753603,STANBROOK RD - BELMONT,2023-04-05T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.1
753603,STANBROOK RD - BELMONT,2023-04-05T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
753603,STANBROOK RD - BELMONT,2023-04-05T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,26.43
753603,STANBROOK RD - BELMONT,2023-04-05T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.28
753603,STANBROOK RD - BELMONT,2023-04-05T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.41
753603,STANBROOK RD - BELMONT,2023-04-05T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,42.7
753603,STANBROOK RD - BELMONT,2023-04-05T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,113.0
753603,STANBROOK RD - BELMONT,2023-04-05T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,87.2
753603,STANBROOK RD - BELMONT,2023-04-05T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,108.0
753603,STANBROOK RD - BELMONT,2023-04-05T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.76
753603,STANBROOK RD - BELMONT,2023-04-05T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
753603,STANBROOK RD - BELMONT,2023-04-05T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
753603,STANBROOK RD - BELMONT,2023-04-05T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.98
753603,STANBROOK RD - BELMONT,2023-04-05T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.8
753603,STANBROOK RD - BELMONT,2023-04-05T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.73
753603,STANBROOK RD - BELMONT,2023-04-05T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,36.6
753603,STANBROOK RD - BELMONT,2023-04-05T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.0
753603,STANBROOK RD - BELMONT,2023-04-05T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.8
753603,STANBROOK RD - BELMONT,2023-04-05T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.6
753603,STANBROOK RD - BELMONT,2023-04-05T17:00:00.000+00:00,transformer,,Temperature,C,19.2
753603,STANBROOK RD - BELMONT,2023-04-05T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
753603,STANBROOK RD - BELMONT,2023-04-05T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
753603,STANBROOK RD - BELMONT,2023-04-05T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-04-05T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
753603,STANBROOK RD - BELMONT,2023-04-05T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
753603,STANBROOK RD - BELMONT,2023-04-05T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
753603,STANBROOK RD - BELMONT,2023-04-05T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
753603,STANBROOK RD - BELMONT,2023-04-05T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
753603,STANBROOK RD - BELMONT,2023-04-05T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
753603,STANBROOK RD - BELMONT,2023-04-05T17:00:00.000+00:00,busbar,,L3 Active Power,kW,38.41
753603,STANBROOK RD - BELMONT,2023-04-05T17:00:00.000+00:00,busbar,,L2 Active Power,kW,32.09
753603,STANBROOK RD - BELMONT,2023-04-05T17:00:00.000+00:00,busbar,,L1 Active Power,kW,41.13
753603,STANBROOK RD - BELMONT,2023-04-05T17:00:00.000+00:00,busbar,,N Current (RMS),A,71.0
753603,STANBROOK RD - BELMONT,2023-04-05T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
753603,STANBROOK RD - BELMONT,2023-04-05T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
753603,STANBROOK RD - BELMONT,2023-04-05T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.1
753603,STANBROOK RD - BELMONT,2023-04-05T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
753603,STANBROOK RD - BELMONT,2023-04-05T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.47
753603,STANBROOK RD - BELMONT,2023-04-05T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
753603,STANBROOK RD - BELMONT,2023-04-05T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.58
753603,STANBROOK RD - BELMONT,2023-04-05T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.59
753603,STANBROOK RD - BELMONT,2023-04-05T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.6
753603,STANBROOK RD - BELMONT,2023-04-05T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,43.5
753603,STANBROOK RD - BELMONT,2023-04-05T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,96.4
753603,STANBROOK RD - BELMONT,2023-04-05T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,75.7
753603,STANBROOK RD - BELMONT,2023-04-05T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,101.1
753603,STANBROOK RD - BELMONT,2023-04-05T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.93
753603,STANBROOK RD - BELMONT,2023-04-05T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
753603,STANBROOK RD - BELMONT,2023-04-05T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
753603,STANBROOK RD - BELMONT,2023-04-05T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.89
753603,STANBROOK RD - BELMONT,2023-04-05T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.19
753603,STANBROOK RD - BELMONT,2023-04-05T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.03
753603,STANBROOK RD - BELMONT,2023-04-05T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,46.3
753603,STANBROOK RD - BELMONT,2023-04-05T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.1
753603,STANBROOK RD - BELMONT,2023-04-05T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.0
753603,STANBROOK RD - BELMONT,2023-04-05T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,86.2
753603,STANBROOK RD - BELMONT,2023-04-05T16:50:00.000+00:00,transformer,,Temperature,C,19.1
753603,STANBROOK RD - BELMONT,2023-04-05T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
753603,STANBROOK RD - BELMONT,2023-04-05T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
753603,STANBROOK RD - BELMONT,2023-04-05T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-04-05T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
753603,STANBROOK RD - BELMONT,2023-04-05T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
753603,STANBROOK RD - BELMONT,2023-04-05T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
753603,STANBROOK RD - BELMONT,2023-04-05T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
753603,STANBROOK RD - BELMONT,2023-04-05T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
753603,STANBROOK RD - BELMONT,2023-04-05T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
753603,STANBROOK RD - BELMONT,2023-04-05T16:50:00.000+00:00,busbar,,L3 Active Power,kW,33.48
753603,STANBROOK RD - BELMONT,2023-04-05T16:50:00.000+00:00,busbar,,L2 Active Power,kW,30.78
753603,STANBROOK RD - BELMONT,2023-04-05T16:50:00.000+00:00,busbar,,L1 Active Power,kW,43.63
753603,STANBROOK RD - BELMONT,2023-04-05T16:50:00.000+00:00,busbar,,N Current (RMS),A,82.2
753603,STANBROOK RD - BELMONT,2023-04-05T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
753603,STANBROOK RD - BELMONT,2023-04-05T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
753603,STANBROOK RD - BELMONT,2023-04-05T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.2
753603,STANBROOK RD - BELMONT,2023-04-05T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.29
753603,STANBROOK RD - BELMONT,2023-04-05T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.78
753603,STANBROOK RD - BELMONT,2023-04-05T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
753603,STANBROOK RD - BELMONT,2023-04-05T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.54
753603,STANBROOK RD - BELMONT,2023-04-05T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.31
753603,STANBROOK RD - BELMONT,2023-04-05T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.49
753603,STANBROOK RD - BELMONT,2023-04-05T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,38.1
753603,STANBROOK RD - BELMONT,2023-04-05T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,78.0
753603,STANBROOK RD - BELMONT,2023-04-05T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.3
753603,STANBROOK RD - BELMONT,2023-04-05T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.2
753603,STANBROOK RD - BELMONT,2023-04-05T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.33
753603,STANBROOK RD - BELMONT,2023-04-05T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
753603,STANBROOK RD - BELMONT,2023-04-05T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
753603,STANBROOK RD - BELMONT,2023-04-05T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.2
753603,STANBROOK RD - BELMONT,2023-04-05T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.47
753603,STANBROOK RD - BELMONT,2023-04-05T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.95
753603,STANBROOK RD - BELMONT,2023-04-05T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,55.3
753603,STANBROOK RD - BELMONT,2023-04-05T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.0
753603,STANBROOK RD - BELMONT,2023-04-05T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.2
753603,STANBROOK RD - BELMONT,2023-04-05T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,98.0
753603,STANBROOK RD - BELMONT,2023-04-05T16:40:00.000+00:00,transformer,,Temperature,C,19.1
753603,STANBROOK RD - BELMONT,2023-04-05T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
753603,STANBROOK RD - BELMONT,2023-04-05T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
753603,STANBROOK RD - BELMONT,2023-04-05T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
753603,STANBROOK RD - BELMONT,2023-04-05T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
753603,STANBROOK RD - BELMONT,2023-04-05T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
753603,STANBROOK RD - BELMONT,2023-04-05T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
753603,STANBROOK RD - BELMONT,2023-04-05T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
753603,STANBROOK RD - BELMONT,2023-04-05T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
753603,STANBROOK RD - BELMONT,2023-04-05T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
753603,STANBROOK RD - BELMONT,2023-04-05T16:40:00.000+00:00,busbar,,L3 Active Power,kW,27.74
753603,STANBROOK RD - BELMONT,2023-04-05T16:40:00.000+00:00,busbar,,L2 Active Power,kW,32.78
753603,STANBROOK RD - BELMONT,2023-04-05T16:40:00.000+00:00,busbar,,L1 Active Power,kW,39.43
753603,STANBROOK RD - BELMONT,2023-04-05T16:40:00.000+00:00,busbar,,N Current (RMS),A,78.6
753603,STANBROOK RD - BELMONT,2023-04-05T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
753603,STANBROOK RD - BELMONT,2023-04-05T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
753603,STANBROOK RD - BELMONT,2023-04-05T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.7
753603,STANBROOK RD - BELMONT,2023-04-05T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.34
753603,STANBROOK RD - BELMONT,2023-04-05T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.18
753603,STANBROOK RD - BELMONT,2023-04-05T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
753603,STANBROOK RD - BELMONT,2023-04-05T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.67
753603,STANBROOK RD - BELMONT,2023-04-05T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.86
753603,STANBROOK RD - BELMONT,2023-04-05T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.25
753603,STANBROOK RD - BELMONT,2023-04-05T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,49.8
753603,STANBROOK RD - BELMONT,2023-04-05T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,81.2
753603,STANBROOK RD - BELMONT,2023-04-05T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.8
753603,STANBROOK RD - BELMONT,2023-04-05T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.1
753603,STANBROOK RD - BELMONT,2023-04-05T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.97
753603,STANBROOK RD - BELMONT,2023-04-05T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
753603,STANBROOK RD - BELMONT,2023-04-05T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
753603,STANBROOK RD - BELMONT,2023-04-05T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.45
753603,STANBROOK RD - BELMONT,2023-04-05T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.94
753603,STANBROOK RD - BELMONT,2023-04-05T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.6
753603,STANBROOK RD - BELMONT,2023-04-05T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,56.5
753603,STANBROOK RD - BELMONT,2023-04-05T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.2
753603,STANBROOK RD - BELMONT,2023-04-05T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.9
753603,STANBROOK RD - BELMONT,2023-04-05T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,100.1
753603,STANBROOK RD - BELMONT,2023-04-05T16:30:00.000+00:00,transformer,,Temperature,C,19.1
753603,STANBROOK RD - BELMONT,2023-04-05T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
753603,STANBROOK RD - BELMONT,2023-04-05T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
753603,STANBROOK RD - BELMONT,2023-04-05T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-04-05T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
753603,STANBROOK RD - BELMONT,2023-04-05T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
753603,STANBROOK RD - BELMONT,2023-04-05T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
753603,STANBROOK RD - BELMONT,2023-04-05T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
753603,STANBROOK RD - BELMONT,2023-04-05T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753603,STANBROOK RD - BELMONT,2023-04-05T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
753603,STANBROOK RD - BELMONT,2023-04-05T16:30:00.000+00:00,busbar,,L3 Active Power,kW,28.12
753603,STANBROOK RD - BELMONT,2023-04-05T16:30:00.000+00:00,busbar,,L2 Active Power,kW,31.8
753603,STANBROOK RD - BELMONT,2023-04-05T16:30:00.000+00:00,busbar,,L1 Active Power,kW,36.85
753603,STANBROOK RD - BELMONT,2023-04-05T16:30:00.000+00:00,busbar,,N Current (RMS),A,67.4
753603,STANBROOK RD - BELMONT,2023-04-05T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
753603,STANBROOK RD - BELMONT,2023-04-05T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
753603,STANBROOK RD - BELMONT,2023-04-05T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.3
753603,STANBROOK RD - BELMONT,2023-04-05T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.82
753603,STANBROOK RD - BELMONT,2023-04-05T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.4
753603,STANBROOK RD - BELMONT,2023-04-05T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
753603,STANBROOK RD - BELMONT,2023-04-05T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.54
753603,STANBROOK RD - BELMONT,2023-04-05T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.88
753603,STANBROOK RD - BELMONT,2023-04-05T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.56
753603,STANBROOK RD - BELMONT,2023-04-05T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,52.2
753603,STANBROOK RD - BELMONT,2023-04-05T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,84.5
753603,STANBROOK RD - BELMONT,2023-04-05T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.1
753603,STANBROOK RD - BELMONT,2023-04-05T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.5
753603,STANBROOK RD - BELMONT,2023-04-05T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.4
753603,STANBROOK RD - BELMONT,2023-04-05T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
753603,STANBROOK RD - BELMONT,2023-04-05T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
753603,STANBROOK RD - BELMONT,2023-04-05T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.62
753603,STANBROOK RD - BELMONT,2023-04-05T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.81
753603,STANBROOK RD - BELMONT,2023-04-05T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.03
753603,STANBROOK RD - BELMONT,2023-04-05T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,53.8
753603,STANBROOK RD - BELMONT,2023-04-05T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.0
753603,STANBROOK RD - BELMONT,2023-04-05T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.7
753603,STANBROOK RD - BELMONT,2023-04-05T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,97.8
753603,STANBROOK RD - BELMONT,2023-04-05T16:20:00.000+00:00,transformer,,Temperature,C,19.0
753603,STANBROOK RD - BELMONT,2023-04-05T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
753603,STANBROOK RD - BELMONT,2023-04-05T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
753603,STANBROOK RD - BELMONT,2023-04-05T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
753603,STANBROOK RD - BELMONT,2023-04-05T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
753603,STANBROOK RD - BELMONT,2023-04-05T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
753603,STANBROOK RD - BELMONT,2023-04-05T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
753603,STANBROOK RD - BELMONT,2023-04-05T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
753603,STANBROOK RD - BELMONT,2023-04-05T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
753603,STANBROOK RD - BELMONT,2023-04-05T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
753603,STANBROOK RD - BELMONT,2023-04-05T16:20:00.000+00:00,busbar,,L3 Active Power,kW,32.15
753603,STANBROOK RD - BELMONT,2023-04-05T16:20:00.000+00:00,busbar,,L2 Active Power,kW,27.69
753603,STANBROOK RD - BELMONT,2023-04-05T16:20:00.000+00:00,busbar,,L1 Active Power,kW,31.58
753603,STANBROOK RD - BELMONT,2023-04-05T16:20:00.000+00:00,busbar,,N Current (RMS),A,60.4
753603,STANBROOK RD - BELMONT,2023-04-05T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
753603,STANBROOK RD - BELMONT,2023-04-05T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
753603,STANBROOK RD - BELMONT,2023-04-05T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
753603,STANBROOK RD - BELMONT,2023-04-05T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
753603,STANBROOK RD - BELMONT,2023-04-05T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.47
753603,STANBROOK RD - BELMONT,2023-04-05T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
753603,STANBROOK RD - BELMONT,2023-04-05T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.48
753603,STANBROOK RD - BELMONT,2023-04-05T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.65
753603,STANBROOK RD - BELMONT,2023-04-05T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.1
753603,STANBROOK RD - BELMONT,2023-04-05T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,44.3
753603,STANBROOK RD - BELMONT,2023-04-05T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,83.5
753603,STANBROOK RD - BELMONT,2023-04-05T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.2
753603,STANBROOK RD - BELMONT,2023-04-05T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.3
753603,STANBROOK RD - BELMONT,2023-04-05T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
753603,STANBROOK RD - BELMONT,2023-04-05T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.71
753603,STANBROOK RD - BELMONT,2023-04-05T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
753603,STANBROOK RD - BELMONT,2023-04-05T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.06
753603,STANBROOK RD - BELMONT,2023-04-05T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.09
753603,STANBROOK RD - BELMONT,2023-04-05T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.26
753603,STANBROOK RD - BELMONT,2023-04-05T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,38.1
753603,STANBROOK RD - BELMONT,2023-04-05T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.7
753603,STANBROOK RD - BELMONT,2023-04-05T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.9
753603,STANBROOK RD - BELMONT,2023-04-05T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.5
753603,STANBROOK RD - BELMONT,2023-04-05T16:10:00.000+00:00,transformer,,Temperature,C,19.0
753603,STANBROOK RD - BELMONT,2023-04-05T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
753603,STANBROOK RD - BELMONT,2023-04-05T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
753603,STANBROOK RD - BELMONT,2023-04-05T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-04-05T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
753603,STANBROOK RD - BELMONT,2023-04-05T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
753603,STANBROOK RD - BELMONT,2023-04-05T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
753603,STANBROOK RD - BELMONT,2023-04-05T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
753603,STANBROOK RD - BELMONT,2023-04-05T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
753603,STANBROOK RD - BELMONT,2023-04-05T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
753603,STANBROOK RD - BELMONT,2023-04-05T16:10:00.000+00:00,busbar,,L3 Active Power,kW,37.54
753603,STANBROOK RD - BELMONT,2023-04-05T16:10:00.000+00:00,busbar,,L2 Active Power,kW,25.74
753603,STANBROOK RD - BELMONT,2023-04-05T16:10:00.000+00:00,busbar,,L1 Active Power,kW,28.37
753603,STANBROOK RD - BELMONT,2023-04-05T16:10:00.000+00:00,busbar,,N Current (RMS),A,72.0
753603,STANBROOK RD - BELMONT,2023-04-05T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.7
753603,STANBROOK RD - BELMONT,2023-04-05T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
753603,STANBROOK RD - BELMONT,2023-04-05T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
753603,STANBROOK RD - BELMONT,2023-04-05T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.44
753603,STANBROOK RD - BELMONT,2023-04-05T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.1
753603,STANBROOK RD - BELMONT,2023-04-05T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
753603,STANBROOK RD - BELMONT,2023-04-05T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.06
753603,STANBROOK RD - BELMONT,2023-04-05T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.6
753603,STANBROOK RD - BELMONT,2023-04-05T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.07
753603,STANBROOK RD - BELMONT,2023-04-05T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,42.5
753603,STANBROOK RD - BELMONT,2023-04-05T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,98.5
753603,STANBROOK RD - BELMONT,2023-04-05T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.1
753603,STANBROOK RD - BELMONT,2023-04-05T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.2
753603,STANBROOK RD - BELMONT,2023-04-05T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
753603,STANBROOK RD - BELMONT,2023-04-05T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
753603,STANBROOK RD - BELMONT,2023-04-05T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.28
753603,STANBROOK RD - BELMONT,2023-04-05T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.26
753603,STANBROOK RD - BELMONT,2023-04-05T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.45
753603,STANBROOK RD - BELMONT,2023-04-05T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.07
753603,STANBROOK RD - BELMONT,2023-04-05T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.5
753603,STANBROOK RD - BELMONT,2023-04-05T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.2
753603,STANBROOK RD - BELMONT,2023-04-05T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.7
753603,STANBROOK RD - BELMONT,2023-04-05T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.8
753603,STANBROOK RD - BELMONT,2023-04-05T16:00:00.000+00:00,transformer,,Temperature,C,19.0
753603,STANBROOK RD - BELMONT,2023-04-05T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
753603,STANBROOK RD - BELMONT,2023-04-05T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
753603,STANBROOK RD - BELMONT,2023-04-05T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
753603,STANBROOK RD - BELMONT,2023-04-05T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
753603,STANBROOK RD - BELMONT,2023-04-05T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
753603,STANBROOK RD - BELMONT,2023-04-05T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
753603,STANBROOK RD - BELMONT,2023-04-05T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
753603,STANBROOK RD - BELMONT,2023-04-05T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
753603,STANBROOK RD - BELMONT,2023-04-05T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
753603,STANBROOK RD - BELMONT,2023-04-05T16:00:00.000+00:00,busbar,,L3 Active Power,kW,32.32
753603,STANBROOK RD - BELMONT,2023-04-05T16:00:00.000+00:00,busbar,,L2 Active Power,kW,28.05
753603,STANBROOK RD - BELMONT,2023-04-05T16:00:00.000+00:00,busbar,,L1 Active Power,kW,34.14
753603,STANBROOK RD - BELMONT,2023-04-05T16:00:00.000+00:00,busbar,,N Current (RMS),A,60.0
753603,STANBROOK RD - BELMONT,2023-04-05T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
753603,STANBROOK RD - BELMONT,2023-04-05T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
753603,STANBROOK RD - BELMONT,2023-04-05T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
753603,STANBROOK RD - BELMONT,2023-04-05T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.5
753603,STANBROOK RD - BELMONT,2023-04-05T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.9
753603,STANBROOK RD - BELMONT,2023-04-05T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
753603,STANBROOK RD - BELMONT,2023-04-05T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,26.06
753603,STANBROOK RD - BELMONT,2023-04-05T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.49
753603,STANBROOK RD - BELMONT,2023-04-05T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.41
753603,STANBROOK RD - BELMONT,2023-04-05T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,56.6
753603,STANBROOK RD - BELMONT,2023-04-05T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,111.1
753603,STANBROOK RD - BELMONT,2023-04-05T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.2
753603,STANBROOK RD - BELMONT,2023-04-05T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,103.8
753603,STANBROOK RD - BELMONT,2023-04-05T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
753603,STANBROOK RD - BELMONT,2023-04-05T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
753603,STANBROOK RD - BELMONT,2023-04-05T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
753603,STANBROOK RD - BELMONT,2023-04-05T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.86
753603,STANBROOK RD - BELMONT,2023-04-05T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.84
753603,STANBROOK RD - BELMONT,2023-04-05T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.22
753603,STANBROOK RD - BELMONT,2023-04-05T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.7
753603,STANBROOK RD - BELMONT,2023-04-05T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.4
753603,STANBROOK RD - BELMONT,2023-04-05T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.0
753603,STANBROOK RD - BELMONT,2023-04-05T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.3
753603,STANBROOK RD - BELMONT,2023-04-05T15:50:00.000+00:00,transformer,,Temperature,C,18.9
753603,STANBROOK RD - BELMONT,2023-04-05T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
753603,STANBROOK RD - BELMONT,2023-04-05T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
753603,STANBROOK RD - BELMONT,2023-04-05T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
753603,STANBROOK RD - BELMONT,2023-04-05T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
753603,STANBROOK RD - BELMONT,2023-04-05T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
753603,STANBROOK RD - BELMONT,2023-04-05T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
753603,STANBROOK RD - BELMONT,2023-04-05T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
753603,STANBROOK RD - BELMONT,2023-04-05T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
753603,STANBROOK RD - BELMONT,2023-04-05T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
753603,STANBROOK RD - BELMONT,2023-04-05T15:50:00.000+00:00,busbar,,L3 Active Power,kW,38.93
753603,STANBROOK RD - BELMONT,2023-04-05T15:50:00.000+00:00,busbar,,L2 Active Power,kW,27.34
753603,STANBROOK RD - BELMONT,2023-04-05T15:50:00.000+00:00,busbar,,L1 Active Power,kW,39.63
753603,STANBROOK RD - BELMONT,2023-04-05T15:50:00.000+00:00,busbar,,N Current (RMS),A,73.3
753603,STANBROOK RD - BELMONT,2023-04-05T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.9
753603,STANBROOK RD - BELMONT,2023-04-05T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
753603,STANBROOK RD - BELMONT,2023-04-05T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.7
753603,STANBROOK RD - BELMONT,2023-04-05T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.94
753603,STANBROOK RD - BELMONT,2023-04-05T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.06
753603,STANBROOK RD - BELMONT,2023-04-05T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
753603,STANBROOK RD - BELMONT,2023-04-05T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.13
753603,STANBROOK RD - BELMONT,2023-04-05T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.04
753603,STANBROOK RD - BELMONT,2023-04-05T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.31
753603,STANBROOK RD - BELMONT,2023-04-05T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,46.4
753603,STANBROOK RD - BELMONT,2023-04-05T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,86.3
753603,STANBROOK RD - BELMONT,2023-04-05T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,83.3
753603,STANBROOK RD - BELMONT,2023-04-05T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.9
753603,STANBROOK RD - BELMONT,2023-04-05T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.82
753603,STANBROOK RD - BELMONT,2023-04-05T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
753603,STANBROOK RD - BELMONT,2023-04-05T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.21
753603,STANBROOK RD - BELMONT,2023-04-05T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.37
753603,STANBROOK RD - BELMONT,2023-04-05T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.96
753603,STANBROOK RD - BELMONT,2023-04-05T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.25
753603,STANBROOK RD - BELMONT,2023-04-05T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,42.2
753603,STANBROOK RD - BELMONT,2023-04-05T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.4
753603,STANBROOK RD - BELMONT,2023-04-05T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.4
753603,STANBROOK RD - BELMONT,2023-04-05T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,87.6
753603,STANBROOK RD - BELMONT,2023-04-05T15:40:00.000+00:00,transformer,,Temperature,C,18.9
753603,STANBROOK RD - BELMONT,2023-04-05T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
753603,STANBROOK RD - BELMONT,2023-04-05T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
753603,STANBROOK RD - BELMONT,2023-04-05T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
753603,STANBROOK RD - BELMONT,2023-04-05T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
753603,STANBROOK RD - BELMONT,2023-04-05T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
753603,STANBROOK RD - BELMONT,2023-04-05T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
753603,STANBROOK RD - BELMONT,2023-04-05T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
753603,STANBROOK RD - BELMONT,2023-04-05T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
753603,STANBROOK RD - BELMONT,2023-04-05T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
753603,STANBROOK RD - BELMONT,2023-04-05T15:40:00.000+00:00,busbar,,L3 Active Power,kW,32.5
753603,STANBROOK RD - BELMONT,2023-04-05T15:40:00.000+00:00,busbar,,L2 Active Power,kW,33.0
753603,STANBROOK RD - BELMONT,2023-04-05T15:40:00.000+00:00,busbar,,L1 Active Power,kW,34.56
753603,STANBROOK RD - BELMONT,2023-04-05T15:40:00.000+00:00,busbar,,N Current (RMS),A,58.8
753603,STANBROOK RD - BELMONT,2023-04-05T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
753603,STANBROOK RD - BELMONT,2023-04-05T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
753603,STANBROOK RD - BELMONT,2023-04-05T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
753603,STANBROOK RD - BELMONT,2023-04-05T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
753603,STANBROOK RD - BELMONT,2023-04-05T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.96
753603,STANBROOK RD - BELMONT,2023-04-05T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
753603,STANBROOK RD - BELMONT,2023-04-05T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.91
753603,STANBROOK RD - BELMONT,2023-04-05T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.38
753603,STANBROOK RD - BELMONT,2023-04-05T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.56
753603,STANBROOK RD - BELMONT,2023-04-05T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,44.3
753603,STANBROOK RD - BELMONT,2023-04-05T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,89.1
753603,STANBROOK RD - BELMONT,2023-04-05T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.7
753603,STANBROOK RD - BELMONT,2023-04-05T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.2
753603,STANBROOK RD - BELMONT,2023-04-05T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
753603,STANBROOK RD - BELMONT,2023-04-05T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
753603,STANBROOK RD - BELMONT,2023-04-05T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.24
753603,STANBROOK RD - BELMONT,2023-04-05T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.46
753603,STANBROOK RD - BELMONT,2023-04-05T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.36
753603,STANBROOK RD - BELMONT,2023-04-05T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.97
753603,STANBROOK RD - BELMONT,2023-04-05T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.9
753603,STANBROOK RD - BELMONT,2023-04-05T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.5
753603,STANBROOK RD - BELMONT,2023-04-05T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.6
753603,STANBROOK RD - BELMONT,2023-04-05T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.9
753603,STANBROOK RD - BELMONT,2023-04-05T15:30:00.000+00:00,transformer,,Temperature,C,18.9
753603,STANBROOK RD - BELMONT,2023-04-05T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
753603,STANBROOK RD - BELMONT,2023-04-05T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
753603,STANBROOK RD - BELMONT,2023-04-05T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
753603,STANBROOK RD - BELMONT,2023-04-05T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
753603,STANBROOK RD - BELMONT,2023-04-05T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
753603,STANBROOK RD - BELMONT,2023-04-05T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
753603,STANBROOK RD - BELMONT,2023-04-05T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
753603,STANBROOK RD - BELMONT,2023-04-05T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
753603,STANBROOK RD - BELMONT,2023-04-05T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
753603,STANBROOK RD - BELMONT,2023-04-05T15:30:00.000+00:00,busbar,,L3 Active Power,kW,32.37
753603,STANBROOK RD - BELMONT,2023-04-05T15:30:00.000+00:00,busbar,,L2 Active Power,kW,26.74
