Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-04-05T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.54
753603,STANBROOK RD - BELMONT,2023-04-05T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,43.1
753603,STANBROOK RD - BELMONT,2023-04-05T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.5
753603,STANBROOK RD - BELMONT,2023-04-05T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.6
753603,STANBROOK RD - BELMONT,2023-04-05T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.1
753603,STANBROOK RD - BELMONT,2023-04-05T08:40:00.000+00:00,transformer,,Temperature,C,18.0
753603,STANBROOK RD - BELMONT,2023-04-05T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
753603,STANBROOK RD - BELMONT,2023-04-05T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
753603,STANBROOK RD - BELMONT,2023-04-05T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-04-05T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
753603,STANBROOK RD - BELMONT,2023-04-05T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
753603,STANBROOK RD - BELMONT,2023-04-05T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
753603,STANBROOK RD - BELMONT,2023-04-05T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
753603,STANBROOK RD - BELMONT,2023-04-05T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
753603,STANBROOK RD - BELMONT,2023-04-05T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
753603,STANBROOK RD - BELMONT,2023-04-05T08:40:00.000+00:00,busbar,,L3 Active Power,kW,19.01
753603,STANBROOK RD - BELMONT,2023-04-05T08:40:00.000+00:00,busbar,,L2 Active Power,kW,23.25
753603,STANBROOK RD - BELMONT,2023-04-05T08:40:00.000+00:00,busbar,,L1 Active Power,kW,29.92
753603,STANBROOK RD - BELMONT,2023-04-05T08:40:00.000+00:00,busbar,,N Current (RMS),A,58.1
753603,STANBROOK RD - BELMONT,2023-04-05T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
753603,STANBROOK RD - BELMONT,2023-04-05T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
753603,STANBROOK RD - BELMONT,2023-04-05T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
753603,STANBROOK RD - BELMONT,2023-04-05T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.38
753603,STANBROOK RD - BELMONT,2023-04-05T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.15
753603,STANBROOK RD - BELMONT,2023-04-05T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
753603,STANBROOK RD - BELMONT,2023-04-05T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.79
753603,STANBROOK RD - BELMONT,2023-04-05T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.55
753603,STANBROOK RD - BELMONT,2023-04-05T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.48
753603,STANBROOK RD - BELMONT,2023-04-05T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,36.6
753603,STANBROOK RD - BELMONT,2023-04-05T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.3
753603,STANBROOK RD - BELMONT,2023-04-05T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.5
753603,STANBROOK RD - BELMONT,2023-04-05T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.0
753603,STANBROOK RD - BELMONT,2023-04-05T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
753603,STANBROOK RD - BELMONT,2023-04-05T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
753603,STANBROOK RD - BELMONT,2023-04-05T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.69
753603,STANBROOK RD - BELMONT,2023-04-05T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.56
753603,STANBROOK RD - BELMONT,2023-04-05T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.33
753603,STANBROOK RD - BELMONT,2023-04-05T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.31
753603,STANBROOK RD - BELMONT,2023-04-05T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.7
753603,STANBROOK RD - BELMONT,2023-04-05T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.9
753603,STANBROOK RD - BELMONT,2023-04-05T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.0
753603,STANBROOK RD - BELMONT,2023-04-05T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.6
753603,STANBROOK RD - BELMONT,2023-04-05T08:30:00.000+00:00,transformer,,Temperature,C,18.0
753603,STANBROOK RD - BELMONT,2023-04-05T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
753603,STANBROOK RD - BELMONT,2023-04-05T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
753603,STANBROOK RD - BELMONT,2023-04-05T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-04-05T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
753603,STANBROOK RD - BELMONT,2023-04-05T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
753603,STANBROOK RD - BELMONT,2023-04-05T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
753603,STANBROOK RD - BELMONT,2023-04-05T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
753603,STANBROOK RD - BELMONT,2023-04-05T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
753603,STANBROOK RD - BELMONT,2023-04-05T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
753603,STANBROOK RD - BELMONT,2023-04-05T08:30:00.000+00:00,busbar,,L3 Active Power,kW,19.36
753603,STANBROOK RD - BELMONT,2023-04-05T08:30:00.000+00:00,busbar,,L2 Active Power,kW,23.87
753603,STANBROOK RD - BELMONT,2023-04-05T08:30:00.000+00:00,busbar,,L1 Active Power,kW,22.79
753603,STANBROOK RD - BELMONT,2023-04-05T08:30:00.000+00:00,busbar,,N Current (RMS),A,50.6
753603,STANBROOK RD - BELMONT,2023-04-05T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
753603,STANBROOK RD - BELMONT,2023-04-05T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
753603,STANBROOK RD - BELMONT,2023-04-05T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
753603,STANBROOK RD - BELMONT,2023-04-05T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.03
753603,STANBROOK RD - BELMONT,2023-04-05T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.9
753603,STANBROOK RD - BELMONT,2023-04-05T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
753603,STANBROOK RD - BELMONT,2023-04-05T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.61
753603,STANBROOK RD - BELMONT,2023-04-05T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.05
753603,STANBROOK RD - BELMONT,2023-04-05T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.16
753603,STANBROOK RD - BELMONT,2023-04-05T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,42.1
753603,STANBROOK RD - BELMONT,2023-04-05T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.9
753603,STANBROOK RD - BELMONT,2023-04-05T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.4
753603,STANBROOK RD - BELMONT,2023-04-05T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.1
753603,STANBROOK RD - BELMONT,2023-04-05T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.05
753603,STANBROOK RD - BELMONT,2023-04-05T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
753603,STANBROOK RD - BELMONT,2023-04-05T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.34
753603,STANBROOK RD - BELMONT,2023-04-05T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.69
753603,STANBROOK RD - BELMONT,2023-04-05T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.25
753603,STANBROOK RD - BELMONT,2023-04-05T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.68
753603,STANBROOK RD - BELMONT,2023-04-05T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.2
753603,STANBROOK RD - BELMONT,2023-04-05T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.3
753603,STANBROOK RD - BELMONT,2023-04-05T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.6
753603,STANBROOK RD - BELMONT,2023-04-05T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.1
753603,STANBROOK RD - BELMONT,2023-04-05T08:20:00.000+00:00,transformer,,Temperature,C,18.0
753603,STANBROOK RD - BELMONT,2023-04-05T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
753603,STANBROOK RD - BELMONT,2023-04-05T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
753603,STANBROOK RD - BELMONT,2023-04-05T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-04-05T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
753603,STANBROOK RD - BELMONT,2023-04-05T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
753603,STANBROOK RD - BELMONT,2023-04-05T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
753603,STANBROOK RD - BELMONT,2023-04-05T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
753603,STANBROOK RD - BELMONT,2023-04-05T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
753603,STANBROOK RD - BELMONT,2023-04-05T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
753603,STANBROOK RD - BELMONT,2023-04-05T08:20:00.000+00:00,busbar,,L3 Active Power,kW,16.3
753603,STANBROOK RD - BELMONT,2023-04-05T08:20:00.000+00:00,busbar,,L2 Active Power,kW,24.29
753603,STANBROOK RD - BELMONT,2023-04-05T08:20:00.000+00:00,busbar,,L1 Active Power,kW,17.84
753603,STANBROOK RD - BELMONT,2023-04-05T08:20:00.000+00:00,busbar,,N Current (RMS),A,54.7
753603,STANBROOK RD - BELMONT,2023-04-05T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
753603,STANBROOK RD - BELMONT,2023-04-05T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
753603,STANBROOK RD - BELMONT,2023-04-05T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
753603,STANBROOK RD - BELMONT,2023-04-05T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.21
753603,STANBROOK RD - BELMONT,2023-04-05T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
753603,STANBROOK RD - BELMONT,2023-04-05T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
753603,STANBROOK RD - BELMONT,2023-04-05T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.96
753603,STANBROOK RD - BELMONT,2023-04-05T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.89
753603,STANBROOK RD - BELMONT,2023-04-05T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.51
753603,STANBROOK RD - BELMONT,2023-04-05T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,25.2
753603,STANBROOK RD - BELMONT,2023-04-05T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.8
753603,STANBROOK RD - BELMONT,2023-04-05T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.4
753603,STANBROOK RD - BELMONT,2023-04-05T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.2
753603,STANBROOK RD - BELMONT,2023-04-05T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
753603,STANBROOK RD - BELMONT,2023-04-05T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
753603,STANBROOK RD - BELMONT,2023-04-05T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
753603,STANBROOK RD - BELMONT,2023-04-05T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.15
753603,STANBROOK RD - BELMONT,2023-04-05T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.6
753603,STANBROOK RD - BELMONT,2023-04-05T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.54
753603,STANBROOK RD - BELMONT,2023-04-05T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.3
753603,STANBROOK RD - BELMONT,2023-04-05T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.9
753603,STANBROOK RD - BELMONT,2023-04-05T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.3
753603,STANBROOK RD - BELMONT,2023-04-05T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.6
753603,STANBROOK RD - BELMONT,2023-04-05T08:10:00.000+00:00,transformer,,Temperature,C,18.0
753603,STANBROOK RD - BELMONT,2023-04-05T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
753603,STANBROOK RD - BELMONT,2023-04-05T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
753603,STANBROOK RD - BELMONT,2023-04-05T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-04-05T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
753603,STANBROOK RD - BELMONT,2023-04-05T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
753603,STANBROOK RD - BELMONT,2023-04-05T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
753603,STANBROOK RD - BELMONT,2023-04-05T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
753603,STANBROOK RD - BELMONT,2023-04-05T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
753603,STANBROOK RD - BELMONT,2023-04-05T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
753603,STANBROOK RD - BELMONT,2023-04-05T08:10:00.000+00:00,busbar,,L3 Active Power,kW,15.11
753603,STANBROOK RD - BELMONT,2023-04-05T08:10:00.000+00:00,busbar,,L2 Active Power,kW,18.49
753603,STANBROOK RD - BELMONT,2023-04-05T08:10:00.000+00:00,busbar,,L1 Active Power,kW,17.04
753603,STANBROOK RD - BELMONT,2023-04-05T08:10:00.000+00:00,busbar,,N Current (RMS),A,45.4
753603,STANBROOK RD - BELMONT,2023-04-05T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
753603,STANBROOK RD - BELMONT,2023-04-05T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
753603,STANBROOK RD - BELMONT,2023-04-05T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
753603,STANBROOK RD - BELMONT,2023-04-05T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.43
753603,STANBROOK RD - BELMONT,2023-04-05T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
753603,STANBROOK RD - BELMONT,2023-04-05T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
753603,STANBROOK RD - BELMONT,2023-04-05T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.05
753603,STANBROOK RD - BELMONT,2023-04-05T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.39
753603,STANBROOK RD - BELMONT,2023-04-05T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.7
753603,STANBROOK RD - BELMONT,2023-04-05T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,35.6
753603,STANBROOK RD - BELMONT,2023-04-05T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.8
753603,STANBROOK RD - BELMONT,2023-04-05T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.1
753603,STANBROOK RD - BELMONT,2023-04-05T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.4
753603,STANBROOK RD - BELMONT,2023-04-05T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
753603,STANBROOK RD - BELMONT,2023-04-05T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
753603,STANBROOK RD - BELMONT,2023-04-05T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
753603,STANBROOK RD - BELMONT,2023-04-05T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.75
753603,STANBROOK RD - BELMONT,2023-04-05T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.99
753603,STANBROOK RD - BELMONT,2023-04-05T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.2
753603,STANBROOK RD - BELMONT,2023-04-05T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.8
753603,STANBROOK RD - BELMONT,2023-04-05T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.3
753603,STANBROOK RD - BELMONT,2023-04-05T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.5
753603,STANBROOK RD - BELMONT,2023-04-05T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.2
753603,STANBROOK RD - BELMONT,2023-04-05T08:00:00.000+00:00,transformer,,Temperature,C,18.0
753603,STANBROOK RD - BELMONT,2023-04-05T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
753603,STANBROOK RD - BELMONT,2023-04-05T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
753603,STANBROOK RD - BELMONT,2023-04-05T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-04-05T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
753603,STANBROOK RD - BELMONT,2023-04-05T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
753603,STANBROOK RD - BELMONT,2023-04-05T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
753603,STANBROOK RD - BELMONT,2023-04-05T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
753603,STANBROOK RD - BELMONT,2023-04-05T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
753603,STANBROOK RD - BELMONT,2023-04-05T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
753603,STANBROOK RD - BELMONT,2023-04-05T08:00:00.000+00:00,busbar,,L3 Active Power,kW,15.8
753603,STANBROOK RD - BELMONT,2023-04-05T08:00:00.000+00:00,busbar,,L2 Active Power,kW,20.39
753603,STANBROOK RD - BELMONT,2023-04-05T08:00:00.000+00:00,busbar,,L1 Active Power,kW,16.9
753603,STANBROOK RD - BELMONT,2023-04-05T08:00:00.000+00:00,busbar,,N Current (RMS),A,50.9
753603,STANBROOK RD - BELMONT,2023-04-05T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
753603,STANBROOK RD - BELMONT,2023-04-05T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
753603,STANBROOK RD - BELMONT,2023-04-05T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
753603,STANBROOK RD - BELMONT,2023-04-05T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.21
753603,STANBROOK RD - BELMONT,2023-04-05T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.22
753603,STANBROOK RD - BELMONT,2023-04-05T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
753603,STANBROOK RD - BELMONT,2023-04-05T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.39
753603,STANBROOK RD - BELMONT,2023-04-05T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.38
753603,STANBROOK RD - BELMONT,2023-04-05T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.95
753603,STANBROOK RD - BELMONT,2023-04-05T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,33.6
753603,STANBROOK RD - BELMONT,2023-04-05T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.0
753603,STANBROOK RD - BELMONT,2023-04-05T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.3
753603,STANBROOK RD - BELMONT,2023-04-05T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.2
753603,STANBROOK RD - BELMONT,2023-04-05T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
753603,STANBROOK RD - BELMONT,2023-04-05T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
753603,STANBROOK RD - BELMONT,2023-04-05T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
753603,STANBROOK RD - BELMONT,2023-04-05T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.03
753603,STANBROOK RD - BELMONT,2023-04-05T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.31
753603,STANBROOK RD - BELMONT,2023-04-05T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.86
753603,STANBROOK RD - BELMONT,2023-04-05T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.2
753603,STANBROOK RD - BELMONT,2023-04-05T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.8
753603,STANBROOK RD - BELMONT,2023-04-05T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.6
753603,STANBROOK RD - BELMONT,2023-04-05T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.8
753603,STANBROOK RD - BELMONT,2023-04-05T07:50:00.000+00:00,transformer,,Temperature,C,18.0
753603,STANBROOK RD - BELMONT,2023-04-05T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
753603,STANBROOK RD - BELMONT,2023-04-05T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
753603,STANBROOK RD - BELMONT,2023-04-05T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-04-05T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
753603,STANBROOK RD - BELMONT,2023-04-05T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
753603,STANBROOK RD - BELMONT,2023-04-05T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
753603,STANBROOK RD - BELMONT,2023-04-05T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
753603,STANBROOK RD - BELMONT,2023-04-05T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
753603,STANBROOK RD - BELMONT,2023-04-05T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
753603,STANBROOK RD - BELMONT,2023-04-05T07:50:00.000+00:00,busbar,,L3 Active Power,kW,14.43
753603,STANBROOK RD - BELMONT,2023-04-05T07:50:00.000+00:00,busbar,,L2 Active Power,kW,17.69
753603,STANBROOK RD - BELMONT,2023-04-05T07:50:00.000+00:00,busbar,,L1 Active Power,kW,21.81
753603,STANBROOK RD - BELMONT,2023-04-05T07:50:00.000+00:00,busbar,,N Current (RMS),A,57.1
753603,STANBROOK RD - BELMONT,2023-04-05T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
753603,STANBROOK RD - BELMONT,2023-04-05T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
753603,STANBROOK RD - BELMONT,2023-04-05T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
753603,STANBROOK RD - BELMONT,2023-04-05T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.29
753603,STANBROOK RD - BELMONT,2023-04-05T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.28
753603,STANBROOK RD - BELMONT,2023-04-05T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
753603,STANBROOK RD - BELMONT,2023-04-05T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.26
753603,STANBROOK RD - BELMONT,2023-04-05T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.33
753603,STANBROOK RD - BELMONT,2023-04-05T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.25
753603,STANBROOK RD - BELMONT,2023-04-05T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,29.0
753603,STANBROOK RD - BELMONT,2023-04-05T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.3
753603,STANBROOK RD - BELMONT,2023-04-05T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.4
753603,STANBROOK RD - BELMONT,2023-04-05T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.0
753603,STANBROOK RD - BELMONT,2023-04-05T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
753603,STANBROOK RD - BELMONT,2023-04-05T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.55
753603,STANBROOK RD - BELMONT,2023-04-05T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
753603,STANBROOK RD - BELMONT,2023-04-05T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.88
753603,STANBROOK RD - BELMONT,2023-04-05T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.87
753603,STANBROOK RD - BELMONT,2023-04-05T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.29
753603,STANBROOK RD - BELMONT,2023-04-05T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,53.0
753603,STANBROOK RD - BELMONT,2023-04-05T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.0
753603,STANBROOK RD - BELMONT,2023-04-05T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.2
753603,STANBROOK RD - BELMONT,2023-04-05T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.4
753603,STANBROOK RD - BELMONT,2023-04-05T07:40:00.000+00:00,transformer,,Temperature,C,18.0
753603,STANBROOK RD - BELMONT,2023-04-05T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
753603,STANBROOK RD - BELMONT,2023-04-05T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
753603,STANBROOK RD - BELMONT,2023-04-05T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
753603,STANBROOK RD - BELMONT,2023-04-05T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
753603,STANBROOK RD - BELMONT,2023-04-05T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
753603,STANBROOK RD - BELMONT,2023-04-05T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
753603,STANBROOK RD - BELMONT,2023-04-05T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
753603,STANBROOK RD - BELMONT,2023-04-05T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
753603,STANBROOK RD - BELMONT,2023-04-05T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
753603,STANBROOK RD - BELMONT,2023-04-05T07:40:00.000+00:00,busbar,,L3 Active Power,kW,15.14
753603,STANBROOK RD - BELMONT,2023-04-05T07:40:00.000+00:00,busbar,,L2 Active Power,kW,22.21
753603,STANBROOK RD - BELMONT,2023-04-05T07:40:00.000+00:00,busbar,,L1 Active Power,kW,26.55
753603,STANBROOK RD - BELMONT,2023-04-05T07:40:00.000+00:00,busbar,,N Current (RMS),A,67.1
753603,STANBROOK RD - BELMONT,2023-04-05T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
753603,STANBROOK RD - BELMONT,2023-04-05T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
753603,STANBROOK RD - BELMONT,2023-04-05T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
753603,STANBROOK RD - BELMONT,2023-04-05T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.24
753603,STANBROOK RD - BELMONT,2023-04-05T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.39
753603,STANBROOK RD - BELMONT,2023-04-05T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.73
753603,STANBROOK RD - BELMONT,2023-04-05T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.59
753603,STANBROOK RD - BELMONT,2023-04-05T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.39
753603,STANBROOK RD - BELMONT,2023-04-05T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.66
753603,STANBROOK RD - BELMONT,2023-04-05T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,29.8
753603,STANBROOK RD - BELMONT,2023-04-05T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.2
753603,STANBROOK RD - BELMONT,2023-04-05T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.7
753603,STANBROOK RD - BELMONT,2023-04-05T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.3
753603,STANBROOK RD - BELMONT,2023-04-05T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
753603,STANBROOK RD - BELMONT,2023-04-05T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
753603,STANBROOK RD - BELMONT,2023-04-05T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
753603,STANBROOK RD - BELMONT,2023-04-05T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.03
753603,STANBROOK RD - BELMONT,2023-04-05T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.55
753603,STANBROOK RD - BELMONT,2023-04-05T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.72
753603,STANBROOK RD - BELMONT,2023-04-05T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,53.1
753603,STANBROOK RD - BELMONT,2023-04-05T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.1
753603,STANBROOK RD - BELMONT,2023-04-05T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.1
753603,STANBROOK RD - BELMONT,2023-04-05T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.9
753603,STANBROOK RD - BELMONT,2023-04-05T07:30:00.000+00:00,transformer,,Temperature,C,18.0
753603,STANBROOK RD - BELMONT,2023-04-05T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
753603,STANBROOK RD - BELMONT,2023-04-05T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
753603,STANBROOK RD - BELMONT,2023-04-05T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
753603,STANBROOK RD - BELMONT,2023-04-05T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
753603,STANBROOK RD - BELMONT,2023-04-05T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
753603,STANBROOK RD - BELMONT,2023-04-05T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
753603,STANBROOK RD - BELMONT,2023-04-05T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
753603,STANBROOK RD - BELMONT,2023-04-05T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
753603,STANBROOK RD - BELMONT,2023-04-05T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
753603,STANBROOK RD - BELMONT,2023-04-05T07:30:00.000+00:00,busbar,,L3 Active Power,kW,15.62
753603,STANBROOK RD - BELMONT,2023-04-05T07:30:00.000+00:00,busbar,,L2 Active Power,kW,21.95
753603,STANBROOK RD - BELMONT,2023-04-05T07:30:00.000+00:00,busbar,,L1 Active Power,kW,24.37
753603,STANBROOK RD - BELMONT,2023-04-05T07:30:00.000+00:00,busbar,,N Current (RMS),A,60.3
753603,STANBROOK RD - BELMONT,2023-04-05T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
753603,STANBROOK RD - BELMONT,2023-04-05T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
753603,STANBROOK RD - BELMONT,2023-04-05T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
753603,STANBROOK RD - BELMONT,2023-04-05T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.59
753603,STANBROOK RD - BELMONT,2023-04-05T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.05
753603,STANBROOK RD - BELMONT,2023-04-05T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.04
753603,STANBROOK RD - BELMONT,2023-04-05T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.57
753603,STANBROOK RD - BELMONT,2023-04-05T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.42
753603,STANBROOK RD - BELMONT,2023-04-05T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.38
753603,STANBROOK RD - BELMONT,2023-04-05T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,36.9
753603,STANBROOK RD - BELMONT,2023-04-05T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.7
753603,STANBROOK RD - BELMONT,2023-04-05T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.4
753603,STANBROOK RD - BELMONT,2023-04-05T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.3
753603,STANBROOK RD - BELMONT,2023-04-05T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
753603,STANBROOK RD - BELMONT,2023-04-05T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
753603,STANBROOK RD - BELMONT,2023-04-05T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.29
753603,STANBROOK RD - BELMONT,2023-04-05T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.07
753603,STANBROOK RD - BELMONT,2023-04-05T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.7
753603,STANBROOK RD - BELMONT,2023-04-05T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.86
753603,STANBROOK RD - BELMONT,2023-04-05T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,40.6
753603,STANBROOK RD - BELMONT,2023-04-05T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.9
753603,STANBROOK RD - BELMONT,2023-04-05T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.8
753603,STANBROOK RD - BELMONT,2023-04-05T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.5
753603,STANBROOK RD - BELMONT,2023-04-05T07:20:00.000+00:00,transformer,,Temperature,C,18.0
753603,STANBROOK RD - BELMONT,2023-04-05T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
753603,STANBROOK RD - BELMONT,2023-04-05T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
753603,STANBROOK RD - BELMONT,2023-04-05T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
753603,STANBROOK RD - BELMONT,2023-04-05T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
753603,STANBROOK RD - BELMONT,2023-04-05T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
753603,STANBROOK RD - BELMONT,2023-04-05T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
753603,STANBROOK RD - BELMONT,2023-04-05T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
753603,STANBROOK RD - BELMONT,2023-04-05T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
753603,STANBROOK RD - BELMONT,2023-04-05T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
753603,STANBROOK RD - BELMONT,2023-04-05T07:20:00.000+00:00,busbar,,L3 Active Power,kW,16.64
753603,STANBROOK RD - BELMONT,2023-04-05T07:20:00.000+00:00,busbar,,L2 Active Power,kW,20.12
753603,STANBROOK RD - BELMONT,2023-04-05T07:20:00.000+00:00,busbar,,L1 Active Power,kW,18.24
753603,STANBROOK RD - BELMONT,2023-04-05T07:20:00.000+00:00,busbar,,N Current (RMS),A,51.9
753603,STANBROOK RD - BELMONT,2023-04-05T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
753603,STANBROOK RD - BELMONT,2023-04-05T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
753603,STANBROOK RD - BELMONT,2023-04-05T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
753603,STANBROOK RD - BELMONT,2023-04-05T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.56
753603,STANBROOK RD - BELMONT,2023-04-05T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
753603,STANBROOK RD - BELMONT,2023-04-05T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.23
753603,STANBROOK RD - BELMONT,2023-04-05T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.28
753603,STANBROOK RD - BELMONT,2023-04-05T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.38
753603,STANBROOK RD - BELMONT,2023-04-05T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.61
753603,STANBROOK RD - BELMONT,2023-04-05T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,46.4
753603,STANBROOK RD - BELMONT,2023-04-05T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.4
753603,STANBROOK RD - BELMONT,2023-04-05T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.1
753603,STANBROOK RD - BELMONT,2023-04-05T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.9
753603,STANBROOK RD - BELMONT,2023-04-05T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
753603,STANBROOK RD - BELMONT,2023-04-05T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
753603,STANBROOK RD - BELMONT,2023-04-05T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.33
753603,STANBROOK RD - BELMONT,2023-04-05T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.64
753603,STANBROOK RD - BELMONT,2023-04-05T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.35
753603,STANBROOK RD - BELMONT,2023-04-05T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.77
753603,STANBROOK RD - BELMONT,2023-04-05T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.1
753603,STANBROOK RD - BELMONT,2023-04-05T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.9
753603,STANBROOK RD - BELMONT,2023-04-05T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.9
753603,STANBROOK RD - BELMONT,2023-04-05T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.2
753603,STANBROOK RD - BELMONT,2023-04-05T07:10:00.000+00:00,transformer,,Temperature,C,18.0
753603,STANBROOK RD - BELMONT,2023-04-05T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
753603,STANBROOK RD - BELMONT,2023-04-05T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
753603,STANBROOK RD - BELMONT,2023-04-05T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
753603,STANBROOK RD - BELMONT,2023-04-05T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
753603,STANBROOK RD - BELMONT,2023-04-05T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
753603,STANBROOK RD - BELMONT,2023-04-05T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
753603,STANBROOK RD - BELMONT,2023-04-05T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
753603,STANBROOK RD - BELMONT,2023-04-05T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
753603,STANBROOK RD - BELMONT,2023-04-05T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
753603,STANBROOK RD - BELMONT,2023-04-05T07:10:00.000+00:00,busbar,,L3 Active Power,kW,22.92
753603,STANBROOK RD - BELMONT,2023-04-05T07:10:00.000+00:00,busbar,,L2 Active Power,kW,18.73
753603,STANBROOK RD - BELMONT,2023-04-05T07:10:00.000+00:00,busbar,,L1 Active Power,kW,12.38
753603,STANBROOK RD - BELMONT,2023-04-05T07:10:00.000+00:00,busbar,,N Current (RMS),A,58.3
753603,STANBROOK RD - BELMONT,2023-04-05T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
753603,STANBROOK RD - BELMONT,2023-04-05T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
753603,STANBROOK RD - BELMONT,2023-04-05T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
753603,STANBROOK RD - BELMONT,2023-04-05T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.82
753603,STANBROOK RD - BELMONT,2023-04-05T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
753603,STANBROOK RD - BELMONT,2023-04-05T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
753603,STANBROOK RD - BELMONT,2023-04-05T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.9
753603,STANBROOK RD - BELMONT,2023-04-05T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.93
753603,STANBROOK RD - BELMONT,2023-04-05T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.57
753603,STANBROOK RD - BELMONT,2023-04-05T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,36.0
753603,STANBROOK RD - BELMONT,2023-04-05T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.8
753603,STANBROOK RD - BELMONT,2023-04-05T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.0
753603,STANBROOK RD - BELMONT,2023-04-05T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.9
753603,STANBROOK RD - BELMONT,2023-04-05T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.05
753603,STANBROOK RD - BELMONT,2023-04-05T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
753603,STANBROOK RD - BELMONT,2023-04-05T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.88
753603,STANBROOK RD - BELMONT,2023-04-05T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.58
753603,STANBROOK RD - BELMONT,2023-04-05T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.46
753603,STANBROOK RD - BELMONT,2023-04-05T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.79
753603,STANBROOK RD - BELMONT,2023-04-05T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.5
753603,STANBROOK RD - BELMONT,2023-04-05T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.7
753603,STANBROOK RD - BELMONT,2023-04-05T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.7
753603,STANBROOK RD - BELMONT,2023-04-05T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.4
753603,STANBROOK RD - BELMONT,2023-04-05T07:00:00.000+00:00,transformer,,Temperature,C,18.0
753603,STANBROOK RD - BELMONT,2023-04-05T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
753603,STANBROOK RD - BELMONT,2023-04-05T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
753603,STANBROOK RD - BELMONT,2023-04-05T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
753603,STANBROOK RD - BELMONT,2023-04-05T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
753603,STANBROOK RD - BELMONT,2023-04-05T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
753603,STANBROOK RD - BELMONT,2023-04-05T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
753603,STANBROOK RD - BELMONT,2023-04-05T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
753603,STANBROOK RD - BELMONT,2023-04-05T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
753603,STANBROOK RD - BELMONT,2023-04-05T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
753603,STANBROOK RD - BELMONT,2023-04-05T07:00:00.000+00:00,busbar,,L3 Active Power,kW,20.49
753603,STANBROOK RD - BELMONT,2023-04-05T07:00:00.000+00:00,busbar,,L2 Active Power,kW,17.39
753603,STANBROOK RD - BELMONT,2023-04-05T07:00:00.000+00:00,busbar,,L1 Active Power,kW,15.36
753603,STANBROOK RD - BELMONT,2023-04-05T07:00:00.000+00:00,busbar,,N Current (RMS),A,49.4
753603,STANBROOK RD - BELMONT,2023-04-05T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
753603,STANBROOK RD - BELMONT,2023-04-05T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
753603,STANBROOK RD - BELMONT,2023-04-05T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
753603,STANBROOK RD - BELMONT,2023-04-05T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.19
753603,STANBROOK RD - BELMONT,2023-04-05T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
753603,STANBROOK RD - BELMONT,2023-04-05T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
753603,STANBROOK RD - BELMONT,2023-04-05T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.78
753603,STANBROOK RD - BELMONT,2023-04-05T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.34
753603,STANBROOK RD - BELMONT,2023-04-05T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.21
753603,STANBROOK RD - BELMONT,2023-04-05T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,37.8
753603,STANBROOK RD - BELMONT,2023-04-05T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.4
753603,STANBROOK RD - BELMONT,2023-04-05T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.4
753603,STANBROOK RD - BELMONT,2023-04-05T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.9
753603,STANBROOK RD - BELMONT,2023-04-05T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
753603,STANBROOK RD - BELMONT,2023-04-05T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
753603,STANBROOK RD - BELMONT,2023-04-05T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.17
753603,STANBROOK RD - BELMONT,2023-04-05T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.18
753603,STANBROOK RD - BELMONT,2023-04-05T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.08
753603,STANBROOK RD - BELMONT,2023-04-05T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.43
753603,STANBROOK RD - BELMONT,2023-04-05T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,37.9
753603,STANBROOK RD - BELMONT,2023-04-05T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.3
753603,STANBROOK RD - BELMONT,2023-04-05T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.2
753603,STANBROOK RD - BELMONT,2023-04-05T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.3
753603,STANBROOK RD - BELMONT,2023-04-05T06:50:00.000+00:00,transformer,,Temperature,C,18.1
753603,STANBROOK RD - BELMONT,2023-04-05T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
753603,STANBROOK RD - BELMONT,2023-04-05T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
753603,STANBROOK RD - BELMONT,2023-04-05T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
753603,STANBROOK RD - BELMONT,2023-04-05T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
753603,STANBROOK RD - BELMONT,2023-04-05T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
753603,STANBROOK RD - BELMONT,2023-04-05T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
753603,STANBROOK RD - BELMONT,2023-04-05T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
753603,STANBROOK RD - BELMONT,2023-04-05T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
753603,STANBROOK RD - BELMONT,2023-04-05T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
753603,STANBROOK RD - BELMONT,2023-04-05T06:50:00.000+00:00,busbar,,L3 Active Power,kW,17.96
753603,STANBROOK RD - BELMONT,2023-04-05T06:50:00.000+00:00,busbar,,L2 Active Power,kW,21.43
753603,STANBROOK RD - BELMONT,2023-04-05T06:50:00.000+00:00,busbar,,L1 Active Power,kW,12.64
753603,STANBROOK RD - BELMONT,2023-04-05T06:50:00.000+00:00,busbar,,N Current (RMS),A,60.7
753603,STANBROOK RD - BELMONT,2023-04-05T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
753603,STANBROOK RD - BELMONT,2023-04-05T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
753603,STANBROOK RD - BELMONT,2023-04-05T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
753603,STANBROOK RD - BELMONT,2023-04-05T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.86
753603,STANBROOK RD - BELMONT,2023-04-05T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.06
753603,STANBROOK RD - BELMONT,2023-04-05T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
753603,STANBROOK RD - BELMONT,2023-04-05T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.3
753603,STANBROOK RD - BELMONT,2023-04-05T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.83
753603,STANBROOK RD - BELMONT,2023-04-05T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.97
753603,STANBROOK RD - BELMONT,2023-04-05T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,45.2
753603,STANBROOK RD - BELMONT,2023-04-05T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,101.3
753603,STANBROOK RD - BELMONT,2023-04-05T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,88.5
753603,STANBROOK RD - BELMONT,2023-04-05T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.6
753603,STANBROOK RD - BELMONT,2023-04-05T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.65
753603,STANBROOK RD - BELMONT,2023-04-05T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
753603,STANBROOK RD - BELMONT,2023-04-05T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.21
753603,STANBROOK RD - BELMONT,2023-04-05T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.5
753603,STANBROOK RD - BELMONT,2023-04-05T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.36
753603,STANBROOK RD - BELMONT,2023-04-05T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.8
753603,STANBROOK RD - BELMONT,2023-04-05T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.7
753603,STANBROOK RD - BELMONT,2023-04-05T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.4
753603,STANBROOK RD - BELMONT,2023-04-05T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.3
753603,STANBROOK RD - BELMONT,2023-04-05T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.0
753603,STANBROOK RD - BELMONT,2023-04-05T06:40:00.000+00:00,transformer,,Temperature,C,18.1
753603,STANBROOK RD - BELMONT,2023-04-05T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
753603,STANBROOK RD - BELMONT,2023-04-05T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
753603,STANBROOK RD - BELMONT,2023-04-05T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
753603,STANBROOK RD - BELMONT,2023-04-05T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
753603,STANBROOK RD - BELMONT,2023-04-05T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
753603,STANBROOK RD - BELMONT,2023-04-05T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
753603,STANBROOK RD - BELMONT,2023-04-05T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
753603,STANBROOK RD - BELMONT,2023-04-05T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
753603,STANBROOK RD - BELMONT,2023-04-05T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
753603,STANBROOK RD - BELMONT,2023-04-05T06:40:00.000+00:00,busbar,,L3 Active Power,kW,27.8
753603,STANBROOK RD - BELMONT,2023-04-05T06:40:00.000+00:00,busbar,,L2 Active Power,kW,31.19
753603,STANBROOK RD - BELMONT,2023-04-05T06:40:00.000+00:00,busbar,,L1 Active Power,kW,20.76
753603,STANBROOK RD - BELMONT,2023-04-05T06:40:00.000+00:00,busbar,,N Current (RMS),A,60.8
753603,STANBROOK RD - BELMONT,2023-04-05T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
753603,STANBROOK RD - BELMONT,2023-04-05T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
753603,STANBROOK RD - BELMONT,2023-04-05T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
753603,STANBROOK RD - BELMONT,2023-04-05T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.76
753603,STANBROOK RD - BELMONT,2023-04-05T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.23
753603,STANBROOK RD - BELMONT,2023-04-05T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
753603,STANBROOK RD - BELMONT,2023-04-05T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,27.4
753603,STANBROOK RD - BELMONT,2023-04-05T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.59
753603,STANBROOK RD - BELMONT,2023-04-05T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.21
753603,STANBROOK RD - BELMONT,2023-04-05T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,64.6
753603,STANBROOK RD - BELMONT,2023-04-05T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,116.7
753603,STANBROOK RD - BELMONT,2023-04-05T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.7
753603,STANBROOK RD - BELMONT,2023-04-05T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.9
753603,STANBROOK RD - BELMONT,2023-04-05T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.5
753603,STANBROOK RD - BELMONT,2023-04-05T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
753603,STANBROOK RD - BELMONT,2023-04-05T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.81
753603,STANBROOK RD - BELMONT,2023-04-05T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.56
753603,STANBROOK RD - BELMONT,2023-04-05T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.14
753603,STANBROOK RD - BELMONT,2023-04-05T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.75
753603,STANBROOK RD - BELMONT,2023-04-05T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.2
753603,STANBROOK RD - BELMONT,2023-04-05T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.9
753603,STANBROOK RD - BELMONT,2023-04-05T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.8
753603,STANBROOK RD - BELMONT,2023-04-05T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.5
753603,STANBROOK RD - BELMONT,2023-04-05T06:30:00.000+00:00,transformer,,Temperature,C,18.1
753603,STANBROOK RD - BELMONT,2023-04-05T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
753603,STANBROOK RD - BELMONT,2023-04-05T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
753603,STANBROOK RD - BELMONT,2023-04-05T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
753603,STANBROOK RD - BELMONT,2023-04-05T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
753603,STANBROOK RD - BELMONT,2023-04-05T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
753603,STANBROOK RD - BELMONT,2023-04-05T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
753603,STANBROOK RD - BELMONT,2023-04-05T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
753603,STANBROOK RD - BELMONT,2023-04-05T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
753603,STANBROOK RD - BELMONT,2023-04-05T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
753603,STANBROOK RD - BELMONT,2023-04-05T06:30:00.000+00:00,busbar,,L3 Active Power,kW,31.96
753603,STANBROOK RD - BELMONT,2023-04-05T06:30:00.000+00:00,busbar,,L2 Active Power,kW,22.73
753603,STANBROOK RD - BELMONT,2023-04-05T06:30:00.000+00:00,busbar,,L1 Active Power,kW,17.96
753603,STANBROOK RD - BELMONT,2023-04-05T06:30:00.000+00:00,busbar,,N Current (RMS),A,66.9
753603,STANBROOK RD - BELMONT,2023-04-05T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
