Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-04-05T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
753603,STANBROOK RD - BELMONT,2023-04-05T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
753603,STANBROOK RD - BELMONT,2023-04-05T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.32
753603,STANBROOK RD - BELMONT,2023-04-05T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.43
753603,STANBROOK RD - BELMONT,2023-04-05T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.89
753603,STANBROOK RD - BELMONT,2023-04-05T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.04
753603,STANBROOK RD - BELMONT,2023-04-05T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.56
753603,STANBROOK RD - BELMONT,2023-04-05T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.84
753603,STANBROOK RD - BELMONT,2023-04-05T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,46.6
753603,STANBROOK RD - BELMONT,2023-04-05T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,81.9
753603,STANBROOK RD - BELMONT,2023-04-05T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.2
753603,STANBROOK RD - BELMONT,2023-04-05T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.8
753603,STANBROOK RD - BELMONT,2023-04-05T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.88
753603,STANBROOK RD - BELMONT,2023-04-05T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
753603,STANBROOK RD - BELMONT,2023-04-05T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.65
753603,STANBROOK RD - BELMONT,2023-04-05T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.9
753603,STANBROOK RD - BELMONT,2023-04-05T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.19
753603,STANBROOK RD - BELMONT,2023-04-05T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.61
753603,STANBROOK RD - BELMONT,2023-04-05T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,34.0
753603,STANBROOK RD - BELMONT,2023-04-05T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.1
753603,STANBROOK RD - BELMONT,2023-04-05T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.3
753603,STANBROOK RD - BELMONT,2023-04-05T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.6
753603,STANBROOK RD - BELMONT,2023-04-05T06:20:00.000+00:00,transformer,,Temperature,C,18.1
753603,STANBROOK RD - BELMONT,2023-04-05T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
753603,STANBROOK RD - BELMONT,2023-04-05T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
753603,STANBROOK RD - BELMONT,2023-04-05T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
753603,STANBROOK RD - BELMONT,2023-04-05T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
753603,STANBROOK RD - BELMONT,2023-04-05T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
753603,STANBROOK RD - BELMONT,2023-04-05T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
753603,STANBROOK RD - BELMONT,2023-04-05T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
753603,STANBROOK RD - BELMONT,2023-04-05T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
753603,STANBROOK RD - BELMONT,2023-04-05T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
753603,STANBROOK RD - BELMONT,2023-04-05T06:20:00.000+00:00,busbar,,L3 Active Power,kW,21.94
753603,STANBROOK RD - BELMONT,2023-04-05T06:20:00.000+00:00,busbar,,L2 Active Power,kW,18.75
753603,STANBROOK RD - BELMONT,2023-04-05T06:20:00.000+00:00,busbar,,L1 Active Power,kW,21.45
753603,STANBROOK RD - BELMONT,2023-04-05T06:20:00.000+00:00,busbar,,N Current (RMS),A,49.7
753603,STANBROOK RD - BELMONT,2023-04-05T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
753603,STANBROOK RD - BELMONT,2023-04-05T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
753603,STANBROOK RD - BELMONT,2023-04-05T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
753603,STANBROOK RD - BELMONT,2023-04-05T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.97
753603,STANBROOK RD - BELMONT,2023-04-05T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.37
753603,STANBROOK RD - BELMONT,2023-04-05T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
753603,STANBROOK RD - BELMONT,2023-04-05T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.28
753603,STANBROOK RD - BELMONT,2023-04-05T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.24
753603,STANBROOK RD - BELMONT,2023-04-05T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.37
753603,STANBROOK RD - BELMONT,2023-04-05T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,62.0
753603,STANBROOK RD - BELMONT,2023-04-05T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,98.2
753603,STANBROOK RD - BELMONT,2023-04-05T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.5
753603,STANBROOK RD - BELMONT,2023-04-05T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.6
753603,STANBROOK RD - BELMONT,2023-04-05T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.98
753603,STANBROOK RD - BELMONT,2023-04-05T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
753603,STANBROOK RD - BELMONT,2023-04-05T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.6
753603,STANBROOK RD - BELMONT,2023-04-05T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.53
753603,STANBROOK RD - BELMONT,2023-04-05T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.31
753603,STANBROOK RD - BELMONT,2023-04-05T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.72
753603,STANBROOK RD - BELMONT,2023-04-05T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.6
753603,STANBROOK RD - BELMONT,2023-04-05T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.6
753603,STANBROOK RD - BELMONT,2023-04-05T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.4
753603,STANBROOK RD - BELMONT,2023-04-05T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.7
753603,STANBROOK RD - BELMONT,2023-04-05T06:10:00.000+00:00,transformer,,Temperature,C,18.1
753603,STANBROOK RD - BELMONT,2023-04-05T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
753603,STANBROOK RD - BELMONT,2023-04-05T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
753603,STANBROOK RD - BELMONT,2023-04-05T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-04-05T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
753603,STANBROOK RD - BELMONT,2023-04-05T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
753603,STANBROOK RD - BELMONT,2023-04-05T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
753603,STANBROOK RD - BELMONT,2023-04-05T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
753603,STANBROOK RD - BELMONT,2023-04-05T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
753603,STANBROOK RD - BELMONT,2023-04-05T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
753603,STANBROOK RD - BELMONT,2023-04-05T06:10:00.000+00:00,busbar,,L3 Active Power,kW,28.8
753603,STANBROOK RD - BELMONT,2023-04-05T06:10:00.000+00:00,busbar,,L2 Active Power,kW,23.55
753603,STANBROOK RD - BELMONT,2023-04-05T06:10:00.000+00:00,busbar,,L1 Active Power,kW,19.09
753603,STANBROOK RD - BELMONT,2023-04-05T06:10:00.000+00:00,busbar,,N Current (RMS),A,72.2
753603,STANBROOK RD - BELMONT,2023-04-05T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
753603,STANBROOK RD - BELMONT,2023-04-05T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
753603,STANBROOK RD - BELMONT,2023-04-05T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
753603,STANBROOK RD - BELMONT,2023-04-05T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.16
753603,STANBROOK RD - BELMONT,2023-04-05T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.12
753603,STANBROOK RD - BELMONT,2023-04-05T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
753603,STANBROOK RD - BELMONT,2023-04-05T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.05
753603,STANBROOK RD - BELMONT,2023-04-05T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.82
753603,STANBROOK RD - BELMONT,2023-04-05T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.11
753603,STANBROOK RD - BELMONT,2023-04-05T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,70.8
753603,STANBROOK RD - BELMONT,2023-04-05T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,99.3
753603,STANBROOK RD - BELMONT,2023-04-05T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.7
753603,STANBROOK RD - BELMONT,2023-04-05T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.8
753603,STANBROOK RD - BELMONT,2023-04-05T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.69
753603,STANBROOK RD - BELMONT,2023-04-05T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
753603,STANBROOK RD - BELMONT,2023-04-05T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.47
753603,STANBROOK RD - BELMONT,2023-04-05T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.21
753603,STANBROOK RD - BELMONT,2023-04-05T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.22
753603,STANBROOK RD - BELMONT,2023-04-05T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.57
753603,STANBROOK RD - BELMONT,2023-04-05T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,39.6
753603,STANBROOK RD - BELMONT,2023-04-05T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.9
753603,STANBROOK RD - BELMONT,2023-04-05T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.7
753603,STANBROOK RD - BELMONT,2023-04-05T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.7
753603,STANBROOK RD - BELMONT,2023-04-05T06:00:00.000+00:00,transformer,,Temperature,C,18.1
753603,STANBROOK RD - BELMONT,2023-04-05T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
753603,STANBROOK RD - BELMONT,2023-04-05T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
753603,STANBROOK RD - BELMONT,2023-04-05T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
753603,STANBROOK RD - BELMONT,2023-04-05T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
753603,STANBROOK RD - BELMONT,2023-04-05T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
753603,STANBROOK RD - BELMONT,2023-04-05T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
753603,STANBROOK RD - BELMONT,2023-04-05T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
753603,STANBROOK RD - BELMONT,2023-04-05T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
753603,STANBROOK RD - BELMONT,2023-04-05T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
753603,STANBROOK RD - BELMONT,2023-04-05T06:00:00.000+00:00,busbar,,L3 Active Power,kW,29.26
753603,STANBROOK RD - BELMONT,2023-04-05T06:00:00.000+00:00,busbar,,L2 Active Power,kW,23.03
753603,STANBROOK RD - BELMONT,2023-04-05T06:00:00.000+00:00,busbar,,L1 Active Power,kW,16.68
753603,STANBROOK RD - BELMONT,2023-04-05T06:00:00.000+00:00,busbar,,N Current (RMS),A,66.5
753603,STANBROOK RD - BELMONT,2023-04-05T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
753603,STANBROOK RD - BELMONT,2023-04-05T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
753603,STANBROOK RD - BELMONT,2023-04-05T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
753603,STANBROOK RD - BELMONT,2023-04-05T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.15
753603,STANBROOK RD - BELMONT,2023-04-05T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.97
753603,STANBROOK RD - BELMONT,2023-04-05T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
753603,STANBROOK RD - BELMONT,2023-04-05T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.49
753603,STANBROOK RD - BELMONT,2023-04-05T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.76
753603,STANBROOK RD - BELMONT,2023-04-05T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.17
753603,STANBROOK RD - BELMONT,2023-04-05T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,44.4
753603,STANBROOK RD - BELMONT,2023-04-05T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.3
753603,STANBROOK RD - BELMONT,2023-04-05T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.8
753603,STANBROOK RD - BELMONT,2023-04-05T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.8
753603,STANBROOK RD - BELMONT,2023-04-05T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.54
753603,STANBROOK RD - BELMONT,2023-04-05T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
753603,STANBROOK RD - BELMONT,2023-04-05T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
753603,STANBROOK RD - BELMONT,2023-04-05T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.79
753603,STANBROOK RD - BELMONT,2023-04-05T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.62
753603,STANBROOK RD - BELMONT,2023-04-05T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.5
753603,STANBROOK RD - BELMONT,2023-04-05T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.0
753603,STANBROOK RD - BELMONT,2023-04-05T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.8
753603,STANBROOK RD - BELMONT,2023-04-05T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.2
753603,STANBROOK RD - BELMONT,2023-04-05T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.9
753603,STANBROOK RD - BELMONT,2023-04-05T05:50:00.000+00:00,transformer,,Temperature,C,18.1
753603,STANBROOK RD - BELMONT,2023-04-05T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
753603,STANBROOK RD - BELMONT,2023-04-05T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
753603,STANBROOK RD - BELMONT,2023-04-05T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
753603,STANBROOK RD - BELMONT,2023-04-05T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
753603,STANBROOK RD - BELMONT,2023-04-05T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
753603,STANBROOK RD - BELMONT,2023-04-05T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
753603,STANBROOK RD - BELMONT,2023-04-05T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
753603,STANBROOK RD - BELMONT,2023-04-05T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
753603,STANBROOK RD - BELMONT,2023-04-05T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
753603,STANBROOK RD - BELMONT,2023-04-05T05:50:00.000+00:00,busbar,,L3 Active Power,kW,21.28
753603,STANBROOK RD - BELMONT,2023-04-05T05:50:00.000+00:00,busbar,,L2 Active Power,kW,22.38
753603,STANBROOK RD - BELMONT,2023-04-05T05:50:00.000+00:00,busbar,,L1 Active Power,kW,15.68
753603,STANBROOK RD - BELMONT,2023-04-05T05:50:00.000+00:00,busbar,,N Current (RMS),A,52.4
753603,STANBROOK RD - BELMONT,2023-04-05T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
753603,STANBROOK RD - BELMONT,2023-04-05T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
753603,STANBROOK RD - BELMONT,2023-04-05T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
753603,STANBROOK RD - BELMONT,2023-04-05T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.03
753603,STANBROOK RD - BELMONT,2023-04-05T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.12
753603,STANBROOK RD - BELMONT,2023-04-05T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
753603,STANBROOK RD - BELMONT,2023-04-05T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.95
753603,STANBROOK RD - BELMONT,2023-04-05T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.79
753603,STANBROOK RD - BELMONT,2023-04-05T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.75
753603,STANBROOK RD - BELMONT,2023-04-05T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,37.8
753603,STANBROOK RD - BELMONT,2023-04-05T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.9
753603,STANBROOK RD - BELMONT,2023-04-05T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.7
753603,STANBROOK RD - BELMONT,2023-04-05T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.8
753603,STANBROOK RD - BELMONT,2023-04-05T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.53
753603,STANBROOK RD - BELMONT,2023-04-05T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
753603,STANBROOK RD - BELMONT,2023-04-05T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
753603,STANBROOK RD - BELMONT,2023-04-05T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.91
753603,STANBROOK RD - BELMONT,2023-04-05T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.28
753603,STANBROOK RD - BELMONT,2023-04-05T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.72
753603,STANBROOK RD - BELMONT,2023-04-05T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.0
753603,STANBROOK RD - BELMONT,2023-04-05T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.0
753603,STANBROOK RD - BELMONT,2023-04-05T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.8
753603,STANBROOK RD - BELMONT,2023-04-05T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.8
753603,STANBROOK RD - BELMONT,2023-04-05T05:40:00.000+00:00,transformer,,Temperature,C,18.2
753603,STANBROOK RD - BELMONT,2023-04-05T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
753603,STANBROOK RD - BELMONT,2023-04-05T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
753603,STANBROOK RD - BELMONT,2023-04-05T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
753603,STANBROOK RD - BELMONT,2023-04-05T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
753603,STANBROOK RD - BELMONT,2023-04-05T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
753603,STANBROOK RD - BELMONT,2023-04-05T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
753603,STANBROOK RD - BELMONT,2023-04-05T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
753603,STANBROOK RD - BELMONT,2023-04-05T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
753603,STANBROOK RD - BELMONT,2023-04-05T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
753603,STANBROOK RD - BELMONT,2023-04-05T05:40:00.000+00:00,busbar,,L3 Active Power,kW,17.86
753603,STANBROOK RD - BELMONT,2023-04-05T05:40:00.000+00:00,busbar,,L2 Active Power,kW,18.07
753603,STANBROOK RD - BELMONT,2023-04-05T05:40:00.000+00:00,busbar,,L1 Active Power,kW,13.47
753603,STANBROOK RD - BELMONT,2023-04-05T05:40:00.000+00:00,busbar,,N Current (RMS),A,49.2
753603,STANBROOK RD - BELMONT,2023-04-05T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
753603,STANBROOK RD - BELMONT,2023-04-05T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
753603,STANBROOK RD - BELMONT,2023-04-05T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
753603,STANBROOK RD - BELMONT,2023-04-05T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.53
753603,STANBROOK RD - BELMONT,2023-04-05T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
753603,STANBROOK RD - BELMONT,2023-04-05T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.1
753603,STANBROOK RD - BELMONT,2023-04-05T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.68
753603,STANBROOK RD - BELMONT,2023-04-05T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.59
753603,STANBROOK RD - BELMONT,2023-04-05T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.76
753603,STANBROOK RD - BELMONT,2023-04-05T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,29.4
753603,STANBROOK RD - BELMONT,2023-04-05T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.8
753603,STANBROOK RD - BELMONT,2023-04-05T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.5
753603,STANBROOK RD - BELMONT,2023-04-05T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.6
753603,STANBROOK RD - BELMONT,2023-04-05T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
753603,STANBROOK RD - BELMONT,2023-04-05T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
753603,STANBROOK RD - BELMONT,2023-04-05T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.21
753603,STANBROOK RD - BELMONT,2023-04-05T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.13
753603,STANBROOK RD - BELMONT,2023-04-05T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.38
753603,STANBROOK RD - BELMONT,2023-04-05T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.9
753603,STANBROOK RD - BELMONT,2023-04-05T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,34.2
753603,STANBROOK RD - BELMONT,2023-04-05T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.1
753603,STANBROOK RD - BELMONT,2023-04-05T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.0
753603,STANBROOK RD - BELMONT,2023-04-05T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.5
753603,STANBROOK RD - BELMONT,2023-04-05T05:30:00.000+00:00,transformer,,Temperature,C,18.3
753603,STANBROOK RD - BELMONT,2023-04-05T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
753603,STANBROOK RD - BELMONT,2023-04-05T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
753603,STANBROOK RD - BELMONT,2023-04-05T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
753603,STANBROOK RD - BELMONT,2023-04-05T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
753603,STANBROOK RD - BELMONT,2023-04-05T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
753603,STANBROOK RD - BELMONT,2023-04-05T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
753603,STANBROOK RD - BELMONT,2023-04-05T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
753603,STANBROOK RD - BELMONT,2023-04-05T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
753603,STANBROOK RD - BELMONT,2023-04-05T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
753603,STANBROOK RD - BELMONT,2023-04-05T05:30:00.000+00:00,busbar,,L3 Active Power,kW,16.81
753603,STANBROOK RD - BELMONT,2023-04-05T05:30:00.000+00:00,busbar,,L2 Active Power,kW,16.97
753603,STANBROOK RD - BELMONT,2023-04-05T05:30:00.000+00:00,busbar,,L1 Active Power,kW,18.66
753603,STANBROOK RD - BELMONT,2023-04-05T05:30:00.000+00:00,busbar,,N Current (RMS),A,46.0
753603,STANBROOK RD - BELMONT,2023-04-05T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
753603,STANBROOK RD - BELMONT,2023-04-05T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
753603,STANBROOK RD - BELMONT,2023-04-05T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
753603,STANBROOK RD - BELMONT,2023-04-05T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.26
753603,STANBROOK RD - BELMONT,2023-04-05T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
753603,STANBROOK RD - BELMONT,2023-04-05T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
753603,STANBROOK RD - BELMONT,2023-04-05T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.21
753603,STANBROOK RD - BELMONT,2023-04-05T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.25
753603,STANBROOK RD - BELMONT,2023-04-05T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.74
753603,STANBROOK RD - BELMONT,2023-04-05T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,32.2
753603,STANBROOK RD - BELMONT,2023-04-05T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.1
753603,STANBROOK RD - BELMONT,2023-04-05T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.2
753603,STANBROOK RD - BELMONT,2023-04-05T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.3
753603,STANBROOK RD - BELMONT,2023-04-05T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
753603,STANBROOK RD - BELMONT,2023-04-05T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
753603,STANBROOK RD - BELMONT,2023-04-05T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
753603,STANBROOK RD - BELMONT,2023-04-05T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.31
753603,STANBROOK RD - BELMONT,2023-04-05T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.55
753603,STANBROOK RD - BELMONT,2023-04-05T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.97
753603,STANBROOK RD - BELMONT,2023-04-05T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
753603,STANBROOK RD - BELMONT,2023-04-05T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.8
753603,STANBROOK RD - BELMONT,2023-04-05T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.6
753603,STANBROOK RD - BELMONT,2023-04-05T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.4
753603,STANBROOK RD - BELMONT,2023-04-05T05:20:00.000+00:00,transformer,,Temperature,C,18.3
753603,STANBROOK RD - BELMONT,2023-04-05T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
753603,STANBROOK RD - BELMONT,2023-04-05T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
753603,STANBROOK RD - BELMONT,2023-04-05T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
753603,STANBROOK RD - BELMONT,2023-04-05T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
753603,STANBROOK RD - BELMONT,2023-04-05T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
753603,STANBROOK RD - BELMONT,2023-04-05T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
753603,STANBROOK RD - BELMONT,2023-04-05T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
753603,STANBROOK RD - BELMONT,2023-04-05T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
753603,STANBROOK RD - BELMONT,2023-04-05T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
753603,STANBROOK RD - BELMONT,2023-04-05T05:20:00.000+00:00,busbar,,L3 Active Power,kW,15.52
753603,STANBROOK RD - BELMONT,2023-04-05T05:20:00.000+00:00,busbar,,L2 Active Power,kW,18.8
753603,STANBROOK RD - BELMONT,2023-04-05T05:20:00.000+00:00,busbar,,L1 Active Power,kW,19.71
753603,STANBROOK RD - BELMONT,2023-04-05T05:20:00.000+00:00,busbar,,N Current (RMS),A,48.0
753603,STANBROOK RD - BELMONT,2023-04-05T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
753603,STANBROOK RD - BELMONT,2023-04-05T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
753603,STANBROOK RD - BELMONT,2023-04-05T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
753603,STANBROOK RD - BELMONT,2023-04-05T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.07
753603,STANBROOK RD - BELMONT,2023-04-05T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
753603,STANBROOK RD - BELMONT,2023-04-05T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.82
753603,STANBROOK RD - BELMONT,2023-04-05T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.94
753603,STANBROOK RD - BELMONT,2023-04-05T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.79
753603,STANBROOK RD - BELMONT,2023-04-05T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.71
753603,STANBROOK RD - BELMONT,2023-04-05T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,64.3
753603,STANBROOK RD - BELMONT,2023-04-05T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,83.0
753603,STANBROOK RD - BELMONT,2023-04-05T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,101.0
753603,STANBROOK RD - BELMONT,2023-04-05T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.1
753603,STANBROOK RD - BELMONT,2023-04-05T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.54
753603,STANBROOK RD - BELMONT,2023-04-05T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
753603,STANBROOK RD - BELMONT,2023-04-05T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
753603,STANBROOK RD - BELMONT,2023-04-05T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.53
753603,STANBROOK RD - BELMONT,2023-04-05T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.54
753603,STANBROOK RD - BELMONT,2023-04-05T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.87
753603,STANBROOK RD - BELMONT,2023-04-05T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.3
753603,STANBROOK RD - BELMONT,2023-04-05T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.7
753603,STANBROOK RD - BELMONT,2023-04-05T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.4
753603,STANBROOK RD - BELMONT,2023-04-05T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.7
753603,STANBROOK RD - BELMONT,2023-04-05T05:10:00.000+00:00,transformer,,Temperature,C,18.3
753603,STANBROOK RD - BELMONT,2023-04-05T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
753603,STANBROOK RD - BELMONT,2023-04-05T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
753603,STANBROOK RD - BELMONT,2023-04-05T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
753603,STANBROOK RD - BELMONT,2023-04-05T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
753603,STANBROOK RD - BELMONT,2023-04-05T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
753603,STANBROOK RD - BELMONT,2023-04-05T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
753603,STANBROOK RD - BELMONT,2023-04-05T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
753603,STANBROOK RD - BELMONT,2023-04-05T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
753603,STANBROOK RD - BELMONT,2023-04-05T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
753603,STANBROOK RD - BELMONT,2023-04-05T05:10:00.000+00:00,busbar,,L3 Active Power,kW,22.48
753603,STANBROOK RD - BELMONT,2023-04-05T05:10:00.000+00:00,busbar,,L2 Active Power,kW,30.34
753603,STANBROOK RD - BELMONT,2023-04-05T05:10:00.000+00:00,busbar,,L1 Active Power,kW,17.58
753603,STANBROOK RD - BELMONT,2023-04-05T05:10:00.000+00:00,busbar,,N Current (RMS),A,70.2
753603,STANBROOK RD - BELMONT,2023-04-05T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
753603,STANBROOK RD - BELMONT,2023-04-05T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
753603,STANBROOK RD - BELMONT,2023-04-05T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
753603,STANBROOK RD - BELMONT,2023-04-05T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.11
753603,STANBROOK RD - BELMONT,2023-04-05T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
753603,STANBROOK RD - BELMONT,2023-04-05T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
753603,STANBROOK RD - BELMONT,2023-04-05T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.92
753603,STANBROOK RD - BELMONT,2023-04-05T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.87
753603,STANBROOK RD - BELMONT,2023-04-05T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.83
753603,STANBROOK RD - BELMONT,2023-04-05T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,51.7
753603,STANBROOK RD - BELMONT,2023-04-05T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.9
753603,STANBROOK RD - BELMONT,2023-04-05T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,76.6
753603,STANBROOK RD - BELMONT,2023-04-05T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.9
753603,STANBROOK RD - BELMONT,2023-04-05T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.4
753603,STANBROOK RD - BELMONT,2023-04-05T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
753603,STANBROOK RD - BELMONT,2023-04-05T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
753603,STANBROOK RD - BELMONT,2023-04-05T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.21
753603,STANBROOK RD - BELMONT,2023-04-05T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.46
753603,STANBROOK RD - BELMONT,2023-04-05T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.62
753603,STANBROOK RD - BELMONT,2023-04-05T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,41.2
753603,STANBROOK RD - BELMONT,2023-04-05T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.2
753603,STANBROOK RD - BELMONT,2023-04-05T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.5
753603,STANBROOK RD - BELMONT,2023-04-05T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.9
753603,STANBROOK RD - BELMONT,2023-04-05T05:00:00.000+00:00,transformer,,Temperature,C,18.4
753603,STANBROOK RD - BELMONT,2023-04-05T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
753603,STANBROOK RD - BELMONT,2023-04-05T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
753603,STANBROOK RD - BELMONT,2023-04-05T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
753603,STANBROOK RD - BELMONT,2023-04-05T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
753603,STANBROOK RD - BELMONT,2023-04-05T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
753603,STANBROOK RD - BELMONT,2023-04-05T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
753603,STANBROOK RD - BELMONT,2023-04-05T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
753603,STANBROOK RD - BELMONT,2023-04-05T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
753603,STANBROOK RD - BELMONT,2023-04-05T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
753603,STANBROOK RD - BELMONT,2023-04-05T05:00:00.000+00:00,busbar,,L3 Active Power,kW,25.12
753603,STANBROOK RD - BELMONT,2023-04-05T05:00:00.000+00:00,busbar,,L2 Active Power,kW,24.33
753603,STANBROOK RD - BELMONT,2023-04-05T05:00:00.000+00:00,busbar,,L1 Active Power,kW,12.45
753603,STANBROOK RD - BELMONT,2023-04-05T05:00:00.000+00:00,busbar,,N Current (RMS),A,69.1
753603,STANBROOK RD - BELMONT,2023-04-05T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
753603,STANBROOK RD - BELMONT,2023-04-05T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
753603,STANBROOK RD - BELMONT,2023-04-05T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
753603,STANBROOK RD - BELMONT,2023-04-05T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.53
753603,STANBROOK RD - BELMONT,2023-04-05T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.12
753603,STANBROOK RD - BELMONT,2023-04-05T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
753603,STANBROOK RD - BELMONT,2023-04-05T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.96
753603,STANBROOK RD - BELMONT,2023-04-05T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.61
753603,STANBROOK RD - BELMONT,2023-04-05T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.25
753603,STANBROOK RD - BELMONT,2023-04-05T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,25.6
753603,STANBROOK RD - BELMONT,2023-04-05T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.7
753603,STANBROOK RD - BELMONT,2023-04-05T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.3
753603,STANBROOK RD - BELMONT,2023-04-05T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.4
753603,STANBROOK RD - BELMONT,2023-04-05T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.53
753603,STANBROOK RD - BELMONT,2023-04-05T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.94
753603,STANBROOK RD - BELMONT,2023-04-05T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.8
753603,STANBROOK RD - BELMONT,2023-04-05T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.03
753603,STANBROOK RD - BELMONT,2023-04-05T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.34
753603,STANBROOK RD - BELMONT,2023-04-05T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.15
753603,STANBROOK RD - BELMONT,2023-04-05T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.7
753603,STANBROOK RD - BELMONT,2023-04-05T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.9
753603,STANBROOK RD - BELMONT,2023-04-05T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.0
753603,STANBROOK RD - BELMONT,2023-04-05T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.4
753603,STANBROOK RD - BELMONT,2023-04-05T04:50:00.000+00:00,transformer,,Temperature,C,18.4
753603,STANBROOK RD - BELMONT,2023-04-05T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
753603,STANBROOK RD - BELMONT,2023-04-05T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
753603,STANBROOK RD - BELMONT,2023-04-05T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
753603,STANBROOK RD - BELMONT,2023-04-05T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
753603,STANBROOK RD - BELMONT,2023-04-05T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
753603,STANBROOK RD - BELMONT,2023-04-05T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
753603,STANBROOK RD - BELMONT,2023-04-05T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
753603,STANBROOK RD - BELMONT,2023-04-05T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
753603,STANBROOK RD - BELMONT,2023-04-05T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
753603,STANBROOK RD - BELMONT,2023-04-05T04:50:00.000+00:00,busbar,,L3 Active Power,kW,14.98
753603,STANBROOK RD - BELMONT,2023-04-05T04:50:00.000+00:00,busbar,,L2 Active Power,kW,12.96
753603,STANBROOK RD - BELMONT,2023-04-05T04:50:00.000+00:00,busbar,,L1 Active Power,kW,10.39
753603,STANBROOK RD - BELMONT,2023-04-05T04:50:00.000+00:00,busbar,,N Current (RMS),A,44.0
753603,STANBROOK RD - BELMONT,2023-04-05T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
753603,STANBROOK RD - BELMONT,2023-04-05T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
753603,STANBROOK RD - BELMONT,2023-04-05T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
753603,STANBROOK RD - BELMONT,2023-04-05T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.7
753603,STANBROOK RD - BELMONT,2023-04-05T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.1
753603,STANBROOK RD - BELMONT,2023-04-05T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.9
753603,STANBROOK RD - BELMONT,2023-04-05T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.13
753603,STANBROOK RD - BELMONT,2023-04-05T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.54
753603,STANBROOK RD - BELMONT,2023-04-05T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.76
753603,STANBROOK RD - BELMONT,2023-04-05T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.3
753603,STANBROOK RD - BELMONT,2023-04-05T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.4
753603,STANBROOK RD - BELMONT,2023-04-05T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.5
753603,STANBROOK RD - BELMONT,2023-04-05T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.4
753603,STANBROOK RD - BELMONT,2023-04-05T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.42
753603,STANBROOK RD - BELMONT,2023-04-05T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.81
753603,STANBROOK RD - BELMONT,2023-04-05T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.4
753603,STANBROOK RD - BELMONT,2023-04-05T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.01
753603,STANBROOK RD - BELMONT,2023-04-05T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.35
753603,STANBROOK RD - BELMONT,2023-04-05T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.3
753603,STANBROOK RD - BELMONT,2023-04-05T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.7
753603,STANBROOK RD - BELMONT,2023-04-05T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.0
753603,STANBROOK RD - BELMONT,2023-04-05T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.5
753603,STANBROOK RD - BELMONT,2023-04-05T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.0
753603,STANBROOK RD - BELMONT,2023-04-05T04:40:00.000+00:00,transformer,,Temperature,C,18.5
753603,STANBROOK RD - BELMONT,2023-04-05T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
753603,STANBROOK RD - BELMONT,2023-04-05T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
753603,STANBROOK RD - BELMONT,2023-04-05T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
753603,STANBROOK RD - BELMONT,2023-04-05T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
753603,STANBROOK RD - BELMONT,2023-04-05T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
753603,STANBROOK RD - BELMONT,2023-04-05T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
753603,STANBROOK RD - BELMONT,2023-04-05T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
753603,STANBROOK RD - BELMONT,2023-04-05T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
753603,STANBROOK RD - BELMONT,2023-04-05T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
753603,STANBROOK RD - BELMONT,2023-04-05T04:40:00.000+00:00,busbar,,L3 Active Power,kW,12.14
753603,STANBROOK RD - BELMONT,2023-04-05T04:40:00.000+00:00,busbar,,L2 Active Power,kW,10.89
753603,STANBROOK RD - BELMONT,2023-04-05T04:40:00.000+00:00,busbar,,L1 Active Power,kW,11.06
753603,STANBROOK RD - BELMONT,2023-04-05T04:40:00.000+00:00,busbar,,N Current (RMS),A,33.8
753603,STANBROOK RD - BELMONT,2023-04-05T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
753603,STANBROOK RD - BELMONT,2023-04-05T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
753603,STANBROOK RD - BELMONT,2023-04-05T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
753603,STANBROOK RD - BELMONT,2023-04-05T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.07
753603,STANBROOK RD - BELMONT,2023-04-05T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.92
753603,STANBROOK RD - BELMONT,2023-04-05T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.73
753603,STANBROOK RD - BELMONT,2023-04-05T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.61
753603,STANBROOK RD - BELMONT,2023-04-05T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.08
753603,STANBROOK RD - BELMONT,2023-04-05T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.78
753603,STANBROOK RD - BELMONT,2023-04-05T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,26.6
753603,STANBROOK RD - BELMONT,2023-04-05T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.0
753603,STANBROOK RD - BELMONT,2023-04-05T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.2
753603,STANBROOK RD - BELMONT,2023-04-05T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.3
753603,STANBROOK RD - BELMONT,2023-04-05T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.46
753603,STANBROOK RD - BELMONT,2023-04-05T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
753603,STANBROOK RD - BELMONT,2023-04-05T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
753603,STANBROOK RD - BELMONT,2023-04-05T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
753603,STANBROOK RD - BELMONT,2023-04-05T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.74
753603,STANBROOK RD - BELMONT,2023-04-05T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.8
753603,STANBROOK RD - BELMONT,2023-04-05T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.0
753603,STANBROOK RD - BELMONT,2023-04-05T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.0
753603,STANBROOK RD - BELMONT,2023-04-05T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.4
753603,STANBROOK RD - BELMONT,2023-04-05T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.2
753603,STANBROOK RD - BELMONT,2023-04-05T04:30:00.000+00:00,transformer,,Temperature,C,18.5
753603,STANBROOK RD - BELMONT,2023-04-05T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
753603,STANBROOK RD - BELMONT,2023-04-05T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
753603,STANBROOK RD - BELMONT,2023-04-05T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
753603,STANBROOK RD - BELMONT,2023-04-05T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
753603,STANBROOK RD - BELMONT,2023-04-05T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
753603,STANBROOK RD - BELMONT,2023-04-05T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
753603,STANBROOK RD - BELMONT,2023-04-05T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
753603,STANBROOK RD - BELMONT,2023-04-05T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
753603,STANBROOK RD - BELMONT,2023-04-05T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
753603,STANBROOK RD - BELMONT,2023-04-05T04:30:00.000+00:00,busbar,,L3 Active Power,kW,13.62
753603,STANBROOK RD - BELMONT,2023-04-05T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.81
753603,STANBROOK RD - BELMONT,2023-04-05T04:30:00.000+00:00,busbar,,L1 Active Power,kW,9.57
753603,STANBROOK RD - BELMONT,2023-04-05T04:30:00.000+00:00,busbar,,N Current (RMS),A,36.2
753603,STANBROOK RD - BELMONT,2023-04-05T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
753603,STANBROOK RD - BELMONT,2023-04-05T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
753603,STANBROOK RD - BELMONT,2023-04-05T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
753603,STANBROOK RD - BELMONT,2023-04-05T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.8
753603,STANBROOK RD - BELMONT,2023-04-05T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
753603,STANBROOK RD - BELMONT,2023-04-05T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
753603,STANBROOK RD - BELMONT,2023-04-05T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.57
753603,STANBROOK RD - BELMONT,2023-04-05T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.87
753603,STANBROOK RD - BELMONT,2023-04-05T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.13
753603,STANBROOK RD - BELMONT,2023-04-05T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,29.6
753603,STANBROOK RD - BELMONT,2023-04-05T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.2
753603,STANBROOK RD - BELMONT,2023-04-05T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.3
753603,STANBROOK RD - BELMONT,2023-04-05T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.9
753603,STANBROOK RD - BELMONT,2023-04-05T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.72
753603,STANBROOK RD - BELMONT,2023-04-05T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
753603,STANBROOK RD - BELMONT,2023-04-05T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.17
753603,STANBROOK RD - BELMONT,2023-04-05T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.93
753603,STANBROOK RD - BELMONT,2023-04-05T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.05
753603,STANBROOK RD - BELMONT,2023-04-05T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.15
753603,STANBROOK RD - BELMONT,2023-04-05T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.5
753603,STANBROOK RD - BELMONT,2023-04-05T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.4
753603,STANBROOK RD - BELMONT,2023-04-05T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.9
753603,STANBROOK RD - BELMONT,2023-04-05T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.7
753603,STANBROOK RD - BELMONT,2023-04-05T04:20:00.000+00:00,transformer,,Temperature,C,18.5
753603,STANBROOK RD - BELMONT,2023-04-05T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
753603,STANBROOK RD - BELMONT,2023-04-05T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
753603,STANBROOK RD - BELMONT,2023-04-05T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
753603,STANBROOK RD - BELMONT,2023-04-05T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
753603,STANBROOK RD - BELMONT,2023-04-05T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
753603,STANBROOK RD - BELMONT,2023-04-05T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
753603,STANBROOK RD - BELMONT,2023-04-05T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
753603,STANBROOK RD - BELMONT,2023-04-05T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
753603,STANBROOK RD - BELMONT,2023-04-05T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
753603,STANBROOK RD - BELMONT,2023-04-05T04:20:00.000+00:00,busbar,,L3 Active Power,kW,14.5
753603,STANBROOK RD - BELMONT,2023-04-05T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.92
753603,STANBROOK RD - BELMONT,2023-04-05T04:20:00.000+00:00,busbar,,L1 Active Power,kW,10.28
753603,STANBROOK RD - BELMONT,2023-04-05T04:20:00.000+00:00,busbar,,N Current (RMS),A,38.8
753603,STANBROOK RD - BELMONT,2023-04-05T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
753603,STANBROOK RD - BELMONT,2023-04-05T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
753603,STANBROOK RD - BELMONT,2023-04-05T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
753603,STANBROOK RD - BELMONT,2023-04-05T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.93
753603,STANBROOK RD - BELMONT,2023-04-05T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.96
753603,STANBROOK RD - BELMONT,2023-04-05T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
753603,STANBROOK RD - BELMONT,2023-04-05T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.01
753603,STANBROOK RD - BELMONT,2023-04-05T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.78
753603,STANBROOK RD - BELMONT,2023-04-05T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.16
753603,STANBROOK RD - BELMONT,2023-04-05T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,35.2
753603,STANBROOK RD - BELMONT,2023-04-05T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.8
753603,STANBROOK RD - BELMONT,2023-04-05T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.4
753603,STANBROOK RD - BELMONT,2023-04-05T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.5
753603,STANBROOK RD - BELMONT,2023-04-05T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.56
753603,STANBROOK RD - BELMONT,2023-04-05T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.74
753603,STANBROOK RD - BELMONT,2023-04-05T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.53
753603,STANBROOK RD - BELMONT,2023-04-05T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.96
753603,STANBROOK RD - BELMONT,2023-04-05T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.76
753603,STANBROOK RD - BELMONT,2023-04-05T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.86
753603,STANBROOK RD - BELMONT,2023-04-05T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.6
