Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-04-05T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.1
753603,STANBROOK RD - BELMONT,2023-04-05T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.2
753603,STANBROOK RD - BELMONT,2023-04-05T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.6
753603,STANBROOK RD - BELMONT,2023-04-05T04:10:00.000+00:00,transformer,,Temperature,C,18.6
753603,STANBROOK RD - BELMONT,2023-04-05T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
753603,STANBROOK RD - BELMONT,2023-04-05T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
753603,STANBROOK RD - BELMONT,2023-04-05T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
753603,STANBROOK RD - BELMONT,2023-04-05T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
753603,STANBROOK RD - BELMONT,2023-04-05T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
753603,STANBROOK RD - BELMONT,2023-04-05T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
753603,STANBROOK RD - BELMONT,2023-04-05T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
753603,STANBROOK RD - BELMONT,2023-04-05T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
753603,STANBROOK RD - BELMONT,2023-04-05T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
753603,STANBROOK RD - BELMONT,2023-04-05T04:10:00.000+00:00,busbar,,L3 Active Power,kW,16.97
753603,STANBROOK RD - BELMONT,2023-04-05T04:10:00.000+00:00,busbar,,L2 Active Power,kW,10.54
753603,STANBROOK RD - BELMONT,2023-04-05T04:10:00.000+00:00,busbar,,L1 Active Power,kW,11.02
753603,STANBROOK RD - BELMONT,2023-04-05T04:10:00.000+00:00,busbar,,N Current (RMS),A,41.0
753603,STANBROOK RD - BELMONT,2023-04-05T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
753603,STANBROOK RD - BELMONT,2023-04-05T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
753603,STANBROOK RD - BELMONT,2023-04-05T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
753603,STANBROOK RD - BELMONT,2023-04-05T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
753603,STANBROOK RD - BELMONT,2023-04-05T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.03
753603,STANBROOK RD - BELMONT,2023-04-05T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
753603,STANBROOK RD - BELMONT,2023-04-05T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.71
753603,STANBROOK RD - BELMONT,2023-04-05T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.61
753603,STANBROOK RD - BELMONT,2023-04-05T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.61
753603,STANBROOK RD - BELMONT,2023-04-05T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.9
753603,STANBROOK RD - BELMONT,2023-04-05T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.6
753603,STANBROOK RD - BELMONT,2023-04-05T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.9
753603,STANBROOK RD - BELMONT,2023-04-05T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.2
753603,STANBROOK RD - BELMONT,2023-04-05T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
753603,STANBROOK RD - BELMONT,2023-04-05T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.78
753603,STANBROOK RD - BELMONT,2023-04-05T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.12
753603,STANBROOK RD - BELMONT,2023-04-05T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.36
753603,STANBROOK RD - BELMONT,2023-04-05T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.49
753603,STANBROOK RD - BELMONT,2023-04-05T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.44
753603,STANBROOK RD - BELMONT,2023-04-05T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.8
753603,STANBROOK RD - BELMONT,2023-04-05T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.8
753603,STANBROOK RD - BELMONT,2023-04-05T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.3
753603,STANBROOK RD - BELMONT,2023-04-05T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.4
753603,STANBROOK RD - BELMONT,2023-04-05T04:00:00.000+00:00,transformer,,Temperature,C,18.6
753603,STANBROOK RD - BELMONT,2023-04-05T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
753603,STANBROOK RD - BELMONT,2023-04-05T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
753603,STANBROOK RD - BELMONT,2023-04-05T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
753603,STANBROOK RD - BELMONT,2023-04-05T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
753603,STANBROOK RD - BELMONT,2023-04-05T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
753603,STANBROOK RD - BELMONT,2023-04-05T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
753603,STANBROOK RD - BELMONT,2023-04-05T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
753603,STANBROOK RD - BELMONT,2023-04-05T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
753603,STANBROOK RD - BELMONT,2023-04-05T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
753603,STANBROOK RD - BELMONT,2023-04-05T04:00:00.000+00:00,busbar,,L3 Active Power,kW,13.08
753603,STANBROOK RD - BELMONT,2023-04-05T04:00:00.000+00:00,busbar,,L2 Active Power,kW,10.1
753603,STANBROOK RD - BELMONT,2023-04-05T04:00:00.000+00:00,busbar,,L1 Active Power,kW,11.05
753603,STANBROOK RD - BELMONT,2023-04-05T04:00:00.000+00:00,busbar,,N Current (RMS),A,35.2
753603,STANBROOK RD - BELMONT,2023-04-05T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
753603,STANBROOK RD - BELMONT,2023-04-05T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
753603,STANBROOK RD - BELMONT,2023-04-05T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
753603,STANBROOK RD - BELMONT,2023-04-05T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.55
753603,STANBROOK RD - BELMONT,2023-04-05T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.37
753603,STANBROOK RD - BELMONT,2023-04-05T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.33
753603,STANBROOK RD - BELMONT,2023-04-05T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.03
753603,STANBROOK RD - BELMONT,2023-04-05T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.44
753603,STANBROOK RD - BELMONT,2023-04-05T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.55
753603,STANBROOK RD - BELMONT,2023-04-05T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,26.5
753603,STANBROOK RD - BELMONT,2023-04-05T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.7
753603,STANBROOK RD - BELMONT,2023-04-05T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.7
753603,STANBROOK RD - BELMONT,2023-04-05T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.6
753603,STANBROOK RD - BELMONT,2023-04-05T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
753603,STANBROOK RD - BELMONT,2023-04-05T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.03
753603,STANBROOK RD - BELMONT,2023-04-05T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.43
753603,STANBROOK RD - BELMONT,2023-04-05T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.68
753603,STANBROOK RD - BELMONT,2023-04-05T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.57
753603,STANBROOK RD - BELMONT,2023-04-05T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.17
753603,STANBROOK RD - BELMONT,2023-04-05T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.5
753603,STANBROOK RD - BELMONT,2023-04-05T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.1
753603,STANBROOK RD - BELMONT,2023-04-05T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.5
753603,STANBROOK RD - BELMONT,2023-04-05T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.3
753603,STANBROOK RD - BELMONT,2023-04-05T03:50:00.000+00:00,transformer,,Temperature,C,18.7
753603,STANBROOK RD - BELMONT,2023-04-05T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
753603,STANBROOK RD - BELMONT,2023-04-05T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
753603,STANBROOK RD - BELMONT,2023-04-05T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
753603,STANBROOK RD - BELMONT,2023-04-05T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
753603,STANBROOK RD - BELMONT,2023-04-05T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
753603,STANBROOK RD - BELMONT,2023-04-05T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
753603,STANBROOK RD - BELMONT,2023-04-05T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
753603,STANBROOK RD - BELMONT,2023-04-05T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
753603,STANBROOK RD - BELMONT,2023-04-05T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
753603,STANBROOK RD - BELMONT,2023-04-05T03:50:00.000+00:00,busbar,,L3 Active Power,kW,11.71
753603,STANBROOK RD - BELMONT,2023-04-05T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.01
753603,STANBROOK RD - BELMONT,2023-04-05T03:50:00.000+00:00,busbar,,L1 Active Power,kW,8.72
753603,STANBROOK RD - BELMONT,2023-04-05T03:50:00.000+00:00,busbar,,N Current (RMS),A,35.7
753603,STANBROOK RD - BELMONT,2023-04-05T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
753603,STANBROOK RD - BELMONT,2023-04-05T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
753603,STANBROOK RD - BELMONT,2023-04-05T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
753603,STANBROOK RD - BELMONT,2023-04-05T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.25
753603,STANBROOK RD - BELMONT,2023-04-05T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.61
753603,STANBROOK RD - BELMONT,2023-04-05T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.49
753603,STANBROOK RD - BELMONT,2023-04-05T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.34
753603,STANBROOK RD - BELMONT,2023-04-05T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.31
753603,STANBROOK RD - BELMONT,2023-04-05T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.49
753603,STANBROOK RD - BELMONT,2023-04-05T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.8
753603,STANBROOK RD - BELMONT,2023-04-05T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.0
753603,STANBROOK RD - BELMONT,2023-04-05T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.3
753603,STANBROOK RD - BELMONT,2023-04-05T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.7
753603,STANBROOK RD - BELMONT,2023-04-05T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.3
753603,STANBROOK RD - BELMONT,2023-04-05T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.73
753603,STANBROOK RD - BELMONT,2023-04-05T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.31
753603,STANBROOK RD - BELMONT,2023-04-05T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.32
753603,STANBROOK RD - BELMONT,2023-04-05T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.25
753603,STANBROOK RD - BELMONT,2023-04-05T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.63
753603,STANBROOK RD - BELMONT,2023-04-05T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.4
753603,STANBROOK RD - BELMONT,2023-04-05T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.0
753603,STANBROOK RD - BELMONT,2023-04-05T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.2
753603,STANBROOK RD - BELMONT,2023-04-05T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.2
753603,STANBROOK RD - BELMONT,2023-04-05T03:40:00.000+00:00,transformer,,Temperature,C,18.8
753603,STANBROOK RD - BELMONT,2023-04-05T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
753603,STANBROOK RD - BELMONT,2023-04-05T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
753603,STANBROOK RD - BELMONT,2023-04-05T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
753603,STANBROOK RD - BELMONT,2023-04-05T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
753603,STANBROOK RD - BELMONT,2023-04-05T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
753603,STANBROOK RD - BELMONT,2023-04-05T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
753603,STANBROOK RD - BELMONT,2023-04-05T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
753603,STANBROOK RD - BELMONT,2023-04-05T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
753603,STANBROOK RD - BELMONT,2023-04-05T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
753603,STANBROOK RD - BELMONT,2023-04-05T03:40:00.000+00:00,busbar,,L3 Active Power,kW,10.66
753603,STANBROOK RD - BELMONT,2023-04-05T03:40:00.000+00:00,busbar,,L2 Active Power,kW,10.57
753603,STANBROOK RD - BELMONT,2023-04-05T03:40:00.000+00:00,busbar,,L1 Active Power,kW,9.12
753603,STANBROOK RD - BELMONT,2023-04-05T03:40:00.000+00:00,busbar,,N Current (RMS),A,32.3
753603,STANBROOK RD - BELMONT,2023-04-05T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
753603,STANBROOK RD - BELMONT,2023-04-05T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
753603,STANBROOK RD - BELMONT,2023-04-05T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
753603,STANBROOK RD - BELMONT,2023-04-05T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.32
753603,STANBROOK RD - BELMONT,2023-04-05T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.26
753603,STANBROOK RD - BELMONT,2023-04-05T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.39
753603,STANBROOK RD - BELMONT,2023-04-05T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.49
753603,STANBROOK RD - BELMONT,2023-04-05T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.18
753603,STANBROOK RD - BELMONT,2023-04-05T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.61
753603,STANBROOK RD - BELMONT,2023-04-05T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,31.5
753603,STANBROOK RD - BELMONT,2023-04-05T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.6
753603,STANBROOK RD - BELMONT,2023-04-05T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.1
753603,STANBROOK RD - BELMONT,2023-04-05T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.9
753603,STANBROOK RD - BELMONT,2023-04-05T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
753603,STANBROOK RD - BELMONT,2023-04-05T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
753603,STANBROOK RD - BELMONT,2023-04-05T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.12
753603,STANBROOK RD - BELMONT,2023-04-05T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.52
753603,STANBROOK RD - BELMONT,2023-04-05T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.95
753603,STANBROOK RD - BELMONT,2023-04-05T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.07
753603,STANBROOK RD - BELMONT,2023-04-05T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.9
753603,STANBROOK RD - BELMONT,2023-04-05T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.0
753603,STANBROOK RD - BELMONT,2023-04-05T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.2
753603,STANBROOK RD - BELMONT,2023-04-05T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.0
753603,STANBROOK RD - BELMONT,2023-04-05T03:30:00.000+00:00,transformer,,Temperature,C,18.8
753603,STANBROOK RD - BELMONT,2023-04-05T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
753603,STANBROOK RD - BELMONT,2023-04-05T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
753603,STANBROOK RD - BELMONT,2023-04-05T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
753603,STANBROOK RD - BELMONT,2023-04-05T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
753603,STANBROOK RD - BELMONT,2023-04-05T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
753603,STANBROOK RD - BELMONT,2023-04-05T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
753603,STANBROOK RD - BELMONT,2023-04-05T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
753603,STANBROOK RD - BELMONT,2023-04-05T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
753603,STANBROOK RD - BELMONT,2023-04-05T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
753603,STANBROOK RD - BELMONT,2023-04-05T03:30:00.000+00:00,busbar,,L3 Active Power,kW,13.01
753603,STANBROOK RD - BELMONT,2023-04-05T03:30:00.000+00:00,busbar,,L2 Active Power,kW,10.13
753603,STANBROOK RD - BELMONT,2023-04-05T03:30:00.000+00:00,busbar,,L1 Active Power,kW,8.68
753603,STANBROOK RD - BELMONT,2023-04-05T03:30:00.000+00:00,busbar,,N Current (RMS),A,37.2
753603,STANBROOK RD - BELMONT,2023-04-05T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
753603,STANBROOK RD - BELMONT,2023-04-05T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
753603,STANBROOK RD - BELMONT,2023-04-05T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
753603,STANBROOK RD - BELMONT,2023-04-05T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.67
753603,STANBROOK RD - BELMONT,2023-04-05T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.11
753603,STANBROOK RD - BELMONT,2023-04-05T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.26
753603,STANBROOK RD - BELMONT,2023-04-05T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.09
753603,STANBROOK RD - BELMONT,2023-04-05T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.74
753603,STANBROOK RD - BELMONT,2023-04-05T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.53
753603,STANBROOK RD - BELMONT,2023-04-05T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,63.7
753603,STANBROOK RD - BELMONT,2023-04-05T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,85.3
753603,STANBROOK RD - BELMONT,2023-04-05T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.1
753603,STANBROOK RD - BELMONT,2023-04-05T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.3
753603,STANBROOK RD - BELMONT,2023-04-05T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.44
753603,STANBROOK RD - BELMONT,2023-04-05T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.77
753603,STANBROOK RD - BELMONT,2023-04-05T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
753603,STANBROOK RD - BELMONT,2023-04-05T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.57
753603,STANBROOK RD - BELMONT,2023-04-05T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.6
753603,STANBROOK RD - BELMONT,2023-04-05T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.15
753603,STANBROOK RD - BELMONT,2023-04-05T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.6
753603,STANBROOK RD - BELMONT,2023-04-05T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.0
753603,STANBROOK RD - BELMONT,2023-04-05T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.5
753603,STANBROOK RD - BELMONT,2023-04-05T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.0
753603,STANBROOK RD - BELMONT,2023-04-05T03:20:00.000+00:00,transformer,,Temperature,C,18.8
753603,STANBROOK RD - BELMONT,2023-04-05T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
753603,STANBROOK RD - BELMONT,2023-04-05T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
753603,STANBROOK RD - BELMONT,2023-04-05T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
753603,STANBROOK RD - BELMONT,2023-04-05T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
753603,STANBROOK RD - BELMONT,2023-04-05T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
753603,STANBROOK RD - BELMONT,2023-04-05T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
753603,STANBROOK RD - BELMONT,2023-04-05T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
753603,STANBROOK RD - BELMONT,2023-04-05T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
753603,STANBROOK RD - BELMONT,2023-04-05T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
753603,STANBROOK RD - BELMONT,2023-04-05T03:20:00.000+00:00,busbar,,L3 Active Power,kW,21.66
753603,STANBROOK RD - BELMONT,2023-04-05T03:20:00.000+00:00,busbar,,L2 Active Power,kW,10.34
753603,STANBROOK RD - BELMONT,2023-04-05T03:20:00.000+00:00,busbar,,L1 Active Power,kW,8.68
753603,STANBROOK RD - BELMONT,2023-04-05T03:20:00.000+00:00,busbar,,N Current (RMS),A,64.2
753603,STANBROOK RD - BELMONT,2023-04-05T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
753603,STANBROOK RD - BELMONT,2023-04-05T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
753603,STANBROOK RD - BELMONT,2023-04-05T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
753603,STANBROOK RD - BELMONT,2023-04-05T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.6
753603,STANBROOK RD - BELMONT,2023-04-05T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.59
753603,STANBROOK RD - BELMONT,2023-04-05T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.31
753603,STANBROOK RD - BELMONT,2023-04-05T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.9
753603,STANBROOK RD - BELMONT,2023-04-05T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.31
753603,STANBROOK RD - BELMONT,2023-04-05T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.66
753603,STANBROOK RD - BELMONT,2023-04-05T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,49.2
753603,STANBROOK RD - BELMONT,2023-04-05T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.9
753603,STANBROOK RD - BELMONT,2023-04-05T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.7
753603,STANBROOK RD - BELMONT,2023-04-05T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.5
753603,STANBROOK RD - BELMONT,2023-04-05T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.4
753603,STANBROOK RD - BELMONT,2023-04-05T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.72
753603,STANBROOK RD - BELMONT,2023-04-05T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.62
753603,STANBROOK RD - BELMONT,2023-04-05T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.56
753603,STANBROOK RD - BELMONT,2023-04-05T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.81
753603,STANBROOK RD - BELMONT,2023-04-05T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.39
753603,STANBROOK RD - BELMONT,2023-04-05T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.3
753603,STANBROOK RD - BELMONT,2023-04-05T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.0
753603,STANBROOK RD - BELMONT,2023-04-05T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.2
753603,STANBROOK RD - BELMONT,2023-04-05T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.2
753603,STANBROOK RD - BELMONT,2023-04-05T03:10:00.000+00:00,transformer,,Temperature,C,18.9
753603,STANBROOK RD - BELMONT,2023-04-05T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
753603,STANBROOK RD - BELMONT,2023-04-05T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
753603,STANBROOK RD - BELMONT,2023-04-05T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
753603,STANBROOK RD - BELMONT,2023-04-05T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
753603,STANBROOK RD - BELMONT,2023-04-05T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
753603,STANBROOK RD - BELMONT,2023-04-05T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
753603,STANBROOK RD - BELMONT,2023-04-05T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
753603,STANBROOK RD - BELMONT,2023-04-05T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
753603,STANBROOK RD - BELMONT,2023-04-05T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
753603,STANBROOK RD - BELMONT,2023-04-05T03:10:00.000+00:00,busbar,,L3 Active Power,kW,19.46
753603,STANBROOK RD - BELMONT,2023-04-05T03:10:00.000+00:00,busbar,,L2 Active Power,kW,10.12
753603,STANBROOK RD - BELMONT,2023-04-05T03:10:00.000+00:00,busbar,,L1 Active Power,kW,10.05
753603,STANBROOK RD - BELMONT,2023-04-05T03:10:00.000+00:00,busbar,,N Current (RMS),A,49.6
753603,STANBROOK RD - BELMONT,2023-04-05T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
753603,STANBROOK RD - BELMONT,2023-04-05T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
753603,STANBROOK RD - BELMONT,2023-04-05T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
753603,STANBROOK RD - BELMONT,2023-04-05T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.27
753603,STANBROOK RD - BELMONT,2023-04-05T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.44
753603,STANBROOK RD - BELMONT,2023-04-05T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
753603,STANBROOK RD - BELMONT,2023-04-05T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.46
753603,STANBROOK RD - BELMONT,2023-04-05T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.41
753603,STANBROOK RD - BELMONT,2023-04-05T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.78
753603,STANBROOK RD - BELMONT,2023-04-05T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,47.2
753603,STANBROOK RD - BELMONT,2023-04-05T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.5
753603,STANBROOK RD - BELMONT,2023-04-05T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.6
753603,STANBROOK RD - BELMONT,2023-04-05T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.6
753603,STANBROOK RD - BELMONT,2023-04-05T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
753603,STANBROOK RD - BELMONT,2023-04-05T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
753603,STANBROOK RD - BELMONT,2023-04-05T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.91
753603,STANBROOK RD - BELMONT,2023-04-05T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.62
753603,STANBROOK RD - BELMONT,2023-04-05T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.65
753603,STANBROOK RD - BELMONT,2023-04-05T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.76
753603,STANBROOK RD - BELMONT,2023-04-05T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.2
753603,STANBROOK RD - BELMONT,2023-04-05T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.4
753603,STANBROOK RD - BELMONT,2023-04-05T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.6
753603,STANBROOK RD - BELMONT,2023-04-05T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.9
753603,STANBROOK RD - BELMONT,2023-04-05T03:00:00.000+00:00,transformer,,Temperature,C,18.9
753603,STANBROOK RD - BELMONT,2023-04-05T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
753603,STANBROOK RD - BELMONT,2023-04-05T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
753603,STANBROOK RD - BELMONT,2023-04-05T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
753603,STANBROOK RD - BELMONT,2023-04-05T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
753603,STANBROOK RD - BELMONT,2023-04-05T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
753603,STANBROOK RD - BELMONT,2023-04-05T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
753603,STANBROOK RD - BELMONT,2023-04-05T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
753603,STANBROOK RD - BELMONT,2023-04-05T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
753603,STANBROOK RD - BELMONT,2023-04-05T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
753603,STANBROOK RD - BELMONT,2023-04-05T03:00:00.000+00:00,busbar,,L3 Active Power,kW,19.08
753603,STANBROOK RD - BELMONT,2023-04-05T03:00:00.000+00:00,busbar,,L2 Active Power,kW,10.06
753603,STANBROOK RD - BELMONT,2023-04-05T03:00:00.000+00:00,busbar,,L1 Active Power,kW,9.55
753603,STANBROOK RD - BELMONT,2023-04-05T03:00:00.000+00:00,busbar,,N Current (RMS),A,47.8
753603,STANBROOK RD - BELMONT,2023-04-05T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
753603,STANBROOK RD - BELMONT,2023-04-05T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
753603,STANBROOK RD - BELMONT,2023-04-05T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
753603,STANBROOK RD - BELMONT,2023-04-05T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.48
753603,STANBROOK RD - BELMONT,2023-04-05T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.1
753603,STANBROOK RD - BELMONT,2023-04-05T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
753603,STANBROOK RD - BELMONT,2023-04-05T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.49
753603,STANBROOK RD - BELMONT,2023-04-05T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.59
753603,STANBROOK RD - BELMONT,2023-04-05T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.92
753603,STANBROOK RD - BELMONT,2023-04-05T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,49.6
753603,STANBROOK RD - BELMONT,2023-04-05T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.6
753603,STANBROOK RD - BELMONT,2023-04-05T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.3
753603,STANBROOK RD - BELMONT,2023-04-05T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.9
753603,STANBROOK RD - BELMONT,2023-04-05T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.58
753603,STANBROOK RD - BELMONT,2023-04-05T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.63
753603,STANBROOK RD - BELMONT,2023-04-05T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.94
753603,STANBROOK RD - BELMONT,2023-04-05T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.76
753603,STANBROOK RD - BELMONT,2023-04-05T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.29
753603,STANBROOK RD - BELMONT,2023-04-05T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.79
753603,STANBROOK RD - BELMONT,2023-04-05T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
753603,STANBROOK RD - BELMONT,2023-04-05T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.9
753603,STANBROOK RD - BELMONT,2023-04-05T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.1
753603,STANBROOK RD - BELMONT,2023-04-05T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.0
753603,STANBROOK RD - BELMONT,2023-04-05T02:50:00.000+00:00,transformer,,Temperature,C,18.9
753603,STANBROOK RD - BELMONT,2023-04-05T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
753603,STANBROOK RD - BELMONT,2023-04-05T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
753603,STANBROOK RD - BELMONT,2023-04-05T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
753603,STANBROOK RD - BELMONT,2023-04-05T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
753603,STANBROOK RD - BELMONT,2023-04-05T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
753603,STANBROOK RD - BELMONT,2023-04-05T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
753603,STANBROOK RD - BELMONT,2023-04-05T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
753603,STANBROOK RD - BELMONT,2023-04-05T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
753603,STANBROOK RD - BELMONT,2023-04-05T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
753603,STANBROOK RD - BELMONT,2023-04-05T02:50:00.000+00:00,busbar,,L3 Active Power,kW,19.25
753603,STANBROOK RD - BELMONT,2023-04-05T02:50:00.000+00:00,busbar,,L2 Active Power,kW,9.88
753603,STANBROOK RD - BELMONT,2023-04-05T02:50:00.000+00:00,busbar,,L1 Active Power,kW,10.72
753603,STANBROOK RD - BELMONT,2023-04-05T02:50:00.000+00:00,busbar,,N Current (RMS),A,46.4
753603,STANBROOK RD - BELMONT,2023-04-05T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
753603,STANBROOK RD - BELMONT,2023-04-05T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
753603,STANBROOK RD - BELMONT,2023-04-05T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
753603,STANBROOK RD - BELMONT,2023-04-05T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.47
753603,STANBROOK RD - BELMONT,2023-04-05T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.25
753603,STANBROOK RD - BELMONT,2023-04-05T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.27
753603,STANBROOK RD - BELMONT,2023-04-05T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.4
753603,STANBROOK RD - BELMONT,2023-04-05T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.39
753603,STANBROOK RD - BELMONT,2023-04-05T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.76
753603,STANBROOK RD - BELMONT,2023-04-05T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,50.0
753603,STANBROOK RD - BELMONT,2023-04-05T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.3
753603,STANBROOK RD - BELMONT,2023-04-05T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.9
753603,STANBROOK RD - BELMONT,2023-04-05T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.7
753603,STANBROOK RD - BELMONT,2023-04-05T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.61
753603,STANBROOK RD - BELMONT,2023-04-05T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.99
753603,STANBROOK RD - BELMONT,2023-04-05T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.47
753603,STANBROOK RD - BELMONT,2023-04-05T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.51
753603,STANBROOK RD - BELMONT,2023-04-05T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
753603,STANBROOK RD - BELMONT,2023-04-05T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.58
753603,STANBROOK RD - BELMONT,2023-04-05T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.5
753603,STANBROOK RD - BELMONT,2023-04-05T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.6
753603,STANBROOK RD - BELMONT,2023-04-05T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.4
753603,STANBROOK RD - BELMONT,2023-04-05T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.2
753603,STANBROOK RD - BELMONT,2023-04-05T02:40:00.000+00:00,transformer,,Temperature,C,19.0
753603,STANBROOK RD - BELMONT,2023-04-05T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
753603,STANBROOK RD - BELMONT,2023-04-05T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
753603,STANBROOK RD - BELMONT,2023-04-05T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
753603,STANBROOK RD - BELMONT,2023-04-05T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
753603,STANBROOK RD - BELMONT,2023-04-05T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
753603,STANBROOK RD - BELMONT,2023-04-05T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
753603,STANBROOK RD - BELMONT,2023-04-05T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
753603,STANBROOK RD - BELMONT,2023-04-05T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
753603,STANBROOK RD - BELMONT,2023-04-05T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
753603,STANBROOK RD - BELMONT,2023-04-05T02:40:00.000+00:00,busbar,,L3 Active Power,kW,19.91
753603,STANBROOK RD - BELMONT,2023-04-05T02:40:00.000+00:00,busbar,,L2 Active Power,kW,9.39
753603,STANBROOK RD - BELMONT,2023-04-05T02:40:00.000+00:00,busbar,,L1 Active Power,kW,11.34
753603,STANBROOK RD - BELMONT,2023-04-05T02:40:00.000+00:00,busbar,,N Current (RMS),A,45.8
753603,STANBROOK RD - BELMONT,2023-04-05T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
753603,STANBROOK RD - BELMONT,2023-04-05T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
753603,STANBROOK RD - BELMONT,2023-04-05T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
753603,STANBROOK RD - BELMONT,2023-04-05T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.44
753603,STANBROOK RD - BELMONT,2023-04-05T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.37
753603,STANBROOK RD - BELMONT,2023-04-05T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.71
753603,STANBROOK RD - BELMONT,2023-04-05T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.09
753603,STANBROOK RD - BELMONT,2023-04-05T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.32
753603,STANBROOK RD - BELMONT,2023-04-05T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.61
753603,STANBROOK RD - BELMONT,2023-04-05T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,61.1
753603,STANBROOK RD - BELMONT,2023-04-05T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,81.4
753603,STANBROOK RD - BELMONT,2023-04-05T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.0
753603,STANBROOK RD - BELMONT,2023-04-05T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.4
753603,STANBROOK RD - BELMONT,2023-04-05T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
753603,STANBROOK RD - BELMONT,2023-04-05T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.9
753603,STANBROOK RD - BELMONT,2023-04-05T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.37
753603,STANBROOK RD - BELMONT,2023-04-05T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.99
753603,STANBROOK RD - BELMONT,2023-04-05T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.42
753603,STANBROOK RD - BELMONT,2023-04-05T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.59
753603,STANBROOK RD - BELMONT,2023-04-05T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.8
753603,STANBROOK RD - BELMONT,2023-04-05T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.6
753603,STANBROOK RD - BELMONT,2023-04-05T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.0
753603,STANBROOK RD - BELMONT,2023-04-05T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.8
753603,STANBROOK RD - BELMONT,2023-04-05T02:30:00.000+00:00,transformer,,Temperature,C,19.0
753603,STANBROOK RD - BELMONT,2023-04-05T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
753603,STANBROOK RD - BELMONT,2023-04-05T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
753603,STANBROOK RD - BELMONT,2023-04-05T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
753603,STANBROOK RD - BELMONT,2023-04-05T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
753603,STANBROOK RD - BELMONT,2023-04-05T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
753603,STANBROOK RD - BELMONT,2023-04-05T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
753603,STANBROOK RD - BELMONT,2023-04-05T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
753603,STANBROOK RD - BELMONT,2023-04-05T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
753603,STANBROOK RD - BELMONT,2023-04-05T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
753603,STANBROOK RD - BELMONT,2023-04-05T02:30:00.000+00:00,busbar,,L3 Active Power,kW,22.09
753603,STANBROOK RD - BELMONT,2023-04-05T02:30:00.000+00:00,busbar,,L2 Active Power,kW,9.74
753603,STANBROOK RD - BELMONT,2023-04-05T02:30:00.000+00:00,busbar,,L1 Active Power,kW,10.2
753603,STANBROOK RD - BELMONT,2023-04-05T02:30:00.000+00:00,busbar,,N Current (RMS),A,55.6
753603,STANBROOK RD - BELMONT,2023-04-05T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
753603,STANBROOK RD - BELMONT,2023-04-05T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
753603,STANBROOK RD - BELMONT,2023-04-05T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
753603,STANBROOK RD - BELMONT,2023-04-05T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.4
753603,STANBROOK RD - BELMONT,2023-04-05T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
753603,STANBROOK RD - BELMONT,2023-04-05T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.83
753603,STANBROOK RD - BELMONT,2023-04-05T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.76
753603,STANBROOK RD - BELMONT,2023-04-05T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.75
753603,STANBROOK RD - BELMONT,2023-04-05T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.47
753603,STANBROOK RD - BELMONT,2023-04-05T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,51.3
753603,STANBROOK RD - BELMONT,2023-04-05T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.0
753603,STANBROOK RD - BELMONT,2023-04-05T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.2
753603,STANBROOK RD - BELMONT,2023-04-05T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.4
753603,STANBROOK RD - BELMONT,2023-04-05T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
753603,STANBROOK RD - BELMONT,2023-04-05T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.98
753603,STANBROOK RD - BELMONT,2023-04-05T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.78
753603,STANBROOK RD - BELMONT,2023-04-05T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.93
753603,STANBROOK RD - BELMONT,2023-04-05T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.21
753603,STANBROOK RD - BELMONT,2023-04-05T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.85
753603,STANBROOK RD - BELMONT,2023-04-05T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.0
753603,STANBROOK RD - BELMONT,2023-04-05T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.4
753603,STANBROOK RD - BELMONT,2023-04-05T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.5
753603,STANBROOK RD - BELMONT,2023-04-05T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.9
753603,STANBROOK RD - BELMONT,2023-04-05T02:20:00.000+00:00,transformer,,Temperature,C,19.1
753603,STANBROOK RD - BELMONT,2023-04-05T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
753603,STANBROOK RD - BELMONT,2023-04-05T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
753603,STANBROOK RD - BELMONT,2023-04-05T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
753603,STANBROOK RD - BELMONT,2023-04-05T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
753603,STANBROOK RD - BELMONT,2023-04-05T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
753603,STANBROOK RD - BELMONT,2023-04-05T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
753603,STANBROOK RD - BELMONT,2023-04-05T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
753603,STANBROOK RD - BELMONT,2023-04-05T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
753603,STANBROOK RD - BELMONT,2023-04-05T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
753603,STANBROOK RD - BELMONT,2023-04-05T02:20:00.000+00:00,busbar,,L3 Active Power,kW,19.68
753603,STANBROOK RD - BELMONT,2023-04-05T02:20:00.000+00:00,busbar,,L2 Active Power,kW,9.96
753603,STANBROOK RD - BELMONT,2023-04-05T02:20:00.000+00:00,busbar,,L1 Active Power,kW,10.33
753603,STANBROOK RD - BELMONT,2023-04-05T02:20:00.000+00:00,busbar,,N Current (RMS),A,51.6
753603,STANBROOK RD - BELMONT,2023-04-05T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
753603,STANBROOK RD - BELMONT,2023-04-05T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
753603,STANBROOK RD - BELMONT,2023-04-05T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
753603,STANBROOK RD - BELMONT,2023-04-05T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.85
753603,STANBROOK RD - BELMONT,2023-04-05T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.99
753603,STANBROOK RD - BELMONT,2023-04-05T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.07
753603,STANBROOK RD - BELMONT,2023-04-05T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.0
753603,STANBROOK RD - BELMONT,2023-04-05T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.59
753603,STANBROOK RD - BELMONT,2023-04-05T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.09
753603,STANBROOK RD - BELMONT,2023-04-05T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,40.6
753603,STANBROOK RD - BELMONT,2023-04-05T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.3
753603,STANBROOK RD - BELMONT,2023-04-05T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.5
753603,STANBROOK RD - BELMONT,2023-04-05T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.8
753603,STANBROOK RD - BELMONT,2023-04-05T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
753603,STANBROOK RD - BELMONT,2023-04-05T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
753603,STANBROOK RD - BELMONT,2023-04-05T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.84
753603,STANBROOK RD - BELMONT,2023-04-05T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.83
753603,STANBROOK RD - BELMONT,2023-04-05T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.83
753603,STANBROOK RD - BELMONT,2023-04-05T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.23
753603,STANBROOK RD - BELMONT,2023-04-05T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.5
753603,STANBROOK RD - BELMONT,2023-04-05T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.1
753603,STANBROOK RD - BELMONT,2023-04-05T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.1
753603,STANBROOK RD - BELMONT,2023-04-05T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.6
753603,STANBROOK RD - BELMONT,2023-04-05T02:10:00.000+00:00,transformer,,Temperature,C,19.1
753603,STANBROOK RD - BELMONT,2023-04-05T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
753603,STANBROOK RD - BELMONT,2023-04-05T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
753603,STANBROOK RD - BELMONT,2023-04-05T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
753603,STANBROOK RD - BELMONT,2023-04-05T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
753603,STANBROOK RD - BELMONT,2023-04-05T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
753603,STANBROOK RD - BELMONT,2023-04-05T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
753603,STANBROOK RD - BELMONT,2023-04-05T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
753603,STANBROOK RD - BELMONT,2023-04-05T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
753603,STANBROOK RD - BELMONT,2023-04-05T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
753603,STANBROOK RD - BELMONT,2023-04-05T02:10:00.000+00:00,busbar,,L3 Active Power,kW,19.83
753603,STANBROOK RD - BELMONT,2023-04-05T02:10:00.000+00:00,busbar,,L2 Active Power,kW,10.42
753603,STANBROOK RD - BELMONT,2023-04-05T02:10:00.000+00:00,busbar,,L1 Active Power,kW,15.32
753603,STANBROOK RD - BELMONT,2023-04-05T02:10:00.000+00:00,busbar,,N Current (RMS),A,45.7
753603,STANBROOK RD - BELMONT,2023-04-05T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
753603,STANBROOK RD - BELMONT,2023-04-05T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
753603,STANBROOK RD - BELMONT,2023-04-05T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
753603,STANBROOK RD - BELMONT,2023-04-05T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.92
753603,STANBROOK RD - BELMONT,2023-04-05T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.1
753603,STANBROOK RD - BELMONT,2023-04-05T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
753603,STANBROOK RD - BELMONT,2023-04-05T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.0
753603,STANBROOK RD - BELMONT,2023-04-05T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.42
753603,STANBROOK RD - BELMONT,2023-04-05T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.18
753603,STANBROOK RD - BELMONT,2023-04-05T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,39.5
753603,STANBROOK RD - BELMONT,2023-04-05T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.3
753603,STANBROOK RD - BELMONT,2023-04-05T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.8
753603,STANBROOK RD - BELMONT,2023-04-05T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.0
753603,STANBROOK RD - BELMONT,2023-04-05T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.52
753603,STANBROOK RD - BELMONT,2023-04-05T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.7
753603,STANBROOK RD - BELMONT,2023-04-05T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.88
753603,STANBROOK RD - BELMONT,2023-04-05T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.88
753603,STANBROOK RD - BELMONT,2023-04-05T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.56
753603,STANBROOK RD - BELMONT,2023-04-05T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.14
753603,STANBROOK RD - BELMONT,2023-04-05T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.6
753603,STANBROOK RD - BELMONT,2023-04-05T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.2
753603,STANBROOK RD - BELMONT,2023-04-05T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.3
753603,STANBROOK RD - BELMONT,2023-04-05T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.0
753603,STANBROOK RD - BELMONT,2023-04-05T02:00:00.000+00:00,transformer,,Temperature,C,19.2
753603,STANBROOK RD - BELMONT,2023-04-05T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
753603,STANBROOK RD - BELMONT,2023-04-05T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
753603,STANBROOK RD - BELMONT,2023-04-05T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
753603,STANBROOK RD - BELMONT,2023-04-05T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
753603,STANBROOK RD - BELMONT,2023-04-05T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
753603,STANBROOK RD - BELMONT,2023-04-05T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
753603,STANBROOK RD - BELMONT,2023-04-05T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
753603,STANBROOK RD - BELMONT,2023-04-05T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
753603,STANBROOK RD - BELMONT,2023-04-05T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
753603,STANBROOK RD - BELMONT,2023-04-05T02:00:00.000+00:00,busbar,,L3 Active Power,kW,18.89
753603,STANBROOK RD - BELMONT,2023-04-05T02:00:00.000+00:00,busbar,,L2 Active Power,kW,9.98
753603,STANBROOK RD - BELMONT,2023-04-05T02:00:00.000+00:00,busbar,,L1 Active Power,kW,17.32
753603,STANBROOK RD - BELMONT,2023-04-05T02:00:00.000+00:00,busbar,,N Current (RMS),A,42.0
753603,STANBROOK RD - BELMONT,2023-04-05T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
753603,STANBROOK RD - BELMONT,2023-04-05T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
753603,STANBROOK RD - BELMONT,2023-04-05T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
