Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-04-05T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.28
753603,STANBROOK RD - BELMONT,2023-04-05T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.29
753603,STANBROOK RD - BELMONT,2023-04-05T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
753603,STANBROOK RD - BELMONT,2023-04-05T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.63
753603,STANBROOK RD - BELMONT,2023-04-05T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.37
753603,STANBROOK RD - BELMONT,2023-04-05T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.35
753603,STANBROOK RD - BELMONT,2023-04-05T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,41.0
753603,STANBROOK RD - BELMONT,2023-04-05T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.2
753603,STANBROOK RD - BELMONT,2023-04-05T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.0
753603,STANBROOK RD - BELMONT,2023-04-05T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.2
753603,STANBROOK RD - BELMONT,2023-04-05T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.51
753603,STANBROOK RD - BELMONT,2023-04-05T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
753603,STANBROOK RD - BELMONT,2023-04-05T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.58
753603,STANBROOK RD - BELMONT,2023-04-05T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.66
753603,STANBROOK RD - BELMONT,2023-04-05T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.13
753603,STANBROOK RD - BELMONT,2023-04-05T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.09
753603,STANBROOK RD - BELMONT,2023-04-05T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.5
753603,STANBROOK RD - BELMONT,2023-04-05T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.6
753603,STANBROOK RD - BELMONT,2023-04-05T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.5
753603,STANBROOK RD - BELMONT,2023-04-05T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.4
753603,STANBROOK RD - BELMONT,2023-04-05T01:50:00.000+00:00,transformer,,Temperature,C,19.3
753603,STANBROOK RD - BELMONT,2023-04-05T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
753603,STANBROOK RD - BELMONT,2023-04-05T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
753603,STANBROOK RD - BELMONT,2023-04-05T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
753603,STANBROOK RD - BELMONT,2023-04-05T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
753603,STANBROOK RD - BELMONT,2023-04-05T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
753603,STANBROOK RD - BELMONT,2023-04-05T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
753603,STANBROOK RD - BELMONT,2023-04-05T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
753603,STANBROOK RD - BELMONT,2023-04-05T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
753603,STANBROOK RD - BELMONT,2023-04-05T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
753603,STANBROOK RD - BELMONT,2023-04-05T01:50:00.000+00:00,busbar,,L3 Active Power,kW,19.29
753603,STANBROOK RD - BELMONT,2023-04-05T01:50:00.000+00:00,busbar,,L2 Active Power,kW,9.5
753603,STANBROOK RD - BELMONT,2023-04-05T01:50:00.000+00:00,busbar,,L1 Active Power,kW,17.44
753603,STANBROOK RD - BELMONT,2023-04-05T01:50:00.000+00:00,busbar,,N Current (RMS),A,43.6
753603,STANBROOK RD - BELMONT,2023-04-05T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
753603,STANBROOK RD - BELMONT,2023-04-05T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
753603,STANBROOK RD - BELMONT,2023-04-05T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
753603,STANBROOK RD - BELMONT,2023-04-05T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.38
753603,STANBROOK RD - BELMONT,2023-04-05T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.17
753603,STANBROOK RD - BELMONT,2023-04-05T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.92
753603,STANBROOK RD - BELMONT,2023-04-05T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.81
753603,STANBROOK RD - BELMONT,2023-04-05T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.47
753603,STANBROOK RD - BELMONT,2023-04-05T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.26
753603,STANBROOK RD - BELMONT,2023-04-05T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,42.4
753603,STANBROOK RD - BELMONT,2023-04-05T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.3
753603,STANBROOK RD - BELMONT,2023-04-05T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.2
753603,STANBROOK RD - BELMONT,2023-04-05T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.3
753603,STANBROOK RD - BELMONT,2023-04-05T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
753603,STANBROOK RD - BELMONT,2023-04-05T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
753603,STANBROOK RD - BELMONT,2023-04-05T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.42
753603,STANBROOK RD - BELMONT,2023-04-05T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.81
753603,STANBROOK RD - BELMONT,2023-04-05T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.54
753603,STANBROOK RD - BELMONT,2023-04-05T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.24
753603,STANBROOK RD - BELMONT,2023-04-05T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.1
753603,STANBROOK RD - BELMONT,2023-04-05T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.4
753603,STANBROOK RD - BELMONT,2023-04-05T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.8
753603,STANBROOK RD - BELMONT,2023-04-05T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.2
753603,STANBROOK RD - BELMONT,2023-04-05T01:40:00.000+00:00,transformer,,Temperature,C,19.3
753603,STANBROOK RD - BELMONT,2023-04-05T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
753603,STANBROOK RD - BELMONT,2023-04-05T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
753603,STANBROOK RD - BELMONT,2023-04-05T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
753603,STANBROOK RD - BELMONT,2023-04-05T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
753603,STANBROOK RD - BELMONT,2023-04-05T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
753603,STANBROOK RD - BELMONT,2023-04-05T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
753603,STANBROOK RD - BELMONT,2023-04-05T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
753603,STANBROOK RD - BELMONT,2023-04-05T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
753603,STANBROOK RD - BELMONT,2023-04-05T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
753603,STANBROOK RD - BELMONT,2023-04-05T01:40:00.000+00:00,busbar,,L3 Active Power,kW,19.61
753603,STANBROOK RD - BELMONT,2023-04-05T01:40:00.000+00:00,busbar,,L2 Active Power,kW,10.02
753603,STANBROOK RD - BELMONT,2023-04-05T01:40:00.000+00:00,busbar,,L1 Active Power,kW,19.5
753603,STANBROOK RD - BELMONT,2023-04-05T01:40:00.000+00:00,busbar,,N Current (RMS),A,46.4
753603,STANBROOK RD - BELMONT,2023-04-05T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
753603,STANBROOK RD - BELMONT,2023-04-05T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
753603,STANBROOK RD - BELMONT,2023-04-05T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
753603,STANBROOK RD - BELMONT,2023-04-05T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.59
753603,STANBROOK RD - BELMONT,2023-04-05T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.95
753603,STANBROOK RD - BELMONT,2023-04-05T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
753603,STANBROOK RD - BELMONT,2023-04-05T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.51
753603,STANBROOK RD - BELMONT,2023-04-05T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.63
753603,STANBROOK RD - BELMONT,2023-04-05T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.11
753603,STANBROOK RD - BELMONT,2023-04-05T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,41.4
753603,STANBROOK RD - BELMONT,2023-04-05T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.2
753603,STANBROOK RD - BELMONT,2023-04-05T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.4
753603,STANBROOK RD - BELMONT,2023-04-05T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.5
753603,STANBROOK RD - BELMONT,2023-04-05T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.39
753603,STANBROOK RD - BELMONT,2023-04-05T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
753603,STANBROOK RD - BELMONT,2023-04-05T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.3
753603,STANBROOK RD - BELMONT,2023-04-05T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.62
753603,STANBROOK RD - BELMONT,2023-04-05T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.44
753603,STANBROOK RD - BELMONT,2023-04-05T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.23
753603,STANBROOK RD - BELMONT,2023-04-05T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.9
753603,STANBROOK RD - BELMONT,2023-04-05T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.1
753603,STANBROOK RD - BELMONT,2023-04-05T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.4
753603,STANBROOK RD - BELMONT,2023-04-05T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.7
753603,STANBROOK RD - BELMONT,2023-04-05T01:30:00.000+00:00,transformer,,Temperature,C,19.4
753603,STANBROOK RD - BELMONT,2023-04-05T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
753603,STANBROOK RD - BELMONT,2023-04-05T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
753603,STANBROOK RD - BELMONT,2023-04-05T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
753603,STANBROOK RD - BELMONT,2023-04-05T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
753603,STANBROOK RD - BELMONT,2023-04-05T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
753603,STANBROOK RD - BELMONT,2023-04-05T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
753603,STANBROOK RD - BELMONT,2023-04-05T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
753603,STANBROOK RD - BELMONT,2023-04-05T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
753603,STANBROOK RD - BELMONT,2023-04-05T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
753603,STANBROOK RD - BELMONT,2023-04-05T01:30:00.000+00:00,busbar,,L3 Active Power,kW,20.13
753603,STANBROOK RD - BELMONT,2023-04-05T01:30:00.000+00:00,busbar,,L2 Active Power,kW,10.07
753603,STANBROOK RD - BELMONT,2023-04-05T01:30:00.000+00:00,busbar,,L1 Active Power,kW,20.34
753603,STANBROOK RD - BELMONT,2023-04-05T01:30:00.000+00:00,busbar,,N Current (RMS),A,46.6
753603,STANBROOK RD - BELMONT,2023-04-05T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
753603,STANBROOK RD - BELMONT,2023-04-05T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
753603,STANBROOK RD - BELMONT,2023-04-05T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
753603,STANBROOK RD - BELMONT,2023-04-05T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.71
753603,STANBROOK RD - BELMONT,2023-04-05T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.14
753603,STANBROOK RD - BELMONT,2023-04-05T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.82
753603,STANBROOK RD - BELMONT,2023-04-05T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.34
753603,STANBROOK RD - BELMONT,2023-04-05T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.69
753603,STANBROOK RD - BELMONT,2023-04-05T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.54
753603,STANBROOK RD - BELMONT,2023-04-05T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,40.4
753603,STANBROOK RD - BELMONT,2023-04-05T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.0
753603,STANBROOK RD - BELMONT,2023-04-05T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.8
753603,STANBROOK RD - BELMONT,2023-04-05T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.1
753603,STANBROOK RD - BELMONT,2023-04-05T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
753603,STANBROOK RD - BELMONT,2023-04-05T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
753603,STANBROOK RD - BELMONT,2023-04-05T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.73
753603,STANBROOK RD - BELMONT,2023-04-05T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.69
753603,STANBROOK RD - BELMONT,2023-04-05T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.38
753603,STANBROOK RD - BELMONT,2023-04-05T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.17
753603,STANBROOK RD - BELMONT,2023-04-05T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.7
753603,STANBROOK RD - BELMONT,2023-04-05T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.3
753603,STANBROOK RD - BELMONT,2023-04-05T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.2
753603,STANBROOK RD - BELMONT,2023-04-05T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.7
753603,STANBROOK RD - BELMONT,2023-04-05T01:20:00.000+00:00,transformer,,Temperature,C,19.4
753603,STANBROOK RD - BELMONT,2023-04-05T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
753603,STANBROOK RD - BELMONT,2023-04-05T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
753603,STANBROOK RD - BELMONT,2023-04-05T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
753603,STANBROOK RD - BELMONT,2023-04-05T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
753603,STANBROOK RD - BELMONT,2023-04-05T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
753603,STANBROOK RD - BELMONT,2023-04-05T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
753603,STANBROOK RD - BELMONT,2023-04-05T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
753603,STANBROOK RD - BELMONT,2023-04-05T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
753603,STANBROOK RD - BELMONT,2023-04-05T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
753603,STANBROOK RD - BELMONT,2023-04-05T01:20:00.000+00:00,busbar,,L3 Active Power,kW,19.03
753603,STANBROOK RD - BELMONT,2023-04-05T01:20:00.000+00:00,busbar,,L2 Active Power,kW,10.07
753603,STANBROOK RD - BELMONT,2023-04-05T01:20:00.000+00:00,busbar,,L1 Active Power,kW,18.71
753603,STANBROOK RD - BELMONT,2023-04-05T01:20:00.000+00:00,busbar,,N Current (RMS),A,46.8
753603,STANBROOK RD - BELMONT,2023-04-05T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
753603,STANBROOK RD - BELMONT,2023-04-05T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
753603,STANBROOK RD - BELMONT,2023-04-05T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
753603,STANBROOK RD - BELMONT,2023-04-05T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.56
753603,STANBROOK RD - BELMONT,2023-04-05T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.11
753603,STANBROOK RD - BELMONT,2023-04-05T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
753603,STANBROOK RD - BELMONT,2023-04-05T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.5
753603,STANBROOK RD - BELMONT,2023-04-05T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.08
753603,STANBROOK RD - BELMONT,2023-04-05T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.25
753603,STANBROOK RD - BELMONT,2023-04-05T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,41.0
753603,STANBROOK RD - BELMONT,2023-04-05T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.4
753603,STANBROOK RD - BELMONT,2023-04-05T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.3
753603,STANBROOK RD - BELMONT,2023-04-05T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.9
753603,STANBROOK RD - BELMONT,2023-04-05T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
753603,STANBROOK RD - BELMONT,2023-04-05T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
753603,STANBROOK RD - BELMONT,2023-04-05T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.99
753603,STANBROOK RD - BELMONT,2023-04-05T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.88
753603,STANBROOK RD - BELMONT,2023-04-05T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.16
753603,STANBROOK RD - BELMONT,2023-04-05T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.85
753603,STANBROOK RD - BELMONT,2023-04-05T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
753603,STANBROOK RD - BELMONT,2023-04-05T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.9
753603,STANBROOK RD - BELMONT,2023-04-05T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.4
753603,STANBROOK RD - BELMONT,2023-04-05T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.9
753603,STANBROOK RD - BELMONT,2023-04-05T01:10:00.000+00:00,transformer,,Temperature,C,19.5
753603,STANBROOK RD - BELMONT,2023-04-05T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
753603,STANBROOK RD - BELMONT,2023-04-05T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
753603,STANBROOK RD - BELMONT,2023-04-05T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
753603,STANBROOK RD - BELMONT,2023-04-05T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
753603,STANBROOK RD - BELMONT,2023-04-05T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
753603,STANBROOK RD - BELMONT,2023-04-05T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
753603,STANBROOK RD - BELMONT,2023-04-05T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
753603,STANBROOK RD - BELMONT,2023-04-05T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
753603,STANBROOK RD - BELMONT,2023-04-05T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
753603,STANBROOK RD - BELMONT,2023-04-05T01:10:00.000+00:00,busbar,,L3 Active Power,kW,19.38
753603,STANBROOK RD - BELMONT,2023-04-05T01:10:00.000+00:00,busbar,,L2 Active Power,kW,10.24
753603,STANBROOK RD - BELMONT,2023-04-05T01:10:00.000+00:00,busbar,,L1 Active Power,kW,18.1
753603,STANBROOK RD - BELMONT,2023-04-05T01:10:00.000+00:00,busbar,,N Current (RMS),A,49.0
753603,STANBROOK RD - BELMONT,2023-04-05T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
753603,STANBROOK RD - BELMONT,2023-04-05T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
753603,STANBROOK RD - BELMONT,2023-04-05T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
753603,STANBROOK RD - BELMONT,2023-04-05T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.16
753603,STANBROOK RD - BELMONT,2023-04-05T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.15
753603,STANBROOK RD - BELMONT,2023-04-05T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
753603,STANBROOK RD - BELMONT,2023-04-05T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.54
753603,STANBROOK RD - BELMONT,2023-04-05T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.71
753603,STANBROOK RD - BELMONT,2023-04-05T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.3
753603,STANBROOK RD - BELMONT,2023-04-05T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,41.7
753603,STANBROOK RD - BELMONT,2023-04-05T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.3
753603,STANBROOK RD - BELMONT,2023-04-05T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.0
753603,STANBROOK RD - BELMONT,2023-04-05T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.2
753603,STANBROOK RD - BELMONT,2023-04-05T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
753603,STANBROOK RD - BELMONT,2023-04-05T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
753603,STANBROOK RD - BELMONT,2023-04-05T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.12
753603,STANBROOK RD - BELMONT,2023-04-05T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.75
753603,STANBROOK RD - BELMONT,2023-04-05T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.82
753603,STANBROOK RD - BELMONT,2023-04-05T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.77
753603,STANBROOK RD - BELMONT,2023-04-05T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
753603,STANBROOK RD - BELMONT,2023-04-05T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.3
753603,STANBROOK RD - BELMONT,2023-04-05T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.6
753603,STANBROOK RD - BELMONT,2023-04-05T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.8
753603,STANBROOK RD - BELMONT,2023-04-05T01:00:00.000+00:00,transformer,,Temperature,C,19.6
753603,STANBROOK RD - BELMONT,2023-04-05T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
753603,STANBROOK RD - BELMONT,2023-04-05T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
753603,STANBROOK RD - BELMONT,2023-04-05T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
753603,STANBROOK RD - BELMONT,2023-04-05T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
753603,STANBROOK RD - BELMONT,2023-04-05T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
753603,STANBROOK RD - BELMONT,2023-04-05T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
753603,STANBROOK RD - BELMONT,2023-04-05T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
753603,STANBROOK RD - BELMONT,2023-04-05T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
753603,STANBROOK RD - BELMONT,2023-04-05T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
753603,STANBROOK RD - BELMONT,2023-04-05T01:00:00.000+00:00,busbar,,L3 Active Power,kW,19.28
753603,STANBROOK RD - BELMONT,2023-04-05T01:00:00.000+00:00,busbar,,L2 Active Power,kW,10.52
753603,STANBROOK RD - BELMONT,2023-04-05T01:00:00.000+00:00,busbar,,L1 Active Power,kW,18.07
753603,STANBROOK RD - BELMONT,2023-04-05T01:00:00.000+00:00,busbar,,N Current (RMS),A,47.6
753603,STANBROOK RD - BELMONT,2023-04-05T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
753603,STANBROOK RD - BELMONT,2023-04-05T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
753603,STANBROOK RD - BELMONT,2023-04-05T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
753603,STANBROOK RD - BELMONT,2023-04-05T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.93
753603,STANBROOK RD - BELMONT,2023-04-05T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.28
753603,STANBROOK RD - BELMONT,2023-04-05T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
753603,STANBROOK RD - BELMONT,2023-04-05T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.59
753603,STANBROOK RD - BELMONT,2023-04-05T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.84
753603,STANBROOK RD - BELMONT,2023-04-05T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.94
753603,STANBROOK RD - BELMONT,2023-04-05T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,42.4
753603,STANBROOK RD - BELMONT,2023-04-05T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.6
753603,STANBROOK RD - BELMONT,2023-04-05T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.8
753603,STANBROOK RD - BELMONT,2023-04-05T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.0
753603,STANBROOK RD - BELMONT,2023-04-05T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
753603,STANBROOK RD - BELMONT,2023-04-05T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
753603,STANBROOK RD - BELMONT,2023-04-05T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.33
753603,STANBROOK RD - BELMONT,2023-04-05T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.6
753603,STANBROOK RD - BELMONT,2023-04-05T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.24
753603,STANBROOK RD - BELMONT,2023-04-05T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.56
753603,STANBROOK RD - BELMONT,2023-04-05T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
753603,STANBROOK RD - BELMONT,2023-04-05T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.0
753603,STANBROOK RD - BELMONT,2023-04-05T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.1
753603,STANBROOK RD - BELMONT,2023-04-05T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.6
753603,STANBROOK RD - BELMONT,2023-04-05T00:50:00.000+00:00,transformer,,Temperature,C,19.6
753603,STANBROOK RD - BELMONT,2023-04-05T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
753603,STANBROOK RD - BELMONT,2023-04-05T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
753603,STANBROOK RD - BELMONT,2023-04-05T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
753603,STANBROOK RD - BELMONT,2023-04-05T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
753603,STANBROOK RD - BELMONT,2023-04-05T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
753603,STANBROOK RD - BELMONT,2023-04-05T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
753603,STANBROOK RD - BELMONT,2023-04-05T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
753603,STANBROOK RD - BELMONT,2023-04-05T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
753603,STANBROOK RD - BELMONT,2023-04-05T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
753603,STANBROOK RD - BELMONT,2023-04-05T00:50:00.000+00:00,busbar,,L3 Active Power,kW,19.19
753603,STANBROOK RD - BELMONT,2023-04-05T00:50:00.000+00:00,busbar,,L2 Active Power,kW,10.08
753603,STANBROOK RD - BELMONT,2023-04-05T00:50:00.000+00:00,busbar,,L1 Active Power,kW,17.5
753603,STANBROOK RD - BELMONT,2023-04-05T00:50:00.000+00:00,busbar,,N Current (RMS),A,49.7
753603,STANBROOK RD - BELMONT,2023-04-05T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
753603,STANBROOK RD - BELMONT,2023-04-05T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
753603,STANBROOK RD - BELMONT,2023-04-05T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
753603,STANBROOK RD - BELMONT,2023-04-05T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.4
753603,STANBROOK RD - BELMONT,2023-04-05T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.47
753603,STANBROOK RD - BELMONT,2023-04-05T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.51
753603,STANBROOK RD - BELMONT,2023-04-05T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.41
753603,STANBROOK RD - BELMONT,2023-04-05T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.01
753603,STANBROOK RD - BELMONT,2023-04-05T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.49
753603,STANBROOK RD - BELMONT,2023-04-05T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,39.6
753603,STANBROOK RD - BELMONT,2023-04-05T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.2
753603,STANBROOK RD - BELMONT,2023-04-05T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.7
753603,STANBROOK RD - BELMONT,2023-04-05T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.5
753603,STANBROOK RD - BELMONT,2023-04-05T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
753603,STANBROOK RD - BELMONT,2023-04-05T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.63
753603,STANBROOK RD - BELMONT,2023-04-05T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.23
753603,STANBROOK RD - BELMONT,2023-04-05T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.72
753603,STANBROOK RD - BELMONT,2023-04-05T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.81
753603,STANBROOK RD - BELMONT,2023-04-05T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.6
753603,STANBROOK RD - BELMONT,2023-04-05T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.1
753603,STANBROOK RD - BELMONT,2023-04-05T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.9
753603,STANBROOK RD - BELMONT,2023-04-05T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.0
753603,STANBROOK RD - BELMONT,2023-04-05T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.4
753603,STANBROOK RD - BELMONT,2023-04-05T00:40:00.000+00:00,transformer,,Temperature,C,19.7
753603,STANBROOK RD - BELMONT,2023-04-05T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
753603,STANBROOK RD - BELMONT,2023-04-05T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
753603,STANBROOK RD - BELMONT,2023-04-05T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
753603,STANBROOK RD - BELMONT,2023-04-05T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
753603,STANBROOK RD - BELMONT,2023-04-05T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
753603,STANBROOK RD - BELMONT,2023-04-05T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
753603,STANBROOK RD - BELMONT,2023-04-05T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
753603,STANBROOK RD - BELMONT,2023-04-05T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
753603,STANBROOK RD - BELMONT,2023-04-05T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
753603,STANBROOK RD - BELMONT,2023-04-05T00:40:00.000+00:00,busbar,,L3 Active Power,kW,19.14
753603,STANBROOK RD - BELMONT,2023-04-05T00:40:00.000+00:00,busbar,,L2 Active Power,kW,10.82
753603,STANBROOK RD - BELMONT,2023-04-05T00:40:00.000+00:00,busbar,,L1 Active Power,kW,17.09
753603,STANBROOK RD - BELMONT,2023-04-05T00:40:00.000+00:00,busbar,,N Current (RMS),A,46.6
753603,STANBROOK RD - BELMONT,2023-04-05T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
753603,STANBROOK RD - BELMONT,2023-04-05T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
753603,STANBROOK RD - BELMONT,2023-04-05T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
753603,STANBROOK RD - BELMONT,2023-04-05T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.79
753603,STANBROOK RD - BELMONT,2023-04-05T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.38
753603,STANBROOK RD - BELMONT,2023-04-05T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.56
753603,STANBROOK RD - BELMONT,2023-04-05T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.74
753603,STANBROOK RD - BELMONT,2023-04-05T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.46
753603,STANBROOK RD - BELMONT,2023-04-05T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.54
753603,STANBROOK RD - BELMONT,2023-04-05T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,44.8
753603,STANBROOK RD - BELMONT,2023-04-05T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.7
753603,STANBROOK RD - BELMONT,2023-04-05T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.0
753603,STANBROOK RD - BELMONT,2023-04-05T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.6
753603,STANBROOK RD - BELMONT,2023-04-05T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.42
753603,STANBROOK RD - BELMONT,2023-04-05T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.08
753603,STANBROOK RD - BELMONT,2023-04-05T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.42
753603,STANBROOK RD - BELMONT,2023-04-05T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.72
753603,STANBROOK RD - BELMONT,2023-04-05T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.13
753603,STANBROOK RD - BELMONT,2023-04-05T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.39
753603,STANBROOK RD - BELMONT,2023-04-05T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.4
753603,STANBROOK RD - BELMONT,2023-04-05T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.3
753603,STANBROOK RD - BELMONT,2023-04-05T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.1
753603,STANBROOK RD - BELMONT,2023-04-05T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.8
753603,STANBROOK RD - BELMONT,2023-04-05T00:30:00.000+00:00,transformer,,Temperature,C,19.8
753603,STANBROOK RD - BELMONT,2023-04-05T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
753603,STANBROOK RD - BELMONT,2023-04-05T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
753603,STANBROOK RD - BELMONT,2023-04-05T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
753603,STANBROOK RD - BELMONT,2023-04-05T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
753603,STANBROOK RD - BELMONT,2023-04-05T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
753603,STANBROOK RD - BELMONT,2023-04-05T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
753603,STANBROOK RD - BELMONT,2023-04-05T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
753603,STANBROOK RD - BELMONT,2023-04-05T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
753603,STANBROOK RD - BELMONT,2023-04-05T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
753603,STANBROOK RD - BELMONT,2023-04-05T00:30:00.000+00:00,busbar,,L3 Active Power,kW,20.47
753603,STANBROOK RD - BELMONT,2023-04-05T00:30:00.000+00:00,busbar,,L2 Active Power,kW,10.58
753603,STANBROOK RD - BELMONT,2023-04-05T00:30:00.000+00:00,busbar,,L1 Active Power,kW,16.94
753603,STANBROOK RD - BELMONT,2023-04-05T00:30:00.000+00:00,busbar,,N Current (RMS),A,48.7
753603,STANBROOK RD - BELMONT,2023-04-05T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
753603,STANBROOK RD - BELMONT,2023-04-05T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
753603,STANBROOK RD - BELMONT,2023-04-05T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
753603,STANBROOK RD - BELMONT,2023-04-05T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.36
753603,STANBROOK RD - BELMONT,2023-04-05T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.14
753603,STANBROOK RD - BELMONT,2023-04-05T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.63
753603,STANBROOK RD - BELMONT,2023-04-05T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.93
753603,STANBROOK RD - BELMONT,2023-04-05T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.04
753603,STANBROOK RD - BELMONT,2023-04-05T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.91
753603,STANBROOK RD - BELMONT,2023-04-05T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,61.7
753603,STANBROOK RD - BELMONT,2023-04-05T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,97.5
753603,STANBROOK RD - BELMONT,2023-04-05T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.4
753603,STANBROOK RD - BELMONT,2023-04-05T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.4
753603,STANBROOK RD - BELMONT,2023-04-05T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.64
753603,STANBROOK RD - BELMONT,2023-04-05T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.9
753603,STANBROOK RD - BELMONT,2023-04-05T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.2
753603,STANBROOK RD - BELMONT,2023-04-05T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.6
753603,STANBROOK RD - BELMONT,2023-04-05T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.43
753603,STANBROOK RD - BELMONT,2023-04-05T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.46
753603,STANBROOK RD - BELMONT,2023-04-05T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
753603,STANBROOK RD - BELMONT,2023-04-05T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.7
753603,STANBROOK RD - BELMONT,2023-04-05T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.6
753603,STANBROOK RD - BELMONT,2023-04-05T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.9
753603,STANBROOK RD - BELMONT,2023-04-05T00:20:00.000+00:00,transformer,,Temperature,C,19.9
753603,STANBROOK RD - BELMONT,2023-04-05T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
753603,STANBROOK RD - BELMONT,2023-04-05T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
753603,STANBROOK RD - BELMONT,2023-04-05T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
753603,STANBROOK RD - BELMONT,2023-04-05T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
753603,STANBROOK RD - BELMONT,2023-04-05T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
753603,STANBROOK RD - BELMONT,2023-04-05T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
753603,STANBROOK RD - BELMONT,2023-04-05T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
753603,STANBROOK RD - BELMONT,2023-04-05T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
753603,STANBROOK RD - BELMONT,2023-04-05T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
753603,STANBROOK RD - BELMONT,2023-04-05T00:20:00.000+00:00,busbar,,L3 Active Power,kW,25.53
753603,STANBROOK RD - BELMONT,2023-04-05T00:20:00.000+00:00,busbar,,L2 Active Power,kW,9.47
753603,STANBROOK RD - BELMONT,2023-04-05T00:20:00.000+00:00,busbar,,L1 Active Power,kW,17.38
753603,STANBROOK RD - BELMONT,2023-04-05T00:20:00.000+00:00,busbar,,N Current (RMS),A,65.8
753603,STANBROOK RD - BELMONT,2023-04-05T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
753603,STANBROOK RD - BELMONT,2023-04-05T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
753603,STANBROOK RD - BELMONT,2023-04-05T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
753603,STANBROOK RD - BELMONT,2023-04-05T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.49
753603,STANBROOK RD - BELMONT,2023-04-05T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.22
753603,STANBROOK RD - BELMONT,2023-04-05T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.41
753603,STANBROOK RD - BELMONT,2023-04-05T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.98
753603,STANBROOK RD - BELMONT,2023-04-05T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.68
753603,STANBROOK RD - BELMONT,2023-04-05T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.5
753603,STANBROOK RD - BELMONT,2023-04-05T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,45.1
753603,STANBROOK RD - BELMONT,2023-04-05T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.3
753603,STANBROOK RD - BELMONT,2023-04-05T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.6
753603,STANBROOK RD - BELMONT,2023-04-05T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.3
753603,STANBROOK RD - BELMONT,2023-04-05T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.74
753603,STANBROOK RD - BELMONT,2023-04-05T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.6
753603,STANBROOK RD - BELMONT,2023-04-05T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.04
753603,STANBROOK RD - BELMONT,2023-04-05T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.57
753603,STANBROOK RD - BELMONT,2023-04-05T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.91
753603,STANBROOK RD - BELMONT,2023-04-05T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.61
753603,STANBROOK RD - BELMONT,2023-04-05T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.9
753603,STANBROOK RD - BELMONT,2023-04-05T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.9
753603,STANBROOK RD - BELMONT,2023-04-05T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.2
753603,STANBROOK RD - BELMONT,2023-04-05T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.0
753603,STANBROOK RD - BELMONT,2023-04-05T00:10:00.000+00:00,transformer,,Temperature,C,19.9
753603,STANBROOK RD - BELMONT,2023-04-05T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
753603,STANBROOK RD - BELMONT,2023-04-05T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
753603,STANBROOK RD - BELMONT,2023-04-05T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
753603,STANBROOK RD - BELMONT,2023-04-05T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
753603,STANBROOK RD - BELMONT,2023-04-05T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
753603,STANBROOK RD - BELMONT,2023-04-05T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
753603,STANBROOK RD - BELMONT,2023-04-05T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
753603,STANBROOK RD - BELMONT,2023-04-05T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
753603,STANBROOK RD - BELMONT,2023-04-05T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
753603,STANBROOK RD - BELMONT,2023-04-05T00:10:00.000+00:00,busbar,,L3 Active Power,kW,20.55
753603,STANBROOK RD - BELMONT,2023-04-05T00:10:00.000+00:00,busbar,,L2 Active Power,kW,10.59
753603,STANBROOK RD - BELMONT,2023-04-05T00:10:00.000+00:00,busbar,,L1 Active Power,kW,17.11
753603,STANBROOK RD - BELMONT,2023-04-05T00:10:00.000+00:00,busbar,,N Current (RMS),A,47.8
753603,STANBROOK RD - BELMONT,2023-04-05T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
753603,STANBROOK RD - BELMONT,2023-04-05T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
753603,STANBROOK RD - BELMONT,2023-04-05T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
753603,STANBROOK RD - BELMONT,2023-04-05T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.23
753603,STANBROOK RD - BELMONT,2023-04-05T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.41
753603,STANBROOK RD - BELMONT,2023-04-05T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
753603,STANBROOK RD - BELMONT,2023-04-05T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.22
753603,STANBROOK RD - BELMONT,2023-04-05T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.5
753603,STANBROOK RD - BELMONT,2023-04-05T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.96
753603,STANBROOK RD - BELMONT,2023-04-05T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,50.8
753603,STANBROOK RD - BELMONT,2023-04-05T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,85.3
753603,STANBROOK RD - BELMONT,2023-04-05T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.5
753603,STANBROOK RD - BELMONT,2023-04-05T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.9
753603,STANBROOK RD - BELMONT,2023-04-05T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
753603,STANBROOK RD - BELMONT,2023-04-05T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.81
753603,STANBROOK RD - BELMONT,2023-04-05T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.65
753603,STANBROOK RD - BELMONT,2023-04-05T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.43
753603,STANBROOK RD - BELMONT,2023-04-05T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.01
753603,STANBROOK RD - BELMONT,2023-04-05T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.59
753603,STANBROOK RD - BELMONT,2023-04-05T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.9
753603,STANBROOK RD - BELMONT,2023-04-05T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.7
753603,STANBROOK RD - BELMONT,2023-04-05T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.9
753603,STANBROOK RD - BELMONT,2023-04-05T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.2
753603,STANBROOK RD - BELMONT,2023-04-05T00:00:00.000+00:00,transformer,,Temperature,C,20.0
753603,STANBROOK RD - BELMONT,2023-04-05T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
753603,STANBROOK RD - BELMONT,2023-04-05T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
753603,STANBROOK RD - BELMONT,2023-04-05T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
753603,STANBROOK RD - BELMONT,2023-04-05T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
753603,STANBROOK RD - BELMONT,2023-04-05T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
753603,STANBROOK RD - BELMONT,2023-04-05T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
753603,STANBROOK RD - BELMONT,2023-04-05T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
753603,STANBROOK RD - BELMONT,2023-04-05T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
753603,STANBROOK RD - BELMONT,2023-04-05T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
753603,STANBROOK RD - BELMONT,2023-04-05T00:00:00.000+00:00,busbar,,L3 Active Power,kW,23.65
753603,STANBROOK RD - BELMONT,2023-04-05T00:00:00.000+00:00,busbar,,L2 Active Power,kW,10.51
753603,STANBROOK RD - BELMONT,2023-04-05T00:00:00.000+00:00,busbar,,L1 Active Power,kW,17.55
753603,STANBROOK RD - BELMONT,2023-04-05T00:00:00.000+00:00,busbar,,N Current (RMS),A,54.5
753603,STANBROOK RD - BELMONT,2023-04-05T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
753603,STANBROOK RD - BELMONT,2023-04-05T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
753603,STANBROOK RD - BELMONT,2023-04-05T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
753603,STANBROOK RD - BELMONT,2023-04-06T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.29
753603,STANBROOK RD - BELMONT,2023-04-06T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.87
753603,STANBROOK RD - BELMONT,2023-04-06T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.42
753603,STANBROOK RD - BELMONT,2023-04-06T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.99
753603,STANBROOK RD - BELMONT,2023-04-06T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.69
753603,STANBROOK RD - BELMONT,2023-04-06T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.87
753603,STANBROOK RD - BELMONT,2023-04-06T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,46.8
753603,STANBROOK RD - BELMONT,2023-04-06T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,84.0
753603,STANBROOK RD - BELMONT,2023-04-06T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.8
753603,STANBROOK RD - BELMONT,2023-04-06T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.0
753603,STANBROOK RD - BELMONT,2023-04-06T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.56
753603,STANBROOK RD - BELMONT,2023-04-06T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.74
753603,STANBROOK RD - BELMONT,2023-04-06T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
753603,STANBROOK RD - BELMONT,2023-04-06T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.74
753603,STANBROOK RD - BELMONT,2023-04-06T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.21
753603,STANBROOK RD - BELMONT,2023-04-06T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.78
753603,STANBROOK RD - BELMONT,2023-04-06T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.0
753603,STANBROOK RD - BELMONT,2023-04-06T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.0
753603,STANBROOK RD - BELMONT,2023-04-06T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.0
753603,STANBROOK RD - BELMONT,2023-04-06T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.9
753603,STANBROOK RD - BELMONT,2023-04-06T23:50:00.000+00:00,transformer,,Temperature,C,19.4
753603,STANBROOK RD - BELMONT,2023-04-06T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
753603,STANBROOK RD - BELMONT,2023-04-06T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
753603,STANBROOK RD - BELMONT,2023-04-06T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
753603,STANBROOK RD - BELMONT,2023-04-06T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
753603,STANBROOK RD - BELMONT,2023-04-06T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
753603,STANBROOK RD - BELMONT,2023-04-06T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
753603,STANBROOK RD - BELMONT,2023-04-06T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
753603,STANBROOK RD - BELMONT,2023-04-06T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
753603,STANBROOK RD - BELMONT,2023-04-06T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
753603,STANBROOK RD - BELMONT,2023-04-06T23:50:00.000+00:00,busbar,,L3 Active Power,kW,23.73
753603,STANBROOK RD - BELMONT,2023-04-06T23:50:00.000+00:00,busbar,,L2 Active Power,kW,13.91
753603,STANBROOK RD - BELMONT,2023-04-06T23:50:00.000+00:00,busbar,,L1 Active Power,kW,17.65
753603,STANBROOK RD - BELMONT,2023-04-06T23:50:00.000+00:00,busbar,,N Current (RMS),A,45.6
753603,STANBROOK RD - BELMONT,2023-04-06T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
753603,STANBROOK RD - BELMONT,2023-04-06T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
753603,STANBROOK RD - BELMONT,2023-04-06T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
753603,STANBROOK RD - BELMONT,2023-04-06T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.1
753603,STANBROOK RD - BELMONT,2023-04-06T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.62
753603,STANBROOK RD - BELMONT,2023-04-06T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
753603,STANBROOK RD - BELMONT,2023-04-06T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.56
753603,STANBROOK RD - BELMONT,2023-04-06T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.99
753603,STANBROOK RD - BELMONT,2023-04-06T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.39
753603,STANBROOK RD - BELMONT,2023-04-06T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,54.9
753603,STANBROOK RD - BELMONT,2023-04-06T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,90.6
753603,STANBROOK RD - BELMONT,2023-04-06T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.7
753603,STANBROOK RD - BELMONT,2023-04-06T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.9
753603,STANBROOK RD - BELMONT,2023-04-06T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.68
753603,STANBROOK RD - BELMONT,2023-04-06T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
753603,STANBROOK RD - BELMONT,2023-04-06T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.43
753603,STANBROOK RD - BELMONT,2023-04-06T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.61
753603,STANBROOK RD - BELMONT,2023-04-06T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.04
753603,STANBROOK RD - BELMONT,2023-04-06T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.48
753603,STANBROOK RD - BELMONT,2023-04-06T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.2
753603,STANBROOK RD - BELMONT,2023-04-06T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.0
753603,STANBROOK RD - BELMONT,2023-04-06T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.7
