Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-04-06T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
753603,STANBROOK RD - BELMONT,2023-04-06T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.4
753603,STANBROOK RD - BELMONT,2023-04-06T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.04
753603,STANBROOK RD - BELMONT,2023-04-06T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.73
753603,STANBROOK RD - BELMONT,2023-04-06T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,53.3
753603,STANBROOK RD - BELMONT,2023-04-06T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,86.4
753603,STANBROOK RD - BELMONT,2023-04-06T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.2
753603,STANBROOK RD - BELMONT,2023-04-06T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.1
753603,STANBROOK RD - BELMONT,2023-04-06T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.47
753603,STANBROOK RD - BELMONT,2023-04-06T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
753603,STANBROOK RD - BELMONT,2023-04-06T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.63
753603,STANBROOK RD - BELMONT,2023-04-06T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.18
753603,STANBROOK RD - BELMONT,2023-04-06T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.64
753603,STANBROOK RD - BELMONT,2023-04-06T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.85
753603,STANBROOK RD - BELMONT,2023-04-06T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.0
753603,STANBROOK RD - BELMONT,2023-04-06T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.1
753603,STANBROOK RD - BELMONT,2023-04-06T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.3
753603,STANBROOK RD - BELMONT,2023-04-06T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.6
753603,STANBROOK RD - BELMONT,2023-04-06T21:20:00.000+00:00,transformer,,Temperature,C,20.5
753603,STANBROOK RD - BELMONT,2023-04-06T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
753603,STANBROOK RD - BELMONT,2023-04-06T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
753603,STANBROOK RD - BELMONT,2023-04-06T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
753603,STANBROOK RD - BELMONT,2023-04-06T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
753603,STANBROOK RD - BELMONT,2023-04-06T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
753603,STANBROOK RD - BELMONT,2023-04-06T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
753603,STANBROOK RD - BELMONT,2023-04-06T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
753603,STANBROOK RD - BELMONT,2023-04-06T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
753603,STANBROOK RD - BELMONT,2023-04-06T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
753603,STANBROOK RD - BELMONT,2023-04-06T21:20:00.000+00:00,busbar,,L3 Active Power,kW,27.58
753603,STANBROOK RD - BELMONT,2023-04-06T21:20:00.000+00:00,busbar,,L2 Active Power,kW,18.68
753603,STANBROOK RD - BELMONT,2023-04-06T21:20:00.000+00:00,busbar,,L1 Active Power,kW,20.58
753603,STANBROOK RD - BELMONT,2023-04-06T21:20:00.000+00:00,busbar,,N Current (RMS),A,61.9
753603,STANBROOK RD - BELMONT,2023-04-06T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
753603,STANBROOK RD - BELMONT,2023-04-06T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
753603,STANBROOK RD - BELMONT,2023-04-06T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
753603,STANBROOK RD - BELMONT,2023-04-06T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.85
753603,STANBROOK RD - BELMONT,2023-04-06T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.95
753603,STANBROOK RD - BELMONT,2023-04-06T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.47
753603,STANBROOK RD - BELMONT,2023-04-06T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.23
753603,STANBROOK RD - BELMONT,2023-04-06T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.9
753603,STANBROOK RD - BELMONT,2023-04-06T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.25
753603,STANBROOK RD - BELMONT,2023-04-06T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,55.5
753603,STANBROOK RD - BELMONT,2023-04-06T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,89.5
753603,STANBROOK RD - BELMONT,2023-04-06T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.0
753603,STANBROOK RD - BELMONT,2023-04-06T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.0
753603,STANBROOK RD - BELMONT,2023-04-06T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.73
753603,STANBROOK RD - BELMONT,2023-04-06T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
753603,STANBROOK RD - BELMONT,2023-04-06T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.24
753603,STANBROOK RD - BELMONT,2023-04-06T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.36
753603,STANBROOK RD - BELMONT,2023-04-06T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.88
753603,STANBROOK RD - BELMONT,2023-04-06T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.32
753603,STANBROOK RD - BELMONT,2023-04-06T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.5
753603,STANBROOK RD - BELMONT,2023-04-06T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.1
753603,STANBROOK RD - BELMONT,2023-04-06T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.1
753603,STANBROOK RD - BELMONT,2023-04-06T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.3
753603,STANBROOK RD - BELMONT,2023-04-06T21:10:00.000+00:00,transformer,,Temperature,C,20.5
753603,STANBROOK RD - BELMONT,2023-04-06T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
753603,STANBROOK RD - BELMONT,2023-04-06T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
753603,STANBROOK RD - BELMONT,2023-04-06T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
753603,STANBROOK RD - BELMONT,2023-04-06T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
753603,STANBROOK RD - BELMONT,2023-04-06T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
753603,STANBROOK RD - BELMONT,2023-04-06T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
753603,STANBROOK RD - BELMONT,2023-04-06T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
753603,STANBROOK RD - BELMONT,2023-04-06T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
753603,STANBROOK RD - BELMONT,2023-04-06T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
753603,STANBROOK RD - BELMONT,2023-04-06T21:10:00.000+00:00,busbar,,L3 Active Power,kW,29.59
753603,STANBROOK RD - BELMONT,2023-04-06T21:10:00.000+00:00,busbar,,L2 Active Power,kW,22.78
753603,STANBROOK RD - BELMONT,2023-04-06T21:10:00.000+00:00,busbar,,L1 Active Power,kW,23.57
753603,STANBROOK RD - BELMONT,2023-04-06T21:10:00.000+00:00,busbar,,N Current (RMS),A,64.3
753603,STANBROOK RD - BELMONT,2023-04-06T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
753603,STANBROOK RD - BELMONT,2023-04-06T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
753603,STANBROOK RD - BELMONT,2023-04-06T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
753603,STANBROOK RD - BELMONT,2023-04-06T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.13
753603,STANBROOK RD - BELMONT,2023-04-06T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.08
753603,STANBROOK RD - BELMONT,2023-04-06T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
753603,STANBROOK RD - BELMONT,2023-04-06T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.47
753603,STANBROOK RD - BELMONT,2023-04-06T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.56
753603,STANBROOK RD - BELMONT,2023-04-06T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.69
753603,STANBROOK RD - BELMONT,2023-04-06T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,51.0
753603,STANBROOK RD - BELMONT,2023-04-06T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,87.1
753603,STANBROOK RD - BELMONT,2023-04-06T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.0
753603,STANBROOK RD - BELMONT,2023-04-06T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.8
753603,STANBROOK RD - BELMONT,2023-04-06T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.57
753603,STANBROOK RD - BELMONT,2023-04-06T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
753603,STANBROOK RD - BELMONT,2023-04-06T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.14
753603,STANBROOK RD - BELMONT,2023-04-06T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.55
753603,STANBROOK RD - BELMONT,2023-04-06T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.25
753603,STANBROOK RD - BELMONT,2023-04-06T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.85
753603,STANBROOK RD - BELMONT,2023-04-06T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,40.4
753603,STANBROOK RD - BELMONT,2023-04-06T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.1
753603,STANBROOK RD - BELMONT,2023-04-06T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.9
753603,STANBROOK RD - BELMONT,2023-04-06T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.8
753603,STANBROOK RD - BELMONT,2023-04-06T21:00:00.000+00:00,transformer,,Temperature,C,20.6
753603,STANBROOK RD - BELMONT,2023-04-06T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
753603,STANBROOK RD - BELMONT,2023-04-06T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
753603,STANBROOK RD - BELMONT,2023-04-06T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
753603,STANBROOK RD - BELMONT,2023-04-06T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
753603,STANBROOK RD - BELMONT,2023-04-06T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
753603,STANBROOK RD - BELMONT,2023-04-06T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
753603,STANBROOK RD - BELMONT,2023-04-06T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
753603,STANBROOK RD - BELMONT,2023-04-06T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
753603,STANBROOK RD - BELMONT,2023-04-06T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
753603,STANBROOK RD - BELMONT,2023-04-06T21:00:00.000+00:00,busbar,,L3 Active Power,kW,28.01
753603,STANBROOK RD - BELMONT,2023-04-06T21:00:00.000+00:00,busbar,,L2 Active Power,kW,26.81
753603,STANBROOK RD - BELMONT,2023-04-06T21:00:00.000+00:00,busbar,,L1 Active Power,kW,25.54
753603,STANBROOK RD - BELMONT,2023-04-06T21:00:00.000+00:00,busbar,,N Current (RMS),A,59.4
753603,STANBROOK RD - BELMONT,2023-04-06T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
753603,STANBROOK RD - BELMONT,2023-04-06T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
753603,STANBROOK RD - BELMONT,2023-04-06T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
753603,STANBROOK RD - BELMONT,2023-04-06T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.22
753603,STANBROOK RD - BELMONT,2023-04-06T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
753603,STANBROOK RD - BELMONT,2023-04-06T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.23
753603,STANBROOK RD - BELMONT,2023-04-06T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.8
753603,STANBROOK RD - BELMONT,2023-04-06T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.4
753603,STANBROOK RD - BELMONT,2023-04-06T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.35
753603,STANBROOK RD - BELMONT,2023-04-06T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,59.7
753603,STANBROOK RD - BELMONT,2023-04-06T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,100.8
753603,STANBROOK RD - BELMONT,2023-04-06T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.5
753603,STANBROOK RD - BELMONT,2023-04-06T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.6
753603,STANBROOK RD - BELMONT,2023-04-06T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.52
753603,STANBROOK RD - BELMONT,2023-04-06T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.78
753603,STANBROOK RD - BELMONT,2023-04-06T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.93
753603,STANBROOK RD - BELMONT,2023-04-06T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.34
753603,STANBROOK RD - BELMONT,2023-04-06T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.17
753603,STANBROOK RD - BELMONT,2023-04-06T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.72
753603,STANBROOK RD - BELMONT,2023-04-06T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,40.8
753603,STANBROOK RD - BELMONT,2023-04-06T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.4
753603,STANBROOK RD - BELMONT,2023-04-06T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.7
753603,STANBROOK RD - BELMONT,2023-04-06T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.6
753603,STANBROOK RD - BELMONT,2023-04-06T20:50:00.000+00:00,transformer,,Temperature,C,20.6
753603,STANBROOK RD - BELMONT,2023-04-06T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
753603,STANBROOK RD - BELMONT,2023-04-06T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
753603,STANBROOK RD - BELMONT,2023-04-06T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
753603,STANBROOK RD - BELMONT,2023-04-06T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
753603,STANBROOK RD - BELMONT,2023-04-06T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
753603,STANBROOK RD - BELMONT,2023-04-06T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
753603,STANBROOK RD - BELMONT,2023-04-06T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
753603,STANBROOK RD - BELMONT,2023-04-06T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
753603,STANBROOK RD - BELMONT,2023-04-06T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
753603,STANBROOK RD - BELMONT,2023-04-06T20:50:00.000+00:00,busbar,,L3 Active Power,kW,33.14
753603,STANBROOK RD - BELMONT,2023-04-06T20:50:00.000+00:00,busbar,,L2 Active Power,kW,29.57
753603,STANBROOK RD - BELMONT,2023-04-06T20:50:00.000+00:00,busbar,,L1 Active Power,kW,23.08
753603,STANBROOK RD - BELMONT,2023-04-06T20:50:00.000+00:00,busbar,,N Current (RMS),A,70.8
753603,STANBROOK RD - BELMONT,2023-04-06T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
753603,STANBROOK RD - BELMONT,2023-04-06T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
753603,STANBROOK RD - BELMONT,2023-04-06T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
753603,STANBROOK RD - BELMONT,2023-04-06T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.99
753603,STANBROOK RD - BELMONT,2023-04-06T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.08
753603,STANBROOK RD - BELMONT,2023-04-06T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
753603,STANBROOK RD - BELMONT,2023-04-06T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.02
753603,STANBROOK RD - BELMONT,2023-04-06T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.98
753603,STANBROOK RD - BELMONT,2023-04-06T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.48
753603,STANBROOK RD - BELMONT,2023-04-06T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,57.3
753603,STANBROOK RD - BELMONT,2023-04-06T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,97.5
753603,STANBROOK RD - BELMONT,2023-04-06T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.2
753603,STANBROOK RD - BELMONT,2023-04-06T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.2
753603,STANBROOK RD - BELMONT,2023-04-06T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.35
753603,STANBROOK RD - BELMONT,2023-04-06T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.75
753603,STANBROOK RD - BELMONT,2023-04-06T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
753603,STANBROOK RD - BELMONT,2023-04-06T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.4
753603,STANBROOK RD - BELMONT,2023-04-06T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.24
753603,STANBROOK RD - BELMONT,2023-04-06T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.57
753603,STANBROOK RD - BELMONT,2023-04-06T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,42.6
753603,STANBROOK RD - BELMONT,2023-04-06T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.7
753603,STANBROOK RD - BELMONT,2023-04-06T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.6
753603,STANBROOK RD - BELMONT,2023-04-06T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.3
753603,STANBROOK RD - BELMONT,2023-04-06T20:40:00.000+00:00,transformer,,Temperature,C,20.7
753603,STANBROOK RD - BELMONT,2023-04-06T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
753603,STANBROOK RD - BELMONT,2023-04-06T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
753603,STANBROOK RD - BELMONT,2023-04-06T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
753603,STANBROOK RD - BELMONT,2023-04-06T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
753603,STANBROOK RD - BELMONT,2023-04-06T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
753603,STANBROOK RD - BELMONT,2023-04-06T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
753603,STANBROOK RD - BELMONT,2023-04-06T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
753603,STANBROOK RD - BELMONT,2023-04-06T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
753603,STANBROOK RD - BELMONT,2023-04-06T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
753603,STANBROOK RD - BELMONT,2023-04-06T20:40:00.000+00:00,busbar,,L3 Active Power,kW,31.42
753603,STANBROOK RD - BELMONT,2023-04-06T20:40:00.000+00:00,busbar,,L2 Active Power,kW,24.22
753603,STANBROOK RD - BELMONT,2023-04-06T20:40:00.000+00:00,busbar,,L1 Active Power,kW,32.05
753603,STANBROOK RD - BELMONT,2023-04-06T20:40:00.000+00:00,busbar,,N Current (RMS),A,65.2
753603,STANBROOK RD - BELMONT,2023-04-06T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
753603,STANBROOK RD - BELMONT,2023-04-06T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
753603,STANBROOK RD - BELMONT,2023-04-06T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
753603,STANBROOK RD - BELMONT,2023-04-06T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.41
753603,STANBROOK RD - BELMONT,2023-04-06T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.24
753603,STANBROOK RD - BELMONT,2023-04-06T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
753603,STANBROOK RD - BELMONT,2023-04-06T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.68
753603,STANBROOK RD - BELMONT,2023-04-06T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.59
753603,STANBROOK RD - BELMONT,2023-04-06T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.68
753603,STANBROOK RD - BELMONT,2023-04-06T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,50.6
753603,STANBROOK RD - BELMONT,2023-04-06T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,84.3
753603,STANBROOK RD - BELMONT,2023-04-06T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.4
753603,STANBROOK RD - BELMONT,2023-04-06T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.5
753603,STANBROOK RD - BELMONT,2023-04-06T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.8
753603,STANBROOK RD - BELMONT,2023-04-06T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.61
753603,STANBROOK RD - BELMONT,2023-04-06T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.43
753603,STANBROOK RD - BELMONT,2023-04-06T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.77
753603,STANBROOK RD - BELMONT,2023-04-06T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.52
753603,STANBROOK RD - BELMONT,2023-04-06T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.89
753603,STANBROOK RD - BELMONT,2023-04-06T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.7
753603,STANBROOK RD - BELMONT,2023-04-06T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.4
753603,STANBROOK RD - BELMONT,2023-04-06T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.0
753603,STANBROOK RD - BELMONT,2023-04-06T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.0
753603,STANBROOK RD - BELMONT,2023-04-06T20:30:00.000+00:00,transformer,,Temperature,C,20.8
753603,STANBROOK RD - BELMONT,2023-04-06T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
753603,STANBROOK RD - BELMONT,2023-04-06T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
753603,STANBROOK RD - BELMONT,2023-04-06T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
753603,STANBROOK RD - BELMONT,2023-04-06T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
753603,STANBROOK RD - BELMONT,2023-04-06T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
753603,STANBROOK RD - BELMONT,2023-04-06T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
753603,STANBROOK RD - BELMONT,2023-04-06T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
753603,STANBROOK RD - BELMONT,2023-04-06T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
753603,STANBROOK RD - BELMONT,2023-04-06T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
753603,STANBROOK RD - BELMONT,2023-04-06T20:30:00.000+00:00,busbar,,L3 Active Power,kW,29.45
753603,STANBROOK RD - BELMONT,2023-04-06T20:30:00.000+00:00,busbar,,L2 Active Power,kW,19.1
753603,STANBROOK RD - BELMONT,2023-04-06T20:30:00.000+00:00,busbar,,L1 Active Power,kW,28.57
753603,STANBROOK RD - BELMONT,2023-04-06T20:30:00.000+00:00,busbar,,N Current (RMS),A,71.3
753603,STANBROOK RD - BELMONT,2023-04-06T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
753603,STANBROOK RD - BELMONT,2023-04-06T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
753603,STANBROOK RD - BELMONT,2023-04-06T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
753603,STANBROOK RD - BELMONT,2023-04-06T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.59
753603,STANBROOK RD - BELMONT,2023-04-06T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.28
753603,STANBROOK RD - BELMONT,2023-04-06T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
753603,STANBROOK RD - BELMONT,2023-04-06T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.26
753603,STANBROOK RD - BELMONT,2023-04-06T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.96
753603,STANBROOK RD - BELMONT,2023-04-06T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.89
753603,STANBROOK RD - BELMONT,2023-04-06T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,53.4
753603,STANBROOK RD - BELMONT,2023-04-06T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,90.7
753603,STANBROOK RD - BELMONT,2023-04-06T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.8
753603,STANBROOK RD - BELMONT,2023-04-06T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.2
753603,STANBROOK RD - BELMONT,2023-04-06T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.76
753603,STANBROOK RD - BELMONT,2023-04-06T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.79
753603,STANBROOK RD - BELMONT,2023-04-06T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.79
753603,STANBROOK RD - BELMONT,2023-04-06T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.94
753603,STANBROOK RD - BELMONT,2023-04-06T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.05
753603,STANBROOK RD - BELMONT,2023-04-06T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.53
753603,STANBROOK RD - BELMONT,2023-04-06T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.0
753603,STANBROOK RD - BELMONT,2023-04-06T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.8
753603,STANBROOK RD - BELMONT,2023-04-06T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.2
753603,STANBROOK RD - BELMONT,2023-04-06T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.4
753603,STANBROOK RD - BELMONT,2023-04-06T20:20:00.000+00:00,transformer,,Temperature,C,20.8
753603,STANBROOK RD - BELMONT,2023-04-06T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
753603,STANBROOK RD - BELMONT,2023-04-06T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
753603,STANBROOK RD - BELMONT,2023-04-06T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
753603,STANBROOK RD - BELMONT,2023-04-06T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
753603,STANBROOK RD - BELMONT,2023-04-06T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
753603,STANBROOK RD - BELMONT,2023-04-06T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
753603,STANBROOK RD - BELMONT,2023-04-06T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
753603,STANBROOK RD - BELMONT,2023-04-06T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
753603,STANBROOK RD - BELMONT,2023-04-06T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
753603,STANBROOK RD - BELMONT,2023-04-06T20:20:00.000+00:00,busbar,,L3 Active Power,kW,31.19
753603,STANBROOK RD - BELMONT,2023-04-06T20:20:00.000+00:00,busbar,,L2 Active Power,kW,20.01
753603,STANBROOK RD - BELMONT,2023-04-06T20:20:00.000+00:00,busbar,,L1 Active Power,kW,25.42
753603,STANBROOK RD - BELMONT,2023-04-06T20:20:00.000+00:00,busbar,,N Current (RMS),A,70.7
753603,STANBROOK RD - BELMONT,2023-04-06T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
753603,STANBROOK RD - BELMONT,2023-04-06T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
753603,STANBROOK RD - BELMONT,2023-04-06T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
753603,STANBROOK RD - BELMONT,2023-04-06T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.93
753603,STANBROOK RD - BELMONT,2023-04-06T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.09
753603,STANBROOK RD - BELMONT,2023-04-06T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
753603,STANBROOK RD - BELMONT,2023-04-06T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.02
753603,STANBROOK RD - BELMONT,2023-04-06T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.78
753603,STANBROOK RD - BELMONT,2023-04-06T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.71
753603,STANBROOK RD - BELMONT,2023-04-06T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,47.2
753603,STANBROOK RD - BELMONT,2023-04-06T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,82.8
753603,STANBROOK RD - BELMONT,2023-04-06T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.0
753603,STANBROOK RD - BELMONT,2023-04-06T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.1
753603,STANBROOK RD - BELMONT,2023-04-06T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.96
753603,STANBROOK RD - BELMONT,2023-04-06T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.64
753603,STANBROOK RD - BELMONT,2023-04-06T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.37
753603,STANBROOK RD - BELMONT,2023-04-06T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.44
753603,STANBROOK RD - BELMONT,2023-04-06T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.14
753603,STANBROOK RD - BELMONT,2023-04-06T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.19
753603,STANBROOK RD - BELMONT,2023-04-06T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.9
753603,STANBROOK RD - BELMONT,2023-04-06T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.0
753603,STANBROOK RD - BELMONT,2023-04-06T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.9
753603,STANBROOK RD - BELMONT,2023-04-06T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.5
753603,STANBROOK RD - BELMONT,2023-04-06T20:10:00.000+00:00,transformer,,Temperature,C,20.8
753603,STANBROOK RD - BELMONT,2023-04-06T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
753603,STANBROOK RD - BELMONT,2023-04-06T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
753603,STANBROOK RD - BELMONT,2023-04-06T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
753603,STANBROOK RD - BELMONT,2023-04-06T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
753603,STANBROOK RD - BELMONT,2023-04-06T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
753603,STANBROOK RD - BELMONT,2023-04-06T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
753603,STANBROOK RD - BELMONT,2023-04-06T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
753603,STANBROOK RD - BELMONT,2023-04-06T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
753603,STANBROOK RD - BELMONT,2023-04-06T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
753603,STANBROOK RD - BELMONT,2023-04-06T20:10:00.000+00:00,busbar,,L3 Active Power,kW,30.47
753603,STANBROOK RD - BELMONT,2023-04-06T20:10:00.000+00:00,busbar,,L2 Active Power,kW,21.93
753603,STANBROOK RD - BELMONT,2023-04-06T20:10:00.000+00:00,busbar,,L1 Active Power,kW,27.89
753603,STANBROOK RD - BELMONT,2023-04-06T20:10:00.000+00:00,busbar,,N Current (RMS),A,70.4
753603,STANBROOK RD - BELMONT,2023-04-06T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
753603,STANBROOK RD - BELMONT,2023-04-06T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
753603,STANBROOK RD - BELMONT,2023-04-06T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
753603,STANBROOK RD - BELMONT,2023-04-06T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
753603,STANBROOK RD - BELMONT,2023-04-06T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.99
753603,STANBROOK RD - BELMONT,2023-04-06T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
753603,STANBROOK RD - BELMONT,2023-04-06T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.25
753603,STANBROOK RD - BELMONT,2023-04-06T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.21
753603,STANBROOK RD - BELMONT,2023-04-06T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.45
753603,STANBROOK RD - BELMONT,2023-04-06T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,61.9
753603,STANBROOK RD - BELMONT,2023-04-06T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,79.5
753603,STANBROOK RD - BELMONT,2023-04-06T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.8
753603,STANBROOK RD - BELMONT,2023-04-06T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,112.0
753603,STANBROOK RD - BELMONT,2023-04-06T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.46
753603,STANBROOK RD - BELMONT,2023-04-06T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
753603,STANBROOK RD - BELMONT,2023-04-06T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.48
753603,STANBROOK RD - BELMONT,2023-04-06T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.51
753603,STANBROOK RD - BELMONT,2023-04-06T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.21
753603,STANBROOK RD - BELMONT,2023-04-06T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.01
753603,STANBROOK RD - BELMONT,2023-04-06T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.6
753603,STANBROOK RD - BELMONT,2023-04-06T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.5
753603,STANBROOK RD - BELMONT,2023-04-06T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.1
753603,STANBROOK RD - BELMONT,2023-04-06T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.5
753603,STANBROOK RD - BELMONT,2023-04-06T20:00:00.000+00:00,transformer,,Temperature,C,20.9
753603,STANBROOK RD - BELMONT,2023-04-06T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
753603,STANBROOK RD - BELMONT,2023-04-06T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
753603,STANBROOK RD - BELMONT,2023-04-06T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-04-06T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
753603,STANBROOK RD - BELMONT,2023-04-06T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
753603,STANBROOK RD - BELMONT,2023-04-06T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
753603,STANBROOK RD - BELMONT,2023-04-06T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.46
753603,STANBROOK RD - BELMONT,2023-04-06T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
753603,STANBROOK RD - BELMONT,2023-04-06T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
753603,STANBROOK RD - BELMONT,2023-04-06T20:00:00.000+00:00,busbar,,L3 Active Power,kW,28.76
753603,STANBROOK RD - BELMONT,2023-04-06T20:00:00.000+00:00,busbar,,L2 Active Power,kW,24.42
753603,STANBROOK RD - BELMONT,2023-04-06T20:00:00.000+00:00,busbar,,L1 Active Power,kW,38.46
753603,STANBROOK RD - BELMONT,2023-04-06T20:00:00.000+00:00,busbar,,N Current (RMS),A,73.7
753603,STANBROOK RD - BELMONT,2023-04-06T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
753603,STANBROOK RD - BELMONT,2023-04-06T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
753603,STANBROOK RD - BELMONT,2023-04-06T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
753603,STANBROOK RD - BELMONT,2023-04-06T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.95
753603,STANBROOK RD - BELMONT,2023-04-06T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.17
753603,STANBROOK RD - BELMONT,2023-04-06T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
753603,STANBROOK RD - BELMONT,2023-04-06T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.21
753603,STANBROOK RD - BELMONT,2023-04-06T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.34
753603,STANBROOK RD - BELMONT,2023-04-06T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.46
753603,STANBROOK RD - BELMONT,2023-04-06T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,43.8
753603,STANBROOK RD - BELMONT,2023-04-06T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,83.3
753603,STANBROOK RD - BELMONT,2023-04-06T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.9
753603,STANBROOK RD - BELMONT,2023-04-06T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.7
753603,STANBROOK RD - BELMONT,2023-04-06T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.94
753603,STANBROOK RD - BELMONT,2023-04-06T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
753603,STANBROOK RD - BELMONT,2023-04-06T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.71
753603,STANBROOK RD - BELMONT,2023-04-06T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.97
753603,STANBROOK RD - BELMONT,2023-04-06T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.99
753603,STANBROOK RD - BELMONT,2023-04-06T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.73
753603,STANBROOK RD - BELMONT,2023-04-06T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,45.1
753603,STANBROOK RD - BELMONT,2023-04-06T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.4
753603,STANBROOK RD - BELMONT,2023-04-06T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.6
753603,STANBROOK RD - BELMONT,2023-04-06T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.6
753603,STANBROOK RD - BELMONT,2023-04-06T19:50:00.000+00:00,transformer,,Temperature,C,20.9
753603,STANBROOK RD - BELMONT,2023-04-06T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
753603,STANBROOK RD - BELMONT,2023-04-06T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
753603,STANBROOK RD - BELMONT,2023-04-06T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
753603,STANBROOK RD - BELMONT,2023-04-06T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
753603,STANBROOK RD - BELMONT,2023-04-06T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
753603,STANBROOK RD - BELMONT,2023-04-06T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
753603,STANBROOK RD - BELMONT,2023-04-06T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.89
753603,STANBROOK RD - BELMONT,2023-04-06T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
753603,STANBROOK RD - BELMONT,2023-04-06T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
753603,STANBROOK RD - BELMONT,2023-04-06T19:50:00.000+00:00,busbar,,L3 Active Power,kW,26.17
753603,STANBROOK RD - BELMONT,2023-04-06T19:50:00.000+00:00,busbar,,L2 Active Power,kW,30.33
753603,STANBROOK RD - BELMONT,2023-04-06T19:50:00.000+00:00,busbar,,L1 Active Power,kW,25.18
753603,STANBROOK RD - BELMONT,2023-04-06T19:50:00.000+00:00,busbar,,N Current (RMS),A,66.3
753603,STANBROOK RD - BELMONT,2023-04-06T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
753603,STANBROOK RD - BELMONT,2023-04-06T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
753603,STANBROOK RD - BELMONT,2023-04-06T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
753603,STANBROOK RD - BELMONT,2023-04-06T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.56
753603,STANBROOK RD - BELMONT,2023-04-06T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.44
753603,STANBROOK RD - BELMONT,2023-04-06T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
753603,STANBROOK RD - BELMONT,2023-04-06T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.62
753603,STANBROOK RD - BELMONT,2023-04-06T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.82
753603,STANBROOK RD - BELMONT,2023-04-06T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.91
753603,STANBROOK RD - BELMONT,2023-04-06T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,50.0
753603,STANBROOK RD - BELMONT,2023-04-06T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,79.7
753603,STANBROOK RD - BELMONT,2023-04-06T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.1
753603,STANBROOK RD - BELMONT,2023-04-06T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.7
753603,STANBROOK RD - BELMONT,2023-04-06T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.1
753603,STANBROOK RD - BELMONT,2023-04-06T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.85
753603,STANBROOK RD - BELMONT,2023-04-06T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.68
753603,STANBROOK RD - BELMONT,2023-04-06T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.39
753603,STANBROOK RD - BELMONT,2023-04-06T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.6
753603,STANBROOK RD - BELMONT,2023-04-06T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.98
753603,STANBROOK RD - BELMONT,2023-04-06T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.2
753603,STANBROOK RD - BELMONT,2023-04-06T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.2
753603,STANBROOK RD - BELMONT,2023-04-06T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.3
753603,STANBROOK RD - BELMONT,2023-04-06T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.2
753603,STANBROOK RD - BELMONT,2023-04-06T19:40:00.000+00:00,transformer,,Temperature,C,20.9
753603,STANBROOK RD - BELMONT,2023-04-06T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
753603,STANBROOK RD - BELMONT,2023-04-06T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
753603,STANBROOK RD - BELMONT,2023-04-06T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-04-06T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
753603,STANBROOK RD - BELMONT,2023-04-06T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
753603,STANBROOK RD - BELMONT,2023-04-06T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
753603,STANBROOK RD - BELMONT,2023-04-06T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.66
753603,STANBROOK RD - BELMONT,2023-04-06T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
753603,STANBROOK RD - BELMONT,2023-04-06T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
753603,STANBROOK RD - BELMONT,2023-04-06T19:40:00.000+00:00,busbar,,L3 Active Power,kW,29.01
753603,STANBROOK RD - BELMONT,2023-04-06T19:40:00.000+00:00,busbar,,L2 Active Power,kW,22.42
753603,STANBROOK RD - BELMONT,2023-04-06T19:40:00.000+00:00,busbar,,L1 Active Power,kW,30.88
753603,STANBROOK RD - BELMONT,2023-04-06T19:40:00.000+00:00,busbar,,N Current (RMS),A,65.0
753603,STANBROOK RD - BELMONT,2023-04-06T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
753603,STANBROOK RD - BELMONT,2023-04-06T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
753603,STANBROOK RD - BELMONT,2023-04-06T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
753603,STANBROOK RD - BELMONT,2023-04-06T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.38
753603,STANBROOK RD - BELMONT,2023-04-06T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.36
753603,STANBROOK RD - BELMONT,2023-04-06T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
753603,STANBROOK RD - BELMONT,2023-04-06T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.12
753603,STANBROOK RD - BELMONT,2023-04-06T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.19
753603,STANBROOK RD - BELMONT,2023-04-06T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.59
753603,STANBROOK RD - BELMONT,2023-04-06T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,53.3
753603,STANBROOK RD - BELMONT,2023-04-06T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,89.9
753603,STANBROOK RD - BELMONT,2023-04-06T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.7
753603,STANBROOK RD - BELMONT,2023-04-06T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.0
753603,STANBROOK RD - BELMONT,2023-04-06T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.75
753603,STANBROOK RD - BELMONT,2023-04-06T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.79
753603,STANBROOK RD - BELMONT,2023-04-06T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
753603,STANBROOK RD - BELMONT,2023-04-06T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.41
753603,STANBROOK RD - BELMONT,2023-04-06T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.96
753603,STANBROOK RD - BELMONT,2023-04-06T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.0
753603,STANBROOK RD - BELMONT,2023-04-06T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.4
753603,STANBROOK RD - BELMONT,2023-04-06T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.9
753603,STANBROOK RD - BELMONT,2023-04-06T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.9
753603,STANBROOK RD - BELMONT,2023-04-06T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.3
753603,STANBROOK RD - BELMONT,2023-04-06T19:30:00.000+00:00,transformer,,Temperature,C,21.0
753603,STANBROOK RD - BELMONT,2023-04-06T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
753603,STANBROOK RD - BELMONT,2023-04-06T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
753603,STANBROOK RD - BELMONT,2023-04-06T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
753603,STANBROOK RD - BELMONT,2023-04-06T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
753603,STANBROOK RD - BELMONT,2023-04-06T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
753603,STANBROOK RD - BELMONT,2023-04-06T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
753603,STANBROOK RD - BELMONT,2023-04-06T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
753603,STANBROOK RD - BELMONT,2023-04-06T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
753603,STANBROOK RD - BELMONT,2023-04-06T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
753603,STANBROOK RD - BELMONT,2023-04-06T19:30:00.000+00:00,busbar,,L3 Active Power,kW,30.53
753603,STANBROOK RD - BELMONT,2023-04-06T19:30:00.000+00:00,busbar,,L2 Active Power,kW,24.15
753603,STANBROOK RD - BELMONT,2023-04-06T19:30:00.000+00:00,busbar,,L1 Active Power,kW,28.6
753603,STANBROOK RD - BELMONT,2023-04-06T19:30:00.000+00:00,busbar,,N Current (RMS),A,67.4
753603,STANBROOK RD - BELMONT,2023-04-06T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
753603,STANBROOK RD - BELMONT,2023-04-06T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
753603,STANBROOK RD - BELMONT,2023-04-06T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
753603,STANBROOK RD - BELMONT,2023-04-06T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.87
753603,STANBROOK RD - BELMONT,2023-04-06T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.83
753603,STANBROOK RD - BELMONT,2023-04-06T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
753603,STANBROOK RD - BELMONT,2023-04-06T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,28.88
753603,STANBROOK RD - BELMONT,2023-04-06T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.39
753603,STANBROOK RD - BELMONT,2023-04-06T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.71
753603,STANBROOK RD - BELMONT,2023-04-06T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,70.7
753603,STANBROOK RD - BELMONT,2023-04-06T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,122.6
753603,STANBROOK RD - BELMONT,2023-04-06T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.7
753603,STANBROOK RD - BELMONT,2023-04-06T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.9
753603,STANBROOK RD - BELMONT,2023-04-06T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.71
753603,STANBROOK RD - BELMONT,2023-04-06T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.86
753603,STANBROOK RD - BELMONT,2023-04-06T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
753603,STANBROOK RD - BELMONT,2023-04-06T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.13
753603,STANBROOK RD - BELMONT,2023-04-06T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.12
753603,STANBROOK RD - BELMONT,2023-04-06T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.5
753603,STANBROOK RD - BELMONT,2023-04-06T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.8
753603,STANBROOK RD - BELMONT,2023-04-06T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.0
753603,STANBROOK RD - BELMONT,2023-04-06T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.8
753603,STANBROOK RD - BELMONT,2023-04-06T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.5
753603,STANBROOK RD - BELMONT,2023-04-06T19:20:00.000+00:00,transformer,,Temperature,C,21.0
753603,STANBROOK RD - BELMONT,2023-04-06T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
753603,STANBROOK RD - BELMONT,2023-04-06T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
753603,STANBROOK RD - BELMONT,2023-04-06T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
753603,STANBROOK RD - BELMONT,2023-04-06T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
753603,STANBROOK RD - BELMONT,2023-04-06T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
753603,STANBROOK RD - BELMONT,2023-04-06T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
753603,STANBROOK RD - BELMONT,2023-04-06T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
753603,STANBROOK RD - BELMONT,2023-04-06T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
753603,STANBROOK RD - BELMONT,2023-04-06T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
753603,STANBROOK RD - BELMONT,2023-04-06T19:20:00.000+00:00,busbar,,L3 Active Power,kW,40.01
753603,STANBROOK RD - BELMONT,2023-04-06T19:20:00.000+00:00,busbar,,L2 Active Power,kW,23.51
753603,STANBROOK RD - BELMONT,2023-04-06T19:20:00.000+00:00,busbar,,L1 Active Power,kW,26.21
753603,STANBROOK RD - BELMONT,2023-04-06T19:20:00.000+00:00,busbar,,N Current (RMS),A,81.4
753603,STANBROOK RD - BELMONT,2023-04-06T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.8
753603,STANBROOK RD - BELMONT,2023-04-06T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
753603,STANBROOK RD - BELMONT,2023-04-06T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
753603,STANBROOK RD - BELMONT,2023-04-06T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.35
753603,STANBROOK RD - BELMONT,2023-04-06T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.73
753603,STANBROOK RD - BELMONT,2023-04-06T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
753603,STANBROOK RD - BELMONT,2023-04-06T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.09
753603,STANBROOK RD - BELMONT,2023-04-06T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.36
753603,STANBROOK RD - BELMONT,2023-04-06T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.47
753603,STANBROOK RD - BELMONT,2023-04-06T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,43.2
753603,STANBROOK RD - BELMONT,2023-04-06T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,79.2
753603,STANBROOK RD - BELMONT,2023-04-06T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.3
753603,STANBROOK RD - BELMONT,2023-04-06T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.3
753603,STANBROOK RD - BELMONT,2023-04-06T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.38
753603,STANBROOK RD - BELMONT,2023-04-06T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.6
753603,STANBROOK RD - BELMONT,2023-04-06T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
753603,STANBROOK RD - BELMONT,2023-04-06T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.84
753603,STANBROOK RD - BELMONT,2023-04-06T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.18
753603,STANBROOK RD - BELMONT,2023-04-06T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.71
753603,STANBROOK RD - BELMONT,2023-04-06T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.3
753603,STANBROOK RD - BELMONT,2023-04-06T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.4
753603,STANBROOK RD - BELMONT,2023-04-06T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.7
753603,STANBROOK RD - BELMONT,2023-04-06T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.4
