Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-04-06T19:10:00.000+00:00,transformer,,Temperature,C,21.0
753603,STANBROOK RD - BELMONT,2023-04-06T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
753603,STANBROOK RD - BELMONT,2023-04-06T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
753603,STANBROOK RD - BELMONT,2023-04-06T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-04-06T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
753603,STANBROOK RD - BELMONT,2023-04-06T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
753603,STANBROOK RD - BELMONT,2023-04-06T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
753603,STANBROOK RD - BELMONT,2023-04-06T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
753603,STANBROOK RD - BELMONT,2023-04-06T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
753603,STANBROOK RD - BELMONT,2023-04-06T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
753603,STANBROOK RD - BELMONT,2023-04-06T19:10:00.000+00:00,busbar,,L3 Active Power,kW,31.92
753603,STANBROOK RD - BELMONT,2023-04-06T19:10:00.000+00:00,busbar,,L2 Active Power,kW,20.54
753603,STANBROOK RD - BELMONT,2023-04-06T19:10:00.000+00:00,busbar,,L1 Active Power,kW,34.17
753603,STANBROOK RD - BELMONT,2023-04-06T19:10:00.000+00:00,busbar,,N Current (RMS),A,71.9
753603,STANBROOK RD - BELMONT,2023-04-06T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
753603,STANBROOK RD - BELMONT,2023-04-06T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
753603,STANBROOK RD - BELMONT,2023-04-06T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
753603,STANBROOK RD - BELMONT,2023-04-06T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.15
753603,STANBROOK RD - BELMONT,2023-04-06T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
753603,STANBROOK RD - BELMONT,2023-04-06T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
753603,STANBROOK RD - BELMONT,2023-04-06T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.87
753603,STANBROOK RD - BELMONT,2023-04-06T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.74
753603,STANBROOK RD - BELMONT,2023-04-06T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,30.16
753603,STANBROOK RD - BELMONT,2023-04-06T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,74.3
753603,STANBROOK RD - BELMONT,2023-04-06T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,92.2
753603,STANBROOK RD - BELMONT,2023-04-06T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.4
753603,STANBROOK RD - BELMONT,2023-04-06T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,127.0
753603,STANBROOK RD - BELMONT,2023-04-06T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.91
753603,STANBROOK RD - BELMONT,2023-04-06T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
753603,STANBROOK RD - BELMONT,2023-04-06T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
753603,STANBROOK RD - BELMONT,2023-04-06T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.42
753603,STANBROOK RD - BELMONT,2023-04-06T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.4
753603,STANBROOK RD - BELMONT,2023-04-06T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.84
753603,STANBROOK RD - BELMONT,2023-04-06T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,42.8
753603,STANBROOK RD - BELMONT,2023-04-06T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.3
753603,STANBROOK RD - BELMONT,2023-04-06T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.6
753603,STANBROOK RD - BELMONT,2023-04-06T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.8
753603,STANBROOK RD - BELMONT,2023-04-06T19:00:00.000+00:00,transformer,,Temperature,C,21.0
753603,STANBROOK RD - BELMONT,2023-04-06T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
753603,STANBROOK RD - BELMONT,2023-04-06T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
753603,STANBROOK RD - BELMONT,2023-04-06T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-04-06T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
753603,STANBROOK RD - BELMONT,2023-04-06T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
753603,STANBROOK RD - BELMONT,2023-04-06T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
753603,STANBROOK RD - BELMONT,2023-04-06T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
753603,STANBROOK RD - BELMONT,2023-04-06T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
753603,STANBROOK RD - BELMONT,2023-04-06T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
753603,STANBROOK RD - BELMONT,2023-04-06T19:00:00.000+00:00,busbar,,L3 Active Power,kW,37.29
753603,STANBROOK RD - BELMONT,2023-04-06T19:00:00.000+00:00,busbar,,L2 Active Power,kW,21.14
753603,STANBROOK RD - BELMONT,2023-04-06T19:00:00.000+00:00,busbar,,L1 Active Power,kW,49.0
753603,STANBROOK RD - BELMONT,2023-04-06T19:00:00.000+00:00,busbar,,N Current (RMS),A,112.5
753603,STANBROOK RD - BELMONT,2023-04-06T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.9
753603,STANBROOK RD - BELMONT,2023-04-06T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
753603,STANBROOK RD - BELMONT,2023-04-06T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.8
753603,STANBROOK RD - BELMONT,2023-04-06T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.33
753603,STANBROOK RD - BELMONT,2023-04-06T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.8
753603,STANBROOK RD - BELMONT,2023-04-06T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
753603,STANBROOK RD - BELMONT,2023-04-06T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.8
753603,STANBROOK RD - BELMONT,2023-04-06T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.97
753603,STANBROOK RD - BELMONT,2023-04-06T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.67
753603,STANBROOK RD - BELMONT,2023-04-06T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,45.8
753603,STANBROOK RD - BELMONT,2023-04-06T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,81.9
753603,STANBROOK RD - BELMONT,2023-04-06T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.0
753603,STANBROOK RD - BELMONT,2023-04-06T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.2
753603,STANBROOK RD - BELMONT,2023-04-06T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.82
753603,STANBROOK RD - BELMONT,2023-04-06T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
753603,STANBROOK RD - BELMONT,2023-04-06T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
753603,STANBROOK RD - BELMONT,2023-04-06T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.54
753603,STANBROOK RD - BELMONT,2023-04-06T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.34
753603,STANBROOK RD - BELMONT,2023-04-06T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.84
753603,STANBROOK RD - BELMONT,2023-04-06T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,40.3
753603,STANBROOK RD - BELMONT,2023-04-06T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.5
753603,STANBROOK RD - BELMONT,2023-04-06T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.7
753603,STANBROOK RD - BELMONT,2023-04-06T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.8
753603,STANBROOK RD - BELMONT,2023-04-06T18:50:00.000+00:00,transformer,,Temperature,C,21.0
753603,STANBROOK RD - BELMONT,2023-04-06T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
753603,STANBROOK RD - BELMONT,2023-04-06T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
753603,STANBROOK RD - BELMONT,2023-04-06T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
753603,STANBROOK RD - BELMONT,2023-04-06T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
753603,STANBROOK RD - BELMONT,2023-04-06T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
753603,STANBROOK RD - BELMONT,2023-04-06T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
753603,STANBROOK RD - BELMONT,2023-04-06T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
753603,STANBROOK RD - BELMONT,2023-04-06T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
753603,STANBROOK RD - BELMONT,2023-04-06T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
753603,STANBROOK RD - BELMONT,2023-04-06T18:50:00.000+00:00,busbar,,L3 Active Power,kW,33.34
753603,STANBROOK RD - BELMONT,2023-04-06T18:50:00.000+00:00,busbar,,L2 Active Power,kW,21.31
753603,STANBROOK RD - BELMONT,2023-04-06T18:50:00.000+00:00,busbar,,L1 Active Power,kW,34.5
753603,STANBROOK RD - BELMONT,2023-04-06T18:50:00.000+00:00,busbar,,N Current (RMS),A,76.8
753603,STANBROOK RD - BELMONT,2023-04-06T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
753603,STANBROOK RD - BELMONT,2023-04-06T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
753603,STANBROOK RD - BELMONT,2023-04-06T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
753603,STANBROOK RD - BELMONT,2023-04-06T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.77
753603,STANBROOK RD - BELMONT,2023-04-06T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
753603,STANBROOK RD - BELMONT,2023-04-06T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
753603,STANBROOK RD - BELMONT,2023-04-06T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,26.13
753603,STANBROOK RD - BELMONT,2023-04-06T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.68
753603,STANBROOK RD - BELMONT,2023-04-06T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.77
753603,STANBROOK RD - BELMONT,2023-04-06T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,59.6
753603,STANBROOK RD - BELMONT,2023-04-06T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,110.4
753603,STANBROOK RD - BELMONT,2023-04-06T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.8
753603,STANBROOK RD - BELMONT,2023-04-06T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.1
753603,STANBROOK RD - BELMONT,2023-04-06T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.47
753603,STANBROOK RD - BELMONT,2023-04-06T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
753603,STANBROOK RD - BELMONT,2023-04-06T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.7
753603,STANBROOK RD - BELMONT,2023-04-06T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.91
753603,STANBROOK RD - BELMONT,2023-04-06T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.45
753603,STANBROOK RD - BELMONT,2023-04-06T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.89
753603,STANBROOK RD - BELMONT,2023-04-06T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,55.9
753603,STANBROOK RD - BELMONT,2023-04-06T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.6
753603,STANBROOK RD - BELMONT,2023-04-06T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.3
753603,STANBROOK RD - BELMONT,2023-04-06T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,105.6
753603,STANBROOK RD - BELMONT,2023-04-06T18:40:00.000+00:00,transformer,,Temperature,C,21.0
753603,STANBROOK RD - BELMONT,2023-04-06T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
753603,STANBROOK RD - BELMONT,2023-04-06T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
753603,STANBROOK RD - BELMONT,2023-04-06T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-04-06T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
753603,STANBROOK RD - BELMONT,2023-04-06T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
753603,STANBROOK RD - BELMONT,2023-04-06T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
753603,STANBROOK RD - BELMONT,2023-04-06T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
753603,STANBROOK RD - BELMONT,2023-04-06T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
753603,STANBROOK RD - BELMONT,2023-04-06T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
753603,STANBROOK RD - BELMONT,2023-04-06T18:40:00.000+00:00,busbar,,L3 Active Power,kW,45.05
753603,STANBROOK RD - BELMONT,2023-04-06T18:40:00.000+00:00,busbar,,L2 Active Power,kW,27.13
753603,STANBROOK RD - BELMONT,2023-04-06T18:40:00.000+00:00,busbar,,L1 Active Power,kW,42.66
753603,STANBROOK RD - BELMONT,2023-04-06T18:40:00.000+00:00,busbar,,N Current (RMS),A,91.8
753603,STANBROOK RD - BELMONT,2023-04-06T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.8
753603,STANBROOK RD - BELMONT,2023-04-06T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
753603,STANBROOK RD - BELMONT,2023-04-06T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.7
753603,STANBROOK RD - BELMONT,2023-04-06T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.78
753603,STANBROOK RD - BELMONT,2023-04-06T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
753603,STANBROOK RD - BELMONT,2023-04-06T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
753603,STANBROOK RD - BELMONT,2023-04-06T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.88
753603,STANBROOK RD - BELMONT,2023-04-06T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.67
753603,STANBROOK RD - BELMONT,2023-04-06T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.91
753603,STANBROOK RD - BELMONT,2023-04-06T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,47.0
753603,STANBROOK RD - BELMONT,2023-04-06T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,89.7
753603,STANBROOK RD - BELMONT,2023-04-06T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.8
753603,STANBROOK RD - BELMONT,2023-04-06T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.1
753603,STANBROOK RD - BELMONT,2023-04-06T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.72
753603,STANBROOK RD - BELMONT,2023-04-06T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
753603,STANBROOK RD - BELMONT,2023-04-06T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.07
753603,STANBROOK RD - BELMONT,2023-04-06T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.82
753603,STANBROOK RD - BELMONT,2023-04-06T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.41
753603,STANBROOK RD - BELMONT,2023-04-06T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.44
753603,STANBROOK RD - BELMONT,2023-04-06T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,37.0
753603,STANBROOK RD - BELMONT,2023-04-06T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.6
753603,STANBROOK RD - BELMONT,2023-04-06T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.2
753603,STANBROOK RD - BELMONT,2023-04-06T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,83.1
753603,STANBROOK RD - BELMONT,2023-04-06T18:30:00.000+00:00,transformer,,Temperature,C,21.0
753603,STANBROOK RD - BELMONT,2023-04-06T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
753603,STANBROOK RD - BELMONT,2023-04-06T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
753603,STANBROOK RD - BELMONT,2023-04-06T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-04-06T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
753603,STANBROOK RD - BELMONT,2023-04-06T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
753603,STANBROOK RD - BELMONT,2023-04-06T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
753603,STANBROOK RD - BELMONT,2023-04-06T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
753603,STANBROOK RD - BELMONT,2023-04-06T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
753603,STANBROOK RD - BELMONT,2023-04-06T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
753603,STANBROOK RD - BELMONT,2023-04-06T18:30:00.000+00:00,busbar,,L3 Active Power,kW,32.7
753603,STANBROOK RD - BELMONT,2023-04-06T18:30:00.000+00:00,busbar,,L2 Active Power,kW,29.08
753603,STANBROOK RD - BELMONT,2023-04-06T18:30:00.000+00:00,busbar,,L1 Active Power,kW,40.36
753603,STANBROOK RD - BELMONT,2023-04-06T18:30:00.000+00:00,busbar,,N Current (RMS),A,69.2
753603,STANBROOK RD - BELMONT,2023-04-06T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
753603,STANBROOK RD - BELMONT,2023-04-06T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
753603,STANBROOK RD - BELMONT,2023-04-06T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.4
753603,STANBROOK RD - BELMONT,2023-04-06T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.16
753603,STANBROOK RD - BELMONT,2023-04-06T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
753603,STANBROOK RD - BELMONT,2023-04-06T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
753603,STANBROOK RD - BELMONT,2023-04-06T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.94
753603,STANBROOK RD - BELMONT,2023-04-06T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.53
753603,STANBROOK RD - BELMONT,2023-04-06T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.8
753603,STANBROOK RD - BELMONT,2023-04-06T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,42.1
753603,STANBROOK RD - BELMONT,2023-04-06T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,81.7
753603,STANBROOK RD - BELMONT,2023-04-06T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.7
753603,STANBROOK RD - BELMONT,2023-04-06T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.1
753603,STANBROOK RD - BELMONT,2023-04-06T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.68
753603,STANBROOK RD - BELMONT,2023-04-06T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
753603,STANBROOK RD - BELMONT,2023-04-06T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.46
753603,STANBROOK RD - BELMONT,2023-04-06T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.5
753603,STANBROOK RD - BELMONT,2023-04-06T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.87
753603,STANBROOK RD - BELMONT,2023-04-06T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.35
753603,STANBROOK RD - BELMONT,2023-04-06T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,34.6
753603,STANBROOK RD - BELMONT,2023-04-06T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.9
753603,STANBROOK RD - BELMONT,2023-04-06T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.2
753603,STANBROOK RD - BELMONT,2023-04-06T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.0
753603,STANBROOK RD - BELMONT,2023-04-06T18:20:00.000+00:00,transformer,,Temperature,C,20.9
753603,STANBROOK RD - BELMONT,2023-04-06T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
753603,STANBROOK RD - BELMONT,2023-04-06T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
753603,STANBROOK RD - BELMONT,2023-04-06T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-04-06T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
753603,STANBROOK RD - BELMONT,2023-04-06T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
753603,STANBROOK RD - BELMONT,2023-04-06T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
753603,STANBROOK RD - BELMONT,2023-04-06T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
753603,STANBROOK RD - BELMONT,2023-04-06T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
753603,STANBROOK RD - BELMONT,2023-04-06T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
753603,STANBROOK RD - BELMONT,2023-04-06T18:20:00.000+00:00,busbar,,L3 Active Power,kW,32.44
753603,STANBROOK RD - BELMONT,2023-04-06T18:20:00.000+00:00,busbar,,L2 Active Power,kW,30.4
753603,STANBROOK RD - BELMONT,2023-04-06T18:20:00.000+00:00,busbar,,L1 Active Power,kW,39.16
753603,STANBROOK RD - BELMONT,2023-04-06T18:20:00.000+00:00,busbar,,N Current (RMS),A,65.8
753603,STANBROOK RD - BELMONT,2023-04-06T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
753603,STANBROOK RD - BELMONT,2023-04-06T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
753603,STANBROOK RD - BELMONT,2023-04-06T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.1
753603,STANBROOK RD - BELMONT,2023-04-06T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.69
753603,STANBROOK RD - BELMONT,2023-04-06T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
753603,STANBROOK RD - BELMONT,2023-04-06T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.53
753603,STANBROOK RD - BELMONT,2023-04-06T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.99
753603,STANBROOK RD - BELMONT,2023-04-06T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.03
753603,STANBROOK RD - BELMONT,2023-04-06T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.81
753603,STANBROOK RD - BELMONT,2023-04-06T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,38.0
753603,STANBROOK RD - BELMONT,2023-04-06T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,97.4
753603,STANBROOK RD - BELMONT,2023-04-06T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.5
753603,STANBROOK RD - BELMONT,2023-04-06T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,99.3
753603,STANBROOK RD - BELMONT,2023-04-06T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.39
753603,STANBROOK RD - BELMONT,2023-04-06T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.96
753603,STANBROOK RD - BELMONT,2023-04-06T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.26
753603,STANBROOK RD - BELMONT,2023-04-06T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.26
753603,STANBROOK RD - BELMONT,2023-04-06T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.85
753603,STANBROOK RD - BELMONT,2023-04-06T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.89
753603,STANBROOK RD - BELMONT,2023-04-06T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.3
753603,STANBROOK RD - BELMONT,2023-04-06T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.6
753603,STANBROOK RD - BELMONT,2023-04-06T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.3
753603,STANBROOK RD - BELMONT,2023-04-06T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.2
753603,STANBROOK RD - BELMONT,2023-04-06T18:10:00.000+00:00,transformer,,Temperature,C,20.9
753603,STANBROOK RD - BELMONT,2023-04-06T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
753603,STANBROOK RD - BELMONT,2023-04-06T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
753603,STANBROOK RD - BELMONT,2023-04-06T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-04-06T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
753603,STANBROOK RD - BELMONT,2023-04-06T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
753603,STANBROOK RD - BELMONT,2023-04-06T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
753603,STANBROOK RD - BELMONT,2023-04-06T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
753603,STANBROOK RD - BELMONT,2023-04-06T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
753603,STANBROOK RD - BELMONT,2023-04-06T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
753603,STANBROOK RD - BELMONT,2023-04-06T18:10:00.000+00:00,busbar,,L3 Active Power,kW,32.25
753603,STANBROOK RD - BELMONT,2023-04-06T18:10:00.000+00:00,busbar,,L2 Active Power,kW,27.88
753603,STANBROOK RD - BELMONT,2023-04-06T18:10:00.000+00:00,busbar,,L1 Active Power,kW,37.7
753603,STANBROOK RD - BELMONT,2023-04-06T18:10:00.000+00:00,busbar,,N Current (RMS),A,59.2
753603,STANBROOK RD - BELMONT,2023-04-06T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
753603,STANBROOK RD - BELMONT,2023-04-06T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
753603,STANBROOK RD - BELMONT,2023-04-06T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.2
753603,STANBROOK RD - BELMONT,2023-04-06T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
753603,STANBROOK RD - BELMONT,2023-04-06T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
753603,STANBROOK RD - BELMONT,2023-04-06T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
753603,STANBROOK RD - BELMONT,2023-04-06T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.37
753603,STANBROOK RD - BELMONT,2023-04-06T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.38
753603,STANBROOK RD - BELMONT,2023-04-06T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.6
753603,STANBROOK RD - BELMONT,2023-04-06T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,51.1
753603,STANBROOK RD - BELMONT,2023-04-06T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,95.0
753603,STANBROOK RD - BELMONT,2023-04-06T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.5
753603,STANBROOK RD - BELMONT,2023-04-06T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,99.0
753603,STANBROOK RD - BELMONT,2023-04-06T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.27
753603,STANBROOK RD - BELMONT,2023-04-06T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.64
753603,STANBROOK RD - BELMONT,2023-04-06T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
753603,STANBROOK RD - BELMONT,2023-04-06T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.6
753603,STANBROOK RD - BELMONT,2023-04-06T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.62
753603,STANBROOK RD - BELMONT,2023-04-06T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.99
753603,STANBROOK RD - BELMONT,2023-04-06T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,32.8
753603,STANBROOK RD - BELMONT,2023-04-06T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.0
753603,STANBROOK RD - BELMONT,2023-04-06T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.5
753603,STANBROOK RD - BELMONT,2023-04-06T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.8
753603,STANBROOK RD - BELMONT,2023-04-06T18:00:00.000+00:00,transformer,,Temperature,C,20.9
753603,STANBROOK RD - BELMONT,2023-04-06T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
753603,STANBROOK RD - BELMONT,2023-04-06T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
753603,STANBROOK RD - BELMONT,2023-04-06T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
753603,STANBROOK RD - BELMONT,2023-04-06T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
753603,STANBROOK RD - BELMONT,2023-04-06T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
753603,STANBROOK RD - BELMONT,2023-04-06T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
753603,STANBROOK RD - BELMONT,2023-04-06T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
753603,STANBROOK RD - BELMONT,2023-04-06T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
753603,STANBROOK RD - BELMONT,2023-04-06T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
753603,STANBROOK RD - BELMONT,2023-04-06T18:00:00.000+00:00,busbar,,L3 Active Power,kW,32.97
753603,STANBROOK RD - BELMONT,2023-04-06T18:00:00.000+00:00,busbar,,L2 Active Power,kW,28.0
753603,STANBROOK RD - BELMONT,2023-04-06T18:00:00.000+00:00,busbar,,L1 Active Power,kW,39.59
753603,STANBROOK RD - BELMONT,2023-04-06T18:00:00.000+00:00,busbar,,N Current (RMS),A,70.8
753603,STANBROOK RD - BELMONT,2023-04-06T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
753603,STANBROOK RD - BELMONT,2023-04-06T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
753603,STANBROOK RD - BELMONT,2023-04-06T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.9
753603,STANBROOK RD - BELMONT,2023-04-06T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.56
753603,STANBROOK RD - BELMONT,2023-04-06T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.16
753603,STANBROOK RD - BELMONT,2023-04-06T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
753603,STANBROOK RD - BELMONT,2023-04-06T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.94
753603,STANBROOK RD - BELMONT,2023-04-06T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.71
753603,STANBROOK RD - BELMONT,2023-04-06T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.19
753603,STANBROOK RD - BELMONT,2023-04-06T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,58.1
753603,STANBROOK RD - BELMONT,2023-04-06T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,109.5
753603,STANBROOK RD - BELMONT,2023-04-06T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.8
753603,STANBROOK RD - BELMONT,2023-04-06T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.5
753603,STANBROOK RD - BELMONT,2023-04-06T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
753603,STANBROOK RD - BELMONT,2023-04-06T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
753603,STANBROOK RD - BELMONT,2023-04-06T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
753603,STANBROOK RD - BELMONT,2023-04-06T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.59
753603,STANBROOK RD - BELMONT,2023-04-06T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.59
753603,STANBROOK RD - BELMONT,2023-04-06T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.72
753603,STANBROOK RD - BELMONT,2023-04-06T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,43.6
753603,STANBROOK RD - BELMONT,2023-04-06T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.3
753603,STANBROOK RD - BELMONT,2023-04-06T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.0
753603,STANBROOK RD - BELMONT,2023-04-06T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.0
753603,STANBROOK RD - BELMONT,2023-04-06T17:50:00.000+00:00,transformer,,Temperature,C,20.8
753603,STANBROOK RD - BELMONT,2023-04-06T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
753603,STANBROOK RD - BELMONT,2023-04-06T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
753603,STANBROOK RD - BELMONT,2023-04-06T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
753603,STANBROOK RD - BELMONT,2023-04-06T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
753603,STANBROOK RD - BELMONT,2023-04-06T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
753603,STANBROOK RD - BELMONT,2023-04-06T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
753603,STANBROOK RD - BELMONT,2023-04-06T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
753603,STANBROOK RD - BELMONT,2023-04-06T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
753603,STANBROOK RD - BELMONT,2023-04-06T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
753603,STANBROOK RD - BELMONT,2023-04-06T17:50:00.000+00:00,busbar,,L3 Active Power,kW,37.52
753603,STANBROOK RD - BELMONT,2023-04-06T17:50:00.000+00:00,busbar,,L2 Active Power,kW,29.3
753603,STANBROOK RD - BELMONT,2023-04-06T17:50:00.000+00:00,busbar,,L1 Active Power,kW,34.91
753603,STANBROOK RD - BELMONT,2023-04-06T17:50:00.000+00:00,busbar,,N Current (RMS),A,74.5
753603,STANBROOK RD - BELMONT,2023-04-06T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.7
753603,STANBROOK RD - BELMONT,2023-04-06T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
753603,STANBROOK RD - BELMONT,2023-04-06T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
753603,STANBROOK RD - BELMONT,2023-04-06T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.63
753603,STANBROOK RD - BELMONT,2023-04-06T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.33
753603,STANBROOK RD - BELMONT,2023-04-06T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
753603,STANBROOK RD - BELMONT,2023-04-06T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.76
753603,STANBROOK RD - BELMONT,2023-04-06T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.36
753603,STANBROOK RD - BELMONT,2023-04-06T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.89
753603,STANBROOK RD - BELMONT,2023-04-06T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,48.0
753603,STANBROOK RD - BELMONT,2023-04-06T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,108.7
753603,STANBROOK RD - BELMONT,2023-04-06T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,87.9
753603,STANBROOK RD - BELMONT,2023-04-06T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.0
753603,STANBROOK RD - BELMONT,2023-04-06T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
753603,STANBROOK RD - BELMONT,2023-04-06T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
753603,STANBROOK RD - BELMONT,2023-04-06T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
753603,STANBROOK RD - BELMONT,2023-04-06T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.84
753603,STANBROOK RD - BELMONT,2023-04-06T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.01
753603,STANBROOK RD - BELMONT,2023-04-06T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.04
753603,STANBROOK RD - BELMONT,2023-04-06T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,48.8
753603,STANBROOK RD - BELMONT,2023-04-06T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.0
753603,STANBROOK RD - BELMONT,2023-04-06T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.4
753603,STANBROOK RD - BELMONT,2023-04-06T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.0
753603,STANBROOK RD - BELMONT,2023-04-06T17:40:00.000+00:00,transformer,,Temperature,C,20.8
753603,STANBROOK RD - BELMONT,2023-04-06T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
753603,STANBROOK RD - BELMONT,2023-04-06T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
753603,STANBROOK RD - BELMONT,2023-04-06T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
753603,STANBROOK RD - BELMONT,2023-04-06T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
753603,STANBROOK RD - BELMONT,2023-04-06T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
753603,STANBROOK RD - BELMONT,2023-04-06T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
753603,STANBROOK RD - BELMONT,2023-04-06T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
753603,STANBROOK RD - BELMONT,2023-04-06T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
753603,STANBROOK RD - BELMONT,2023-04-06T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
753603,STANBROOK RD - BELMONT,2023-04-06T17:40:00.000+00:00,busbar,,L3 Active Power,kW,39.6
753603,STANBROOK RD - BELMONT,2023-04-06T17:40:00.000+00:00,busbar,,L2 Active Power,kW,29.38
753603,STANBROOK RD - BELMONT,2023-04-06T17:40:00.000+00:00,busbar,,L1 Active Power,kW,35.94
753603,STANBROOK RD - BELMONT,2023-04-06T17:40:00.000+00:00,busbar,,N Current (RMS),A,66.5
753603,STANBROOK RD - BELMONT,2023-04-06T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.2
753603,STANBROOK RD - BELMONT,2023-04-06T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
753603,STANBROOK RD - BELMONT,2023-04-06T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
753603,STANBROOK RD - BELMONT,2023-04-06T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
753603,STANBROOK RD - BELMONT,2023-04-06T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.13
753603,STANBROOK RD - BELMONT,2023-04-06T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
753603,STANBROOK RD - BELMONT,2023-04-06T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,33.44
753603,STANBROOK RD - BELMONT,2023-04-06T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.12
753603,STANBROOK RD - BELMONT,2023-04-06T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.1
753603,STANBROOK RD - BELMONT,2023-04-06T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,85.3
753603,STANBROOK RD - BELMONT,2023-04-06T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,140.6
753603,STANBROOK RD - BELMONT,2023-04-06T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,98.2
753603,STANBROOK RD - BELMONT,2023-04-06T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.7
753603,STANBROOK RD - BELMONT,2023-04-06T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
753603,STANBROOK RD - BELMONT,2023-04-06T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
753603,STANBROOK RD - BELMONT,2023-04-06T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
753603,STANBROOK RD - BELMONT,2023-04-06T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.21
753603,STANBROOK RD - BELMONT,2023-04-06T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.5
753603,STANBROOK RD - BELMONT,2023-04-06T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.63
753603,STANBROOK RD - BELMONT,2023-04-06T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,58.4
753603,STANBROOK RD - BELMONT,2023-04-06T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.2
753603,STANBROOK RD - BELMONT,2023-04-06T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.2
753603,STANBROOK RD - BELMONT,2023-04-06T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,91.1
753603,STANBROOK RD - BELMONT,2023-04-06T17:30:00.000+00:00,transformer,,Temperature,C,20.7
753603,STANBROOK RD - BELMONT,2023-04-06T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
753603,STANBROOK RD - BELMONT,2023-04-06T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
753603,STANBROOK RD - BELMONT,2023-04-06T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-04-06T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
753603,STANBROOK RD - BELMONT,2023-04-06T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
753603,STANBROOK RD - BELMONT,2023-04-06T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
753603,STANBROOK RD - BELMONT,2023-04-06T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
753603,STANBROOK RD - BELMONT,2023-04-06T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
753603,STANBROOK RD - BELMONT,2023-04-06T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
753603,STANBROOK RD - BELMONT,2023-04-06T17:30:00.000+00:00,busbar,,L3 Active Power,kW,47.65
753603,STANBROOK RD - BELMONT,2023-04-06T17:30:00.000+00:00,busbar,,L2 Active Power,kW,31.62
753603,STANBROOK RD - BELMONT,2023-04-06T17:30:00.000+00:00,busbar,,L1 Active Power,kW,33.74
753603,STANBROOK RD - BELMONT,2023-04-06T17:30:00.000+00:00,busbar,,N Current (RMS),A,89.5
753603,STANBROOK RD - BELMONT,2023-04-06T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.7
753603,STANBROOK RD - BELMONT,2023-04-06T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
753603,STANBROOK RD - BELMONT,2023-04-06T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
753603,STANBROOK RD - BELMONT,2023-04-06T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
753603,STANBROOK RD - BELMONT,2023-04-06T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
753603,STANBROOK RD - BELMONT,2023-04-06T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
753603,STANBROOK RD - BELMONT,2023-04-06T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.37
753603,STANBROOK RD - BELMONT,2023-04-06T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,25.63
753603,STANBROOK RD - BELMONT,2023-04-06T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.37
753603,STANBROOK RD - BELMONT,2023-04-06T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,75.1
753603,STANBROOK RD - BELMONT,2023-04-06T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,107.2
753603,STANBROOK RD - BELMONT,2023-04-06T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,106.7
753603,STANBROOK RD - BELMONT,2023-04-06T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.4
753603,STANBROOK RD - BELMONT,2023-04-06T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.3
753603,STANBROOK RD - BELMONT,2023-04-06T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
753603,STANBROOK RD - BELMONT,2023-04-06T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
753603,STANBROOK RD - BELMONT,2023-04-06T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.4
753603,STANBROOK RD - BELMONT,2023-04-06T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.21
753603,STANBROOK RD - BELMONT,2023-04-06T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.44
753603,STANBROOK RD - BELMONT,2023-04-06T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,41.7
753603,STANBROOK RD - BELMONT,2023-04-06T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.0
753603,STANBROOK RD - BELMONT,2023-04-06T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.0
753603,STANBROOK RD - BELMONT,2023-04-06T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.3
753603,STANBROOK RD - BELMONT,2023-04-06T17:20:00.000+00:00,transformer,,Temperature,C,20.6
753603,STANBROOK RD - BELMONT,2023-04-06T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
753603,STANBROOK RD - BELMONT,2023-04-06T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
753603,STANBROOK RD - BELMONT,2023-04-06T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-04-06T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
753603,STANBROOK RD - BELMONT,2023-04-06T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
753603,STANBROOK RD - BELMONT,2023-04-06T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
753603,STANBROOK RD - BELMONT,2023-04-06T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
753603,STANBROOK RD - BELMONT,2023-04-06T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
753603,STANBROOK RD - BELMONT,2023-04-06T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
753603,STANBROOK RD - BELMONT,2023-04-06T17:20:00.000+00:00,busbar,,L3 Active Power,kW,39.77
753603,STANBROOK RD - BELMONT,2023-04-06T17:20:00.000+00:00,busbar,,L2 Active Power,kW,36.84
753603,STANBROOK RD - BELMONT,2023-04-06T17:20:00.000+00:00,busbar,,L1 Active Power,kW,27.81
753603,STANBROOK RD - BELMONT,2023-04-06T17:20:00.000+00:00,busbar,,N Current (RMS),A,69.8
753603,STANBROOK RD - BELMONT,2023-04-06T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.6
753603,STANBROOK RD - BELMONT,2023-04-06T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
753603,STANBROOK RD - BELMONT,2023-04-06T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
753603,STANBROOK RD - BELMONT,2023-04-06T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
753603,STANBROOK RD - BELMONT,2023-04-06T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
753603,STANBROOK RD - BELMONT,2023-04-06T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
753603,STANBROOK RD - BELMONT,2023-04-06T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,26.46
753603,STANBROOK RD - BELMONT,2023-04-06T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.99
753603,STANBROOK RD - BELMONT,2023-04-06T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.89
753603,STANBROOK RD - BELMONT,2023-04-06T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,65.8
753603,STANBROOK RD - BELMONT,2023-04-06T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,111.3
753603,STANBROOK RD - BELMONT,2023-04-06T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.2
753603,STANBROOK RD - BELMONT,2023-04-06T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.6
753603,STANBROOK RD - BELMONT,2023-04-06T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.97
753603,STANBROOK RD - BELMONT,2023-04-06T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
753603,STANBROOK RD - BELMONT,2023-04-06T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
753603,STANBROOK RD - BELMONT,2023-04-06T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.25
753603,STANBROOK RD - BELMONT,2023-04-06T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.21
753603,STANBROOK RD - BELMONT,2023-04-06T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.87
753603,STANBROOK RD - BELMONT,2023-04-06T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,50.0
753603,STANBROOK RD - BELMONT,2023-04-06T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.9
753603,STANBROOK RD - BELMONT,2023-04-06T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.4
753603,STANBROOK RD - BELMONT,2023-04-06T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,96.5
753603,STANBROOK RD - BELMONT,2023-04-06T17:10:00.000+00:00,transformer,,Temperature,C,20.5
753603,STANBROOK RD - BELMONT,2023-04-06T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
753603,STANBROOK RD - BELMONT,2023-04-06T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
753603,STANBROOK RD - BELMONT,2023-04-06T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-04-06T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
753603,STANBROOK RD - BELMONT,2023-04-06T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
753603,STANBROOK RD - BELMONT,2023-04-06T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
753603,STANBROOK RD - BELMONT,2023-04-06T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
753603,STANBROOK RD - BELMONT,2023-04-06T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
753603,STANBROOK RD - BELMONT,2023-04-06T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
753603,STANBROOK RD - BELMONT,2023-04-06T17:10:00.000+00:00,busbar,,L3 Active Power,kW,43.71
753603,STANBROOK RD - BELMONT,2023-04-06T17:10:00.000+00:00,busbar,,L2 Active Power,kW,29.2
753603,STANBROOK RD - BELMONT,2023-04-06T17:10:00.000+00:00,busbar,,L1 Active Power,kW,34.76
753603,STANBROOK RD - BELMONT,2023-04-06T17:10:00.000+00:00,busbar,,N Current (RMS),A,75.5
753603,STANBROOK RD - BELMONT,2023-04-06T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.7
753603,STANBROOK RD - BELMONT,2023-04-06T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
753603,STANBROOK RD - BELMONT,2023-04-06T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
753603,STANBROOK RD - BELMONT,2023-04-06T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.6
753603,STANBROOK RD - BELMONT,2023-04-06T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
753603,STANBROOK RD - BELMONT,2023-04-06T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
753603,STANBROOK RD - BELMONT,2023-04-06T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.76
753603,STANBROOK RD - BELMONT,2023-04-06T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.67
753603,STANBROOK RD - BELMONT,2023-04-06T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.0
753603,STANBROOK RD - BELMONT,2023-04-06T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,45.3
753603,STANBROOK RD - BELMONT,2023-04-06T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,92.9
753603,STANBROOK RD - BELMONT,2023-04-06T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.0
753603,STANBROOK RD - BELMONT,2023-04-06T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.4
753603,STANBROOK RD - BELMONT,2023-04-06T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.05
753603,STANBROOK RD - BELMONT,2023-04-06T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
753603,STANBROOK RD - BELMONT,2023-04-06T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
753603,STANBROOK RD - BELMONT,2023-04-06T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.42
753603,STANBROOK RD - BELMONT,2023-04-06T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.49
753603,STANBROOK RD - BELMONT,2023-04-06T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.13
753603,STANBROOK RD - BELMONT,2023-04-06T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,55.6
753603,STANBROOK RD - BELMONT,2023-04-06T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.0
753603,STANBROOK RD - BELMONT,2023-04-06T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.2
753603,STANBROOK RD - BELMONT,2023-04-06T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,97.7
753603,STANBROOK RD - BELMONT,2023-04-06T17:00:00.000+00:00,transformer,,Temperature,C,20.5
753603,STANBROOK RD - BELMONT,2023-04-06T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
753603,STANBROOK RD - BELMONT,2023-04-06T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
753603,STANBROOK RD - BELMONT,2023-04-06T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-04-06T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
753603,STANBROOK RD - BELMONT,2023-04-06T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
753603,STANBROOK RD - BELMONT,2023-04-06T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
753603,STANBROOK RD - BELMONT,2023-04-06T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
753603,STANBROOK RD - BELMONT,2023-04-06T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
753603,STANBROOK RD - BELMONT,2023-04-06T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
753603,STANBROOK RD - BELMONT,2023-04-06T17:00:00.000+00:00,busbar,,L3 Active Power,kW,39.18
753603,STANBROOK RD - BELMONT,2023-04-06T17:00:00.000+00:00,busbar,,L2 Active Power,kW,31.16
753603,STANBROOK RD - BELMONT,2023-04-06T17:00:00.000+00:00,busbar,,L1 Active Power,kW,38.13
753603,STANBROOK RD - BELMONT,2023-04-06T17:00:00.000+00:00,busbar,,N Current (RMS),A,78.8
753603,STANBROOK RD - BELMONT,2023-04-06T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.7
753603,STANBROOK RD - BELMONT,2023-04-06T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
753603,STANBROOK RD - BELMONT,2023-04-06T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.9
753603,STANBROOK RD - BELMONT,2023-04-06T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.68
753603,STANBROOK RD - BELMONT,2023-04-06T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
