Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-04-06T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
753603,STANBROOK RD - BELMONT,2023-04-06T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.33
753603,STANBROOK RD - BELMONT,2023-04-06T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.99
753603,STANBROOK RD - BELMONT,2023-04-06T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.96
753603,STANBROOK RD - BELMONT,2023-04-06T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,47.0
753603,STANBROOK RD - BELMONT,2023-04-06T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,99.7
753603,STANBROOK RD - BELMONT,2023-04-06T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,76.2
753603,STANBROOK RD - BELMONT,2023-04-06T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.7
753603,STANBROOK RD - BELMONT,2023-04-06T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.05
753603,STANBROOK RD - BELMONT,2023-04-06T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
753603,STANBROOK RD - BELMONT,2023-04-06T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
753603,STANBROOK RD - BELMONT,2023-04-06T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.14
753603,STANBROOK RD - BELMONT,2023-04-06T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.66
753603,STANBROOK RD - BELMONT,2023-04-06T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.03
753603,STANBROOK RD - BELMONT,2023-04-06T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,54.6
753603,STANBROOK RD - BELMONT,2023-04-06T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.9
753603,STANBROOK RD - BELMONT,2023-04-06T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.8
753603,STANBROOK RD - BELMONT,2023-04-06T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,98.1
753603,STANBROOK RD - BELMONT,2023-04-06T16:50:00.000+00:00,transformer,,Temperature,C,20.5
753603,STANBROOK RD - BELMONT,2023-04-06T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
753603,STANBROOK RD - BELMONT,2023-04-06T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
753603,STANBROOK RD - BELMONT,2023-04-06T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
753603,STANBROOK RD - BELMONT,2023-04-06T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
753603,STANBROOK RD - BELMONT,2023-04-06T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
753603,STANBROOK RD - BELMONT,2023-04-06T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
753603,STANBROOK RD - BELMONT,2023-04-06T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
753603,STANBROOK RD - BELMONT,2023-04-06T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
753603,STANBROOK RD - BELMONT,2023-04-06T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
753603,STANBROOK RD - BELMONT,2023-04-06T16:50:00.000+00:00,busbar,,L3 Active Power,kW,34.47
753603,STANBROOK RD - BELMONT,2023-04-06T16:50:00.000+00:00,busbar,,L2 Active Power,kW,32.65
753603,STANBROOK RD - BELMONT,2023-04-06T16:50:00.000+00:00,busbar,,L1 Active Power,kW,42.99
753603,STANBROOK RD - BELMONT,2023-04-06T16:50:00.000+00:00,busbar,,N Current (RMS),A,80.2
753603,STANBROOK RD - BELMONT,2023-04-06T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
753603,STANBROOK RD - BELMONT,2023-04-06T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
753603,STANBROOK RD - BELMONT,2023-04-06T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.5
753603,STANBROOK RD - BELMONT,2023-04-06T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.78
753603,STANBROOK RD - BELMONT,2023-04-06T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.08
753603,STANBROOK RD - BELMONT,2023-04-06T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
753603,STANBROOK RD - BELMONT,2023-04-06T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.03
753603,STANBROOK RD - BELMONT,2023-04-06T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.39
753603,STANBROOK RD - BELMONT,2023-04-06T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.25
753603,STANBROOK RD - BELMONT,2023-04-06T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,46.0
753603,STANBROOK RD - BELMONT,2023-04-06T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,90.4
753603,STANBROOK RD - BELMONT,2023-04-06T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.8
753603,STANBROOK RD - BELMONT,2023-04-06T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.8
753603,STANBROOK RD - BELMONT,2023-04-06T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.18
753603,STANBROOK RD - BELMONT,2023-04-06T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
753603,STANBROOK RD - BELMONT,2023-04-06T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
753603,STANBROOK RD - BELMONT,2023-04-06T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.26
753603,STANBROOK RD - BELMONT,2023-04-06T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.15
753603,STANBROOK RD - BELMONT,2023-04-06T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.4
753603,STANBROOK RD - BELMONT,2023-04-06T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,78.2
753603,STANBROOK RD - BELMONT,2023-04-06T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.7
753603,STANBROOK RD - BELMONT,2023-04-06T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.3
753603,STANBROOK RD - BELMONT,2023-04-06T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,117.2
753603,STANBROOK RD - BELMONT,2023-04-06T16:40:00.000+00:00,transformer,,Temperature,C,20.6
753603,STANBROOK RD - BELMONT,2023-04-06T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
753603,STANBROOK RD - BELMONT,2023-04-06T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
753603,STANBROOK RD - BELMONT,2023-04-06T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-04-06T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
753603,STANBROOK RD - BELMONT,2023-04-06T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
753603,STANBROOK RD - BELMONT,2023-04-06T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
753603,STANBROOK RD - BELMONT,2023-04-06T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
753603,STANBROOK RD - BELMONT,2023-04-06T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
753603,STANBROOK RD - BELMONT,2023-04-06T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
753603,STANBROOK RD - BELMONT,2023-04-06T16:40:00.000+00:00,busbar,,L3 Active Power,kW,31.28
753603,STANBROOK RD - BELMONT,2023-04-06T16:40:00.000+00:00,busbar,,L2 Active Power,kW,23.54
753603,STANBROOK RD - BELMONT,2023-04-06T16:40:00.000+00:00,busbar,,L1 Active Power,kW,45.65
753603,STANBROOK RD - BELMONT,2023-04-06T16:40:00.000+00:00,busbar,,N Current (RMS),A,98.8
753603,STANBROOK RD - BELMONT,2023-04-06T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
753603,STANBROOK RD - BELMONT,2023-04-06T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
753603,STANBROOK RD - BELMONT,2023-04-06T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.3
753603,STANBROOK RD - BELMONT,2023-04-06T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.91
753603,STANBROOK RD - BELMONT,2023-04-06T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
753603,STANBROOK RD - BELMONT,2023-04-06T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
753603,STANBROOK RD - BELMONT,2023-04-06T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.61
753603,STANBROOK RD - BELMONT,2023-04-06T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.15
753603,STANBROOK RD - BELMONT,2023-04-06T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.27
753603,STANBROOK RD - BELMONT,2023-04-06T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,50.2
753603,STANBROOK RD - BELMONT,2023-04-06T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,98.4
753603,STANBROOK RD - BELMONT,2023-04-06T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,91.3
753603,STANBROOK RD - BELMONT,2023-04-06T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.7
753603,STANBROOK RD - BELMONT,2023-04-06T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.87
753603,STANBROOK RD - BELMONT,2023-04-06T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
753603,STANBROOK RD - BELMONT,2023-04-06T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
753603,STANBROOK RD - BELMONT,2023-04-06T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.11
753603,STANBROOK RD - BELMONT,2023-04-06T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.28
753603,STANBROOK RD - BELMONT,2023-04-06T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.48
753603,STANBROOK RD - BELMONT,2023-04-06T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,45.5
753603,STANBROOK RD - BELMONT,2023-04-06T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.5
753603,STANBROOK RD - BELMONT,2023-04-06T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.0
753603,STANBROOK RD - BELMONT,2023-04-06T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,88.2
753603,STANBROOK RD - BELMONT,2023-04-06T16:30:00.000+00:00,transformer,,Temperature,C,20.7
753603,STANBROOK RD - BELMONT,2023-04-06T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
753603,STANBROOK RD - BELMONT,2023-04-06T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
753603,STANBROOK RD - BELMONT,2023-04-06T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-04-06T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
753603,STANBROOK RD - BELMONT,2023-04-06T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
753603,STANBROOK RD - BELMONT,2023-04-06T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
753603,STANBROOK RD - BELMONT,2023-04-06T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
753603,STANBROOK RD - BELMONT,2023-04-06T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
753603,STANBROOK RD - BELMONT,2023-04-06T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
753603,STANBROOK RD - BELMONT,2023-04-06T16:30:00.000+00:00,busbar,,L3 Active Power,kW,34.71
753603,STANBROOK RD - BELMONT,2023-04-06T16:30:00.000+00:00,busbar,,L2 Active Power,kW,33.43
753603,STANBROOK RD - BELMONT,2023-04-06T16:30:00.000+00:00,busbar,,L1 Active Power,kW,34.76
753603,STANBROOK RD - BELMONT,2023-04-06T16:30:00.000+00:00,busbar,,N Current (RMS),A,62.4
753603,STANBROOK RD - BELMONT,2023-04-06T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
753603,STANBROOK RD - BELMONT,2023-04-06T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
753603,STANBROOK RD - BELMONT,2023-04-06T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
753603,STANBROOK RD - BELMONT,2023-04-06T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.9
753603,STANBROOK RD - BELMONT,2023-04-06T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
753603,STANBROOK RD - BELMONT,2023-04-06T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
753603,STANBROOK RD - BELMONT,2023-04-06T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.85
753603,STANBROOK RD - BELMONT,2023-04-06T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,24.71
753603,STANBROOK RD - BELMONT,2023-04-06T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.54
753603,STANBROOK RD - BELMONT,2023-04-06T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,48.3
753603,STANBROOK RD - BELMONT,2023-04-06T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,82.5
753603,STANBROOK RD - BELMONT,2023-04-06T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,104.5
753603,STANBROOK RD - BELMONT,2023-04-06T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.2
753603,STANBROOK RD - BELMONT,2023-04-06T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.8
753603,STANBROOK RD - BELMONT,2023-04-06T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
753603,STANBROOK RD - BELMONT,2023-04-06T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
753603,STANBROOK RD - BELMONT,2023-04-06T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.3
753603,STANBROOK RD - BELMONT,2023-04-06T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.34
753603,STANBROOK RD - BELMONT,2023-04-06T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.0
753603,STANBROOK RD - BELMONT,2023-04-06T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,31.6
753603,STANBROOK RD - BELMONT,2023-04-06T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.2
753603,STANBROOK RD - BELMONT,2023-04-06T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.5
753603,STANBROOK RD - BELMONT,2023-04-06T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.4
753603,STANBROOK RD - BELMONT,2023-04-06T16:20:00.000+00:00,transformer,,Temperature,C,20.8
753603,STANBROOK RD - BELMONT,2023-04-06T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
753603,STANBROOK RD - BELMONT,2023-04-06T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
753603,STANBROOK RD - BELMONT,2023-04-06T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-04-06T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
753603,STANBROOK RD - BELMONT,2023-04-06T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
753603,STANBROOK RD - BELMONT,2023-04-06T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
753603,STANBROOK RD - BELMONT,2023-04-06T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
753603,STANBROOK RD - BELMONT,2023-04-06T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
753603,STANBROOK RD - BELMONT,2023-04-06T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
753603,STANBROOK RD - BELMONT,2023-04-06T16:20:00.000+00:00,busbar,,L3 Active Power,kW,31.16
753603,STANBROOK RD - BELMONT,2023-04-06T16:20:00.000+00:00,busbar,,L2 Active Power,kW,37.05
753603,STANBROOK RD - BELMONT,2023-04-06T16:20:00.000+00:00,busbar,,L1 Active Power,kW,32.54
753603,STANBROOK RD - BELMONT,2023-04-06T16:20:00.000+00:00,busbar,,N Current (RMS),A,60.0
753603,STANBROOK RD - BELMONT,2023-04-06T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
753603,STANBROOK RD - BELMONT,2023-04-06T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
753603,STANBROOK RD - BELMONT,2023-04-06T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
753603,STANBROOK RD - BELMONT,2023-04-06T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.66
753603,STANBROOK RD - BELMONT,2023-04-06T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
753603,STANBROOK RD - BELMONT,2023-04-06T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
753603,STANBROOK RD - BELMONT,2023-04-06T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.68
753603,STANBROOK RD - BELMONT,2023-04-06T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.04
753603,STANBROOK RD - BELMONT,2023-04-06T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.0
753603,STANBROOK RD - BELMONT,2023-04-06T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,46.8
753603,STANBROOK RD - BELMONT,2023-04-06T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,80.5
753603,STANBROOK RD - BELMONT,2023-04-06T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,94.1
753603,STANBROOK RD - BELMONT,2023-04-06T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.6
753603,STANBROOK RD - BELMONT,2023-04-06T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.71
753603,STANBROOK RD - BELMONT,2023-04-06T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
753603,STANBROOK RD - BELMONT,2023-04-06T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
753603,STANBROOK RD - BELMONT,2023-04-06T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.34
753603,STANBROOK RD - BELMONT,2023-04-06T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.73
753603,STANBROOK RD - BELMONT,2023-04-06T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.9
753603,STANBROOK RD - BELMONT,2023-04-06T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,37.1
753603,STANBROOK RD - BELMONT,2023-04-06T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.4
753603,STANBROOK RD - BELMONT,2023-04-06T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.1
753603,STANBROOK RD - BELMONT,2023-04-06T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.4
753603,STANBROOK RD - BELMONT,2023-04-06T16:10:00.000+00:00,transformer,,Temperature,C,21.0
753603,STANBROOK RD - BELMONT,2023-04-06T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
753603,STANBROOK RD - BELMONT,2023-04-06T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
753603,STANBROOK RD - BELMONT,2023-04-06T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-04-06T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
753603,STANBROOK RD - BELMONT,2023-04-06T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-04-06T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
753603,STANBROOK RD - BELMONT,2023-04-06T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
753603,STANBROOK RD - BELMONT,2023-04-06T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
753603,STANBROOK RD - BELMONT,2023-04-06T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
753603,STANBROOK RD - BELMONT,2023-04-06T16:10:00.000+00:00,busbar,,L3 Active Power,kW,34.02
753603,STANBROOK RD - BELMONT,2023-04-06T16:10:00.000+00:00,busbar,,L2 Active Power,kW,34.78
753603,STANBROOK RD - BELMONT,2023-04-06T16:10:00.000+00:00,busbar,,L1 Active Power,kW,31.9
753603,STANBROOK RD - BELMONT,2023-04-06T16:10:00.000+00:00,busbar,,N Current (RMS),A,59.4
753603,STANBROOK RD - BELMONT,2023-04-06T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
753603,STANBROOK RD - BELMONT,2023-04-06T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
753603,STANBROOK RD - BELMONT,2023-04-06T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
753603,STANBROOK RD - BELMONT,2023-04-06T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.88
753603,STANBROOK RD - BELMONT,2023-04-06T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
753603,STANBROOK RD - BELMONT,2023-04-06T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.82
753603,STANBROOK RD - BELMONT,2023-04-06T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.37
753603,STANBROOK RD - BELMONT,2023-04-06T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.69
753603,STANBROOK RD - BELMONT,2023-04-06T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.15
753603,STANBROOK RD - BELMONT,2023-04-06T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,42.9
753603,STANBROOK RD - BELMONT,2023-04-06T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.0
753603,STANBROOK RD - BELMONT,2023-04-06T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,81.3
753603,STANBROOK RD - BELMONT,2023-04-06T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.0
753603,STANBROOK RD - BELMONT,2023-04-06T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.43
753603,STANBROOK RD - BELMONT,2023-04-06T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
753603,STANBROOK RD - BELMONT,2023-04-06T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.48
753603,STANBROOK RD - BELMONT,2023-04-06T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.56
753603,STANBROOK RD - BELMONT,2023-04-06T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.08
753603,STANBROOK RD - BELMONT,2023-04-06T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.01
753603,STANBROOK RD - BELMONT,2023-04-06T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.4
753603,STANBROOK RD - BELMONT,2023-04-06T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.0
753603,STANBROOK RD - BELMONT,2023-04-06T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.4
753603,STANBROOK RD - BELMONT,2023-04-06T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.6
753603,STANBROOK RD - BELMONT,2023-04-06T16:00:00.000+00:00,transformer,,Temperature,C,21.1
753603,STANBROOK RD - BELMONT,2023-04-06T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
753603,STANBROOK RD - BELMONT,2023-04-06T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
753603,STANBROOK RD - BELMONT,2023-04-06T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-04-06T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
753603,STANBROOK RD - BELMONT,2023-04-06T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
753603,STANBROOK RD - BELMONT,2023-04-06T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
753603,STANBROOK RD - BELMONT,2023-04-06T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
753603,STANBROOK RD - BELMONT,2023-04-06T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
753603,STANBROOK RD - BELMONT,2023-04-06T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
753603,STANBROOK RD - BELMONT,2023-04-06T16:00:00.000+00:00,busbar,,L3 Active Power,kW,25.93
753603,STANBROOK RD - BELMONT,2023-04-06T16:00:00.000+00:00,busbar,,L2 Active Power,kW,29.77
753603,STANBROOK RD - BELMONT,2023-04-06T16:00:00.000+00:00,busbar,,L1 Active Power,kW,25.16
753603,STANBROOK RD - BELMONT,2023-04-06T16:00:00.000+00:00,busbar,,N Current (RMS),A,56.4
753603,STANBROOK RD - BELMONT,2023-04-06T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
753603,STANBROOK RD - BELMONT,2023-04-06T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
753603,STANBROOK RD - BELMONT,2023-04-06T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
753603,STANBROOK RD - BELMONT,2023-04-06T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.44
753603,STANBROOK RD - BELMONT,2023-04-06T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.01
753603,STANBROOK RD - BELMONT,2023-04-06T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
753603,STANBROOK RD - BELMONT,2023-04-06T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.32
753603,STANBROOK RD - BELMONT,2023-04-06T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.45
753603,STANBROOK RD - BELMONT,2023-04-06T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.06
753603,STANBROOK RD - BELMONT,2023-04-06T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,29.5
753603,STANBROOK RD - BELMONT,2023-04-06T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.6
753603,STANBROOK RD - BELMONT,2023-04-06T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.1
753603,STANBROOK RD - BELMONT,2023-04-06T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.4
753603,STANBROOK RD - BELMONT,2023-04-06T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.6
753603,STANBROOK RD - BELMONT,2023-04-06T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.35
753603,STANBROOK RD - BELMONT,2023-04-06T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.22
753603,STANBROOK RD - BELMONT,2023-04-06T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.66
753603,STANBROOK RD - BELMONT,2023-04-06T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.96
753603,STANBROOK RD - BELMONT,2023-04-06T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.77
753603,STANBROOK RD - BELMONT,2023-04-06T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.2
753603,STANBROOK RD - BELMONT,2023-04-06T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.0
753603,STANBROOK RD - BELMONT,2023-04-06T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.7
753603,STANBROOK RD - BELMONT,2023-04-06T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.0
753603,STANBROOK RD - BELMONT,2023-04-06T15:50:00.000+00:00,transformer,,Temperature,C,21.1
753603,STANBROOK RD - BELMONT,2023-04-06T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
753603,STANBROOK RD - BELMONT,2023-04-06T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
753603,STANBROOK RD - BELMONT,2023-04-06T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
753603,STANBROOK RD - BELMONT,2023-04-06T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
753603,STANBROOK RD - BELMONT,2023-04-06T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
753603,STANBROOK RD - BELMONT,2023-04-06T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
753603,STANBROOK RD - BELMONT,2023-04-06T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
753603,STANBROOK RD - BELMONT,2023-04-06T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
753603,STANBROOK RD - BELMONT,2023-04-06T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
753603,STANBROOK RD - BELMONT,2023-04-06T15:50:00.000+00:00,busbar,,L3 Active Power,kW,21.97
753603,STANBROOK RD - BELMONT,2023-04-06T15:50:00.000+00:00,busbar,,L2 Active Power,kW,24.42
753603,STANBROOK RD - BELMONT,2023-04-06T15:50:00.000+00:00,busbar,,L1 Active Power,kW,25.83
753603,STANBROOK RD - BELMONT,2023-04-06T15:50:00.000+00:00,busbar,,N Current (RMS),A,49.5
753603,STANBROOK RD - BELMONT,2023-04-06T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
753603,STANBROOK RD - BELMONT,2023-04-06T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
753603,STANBROOK RD - BELMONT,2023-04-06T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
753603,STANBROOK RD - BELMONT,2023-04-06T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.73
753603,STANBROOK RD - BELMONT,2023-04-06T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
753603,STANBROOK RD - BELMONT,2023-04-06T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
753603,STANBROOK RD - BELMONT,2023-04-06T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.79
753603,STANBROOK RD - BELMONT,2023-04-06T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.09
753603,STANBROOK RD - BELMONT,2023-04-06T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.48
753603,STANBROOK RD - BELMONT,2023-04-06T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,36.8
753603,STANBROOK RD - BELMONT,2023-04-06T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.8
753603,STANBROOK RD - BELMONT,2023-04-06T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,73.0
753603,STANBROOK RD - BELMONT,2023-04-06T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.1
753603,STANBROOK RD - BELMONT,2023-04-06T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.13
753603,STANBROOK RD - BELMONT,2023-04-06T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
753603,STANBROOK RD - BELMONT,2023-04-06T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
753603,STANBROOK RD - BELMONT,2023-04-06T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.35
753603,STANBROOK RD - BELMONT,2023-04-06T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.48
753603,STANBROOK RD - BELMONT,2023-04-06T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.09
753603,STANBROOK RD - BELMONT,2023-04-06T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,50.4
753603,STANBROOK RD - BELMONT,2023-04-06T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.2
753603,STANBROOK RD - BELMONT,2023-04-06T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.9
753603,STANBROOK RD - BELMONT,2023-04-06T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.1
753603,STANBROOK RD - BELMONT,2023-04-06T15:40:00.000+00:00,transformer,,Temperature,C,21.0
753603,STANBROOK RD - BELMONT,2023-04-06T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
753603,STANBROOK RD - BELMONT,2023-04-06T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
753603,STANBROOK RD - BELMONT,2023-04-06T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-04-06T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
753603,STANBROOK RD - BELMONT,2023-04-06T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
753603,STANBROOK RD - BELMONT,2023-04-06T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
753603,STANBROOK RD - BELMONT,2023-04-06T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
753603,STANBROOK RD - BELMONT,2023-04-06T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
753603,STANBROOK RD - BELMONT,2023-04-06T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
753603,STANBROOK RD - BELMONT,2023-04-06T15:40:00.000+00:00,busbar,,L3 Active Power,kW,19.14
753603,STANBROOK RD - BELMONT,2023-04-06T15:40:00.000+00:00,busbar,,L2 Active Power,kW,26.56
753603,STANBROOK RD - BELMONT,2023-04-06T15:40:00.000+00:00,busbar,,L1 Active Power,kW,30.57
753603,STANBROOK RD - BELMONT,2023-04-06T15:40:00.000+00:00,busbar,,N Current (RMS),A,58.7
753603,STANBROOK RD - BELMONT,2023-04-06T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
753603,STANBROOK RD - BELMONT,2023-04-06T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
753603,STANBROOK RD - BELMONT,2023-04-06T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
753603,STANBROOK RD - BELMONT,2023-04-06T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.72
753603,STANBROOK RD - BELMONT,2023-04-06T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.85
753603,STANBROOK RD - BELMONT,2023-04-06T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
753603,STANBROOK RD - BELMONT,2023-04-06T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.84
753603,STANBROOK RD - BELMONT,2023-04-06T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.76
753603,STANBROOK RD - BELMONT,2023-04-06T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.4
753603,STANBROOK RD - BELMONT,2023-04-06T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,30.5
753603,STANBROOK RD - BELMONT,2023-04-06T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.4
753603,STANBROOK RD - BELMONT,2023-04-06T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.2
753603,STANBROOK RD - BELMONT,2023-04-06T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.6
753603,STANBROOK RD - BELMONT,2023-04-06T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.96
753603,STANBROOK RD - BELMONT,2023-04-06T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
753603,STANBROOK RD - BELMONT,2023-04-06T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.41
753603,STANBROOK RD - BELMONT,2023-04-06T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.19
753603,STANBROOK RD - BELMONT,2023-04-06T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.96
753603,STANBROOK RD - BELMONT,2023-04-06T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.95
753603,STANBROOK RD - BELMONT,2023-04-06T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,39.0
753603,STANBROOK RD - BELMONT,2023-04-06T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.0
753603,STANBROOK RD - BELMONT,2023-04-06T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.5
753603,STANBROOK RD - BELMONT,2023-04-06T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.9
753603,STANBROOK RD - BELMONT,2023-04-06T15:30:00.000+00:00,transformer,,Temperature,C,21.0
753603,STANBROOK RD - BELMONT,2023-04-06T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
753603,STANBROOK RD - BELMONT,2023-04-06T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
753603,STANBROOK RD - BELMONT,2023-04-06T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
753603,STANBROOK RD - BELMONT,2023-04-06T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
753603,STANBROOK RD - BELMONT,2023-04-06T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
753603,STANBROOK RD - BELMONT,2023-04-06T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
753603,STANBROOK RD - BELMONT,2023-04-06T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
753603,STANBROOK RD - BELMONT,2023-04-06T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
753603,STANBROOK RD - BELMONT,2023-04-06T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
753603,STANBROOK RD - BELMONT,2023-04-06T15:30:00.000+00:00,busbar,,L3 Active Power,kW,19.03
753603,STANBROOK RD - BELMONT,2023-04-06T15:30:00.000+00:00,busbar,,L2 Active Power,kW,16.73
753603,STANBROOK RD - BELMONT,2023-04-06T15:30:00.000+00:00,busbar,,L1 Active Power,kW,25.35
753603,STANBROOK RD - BELMONT,2023-04-06T15:30:00.000+00:00,busbar,,N Current (RMS),A,59.0
753603,STANBROOK RD - BELMONT,2023-04-06T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
753603,STANBROOK RD - BELMONT,2023-04-06T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
753603,STANBROOK RD - BELMONT,2023-04-06T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
753603,STANBROOK RD - BELMONT,2023-04-06T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.82
753603,STANBROOK RD - BELMONT,2023-04-06T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
753603,STANBROOK RD - BELMONT,2023-04-06T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
753603,STANBROOK RD - BELMONT,2023-04-06T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.01
753603,STANBROOK RD - BELMONT,2023-04-06T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.05
753603,STANBROOK RD - BELMONT,2023-04-06T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.32
753603,STANBROOK RD - BELMONT,2023-04-06T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,34.2
753603,STANBROOK RD - BELMONT,2023-04-06T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.1
753603,STANBROOK RD - BELMONT,2023-04-06T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.0
753603,STANBROOK RD - BELMONT,2023-04-06T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.9
753603,STANBROOK RD - BELMONT,2023-04-06T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.91
753603,STANBROOK RD - BELMONT,2023-04-06T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
753603,STANBROOK RD - BELMONT,2023-04-06T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.92
753603,STANBROOK RD - BELMONT,2023-04-06T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.73
753603,STANBROOK RD - BELMONT,2023-04-06T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.56
753603,STANBROOK RD - BELMONT,2023-04-06T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.58
753603,STANBROOK RD - BELMONT,2023-04-06T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.8
753603,STANBROOK RD - BELMONT,2023-04-06T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.4
753603,STANBROOK RD - BELMONT,2023-04-06T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.7
753603,STANBROOK RD - BELMONT,2023-04-06T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.3
753603,STANBROOK RD - BELMONT,2023-04-06T15:20:00.000+00:00,transformer,,Temperature,C,20.9
753603,STANBROOK RD - BELMONT,2023-04-06T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
753603,STANBROOK RD - BELMONT,2023-04-06T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
753603,STANBROOK RD - BELMONT,2023-04-06T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
753603,STANBROOK RD - BELMONT,2023-04-06T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
753603,STANBROOK RD - BELMONT,2023-04-06T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
753603,STANBROOK RD - BELMONT,2023-04-06T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
753603,STANBROOK RD - BELMONT,2023-04-06T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
753603,STANBROOK RD - BELMONT,2023-04-06T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
753603,STANBROOK RD - BELMONT,2023-04-06T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
753603,STANBROOK RD - BELMONT,2023-04-06T15:20:00.000+00:00,busbar,,L3 Active Power,kW,12.75
753603,STANBROOK RD - BELMONT,2023-04-06T15:20:00.000+00:00,busbar,,L2 Active Power,kW,15.62
753603,STANBROOK RD - BELMONT,2023-04-06T15:20:00.000+00:00,busbar,,L1 Active Power,kW,12.89
753603,STANBROOK RD - BELMONT,2023-04-06T15:20:00.000+00:00,busbar,,N Current (RMS),A,48.6
753603,STANBROOK RD - BELMONT,2023-04-06T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
753603,STANBROOK RD - BELMONT,2023-04-06T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
753603,STANBROOK RD - BELMONT,2023-04-06T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
753603,STANBROOK RD - BELMONT,2023-04-06T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.8
753603,STANBROOK RD - BELMONT,2023-04-06T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
753603,STANBROOK RD - BELMONT,2023-04-06T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
753603,STANBROOK RD - BELMONT,2023-04-06T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.11
753603,STANBROOK RD - BELMONT,2023-04-06T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.18
753603,STANBROOK RD - BELMONT,2023-04-06T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.42
753603,STANBROOK RD - BELMONT,2023-04-06T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,38.1
753603,STANBROOK RD - BELMONT,2023-04-06T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.3
753603,STANBROOK RD - BELMONT,2023-04-06T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.0
753603,STANBROOK RD - BELMONT,2023-04-06T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.8
753603,STANBROOK RD - BELMONT,2023-04-06T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.42
753603,STANBROOK RD - BELMONT,2023-04-06T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
753603,STANBROOK RD - BELMONT,2023-04-06T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
753603,STANBROOK RD - BELMONT,2023-04-06T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.08
753603,STANBROOK RD - BELMONT,2023-04-06T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.03
753603,STANBROOK RD - BELMONT,2023-04-06T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.38
753603,STANBROOK RD - BELMONT,2023-04-06T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.8
753603,STANBROOK RD - BELMONT,2023-04-06T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.7
753603,STANBROOK RD - BELMONT,2023-04-06T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.7
753603,STANBROOK RD - BELMONT,2023-04-06T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.1
753603,STANBROOK RD - BELMONT,2023-04-06T15:10:00.000+00:00,transformer,,Temperature,C,20.8
753603,STANBROOK RD - BELMONT,2023-04-06T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
753603,STANBROOK RD - BELMONT,2023-04-06T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
753603,STANBROOK RD - BELMONT,2023-04-06T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-04-06T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
753603,STANBROOK RD - BELMONT,2023-04-06T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
753603,STANBROOK RD - BELMONT,2023-04-06T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
753603,STANBROOK RD - BELMONT,2023-04-06T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
753603,STANBROOK RD - BELMONT,2023-04-06T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
753603,STANBROOK RD - BELMONT,2023-04-06T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
753603,STANBROOK RD - BELMONT,2023-04-06T15:10:00.000+00:00,busbar,,L3 Active Power,kW,17.19
753603,STANBROOK RD - BELMONT,2023-04-06T15:10:00.000+00:00,busbar,,L2 Active Power,kW,18.21
753603,STANBROOK RD - BELMONT,2023-04-06T15:10:00.000+00:00,busbar,,L1 Active Power,kW,13.8
753603,STANBROOK RD - BELMONT,2023-04-06T15:10:00.000+00:00,busbar,,N Current (RMS),A,55.2
753603,STANBROOK RD - BELMONT,2023-04-06T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
753603,STANBROOK RD - BELMONT,2023-04-06T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
753603,STANBROOK RD - BELMONT,2023-04-06T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
753603,STANBROOK RD - BELMONT,2023-04-06T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.07
753603,STANBROOK RD - BELMONT,2023-04-06T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
753603,STANBROOK RD - BELMONT,2023-04-06T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
753603,STANBROOK RD - BELMONT,2023-04-06T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.88
753603,STANBROOK RD - BELMONT,2023-04-06T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.27
753603,STANBROOK RD - BELMONT,2023-04-06T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.6
753603,STANBROOK RD - BELMONT,2023-04-06T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,32.1
753603,STANBROOK RD - BELMONT,2023-04-06T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.1
753603,STANBROOK RD - BELMONT,2023-04-06T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.0
753603,STANBROOK RD - BELMONT,2023-04-06T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.3
753603,STANBROOK RD - BELMONT,2023-04-06T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
753603,STANBROOK RD - BELMONT,2023-04-06T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.58
753603,STANBROOK RD - BELMONT,2023-04-06T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
753603,STANBROOK RD - BELMONT,2023-04-06T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.68
753603,STANBROOK RD - BELMONT,2023-04-06T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.6
753603,STANBROOK RD - BELMONT,2023-04-06T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.86
753603,STANBROOK RD - BELMONT,2023-04-06T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.2
753603,STANBROOK RD - BELMONT,2023-04-06T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.8
753603,STANBROOK RD - BELMONT,2023-04-06T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.3
753603,STANBROOK RD - BELMONT,2023-04-06T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.9
753603,STANBROOK RD - BELMONT,2023-04-06T15:00:00.000+00:00,transformer,,Temperature,C,20.8
753603,STANBROOK RD - BELMONT,2023-04-06T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
753603,STANBROOK RD - BELMONT,2023-04-06T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
753603,STANBROOK RD - BELMONT,2023-04-06T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
753603,STANBROOK RD - BELMONT,2023-04-06T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
753603,STANBROOK RD - BELMONT,2023-04-06T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
753603,STANBROOK RD - BELMONT,2023-04-06T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
753603,STANBROOK RD - BELMONT,2023-04-06T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
753603,STANBROOK RD - BELMONT,2023-04-06T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
753603,STANBROOK RD - BELMONT,2023-04-06T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
753603,STANBROOK RD - BELMONT,2023-04-06T15:00:00.000+00:00,busbar,,L3 Active Power,kW,18.56
753603,STANBROOK RD - BELMONT,2023-04-06T15:00:00.000+00:00,busbar,,L2 Active Power,kW,13.87
753603,STANBROOK RD - BELMONT,2023-04-06T15:00:00.000+00:00,busbar,,L1 Active Power,kW,18.46
753603,STANBROOK RD - BELMONT,2023-04-06T15:00:00.000+00:00,busbar,,N Current (RMS),A,51.2
753603,STANBROOK RD - BELMONT,2023-04-06T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
753603,STANBROOK RD - BELMONT,2023-04-06T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
753603,STANBROOK RD - BELMONT,2023-04-06T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
753603,STANBROOK RD - BELMONT,2023-04-06T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.61
753603,STANBROOK RD - BELMONT,2023-04-06T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.03
753603,STANBROOK RD - BELMONT,2023-04-06T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
753603,STANBROOK RD - BELMONT,2023-04-06T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.56
753603,STANBROOK RD - BELMONT,2023-04-06T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.15
753603,STANBROOK RD - BELMONT,2023-04-06T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.9
753603,STANBROOK RD - BELMONT,2023-04-06T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,26.8
753603,STANBROOK RD - BELMONT,2023-04-06T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.8
753603,STANBROOK RD - BELMONT,2023-04-06T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.2
753603,STANBROOK RD - BELMONT,2023-04-06T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.7
753603,STANBROOK RD - BELMONT,2023-04-06T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
753603,STANBROOK RD - BELMONT,2023-04-06T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
753603,STANBROOK RD - BELMONT,2023-04-06T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
753603,STANBROOK RD - BELMONT,2023-04-06T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.78
753603,STANBROOK RD - BELMONT,2023-04-06T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.58
753603,STANBROOK RD - BELMONT,2023-04-06T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.57
753603,STANBROOK RD - BELMONT,2023-04-06T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.9
753603,STANBROOK RD - BELMONT,2023-04-06T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.2
753603,STANBROOK RD - BELMONT,2023-04-06T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.5
753603,STANBROOK RD - BELMONT,2023-04-06T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.0
753603,STANBROOK RD - BELMONT,2023-04-06T14:50:00.000+00:00,transformer,,Temperature,C,20.7
753603,STANBROOK RD - BELMONT,2023-04-06T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
753603,STANBROOK RD - BELMONT,2023-04-06T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
753603,STANBROOK RD - BELMONT,2023-04-06T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
753603,STANBROOK RD - BELMONT,2023-04-06T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
753603,STANBROOK RD - BELMONT,2023-04-06T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
753603,STANBROOK RD - BELMONT,2023-04-06T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
753603,STANBROOK RD - BELMONT,2023-04-06T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
753603,STANBROOK RD - BELMONT,2023-04-06T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
753603,STANBROOK RD - BELMONT,2023-04-06T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
753603,STANBROOK RD - BELMONT,2023-04-06T14:50:00.000+00:00,busbar,,L3 Active Power,kW,12.33
753603,STANBROOK RD - BELMONT,2023-04-06T14:50:00.000+00:00,busbar,,L2 Active Power,kW,14.74
753603,STANBROOK RD - BELMONT,2023-04-06T14:50:00.000+00:00,busbar,,L1 Active Power,kW,15.48
753603,STANBROOK RD - BELMONT,2023-04-06T14:50:00.000+00:00,busbar,,N Current (RMS),A,43.1
753603,STANBROOK RD - BELMONT,2023-04-06T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
753603,STANBROOK RD - BELMONT,2023-04-06T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
753603,STANBROOK RD - BELMONT,2023-04-06T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
753603,STANBROOK RD - BELMONT,2023-04-06T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.46
753603,STANBROOK RD - BELMONT,2023-04-06T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.22
753603,STANBROOK RD - BELMONT,2023-04-06T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
753603,STANBROOK RD - BELMONT,2023-04-06T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.24
753603,STANBROOK RD - BELMONT,2023-04-06T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.25
753603,STANBROOK RD - BELMONT,2023-04-06T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.64
753603,STANBROOK RD - BELMONT,2023-04-06T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,41.7
753603,STANBROOK RD - BELMONT,2023-04-06T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.6
753603,STANBROOK RD - BELMONT,2023-04-06T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.0
753603,STANBROOK RD - BELMONT,2023-04-06T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.8
753603,STANBROOK RD - BELMONT,2023-04-06T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.83
753603,STANBROOK RD - BELMONT,2023-04-06T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
753603,STANBROOK RD - BELMONT,2023-04-06T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
753603,STANBROOK RD - BELMONT,2023-04-06T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.83
753603,STANBROOK RD - BELMONT,2023-04-06T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.97
753603,STANBROOK RD - BELMONT,2023-04-06T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.73
753603,STANBROOK RD - BELMONT,2023-04-06T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.9
753603,STANBROOK RD - BELMONT,2023-04-06T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.4
753603,STANBROOK RD - BELMONT,2023-04-06T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.0
753603,STANBROOK RD - BELMONT,2023-04-06T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.0
753603,STANBROOK RD - BELMONT,2023-04-06T14:40:00.000+00:00,transformer,,Temperature,C,20.6
