Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-04-06T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.12
753603,STANBROOK RD - BELMONT,2023-04-06T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.49
753603,STANBROOK RD - BELMONT,2023-04-06T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,33.8
753603,STANBROOK RD - BELMONT,2023-04-06T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.3
753603,STANBROOK RD - BELMONT,2023-04-06T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.8
753603,STANBROOK RD - BELMONT,2023-04-06T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.9
753603,STANBROOK RD - BELMONT,2023-04-06T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.33
753603,STANBROOK RD - BELMONT,2023-04-06T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.72
753603,STANBROOK RD - BELMONT,2023-04-06T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.44
753603,STANBROOK RD - BELMONT,2023-04-06T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.7
753603,STANBROOK RD - BELMONT,2023-04-06T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.71
753603,STANBROOK RD - BELMONT,2023-04-06T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.15
753603,STANBROOK RD - BELMONT,2023-04-06T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.4
753603,STANBROOK RD - BELMONT,2023-04-06T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.9
753603,STANBROOK RD - BELMONT,2023-04-06T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.2
753603,STANBROOK RD - BELMONT,2023-04-06T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.5
753603,STANBROOK RD - BELMONT,2023-04-06T12:20:00.000+00:00,transformer,,Temperature,C,20.0
753603,STANBROOK RD - BELMONT,2023-04-06T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
753603,STANBROOK RD - BELMONT,2023-04-06T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
753603,STANBROOK RD - BELMONT,2023-04-06T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-04-06T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
753603,STANBROOK RD - BELMONT,2023-04-06T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
753603,STANBROOK RD - BELMONT,2023-04-06T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
753603,STANBROOK RD - BELMONT,2023-04-06T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
753603,STANBROOK RD - BELMONT,2023-04-06T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
753603,STANBROOK RD - BELMONT,2023-04-06T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
753603,STANBROOK RD - BELMONT,2023-04-06T12:20:00.000+00:00,busbar,,L3 Active Power,kW,18.1
753603,STANBROOK RD - BELMONT,2023-04-06T12:20:00.000+00:00,busbar,,L2 Active Power,kW,17.83
753603,STANBROOK RD - BELMONT,2023-04-06T12:20:00.000+00:00,busbar,,L1 Active Power,kW,19.64
753603,STANBROOK RD - BELMONT,2023-04-06T12:20:00.000+00:00,busbar,,N Current (RMS),A,49.7
753603,STANBROOK RD - BELMONT,2023-04-06T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
753603,STANBROOK RD - BELMONT,2023-04-06T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
753603,STANBROOK RD - BELMONT,2023-04-06T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
753603,STANBROOK RD - BELMONT,2023-04-06T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.78
753603,STANBROOK RD - BELMONT,2023-04-06T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.21
753603,STANBROOK RD - BELMONT,2023-04-06T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.95
753603,STANBROOK RD - BELMONT,2023-04-06T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.07
753603,STANBROOK RD - BELMONT,2023-04-06T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.14
753603,STANBROOK RD - BELMONT,2023-04-06T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.05
753603,STANBROOK RD - BELMONT,2023-04-06T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,57.4
753603,STANBROOK RD - BELMONT,2023-04-06T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,102.7
753603,STANBROOK RD - BELMONT,2023-04-06T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.0
753603,STANBROOK RD - BELMONT,2023-04-06T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.0
753603,STANBROOK RD - BELMONT,2023-04-06T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.47
753603,STANBROOK RD - BELMONT,2023-04-06T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.61
753603,STANBROOK RD - BELMONT,2023-04-06T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
753603,STANBROOK RD - BELMONT,2023-04-06T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.33
753603,STANBROOK RD - BELMONT,2023-04-06T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.44
753603,STANBROOK RD - BELMONT,2023-04-06T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.22
753603,STANBROOK RD - BELMONT,2023-04-06T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,36.3
753603,STANBROOK RD - BELMONT,2023-04-06T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.1
753603,STANBROOK RD - BELMONT,2023-04-06T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.5
753603,STANBROOK RD - BELMONT,2023-04-06T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.5
753603,STANBROOK RD - BELMONT,2023-04-06T12:10:00.000+00:00,transformer,,Temperature,C,20.0
753603,STANBROOK RD - BELMONT,2023-04-06T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
753603,STANBROOK RD - BELMONT,2023-04-06T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
753603,STANBROOK RD - BELMONT,2023-04-06T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-04-06T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
753603,STANBROOK RD - BELMONT,2023-04-06T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
753603,STANBROOK RD - BELMONT,2023-04-06T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
753603,STANBROOK RD - BELMONT,2023-04-06T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
753603,STANBROOK RD - BELMONT,2023-04-06T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
753603,STANBROOK RD - BELMONT,2023-04-06T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
753603,STANBROOK RD - BELMONT,2023-04-06T12:10:00.000+00:00,busbar,,L3 Active Power,kW,28.4
753603,STANBROOK RD - BELMONT,2023-04-06T12:10:00.000+00:00,busbar,,L2 Active Power,kW,20.58
753603,STANBROOK RD - BELMONT,2023-04-06T12:10:00.000+00:00,busbar,,L1 Active Power,kW,20.26
753603,STANBROOK RD - BELMONT,2023-04-06T12:10:00.000+00:00,busbar,,N Current (RMS),A,57.4
753603,STANBROOK RD - BELMONT,2023-04-06T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
753603,STANBROOK RD - BELMONT,2023-04-06T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
753603,STANBROOK RD - BELMONT,2023-04-06T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
753603,STANBROOK RD - BELMONT,2023-04-06T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.61
753603,STANBROOK RD - BELMONT,2023-04-06T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.28
753603,STANBROOK RD - BELMONT,2023-04-06T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
753603,STANBROOK RD - BELMONT,2023-04-06T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.56
753603,STANBROOK RD - BELMONT,2023-04-06T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.53
753603,STANBROOK RD - BELMONT,2023-04-06T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.33
753603,STANBROOK RD - BELMONT,2023-04-06T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,41.8
753603,STANBROOK RD - BELMONT,2023-04-06T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.0
753603,STANBROOK RD - BELMONT,2023-04-06T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.3
753603,STANBROOK RD - BELMONT,2023-04-06T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.8
753603,STANBROOK RD - BELMONT,2023-04-06T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.74
753603,STANBROOK RD - BELMONT,2023-04-06T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
753603,STANBROOK RD - BELMONT,2023-04-06T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
753603,STANBROOK RD - BELMONT,2023-04-06T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.8
753603,STANBROOK RD - BELMONT,2023-04-06T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.58
753603,STANBROOK RD - BELMONT,2023-04-06T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.67
753603,STANBROOK RD - BELMONT,2023-04-06T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,43.3
753603,STANBROOK RD - BELMONT,2023-04-06T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.1
753603,STANBROOK RD - BELMONT,2023-04-06T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.6
753603,STANBROOK RD - BELMONT,2023-04-06T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.1
753603,STANBROOK RD - BELMONT,2023-04-06T12:00:00.000+00:00,transformer,,Temperature,C,20.0
753603,STANBROOK RD - BELMONT,2023-04-06T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
753603,STANBROOK RD - BELMONT,2023-04-06T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
753603,STANBROOK RD - BELMONT,2023-04-06T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-04-06T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
753603,STANBROOK RD - BELMONT,2023-04-06T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
753603,STANBROOK RD - BELMONT,2023-04-06T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
753603,STANBROOK RD - BELMONT,2023-04-06T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
753603,STANBROOK RD - BELMONT,2023-04-06T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
753603,STANBROOK RD - BELMONT,2023-04-06T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
753603,STANBROOK RD - BELMONT,2023-04-06T12:00:00.000+00:00,busbar,,L3 Active Power,kW,12.37
753603,STANBROOK RD - BELMONT,2023-04-06T12:00:00.000+00:00,busbar,,L2 Active Power,kW,20.11
753603,STANBROOK RD - BELMONT,2023-04-06T12:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
753603,STANBROOK RD - BELMONT,2023-04-06T12:00:00.000+00:00,busbar,,N Current (RMS),A,71.8
753603,STANBROOK RD - BELMONT,2023-04-06T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
753603,STANBROOK RD - BELMONT,2023-04-06T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
753603,STANBROOK RD - BELMONT,2023-04-06T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
753603,STANBROOK RD - BELMONT,2023-04-06T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.55
753603,STANBROOK RD - BELMONT,2023-04-06T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.47
753603,STANBROOK RD - BELMONT,2023-04-06T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
753603,STANBROOK RD - BELMONT,2023-04-06T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.0
753603,STANBROOK RD - BELMONT,2023-04-06T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.41
753603,STANBROOK RD - BELMONT,2023-04-06T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.99
753603,STANBROOK RD - BELMONT,2023-04-06T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,40.3
753603,STANBROOK RD - BELMONT,2023-04-06T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.0
753603,STANBROOK RD - BELMONT,2023-04-06T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.0
753603,STANBROOK RD - BELMONT,2023-04-06T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.1
753603,STANBROOK RD - BELMONT,2023-04-06T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.18
753603,STANBROOK RD - BELMONT,2023-04-06T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
753603,STANBROOK RD - BELMONT,2023-04-06T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
753603,STANBROOK RD - BELMONT,2023-04-06T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.54
753603,STANBROOK RD - BELMONT,2023-04-06T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.39
753603,STANBROOK RD - BELMONT,2023-04-06T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.66
753603,STANBROOK RD - BELMONT,2023-04-06T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,47.2
753603,STANBROOK RD - BELMONT,2023-04-06T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.0
753603,STANBROOK RD - BELMONT,2023-04-06T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.1
753603,STANBROOK RD - BELMONT,2023-04-06T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.1
753603,STANBROOK RD - BELMONT,2023-04-06T11:50:00.000+00:00,transformer,,Temperature,C,20.0
753603,STANBROOK RD - BELMONT,2023-04-06T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
753603,STANBROOK RD - BELMONT,2023-04-06T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
753603,STANBROOK RD - BELMONT,2023-04-06T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-04-06T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
753603,STANBROOK RD - BELMONT,2023-04-06T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
753603,STANBROOK RD - BELMONT,2023-04-06T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
753603,STANBROOK RD - BELMONT,2023-04-06T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
753603,STANBROOK RD - BELMONT,2023-04-06T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
753603,STANBROOK RD - BELMONT,2023-04-06T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
753603,STANBROOK RD - BELMONT,2023-04-06T11:50:00.000+00:00,busbar,,L3 Active Power,kW,14.54
753603,STANBROOK RD - BELMONT,2023-04-06T11:50:00.000+00:00,busbar,,L2 Active Power,kW,17.8
753603,STANBROOK RD - BELMONT,2023-04-06T11:50:00.000+00:00,busbar,,L1 Active Power,kW,26.65
753603,STANBROOK RD - BELMONT,2023-04-06T11:50:00.000+00:00,busbar,,N Current (RMS),A,69.9
753603,STANBROOK RD - BELMONT,2023-04-06T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
753603,STANBROOK RD - BELMONT,2023-04-06T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
753603,STANBROOK RD - BELMONT,2023-04-06T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
753603,STANBROOK RD - BELMONT,2023-04-06T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
753603,STANBROOK RD - BELMONT,2023-04-06T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.43
753603,STANBROOK RD - BELMONT,2023-04-06T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.21
753603,STANBROOK RD - BELMONT,2023-04-06T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.27
753603,STANBROOK RD - BELMONT,2023-04-06T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.78
753603,STANBROOK RD - BELMONT,2023-04-06T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.61
753603,STANBROOK RD - BELMONT,2023-04-06T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,28.1
753603,STANBROOK RD - BELMONT,2023-04-06T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.9
753603,STANBROOK RD - BELMONT,2023-04-06T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.2
753603,STANBROOK RD - BELMONT,2023-04-06T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.6
753603,STANBROOK RD - BELMONT,2023-04-06T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.88
753603,STANBROOK RD - BELMONT,2023-04-06T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
753603,STANBROOK RD - BELMONT,2023-04-06T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.47
753603,STANBROOK RD - BELMONT,2023-04-06T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.57
753603,STANBROOK RD - BELMONT,2023-04-06T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.5
753603,STANBROOK RD - BELMONT,2023-04-06T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.02
753603,STANBROOK RD - BELMONT,2023-04-06T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,32.8
753603,STANBROOK RD - BELMONT,2023-04-06T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.0
753603,STANBROOK RD - BELMONT,2023-04-06T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.1
753603,STANBROOK RD - BELMONT,2023-04-06T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.2
753603,STANBROOK RD - BELMONT,2023-04-06T11:40:00.000+00:00,transformer,,Temperature,C,20.0
753603,STANBROOK RD - BELMONT,2023-04-06T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
753603,STANBROOK RD - BELMONT,2023-04-06T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
753603,STANBROOK RD - BELMONT,2023-04-06T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-04-06T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
753603,STANBROOK RD - BELMONT,2023-04-06T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
753603,STANBROOK RD - BELMONT,2023-04-06T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
753603,STANBROOK RD - BELMONT,2023-04-06T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
753603,STANBROOK RD - BELMONT,2023-04-06T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
753603,STANBROOK RD - BELMONT,2023-04-06T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
753603,STANBROOK RD - BELMONT,2023-04-06T11:40:00.000+00:00,busbar,,L3 Active Power,kW,13.84
753603,STANBROOK RD - BELMONT,2023-04-06T11:40:00.000+00:00,busbar,,L2 Active Power,kW,17.28
753603,STANBROOK RD - BELMONT,2023-04-06T11:40:00.000+00:00,busbar,,L1 Active Power,kW,17.63
753603,STANBROOK RD - BELMONT,2023-04-06T11:40:00.000+00:00,busbar,,N Current (RMS),A,47.1
753603,STANBROOK RD - BELMONT,2023-04-06T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
753603,STANBROOK RD - BELMONT,2023-04-06T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
753603,STANBROOK RD - BELMONT,2023-04-06T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
753603,STANBROOK RD - BELMONT,2023-04-06T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.17
753603,STANBROOK RD - BELMONT,2023-04-06T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.44
753603,STANBROOK RD - BELMONT,2023-04-06T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.07
753603,STANBROOK RD - BELMONT,2023-04-06T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.38
753603,STANBROOK RD - BELMONT,2023-04-06T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.56
753603,STANBROOK RD - BELMONT,2023-04-06T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.78
753603,STANBROOK RD - BELMONT,2023-04-06T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,29.6
753603,STANBROOK RD - BELMONT,2023-04-06T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.0
753603,STANBROOK RD - BELMONT,2023-04-06T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.3
753603,STANBROOK RD - BELMONT,2023-04-06T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.2
753603,STANBROOK RD - BELMONT,2023-04-06T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.49
753603,STANBROOK RD - BELMONT,2023-04-06T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
753603,STANBROOK RD - BELMONT,2023-04-06T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.68
753603,STANBROOK RD - BELMONT,2023-04-06T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.59
753603,STANBROOK RD - BELMONT,2023-04-06T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.3
753603,STANBROOK RD - BELMONT,2023-04-06T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.89
753603,STANBROOK RD - BELMONT,2023-04-06T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,35.2
753603,STANBROOK RD - BELMONT,2023-04-06T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.8
753603,STANBROOK RD - BELMONT,2023-04-06T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.8
753603,STANBROOK RD - BELMONT,2023-04-06T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.8
753603,STANBROOK RD - BELMONT,2023-04-06T11:30:00.000+00:00,transformer,,Temperature,C,19.9
753603,STANBROOK RD - BELMONT,2023-04-06T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
753603,STANBROOK RD - BELMONT,2023-04-06T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
753603,STANBROOK RD - BELMONT,2023-04-06T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-04-06T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
753603,STANBROOK RD - BELMONT,2023-04-06T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
753603,STANBROOK RD - BELMONT,2023-04-06T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
753603,STANBROOK RD - BELMONT,2023-04-06T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
753603,STANBROOK RD - BELMONT,2023-04-06T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
753603,STANBROOK RD - BELMONT,2023-04-06T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
753603,STANBROOK RD - BELMONT,2023-04-06T11:30:00.000+00:00,busbar,,L3 Active Power,kW,11.97
753603,STANBROOK RD - BELMONT,2023-04-06T11:30:00.000+00:00,busbar,,L2 Active Power,kW,17.87
753603,STANBROOK RD - BELMONT,2023-04-06T11:30:00.000+00:00,busbar,,L1 Active Power,kW,10.67
753603,STANBROOK RD - BELMONT,2023-04-06T11:30:00.000+00:00,busbar,,N Current (RMS),A,50.5
753603,STANBROOK RD - BELMONT,2023-04-06T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
753603,STANBROOK RD - BELMONT,2023-04-06T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
753603,STANBROOK RD - BELMONT,2023-04-06T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
753603,STANBROOK RD - BELMONT,2023-04-06T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.04
753603,STANBROOK RD - BELMONT,2023-04-06T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.29
753603,STANBROOK RD - BELMONT,2023-04-06T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
753603,STANBROOK RD - BELMONT,2023-04-06T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.02
753603,STANBROOK RD - BELMONT,2023-04-06T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.68
753603,STANBROOK RD - BELMONT,2023-04-06T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.84
753603,STANBROOK RD - BELMONT,2023-04-06T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,34.1
753603,STANBROOK RD - BELMONT,2023-04-06T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.2
753603,STANBROOK RD - BELMONT,2023-04-06T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.4
753603,STANBROOK RD - BELMONT,2023-04-06T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.7
753603,STANBROOK RD - BELMONT,2023-04-06T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
753603,STANBROOK RD - BELMONT,2023-04-06T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
753603,STANBROOK RD - BELMONT,2023-04-06T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.38
753603,STANBROOK RD - BELMONT,2023-04-06T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.72
753603,STANBROOK RD - BELMONT,2023-04-06T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.28
753603,STANBROOK RD - BELMONT,2023-04-06T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.94
753603,STANBROOK RD - BELMONT,2023-04-06T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.9
753603,STANBROOK RD - BELMONT,2023-04-06T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.0
753603,STANBROOK RD - BELMONT,2023-04-06T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.8
753603,STANBROOK RD - BELMONT,2023-04-06T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.3
753603,STANBROOK RD - BELMONT,2023-04-06T11:20:00.000+00:00,transformer,,Temperature,C,19.8
753603,STANBROOK RD - BELMONT,2023-04-06T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
753603,STANBROOK RD - BELMONT,2023-04-06T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
753603,STANBROOK RD - BELMONT,2023-04-06T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-04-06T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
753603,STANBROOK RD - BELMONT,2023-04-06T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-04-06T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
753603,STANBROOK RD - BELMONT,2023-04-06T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
753603,STANBROOK RD - BELMONT,2023-04-06T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
753603,STANBROOK RD - BELMONT,2023-04-06T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
753603,STANBROOK RD - BELMONT,2023-04-06T11:20:00.000+00:00,busbar,,L3 Active Power,kW,12.75
753603,STANBROOK RD - BELMONT,2023-04-06T11:20:00.000+00:00,busbar,,L2 Active Power,kW,14.97
753603,STANBROOK RD - BELMONT,2023-04-06T11:20:00.000+00:00,busbar,,L1 Active Power,kW,18.78
753603,STANBROOK RD - BELMONT,2023-04-06T11:20:00.000+00:00,busbar,,N Current (RMS),A,51.8
753603,STANBROOK RD - BELMONT,2023-04-06T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
753603,STANBROOK RD - BELMONT,2023-04-06T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
753603,STANBROOK RD - BELMONT,2023-04-06T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
753603,STANBROOK RD - BELMONT,2023-04-06T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.29
753603,STANBROOK RD - BELMONT,2023-04-06T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
753603,STANBROOK RD - BELMONT,2023-04-06T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
753603,STANBROOK RD - BELMONT,2023-04-06T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.35
753603,STANBROOK RD - BELMONT,2023-04-06T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.06
753603,STANBROOK RD - BELMONT,2023-04-06T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.24
753603,STANBROOK RD - BELMONT,2023-04-06T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,30.7
753603,STANBROOK RD - BELMONT,2023-04-06T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.5
753603,STANBROOK RD - BELMONT,2023-04-06T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.0
753603,STANBROOK RD - BELMONT,2023-04-06T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.7
753603,STANBROOK RD - BELMONT,2023-04-06T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.64
753603,STANBROOK RD - BELMONT,2023-04-06T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
753603,STANBROOK RD - BELMONT,2023-04-06T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.38
753603,STANBROOK RD - BELMONT,2023-04-06T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.93
753603,STANBROOK RD - BELMONT,2023-04-06T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.25
753603,STANBROOK RD - BELMONT,2023-04-06T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.85
753603,STANBROOK RD - BELMONT,2023-04-06T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,31.8
753603,STANBROOK RD - BELMONT,2023-04-06T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.4
753603,STANBROOK RD - BELMONT,2023-04-06T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.6
753603,STANBROOK RD - BELMONT,2023-04-06T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.3
753603,STANBROOK RD - BELMONT,2023-04-06T11:10:00.000+00:00,transformer,,Temperature,C,19.7
753603,STANBROOK RD - BELMONT,2023-04-06T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-04-06T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
753603,STANBROOK RD - BELMONT,2023-04-06T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-04-06T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
753603,STANBROOK RD - BELMONT,2023-04-06T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
753603,STANBROOK RD - BELMONT,2023-04-06T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
753603,STANBROOK RD - BELMONT,2023-04-06T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
753603,STANBROOK RD - BELMONT,2023-04-06T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
753603,STANBROOK RD - BELMONT,2023-04-06T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
753603,STANBROOK RD - BELMONT,2023-04-06T11:10:00.000+00:00,busbar,,L3 Active Power,kW,8.29
753603,STANBROOK RD - BELMONT,2023-04-06T11:10:00.000+00:00,busbar,,L2 Active Power,kW,17.31
753603,STANBROOK RD - BELMONT,2023-04-06T11:10:00.000+00:00,busbar,,L1 Active Power,kW,19.09
753603,STANBROOK RD - BELMONT,2023-04-06T11:10:00.000+00:00,busbar,,N Current (RMS),A,57.4
753603,STANBROOK RD - BELMONT,2023-04-06T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
753603,STANBROOK RD - BELMONT,2023-04-06T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
753603,STANBROOK RD - BELMONT,2023-04-06T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
753603,STANBROOK RD - BELMONT,2023-04-06T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.43
753603,STANBROOK RD - BELMONT,2023-04-06T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.02
753603,STANBROOK RD - BELMONT,2023-04-06T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
753603,STANBROOK RD - BELMONT,2023-04-06T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.87
753603,STANBROOK RD - BELMONT,2023-04-06T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.85
753603,STANBROOK RD - BELMONT,2023-04-06T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.42
753603,STANBROOK RD - BELMONT,2023-04-06T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,31.1
753603,STANBROOK RD - BELMONT,2023-04-06T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.4
753603,STANBROOK RD - BELMONT,2023-04-06T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.6
753603,STANBROOK RD - BELMONT,2023-04-06T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.7
753603,STANBROOK RD - BELMONT,2023-04-06T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.52
753603,STANBROOK RD - BELMONT,2023-04-06T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
753603,STANBROOK RD - BELMONT,2023-04-06T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.59
753603,STANBROOK RD - BELMONT,2023-04-06T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.02
753603,STANBROOK RD - BELMONT,2023-04-06T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.4
753603,STANBROOK RD - BELMONT,2023-04-06T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.81
753603,STANBROOK RD - BELMONT,2023-04-06T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,32.8
753603,STANBROOK RD - BELMONT,2023-04-06T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.5
753603,STANBROOK RD - BELMONT,2023-04-06T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.6
753603,STANBROOK RD - BELMONT,2023-04-06T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.4
753603,STANBROOK RD - BELMONT,2023-04-06T11:00:00.000+00:00,transformer,,Temperature,C,19.6
753603,STANBROOK RD - BELMONT,2023-04-06T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
753603,STANBROOK RD - BELMONT,2023-04-06T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
753603,STANBROOK RD - BELMONT,2023-04-06T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-04-06T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
753603,STANBROOK RD - BELMONT,2023-04-06T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
753603,STANBROOK RD - BELMONT,2023-04-06T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
753603,STANBROOK RD - BELMONT,2023-04-06T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
753603,STANBROOK RD - BELMONT,2023-04-06T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
753603,STANBROOK RD - BELMONT,2023-04-06T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
753603,STANBROOK RD - BELMONT,2023-04-06T11:00:00.000+00:00,busbar,,L3 Active Power,kW,7.89
753603,STANBROOK RD - BELMONT,2023-04-06T11:00:00.000+00:00,busbar,,L2 Active Power,kW,18.25
753603,STANBROOK RD - BELMONT,2023-04-06T11:00:00.000+00:00,busbar,,L1 Active Power,kW,16.24
753603,STANBROOK RD - BELMONT,2023-04-06T11:00:00.000+00:00,busbar,,N Current (RMS),A,58.7
753603,STANBROOK RD - BELMONT,2023-04-06T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
753603,STANBROOK RD - BELMONT,2023-04-06T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
753603,STANBROOK RD - BELMONT,2023-04-06T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
753603,STANBROOK RD - BELMONT,2023-04-06T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.44
753603,STANBROOK RD - BELMONT,2023-04-06T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.07
753603,STANBROOK RD - BELMONT,2023-04-06T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.93
753603,STANBROOK RD - BELMONT,2023-04-06T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.72
753603,STANBROOK RD - BELMONT,2023-04-06T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.93
753603,STANBROOK RD - BELMONT,2023-04-06T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.74
753603,STANBROOK RD - BELMONT,2023-04-06T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,31.8
753603,STANBROOK RD - BELMONT,2023-04-06T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.4
753603,STANBROOK RD - BELMONT,2023-04-06T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.2
753603,STANBROOK RD - BELMONT,2023-04-06T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.3
753603,STANBROOK RD - BELMONT,2023-04-06T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
753603,STANBROOK RD - BELMONT,2023-04-06T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
753603,STANBROOK RD - BELMONT,2023-04-06T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
753603,STANBROOK RD - BELMONT,2023-04-06T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.66
753603,STANBROOK RD - BELMONT,2023-04-06T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.4
753603,STANBROOK RD - BELMONT,2023-04-06T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.03
753603,STANBROOK RD - BELMONT,2023-04-06T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.3
753603,STANBROOK RD - BELMONT,2023-04-06T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.0
753603,STANBROOK RD - BELMONT,2023-04-06T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.8
753603,STANBROOK RD - BELMONT,2023-04-06T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.4
753603,STANBROOK RD - BELMONT,2023-04-06T10:50:00.000+00:00,transformer,,Temperature,C,19.5
753603,STANBROOK RD - BELMONT,2023-04-06T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
753603,STANBROOK RD - BELMONT,2023-04-06T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
753603,STANBROOK RD - BELMONT,2023-04-06T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-04-06T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
753603,STANBROOK RD - BELMONT,2023-04-06T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
753603,STANBROOK RD - BELMONT,2023-04-06T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
753603,STANBROOK RD - BELMONT,2023-04-06T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
753603,STANBROOK RD - BELMONT,2023-04-06T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
753603,STANBROOK RD - BELMONT,2023-04-06T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
753603,STANBROOK RD - BELMONT,2023-04-06T10:50:00.000+00:00,busbar,,L3 Active Power,kW,11.38
753603,STANBROOK RD - BELMONT,2023-04-06T10:50:00.000+00:00,busbar,,L2 Active Power,kW,16.32
753603,STANBROOK RD - BELMONT,2023-04-06T10:50:00.000+00:00,busbar,,L1 Active Power,kW,12.76
753603,STANBROOK RD - BELMONT,2023-04-06T10:50:00.000+00:00,busbar,,N Current (RMS),A,46.2
753603,STANBROOK RD - BELMONT,2023-04-06T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
753603,STANBROOK RD - BELMONT,2023-04-06T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
753603,STANBROOK RD - BELMONT,2023-04-06T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
753603,STANBROOK RD - BELMONT,2023-04-06T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.62
753603,STANBROOK RD - BELMONT,2023-04-06T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.31
753603,STANBROOK RD - BELMONT,2023-04-06T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
753603,STANBROOK RD - BELMONT,2023-04-06T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.62
753603,STANBROOK RD - BELMONT,2023-04-06T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.21
753603,STANBROOK RD - BELMONT,2023-04-06T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.45
753603,STANBROOK RD - BELMONT,2023-04-06T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,26.0
753603,STANBROOK RD - BELMONT,2023-04-06T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.6
753603,STANBROOK RD - BELMONT,2023-04-06T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.4
753603,STANBROOK RD - BELMONT,2023-04-06T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.4
753603,STANBROOK RD - BELMONT,2023-04-06T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
753603,STANBROOK RD - BELMONT,2023-04-06T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
753603,STANBROOK RD - BELMONT,2023-04-06T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.27
753603,STANBROOK RD - BELMONT,2023-04-06T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.57
753603,STANBROOK RD - BELMONT,2023-04-06T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.33
753603,STANBROOK RD - BELMONT,2023-04-06T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.53
753603,STANBROOK RD - BELMONT,2023-04-06T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,31.9
753603,STANBROOK RD - BELMONT,2023-04-06T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.1
753603,STANBROOK RD - BELMONT,2023-04-06T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.6
753603,STANBROOK RD - BELMONT,2023-04-06T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.2
753603,STANBROOK RD - BELMONT,2023-04-06T10:40:00.000+00:00,transformer,,Temperature,C,19.4
753603,STANBROOK RD - BELMONT,2023-04-06T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
753603,STANBROOK RD - BELMONT,2023-04-06T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
753603,STANBROOK RD - BELMONT,2023-04-06T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-04-06T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
753603,STANBROOK RD - BELMONT,2023-04-06T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
753603,STANBROOK RD - BELMONT,2023-04-06T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
753603,STANBROOK RD - BELMONT,2023-04-06T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
753603,STANBROOK RD - BELMONT,2023-04-06T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
753603,STANBROOK RD - BELMONT,2023-04-06T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
753603,STANBROOK RD - BELMONT,2023-04-06T10:40:00.000+00:00,busbar,,L3 Active Power,kW,11.19
753603,STANBROOK RD - BELMONT,2023-04-06T10:40:00.000+00:00,busbar,,L2 Active Power,kW,15.54
753603,STANBROOK RD - BELMONT,2023-04-06T10:40:00.000+00:00,busbar,,L1 Active Power,kW,15.98
753603,STANBROOK RD - BELMONT,2023-04-06T10:40:00.000+00:00,busbar,,N Current (RMS),A,46.8
753603,STANBROOK RD - BELMONT,2023-04-06T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
753603,STANBROOK RD - BELMONT,2023-04-06T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
753603,STANBROOK RD - BELMONT,2023-04-06T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
753603,STANBROOK RD - BELMONT,2023-04-06T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.36
753603,STANBROOK RD - BELMONT,2023-04-06T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.08
753603,STANBROOK RD - BELMONT,2023-04-06T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
753603,STANBROOK RD - BELMONT,2023-04-06T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.67
753603,STANBROOK RD - BELMONT,2023-04-06T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.53
753603,STANBROOK RD - BELMONT,2023-04-06T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.79
753603,STANBROOK RD - BELMONT,2023-04-06T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,45.1
753603,STANBROOK RD - BELMONT,2023-04-06T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.7
753603,STANBROOK RD - BELMONT,2023-04-06T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.4
753603,STANBROOK RD - BELMONT,2023-04-06T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.8
753603,STANBROOK RD - BELMONT,2023-04-06T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.54
753603,STANBROOK RD - BELMONT,2023-04-06T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
753603,STANBROOK RD - BELMONT,2023-04-06T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
753603,STANBROOK RD - BELMONT,2023-04-06T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.77
753603,STANBROOK RD - BELMONT,2023-04-06T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.76
753603,STANBROOK RD - BELMONT,2023-04-06T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.91
753603,STANBROOK RD - BELMONT,2023-04-06T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.4
753603,STANBROOK RD - BELMONT,2023-04-06T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.9
753603,STANBROOK RD - BELMONT,2023-04-06T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.3
753603,STANBROOK RD - BELMONT,2023-04-06T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.9
753603,STANBROOK RD - BELMONT,2023-04-06T10:30:00.000+00:00,transformer,,Temperature,C,19.4
753603,STANBROOK RD - BELMONT,2023-04-06T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
753603,STANBROOK RD - BELMONT,2023-04-06T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
753603,STANBROOK RD - BELMONT,2023-04-06T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-04-06T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
753603,STANBROOK RD - BELMONT,2023-04-06T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
753603,STANBROOK RD - BELMONT,2023-04-06T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
753603,STANBROOK RD - BELMONT,2023-04-06T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
753603,STANBROOK RD - BELMONT,2023-04-06T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
753603,STANBROOK RD - BELMONT,2023-04-06T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
753603,STANBROOK RD - BELMONT,2023-04-06T10:30:00.000+00:00,busbar,,L3 Active Power,kW,20.44
753603,STANBROOK RD - BELMONT,2023-04-06T10:30:00.000+00:00,busbar,,L2 Active Power,kW,18.29
753603,STANBROOK RD - BELMONT,2023-04-06T10:30:00.000+00:00,busbar,,L1 Active Power,kW,20.71
753603,STANBROOK RD - BELMONT,2023-04-06T10:30:00.000+00:00,busbar,,N Current (RMS),A,50.6
753603,STANBROOK RD - BELMONT,2023-04-06T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
753603,STANBROOK RD - BELMONT,2023-04-06T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
753603,STANBROOK RD - BELMONT,2023-04-06T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
753603,STANBROOK RD - BELMONT,2023-04-06T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.39
753603,STANBROOK RD - BELMONT,2023-04-06T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
753603,STANBROOK RD - BELMONT,2023-04-06T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
753603,STANBROOK RD - BELMONT,2023-04-06T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.2
753603,STANBROOK RD - BELMONT,2023-04-06T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.35
753603,STANBROOK RD - BELMONT,2023-04-06T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.73
753603,STANBROOK RD - BELMONT,2023-04-06T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,62.2
753603,STANBROOK RD - BELMONT,2023-04-06T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,93.6
753603,STANBROOK RD - BELMONT,2023-04-06T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.2
753603,STANBROOK RD - BELMONT,2023-04-06T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.9
753603,STANBROOK RD - BELMONT,2023-04-06T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.66
753603,STANBROOK RD - BELMONT,2023-04-06T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
753603,STANBROOK RD - BELMONT,2023-04-06T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.39
753603,STANBROOK RD - BELMONT,2023-04-06T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.27
753603,STANBROOK RD - BELMONT,2023-04-06T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.06
753603,STANBROOK RD - BELMONT,2023-04-06T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.38
753603,STANBROOK RD - BELMONT,2023-04-06T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.2
753603,STANBROOK RD - BELMONT,2023-04-06T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.5
753603,STANBROOK RD - BELMONT,2023-04-06T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.5
753603,STANBROOK RD - BELMONT,2023-04-06T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.3
753603,STANBROOK RD - BELMONT,2023-04-06T10:20:00.000+00:00,transformer,,Temperature,C,19.4
753603,STANBROOK RD - BELMONT,2023-04-06T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
753603,STANBROOK RD - BELMONT,2023-04-06T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
753603,STANBROOK RD - BELMONT,2023-04-06T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-04-06T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
753603,STANBROOK RD - BELMONT,2023-04-06T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
753603,STANBROOK RD - BELMONT,2023-04-06T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
753603,STANBROOK RD - BELMONT,2023-04-06T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
753603,STANBROOK RD - BELMONT,2023-04-06T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
753603,STANBROOK RD - BELMONT,2023-04-06T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
753603,STANBROOK RD - BELMONT,2023-04-06T10:20:00.000+00:00,busbar,,L3 Active Power,kW,26.47
753603,STANBROOK RD - BELMONT,2023-04-06T10:20:00.000+00:00,busbar,,L2 Active Power,kW,18.41
753603,STANBROOK RD - BELMONT,2023-04-06T10:20:00.000+00:00,busbar,,L1 Active Power,kW,13.11
753603,STANBROOK RD - BELMONT,2023-04-06T10:20:00.000+00:00,busbar,,N Current (RMS),A,62.8
753603,STANBROOK RD - BELMONT,2023-04-06T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
753603,STANBROOK RD - BELMONT,2023-04-06T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
753603,STANBROOK RD - BELMONT,2023-04-06T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
753603,STANBROOK RD - BELMONT,2023-04-06T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.23
753603,STANBROOK RD - BELMONT,2023-04-06T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
753603,STANBROOK RD - BELMONT,2023-04-06T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.95
753603,STANBROOK RD - BELMONT,2023-04-06T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.65
753603,STANBROOK RD - BELMONT,2023-04-06T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.57
753603,STANBROOK RD - BELMONT,2023-04-06T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.52
753603,STANBROOK RD - BELMONT,2023-04-06T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,38.0
753603,STANBROOK RD - BELMONT,2023-04-06T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.4
753603,STANBROOK RD - BELMONT,2023-04-06T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.9
753603,STANBROOK RD - BELMONT,2023-04-06T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.2
753603,STANBROOK RD - BELMONT,2023-04-06T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.29
753603,STANBROOK RD - BELMONT,2023-04-06T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
753603,STANBROOK RD - BELMONT,2023-04-06T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.46
753603,STANBROOK RD - BELMONT,2023-04-06T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.49
753603,STANBROOK RD - BELMONT,2023-04-06T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.53
753603,STANBROOK RD - BELMONT,2023-04-06T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.56
753603,STANBROOK RD - BELMONT,2023-04-06T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.6
753603,STANBROOK RD - BELMONT,2023-04-06T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.2
753603,STANBROOK RD - BELMONT,2023-04-06T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.4
753603,STANBROOK RD - BELMONT,2023-04-06T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.2
753603,STANBROOK RD - BELMONT,2023-04-06T10:10:00.000+00:00,transformer,,Temperature,C,19.3
753603,STANBROOK RD - BELMONT,2023-04-06T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
753603,STANBROOK RD - BELMONT,2023-04-06T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
