Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-04-06T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-04-06T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
753603,STANBROOK RD - BELMONT,2023-04-06T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-04-06T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
753603,STANBROOK RD - BELMONT,2023-04-06T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
753603,STANBROOK RD - BELMONT,2023-04-06T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
753603,STANBROOK RD - BELMONT,2023-04-06T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
753603,STANBROOK RD - BELMONT,2023-04-06T10:10:00.000+00:00,busbar,,L3 Active Power,kW,19.14
753603,STANBROOK RD - BELMONT,2023-04-06T10:10:00.000+00:00,busbar,,L2 Active Power,kW,16.11
753603,STANBROOK RD - BELMONT,2023-04-06T10:10:00.000+00:00,busbar,,L1 Active Power,kW,12.08
753603,STANBROOK RD - BELMONT,2023-04-06T10:10:00.000+00:00,busbar,,N Current (RMS),A,51.2
753603,STANBROOK RD - BELMONT,2023-04-06T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
753603,STANBROOK RD - BELMONT,2023-04-06T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
753603,STANBROOK RD - BELMONT,2023-04-06T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
753603,STANBROOK RD - BELMONT,2023-04-06T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.9
753603,STANBROOK RD - BELMONT,2023-04-06T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.85
753603,STANBROOK RD - BELMONT,2023-04-06T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.08
753603,STANBROOK RD - BELMONT,2023-04-06T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.37
753603,STANBROOK RD - BELMONT,2023-04-06T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.52
753603,STANBROOK RD - BELMONT,2023-04-06T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.68
753603,STANBROOK RD - BELMONT,2023-04-06T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,37.7
753603,STANBROOK RD - BELMONT,2023-04-06T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.8
753603,STANBROOK RD - BELMONT,2023-04-06T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.9
753603,STANBROOK RD - BELMONT,2023-04-06T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.4
753603,STANBROOK RD - BELMONT,2023-04-06T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.63
753603,STANBROOK RD - BELMONT,2023-04-06T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.67
753603,STANBROOK RD - BELMONT,2023-04-06T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.48
753603,STANBROOK RD - BELMONT,2023-04-06T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.38
753603,STANBROOK RD - BELMONT,2023-04-06T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.89
753603,STANBROOK RD - BELMONT,2023-04-06T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.35
753603,STANBROOK RD - BELMONT,2023-04-06T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.5
753603,STANBROOK RD - BELMONT,2023-04-06T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.4
753603,STANBROOK RD - BELMONT,2023-04-06T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.6
753603,STANBROOK RD - BELMONT,2023-04-06T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.2
753603,STANBROOK RD - BELMONT,2023-04-06T10:00:00.000+00:00,transformer,,Temperature,C,19.3
753603,STANBROOK RD - BELMONT,2023-04-06T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
753603,STANBROOK RD - BELMONT,2023-04-06T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
753603,STANBROOK RD - BELMONT,2023-04-06T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-04-06T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
753603,STANBROOK RD - BELMONT,2023-04-06T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-04-06T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
753603,STANBROOK RD - BELMONT,2023-04-06T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
753603,STANBROOK RD - BELMONT,2023-04-06T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
753603,STANBROOK RD - BELMONT,2023-04-06T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
753603,STANBROOK RD - BELMONT,2023-04-06T10:00:00.000+00:00,busbar,,L3 Active Power,kW,22.75
753603,STANBROOK RD - BELMONT,2023-04-06T10:00:00.000+00:00,busbar,,L2 Active Power,kW,18.41
753603,STANBROOK RD - BELMONT,2023-04-06T10:00:00.000+00:00,busbar,,L1 Active Power,kW,15.03
753603,STANBROOK RD - BELMONT,2023-04-06T10:00:00.000+00:00,busbar,,N Current (RMS),A,48.6
753603,STANBROOK RD - BELMONT,2023-04-06T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
753603,STANBROOK RD - BELMONT,2023-04-06T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
753603,STANBROOK RD - BELMONT,2023-04-06T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
753603,STANBROOK RD - BELMONT,2023-04-06T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.93
753603,STANBROOK RD - BELMONT,2023-04-06T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
753603,STANBROOK RD - BELMONT,2023-04-06T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
753603,STANBROOK RD - BELMONT,2023-04-06T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.5
753603,STANBROOK RD - BELMONT,2023-04-06T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.87
753603,STANBROOK RD - BELMONT,2023-04-06T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.82
753603,STANBROOK RD - BELMONT,2023-04-06T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,46.4
753603,STANBROOK RD - BELMONT,2023-04-06T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.2
753603,STANBROOK RD - BELMONT,2023-04-06T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.0
753603,STANBROOK RD - BELMONT,2023-04-06T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.2
753603,STANBROOK RD - BELMONT,2023-04-06T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.73
753603,STANBROOK RD - BELMONT,2023-04-06T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.95
753603,STANBROOK RD - BELMONT,2023-04-06T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.06
753603,STANBROOK RD - BELMONT,2023-04-06T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.77
753603,STANBROOK RD - BELMONT,2023-04-06T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.44
753603,STANBROOK RD - BELMONT,2023-04-06T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.41
753603,STANBROOK RD - BELMONT,2023-04-06T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,41.2
753603,STANBROOK RD - BELMONT,2023-04-06T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.0
753603,STANBROOK RD - BELMONT,2023-04-06T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.1
753603,STANBROOK RD - BELMONT,2023-04-06T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.6
753603,STANBROOK RD - BELMONT,2023-04-06T09:50:00.000+00:00,transformer,,Temperature,C,19.3
753603,STANBROOK RD - BELMONT,2023-04-06T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
753603,STANBROOK RD - BELMONT,2023-04-06T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
753603,STANBROOK RD - BELMONT,2023-04-06T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-04-06T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
753603,STANBROOK RD - BELMONT,2023-04-06T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
753603,STANBROOK RD - BELMONT,2023-04-06T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
753603,STANBROOK RD - BELMONT,2023-04-06T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
753603,STANBROOK RD - BELMONT,2023-04-06T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
753603,STANBROOK RD - BELMONT,2023-04-06T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
753603,STANBROOK RD - BELMONT,2023-04-06T09:50:00.000+00:00,busbar,,L3 Active Power,kW,21.28
753603,STANBROOK RD - BELMONT,2023-04-06T09:50:00.000+00:00,busbar,,L2 Active Power,kW,23.32
753603,STANBROOK RD - BELMONT,2023-04-06T09:50:00.000+00:00,busbar,,L1 Active Power,kW,11.24
753603,STANBROOK RD - BELMONT,2023-04-06T09:50:00.000+00:00,busbar,,N Current (RMS),A,59.7
753603,STANBROOK RD - BELMONT,2023-04-06T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
753603,STANBROOK RD - BELMONT,2023-04-06T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
753603,STANBROOK RD - BELMONT,2023-04-06T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
753603,STANBROOK RD - BELMONT,2023-04-06T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.54
753603,STANBROOK RD - BELMONT,2023-04-06T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.77
753603,STANBROOK RD - BELMONT,2023-04-06T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
753603,STANBROOK RD - BELMONT,2023-04-06T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.42
753603,STANBROOK RD - BELMONT,2023-04-06T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.34
753603,STANBROOK RD - BELMONT,2023-04-06T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.52
753603,STANBROOK RD - BELMONT,2023-04-06T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,43.0
753603,STANBROOK RD - BELMONT,2023-04-06T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.0
753603,STANBROOK RD - BELMONT,2023-04-06T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.0
753603,STANBROOK RD - BELMONT,2023-04-06T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.0
753603,STANBROOK RD - BELMONT,2023-04-06T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.92
753603,STANBROOK RD - BELMONT,2023-04-06T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
753603,STANBROOK RD - BELMONT,2023-04-06T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.26
753603,STANBROOK RD - BELMONT,2023-04-06T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.2
753603,STANBROOK RD - BELMONT,2023-04-06T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.72
753603,STANBROOK RD - BELMONT,2023-04-06T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.07
753603,STANBROOK RD - BELMONT,2023-04-06T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,49.9
753603,STANBROOK RD - BELMONT,2023-04-06T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.3
753603,STANBROOK RD - BELMONT,2023-04-06T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.7
753603,STANBROOK RD - BELMONT,2023-04-06T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.3
753603,STANBROOK RD - BELMONT,2023-04-06T09:40:00.000+00:00,transformer,,Temperature,C,19.3
753603,STANBROOK RD - BELMONT,2023-04-06T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
753603,STANBROOK RD - BELMONT,2023-04-06T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
753603,STANBROOK RD - BELMONT,2023-04-06T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-04-06T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
753603,STANBROOK RD - BELMONT,2023-04-06T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
753603,STANBROOK RD - BELMONT,2023-04-06T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
753603,STANBROOK RD - BELMONT,2023-04-06T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
753603,STANBROOK RD - BELMONT,2023-04-06T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
753603,STANBROOK RD - BELMONT,2023-04-06T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
753603,STANBROOK RD - BELMONT,2023-04-06T09:40:00.000+00:00,busbar,,L3 Active Power,kW,17.62
753603,STANBROOK RD - BELMONT,2023-04-06T09:40:00.000+00:00,busbar,,L2 Active Power,kW,25.06
753603,STANBROOK RD - BELMONT,2023-04-06T09:40:00.000+00:00,busbar,,L1 Active Power,kW,7.59
753603,STANBROOK RD - BELMONT,2023-04-06T09:40:00.000+00:00,busbar,,N Current (RMS),A,79.0
753603,STANBROOK RD - BELMONT,2023-04-06T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
753603,STANBROOK RD - BELMONT,2023-04-06T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
753603,STANBROOK RD - BELMONT,2023-04-06T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
753603,STANBROOK RD - BELMONT,2023-04-06T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.39
753603,STANBROOK RD - BELMONT,2023-04-06T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
753603,STANBROOK RD - BELMONT,2023-04-06T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
753603,STANBROOK RD - BELMONT,2023-04-06T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.6
753603,STANBROOK RD - BELMONT,2023-04-06T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.99
753603,STANBROOK RD - BELMONT,2023-04-06T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.41
753603,STANBROOK RD - BELMONT,2023-04-06T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,47.1
753603,STANBROOK RD - BELMONT,2023-04-06T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.1
753603,STANBROOK RD - BELMONT,2023-04-06T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.4
753603,STANBROOK RD - BELMONT,2023-04-06T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.5
753603,STANBROOK RD - BELMONT,2023-04-06T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
753603,STANBROOK RD - BELMONT,2023-04-06T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.64
753603,STANBROOK RD - BELMONT,2023-04-06T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.09
753603,STANBROOK RD - BELMONT,2023-04-06T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.23
753603,STANBROOK RD - BELMONT,2023-04-06T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.72
753603,STANBROOK RD - BELMONT,2023-04-06T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.22
753603,STANBROOK RD - BELMONT,2023-04-06T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.9
753603,STANBROOK RD - BELMONT,2023-04-06T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.7
753603,STANBROOK RD - BELMONT,2023-04-06T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.0
753603,STANBROOK RD - BELMONT,2023-04-06T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.2
753603,STANBROOK RD - BELMONT,2023-04-06T09:30:00.000+00:00,transformer,,Temperature,C,19.3
753603,STANBROOK RD - BELMONT,2023-04-06T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
753603,STANBROOK RD - BELMONT,2023-04-06T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
753603,STANBROOK RD - BELMONT,2023-04-06T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-04-06T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
753603,STANBROOK RD - BELMONT,2023-04-06T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
753603,STANBROOK RD - BELMONT,2023-04-06T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
753603,STANBROOK RD - BELMONT,2023-04-06T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
753603,STANBROOK RD - BELMONT,2023-04-06T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
753603,STANBROOK RD - BELMONT,2023-04-06T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
753603,STANBROOK RD - BELMONT,2023-04-06T09:30:00.000+00:00,busbar,,L3 Active Power,kW,13.83
753603,STANBROOK RD - BELMONT,2023-04-06T09:30:00.000+00:00,busbar,,L2 Active Power,kW,23.71
753603,STANBROOK RD - BELMONT,2023-04-06T09:30:00.000+00:00,busbar,,L1 Active Power,kW,9.63
753603,STANBROOK RD - BELMONT,2023-04-06T09:30:00.000+00:00,busbar,,N Current (RMS),A,64.3
753603,STANBROOK RD - BELMONT,2023-04-06T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
753603,STANBROOK RD - BELMONT,2023-04-06T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
753603,STANBROOK RD - BELMONT,2023-04-06T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
753603,STANBROOK RD - BELMONT,2023-04-06T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.42
753603,STANBROOK RD - BELMONT,2023-04-06T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
753603,STANBROOK RD - BELMONT,2023-04-06T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
753603,STANBROOK RD - BELMONT,2023-04-06T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.1
753603,STANBROOK RD - BELMONT,2023-04-06T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.43
753603,STANBROOK RD - BELMONT,2023-04-06T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.45
753603,STANBROOK RD - BELMONT,2023-04-06T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,70.3
753603,STANBROOK RD - BELMONT,2023-04-06T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.5
753603,STANBROOK RD - BELMONT,2023-04-06T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,94.7
753603,STANBROOK RD - BELMONT,2023-04-06T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.5
753603,STANBROOK RD - BELMONT,2023-04-06T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
753603,STANBROOK RD - BELMONT,2023-04-06T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
753603,STANBROOK RD - BELMONT,2023-04-06T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.2
753603,STANBROOK RD - BELMONT,2023-04-06T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.12
753603,STANBROOK RD - BELMONT,2023-04-06T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.51
753603,STANBROOK RD - BELMONT,2023-04-06T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.01
753603,STANBROOK RD - BELMONT,2023-04-06T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,53.5
753603,STANBROOK RD - BELMONT,2023-04-06T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.9
753603,STANBROOK RD - BELMONT,2023-04-06T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.5
753603,STANBROOK RD - BELMONT,2023-04-06T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.5
753603,STANBROOK RD - BELMONT,2023-04-06T09:20:00.000+00:00,transformer,,Temperature,C,19.2
753603,STANBROOK RD - BELMONT,2023-04-06T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
753603,STANBROOK RD - BELMONT,2023-04-06T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
753603,STANBROOK RD - BELMONT,2023-04-06T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-04-06T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
753603,STANBROOK RD - BELMONT,2023-04-06T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
753603,STANBROOK RD - BELMONT,2023-04-06T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
753603,STANBROOK RD - BELMONT,2023-04-06T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
753603,STANBROOK RD - BELMONT,2023-04-06T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
753603,STANBROOK RD - BELMONT,2023-04-06T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
753603,STANBROOK RD - BELMONT,2023-04-06T09:20:00.000+00:00,busbar,,L3 Active Power,kW,19.22
753603,STANBROOK RD - BELMONT,2023-04-06T09:20:00.000+00:00,busbar,,L2 Active Power,kW,29.94
753603,STANBROOK RD - BELMONT,2023-04-06T09:20:00.000+00:00,busbar,,L1 Active Power,kW,21.46
753603,STANBROOK RD - BELMONT,2023-04-06T09:20:00.000+00:00,busbar,,N Current (RMS),A,72.6
753603,STANBROOK RD - BELMONT,2023-04-06T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
753603,STANBROOK RD - BELMONT,2023-04-06T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
753603,STANBROOK RD - BELMONT,2023-04-06T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
753603,STANBROOK RD - BELMONT,2023-04-06T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.89
753603,STANBROOK RD - BELMONT,2023-04-06T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
753603,STANBROOK RD - BELMONT,2023-04-06T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
753603,STANBROOK RD - BELMONT,2023-04-06T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.45
753603,STANBROOK RD - BELMONT,2023-04-06T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.16
753603,STANBROOK RD - BELMONT,2023-04-06T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.2
753603,STANBROOK RD - BELMONT,2023-04-06T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,40.5
753603,STANBROOK RD - BELMONT,2023-04-06T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.6
753603,STANBROOK RD - BELMONT,2023-04-06T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.2
753603,STANBROOK RD - BELMONT,2023-04-06T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.2
753603,STANBROOK RD - BELMONT,2023-04-06T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
753603,STANBROOK RD - BELMONT,2023-04-06T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
753603,STANBROOK RD - BELMONT,2023-04-06T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
753603,STANBROOK RD - BELMONT,2023-04-06T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.29
753603,STANBROOK RD - BELMONT,2023-04-06T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.95
753603,STANBROOK RD - BELMONT,2023-04-06T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.0
753603,STANBROOK RD - BELMONT,2023-04-06T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,44.7
753603,STANBROOK RD - BELMONT,2023-04-06T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.5
753603,STANBROOK RD - BELMONT,2023-04-06T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.7
753603,STANBROOK RD - BELMONT,2023-04-06T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.6
753603,STANBROOK RD - BELMONT,2023-04-06T09:10:00.000+00:00,transformer,,Temperature,C,19.1
753603,STANBROOK RD - BELMONT,2023-04-06T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
753603,STANBROOK RD - BELMONT,2023-04-06T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
753603,STANBROOK RD - BELMONT,2023-04-06T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-04-06T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
753603,STANBROOK RD - BELMONT,2023-04-06T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-04-06T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
753603,STANBROOK RD - BELMONT,2023-04-06T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
753603,STANBROOK RD - BELMONT,2023-04-06T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
753603,STANBROOK RD - BELMONT,2023-04-06T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
753603,STANBROOK RD - BELMONT,2023-04-06T09:10:00.000+00:00,busbar,,L3 Active Power,kW,17.74
753603,STANBROOK RD - BELMONT,2023-04-06T09:10:00.000+00:00,busbar,,L2 Active Power,kW,24.11
753603,STANBROOK RD - BELMONT,2023-04-06T09:10:00.000+00:00,busbar,,L1 Active Power,kW,22.2
753603,STANBROOK RD - BELMONT,2023-04-06T09:10:00.000+00:00,busbar,,N Current (RMS),A,56.1
753603,STANBROOK RD - BELMONT,2023-04-06T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
753603,STANBROOK RD - BELMONT,2023-04-06T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
753603,STANBROOK RD - BELMONT,2023-04-06T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
753603,STANBROOK RD - BELMONT,2023-04-06T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.81
753603,STANBROOK RD - BELMONT,2023-04-06T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.06
753603,STANBROOK RD - BELMONT,2023-04-06T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
753603,STANBROOK RD - BELMONT,2023-04-06T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.47
753603,STANBROOK RD - BELMONT,2023-04-06T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.71
753603,STANBROOK RD - BELMONT,2023-04-06T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.18
753603,STANBROOK RD - BELMONT,2023-04-06T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,51.2
753603,STANBROOK RD - BELMONT,2023-04-06T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.6
753603,STANBROOK RD - BELMONT,2023-04-06T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.9
753603,STANBROOK RD - BELMONT,2023-04-06T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.3
753603,STANBROOK RD - BELMONT,2023-04-06T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
753603,STANBROOK RD - BELMONT,2023-04-06T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
753603,STANBROOK RD - BELMONT,2023-04-06T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
753603,STANBROOK RD - BELMONT,2023-04-06T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.68
753603,STANBROOK RD - BELMONT,2023-04-06T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.89
753603,STANBROOK RD - BELMONT,2023-04-06T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.83
753603,STANBROOK RD - BELMONT,2023-04-06T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.1
753603,STANBROOK RD - BELMONT,2023-04-06T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.8
753603,STANBROOK RD - BELMONT,2023-04-06T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.8
753603,STANBROOK RD - BELMONT,2023-04-06T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.2
753603,STANBROOK RD - BELMONT,2023-04-06T09:00:00.000+00:00,transformer,,Temperature,C,19.1
753603,STANBROOK RD - BELMONT,2023-04-06T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
753603,STANBROOK RD - BELMONT,2023-04-06T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
753603,STANBROOK RD - BELMONT,2023-04-06T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-04-06T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
753603,STANBROOK RD - BELMONT,2023-04-06T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
753603,STANBROOK RD - BELMONT,2023-04-06T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
753603,STANBROOK RD - BELMONT,2023-04-06T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
753603,STANBROOK RD - BELMONT,2023-04-06T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
753603,STANBROOK RD - BELMONT,2023-04-06T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
753603,STANBROOK RD - BELMONT,2023-04-06T09:00:00.000+00:00,busbar,,L3 Active Power,kW,23.15
753603,STANBROOK RD - BELMONT,2023-04-06T09:00:00.000+00:00,busbar,,L2 Active Power,kW,15.59
753603,STANBROOK RD - BELMONT,2023-04-06T09:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
753603,STANBROOK RD - BELMONT,2023-04-06T09:00:00.000+00:00,busbar,,N Current (RMS),A,58.2
753603,STANBROOK RD - BELMONT,2023-04-06T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
753603,STANBROOK RD - BELMONT,2023-04-06T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
753603,STANBROOK RD - BELMONT,2023-04-06T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
753603,STANBROOK RD - BELMONT,2023-04-06T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.74
753603,STANBROOK RD - BELMONT,2023-04-06T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.04
753603,STANBROOK RD - BELMONT,2023-04-06T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
753603,STANBROOK RD - BELMONT,2023-04-06T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.94
753603,STANBROOK RD - BELMONT,2023-04-06T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.68
753603,STANBROOK RD - BELMONT,2023-04-06T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.5
753603,STANBROOK RD - BELMONT,2023-04-06T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,34.2
753603,STANBROOK RD - BELMONT,2023-04-06T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.1
753603,STANBROOK RD - BELMONT,2023-04-06T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.0
753603,STANBROOK RD - BELMONT,2023-04-06T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.9
753603,STANBROOK RD - BELMONT,2023-04-06T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
753603,STANBROOK RD - BELMONT,2023-04-06T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
753603,STANBROOK RD - BELMONT,2023-04-06T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
753603,STANBROOK RD - BELMONT,2023-04-06T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.95
753603,STANBROOK RD - BELMONT,2023-04-06T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.17
753603,STANBROOK RD - BELMONT,2023-04-06T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.38
753603,STANBROOK RD - BELMONT,2023-04-06T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.5
753603,STANBROOK RD - BELMONT,2023-04-06T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.4
753603,STANBROOK RD - BELMONT,2023-04-06T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.7
753603,STANBROOK RD - BELMONT,2023-04-06T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.8
753603,STANBROOK RD - BELMONT,2023-04-06T08:50:00.000+00:00,transformer,,Temperature,C,19.0
753603,STANBROOK RD - BELMONT,2023-04-06T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
753603,STANBROOK RD - BELMONT,2023-04-06T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
753603,STANBROOK RD - BELMONT,2023-04-06T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-04-06T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
753603,STANBROOK RD - BELMONT,2023-04-06T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-04-06T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
753603,STANBROOK RD - BELMONT,2023-04-06T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
753603,STANBROOK RD - BELMONT,2023-04-06T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
753603,STANBROOK RD - BELMONT,2023-04-06T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
753603,STANBROOK RD - BELMONT,2023-04-06T08:50:00.000+00:00,busbar,,L3 Active Power,kW,19.89
753603,STANBROOK RD - BELMONT,2023-04-06T08:50:00.000+00:00,busbar,,L2 Active Power,kW,16.85
753603,STANBROOK RD - BELMONT,2023-04-06T08:50:00.000+00:00,busbar,,L1 Active Power,kW,18.88
753603,STANBROOK RD - BELMONT,2023-04-06T08:50:00.000+00:00,busbar,,N Current (RMS),A,46.6
753603,STANBROOK RD - BELMONT,2023-04-06T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
753603,STANBROOK RD - BELMONT,2023-04-06T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
753603,STANBROOK RD - BELMONT,2023-04-06T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
753603,STANBROOK RD - BELMONT,2023-04-06T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.7
753603,STANBROOK RD - BELMONT,2023-04-06T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.92
753603,STANBROOK RD - BELMONT,2023-04-06T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
753603,STANBROOK RD - BELMONT,2023-04-06T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.45
753603,STANBROOK RD - BELMONT,2023-04-06T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.29
753603,STANBROOK RD - BELMONT,2023-04-06T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.09
753603,STANBROOK RD - BELMONT,2023-04-06T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,32.6
753603,STANBROOK RD - BELMONT,2023-04-06T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.3
753603,STANBROOK RD - BELMONT,2023-04-06T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.7
753603,STANBROOK RD - BELMONT,2023-04-06T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.5
753603,STANBROOK RD - BELMONT,2023-04-06T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
753603,STANBROOK RD - BELMONT,2023-04-06T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
753603,STANBROOK RD - BELMONT,2023-04-06T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
753603,STANBROOK RD - BELMONT,2023-04-06T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.58
753603,STANBROOK RD - BELMONT,2023-04-06T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.78
753603,STANBROOK RD - BELMONT,2023-04-06T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.15
753603,STANBROOK RD - BELMONT,2023-04-06T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.8
753603,STANBROOK RD - BELMONT,2023-04-06T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.5
753603,STANBROOK RD - BELMONT,2023-04-06T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.0
753603,STANBROOK RD - BELMONT,2023-04-06T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.6
753603,STANBROOK RD - BELMONT,2023-04-06T08:40:00.000+00:00,transformer,,Temperature,C,19.0
753603,STANBROOK RD - BELMONT,2023-04-06T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
753603,STANBROOK RD - BELMONT,2023-04-06T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
753603,STANBROOK RD - BELMONT,2023-04-06T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-04-06T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
753603,STANBROOK RD - BELMONT,2023-04-06T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-04-06T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
753603,STANBROOK RD - BELMONT,2023-04-06T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
753603,STANBROOK RD - BELMONT,2023-04-06T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
753603,STANBROOK RD - BELMONT,2023-04-06T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
753603,STANBROOK RD - BELMONT,2023-04-06T08:40:00.000+00:00,busbar,,L3 Active Power,kW,17.03
753603,STANBROOK RD - BELMONT,2023-04-06T08:40:00.000+00:00,busbar,,L2 Active Power,kW,20.07
753603,STANBROOK RD - BELMONT,2023-04-06T08:40:00.000+00:00,busbar,,L1 Active Power,kW,16.24
753603,STANBROOK RD - BELMONT,2023-04-06T08:40:00.000+00:00,busbar,,N Current (RMS),A,47.2
753603,STANBROOK RD - BELMONT,2023-04-06T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
753603,STANBROOK RD - BELMONT,2023-04-06T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
753603,STANBROOK RD - BELMONT,2023-04-06T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
753603,STANBROOK RD - BELMONT,2023-04-06T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.73
753603,STANBROOK RD - BELMONT,2023-04-06T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
753603,STANBROOK RD - BELMONT,2023-04-06T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
753603,STANBROOK RD - BELMONT,2023-04-06T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.09
753603,STANBROOK RD - BELMONT,2023-04-06T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.78
753603,STANBROOK RD - BELMONT,2023-04-06T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.04
753603,STANBROOK RD - BELMONT,2023-04-06T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,35.3
753603,STANBROOK RD - BELMONT,2023-04-06T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.6
753603,STANBROOK RD - BELMONT,2023-04-06T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.8
753603,STANBROOK RD - BELMONT,2023-04-06T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.6
753603,STANBROOK RD - BELMONT,2023-04-06T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
753603,STANBROOK RD - BELMONT,2023-04-06T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
753603,STANBROOK RD - BELMONT,2023-04-06T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
753603,STANBROOK RD - BELMONT,2023-04-06T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.88
753603,STANBROOK RD - BELMONT,2023-04-06T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.24
753603,STANBROOK RD - BELMONT,2023-04-06T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.18
753603,STANBROOK RD - BELMONT,2023-04-06T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.9
753603,STANBROOK RD - BELMONT,2023-04-06T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.5
753603,STANBROOK RD - BELMONT,2023-04-06T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.7
753603,STANBROOK RD - BELMONT,2023-04-06T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.4
753603,STANBROOK RD - BELMONT,2023-04-06T08:30:00.000+00:00,transformer,,Temperature,C,19.0
753603,STANBROOK RD - BELMONT,2023-04-06T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
753603,STANBROOK RD - BELMONT,2023-04-06T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
753603,STANBROOK RD - BELMONT,2023-04-06T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-04-06T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
753603,STANBROOK RD - BELMONT,2023-04-06T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
753603,STANBROOK RD - BELMONT,2023-04-06T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
753603,STANBROOK RD - BELMONT,2023-04-06T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
753603,STANBROOK RD - BELMONT,2023-04-06T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
753603,STANBROOK RD - BELMONT,2023-04-06T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
753603,STANBROOK RD - BELMONT,2023-04-06T08:30:00.000+00:00,busbar,,L3 Active Power,kW,19.98
753603,STANBROOK RD - BELMONT,2023-04-06T08:30:00.000+00:00,busbar,,L2 Active Power,kW,19.02
753603,STANBROOK RD - BELMONT,2023-04-06T08:30:00.000+00:00,busbar,,L1 Active Power,kW,17.22
753603,STANBROOK RD - BELMONT,2023-04-06T08:30:00.000+00:00,busbar,,N Current (RMS),A,41.8
753603,STANBROOK RD - BELMONT,2023-04-06T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
753603,STANBROOK RD - BELMONT,2023-04-06T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
753603,STANBROOK RD - BELMONT,2023-04-06T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
753603,STANBROOK RD - BELMONT,2023-04-06T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.81
753603,STANBROOK RD - BELMONT,2023-04-06T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.02
753603,STANBROOK RD - BELMONT,2023-04-06T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
753603,STANBROOK RD - BELMONT,2023-04-06T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.07
753603,STANBROOK RD - BELMONT,2023-04-06T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.05
753603,STANBROOK RD - BELMONT,2023-04-06T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.93
753603,STANBROOK RD - BELMONT,2023-04-06T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,41.0
753603,STANBROOK RD - BELMONT,2023-04-06T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.0
753603,STANBROOK RD - BELMONT,2023-04-06T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.6
753603,STANBROOK RD - BELMONT,2023-04-06T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.7
753603,STANBROOK RD - BELMONT,2023-04-06T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.53
753603,STANBROOK RD - BELMONT,2023-04-06T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
753603,STANBROOK RD - BELMONT,2023-04-06T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
753603,STANBROOK RD - BELMONT,2023-04-06T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.68
753603,STANBROOK RD - BELMONT,2023-04-06T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.37
753603,STANBROOK RD - BELMONT,2023-04-06T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.56
753603,STANBROOK RD - BELMONT,2023-04-06T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,46.6
753603,STANBROOK RD - BELMONT,2023-04-06T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.3
753603,STANBROOK RD - BELMONT,2023-04-06T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.8
753603,STANBROOK RD - BELMONT,2023-04-06T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.2
753603,STANBROOK RD - BELMONT,2023-04-06T08:20:00.000+00:00,transformer,,Temperature,C,19.0
753603,STANBROOK RD - BELMONT,2023-04-06T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
753603,STANBROOK RD - BELMONT,2023-04-06T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
753603,STANBROOK RD - BELMONT,2023-04-06T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-04-06T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
753603,STANBROOK RD - BELMONT,2023-04-06T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
753603,STANBROOK RD - BELMONT,2023-04-06T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
753603,STANBROOK RD - BELMONT,2023-04-06T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
753603,STANBROOK RD - BELMONT,2023-04-06T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
753603,STANBROOK RD - BELMONT,2023-04-06T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
753603,STANBROOK RD - BELMONT,2023-04-06T08:20:00.000+00:00,busbar,,L3 Active Power,kW,21.75
753603,STANBROOK RD - BELMONT,2023-04-06T08:20:00.000+00:00,busbar,,L2 Active Power,kW,25.42
753603,STANBROOK RD - BELMONT,2023-04-06T08:20:00.000+00:00,busbar,,L1 Active Power,kW,25.49
753603,STANBROOK RD - BELMONT,2023-04-06T08:20:00.000+00:00,busbar,,N Current (RMS),A,49.7
753603,STANBROOK RD - BELMONT,2023-04-06T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
753603,STANBROOK RD - BELMONT,2023-04-06T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
753603,STANBROOK RD - BELMONT,2023-04-06T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
753603,STANBROOK RD - BELMONT,2023-04-06T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.07
753603,STANBROOK RD - BELMONT,2023-04-06T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
753603,STANBROOK RD - BELMONT,2023-04-06T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
753603,STANBROOK RD - BELMONT,2023-04-06T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.93
753603,STANBROOK RD - BELMONT,2023-04-06T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.42
753603,STANBROOK RD - BELMONT,2023-04-06T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.89
753603,STANBROOK RD - BELMONT,2023-04-06T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,34.8
753603,STANBROOK RD - BELMONT,2023-04-06T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.5
753603,STANBROOK RD - BELMONT,2023-04-06T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.8
753603,STANBROOK RD - BELMONT,2023-04-06T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.0
753603,STANBROOK RD - BELMONT,2023-04-06T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
753603,STANBROOK RD - BELMONT,2023-04-06T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
753603,STANBROOK RD - BELMONT,2023-04-06T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.28
753603,STANBROOK RD - BELMONT,2023-04-06T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.42
753603,STANBROOK RD - BELMONT,2023-04-06T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.22
753603,STANBROOK RD - BELMONT,2023-04-06T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.57
753603,STANBROOK RD - BELMONT,2023-04-06T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,38.0
753603,STANBROOK RD - BELMONT,2023-04-06T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.6
753603,STANBROOK RD - BELMONT,2023-04-06T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.9
753603,STANBROOK RD - BELMONT,2023-04-06T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.7
753603,STANBROOK RD - BELMONT,2023-04-06T08:10:00.000+00:00,transformer,,Temperature,C,19.0
753603,STANBROOK RD - BELMONT,2023-04-06T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
753603,STANBROOK RD - BELMONT,2023-04-06T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
753603,STANBROOK RD - BELMONT,2023-04-06T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-04-06T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
753603,STANBROOK RD - BELMONT,2023-04-06T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-04-06T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
753603,STANBROOK RD - BELMONT,2023-04-06T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
753603,STANBROOK RD - BELMONT,2023-04-06T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
753603,STANBROOK RD - BELMONT,2023-04-06T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
753603,STANBROOK RD - BELMONT,2023-04-06T08:10:00.000+00:00,busbar,,L3 Active Power,kW,16.35
753603,STANBROOK RD - BELMONT,2023-04-06T08:10:00.000+00:00,busbar,,L2 Active Power,kW,18.64
753603,STANBROOK RD - BELMONT,2023-04-06T08:10:00.000+00:00,busbar,,L1 Active Power,kW,28.46
753603,STANBROOK RD - BELMONT,2023-04-06T08:10:00.000+00:00,busbar,,N Current (RMS),A,64.0
753603,STANBROOK RD - BELMONT,2023-04-06T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
753603,STANBROOK RD - BELMONT,2023-04-06T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
753603,STANBROOK RD - BELMONT,2023-04-06T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
753603,STANBROOK RD - BELMONT,2023-04-06T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.13
753603,STANBROOK RD - BELMONT,2023-04-06T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
753603,STANBROOK RD - BELMONT,2023-04-06T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
753603,STANBROOK RD - BELMONT,2023-04-06T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.83
753603,STANBROOK RD - BELMONT,2023-04-06T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.53
753603,STANBROOK RD - BELMONT,2023-04-06T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.79
753603,STANBROOK RD - BELMONT,2023-04-06T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,40.1
753603,STANBROOK RD - BELMONT,2023-04-06T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.5
753603,STANBROOK RD - BELMONT,2023-04-06T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.9
753603,STANBROOK RD - BELMONT,2023-04-06T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.3
753603,STANBROOK RD - BELMONT,2023-04-06T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
753603,STANBROOK RD - BELMONT,2023-04-06T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.79
753603,STANBROOK RD - BELMONT,2023-04-06T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.62
753603,STANBROOK RD - BELMONT,2023-04-06T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.01
753603,STANBROOK RD - BELMONT,2023-04-06T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.74
753603,STANBROOK RD - BELMONT,2023-04-06T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.64
753603,STANBROOK RD - BELMONT,2023-04-06T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.9
753603,STANBROOK RD - BELMONT,2023-04-06T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.5
753603,STANBROOK RD - BELMONT,2023-04-06T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.9
753603,STANBROOK RD - BELMONT,2023-04-06T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.2
753603,STANBROOK RD - BELMONT,2023-04-06T08:00:00.000+00:00,transformer,,Temperature,C,18.9
753603,STANBROOK RD - BELMONT,2023-04-06T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-04-06T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
753603,STANBROOK RD - BELMONT,2023-04-06T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-04-06T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
753603,STANBROOK RD - BELMONT,2023-04-06T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-04-06T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
753603,STANBROOK RD - BELMONT,2023-04-06T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
753603,STANBROOK RD - BELMONT,2023-04-06T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
753603,STANBROOK RD - BELMONT,2023-04-06T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
753603,STANBROOK RD - BELMONT,2023-04-06T08:00:00.000+00:00,busbar,,L3 Active Power,kW,20.84
753603,STANBROOK RD - BELMONT,2023-04-06T08:00:00.000+00:00,busbar,,L2 Active Power,kW,13.27
753603,STANBROOK RD - BELMONT,2023-04-06T08:00:00.000+00:00,busbar,,L1 Active Power,kW,21.43
753603,STANBROOK RD - BELMONT,2023-04-06T08:00:00.000+00:00,busbar,,N Current (RMS),A,60.6
753603,STANBROOK RD - BELMONT,2023-04-06T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
753603,STANBROOK RD - BELMONT,2023-04-06T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
753603,STANBROOK RD - BELMONT,2023-04-06T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
753603,STANBROOK RD - BELMONT,2023-04-06T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.96
753603,STANBROOK RD - BELMONT,2023-04-06T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
753603,STANBROOK RD - BELMONT,2023-04-06T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
753603,STANBROOK RD - BELMONT,2023-04-06T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.58
753603,STANBROOK RD - BELMONT,2023-04-06T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.81
