Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-04-06T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.6
753603,STANBROOK RD - BELMONT,2023-04-06T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.9
753603,STANBROOK RD - BELMONT,2023-04-06T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.0
753603,STANBROOK RD - BELMONT,2023-04-06T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.58
753603,STANBROOK RD - BELMONT,2023-04-06T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
753603,STANBROOK RD - BELMONT,2023-04-06T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.66
753603,STANBROOK RD - BELMONT,2023-04-06T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.07
753603,STANBROOK RD - BELMONT,2023-04-06T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.38
753603,STANBROOK RD - BELMONT,2023-04-06T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.98
753603,STANBROOK RD - BELMONT,2023-04-06T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.1
753603,STANBROOK RD - BELMONT,2023-04-06T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.3
753603,STANBROOK RD - BELMONT,2023-04-06T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.5
753603,STANBROOK RD - BELMONT,2023-04-06T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.5
753603,STANBROOK RD - BELMONT,2023-04-06T03:20:00.000+00:00,transformer,,Temperature,C,19.1
753603,STANBROOK RD - BELMONT,2023-04-06T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
753603,STANBROOK RD - BELMONT,2023-04-06T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
753603,STANBROOK RD - BELMONT,2023-04-06T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
753603,STANBROOK RD - BELMONT,2023-04-06T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
753603,STANBROOK RD - BELMONT,2023-04-06T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
753603,STANBROOK RD - BELMONT,2023-04-06T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
753603,STANBROOK RD - BELMONT,2023-04-06T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
753603,STANBROOK RD - BELMONT,2023-04-06T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
753603,STANBROOK RD - BELMONT,2023-04-06T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
753603,STANBROOK RD - BELMONT,2023-04-06T03:20:00.000+00:00,busbar,,L3 Active Power,kW,10.8
753603,STANBROOK RD - BELMONT,2023-04-06T03:20:00.000+00:00,busbar,,L2 Active Power,kW,8.81
753603,STANBROOK RD - BELMONT,2023-04-06T03:20:00.000+00:00,busbar,,L1 Active Power,kW,9.15
753603,STANBROOK RD - BELMONT,2023-04-06T03:20:00.000+00:00,busbar,,N Current (RMS),A,29.6
753603,STANBROOK RD - BELMONT,2023-04-06T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
753603,STANBROOK RD - BELMONT,2023-04-06T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
753603,STANBROOK RD - BELMONT,2023-04-06T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
753603,STANBROOK RD - BELMONT,2023-04-06T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.51
753603,STANBROOK RD - BELMONT,2023-04-06T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.34
753603,STANBROOK RD - BELMONT,2023-04-06T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
753603,STANBROOK RD - BELMONT,2023-04-06T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.04
753603,STANBROOK RD - BELMONT,2023-04-06T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.73
753603,STANBROOK RD - BELMONT,2023-04-06T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.23
753603,STANBROOK RD - BELMONT,2023-04-06T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.5
753603,STANBROOK RD - BELMONT,2023-04-06T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.2
753603,STANBROOK RD - BELMONT,2023-04-06T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.2
753603,STANBROOK RD - BELMONT,2023-04-06T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.6
753603,STANBROOK RD - BELMONT,2023-04-06T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.82
753603,STANBROOK RD - BELMONT,2023-04-06T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.65
753603,STANBROOK RD - BELMONT,2023-04-06T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.01
753603,STANBROOK RD - BELMONT,2023-04-06T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.8
753603,STANBROOK RD - BELMONT,2023-04-06T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.36
753603,STANBROOK RD - BELMONT,2023-04-06T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.74
753603,STANBROOK RD - BELMONT,2023-04-06T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
753603,STANBROOK RD - BELMONT,2023-04-06T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.6
753603,STANBROOK RD - BELMONT,2023-04-06T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.8
753603,STANBROOK RD - BELMONT,2023-04-06T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.6
753603,STANBROOK RD - BELMONT,2023-04-06T03:10:00.000+00:00,transformer,,Temperature,C,19.2
753603,STANBROOK RD - BELMONT,2023-04-06T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
753603,STANBROOK RD - BELMONT,2023-04-06T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
753603,STANBROOK RD - BELMONT,2023-04-06T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
753603,STANBROOK RD - BELMONT,2023-04-06T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
753603,STANBROOK RD - BELMONT,2023-04-06T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
753603,STANBROOK RD - BELMONT,2023-04-06T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
753603,STANBROOK RD - BELMONT,2023-04-06T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
753603,STANBROOK RD - BELMONT,2023-04-06T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
753603,STANBROOK RD - BELMONT,2023-04-06T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
753603,STANBROOK RD - BELMONT,2023-04-06T03:10:00.000+00:00,busbar,,L3 Active Power,kW,7.85
753603,STANBROOK RD - BELMONT,2023-04-06T03:10:00.000+00:00,busbar,,L2 Active Power,kW,11.09
753603,STANBROOK RD - BELMONT,2023-04-06T03:10:00.000+00:00,busbar,,L1 Active Power,kW,8.97
753603,STANBROOK RD - BELMONT,2023-04-06T03:10:00.000+00:00,busbar,,N Current (RMS),A,32.1
753603,STANBROOK RD - BELMONT,2023-04-06T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
753603,STANBROOK RD - BELMONT,2023-04-06T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
753603,STANBROOK RD - BELMONT,2023-04-06T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
753603,STANBROOK RD - BELMONT,2023-04-06T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.34
753603,STANBROOK RD - BELMONT,2023-04-06T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.59
753603,STANBROOK RD - BELMONT,2023-04-06T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.26
753603,STANBROOK RD - BELMONT,2023-04-06T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.48
753603,STANBROOK RD - BELMONT,2023-04-06T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.39
753603,STANBROOK RD - BELMONT,2023-04-06T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.94
753603,STANBROOK RD - BELMONT,2023-04-06T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.2
753603,STANBROOK RD - BELMONT,2023-04-06T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.6
753603,STANBROOK RD - BELMONT,2023-04-06T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.4
753603,STANBROOK RD - BELMONT,2023-04-06T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.8
753603,STANBROOK RD - BELMONT,2023-04-06T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
753603,STANBROOK RD - BELMONT,2023-04-06T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.19
753603,STANBROOK RD - BELMONT,2023-04-06T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.14
753603,STANBROOK RD - BELMONT,2023-04-06T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.12
753603,STANBROOK RD - BELMONT,2023-04-06T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.44
753603,STANBROOK RD - BELMONT,2023-04-06T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.12
753603,STANBROOK RD - BELMONT,2023-04-06T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.2
753603,STANBROOK RD - BELMONT,2023-04-06T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.7
753603,STANBROOK RD - BELMONT,2023-04-06T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.0
753603,STANBROOK RD - BELMONT,2023-04-06T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.9
753603,STANBROOK RD - BELMONT,2023-04-06T03:00:00.000+00:00,transformer,,Temperature,C,19.2
753603,STANBROOK RD - BELMONT,2023-04-06T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
753603,STANBROOK RD - BELMONT,2023-04-06T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
753603,STANBROOK RD - BELMONT,2023-04-06T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
753603,STANBROOK RD - BELMONT,2023-04-06T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
753603,STANBROOK RD - BELMONT,2023-04-06T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
753603,STANBROOK RD - BELMONT,2023-04-06T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
753603,STANBROOK RD - BELMONT,2023-04-06T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
753603,STANBROOK RD - BELMONT,2023-04-06T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
753603,STANBROOK RD - BELMONT,2023-04-06T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
753603,STANBROOK RD - BELMONT,2023-04-06T03:00:00.000+00:00,busbar,,L3 Active Power,kW,10.6
753603,STANBROOK RD - BELMONT,2023-04-06T03:00:00.000+00:00,busbar,,L2 Active Power,kW,10.83
753603,STANBROOK RD - BELMONT,2023-04-06T03:00:00.000+00:00,busbar,,L1 Active Power,kW,9.05
753603,STANBROOK RD - BELMONT,2023-04-06T03:00:00.000+00:00,busbar,,N Current (RMS),A,31.3
753603,STANBROOK RD - BELMONT,2023-04-06T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
753603,STANBROOK RD - BELMONT,2023-04-06T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
753603,STANBROOK RD - BELMONT,2023-04-06T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
753603,STANBROOK RD - BELMONT,2023-04-06T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.14
753603,STANBROOK RD - BELMONT,2023-04-06T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.61
753603,STANBROOK RD - BELMONT,2023-04-06T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
753603,STANBROOK RD - BELMONT,2023-04-06T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.21
753603,STANBROOK RD - BELMONT,2023-04-06T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.34
753603,STANBROOK RD - BELMONT,2023-04-06T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.11
753603,STANBROOK RD - BELMONT,2023-04-06T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.2
753603,STANBROOK RD - BELMONT,2023-04-06T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.9
753603,STANBROOK RD - BELMONT,2023-04-06T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.4
753603,STANBROOK RD - BELMONT,2023-04-06T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.6
753603,STANBROOK RD - BELMONT,2023-04-06T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
753603,STANBROOK RD - BELMONT,2023-04-06T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.21
753603,STANBROOK RD - BELMONT,2023-04-06T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.13
753603,STANBROOK RD - BELMONT,2023-04-06T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.54
753603,STANBROOK RD - BELMONT,2023-04-06T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.5
753603,STANBROOK RD - BELMONT,2023-04-06T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.44
753603,STANBROOK RD - BELMONT,2023-04-06T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.1
753603,STANBROOK RD - BELMONT,2023-04-06T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.2
753603,STANBROOK RD - BELMONT,2023-04-06T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.7
753603,STANBROOK RD - BELMONT,2023-04-06T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.0
753603,STANBROOK RD - BELMONT,2023-04-06T02:50:00.000+00:00,transformer,,Temperature,C,19.3
753603,STANBROOK RD - BELMONT,2023-04-06T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
753603,STANBROOK RD - BELMONT,2023-04-06T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
753603,STANBROOK RD - BELMONT,2023-04-06T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
753603,STANBROOK RD - BELMONT,2023-04-06T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
753603,STANBROOK RD - BELMONT,2023-04-06T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
753603,STANBROOK RD - BELMONT,2023-04-06T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
753603,STANBROOK RD - BELMONT,2023-04-06T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
753603,STANBROOK RD - BELMONT,2023-04-06T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
753603,STANBROOK RD - BELMONT,2023-04-06T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
753603,STANBROOK RD - BELMONT,2023-04-06T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.76
753603,STANBROOK RD - BELMONT,2023-04-06T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.85
753603,STANBROOK RD - BELMONT,2023-04-06T02:50:00.000+00:00,busbar,,L1 Active Power,kW,10.55
753603,STANBROOK RD - BELMONT,2023-04-06T02:50:00.000+00:00,busbar,,N Current (RMS),A,29.9
753603,STANBROOK RD - BELMONT,2023-04-06T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
753603,STANBROOK RD - BELMONT,2023-04-06T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
753603,STANBROOK RD - BELMONT,2023-04-06T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
753603,STANBROOK RD - BELMONT,2023-04-06T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.31
753603,STANBROOK RD - BELMONT,2023-04-06T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.49
753603,STANBROOK RD - BELMONT,2023-04-06T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.04
753603,STANBROOK RD - BELMONT,2023-04-06T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.24
753603,STANBROOK RD - BELMONT,2023-04-06T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.31
753603,STANBROOK RD - BELMONT,2023-04-06T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.59
753603,STANBROOK RD - BELMONT,2023-04-06T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.4
753603,STANBROOK RD - BELMONT,2023-04-06T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.3
753603,STANBROOK RD - BELMONT,2023-04-06T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.0
753603,STANBROOK RD - BELMONT,2023-04-06T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.3
753603,STANBROOK RD - BELMONT,2023-04-06T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
753603,STANBROOK RD - BELMONT,2023-04-06T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.92
753603,STANBROOK RD - BELMONT,2023-04-06T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.75
753603,STANBROOK RD - BELMONT,2023-04-06T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.72
753603,STANBROOK RD - BELMONT,2023-04-06T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.9
753603,STANBROOK RD - BELMONT,2023-04-06T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.5
753603,STANBROOK RD - BELMONT,2023-04-06T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.7
753603,STANBROOK RD - BELMONT,2023-04-06T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.0
753603,STANBROOK RD - BELMONT,2023-04-06T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.7
753603,STANBROOK RD - BELMONT,2023-04-06T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.9
753603,STANBROOK RD - BELMONT,2023-04-06T02:40:00.000+00:00,transformer,,Temperature,C,19.3
753603,STANBROOK RD - BELMONT,2023-04-06T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
753603,STANBROOK RD - BELMONT,2023-04-06T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
753603,STANBROOK RD - BELMONT,2023-04-06T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
753603,STANBROOK RD - BELMONT,2023-04-06T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
753603,STANBROOK RD - BELMONT,2023-04-06T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
753603,STANBROOK RD - BELMONT,2023-04-06T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
753603,STANBROOK RD - BELMONT,2023-04-06T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
753603,STANBROOK RD - BELMONT,2023-04-06T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
753603,STANBROOK RD - BELMONT,2023-04-06T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
753603,STANBROOK RD - BELMONT,2023-04-06T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.96
753603,STANBROOK RD - BELMONT,2023-04-06T02:40:00.000+00:00,busbar,,L2 Active Power,kW,9.21
753603,STANBROOK RD - BELMONT,2023-04-06T02:40:00.000+00:00,busbar,,L1 Active Power,kW,12.09
753603,STANBROOK RD - BELMONT,2023-04-06T02:40:00.000+00:00,busbar,,N Current (RMS),A,31.5
753603,STANBROOK RD - BELMONT,2023-04-06T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
753603,STANBROOK RD - BELMONT,2023-04-06T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
753603,STANBROOK RD - BELMONT,2023-04-06T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
753603,STANBROOK RD - BELMONT,2023-04-06T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.47
753603,STANBROOK RD - BELMONT,2023-04-06T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.17
753603,STANBROOK RD - BELMONT,2023-04-06T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.95
753603,STANBROOK RD - BELMONT,2023-04-06T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.51
753603,STANBROOK RD - BELMONT,2023-04-06T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.43
753603,STANBROOK RD - BELMONT,2023-04-06T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.39
753603,STANBROOK RD - BELMONT,2023-04-06T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.2
753603,STANBROOK RD - BELMONT,2023-04-06T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.1
753603,STANBROOK RD - BELMONT,2023-04-06T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.8
753603,STANBROOK RD - BELMONT,2023-04-06T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.3
753603,STANBROOK RD - BELMONT,2023-04-06T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
753603,STANBROOK RD - BELMONT,2023-04-06T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.6
753603,STANBROOK RD - BELMONT,2023-04-06T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.77
753603,STANBROOK RD - BELMONT,2023-04-06T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.09
753603,STANBROOK RD - BELMONT,2023-04-06T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.48
753603,STANBROOK RD - BELMONT,2023-04-06T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.86
753603,STANBROOK RD - BELMONT,2023-04-06T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.8
753603,STANBROOK RD - BELMONT,2023-04-06T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.1
753603,STANBROOK RD - BELMONT,2023-04-06T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.6
753603,STANBROOK RD - BELMONT,2023-04-06T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.5
753603,STANBROOK RD - BELMONT,2023-04-06T02:30:00.000+00:00,transformer,,Temperature,C,19.3
753603,STANBROOK RD - BELMONT,2023-04-06T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
753603,STANBROOK RD - BELMONT,2023-04-06T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
753603,STANBROOK RD - BELMONT,2023-04-06T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
753603,STANBROOK RD - BELMONT,2023-04-06T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
753603,STANBROOK RD - BELMONT,2023-04-06T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
753603,STANBROOK RD - BELMONT,2023-04-06T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
753603,STANBROOK RD - BELMONT,2023-04-06T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
753603,STANBROOK RD - BELMONT,2023-04-06T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
753603,STANBROOK RD - BELMONT,2023-04-06T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
753603,STANBROOK RD - BELMONT,2023-04-06T02:30:00.000+00:00,busbar,,L3 Active Power,kW,11.6
753603,STANBROOK RD - BELMONT,2023-04-06T02:30:00.000+00:00,busbar,,L2 Active Power,kW,8.91
753603,STANBROOK RD - BELMONT,2023-04-06T02:30:00.000+00:00,busbar,,L1 Active Power,kW,10.25
753603,STANBROOK RD - BELMONT,2023-04-06T02:30:00.000+00:00,busbar,,N Current (RMS),A,31.0
753603,STANBROOK RD - BELMONT,2023-04-06T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
753603,STANBROOK RD - BELMONT,2023-04-06T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
753603,STANBROOK RD - BELMONT,2023-04-06T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
753603,STANBROOK RD - BELMONT,2023-04-06T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.55
753603,STANBROOK RD - BELMONT,2023-04-06T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.15
753603,STANBROOK RD - BELMONT,2023-04-06T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
753603,STANBROOK RD - BELMONT,2023-04-06T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.4
753603,STANBROOK RD - BELMONT,2023-04-06T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.39
753603,STANBROOK RD - BELMONT,2023-04-06T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.09
753603,STANBROOK RD - BELMONT,2023-04-06T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.8
753603,STANBROOK RD - BELMONT,2023-04-06T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.9
753603,STANBROOK RD - BELMONT,2023-04-06T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.6
753603,STANBROOK RD - BELMONT,2023-04-06T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.2
753603,STANBROOK RD - BELMONT,2023-04-06T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
753603,STANBROOK RD - BELMONT,2023-04-06T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
753603,STANBROOK RD - BELMONT,2023-04-06T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.88
753603,STANBROOK RD - BELMONT,2023-04-06T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.25
753603,STANBROOK RD - BELMONT,2023-04-06T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.87
753603,STANBROOK RD - BELMONT,2023-04-06T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.4
753603,STANBROOK RD - BELMONT,2023-04-06T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.4
753603,STANBROOK RD - BELMONT,2023-04-06T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.6
753603,STANBROOK RD - BELMONT,2023-04-06T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.8
753603,STANBROOK RD - BELMONT,2023-04-06T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.3
753603,STANBROOK RD - BELMONT,2023-04-06T02:20:00.000+00:00,transformer,,Temperature,C,19.4
753603,STANBROOK RD - BELMONT,2023-04-06T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
753603,STANBROOK RD - BELMONT,2023-04-06T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
753603,STANBROOK RD - BELMONT,2023-04-06T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
753603,STANBROOK RD - BELMONT,2023-04-06T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
753603,STANBROOK RD - BELMONT,2023-04-06T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
753603,STANBROOK RD - BELMONT,2023-04-06T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
753603,STANBROOK RD - BELMONT,2023-04-06T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
753603,STANBROOK RD - BELMONT,2023-04-06T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
753603,STANBROOK RD - BELMONT,2023-04-06T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
753603,STANBROOK RD - BELMONT,2023-04-06T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.64
753603,STANBROOK RD - BELMONT,2023-04-06T02:20:00.000+00:00,busbar,,L2 Active Power,kW,10.27
753603,STANBROOK RD - BELMONT,2023-04-06T02:20:00.000+00:00,busbar,,L1 Active Power,kW,9.49
753603,STANBROOK RD - BELMONT,2023-04-06T02:20:00.000+00:00,busbar,,N Current (RMS),A,29.8
753603,STANBROOK RD - BELMONT,2023-04-06T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
753603,STANBROOK RD - BELMONT,2023-04-06T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
753603,STANBROOK RD - BELMONT,2023-04-06T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
753603,STANBROOK RD - BELMONT,2023-04-06T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.53
753603,STANBROOK RD - BELMONT,2023-04-06T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.24
753603,STANBROOK RD - BELMONT,2023-04-06T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
753603,STANBROOK RD - BELMONT,2023-04-06T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.92
753603,STANBROOK RD - BELMONT,2023-04-06T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.01
753603,STANBROOK RD - BELMONT,2023-04-06T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.95
753603,STANBROOK RD - BELMONT,2023-04-06T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.6
753603,STANBROOK RD - BELMONT,2023-04-06T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.2
753603,STANBROOK RD - BELMONT,2023-04-06T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.4
753603,STANBROOK RD - BELMONT,2023-04-06T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.9
753603,STANBROOK RD - BELMONT,2023-04-06T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
753603,STANBROOK RD - BELMONT,2023-04-06T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.99
753603,STANBROOK RD - BELMONT,2023-04-06T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.58
753603,STANBROOK RD - BELMONT,2023-04-06T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.47
753603,STANBROOK RD - BELMONT,2023-04-06T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.85
753603,STANBROOK RD - BELMONT,2023-04-06T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.7
753603,STANBROOK RD - BELMONT,2023-04-06T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.3
753603,STANBROOK RD - BELMONT,2023-04-06T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.0
753603,STANBROOK RD - BELMONT,2023-04-06T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.9
753603,STANBROOK RD - BELMONT,2023-04-06T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.7
753603,STANBROOK RD - BELMONT,2023-04-06T02:10:00.000+00:00,transformer,,Temperature,C,19.4
753603,STANBROOK RD - BELMONT,2023-04-06T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
753603,STANBROOK RD - BELMONT,2023-04-06T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
753603,STANBROOK RD - BELMONT,2023-04-06T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
753603,STANBROOK RD - BELMONT,2023-04-06T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
753603,STANBROOK RD - BELMONT,2023-04-06T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
753603,STANBROOK RD - BELMONT,2023-04-06T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
753603,STANBROOK RD - BELMONT,2023-04-06T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
753603,STANBROOK RD - BELMONT,2023-04-06T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
753603,STANBROOK RD - BELMONT,2023-04-06T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
753603,STANBROOK RD - BELMONT,2023-04-06T02:10:00.000+00:00,busbar,,L3 Active Power,kW,9.39
753603,STANBROOK RD - BELMONT,2023-04-06T02:10:00.000+00:00,busbar,,L2 Active Power,kW,9.86
753603,STANBROOK RD - BELMONT,2023-04-06T02:10:00.000+00:00,busbar,,L1 Active Power,kW,12.65
753603,STANBROOK RD - BELMONT,2023-04-06T02:10:00.000+00:00,busbar,,N Current (RMS),A,33.4
753603,STANBROOK RD - BELMONT,2023-04-06T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
753603,STANBROOK RD - BELMONT,2023-04-06T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
753603,STANBROOK RD - BELMONT,2023-04-06T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
753603,STANBROOK RD - BELMONT,2023-04-06T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.42
753603,STANBROOK RD - BELMONT,2023-04-06T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.29
753603,STANBROOK RD - BELMONT,2023-04-06T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
753603,STANBROOK RD - BELMONT,2023-04-06T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.27
753603,STANBROOK RD - BELMONT,2023-04-06T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.07
753603,STANBROOK RD - BELMONT,2023-04-06T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.28
753603,STANBROOK RD - BELMONT,2023-04-06T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,28.4
753603,STANBROOK RD - BELMONT,2023-04-06T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.0
753603,STANBROOK RD - BELMONT,2023-04-06T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.7
753603,STANBROOK RD - BELMONT,2023-04-06T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.0
753603,STANBROOK RD - BELMONT,2023-04-06T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
753603,STANBROOK RD - BELMONT,2023-04-06T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.08
753603,STANBROOK RD - BELMONT,2023-04-06T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.4
753603,STANBROOK RD - BELMONT,2023-04-06T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.71
753603,STANBROOK RD - BELMONT,2023-04-06T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.78
753603,STANBROOK RD - BELMONT,2023-04-06T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.03
753603,STANBROOK RD - BELMONT,2023-04-06T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.3
753603,STANBROOK RD - BELMONT,2023-04-06T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.8
753603,STANBROOK RD - BELMONT,2023-04-06T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.8
753603,STANBROOK RD - BELMONT,2023-04-06T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.6
753603,STANBROOK RD - BELMONT,2023-04-06T02:00:00.000+00:00,transformer,,Temperature,C,19.4
753603,STANBROOK RD - BELMONT,2023-04-06T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
753603,STANBROOK RD - BELMONT,2023-04-06T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
753603,STANBROOK RD - BELMONT,2023-04-06T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-04-06T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
753603,STANBROOK RD - BELMONT,2023-04-06T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
753603,STANBROOK RD - BELMONT,2023-04-06T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
753603,STANBROOK RD - BELMONT,2023-04-06T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
753603,STANBROOK RD - BELMONT,2023-04-06T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
753603,STANBROOK RD - BELMONT,2023-04-06T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
753603,STANBROOK RD - BELMONT,2023-04-06T02:00:00.000+00:00,busbar,,L3 Active Power,kW,8.98
753603,STANBROOK RD - BELMONT,2023-04-06T02:00:00.000+00:00,busbar,,L2 Active Power,kW,9.86
753603,STANBROOK RD - BELMONT,2023-04-06T02:00:00.000+00:00,busbar,,L1 Active Power,kW,16.31
753603,STANBROOK RD - BELMONT,2023-04-06T02:00:00.000+00:00,busbar,,N Current (RMS),A,41.9
753603,STANBROOK RD - BELMONT,2023-04-06T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
753603,STANBROOK RD - BELMONT,2023-04-06T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
753603,STANBROOK RD - BELMONT,2023-04-06T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
753603,STANBROOK RD - BELMONT,2023-04-06T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.87
753603,STANBROOK RD - BELMONT,2023-04-06T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.32
753603,STANBROOK RD - BELMONT,2023-04-06T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
753603,STANBROOK RD - BELMONT,2023-04-06T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.93
753603,STANBROOK RD - BELMONT,2023-04-06T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.83
753603,STANBROOK RD - BELMONT,2023-04-06T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.11
753603,STANBROOK RD - BELMONT,2023-04-06T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,30.1
753603,STANBROOK RD - BELMONT,2023-04-06T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.6
753603,STANBROOK RD - BELMONT,2023-04-06T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.5
753603,STANBROOK RD - BELMONT,2023-04-06T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.1
753603,STANBROOK RD - BELMONT,2023-04-06T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
753603,STANBROOK RD - BELMONT,2023-04-06T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
753603,STANBROOK RD - BELMONT,2023-04-06T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.59
753603,STANBROOK RD - BELMONT,2023-04-06T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.65
753603,STANBROOK RD - BELMONT,2023-04-06T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.25
753603,STANBROOK RD - BELMONT,2023-04-06T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.74
753603,STANBROOK RD - BELMONT,2023-04-06T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.9
753603,STANBROOK RD - BELMONT,2023-04-06T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.3
753603,STANBROOK RD - BELMONT,2023-04-06T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.6
753603,STANBROOK RD - BELMONT,2023-04-06T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.0
753603,STANBROOK RD - BELMONT,2023-04-06T01:50:00.000+00:00,transformer,,Temperature,C,19.5
753603,STANBROOK RD - BELMONT,2023-04-06T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
753603,STANBROOK RD - BELMONT,2023-04-06T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
753603,STANBROOK RD - BELMONT,2023-04-06T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
753603,STANBROOK RD - BELMONT,2023-04-06T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
753603,STANBROOK RD - BELMONT,2023-04-06T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
753603,STANBROOK RD - BELMONT,2023-04-06T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
753603,STANBROOK RD - BELMONT,2023-04-06T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
753603,STANBROOK RD - BELMONT,2023-04-06T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
753603,STANBROOK RD - BELMONT,2023-04-06T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
753603,STANBROOK RD - BELMONT,2023-04-06T01:50:00.000+00:00,busbar,,L3 Active Power,kW,8.58
753603,STANBROOK RD - BELMONT,2023-04-06T01:50:00.000+00:00,busbar,,L2 Active Power,kW,10.08
753603,STANBROOK RD - BELMONT,2023-04-06T01:50:00.000+00:00,busbar,,L1 Active Power,kW,16.85
753603,STANBROOK RD - BELMONT,2023-04-06T01:50:00.000+00:00,busbar,,N Current (RMS),A,40.8
753603,STANBROOK RD - BELMONT,2023-04-06T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
753603,STANBROOK RD - BELMONT,2023-04-06T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
753603,STANBROOK RD - BELMONT,2023-04-06T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
753603,STANBROOK RD - BELMONT,2023-04-06T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.47
753603,STANBROOK RD - BELMONT,2023-04-06T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.42
753603,STANBROOK RD - BELMONT,2023-04-06T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
753603,STANBROOK RD - BELMONT,2023-04-06T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.54
753603,STANBROOK RD - BELMONT,2023-04-06T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.78
753603,STANBROOK RD - BELMONT,2023-04-06T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.9
753603,STANBROOK RD - BELMONT,2023-04-06T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,29.4
753603,STANBROOK RD - BELMONT,2023-04-06T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.3
753603,STANBROOK RD - BELMONT,2023-04-06T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.6
753603,STANBROOK RD - BELMONT,2023-04-06T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.5
753603,STANBROOK RD - BELMONT,2023-04-06T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
753603,STANBROOK RD - BELMONT,2023-04-06T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.65
753603,STANBROOK RD - BELMONT,2023-04-06T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.79
753603,STANBROOK RD - BELMONT,2023-04-06T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.7
753603,STANBROOK RD - BELMONT,2023-04-06T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.58
753603,STANBROOK RD - BELMONT,2023-04-06T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.97
753603,STANBROOK RD - BELMONT,2023-04-06T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.5
753603,STANBROOK RD - BELMONT,2023-04-06T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.6
753603,STANBROOK RD - BELMONT,2023-04-06T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.3
753603,STANBROOK RD - BELMONT,2023-04-06T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.7
753603,STANBROOK RD - BELMONT,2023-04-06T01:40:00.000+00:00,transformer,,Temperature,C,19.5
753603,STANBROOK RD - BELMONT,2023-04-06T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
753603,STANBROOK RD - BELMONT,2023-04-06T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
753603,STANBROOK RD - BELMONT,2023-04-06T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
753603,STANBROOK RD - BELMONT,2023-04-06T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
753603,STANBROOK RD - BELMONT,2023-04-06T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
753603,STANBROOK RD - BELMONT,2023-04-06T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
753603,STANBROOK RD - BELMONT,2023-04-06T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
753603,STANBROOK RD - BELMONT,2023-04-06T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
753603,STANBROOK RD - BELMONT,2023-04-06T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
753603,STANBROOK RD - BELMONT,2023-04-06T01:40:00.000+00:00,busbar,,L3 Active Power,kW,9.24
753603,STANBROOK RD - BELMONT,2023-04-06T01:40:00.000+00:00,busbar,,L2 Active Power,kW,9.36
753603,STANBROOK RD - BELMONT,2023-04-06T01:40:00.000+00:00,busbar,,L1 Active Power,kW,16.87
753603,STANBROOK RD - BELMONT,2023-04-06T01:40:00.000+00:00,busbar,,N Current (RMS),A,42.3
753603,STANBROOK RD - BELMONT,2023-04-06T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
753603,STANBROOK RD - BELMONT,2023-04-06T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
753603,STANBROOK RD - BELMONT,2023-04-06T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
753603,STANBROOK RD - BELMONT,2023-04-06T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.98
753603,STANBROOK RD - BELMONT,2023-04-06T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.67
753603,STANBROOK RD - BELMONT,2023-04-06T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.39
753603,STANBROOK RD - BELMONT,2023-04-06T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.73
753603,STANBROOK RD - BELMONT,2023-04-06T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.95
753603,STANBROOK RD - BELMONT,2023-04-06T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.44
753603,STANBROOK RD - BELMONT,2023-04-06T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,24.2
753603,STANBROOK RD - BELMONT,2023-04-06T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.6
753603,STANBROOK RD - BELMONT,2023-04-06T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.8
753603,STANBROOK RD - BELMONT,2023-04-06T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.0
753603,STANBROOK RD - BELMONT,2023-04-06T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
753603,STANBROOK RD - BELMONT,2023-04-06T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
753603,STANBROOK RD - BELMONT,2023-04-06T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.35
753603,STANBROOK RD - BELMONT,2023-04-06T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.5
753603,STANBROOK RD - BELMONT,2023-04-06T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.94
753603,STANBROOK RD - BELMONT,2023-04-06T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.7
753603,STANBROOK RD - BELMONT,2023-04-06T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.7
753603,STANBROOK RD - BELMONT,2023-04-06T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.8
753603,STANBROOK RD - BELMONT,2023-04-06T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.0
753603,STANBROOK RD - BELMONT,2023-04-06T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.4
753603,STANBROOK RD - BELMONT,2023-04-06T01:30:00.000+00:00,transformer,,Temperature,C,19.5
753603,STANBROOK RD - BELMONT,2023-04-06T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
753603,STANBROOK RD - BELMONT,2023-04-06T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
753603,STANBROOK RD - BELMONT,2023-04-06T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
753603,STANBROOK RD - BELMONT,2023-04-06T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
753603,STANBROOK RD - BELMONT,2023-04-06T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
753603,STANBROOK RD - BELMONT,2023-04-06T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
753603,STANBROOK RD - BELMONT,2023-04-06T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
753603,STANBROOK RD - BELMONT,2023-04-06T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
753603,STANBROOK RD - BELMONT,2023-04-06T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
753603,STANBROOK RD - BELMONT,2023-04-06T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.23
753603,STANBROOK RD - BELMONT,2023-04-06T01:30:00.000+00:00,busbar,,L2 Active Power,kW,10.89
753603,STANBROOK RD - BELMONT,2023-04-06T01:30:00.000+00:00,busbar,,L1 Active Power,kW,14.14
753603,STANBROOK RD - BELMONT,2023-04-06T01:30:00.000+00:00,busbar,,N Current (RMS),A,36.0
753603,STANBROOK RD - BELMONT,2023-04-06T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
753603,STANBROOK RD - BELMONT,2023-04-06T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
753603,STANBROOK RD - BELMONT,2023-04-06T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
753603,STANBROOK RD - BELMONT,2023-04-06T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.64
753603,STANBROOK RD - BELMONT,2023-04-06T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.23
753603,STANBROOK RD - BELMONT,2023-04-06T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.29
753603,STANBROOK RD - BELMONT,2023-04-06T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.55
753603,STANBROOK RD - BELMONT,2023-04-06T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.9
753603,STANBROOK RD - BELMONT,2023-04-06T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.1
753603,STANBROOK RD - BELMONT,2023-04-06T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.3
753603,STANBROOK RD - BELMONT,2023-04-06T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.3
753603,STANBROOK RD - BELMONT,2023-04-06T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.8
753603,STANBROOK RD - BELMONT,2023-04-06T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.9
753603,STANBROOK RD - BELMONT,2023-04-06T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
753603,STANBROOK RD - BELMONT,2023-04-06T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
753603,STANBROOK RD - BELMONT,2023-04-06T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.27
753603,STANBROOK RD - BELMONT,2023-04-06T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.78
753603,STANBROOK RD - BELMONT,2023-04-06T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.28
753603,STANBROOK RD - BELMONT,2023-04-06T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.91
753603,STANBROOK RD - BELMONT,2023-04-06T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.6
753603,STANBROOK RD - BELMONT,2023-04-06T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.0
753603,STANBROOK RD - BELMONT,2023-04-06T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.1
753603,STANBROOK RD - BELMONT,2023-04-06T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.3
753603,STANBROOK RD - BELMONT,2023-04-06T01:20:00.000+00:00,transformer,,Temperature,C,19.6
753603,STANBROOK RD - BELMONT,2023-04-06T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
753603,STANBROOK RD - BELMONT,2023-04-06T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
753603,STANBROOK RD - BELMONT,2023-04-06T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
753603,STANBROOK RD - BELMONT,2023-04-06T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
753603,STANBROOK RD - BELMONT,2023-04-06T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
753603,STANBROOK RD - BELMONT,2023-04-06T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
753603,STANBROOK RD - BELMONT,2023-04-06T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
753603,STANBROOK RD - BELMONT,2023-04-06T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
753603,STANBROOK RD - BELMONT,2023-04-06T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
753603,STANBROOK RD - BELMONT,2023-04-06T01:20:00.000+00:00,busbar,,L3 Active Power,kW,10.34
753603,STANBROOK RD - BELMONT,2023-04-06T01:20:00.000+00:00,busbar,,L2 Active Power,kW,12.18
753603,STANBROOK RD - BELMONT,2023-04-06T01:20:00.000+00:00,busbar,,L1 Active Power,kW,14.01
753603,STANBROOK RD - BELMONT,2023-04-06T01:20:00.000+00:00,busbar,,N Current (RMS),A,35.5
753603,STANBROOK RD - BELMONT,2023-04-06T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
753603,STANBROOK RD - BELMONT,2023-04-06T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
753603,STANBROOK RD - BELMONT,2023-04-06T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
753603,STANBROOK RD - BELMONT,2023-04-06T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.02
753603,STANBROOK RD - BELMONT,2023-04-06T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.43
753603,STANBROOK RD - BELMONT,2023-04-06T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.11
753603,STANBROOK RD - BELMONT,2023-04-06T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.72
753603,STANBROOK RD - BELMONT,2023-04-06T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.66
753603,STANBROOK RD - BELMONT,2023-04-06T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.5
753603,STANBROOK RD - BELMONT,2023-04-06T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,24.8
753603,STANBROOK RD - BELMONT,2023-04-06T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.6
753603,STANBROOK RD - BELMONT,2023-04-06T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.2
753603,STANBROOK RD - BELMONT,2023-04-06T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.3
753603,STANBROOK RD - BELMONT,2023-04-06T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
753603,STANBROOK RD - BELMONT,2023-04-06T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
753603,STANBROOK RD - BELMONT,2023-04-06T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.09
753603,STANBROOK RD - BELMONT,2023-04-06T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.72
753603,STANBROOK RD - BELMONT,2023-04-06T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.12
753603,STANBROOK RD - BELMONT,2023-04-06T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.44
753603,STANBROOK RD - BELMONT,2023-04-06T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.8
753603,STANBROOK RD - BELMONT,2023-04-06T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.5
753603,STANBROOK RD - BELMONT,2023-04-06T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.7
753603,STANBROOK RD - BELMONT,2023-04-06T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.7
753603,STANBROOK RD - BELMONT,2023-04-06T01:10:00.000+00:00,transformer,,Temperature,C,19.6
753603,STANBROOK RD - BELMONT,2023-04-06T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
753603,STANBROOK RD - BELMONT,2023-04-06T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
753603,STANBROOK RD - BELMONT,2023-04-06T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
753603,STANBROOK RD - BELMONT,2023-04-06T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
753603,STANBROOK RD - BELMONT,2023-04-06T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
753603,STANBROOK RD - BELMONT,2023-04-06T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
