Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-04-07T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.4
753603,STANBROOK RD - BELMONT,2023-04-07T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
753603,STANBROOK RD - BELMONT,2023-04-07T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.56
753603,STANBROOK RD - BELMONT,2023-04-07T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.67
753603,STANBROOK RD - BELMONT,2023-04-07T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.31
753603,STANBROOK RD - BELMONT,2023-04-07T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.29
753603,STANBROOK RD - BELMONT,2023-04-07T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.3
753603,STANBROOK RD - BELMONT,2023-04-07T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.6
753603,STANBROOK RD - BELMONT,2023-04-07T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.6
753603,STANBROOK RD - BELMONT,2023-04-07T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.3
753603,STANBROOK RD - BELMONT,2023-04-07T22:50:00.000+00:00,transformer,,Temperature,C,19.7
753603,STANBROOK RD - BELMONT,2023-04-07T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
753603,STANBROOK RD - BELMONT,2023-04-07T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
753603,STANBROOK RD - BELMONT,2023-04-07T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-04-07T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
753603,STANBROOK RD - BELMONT,2023-04-07T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
753603,STANBROOK RD - BELMONT,2023-04-07T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
753603,STANBROOK RD - BELMONT,2023-04-07T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
753603,STANBROOK RD - BELMONT,2023-04-07T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
753603,STANBROOK RD - BELMONT,2023-04-07T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
753603,STANBROOK RD - BELMONT,2023-04-07T22:50:00.000+00:00,busbar,,L3 Active Power,kW,18.39
753603,STANBROOK RD - BELMONT,2023-04-07T22:50:00.000+00:00,busbar,,L2 Active Power,kW,11.98
753603,STANBROOK RD - BELMONT,2023-04-07T22:50:00.000+00:00,busbar,,L1 Active Power,kW,15.75
753603,STANBROOK RD - BELMONT,2023-04-07T22:50:00.000+00:00,busbar,,N Current (RMS),A,45.8
753603,STANBROOK RD - BELMONT,2023-04-07T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
753603,STANBROOK RD - BELMONT,2023-04-07T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
753603,STANBROOK RD - BELMONT,2023-04-07T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
753603,STANBROOK RD - BELMONT,2023-04-07T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.98
753603,STANBROOK RD - BELMONT,2023-04-07T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.12
753603,STANBROOK RD - BELMONT,2023-04-07T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
753603,STANBROOK RD - BELMONT,2023-04-07T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.53
753603,STANBROOK RD - BELMONT,2023-04-07T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.62
753603,STANBROOK RD - BELMONT,2023-04-07T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.56
753603,STANBROOK RD - BELMONT,2023-04-07T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,28.6
753603,STANBROOK RD - BELMONT,2023-04-07T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.1
753603,STANBROOK RD - BELMONT,2023-04-07T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.9
753603,STANBROOK RD - BELMONT,2023-04-07T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.5
753603,STANBROOK RD - BELMONT,2023-04-07T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.46
753603,STANBROOK RD - BELMONT,2023-04-07T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.94
753603,STANBROOK RD - BELMONT,2023-04-07T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
753603,STANBROOK RD - BELMONT,2023-04-07T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.64
753603,STANBROOK RD - BELMONT,2023-04-07T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.91
753603,STANBROOK RD - BELMONT,2023-04-07T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.83
753603,STANBROOK RD - BELMONT,2023-04-07T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
753603,STANBROOK RD - BELMONT,2023-04-07T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.0
753603,STANBROOK RD - BELMONT,2023-04-07T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.5
753603,STANBROOK RD - BELMONT,2023-04-07T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.0
753603,STANBROOK RD - BELMONT,2023-04-07T22:40:00.000+00:00,transformer,,Temperature,C,19.9
753603,STANBROOK RD - BELMONT,2023-04-07T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
753603,STANBROOK RD - BELMONT,2023-04-07T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
753603,STANBROOK RD - BELMONT,2023-04-07T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-04-07T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
753603,STANBROOK RD - BELMONT,2023-04-07T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
753603,STANBROOK RD - BELMONT,2023-04-07T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
753603,STANBROOK RD - BELMONT,2023-04-07T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
753603,STANBROOK RD - BELMONT,2023-04-07T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
753603,STANBROOK RD - BELMONT,2023-04-07T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
753603,STANBROOK RD - BELMONT,2023-04-07T22:40:00.000+00:00,busbar,,L3 Active Power,kW,19.17
753603,STANBROOK RD - BELMONT,2023-04-07T22:40:00.000+00:00,busbar,,L2 Active Power,kW,12.53
753603,STANBROOK RD - BELMONT,2023-04-07T22:40:00.000+00:00,busbar,,L1 Active Power,kW,15.38
753603,STANBROOK RD - BELMONT,2023-04-07T22:40:00.000+00:00,busbar,,N Current (RMS),A,44.7
753603,STANBROOK RD - BELMONT,2023-04-07T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
753603,STANBROOK RD - BELMONT,2023-04-07T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
753603,STANBROOK RD - BELMONT,2023-04-07T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
753603,STANBROOK RD - BELMONT,2023-04-07T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.96
753603,STANBROOK RD - BELMONT,2023-04-07T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.12
753603,STANBROOK RD - BELMONT,2023-04-07T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.17
753603,STANBROOK RD - BELMONT,2023-04-07T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.46
753603,STANBROOK RD - BELMONT,2023-04-07T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.77
753603,STANBROOK RD - BELMONT,2023-04-07T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.71
753603,STANBROOK RD - BELMONT,2023-04-07T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,29.0
753603,STANBROOK RD - BELMONT,2023-04-07T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.1
753603,STANBROOK RD - BELMONT,2023-04-07T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.0
753603,STANBROOK RD - BELMONT,2023-04-07T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.2
753603,STANBROOK RD - BELMONT,2023-04-07T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
753603,STANBROOK RD - BELMONT,2023-04-07T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.71
753603,STANBROOK RD - BELMONT,2023-04-07T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
753603,STANBROOK RD - BELMONT,2023-04-07T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.38
753603,STANBROOK RD - BELMONT,2023-04-07T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.19
753603,STANBROOK RD - BELMONT,2023-04-07T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.8
753603,STANBROOK RD - BELMONT,2023-04-07T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
753603,STANBROOK RD - BELMONT,2023-04-07T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.8
753603,STANBROOK RD - BELMONT,2023-04-07T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.8
753603,STANBROOK RD - BELMONT,2023-04-07T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.4
753603,STANBROOK RD - BELMONT,2023-04-07T22:30:00.000+00:00,transformer,,Temperature,C,20.0
753603,STANBROOK RD - BELMONT,2023-04-07T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
753603,STANBROOK RD - BELMONT,2023-04-07T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
753603,STANBROOK RD - BELMONT,2023-04-07T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-04-07T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
753603,STANBROOK RD - BELMONT,2023-04-07T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
753603,STANBROOK RD - BELMONT,2023-04-07T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
753603,STANBROOK RD - BELMONT,2023-04-07T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
753603,STANBROOK RD - BELMONT,2023-04-07T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
753603,STANBROOK RD - BELMONT,2023-04-07T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
753603,STANBROOK RD - BELMONT,2023-04-07T22:30:00.000+00:00,busbar,,L3 Active Power,kW,18.85
753603,STANBROOK RD - BELMONT,2023-04-07T22:30:00.000+00:00,busbar,,L2 Active Power,kW,10.97
753603,STANBROOK RD - BELMONT,2023-04-07T22:30:00.000+00:00,busbar,,L1 Active Power,kW,14.51
753603,STANBROOK RD - BELMONT,2023-04-07T22:30:00.000+00:00,busbar,,N Current (RMS),A,48.9
753603,STANBROOK RD - BELMONT,2023-04-07T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
753603,STANBROOK RD - BELMONT,2023-04-07T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
753603,STANBROOK RD - BELMONT,2023-04-07T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
753603,STANBROOK RD - BELMONT,2023-04-07T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.58
753603,STANBROOK RD - BELMONT,2023-04-07T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.58
753603,STANBROOK RD - BELMONT,2023-04-07T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
753603,STANBROOK RD - BELMONT,2023-04-07T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.68
753603,STANBROOK RD - BELMONT,2023-04-07T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.94
753603,STANBROOK RD - BELMONT,2023-04-07T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.04
753603,STANBROOK RD - BELMONT,2023-04-07T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,29.1
753603,STANBROOK RD - BELMONT,2023-04-07T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.9
753603,STANBROOK RD - BELMONT,2023-04-07T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.6
753603,STANBROOK RD - BELMONT,2023-04-07T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.4
753603,STANBROOK RD - BELMONT,2023-04-07T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.54
753603,STANBROOK RD - BELMONT,2023-04-07T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.14
753603,STANBROOK RD - BELMONT,2023-04-07T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
753603,STANBROOK RD - BELMONT,2023-04-07T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.25
753603,STANBROOK RD - BELMONT,2023-04-07T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.18
753603,STANBROOK RD - BELMONT,2023-04-07T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.75
753603,STANBROOK RD - BELMONT,2023-04-07T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.2
753603,STANBROOK RD - BELMONT,2023-04-07T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.6
753603,STANBROOK RD - BELMONT,2023-04-07T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.6
753603,STANBROOK RD - BELMONT,2023-04-07T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.6
753603,STANBROOK RD - BELMONT,2023-04-07T22:20:00.000+00:00,transformer,,Temperature,C,20.1
753603,STANBROOK RD - BELMONT,2023-04-07T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
753603,STANBROOK RD - BELMONT,2023-04-07T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
753603,STANBROOK RD - BELMONT,2023-04-07T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
753603,STANBROOK RD - BELMONT,2023-04-07T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
753603,STANBROOK RD - BELMONT,2023-04-07T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
753603,STANBROOK RD - BELMONT,2023-04-07T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
753603,STANBROOK RD - BELMONT,2023-04-07T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
753603,STANBROOK RD - BELMONT,2023-04-07T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
753603,STANBROOK RD - BELMONT,2023-04-07T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
753603,STANBROOK RD - BELMONT,2023-04-07T22:20:00.000+00:00,busbar,,L3 Active Power,kW,18.93
753603,STANBROOK RD - BELMONT,2023-04-07T22:20:00.000+00:00,busbar,,L2 Active Power,kW,13.12
753603,STANBROOK RD - BELMONT,2023-04-07T22:20:00.000+00:00,busbar,,L1 Active Power,kW,15.79
753603,STANBROOK RD - BELMONT,2023-04-07T22:20:00.000+00:00,busbar,,N Current (RMS),A,49.8
753603,STANBROOK RD - BELMONT,2023-04-07T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
753603,STANBROOK RD - BELMONT,2023-04-07T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
753603,STANBROOK RD - BELMONT,2023-04-07T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
753603,STANBROOK RD - BELMONT,2023-04-07T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.76
753603,STANBROOK RD - BELMONT,2023-04-07T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.42
753603,STANBROOK RD - BELMONT,2023-04-07T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.46
753603,STANBROOK RD - BELMONT,2023-04-07T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.42
753603,STANBROOK RD - BELMONT,2023-04-07T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.81
753603,STANBROOK RD - BELMONT,2023-04-07T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.32
753603,STANBROOK RD - BELMONT,2023-04-07T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,29.8
753603,STANBROOK RD - BELMONT,2023-04-07T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.8
753603,STANBROOK RD - BELMONT,2023-04-07T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.1
753603,STANBROOK RD - BELMONT,2023-04-07T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.3
753603,STANBROOK RD - BELMONT,2023-04-07T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.87
753603,STANBROOK RD - BELMONT,2023-04-07T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.97
753603,STANBROOK RD - BELMONT,2023-04-07T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.7
753603,STANBROOK RD - BELMONT,2023-04-07T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.81
753603,STANBROOK RD - BELMONT,2023-04-07T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.75
753603,STANBROOK RD - BELMONT,2023-04-07T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.25
753603,STANBROOK RD - BELMONT,2023-04-07T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.6
753603,STANBROOK RD - BELMONT,2023-04-07T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.2
753603,STANBROOK RD - BELMONT,2023-04-07T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.4
753603,STANBROOK RD - BELMONT,2023-04-07T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.3
753603,STANBROOK RD - BELMONT,2023-04-07T22:10:00.000+00:00,transformer,,Temperature,C,20.2
753603,STANBROOK RD - BELMONT,2023-04-07T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
753603,STANBROOK RD - BELMONT,2023-04-07T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
753603,STANBROOK RD - BELMONT,2023-04-07T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-04-07T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
753603,STANBROOK RD - BELMONT,2023-04-07T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
753603,STANBROOK RD - BELMONT,2023-04-07T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
753603,STANBROOK RD - BELMONT,2023-04-07T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
753603,STANBROOK RD - BELMONT,2023-04-07T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
753603,STANBROOK RD - BELMONT,2023-04-07T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
753603,STANBROOK RD - BELMONT,2023-04-07T22:10:00.000+00:00,busbar,,L3 Active Power,kW,20.24
753603,STANBROOK RD - BELMONT,2023-04-07T22:10:00.000+00:00,busbar,,L2 Active Power,kW,11.56
753603,STANBROOK RD - BELMONT,2023-04-07T22:10:00.000+00:00,busbar,,L1 Active Power,kW,19.57
753603,STANBROOK RD - BELMONT,2023-04-07T22:10:00.000+00:00,busbar,,N Current (RMS),A,54.1
753603,STANBROOK RD - BELMONT,2023-04-07T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
753603,STANBROOK RD - BELMONT,2023-04-07T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
753603,STANBROOK RD - BELMONT,2023-04-07T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
753603,STANBROOK RD - BELMONT,2023-04-07T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.34
753603,STANBROOK RD - BELMONT,2023-04-07T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.27
753603,STANBROOK RD - BELMONT,2023-04-07T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
753603,STANBROOK RD - BELMONT,2023-04-07T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.11
753603,STANBROOK RD - BELMONT,2023-04-07T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.35
753603,STANBROOK RD - BELMONT,2023-04-07T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.8
753603,STANBROOK RD - BELMONT,2023-04-07T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,30.2
753603,STANBROOK RD - BELMONT,2023-04-07T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.2
753603,STANBROOK RD - BELMONT,2023-04-07T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.4
753603,STANBROOK RD - BELMONT,2023-04-07T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.0
753603,STANBROOK RD - BELMONT,2023-04-07T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.19
753603,STANBROOK RD - BELMONT,2023-04-07T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.96
753603,STANBROOK RD - BELMONT,2023-04-07T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.75
753603,STANBROOK RD - BELMONT,2023-04-07T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.71
753603,STANBROOK RD - BELMONT,2023-04-07T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.41
753603,STANBROOK RD - BELMONT,2023-04-07T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.05
753603,STANBROOK RD - BELMONT,2023-04-07T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,32.2
753603,STANBROOK RD - BELMONT,2023-04-07T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.0
753603,STANBROOK RD - BELMONT,2023-04-07T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.8
753603,STANBROOK RD - BELMONT,2023-04-07T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.7
753603,STANBROOK RD - BELMONT,2023-04-07T22:00:00.000+00:00,transformer,,Temperature,C,20.3
753603,STANBROOK RD - BELMONT,2023-04-07T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
753603,STANBROOK RD - BELMONT,2023-04-07T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
753603,STANBROOK RD - BELMONT,2023-04-07T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
753603,STANBROOK RD - BELMONT,2023-04-07T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
753603,STANBROOK RD - BELMONT,2023-04-07T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
753603,STANBROOK RD - BELMONT,2023-04-07T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
753603,STANBROOK RD - BELMONT,2023-04-07T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
753603,STANBROOK RD - BELMONT,2023-04-07T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
753603,STANBROOK RD - BELMONT,2023-04-07T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
753603,STANBROOK RD - BELMONT,2023-04-07T22:00:00.000+00:00,busbar,,L3 Active Power,kW,21.82
753603,STANBROOK RD - BELMONT,2023-04-07T22:00:00.000+00:00,busbar,,L2 Active Power,kW,12.77
753603,STANBROOK RD - BELMONT,2023-04-07T22:00:00.000+00:00,busbar,,L1 Active Power,kW,23.85
753603,STANBROOK RD - BELMONT,2023-04-07T22:00:00.000+00:00,busbar,,N Current (RMS),A,58.0
753603,STANBROOK RD - BELMONT,2023-04-07T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
753603,STANBROOK RD - BELMONT,2023-04-07T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
753603,STANBROOK RD - BELMONT,2023-04-07T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
753603,STANBROOK RD - BELMONT,2023-04-07T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.09
753603,STANBROOK RD - BELMONT,2023-04-07T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.21
753603,STANBROOK RD - BELMONT,2023-04-07T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
753603,STANBROOK RD - BELMONT,2023-04-07T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.84
753603,STANBROOK RD - BELMONT,2023-04-07T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.44
753603,STANBROOK RD - BELMONT,2023-04-07T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.0
753603,STANBROOK RD - BELMONT,2023-04-07T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,30.4
753603,STANBROOK RD - BELMONT,2023-04-07T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.7
753603,STANBROOK RD - BELMONT,2023-04-07T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.7
753603,STANBROOK RD - BELMONT,2023-04-07T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.9
753603,STANBROOK RD - BELMONT,2023-04-07T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.33
753603,STANBROOK RD - BELMONT,2023-04-07T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.92
753603,STANBROOK RD - BELMONT,2023-04-07T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.9
753603,STANBROOK RD - BELMONT,2023-04-07T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.87
753603,STANBROOK RD - BELMONT,2023-04-07T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.85
753603,STANBROOK RD - BELMONT,2023-04-07T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.06
753603,STANBROOK RD - BELMONT,2023-04-07T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.1
753603,STANBROOK RD - BELMONT,2023-04-07T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.3
753603,STANBROOK RD - BELMONT,2023-04-07T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.7
753603,STANBROOK RD - BELMONT,2023-04-07T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.0
753603,STANBROOK RD - BELMONT,2023-04-07T21:50:00.000+00:00,transformer,,Temperature,C,20.4
753603,STANBROOK RD - BELMONT,2023-04-07T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
753603,STANBROOK RD - BELMONT,2023-04-07T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
753603,STANBROOK RD - BELMONT,2023-04-07T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
753603,STANBROOK RD - BELMONT,2023-04-07T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
753603,STANBROOK RD - BELMONT,2023-04-07T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
753603,STANBROOK RD - BELMONT,2023-04-07T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
753603,STANBROOK RD - BELMONT,2023-04-07T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
753603,STANBROOK RD - BELMONT,2023-04-07T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
753603,STANBROOK RD - BELMONT,2023-04-07T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
753603,STANBROOK RD - BELMONT,2023-04-07T21:50:00.000+00:00,busbar,,L3 Active Power,kW,18.71
753603,STANBROOK RD - BELMONT,2023-04-07T21:50:00.000+00:00,busbar,,L2 Active Power,kW,13.28
753603,STANBROOK RD - BELMONT,2023-04-07T21:50:00.000+00:00,busbar,,L1 Active Power,kW,24.06
753603,STANBROOK RD - BELMONT,2023-04-07T21:50:00.000+00:00,busbar,,N Current (RMS),A,56.4
753603,STANBROOK RD - BELMONT,2023-04-07T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
753603,STANBROOK RD - BELMONT,2023-04-07T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
753603,STANBROOK RD - BELMONT,2023-04-07T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
753603,STANBROOK RD - BELMONT,2023-04-07T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.76
753603,STANBROOK RD - BELMONT,2023-04-07T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.13
753603,STANBROOK RD - BELMONT,2023-04-07T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
753603,STANBROOK RD - BELMONT,2023-04-07T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.87
753603,STANBROOK RD - BELMONT,2023-04-07T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.42
753603,STANBROOK RD - BELMONT,2023-04-07T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.65
753603,STANBROOK RD - BELMONT,2023-04-07T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,38.4
753603,STANBROOK RD - BELMONT,2023-04-07T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.1
753603,STANBROOK RD - BELMONT,2023-04-07T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.6
753603,STANBROOK RD - BELMONT,2023-04-07T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.3
753603,STANBROOK RD - BELMONT,2023-04-07T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.75
753603,STANBROOK RD - BELMONT,2023-04-07T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.9
753603,STANBROOK RD - BELMONT,2023-04-07T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.83
753603,STANBROOK RD - BELMONT,2023-04-07T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.6
753603,STANBROOK RD - BELMONT,2023-04-07T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.01
753603,STANBROOK RD - BELMONT,2023-04-07T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.86
753603,STANBROOK RD - BELMONT,2023-04-07T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.1
753603,STANBROOK RD - BELMONT,2023-04-07T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.8
753603,STANBROOK RD - BELMONT,2023-04-07T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.7
753603,STANBROOK RD - BELMONT,2023-04-07T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.0
753603,STANBROOK RD - BELMONT,2023-04-07T21:40:00.000+00:00,transformer,,Temperature,C,20.5
753603,STANBROOK RD - BELMONT,2023-04-07T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
753603,STANBROOK RD - BELMONT,2023-04-07T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
753603,STANBROOK RD - BELMONT,2023-04-07T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-04-07T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
753603,STANBROOK RD - BELMONT,2023-04-07T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
753603,STANBROOK RD - BELMONT,2023-04-07T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
753603,STANBROOK RD - BELMONT,2023-04-07T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
753603,STANBROOK RD - BELMONT,2023-04-07T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
753603,STANBROOK RD - BELMONT,2023-04-07T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
753603,STANBROOK RD - BELMONT,2023-04-07T21:40:00.000+00:00,busbar,,L3 Active Power,kW,22.47
753603,STANBROOK RD - BELMONT,2023-04-07T21:40:00.000+00:00,busbar,,L2 Active Power,kW,16.43
753603,STANBROOK RD - BELMONT,2023-04-07T21:40:00.000+00:00,busbar,,L1 Active Power,kW,20.51
753603,STANBROOK RD - BELMONT,2023-04-07T21:40:00.000+00:00,busbar,,N Current (RMS),A,54.4
753603,STANBROOK RD - BELMONT,2023-04-07T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
753603,STANBROOK RD - BELMONT,2023-04-07T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
753603,STANBROOK RD - BELMONT,2023-04-07T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
753603,STANBROOK RD - BELMONT,2023-04-07T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.18
753603,STANBROOK RD - BELMONT,2023-04-07T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.09
753603,STANBROOK RD - BELMONT,2023-04-07T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.72
753603,STANBROOK RD - BELMONT,2023-04-07T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.64
753603,STANBROOK RD - BELMONT,2023-04-07T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.89
753603,STANBROOK RD - BELMONT,2023-04-07T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.97
753603,STANBROOK RD - BELMONT,2023-04-07T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,36.6
753603,STANBROOK RD - BELMONT,2023-04-07T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.8
753603,STANBROOK RD - BELMONT,2023-04-07T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.0
753603,STANBROOK RD - BELMONT,2023-04-07T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.0
753603,STANBROOK RD - BELMONT,2023-04-07T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.62
753603,STANBROOK RD - BELMONT,2023-04-07T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.65
753603,STANBROOK RD - BELMONT,2023-04-07T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.65
753603,STANBROOK RD - BELMONT,2023-04-07T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.1
753603,STANBROOK RD - BELMONT,2023-04-07T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.1
753603,STANBROOK RD - BELMONT,2023-04-07T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.91
753603,STANBROOK RD - BELMONT,2023-04-07T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.7
753603,STANBROOK RD - BELMONT,2023-04-07T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.1
753603,STANBROOK RD - BELMONT,2023-04-07T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.2
753603,STANBROOK RD - BELMONT,2023-04-07T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.0
753603,STANBROOK RD - BELMONT,2023-04-07T21:30:00.000+00:00,transformer,,Temperature,C,20.6
753603,STANBROOK RD - BELMONT,2023-04-07T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
753603,STANBROOK RD - BELMONT,2023-04-07T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
753603,STANBROOK RD - BELMONT,2023-04-07T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-04-07T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
753603,STANBROOK RD - BELMONT,2023-04-07T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
753603,STANBROOK RD - BELMONT,2023-04-07T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
753603,STANBROOK RD - BELMONT,2023-04-07T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
753603,STANBROOK RD - BELMONT,2023-04-07T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
753603,STANBROOK RD - BELMONT,2023-04-07T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
753603,STANBROOK RD - BELMONT,2023-04-07T21:30:00.000+00:00,busbar,,L3 Active Power,kW,25.74
753603,STANBROOK RD - BELMONT,2023-04-07T21:30:00.000+00:00,busbar,,L2 Active Power,kW,15.99
753603,STANBROOK RD - BELMONT,2023-04-07T21:30:00.000+00:00,busbar,,L1 Active Power,kW,21.88
753603,STANBROOK RD - BELMONT,2023-04-07T21:30:00.000+00:00,busbar,,N Current (RMS),A,60.0
753603,STANBROOK RD - BELMONT,2023-04-07T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
753603,STANBROOK RD - BELMONT,2023-04-07T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
753603,STANBROOK RD - BELMONT,2023-04-07T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
753603,STANBROOK RD - BELMONT,2023-04-07T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.52
753603,STANBROOK RD - BELMONT,2023-04-07T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
753603,STANBROOK RD - BELMONT,2023-04-07T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
753603,STANBROOK RD - BELMONT,2023-04-07T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.79
753603,STANBROOK RD - BELMONT,2023-04-07T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.17
753603,STANBROOK RD - BELMONT,2023-04-07T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.88
753603,STANBROOK RD - BELMONT,2023-04-07T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,30.9
753603,STANBROOK RD - BELMONT,2023-04-07T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.9
753603,STANBROOK RD - BELMONT,2023-04-07T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.0
753603,STANBROOK RD - BELMONT,2023-04-07T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.3
753603,STANBROOK RD - BELMONT,2023-04-07T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.14
753603,STANBROOK RD - BELMONT,2023-04-07T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.76
753603,STANBROOK RD - BELMONT,2023-04-07T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.45
753603,STANBROOK RD - BELMONT,2023-04-07T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.86
753603,STANBROOK RD - BELMONT,2023-04-07T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.12
753603,STANBROOK RD - BELMONT,2023-04-07T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.03
753603,STANBROOK RD - BELMONT,2023-04-07T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.9
753603,STANBROOK RD - BELMONT,2023-04-07T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.8
753603,STANBROOK RD - BELMONT,2023-04-07T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.4
753603,STANBROOK RD - BELMONT,2023-04-07T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.2
753603,STANBROOK RD - BELMONT,2023-04-07T21:20:00.000+00:00,transformer,,Temperature,C,20.6
753603,STANBROOK RD - BELMONT,2023-04-07T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
753603,STANBROOK RD - BELMONT,2023-04-07T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
753603,STANBROOK RD - BELMONT,2023-04-07T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-04-07T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
753603,STANBROOK RD - BELMONT,2023-04-07T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
753603,STANBROOK RD - BELMONT,2023-04-07T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
753603,STANBROOK RD - BELMONT,2023-04-07T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
753603,STANBROOK RD - BELMONT,2023-04-07T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
753603,STANBROOK RD - BELMONT,2023-04-07T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
753603,STANBROOK RD - BELMONT,2023-04-07T21:20:00.000+00:00,busbar,,L3 Active Power,kW,24.65
753603,STANBROOK RD - BELMONT,2023-04-07T21:20:00.000+00:00,busbar,,L2 Active Power,kW,16.28
753603,STANBROOK RD - BELMONT,2023-04-07T21:20:00.000+00:00,busbar,,L1 Active Power,kW,22.91
753603,STANBROOK RD - BELMONT,2023-04-07T21:20:00.000+00:00,busbar,,N Current (RMS),A,56.6
753603,STANBROOK RD - BELMONT,2023-04-07T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
753603,STANBROOK RD - BELMONT,2023-04-07T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
753603,STANBROOK RD - BELMONT,2023-04-07T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
753603,STANBROOK RD - BELMONT,2023-04-07T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.56
753603,STANBROOK RD - BELMONT,2023-04-07T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.02
753603,STANBROOK RD - BELMONT,2023-04-07T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.32
753603,STANBROOK RD - BELMONT,2023-04-07T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.8
753603,STANBROOK RD - BELMONT,2023-04-07T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.08
753603,STANBROOK RD - BELMONT,2023-04-07T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.4
753603,STANBROOK RD - BELMONT,2023-04-07T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,31.1
753603,STANBROOK RD - BELMONT,2023-04-07T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.4
753603,STANBROOK RD - BELMONT,2023-04-07T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.8
753603,STANBROOK RD - BELMONT,2023-04-07T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.1
753603,STANBROOK RD - BELMONT,2023-04-07T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.14
753603,STANBROOK RD - BELMONT,2023-04-07T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.13
753603,STANBROOK RD - BELMONT,2023-04-07T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.27
753603,STANBROOK RD - BELMONT,2023-04-07T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.47
753603,STANBROOK RD - BELMONT,2023-04-07T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.32
753603,STANBROOK RD - BELMONT,2023-04-07T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.57
753603,STANBROOK RD - BELMONT,2023-04-07T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,40.8
753603,STANBROOK RD - BELMONT,2023-04-07T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.0
753603,STANBROOK RD - BELMONT,2023-04-07T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.3
753603,STANBROOK RD - BELMONT,2023-04-07T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.0
753603,STANBROOK RD - BELMONT,2023-04-07T21:10:00.000+00:00,transformer,,Temperature,C,20.7
753603,STANBROOK RD - BELMONT,2023-04-07T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
753603,STANBROOK RD - BELMONT,2023-04-07T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
753603,STANBROOK RD - BELMONT,2023-04-07T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-04-07T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
753603,STANBROOK RD - BELMONT,2023-04-07T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
753603,STANBROOK RD - BELMONT,2023-04-07T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
753603,STANBROOK RD - BELMONT,2023-04-07T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
753603,STANBROOK RD - BELMONT,2023-04-07T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
753603,STANBROOK RD - BELMONT,2023-04-07T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
753603,STANBROOK RD - BELMONT,2023-04-07T21:10:00.000+00:00,busbar,,L3 Active Power,kW,30.27
753603,STANBROOK RD - BELMONT,2023-04-07T21:10:00.000+00:00,busbar,,L2 Active Power,kW,18.4
753603,STANBROOK RD - BELMONT,2023-04-07T21:10:00.000+00:00,busbar,,L1 Active Power,kW,24.98
753603,STANBROOK RD - BELMONT,2023-04-07T21:10:00.000+00:00,busbar,,N Current (RMS),A,63.6
753603,STANBROOK RD - BELMONT,2023-04-07T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
753603,STANBROOK RD - BELMONT,2023-04-07T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
753603,STANBROOK RD - BELMONT,2023-04-07T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
753603,STANBROOK RD - BELMONT,2023-04-07T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.59
753603,STANBROOK RD - BELMONT,2023-04-07T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.06
753603,STANBROOK RD - BELMONT,2023-04-07T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
753603,STANBROOK RD - BELMONT,2023-04-07T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.29
753603,STANBROOK RD - BELMONT,2023-04-07T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.65
753603,STANBROOK RD - BELMONT,2023-04-07T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.04
753603,STANBROOK RD - BELMONT,2023-04-07T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,36.2
753603,STANBROOK RD - BELMONT,2023-04-07T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.0
753603,STANBROOK RD - BELMONT,2023-04-07T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.0
753603,STANBROOK RD - BELMONT,2023-04-07T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.5
753603,STANBROOK RD - BELMONT,2023-04-07T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.25
753603,STANBROOK RD - BELMONT,2023-04-07T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.97
753603,STANBROOK RD - BELMONT,2023-04-07T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
753603,STANBROOK RD - BELMONT,2023-04-07T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.02
753603,STANBROOK RD - BELMONT,2023-04-07T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.93
753603,STANBROOK RD - BELMONT,2023-04-07T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.45
753603,STANBROOK RD - BELMONT,2023-04-07T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,43.4
753603,STANBROOK RD - BELMONT,2023-04-07T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.8
753603,STANBROOK RD - BELMONT,2023-04-07T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.8
753603,STANBROOK RD - BELMONT,2023-04-07T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.6
753603,STANBROOK RD - BELMONT,2023-04-07T21:00:00.000+00:00,transformer,,Temperature,C,20.8
753603,STANBROOK RD - BELMONT,2023-04-07T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
753603,STANBROOK RD - BELMONT,2023-04-07T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
753603,STANBROOK RD - BELMONT,2023-04-07T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-04-07T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
753603,STANBROOK RD - BELMONT,2023-04-07T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
753603,STANBROOK RD - BELMONT,2023-04-07T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
753603,STANBROOK RD - BELMONT,2023-04-07T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
753603,STANBROOK RD - BELMONT,2023-04-07T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
753603,STANBROOK RD - BELMONT,2023-04-07T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
753603,STANBROOK RD - BELMONT,2023-04-07T21:00:00.000+00:00,busbar,,L3 Active Power,kW,31.32
753603,STANBROOK RD - BELMONT,2023-04-07T21:00:00.000+00:00,busbar,,L2 Active Power,kW,22.58
753603,STANBROOK RD - BELMONT,2023-04-07T21:00:00.000+00:00,busbar,,L1 Active Power,kW,25.49
753603,STANBROOK RD - BELMONT,2023-04-07T21:00:00.000+00:00,busbar,,N Current (RMS),A,58.7
753603,STANBROOK RD - BELMONT,2023-04-07T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
753603,STANBROOK RD - BELMONT,2023-04-07T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
753603,STANBROOK RD - BELMONT,2023-04-07T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
753603,STANBROOK RD - BELMONT,2023-04-07T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.57
753603,STANBROOK RD - BELMONT,2023-04-07T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
753603,STANBROOK RD - BELMONT,2023-04-07T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
753603,STANBROOK RD - BELMONT,2023-04-07T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.68
753603,STANBROOK RD - BELMONT,2023-04-07T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.29
753603,STANBROOK RD - BELMONT,2023-04-07T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.6
753603,STANBROOK RD - BELMONT,2023-04-07T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,40.2
753603,STANBROOK RD - BELMONT,2023-04-07T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.8
753603,STANBROOK RD - BELMONT,2023-04-07T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.5
753603,STANBROOK RD - BELMONT,2023-04-07T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.7
753603,STANBROOK RD - BELMONT,2023-04-07T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.76
753603,STANBROOK RD - BELMONT,2023-04-07T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
753603,STANBROOK RD - BELMONT,2023-04-07T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.2
753603,STANBROOK RD - BELMONT,2023-04-07T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.88
753603,STANBROOK RD - BELMONT,2023-04-07T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.21
753603,STANBROOK RD - BELMONT,2023-04-07T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.66
753603,STANBROOK RD - BELMONT,2023-04-07T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,42.3
753603,STANBROOK RD - BELMONT,2023-04-07T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.3
753603,STANBROOK RD - BELMONT,2023-04-07T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.5
753603,STANBROOK RD - BELMONT,2023-04-07T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.3
753603,STANBROOK RD - BELMONT,2023-04-07T20:50:00.000+00:00,transformer,,Temperature,C,20.8
753603,STANBROOK RD - BELMONT,2023-04-07T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
753603,STANBROOK RD - BELMONT,2023-04-07T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
753603,STANBROOK RD - BELMONT,2023-04-07T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-04-07T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
753603,STANBROOK RD - BELMONT,2023-04-07T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
753603,STANBROOK RD - BELMONT,2023-04-07T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
753603,STANBROOK RD - BELMONT,2023-04-07T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.33
753603,STANBROOK RD - BELMONT,2023-04-07T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
753603,STANBROOK RD - BELMONT,2023-04-07T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
753603,STANBROOK RD - BELMONT,2023-04-07T20:50:00.000+00:00,busbar,,L3 Active Power,kW,26.56
753603,STANBROOK RD - BELMONT,2023-04-07T20:50:00.000+00:00,busbar,,L2 Active Power,kW,25.5
753603,STANBROOK RD - BELMONT,2023-04-07T20:50:00.000+00:00,busbar,,L1 Active Power,kW,28.27
753603,STANBROOK RD - BELMONT,2023-04-07T20:50:00.000+00:00,busbar,,N Current (RMS),A,57.1
753603,STANBROOK RD - BELMONT,2023-04-07T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
753603,STANBROOK RD - BELMONT,2023-04-07T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
753603,STANBROOK RD - BELMONT,2023-04-07T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
753603,STANBROOK RD - BELMONT,2023-04-07T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.63
753603,STANBROOK RD - BELMONT,2023-04-07T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.01
753603,STANBROOK RD - BELMONT,2023-04-07T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
753603,STANBROOK RD - BELMONT,2023-04-07T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.25
753603,STANBROOK RD - BELMONT,2023-04-07T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.3
753603,STANBROOK RD - BELMONT,2023-04-07T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.24
753603,STANBROOK RD - BELMONT,2023-04-07T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,38.2
753603,STANBROOK RD - BELMONT,2023-04-07T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.1
753603,STANBROOK RD - BELMONT,2023-04-07T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.3
753603,STANBROOK RD - BELMONT,2023-04-07T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.4
753603,STANBROOK RD - BELMONT,2023-04-07T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.21
753603,STANBROOK RD - BELMONT,2023-04-07T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.77
753603,STANBROOK RD - BELMONT,2023-04-07T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.08
753603,STANBROOK RD - BELMONT,2023-04-07T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.47
753603,STANBROOK RD - BELMONT,2023-04-07T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.4
753603,STANBROOK RD - BELMONT,2023-04-07T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.63
753603,STANBROOK RD - BELMONT,2023-04-07T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,33.6
753603,STANBROOK RD - BELMONT,2023-04-07T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.6
753603,STANBROOK RD - BELMONT,2023-04-07T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.8
753603,STANBROOK RD - BELMONT,2023-04-07T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.4
753603,STANBROOK RD - BELMONT,2023-04-07T20:40:00.000+00:00,transformer,,Temperature,C,20.9
753603,STANBROOK RD - BELMONT,2023-04-07T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
753603,STANBROOK RD - BELMONT,2023-04-07T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
753603,STANBROOK RD - BELMONT,2023-04-07T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-04-07T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
753603,STANBROOK RD - BELMONT,2023-04-07T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
753603,STANBROOK RD - BELMONT,2023-04-07T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
753603,STANBROOK RD - BELMONT,2023-04-07T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
753603,STANBROOK RD - BELMONT,2023-04-07T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
