Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-04-07T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.78
753603,STANBROOK RD - BELMONT,2023-04-07T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.39
753603,STANBROOK RD - BELMONT,2023-04-07T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.65
753603,STANBROOK RD - BELMONT,2023-04-07T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.49
753603,STANBROOK RD - BELMONT,2023-04-07T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.74
753603,STANBROOK RD - BELMONT,2023-04-07T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,34.7
753603,STANBROOK RD - BELMONT,2023-04-07T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.4
753603,STANBROOK RD - BELMONT,2023-04-07T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.2
753603,STANBROOK RD - BELMONT,2023-04-07T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.7
753603,STANBROOK RD - BELMONT,2023-04-07T18:20:00.000+00:00,transformer,,Temperature,C,21.8
753603,STANBROOK RD - BELMONT,2023-04-07T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
753603,STANBROOK RD - BELMONT,2023-04-07T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
753603,STANBROOK RD - BELMONT,2023-04-07T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
753603,STANBROOK RD - BELMONT,2023-04-07T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
753603,STANBROOK RD - BELMONT,2023-04-07T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
753603,STANBROOK RD - BELMONT,2023-04-07T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
753603,STANBROOK RD - BELMONT,2023-04-07T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
753603,STANBROOK RD - BELMONT,2023-04-07T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
753603,STANBROOK RD - BELMONT,2023-04-07T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
753603,STANBROOK RD - BELMONT,2023-04-07T18:20:00.000+00:00,busbar,,L3 Active Power,kW,37.76
753603,STANBROOK RD - BELMONT,2023-04-07T18:20:00.000+00:00,busbar,,L2 Active Power,kW,21.09
753603,STANBROOK RD - BELMONT,2023-04-07T18:20:00.000+00:00,busbar,,L1 Active Power,kW,23.89
753603,STANBROOK RD - BELMONT,2023-04-07T18:20:00.000+00:00,busbar,,N Current (RMS),A,78.7
753603,STANBROOK RD - BELMONT,2023-04-07T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
753603,STANBROOK RD - BELMONT,2023-04-07T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
753603,STANBROOK RD - BELMONT,2023-04-07T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
753603,STANBROOK RD - BELMONT,2023-04-07T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.71
753603,STANBROOK RD - BELMONT,2023-04-07T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.11
753603,STANBROOK RD - BELMONT,2023-04-07T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
753603,STANBROOK RD - BELMONT,2023-04-07T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.16
753603,STANBROOK RD - BELMONT,2023-04-07T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.89
753603,STANBROOK RD - BELMONT,2023-04-07T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.77
753603,STANBROOK RD - BELMONT,2023-04-07T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,59.8
753603,STANBROOK RD - BELMONT,2023-04-07T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,106.9
753603,STANBROOK RD - BELMONT,2023-04-07T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,81.2
753603,STANBROOK RD - BELMONT,2023-04-07T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.9
753603,STANBROOK RD - BELMONT,2023-04-07T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.75
753603,STANBROOK RD - BELMONT,2023-04-07T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.68
753603,STANBROOK RD - BELMONT,2023-04-07T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.32
753603,STANBROOK RD - BELMONT,2023-04-07T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.17
753603,STANBROOK RD - BELMONT,2023-04-07T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.69
753603,STANBROOK RD - BELMONT,2023-04-07T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.98
753603,STANBROOK RD - BELMONT,2023-04-07T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.5
753603,STANBROOK RD - BELMONT,2023-04-07T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.9
753603,STANBROOK RD - BELMONT,2023-04-07T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.1
753603,STANBROOK RD - BELMONT,2023-04-07T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.3
753603,STANBROOK RD - BELMONT,2023-04-07T18:10:00.000+00:00,transformer,,Temperature,C,21.8
753603,STANBROOK RD - BELMONT,2023-04-07T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
753603,STANBROOK RD - BELMONT,2023-04-07T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
753603,STANBROOK RD - BELMONT,2023-04-07T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-04-07T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
753603,STANBROOK RD - BELMONT,2023-04-07T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
753603,STANBROOK RD - BELMONT,2023-04-07T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
753603,STANBROOK RD - BELMONT,2023-04-07T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
753603,STANBROOK RD - BELMONT,2023-04-07T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
753603,STANBROOK RD - BELMONT,2023-04-07T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
753603,STANBROOK RD - BELMONT,2023-04-07T18:10:00.000+00:00,busbar,,L3 Active Power,kW,31.33
753603,STANBROOK RD - BELMONT,2023-04-07T18:10:00.000+00:00,busbar,,L2 Active Power,kW,30.58
753603,STANBROOK RD - BELMONT,2023-04-07T18:10:00.000+00:00,busbar,,L1 Active Power,kW,23.75
753603,STANBROOK RD - BELMONT,2023-04-07T18:10:00.000+00:00,busbar,,N Current (RMS),A,68.0
753603,STANBROOK RD - BELMONT,2023-04-07T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
753603,STANBROOK RD - BELMONT,2023-04-07T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
753603,STANBROOK RD - BELMONT,2023-04-07T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
753603,STANBROOK RD - BELMONT,2023-04-07T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.32
753603,STANBROOK RD - BELMONT,2023-04-07T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
753603,STANBROOK RD - BELMONT,2023-04-07T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
753603,STANBROOK RD - BELMONT,2023-04-07T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.0
753603,STANBROOK RD - BELMONT,2023-04-07T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.33
753603,STANBROOK RD - BELMONT,2023-04-07T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.1
753603,STANBROOK RD - BELMONT,2023-04-07T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,48.7
753603,STANBROOK RD - BELMONT,2023-04-07T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,89.8
753603,STANBROOK RD - BELMONT,2023-04-07T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,74.1
753603,STANBROOK RD - BELMONT,2023-04-07T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.4
753603,STANBROOK RD - BELMONT,2023-04-07T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.09
753603,STANBROOK RD - BELMONT,2023-04-07T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
753603,STANBROOK RD - BELMONT,2023-04-07T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.56
753603,STANBROOK RD - BELMONT,2023-04-07T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.68
753603,STANBROOK RD - BELMONT,2023-04-07T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.21
753603,STANBROOK RD - BELMONT,2023-04-07T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.42
753603,STANBROOK RD - BELMONT,2023-04-07T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,39.8
753603,STANBROOK RD - BELMONT,2023-04-07T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.4
753603,STANBROOK RD - BELMONT,2023-04-07T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.2
753603,STANBROOK RD - BELMONT,2023-04-07T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.2
753603,STANBROOK RD - BELMONT,2023-04-07T18:00:00.000+00:00,transformer,,Temperature,C,21.8
753603,STANBROOK RD - BELMONT,2023-04-07T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
753603,STANBROOK RD - BELMONT,2023-04-07T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
753603,STANBROOK RD - BELMONT,2023-04-07T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-04-07T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
753603,STANBROOK RD - BELMONT,2023-04-07T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
753603,STANBROOK RD - BELMONT,2023-04-07T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
753603,STANBROOK RD - BELMONT,2023-04-07T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
753603,STANBROOK RD - BELMONT,2023-04-07T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
753603,STANBROOK RD - BELMONT,2023-04-07T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
753603,STANBROOK RD - BELMONT,2023-04-07T18:00:00.000+00:00,busbar,,L3 Active Power,kW,27.67
753603,STANBROOK RD - BELMONT,2023-04-07T18:00:00.000+00:00,busbar,,L2 Active Power,kW,33.53
753603,STANBROOK RD - BELMONT,2023-04-07T18:00:00.000+00:00,busbar,,L1 Active Power,kW,23.52
753603,STANBROOK RD - BELMONT,2023-04-07T18:00:00.000+00:00,busbar,,N Current (RMS),A,67.5
753603,STANBROOK RD - BELMONT,2023-04-07T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
753603,STANBROOK RD - BELMONT,2023-04-07T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
753603,STANBROOK RD - BELMONT,2023-04-07T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
753603,STANBROOK RD - BELMONT,2023-04-07T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.23
753603,STANBROOK RD - BELMONT,2023-04-07T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
753603,STANBROOK RD - BELMONT,2023-04-07T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
753603,STANBROOK RD - BELMONT,2023-04-07T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,28.09
753603,STANBROOK RD - BELMONT,2023-04-07T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.89
753603,STANBROOK RD - BELMONT,2023-04-07T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.96
753603,STANBROOK RD - BELMONT,2023-04-07T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,73.6
753603,STANBROOK RD - BELMONT,2023-04-07T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,120.9
753603,STANBROOK RD - BELMONT,2023-04-07T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.2
753603,STANBROOK RD - BELMONT,2023-04-07T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.3
753603,STANBROOK RD - BELMONT,2023-04-07T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.26
753603,STANBROOK RD - BELMONT,2023-04-07T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
753603,STANBROOK RD - BELMONT,2023-04-07T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.4
753603,STANBROOK RD - BELMONT,2023-04-07T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.59
753603,STANBROOK RD - BELMONT,2023-04-07T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.68
753603,STANBROOK RD - BELMONT,2023-04-07T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.06
753603,STANBROOK RD - BELMONT,2023-04-07T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,40.6
753603,STANBROOK RD - BELMONT,2023-04-07T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.1
753603,STANBROOK RD - BELMONT,2023-04-07T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.9
753603,STANBROOK RD - BELMONT,2023-04-07T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.9
753603,STANBROOK RD - BELMONT,2023-04-07T17:50:00.000+00:00,transformer,,Temperature,C,21.8
753603,STANBROOK RD - BELMONT,2023-04-07T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
753603,STANBROOK RD - BELMONT,2023-04-07T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
753603,STANBROOK RD - BELMONT,2023-04-07T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-04-07T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
753603,STANBROOK RD - BELMONT,2023-04-07T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
753603,STANBROOK RD - BELMONT,2023-04-07T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
753603,STANBROOK RD - BELMONT,2023-04-07T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
753603,STANBROOK RD - BELMONT,2023-04-07T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
753603,STANBROOK RD - BELMONT,2023-04-07T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
753603,STANBROOK RD - BELMONT,2023-04-07T17:50:00.000+00:00,busbar,,L3 Active Power,kW,38.67
753603,STANBROOK RD - BELMONT,2023-04-07T17:50:00.000+00:00,busbar,,L2 Active Power,kW,27.57
753603,STANBROOK RD - BELMONT,2023-04-07T17:50:00.000+00:00,busbar,,L1 Active Power,kW,28.03
753603,STANBROOK RD - BELMONT,2023-04-07T17:50:00.000+00:00,busbar,,N Current (RMS),A,78.0
753603,STANBROOK RD - BELMONT,2023-04-07T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.1
753603,STANBROOK RD - BELMONT,2023-04-07T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
753603,STANBROOK RD - BELMONT,2023-04-07T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
753603,STANBROOK RD - BELMONT,2023-04-07T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.64
753603,STANBROOK RD - BELMONT,2023-04-07T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.09
753603,STANBROOK RD - BELMONT,2023-04-07T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
753603,STANBROOK RD - BELMONT,2023-04-07T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,26.1
753603,STANBROOK RD - BELMONT,2023-04-07T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.15
753603,STANBROOK RD - BELMONT,2023-04-07T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.9
753603,STANBROOK RD - BELMONT,2023-04-07T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,68.7
753603,STANBROOK RD - BELMONT,2023-04-07T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,109.8
753603,STANBROOK RD - BELMONT,2023-04-07T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,93.9
753603,STANBROOK RD - BELMONT,2023-04-07T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.2
753603,STANBROOK RD - BELMONT,2023-04-07T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.18
753603,STANBROOK RD - BELMONT,2023-04-07T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
753603,STANBROOK RD - BELMONT,2023-04-07T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
753603,STANBROOK RD - BELMONT,2023-04-07T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.86
753603,STANBROOK RD - BELMONT,2023-04-07T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.45
753603,STANBROOK RD - BELMONT,2023-04-07T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.9
753603,STANBROOK RD - BELMONT,2023-04-07T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,52.1
753603,STANBROOK RD - BELMONT,2023-04-07T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.2
753603,STANBROOK RD - BELMONT,2023-04-07T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,86.2
753603,STANBROOK RD - BELMONT,2023-04-07T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,88.7
753603,STANBROOK RD - BELMONT,2023-04-07T17:40:00.000+00:00,transformer,,Temperature,C,21.7
753603,STANBROOK RD - BELMONT,2023-04-07T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
753603,STANBROOK RD - BELMONT,2023-04-07T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
753603,STANBROOK RD - BELMONT,2023-04-07T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-04-07T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
753603,STANBROOK RD - BELMONT,2023-04-07T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
753603,STANBROOK RD - BELMONT,2023-04-07T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
753603,STANBROOK RD - BELMONT,2023-04-07T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
753603,STANBROOK RD - BELMONT,2023-04-07T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
753603,STANBROOK RD - BELMONT,2023-04-07T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
753603,STANBROOK RD - BELMONT,2023-04-07T17:40:00.000+00:00,busbar,,L3 Active Power,kW,35.96
753603,STANBROOK RD - BELMONT,2023-04-07T17:40:00.000+00:00,busbar,,L2 Active Power,kW,41.61
753603,STANBROOK RD - BELMONT,2023-04-07T17:40:00.000+00:00,busbar,,L1 Active Power,kW,31.8
753603,STANBROOK RD - BELMONT,2023-04-07T17:40:00.000+00:00,busbar,,N Current (RMS),A,76.9
753603,STANBROOK RD - BELMONT,2023-04-07T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
753603,STANBROOK RD - BELMONT,2023-04-07T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.6
753603,STANBROOK RD - BELMONT,2023-04-07T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
753603,STANBROOK RD - BELMONT,2023-04-07T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.91
753603,STANBROOK RD - BELMONT,2023-04-07T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.3
753603,STANBROOK RD - BELMONT,2023-04-07T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
753603,STANBROOK RD - BELMONT,2023-04-07T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.07
753603,STANBROOK RD - BELMONT,2023-04-07T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.19
753603,STANBROOK RD - BELMONT,2023-04-07T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.22
753603,STANBROOK RD - BELMONT,2023-04-07T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,50.4
753603,STANBROOK RD - BELMONT,2023-04-07T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,94.2
753603,STANBROOK RD - BELMONT,2023-04-07T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.0
753603,STANBROOK RD - BELMONT,2023-04-07T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.8
753603,STANBROOK RD - BELMONT,2023-04-07T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.82
753603,STANBROOK RD - BELMONT,2023-04-07T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
753603,STANBROOK RD - BELMONT,2023-04-07T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
753603,STANBROOK RD - BELMONT,2023-04-07T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.17
753603,STANBROOK RD - BELMONT,2023-04-07T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.98
753603,STANBROOK RD - BELMONT,2023-04-07T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.67
753603,STANBROOK RD - BELMONT,2023-04-07T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,36.4
753603,STANBROOK RD - BELMONT,2023-04-07T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.1
753603,STANBROOK RD - BELMONT,2023-04-07T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.4
753603,STANBROOK RD - BELMONT,2023-04-07T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.9
753603,STANBROOK RD - BELMONT,2023-04-07T17:30:00.000+00:00,transformer,,Temperature,C,21.6
753603,STANBROOK RD - BELMONT,2023-04-07T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
753603,STANBROOK RD - BELMONT,2023-04-07T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
753603,STANBROOK RD - BELMONT,2023-04-07T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-04-07T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
753603,STANBROOK RD - BELMONT,2023-04-07T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
753603,STANBROOK RD - BELMONT,2023-04-07T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
753603,STANBROOK RD - BELMONT,2023-04-07T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
753603,STANBROOK RD - BELMONT,2023-04-07T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
753603,STANBROOK RD - BELMONT,2023-04-07T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
753603,STANBROOK RD - BELMONT,2023-04-07T17:30:00.000+00:00,busbar,,L3 Active Power,kW,34.25
753603,STANBROOK RD - BELMONT,2023-04-07T17:30:00.000+00:00,busbar,,L2 Active Power,kW,29.17
753603,STANBROOK RD - BELMONT,2023-04-07T17:30:00.000+00:00,busbar,,L1 Active Power,kW,29.89
753603,STANBROOK RD - BELMONT,2023-04-07T17:30:00.000+00:00,busbar,,N Current (RMS),A,71.0
753603,STANBROOK RD - BELMONT,2023-04-07T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
753603,STANBROOK RD - BELMONT,2023-04-07T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
753603,STANBROOK RD - BELMONT,2023-04-07T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
753603,STANBROOK RD - BELMONT,2023-04-07T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.23
753603,STANBROOK RD - BELMONT,2023-04-07T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.11
753603,STANBROOK RD - BELMONT,2023-04-07T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
753603,STANBROOK RD - BELMONT,2023-04-07T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.6
753603,STANBROOK RD - BELMONT,2023-04-07T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.71
753603,STANBROOK RD - BELMONT,2023-04-07T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.5
753603,STANBROOK RD - BELMONT,2023-04-07T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,40.7
753603,STANBROOK RD - BELMONT,2023-04-07T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.4
753603,STANBROOK RD - BELMONT,2023-04-07T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.3
753603,STANBROOK RD - BELMONT,2023-04-07T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.3
753603,STANBROOK RD - BELMONT,2023-04-07T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.46
753603,STANBROOK RD - BELMONT,2023-04-07T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
753603,STANBROOK RD - BELMONT,2023-04-07T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
753603,STANBROOK RD - BELMONT,2023-04-07T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.33
753603,STANBROOK RD - BELMONT,2023-04-07T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.83
753603,STANBROOK RD - BELMONT,2023-04-07T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.29
753603,STANBROOK RD - BELMONT,2023-04-07T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,58.2
753603,STANBROOK RD - BELMONT,2023-04-07T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.0
753603,STANBROOK RD - BELMONT,2023-04-07T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.7
753603,STANBROOK RD - BELMONT,2023-04-07T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,91.6
753603,STANBROOK RD - BELMONT,2023-04-07T17:20:00.000+00:00,transformer,,Temperature,C,21.6
753603,STANBROOK RD - BELMONT,2023-04-07T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
753603,STANBROOK RD - BELMONT,2023-04-07T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
753603,STANBROOK RD - BELMONT,2023-04-07T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-04-07T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
753603,STANBROOK RD - BELMONT,2023-04-07T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
753603,STANBROOK RD - BELMONT,2023-04-07T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
753603,STANBROOK RD - BELMONT,2023-04-07T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
753603,STANBROOK RD - BELMONT,2023-04-07T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
753603,STANBROOK RD - BELMONT,2023-04-07T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
753603,STANBROOK RD - BELMONT,2023-04-07T17:20:00.000+00:00,busbar,,L3 Active Power,kW,30.93
753603,STANBROOK RD - BELMONT,2023-04-07T17:20:00.000+00:00,busbar,,L2 Active Power,kW,24.55
753603,STANBROOK RD - BELMONT,2023-04-07T17:20:00.000+00:00,busbar,,L1 Active Power,kW,37.79
753603,STANBROOK RD - BELMONT,2023-04-07T17:20:00.000+00:00,busbar,,N Current (RMS),A,76.6
753603,STANBROOK RD - BELMONT,2023-04-07T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
753603,STANBROOK RD - BELMONT,2023-04-07T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
753603,STANBROOK RD - BELMONT,2023-04-07T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.1
753603,STANBROOK RD - BELMONT,2023-04-07T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.91
753603,STANBROOK RD - BELMONT,2023-04-07T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.54
753603,STANBROOK RD - BELMONT,2023-04-07T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.49
753603,STANBROOK RD - BELMONT,2023-04-07T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.83
753603,STANBROOK RD - BELMONT,2023-04-07T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.41
753603,STANBROOK RD - BELMONT,2023-04-07T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.07
753603,STANBROOK RD - BELMONT,2023-04-07T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,78.7
753603,STANBROOK RD - BELMONT,2023-04-07T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,108.4
753603,STANBROOK RD - BELMONT,2023-04-07T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.8
753603,STANBROOK RD - BELMONT,2023-04-07T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.2
753603,STANBROOK RD - BELMONT,2023-04-07T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.56
753603,STANBROOK RD - BELMONT,2023-04-07T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
753603,STANBROOK RD - BELMONT,2023-04-07T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
753603,STANBROOK RD - BELMONT,2023-04-07T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.0
753603,STANBROOK RD - BELMONT,2023-04-07T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.17
753603,STANBROOK RD - BELMONT,2023-04-07T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.76
753603,STANBROOK RD - BELMONT,2023-04-07T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,82.8
753603,STANBROOK RD - BELMONT,2023-04-07T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.9
753603,STANBROOK RD - BELMONT,2023-04-07T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.0
753603,STANBROOK RD - BELMONT,2023-04-07T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,122.1
753603,STANBROOK RD - BELMONT,2023-04-07T17:10:00.000+00:00,transformer,,Temperature,C,21.6
753603,STANBROOK RD - BELMONT,2023-04-07T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
753603,STANBROOK RD - BELMONT,2023-04-07T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
753603,STANBROOK RD - BELMONT,2023-04-07T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-04-07T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
753603,STANBROOK RD - BELMONT,2023-04-07T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
753603,STANBROOK RD - BELMONT,2023-04-07T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
753603,STANBROOK RD - BELMONT,2023-04-07T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
753603,STANBROOK RD - BELMONT,2023-04-07T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
753603,STANBROOK RD - BELMONT,2023-04-07T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
753603,STANBROOK RD - BELMONT,2023-04-07T17:10:00.000+00:00,busbar,,L3 Active Power,kW,38.83
753603,STANBROOK RD - BELMONT,2023-04-07T17:10:00.000+00:00,busbar,,L2 Active Power,kW,19.59
753603,STANBROOK RD - BELMONT,2023-04-07T17:10:00.000+00:00,busbar,,L1 Active Power,kW,34.83
753603,STANBROOK RD - BELMONT,2023-04-07T17:10:00.000+00:00,busbar,,N Current (RMS),A,101.4
753603,STANBROOK RD - BELMONT,2023-04-07T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.3
753603,STANBROOK RD - BELMONT,2023-04-07T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
753603,STANBROOK RD - BELMONT,2023-04-07T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
753603,STANBROOK RD - BELMONT,2023-04-07T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.92
753603,STANBROOK RD - BELMONT,2023-04-07T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.48
753603,STANBROOK RD - BELMONT,2023-04-07T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
753603,STANBROOK RD - BELMONT,2023-04-07T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.85
753603,STANBROOK RD - BELMONT,2023-04-07T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.8
753603,STANBROOK RD - BELMONT,2023-04-07T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.25
753603,STANBROOK RD - BELMONT,2023-04-07T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,62.0
753603,STANBROOK RD - BELMONT,2023-04-07T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,88.8
753603,STANBROOK RD - BELMONT,2023-04-07T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,75.9
753603,STANBROOK RD - BELMONT,2023-04-07T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.5
753603,STANBROOK RD - BELMONT,2023-04-07T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.52
753603,STANBROOK RD - BELMONT,2023-04-07T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
753603,STANBROOK RD - BELMONT,2023-04-07T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
753603,STANBROOK RD - BELMONT,2023-04-07T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.21
753603,STANBROOK RD - BELMONT,2023-04-07T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.23
753603,STANBROOK RD - BELMONT,2023-04-07T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.23
753603,STANBROOK RD - BELMONT,2023-04-07T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.6
753603,STANBROOK RD - BELMONT,2023-04-07T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.4
753603,STANBROOK RD - BELMONT,2023-04-07T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.2
753603,STANBROOK RD - BELMONT,2023-04-07T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.9
753603,STANBROOK RD - BELMONT,2023-04-07T17:00:00.000+00:00,transformer,,Temperature,C,21.6
753603,STANBROOK RD - BELMONT,2023-04-07T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
753603,STANBROOK RD - BELMONT,2023-04-07T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
753603,STANBROOK RD - BELMONT,2023-04-07T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-04-07T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
753603,STANBROOK RD - BELMONT,2023-04-07T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
753603,STANBROOK RD - BELMONT,2023-04-07T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
753603,STANBROOK RD - BELMONT,2023-04-07T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
753603,STANBROOK RD - BELMONT,2023-04-07T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
753603,STANBROOK RD - BELMONT,2023-04-07T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
753603,STANBROOK RD - BELMONT,2023-04-07T17:00:00.000+00:00,busbar,,L3 Active Power,kW,38.05
753603,STANBROOK RD - BELMONT,2023-04-07T17:00:00.000+00:00,busbar,,L2 Active Power,kW,32.03
753603,STANBROOK RD - BELMONT,2023-04-07T17:00:00.000+00:00,busbar,,L1 Active Power,kW,24.48
753603,STANBROOK RD - BELMONT,2023-04-07T17:00:00.000+00:00,busbar,,N Current (RMS),A,78.4
753603,STANBROOK RD - BELMONT,2023-04-07T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
753603,STANBROOK RD - BELMONT,2023-04-07T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
753603,STANBROOK RD - BELMONT,2023-04-07T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
753603,STANBROOK RD - BELMONT,2023-04-07T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.13
753603,STANBROOK RD - BELMONT,2023-04-07T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.26
753603,STANBROOK RD - BELMONT,2023-04-07T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
753603,STANBROOK RD - BELMONT,2023-04-07T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.37
753603,STANBROOK RD - BELMONT,2023-04-07T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.28
753603,STANBROOK RD - BELMONT,2023-04-07T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.15
753603,STANBROOK RD - BELMONT,2023-04-07T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,36.2
753603,STANBROOK RD - BELMONT,2023-04-07T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.5
753603,STANBROOK RD - BELMONT,2023-04-07T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.8
753603,STANBROOK RD - BELMONT,2023-04-07T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.1
753603,STANBROOK RD - BELMONT,2023-04-07T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
753603,STANBROOK RD - BELMONT,2023-04-07T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
753603,STANBROOK RD - BELMONT,2023-04-07T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.45
753603,STANBROOK RD - BELMONT,2023-04-07T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.11
753603,STANBROOK RD - BELMONT,2023-04-07T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.5
753603,STANBROOK RD - BELMONT,2023-04-07T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.18
753603,STANBROOK RD - BELMONT,2023-04-07T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,45.9
753603,STANBROOK RD - BELMONT,2023-04-07T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.2
753603,STANBROOK RD - BELMONT,2023-04-07T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.2
753603,STANBROOK RD - BELMONT,2023-04-07T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.2
753603,STANBROOK RD - BELMONT,2023-04-07T16:50:00.000+00:00,transformer,,Temperature,C,21.5
753603,STANBROOK RD - BELMONT,2023-04-07T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
753603,STANBROOK RD - BELMONT,2023-04-07T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
753603,STANBROOK RD - BELMONT,2023-04-07T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-04-07T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
753603,STANBROOK RD - BELMONT,2023-04-07T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
753603,STANBROOK RD - BELMONT,2023-04-07T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
753603,STANBROOK RD - BELMONT,2023-04-07T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
753603,STANBROOK RD - BELMONT,2023-04-07T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
753603,STANBROOK RD - BELMONT,2023-04-07T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
753603,STANBROOK RD - BELMONT,2023-04-07T16:50:00.000+00:00,busbar,,L3 Active Power,kW,23.48
753603,STANBROOK RD - BELMONT,2023-04-07T16:50:00.000+00:00,busbar,,L2 Active Power,kW,31.79
753603,STANBROOK RD - BELMONT,2023-04-07T16:50:00.000+00:00,busbar,,L1 Active Power,kW,31.32
753603,STANBROOK RD - BELMONT,2023-04-07T16:50:00.000+00:00,busbar,,N Current (RMS),A,66.0
753603,STANBROOK RD - BELMONT,2023-04-07T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
753603,STANBROOK RD - BELMONT,2023-04-07T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
753603,STANBROOK RD - BELMONT,2023-04-07T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
753603,STANBROOK RD - BELMONT,2023-04-07T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.7
753603,STANBROOK RD - BELMONT,2023-04-07T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
753603,STANBROOK RD - BELMONT,2023-04-07T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
753603,STANBROOK RD - BELMONT,2023-04-07T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.8
753603,STANBROOK RD - BELMONT,2023-04-07T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.34
753603,STANBROOK RD - BELMONT,2023-04-07T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.97
753603,STANBROOK RD - BELMONT,2023-04-07T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,45.7
753603,STANBROOK RD - BELMONT,2023-04-07T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.7
753603,STANBROOK RD - BELMONT,2023-04-07T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.8
753603,STANBROOK RD - BELMONT,2023-04-07T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.2
753603,STANBROOK RD - BELMONT,2023-04-07T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.69
753603,STANBROOK RD - BELMONT,2023-04-07T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
753603,STANBROOK RD - BELMONT,2023-04-07T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
753603,STANBROOK RD - BELMONT,2023-04-07T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.37
753603,STANBROOK RD - BELMONT,2023-04-07T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.89
753603,STANBROOK RD - BELMONT,2023-04-07T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.47
753603,STANBROOK RD - BELMONT,2023-04-07T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,47.9
753603,STANBROOK RD - BELMONT,2023-04-07T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.2
753603,STANBROOK RD - BELMONT,2023-04-07T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.2
753603,STANBROOK RD - BELMONT,2023-04-07T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,84.0
753603,STANBROOK RD - BELMONT,2023-04-07T16:40:00.000+00:00,transformer,,Temperature,C,21.4
753603,STANBROOK RD - BELMONT,2023-04-07T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
753603,STANBROOK RD - BELMONT,2023-04-07T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
753603,STANBROOK RD - BELMONT,2023-04-07T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-04-07T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
753603,STANBROOK RD - BELMONT,2023-04-07T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
753603,STANBROOK RD - BELMONT,2023-04-07T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
753603,STANBROOK RD - BELMONT,2023-04-07T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
753603,STANBROOK RD - BELMONT,2023-04-07T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
753603,STANBROOK RD - BELMONT,2023-04-07T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
753603,STANBROOK RD - BELMONT,2023-04-07T16:40:00.000+00:00,busbar,,L3 Active Power,kW,23.17
753603,STANBROOK RD - BELMONT,2023-04-07T16:40:00.000+00:00,busbar,,L2 Active Power,kW,27.23
753603,STANBROOK RD - BELMONT,2023-04-07T16:40:00.000+00:00,busbar,,L1 Active Power,kW,40.44
753603,STANBROOK RD - BELMONT,2023-04-07T16:40:00.000+00:00,busbar,,N Current (RMS),A,79.6
753603,STANBROOK RD - BELMONT,2023-04-07T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
753603,STANBROOK RD - BELMONT,2023-04-07T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
753603,STANBROOK RD - BELMONT,2023-04-07T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.2
753603,STANBROOK RD - BELMONT,2023-04-07T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.83
753603,STANBROOK RD - BELMONT,2023-04-07T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
753603,STANBROOK RD - BELMONT,2023-04-07T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
753603,STANBROOK RD - BELMONT,2023-04-07T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.3
753603,STANBROOK RD - BELMONT,2023-04-07T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.76
753603,STANBROOK RD - BELMONT,2023-04-07T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.04
753603,STANBROOK RD - BELMONT,2023-04-07T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,38.8
753603,STANBROOK RD - BELMONT,2023-04-07T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.3
753603,STANBROOK RD - BELMONT,2023-04-07T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.0
753603,STANBROOK RD - BELMONT,2023-04-07T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.1
753603,STANBROOK RD - BELMONT,2023-04-07T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.48
753603,STANBROOK RD - BELMONT,2023-04-07T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
753603,STANBROOK RD - BELMONT,2023-04-07T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
753603,STANBROOK RD - BELMONT,2023-04-07T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.03
753603,STANBROOK RD - BELMONT,2023-04-07T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.81
753603,STANBROOK RD - BELMONT,2023-04-07T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.89
753603,STANBROOK RD - BELMONT,2023-04-07T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,49.8
753603,STANBROOK RD - BELMONT,2023-04-07T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.6
753603,STANBROOK RD - BELMONT,2023-04-07T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.7
753603,STANBROOK RD - BELMONT,2023-04-07T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.8
753603,STANBROOK RD - BELMONT,2023-04-07T16:30:00.000+00:00,transformer,,Temperature,C,21.3
753603,STANBROOK RD - BELMONT,2023-04-07T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
753603,STANBROOK RD - BELMONT,2023-04-07T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
753603,STANBROOK RD - BELMONT,2023-04-07T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-04-07T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
753603,STANBROOK RD - BELMONT,2023-04-07T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
753603,STANBROOK RD - BELMONT,2023-04-07T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
753603,STANBROOK RD - BELMONT,2023-04-07T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
753603,STANBROOK RD - BELMONT,2023-04-07T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
753603,STANBROOK RD - BELMONT,2023-04-07T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
753603,STANBROOK RD - BELMONT,2023-04-07T16:30:00.000+00:00,busbar,,L3 Active Power,kW,23.33
753603,STANBROOK RD - BELMONT,2023-04-07T16:30:00.000+00:00,busbar,,L2 Active Power,kW,20.57
753603,STANBROOK RD - BELMONT,2023-04-07T16:30:00.000+00:00,busbar,,L1 Active Power,kW,37.93
753603,STANBROOK RD - BELMONT,2023-04-07T16:30:00.000+00:00,busbar,,N Current (RMS),A,79.4
753603,STANBROOK RD - BELMONT,2023-04-07T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
753603,STANBROOK RD - BELMONT,2023-04-07T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
753603,STANBROOK RD - BELMONT,2023-04-07T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.9
753603,STANBROOK RD - BELMONT,2023-04-07T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.65
753603,STANBROOK RD - BELMONT,2023-04-07T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
753603,STANBROOK RD - BELMONT,2023-04-07T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
753603,STANBROOK RD - BELMONT,2023-04-07T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.66
753603,STANBROOK RD - BELMONT,2023-04-07T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.26
753603,STANBROOK RD - BELMONT,2023-04-07T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.28
753603,STANBROOK RD - BELMONT,2023-04-07T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,43.5
753603,STANBROOK RD - BELMONT,2023-04-07T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,84.9
753603,STANBROOK RD - BELMONT,2023-04-07T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.2
753603,STANBROOK RD - BELMONT,2023-04-07T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.5
753603,STANBROOK RD - BELMONT,2023-04-07T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
753603,STANBROOK RD - BELMONT,2023-04-07T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
753603,STANBROOK RD - BELMONT,2023-04-07T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
753603,STANBROOK RD - BELMONT,2023-04-07T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.46
753603,STANBROOK RD - BELMONT,2023-04-07T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.17
753603,STANBROOK RD - BELMONT,2023-04-07T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.36
753603,STANBROOK RD - BELMONT,2023-04-07T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,46.8
753603,STANBROOK RD - BELMONT,2023-04-07T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.6
753603,STANBROOK RD - BELMONT,2023-04-07T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.8
753603,STANBROOK RD - BELMONT,2023-04-07T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.6
753603,STANBROOK RD - BELMONT,2023-04-07T16:20:00.000+00:00,transformer,,Temperature,C,21.4
753603,STANBROOK RD - BELMONT,2023-04-07T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
753603,STANBROOK RD - BELMONT,2023-04-07T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
753603,STANBROOK RD - BELMONT,2023-04-07T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-04-07T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
753603,STANBROOK RD - BELMONT,2023-04-07T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
753603,STANBROOK RD - BELMONT,2023-04-07T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
753603,STANBROOK RD - BELMONT,2023-04-07T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
753603,STANBROOK RD - BELMONT,2023-04-07T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
753603,STANBROOK RD - BELMONT,2023-04-07T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
753603,STANBROOK RD - BELMONT,2023-04-07T16:20:00.000+00:00,busbar,,L3 Active Power,kW,30.12
753603,STANBROOK RD - BELMONT,2023-04-07T16:20:00.000+00:00,busbar,,L2 Active Power,kW,19.43
753603,STANBROOK RD - BELMONT,2023-04-07T16:20:00.000+00:00,busbar,,L1 Active Power,kW,27.64
753603,STANBROOK RD - BELMONT,2023-04-07T16:20:00.000+00:00,busbar,,N Current (RMS),A,63.4
753603,STANBROOK RD - BELMONT,2023-04-07T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
753603,STANBROOK RD - BELMONT,2023-04-07T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
753603,STANBROOK RD - BELMONT,2023-04-07T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
753603,STANBROOK RD - BELMONT,2023-04-07T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.69
753603,STANBROOK RD - BELMONT,2023-04-07T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.97
753603,STANBROOK RD - BELMONT,2023-04-07T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
753603,STANBROOK RD - BELMONT,2023-04-07T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.73
753603,STANBROOK RD - BELMONT,2023-04-07T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.63
753603,STANBROOK RD - BELMONT,2023-04-07T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.2
753603,STANBROOK RD - BELMONT,2023-04-07T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,32.1
753603,STANBROOK RD - BELMONT,2023-04-07T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.2
753603,STANBROOK RD - BELMONT,2023-04-07T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.4
753603,STANBROOK RD - BELMONT,2023-04-07T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.0
753603,STANBROOK RD - BELMONT,2023-04-07T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
753603,STANBROOK RD - BELMONT,2023-04-07T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
753603,STANBROOK RD - BELMONT,2023-04-07T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
753603,STANBROOK RD - BELMONT,2023-04-07T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.25
753603,STANBROOK RD - BELMONT,2023-04-07T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.35
753603,STANBROOK RD - BELMONT,2023-04-07T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.81
753603,STANBROOK RD - BELMONT,2023-04-07T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,40.1
753603,STANBROOK RD - BELMONT,2023-04-07T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.2
753603,STANBROOK RD - BELMONT,2023-04-07T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.1
753603,STANBROOK RD - BELMONT,2023-04-07T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.7
753603,STANBROOK RD - BELMONT,2023-04-07T16:10:00.000+00:00,transformer,,Temperature,C,21.4
753603,STANBROOK RD - BELMONT,2023-04-07T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
753603,STANBROOK RD - BELMONT,2023-04-07T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
753603,STANBROOK RD - BELMONT,2023-04-07T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-04-07T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
753603,STANBROOK RD - BELMONT,2023-04-07T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
753603,STANBROOK RD - BELMONT,2023-04-07T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
753603,STANBROOK RD - BELMONT,2023-04-07T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
753603,STANBROOK RD - BELMONT,2023-04-07T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
753603,STANBROOK RD - BELMONT,2023-04-07T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
