Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-04-07T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
753603,STANBROOK RD - BELMONT,2023-04-07T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.03
753603,STANBROOK RD - BELMONT,2023-04-07T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.54
753603,STANBROOK RD - BELMONT,2023-04-07T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.28
753603,STANBROOK RD - BELMONT,2023-04-07T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.1
753603,STANBROOK RD - BELMONT,2023-04-07T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.8
753603,STANBROOK RD - BELMONT,2023-04-07T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.6
753603,STANBROOK RD - BELMONT,2023-04-07T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.9
753603,STANBROOK RD - BELMONT,2023-04-07T13:50:00.000+00:00,transformer,,Temperature,C,20.2
753603,STANBROOK RD - BELMONT,2023-04-07T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
753603,STANBROOK RD - BELMONT,2023-04-07T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
753603,STANBROOK RD - BELMONT,2023-04-07T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-04-07T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
753603,STANBROOK RD - BELMONT,2023-04-07T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-04-07T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
753603,STANBROOK RD - BELMONT,2023-04-07T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
753603,STANBROOK RD - BELMONT,2023-04-07T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
753603,STANBROOK RD - BELMONT,2023-04-07T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
753603,STANBROOK RD - BELMONT,2023-04-07T13:50:00.000+00:00,busbar,,L3 Active Power,kW,16.43
753603,STANBROOK RD - BELMONT,2023-04-07T13:50:00.000+00:00,busbar,,L2 Active Power,kW,11.22
753603,STANBROOK RD - BELMONT,2023-04-07T13:50:00.000+00:00,busbar,,L1 Active Power,kW,16.42
753603,STANBROOK RD - BELMONT,2023-04-07T13:50:00.000+00:00,busbar,,N Current (RMS),A,49.1
753603,STANBROOK RD - BELMONT,2023-04-07T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
753603,STANBROOK RD - BELMONT,2023-04-07T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
753603,STANBROOK RD - BELMONT,2023-04-07T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
753603,STANBROOK RD - BELMONT,2023-04-07T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
753603,STANBROOK RD - BELMONT,2023-04-07T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.01
753603,STANBROOK RD - BELMONT,2023-04-07T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
753603,STANBROOK RD - BELMONT,2023-04-07T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.49
753603,STANBROOK RD - BELMONT,2023-04-07T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.41
753603,STANBROOK RD - BELMONT,2023-04-07T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.43
753603,STANBROOK RD - BELMONT,2023-04-07T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,37.5
753603,STANBROOK RD - BELMONT,2023-04-07T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.3
753603,STANBROOK RD - BELMONT,2023-04-07T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.1
753603,STANBROOK RD - BELMONT,2023-04-07T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.9
753603,STANBROOK RD - BELMONT,2023-04-07T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
753603,STANBROOK RD - BELMONT,2023-04-07T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
753603,STANBROOK RD - BELMONT,2023-04-07T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
753603,STANBROOK RD - BELMONT,2023-04-07T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.31
753603,STANBROOK RD - BELMONT,2023-04-07T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.56
753603,STANBROOK RD - BELMONT,2023-04-07T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.04
753603,STANBROOK RD - BELMONT,2023-04-07T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.2
753603,STANBROOK RD - BELMONT,2023-04-07T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.2
753603,STANBROOK RD - BELMONT,2023-04-07T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.3
753603,STANBROOK RD - BELMONT,2023-04-07T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.9
753603,STANBROOK RD - BELMONT,2023-04-07T13:40:00.000+00:00,transformer,,Temperature,C,20.1
753603,STANBROOK RD - BELMONT,2023-04-07T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
753603,STANBROOK RD - BELMONT,2023-04-07T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
753603,STANBROOK RD - BELMONT,2023-04-07T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-04-07T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
753603,STANBROOK RD - BELMONT,2023-04-07T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
753603,STANBROOK RD - BELMONT,2023-04-07T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
753603,STANBROOK RD - BELMONT,2023-04-07T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
753603,STANBROOK RD - BELMONT,2023-04-07T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
753603,STANBROOK RD - BELMONT,2023-04-07T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
753603,STANBROOK RD - BELMONT,2023-04-07T13:40:00.000+00:00,busbar,,L3 Active Power,kW,20.8
753603,STANBROOK RD - BELMONT,2023-04-07T13:40:00.000+00:00,busbar,,L2 Active Power,kW,13.97
753603,STANBROOK RD - BELMONT,2023-04-07T13:40:00.000+00:00,busbar,,L1 Active Power,kW,13.47
753603,STANBROOK RD - BELMONT,2023-04-07T13:40:00.000+00:00,busbar,,N Current (RMS),A,53.2
753603,STANBROOK RD - BELMONT,2023-04-07T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
753603,STANBROOK RD - BELMONT,2023-04-07T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
753603,STANBROOK RD - BELMONT,2023-04-07T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
753603,STANBROOK RD - BELMONT,2023-04-07T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
753603,STANBROOK RD - BELMONT,2023-04-07T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
753603,STANBROOK RD - BELMONT,2023-04-07T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
753603,STANBROOK RD - BELMONT,2023-04-07T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.22
753603,STANBROOK RD - BELMONT,2023-04-07T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.0
753603,STANBROOK RD - BELMONT,2023-04-07T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.16
753603,STANBROOK RD - BELMONT,2023-04-07T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,50.1
753603,STANBROOK RD - BELMONT,2023-04-07T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,81.0
753603,STANBROOK RD - BELMONT,2023-04-07T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.0
753603,STANBROOK RD - BELMONT,2023-04-07T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.5
753603,STANBROOK RD - BELMONT,2023-04-07T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.77
753603,STANBROOK RD - BELMONT,2023-04-07T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
753603,STANBROOK RD - BELMONT,2023-04-07T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
753603,STANBROOK RD - BELMONT,2023-04-07T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.8
753603,STANBROOK RD - BELMONT,2023-04-07T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.34
753603,STANBROOK RD - BELMONT,2023-04-07T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.25
753603,STANBROOK RD - BELMONT,2023-04-07T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.4
753603,STANBROOK RD - BELMONT,2023-04-07T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.4
753603,STANBROOK RD - BELMONT,2023-04-07T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.5
753603,STANBROOK RD - BELMONT,2023-04-07T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.2
753603,STANBROOK RD - BELMONT,2023-04-07T13:30:00.000+00:00,transformer,,Temperature,C,19.9
753603,STANBROOK RD - BELMONT,2023-04-07T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
753603,STANBROOK RD - BELMONT,2023-04-07T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
753603,STANBROOK RD - BELMONT,2023-04-07T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-04-07T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
753603,STANBROOK RD - BELMONT,2023-04-07T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
753603,STANBROOK RD - BELMONT,2023-04-07T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
753603,STANBROOK RD - BELMONT,2023-04-07T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
753603,STANBROOK RD - BELMONT,2023-04-07T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
753603,STANBROOK RD - BELMONT,2023-04-07T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
753603,STANBROOK RD - BELMONT,2023-04-07T13:30:00.000+00:00,busbar,,L3 Active Power,kW,21.02
753603,STANBROOK RD - BELMONT,2023-04-07T13:30:00.000+00:00,busbar,,L2 Active Power,kW,16.34
753603,STANBROOK RD - BELMONT,2023-04-07T13:30:00.000+00:00,busbar,,L1 Active Power,kW,17.42
753603,STANBROOK RD - BELMONT,2023-04-07T13:30:00.000+00:00,busbar,,N Current (RMS),A,52.5
753603,STANBROOK RD - BELMONT,2023-04-07T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
753603,STANBROOK RD - BELMONT,2023-04-07T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
753603,STANBROOK RD - BELMONT,2023-04-07T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
753603,STANBROOK RD - BELMONT,2023-04-07T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
753603,STANBROOK RD - BELMONT,2023-04-07T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.02
753603,STANBROOK RD - BELMONT,2023-04-07T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
753603,STANBROOK RD - BELMONT,2023-04-07T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.49
753603,STANBROOK RD - BELMONT,2023-04-07T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.97
753603,STANBROOK RD - BELMONT,2023-04-07T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.88
753603,STANBROOK RD - BELMONT,2023-04-07T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,41.7
753603,STANBROOK RD - BELMONT,2023-04-07T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.3
753603,STANBROOK RD - BELMONT,2023-04-07T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.6
753603,STANBROOK RD - BELMONT,2023-04-07T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.2
753603,STANBROOK RD - BELMONT,2023-04-07T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
753603,STANBROOK RD - BELMONT,2023-04-07T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
753603,STANBROOK RD - BELMONT,2023-04-07T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.26
753603,STANBROOK RD - BELMONT,2023-04-07T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.13
753603,STANBROOK RD - BELMONT,2023-04-07T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.38
753603,STANBROOK RD - BELMONT,2023-04-07T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.92
753603,STANBROOK RD - BELMONT,2023-04-07T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,31.5
753603,STANBROOK RD - BELMONT,2023-04-07T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.0
753603,STANBROOK RD - BELMONT,2023-04-07T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.4
753603,STANBROOK RD - BELMONT,2023-04-07T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.6
753603,STANBROOK RD - BELMONT,2023-04-07T13:20:00.000+00:00,transformer,,Temperature,C,19.8
753603,STANBROOK RD - BELMONT,2023-04-07T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
753603,STANBROOK RD - BELMONT,2023-04-07T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
753603,STANBROOK RD - BELMONT,2023-04-07T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-04-07T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
753603,STANBROOK RD - BELMONT,2023-04-07T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
753603,STANBROOK RD - BELMONT,2023-04-07T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
753603,STANBROOK RD - BELMONT,2023-04-07T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
753603,STANBROOK RD - BELMONT,2023-04-07T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
753603,STANBROOK RD - BELMONT,2023-04-07T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
753603,STANBROOK RD - BELMONT,2023-04-07T13:20:00.000+00:00,busbar,,L3 Active Power,kW,15.62
753603,STANBROOK RD - BELMONT,2023-04-07T13:20:00.000+00:00,busbar,,L2 Active Power,kW,10.35
753603,STANBROOK RD - BELMONT,2023-04-07T13:20:00.000+00:00,busbar,,L1 Active Power,kW,18.8
753603,STANBROOK RD - BELMONT,2023-04-07T13:20:00.000+00:00,busbar,,N Current (RMS),A,58.6
753603,STANBROOK RD - BELMONT,2023-04-07T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
753603,STANBROOK RD - BELMONT,2023-04-07T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
753603,STANBROOK RD - BELMONT,2023-04-07T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
753603,STANBROOK RD - BELMONT,2023-04-07T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.65
753603,STANBROOK RD - BELMONT,2023-04-07T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.27
753603,STANBROOK RD - BELMONT,2023-04-07T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
753603,STANBROOK RD - BELMONT,2023-04-07T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.12
753603,STANBROOK RD - BELMONT,2023-04-07T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.68
753603,STANBROOK RD - BELMONT,2023-04-07T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.29
753603,STANBROOK RD - BELMONT,2023-04-07T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,28.9
753603,STANBROOK RD - BELMONT,2023-04-07T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.8
753603,STANBROOK RD - BELMONT,2023-04-07T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.4
753603,STANBROOK RD - BELMONT,2023-04-07T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.7
753603,STANBROOK RD - BELMONT,2023-04-07T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
753603,STANBROOK RD - BELMONT,2023-04-07T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
753603,STANBROOK RD - BELMONT,2023-04-07T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.94
753603,STANBROOK RD - BELMONT,2023-04-07T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.33
753603,STANBROOK RD - BELMONT,2023-04-07T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.22
753603,STANBROOK RD - BELMONT,2023-04-07T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.2
753603,STANBROOK RD - BELMONT,2023-04-07T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.6
753603,STANBROOK RD - BELMONT,2023-04-07T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.3
753603,STANBROOK RD - BELMONT,2023-04-07T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.2
753603,STANBROOK RD - BELMONT,2023-04-07T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.6
753603,STANBROOK RD - BELMONT,2023-04-07T13:10:00.000+00:00,transformer,,Temperature,C,19.7
753603,STANBROOK RD - BELMONT,2023-04-07T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
753603,STANBROOK RD - BELMONT,2023-04-07T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
753603,STANBROOK RD - BELMONT,2023-04-07T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-04-07T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
753603,STANBROOK RD - BELMONT,2023-04-07T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
753603,STANBROOK RD - BELMONT,2023-04-07T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
753603,STANBROOK RD - BELMONT,2023-04-07T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
753603,STANBROOK RD - BELMONT,2023-04-07T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
753603,STANBROOK RD - BELMONT,2023-04-07T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
753603,STANBROOK RD - BELMONT,2023-04-07T13:10:00.000+00:00,busbar,,L3 Active Power,kW,9.45
753603,STANBROOK RD - BELMONT,2023-04-07T13:10:00.000+00:00,busbar,,L2 Active Power,kW,11.9
753603,STANBROOK RD - BELMONT,2023-04-07T13:10:00.000+00:00,busbar,,L1 Active Power,kW,12.5
753603,STANBROOK RD - BELMONT,2023-04-07T13:10:00.000+00:00,busbar,,N Current (RMS),A,43.1
753603,STANBROOK RD - BELMONT,2023-04-07T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
753603,STANBROOK RD - BELMONT,2023-04-07T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
753603,STANBROOK RD - BELMONT,2023-04-07T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
753603,STANBROOK RD - BELMONT,2023-04-07T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.6
753603,STANBROOK RD - BELMONT,2023-04-07T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
753603,STANBROOK RD - BELMONT,2023-04-07T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
753603,STANBROOK RD - BELMONT,2023-04-07T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.82
753603,STANBROOK RD - BELMONT,2023-04-07T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.94
753603,STANBROOK RD - BELMONT,2023-04-07T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.93
753603,STANBROOK RD - BELMONT,2023-04-07T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,38.4
753603,STANBROOK RD - BELMONT,2023-04-07T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.0
753603,STANBROOK RD - BELMONT,2023-04-07T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.3
753603,STANBROOK RD - BELMONT,2023-04-07T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.8
753603,STANBROOK RD - BELMONT,2023-04-07T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
753603,STANBROOK RD - BELMONT,2023-04-07T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
753603,STANBROOK RD - BELMONT,2023-04-07T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.1
753603,STANBROOK RD - BELMONT,2023-04-07T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.97
753603,STANBROOK RD - BELMONT,2023-04-07T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.38
753603,STANBROOK RD - BELMONT,2023-04-07T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.01
753603,STANBROOK RD - BELMONT,2023-04-07T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.1
753603,STANBROOK RD - BELMONT,2023-04-07T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.7
753603,STANBROOK RD - BELMONT,2023-04-07T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.2
753603,STANBROOK RD - BELMONT,2023-04-07T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.1
753603,STANBROOK RD - BELMONT,2023-04-07T13:00:00.000+00:00,transformer,,Temperature,C,19.6
753603,STANBROOK RD - BELMONT,2023-04-07T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
753603,STANBROOK RD - BELMONT,2023-04-07T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
753603,STANBROOK RD - BELMONT,2023-04-07T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-04-07T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
753603,STANBROOK RD - BELMONT,2023-04-07T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
753603,STANBROOK RD - BELMONT,2023-04-07T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
753603,STANBROOK RD - BELMONT,2023-04-07T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
753603,STANBROOK RD - BELMONT,2023-04-07T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
753603,STANBROOK RD - BELMONT,2023-04-07T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
753603,STANBROOK RD - BELMONT,2023-04-07T13:00:00.000+00:00,busbar,,L3 Active Power,kW,15.79
753603,STANBROOK RD - BELMONT,2023-04-07T13:00:00.000+00:00,busbar,,L2 Active Power,kW,13.32
753603,STANBROOK RD - BELMONT,2023-04-07T13:00:00.000+00:00,busbar,,L1 Active Power,kW,13.94
753603,STANBROOK RD - BELMONT,2023-04-07T13:00:00.000+00:00,busbar,,N Current (RMS),A,44.7
753603,STANBROOK RD - BELMONT,2023-04-07T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
753603,STANBROOK RD - BELMONT,2023-04-07T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
753603,STANBROOK RD - BELMONT,2023-04-07T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
753603,STANBROOK RD - BELMONT,2023-04-07T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.57
753603,STANBROOK RD - BELMONT,2023-04-07T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
753603,STANBROOK RD - BELMONT,2023-04-07T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
753603,STANBROOK RD - BELMONT,2023-04-07T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.17
753603,STANBROOK RD - BELMONT,2023-04-07T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.26
753603,STANBROOK RD - BELMONT,2023-04-07T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.97
753603,STANBROOK RD - BELMONT,2023-04-07T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,49.9
753603,STANBROOK RD - BELMONT,2023-04-07T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.9
753603,STANBROOK RD - BELMONT,2023-04-07T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.1
753603,STANBROOK RD - BELMONT,2023-04-07T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.3
753603,STANBROOK RD - BELMONT,2023-04-07T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
753603,STANBROOK RD - BELMONT,2023-04-07T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
753603,STANBROOK RD - BELMONT,2023-04-07T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.98
753603,STANBROOK RD - BELMONT,2023-04-07T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.43
753603,STANBROOK RD - BELMONT,2023-04-07T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.58
753603,STANBROOK RD - BELMONT,2023-04-07T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.12
753603,STANBROOK RD - BELMONT,2023-04-07T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.3
753603,STANBROOK RD - BELMONT,2023-04-07T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.6
753603,STANBROOK RD - BELMONT,2023-04-07T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.6
753603,STANBROOK RD - BELMONT,2023-04-07T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.9
753603,STANBROOK RD - BELMONT,2023-04-07T12:50:00.000+00:00,transformer,,Temperature,C,19.5
753603,STANBROOK RD - BELMONT,2023-04-07T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
753603,STANBROOK RD - BELMONT,2023-04-07T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
753603,STANBROOK RD - BELMONT,2023-04-07T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-04-07T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
753603,STANBROOK RD - BELMONT,2023-04-07T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
753603,STANBROOK RD - BELMONT,2023-04-07T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
753603,STANBROOK RD - BELMONT,2023-04-07T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
753603,STANBROOK RD - BELMONT,2023-04-07T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
753603,STANBROOK RD - BELMONT,2023-04-07T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
753603,STANBROOK RD - BELMONT,2023-04-07T12:50:00.000+00:00,busbar,,L3 Active Power,kW,19.6
753603,STANBROOK RD - BELMONT,2023-04-07T12:50:00.000+00:00,busbar,,L2 Active Power,kW,15.84
753603,STANBROOK RD - BELMONT,2023-04-07T12:50:00.000+00:00,busbar,,L1 Active Power,kW,7.09
753603,STANBROOK RD - BELMONT,2023-04-07T12:50:00.000+00:00,busbar,,N Current (RMS),A,64.9
753603,STANBROOK RD - BELMONT,2023-04-07T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
753603,STANBROOK RD - BELMONT,2023-04-07T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
753603,STANBROOK RD - BELMONT,2023-04-07T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
753603,STANBROOK RD - BELMONT,2023-04-07T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.67
753603,STANBROOK RD - BELMONT,2023-04-07T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
753603,STANBROOK RD - BELMONT,2023-04-07T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
753603,STANBROOK RD - BELMONT,2023-04-07T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.99
753603,STANBROOK RD - BELMONT,2023-04-07T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.65
753603,STANBROOK RD - BELMONT,2023-04-07T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.03
753603,STANBROOK RD - BELMONT,2023-04-07T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,32.1
753603,STANBROOK RD - BELMONT,2023-04-07T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.6
753603,STANBROOK RD - BELMONT,2023-04-07T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.5
753603,STANBROOK RD - BELMONT,2023-04-07T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.0
753603,STANBROOK RD - BELMONT,2023-04-07T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
753603,STANBROOK RD - BELMONT,2023-04-07T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
753603,STANBROOK RD - BELMONT,2023-04-07T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.16
753603,STANBROOK RD - BELMONT,2023-04-07T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.4
753603,STANBROOK RD - BELMONT,2023-04-07T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.43
753603,STANBROOK RD - BELMONT,2023-04-07T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.19
753603,STANBROOK RD - BELMONT,2023-04-07T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.9
753603,STANBROOK RD - BELMONT,2023-04-07T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.0
753603,STANBROOK RD - BELMONT,2023-04-07T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.7
753603,STANBROOK RD - BELMONT,2023-04-07T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.2
753603,STANBROOK RD - BELMONT,2023-04-07T12:40:00.000+00:00,transformer,,Temperature,C,19.4
753603,STANBROOK RD - BELMONT,2023-04-07T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
753603,STANBROOK RD - BELMONT,2023-04-07T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
753603,STANBROOK RD - BELMONT,2023-04-07T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-04-07T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
753603,STANBROOK RD - BELMONT,2023-04-07T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
753603,STANBROOK RD - BELMONT,2023-04-07T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
753603,STANBROOK RD - BELMONT,2023-04-07T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
753603,STANBROOK RD - BELMONT,2023-04-07T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
753603,STANBROOK RD - BELMONT,2023-04-07T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
753603,STANBROOK RD - BELMONT,2023-04-07T12:40:00.000+00:00,busbar,,L3 Active Power,kW,8.59
753603,STANBROOK RD - BELMONT,2023-04-07T12:40:00.000+00:00,busbar,,L2 Active Power,kW,15.08
753603,STANBROOK RD - BELMONT,2023-04-07T12:40:00.000+00:00,busbar,,L1 Active Power,kW,6.22
753603,STANBROOK RD - BELMONT,2023-04-07T12:40:00.000+00:00,busbar,,N Current (RMS),A,51.3
753603,STANBROOK RD - BELMONT,2023-04-07T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
753603,STANBROOK RD - BELMONT,2023-04-07T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
753603,STANBROOK RD - BELMONT,2023-04-07T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
753603,STANBROOK RD - BELMONT,2023-04-07T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.84
753603,STANBROOK RD - BELMONT,2023-04-07T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
753603,STANBROOK RD - BELMONT,2023-04-07T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
753603,STANBROOK RD - BELMONT,2023-04-07T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.46
753603,STANBROOK RD - BELMONT,2023-04-07T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.6
753603,STANBROOK RD - BELMONT,2023-04-07T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.35
753603,STANBROOK RD - BELMONT,2023-04-07T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,30.6
753603,STANBROOK RD - BELMONT,2023-04-07T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.9
753603,STANBROOK RD - BELMONT,2023-04-07T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.3
753603,STANBROOK RD - BELMONT,2023-04-07T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.4
753603,STANBROOK RD - BELMONT,2023-04-07T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
753603,STANBROOK RD - BELMONT,2023-04-07T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
753603,STANBROOK RD - BELMONT,2023-04-07T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.12
753603,STANBROOK RD - BELMONT,2023-04-07T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.13
753603,STANBROOK RD - BELMONT,2023-04-07T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.61
753603,STANBROOK RD - BELMONT,2023-04-07T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.09
753603,STANBROOK RD - BELMONT,2023-04-07T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
753603,STANBROOK RD - BELMONT,2023-04-07T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.5
753603,STANBROOK RD - BELMONT,2023-04-07T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.8
753603,STANBROOK RD - BELMONT,2023-04-07T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.8
753603,STANBROOK RD - BELMONT,2023-04-07T12:30:00.000+00:00,transformer,,Temperature,C,19.3
753603,STANBROOK RD - BELMONT,2023-04-07T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-04-07T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
753603,STANBROOK RD - BELMONT,2023-04-07T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-04-07T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
753603,STANBROOK RD - BELMONT,2023-04-07T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
753603,STANBROOK RD - BELMONT,2023-04-07T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
753603,STANBROOK RD - BELMONT,2023-04-07T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
753603,STANBROOK RD - BELMONT,2023-04-07T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
753603,STANBROOK RD - BELMONT,2023-04-07T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
753603,STANBROOK RD - BELMONT,2023-04-07T12:30:00.000+00:00,busbar,,L3 Active Power,kW,10.59
753603,STANBROOK RD - BELMONT,2023-04-07T12:30:00.000+00:00,busbar,,L2 Active Power,kW,17.21
753603,STANBROOK RD - BELMONT,2023-04-07T12:30:00.000+00:00,busbar,,L1 Active Power,kW,18.44
753603,STANBROOK RD - BELMONT,2023-04-07T12:30:00.000+00:00,busbar,,N Current (RMS),A,45.1
753603,STANBROOK RD - BELMONT,2023-04-07T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
753603,STANBROOK RD - BELMONT,2023-04-07T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
753603,STANBROOK RD - BELMONT,2023-04-07T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
753603,STANBROOK RD - BELMONT,2023-04-07T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.97
753603,STANBROOK RD - BELMONT,2023-04-07T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
753603,STANBROOK RD - BELMONT,2023-04-07T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
753603,STANBROOK RD - BELMONT,2023-04-07T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.69
753603,STANBROOK RD - BELMONT,2023-04-07T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.31
753603,STANBROOK RD - BELMONT,2023-04-07T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.19
753603,STANBROOK RD - BELMONT,2023-04-07T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,58.7
753603,STANBROOK RD - BELMONT,2023-04-07T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.8
753603,STANBROOK RD - BELMONT,2023-04-07T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.2
753603,STANBROOK RD - BELMONT,2023-04-07T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.8
753603,STANBROOK RD - BELMONT,2023-04-07T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
753603,STANBROOK RD - BELMONT,2023-04-07T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
753603,STANBROOK RD - BELMONT,2023-04-07T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.32
753603,STANBROOK RD - BELMONT,2023-04-07T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.03
753603,STANBROOK RD - BELMONT,2023-04-07T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.62
753603,STANBROOK RD - BELMONT,2023-04-07T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.86
753603,STANBROOK RD - BELMONT,2023-04-07T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.9
753603,STANBROOK RD - BELMONT,2023-04-07T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.5
753603,STANBROOK RD - BELMONT,2023-04-07T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.1
753603,STANBROOK RD - BELMONT,2023-04-07T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.9
753603,STANBROOK RD - BELMONT,2023-04-07T12:20:00.000+00:00,transformer,,Temperature,C,19.1
753603,STANBROOK RD - BELMONT,2023-04-07T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
753603,STANBROOK RD - BELMONT,2023-04-07T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
753603,STANBROOK RD - BELMONT,2023-04-07T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-04-07T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
753603,STANBROOK RD - BELMONT,2023-04-07T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
753603,STANBROOK RD - BELMONT,2023-04-07T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
753603,STANBROOK RD - BELMONT,2023-04-07T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
753603,STANBROOK RD - BELMONT,2023-04-07T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
753603,STANBROOK RD - BELMONT,2023-04-07T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
753603,STANBROOK RD - BELMONT,2023-04-07T12:20:00.000+00:00,busbar,,L3 Active Power,kW,19.72
753603,STANBROOK RD - BELMONT,2023-04-07T12:20:00.000+00:00,busbar,,L2 Active Power,kW,19.92
753603,STANBROOK RD - BELMONT,2023-04-07T12:20:00.000+00:00,busbar,,L1 Active Power,kW,9.05
753603,STANBROOK RD - BELMONT,2023-04-07T12:20:00.000+00:00,busbar,,N Current (RMS),A,72.9
753603,STANBROOK RD - BELMONT,2023-04-07T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
753603,STANBROOK RD - BELMONT,2023-04-07T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
753603,STANBROOK RD - BELMONT,2023-04-07T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
753603,STANBROOK RD - BELMONT,2023-04-07T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.09
753603,STANBROOK RD - BELMONT,2023-04-07T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
753603,STANBROOK RD - BELMONT,2023-04-07T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
753603,STANBROOK RD - BELMONT,2023-04-07T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.24
753603,STANBROOK RD - BELMONT,2023-04-07T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.59
753603,STANBROOK RD - BELMONT,2023-04-07T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.92
753603,STANBROOK RD - BELMONT,2023-04-07T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,63.0
753603,STANBROOK RD - BELMONT,2023-04-07T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.0
753603,STANBROOK RD - BELMONT,2023-04-07T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,76.6
753603,STANBROOK RD - BELMONT,2023-04-07T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.4
753603,STANBROOK RD - BELMONT,2023-04-07T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
753603,STANBROOK RD - BELMONT,2023-04-07T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
753603,STANBROOK RD - BELMONT,2023-04-07T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.44
753603,STANBROOK RD - BELMONT,2023-04-07T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.26
753603,STANBROOK RD - BELMONT,2023-04-07T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.76
753603,STANBROOK RD - BELMONT,2023-04-07T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.31
753603,STANBROOK RD - BELMONT,2023-04-07T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.3
753603,STANBROOK RD - BELMONT,2023-04-07T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.6
753603,STANBROOK RD - BELMONT,2023-04-07T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.0
753603,STANBROOK RD - BELMONT,2023-04-07T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.7
753603,STANBROOK RD - BELMONT,2023-04-07T12:10:00.000+00:00,transformer,,Temperature,C,19.0
753603,STANBROOK RD - BELMONT,2023-04-07T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-04-07T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
753603,STANBROOK RD - BELMONT,2023-04-07T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-04-07T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
753603,STANBROOK RD - BELMONT,2023-04-07T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
753603,STANBROOK RD - BELMONT,2023-04-07T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
753603,STANBROOK RD - BELMONT,2023-04-07T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
753603,STANBROOK RD - BELMONT,2023-04-07T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
753603,STANBROOK RD - BELMONT,2023-04-07T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
753603,STANBROOK RD - BELMONT,2023-04-07T12:10:00.000+00:00,busbar,,L3 Active Power,kW,18.5
753603,STANBROOK RD - BELMONT,2023-04-07T12:10:00.000+00:00,busbar,,L2 Active Power,kW,23.35
753603,STANBROOK RD - BELMONT,2023-04-07T12:10:00.000+00:00,busbar,,L1 Active Power,kW,13.23
753603,STANBROOK RD - BELMONT,2023-04-07T12:10:00.000+00:00,busbar,,N Current (RMS),A,63.7
753603,STANBROOK RD - BELMONT,2023-04-07T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
753603,STANBROOK RD - BELMONT,2023-04-07T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
753603,STANBROOK RD - BELMONT,2023-04-07T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
753603,STANBROOK RD - BELMONT,2023-04-07T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.91
753603,STANBROOK RD - BELMONT,2023-04-07T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
753603,STANBROOK RD - BELMONT,2023-04-07T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
753603,STANBROOK RD - BELMONT,2023-04-07T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.9
753603,STANBROOK RD - BELMONT,2023-04-07T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.5
753603,STANBROOK RD - BELMONT,2023-04-07T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.08
753603,STANBROOK RD - BELMONT,2023-04-07T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,31.9
753603,STANBROOK RD - BELMONT,2023-04-07T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.5
753603,STANBROOK RD - BELMONT,2023-04-07T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.7
753603,STANBROOK RD - BELMONT,2023-04-07T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.0
753603,STANBROOK RD - BELMONT,2023-04-07T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
753603,STANBROOK RD - BELMONT,2023-04-07T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
753603,STANBROOK RD - BELMONT,2023-04-07T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
753603,STANBROOK RD - BELMONT,2023-04-07T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.28
753603,STANBROOK RD - BELMONT,2023-04-07T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.97
753603,STANBROOK RD - BELMONT,2023-04-07T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.67
753603,STANBROOK RD - BELMONT,2023-04-07T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,35.5
753603,STANBROOK RD - BELMONT,2023-04-07T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.9
753603,STANBROOK RD - BELMONT,2023-04-07T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.1
753603,STANBROOK RD - BELMONT,2023-04-07T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.2
753603,STANBROOK RD - BELMONT,2023-04-07T12:00:00.000+00:00,transformer,,Temperature,C,18.9
753603,STANBROOK RD - BELMONT,2023-04-07T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
753603,STANBROOK RD - BELMONT,2023-04-07T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
753603,STANBROOK RD - BELMONT,2023-04-07T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-04-07T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
753603,STANBROOK RD - BELMONT,2023-04-07T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
753603,STANBROOK RD - BELMONT,2023-04-07T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
753603,STANBROOK RD - BELMONT,2023-04-07T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
753603,STANBROOK RD - BELMONT,2023-04-07T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
753603,STANBROOK RD - BELMONT,2023-04-07T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
753603,STANBROOK RD - BELMONT,2023-04-07T12:00:00.000+00:00,busbar,,L3 Active Power,kW,15.18
753603,STANBROOK RD - BELMONT,2023-04-07T12:00:00.000+00:00,busbar,,L2 Active Power,kW,14.47
753603,STANBROOK RD - BELMONT,2023-04-07T12:00:00.000+00:00,busbar,,L1 Active Power,kW,21.75
753603,STANBROOK RD - BELMONT,2023-04-07T12:00:00.000+00:00,busbar,,N Current (RMS),A,46.0
753603,STANBROOK RD - BELMONT,2023-04-07T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
753603,STANBROOK RD - BELMONT,2023-04-07T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
753603,STANBROOK RD - BELMONT,2023-04-07T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
753603,STANBROOK RD - BELMONT,2023-04-07T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.45
753603,STANBROOK RD - BELMONT,2023-04-07T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
753603,STANBROOK RD - BELMONT,2023-04-07T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
753603,STANBROOK RD - BELMONT,2023-04-07T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.51
753603,STANBROOK RD - BELMONT,2023-04-07T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.94
753603,STANBROOK RD - BELMONT,2023-04-07T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.02
753603,STANBROOK RD - BELMONT,2023-04-07T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.6
753603,STANBROOK RD - BELMONT,2023-04-07T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.2
753603,STANBROOK RD - BELMONT,2023-04-07T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.7
753603,STANBROOK RD - BELMONT,2023-04-07T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.0
753603,STANBROOK RD - BELMONT,2023-04-07T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
753603,STANBROOK RD - BELMONT,2023-04-07T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
753603,STANBROOK RD - BELMONT,2023-04-07T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
753603,STANBROOK RD - BELMONT,2023-04-07T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.31
753603,STANBROOK RD - BELMONT,2023-04-07T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.33
753603,STANBROOK RD - BELMONT,2023-04-07T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.4
753603,STANBROOK RD - BELMONT,2023-04-07T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.8
753603,STANBROOK RD - BELMONT,2023-04-07T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.0
753603,STANBROOK RD - BELMONT,2023-04-07T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.1
753603,STANBROOK RD - BELMONT,2023-04-07T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.7
753603,STANBROOK RD - BELMONT,2023-04-07T11:50:00.000+00:00,transformer,,Temperature,C,18.8
753603,STANBROOK RD - BELMONT,2023-04-07T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
753603,STANBROOK RD - BELMONT,2023-04-07T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
753603,STANBROOK RD - BELMONT,2023-04-07T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-04-07T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
753603,STANBROOK RD - BELMONT,2023-04-07T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
753603,STANBROOK RD - BELMONT,2023-04-07T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
753603,STANBROOK RD - BELMONT,2023-04-07T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
753603,STANBROOK RD - BELMONT,2023-04-07T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
753603,STANBROOK RD - BELMONT,2023-04-07T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
753603,STANBROOK RD - BELMONT,2023-04-07T11:50:00.000+00:00,busbar,,L3 Active Power,kW,10.81
753603,STANBROOK RD - BELMONT,2023-04-07T11:50:00.000+00:00,busbar,,L2 Active Power,kW,13.27
753603,STANBROOK RD - BELMONT,2023-04-07T11:50:00.000+00:00,busbar,,L1 Active Power,kW,20.42
753603,STANBROOK RD - BELMONT,2023-04-07T11:50:00.000+00:00,busbar,,N Current (RMS),A,49.4
753603,STANBROOK RD - BELMONT,2023-04-07T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
753603,STANBROOK RD - BELMONT,2023-04-07T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
753603,STANBROOK RD - BELMONT,2023-04-07T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
753603,STANBROOK RD - BELMONT,2023-04-07T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.91
753603,STANBROOK RD - BELMONT,2023-04-07T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
753603,STANBROOK RD - BELMONT,2023-04-07T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
753603,STANBROOK RD - BELMONT,2023-04-07T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.22
753603,STANBROOK RD - BELMONT,2023-04-07T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.35
753603,STANBROOK RD - BELMONT,2023-04-07T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.01
753603,STANBROOK RD - BELMONT,2023-04-07T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,39.8
753603,STANBROOK RD - BELMONT,2023-04-07T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.4
753603,STANBROOK RD - BELMONT,2023-04-07T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.8
753603,STANBROOK RD - BELMONT,2023-04-07T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.6
753603,STANBROOK RD - BELMONT,2023-04-07T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
753603,STANBROOK RD - BELMONT,2023-04-07T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
753603,STANBROOK RD - BELMONT,2023-04-07T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
753603,STANBROOK RD - BELMONT,2023-04-07T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.49
753603,STANBROOK RD - BELMONT,2023-04-07T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.54
753603,STANBROOK RD - BELMONT,2023-04-07T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.36
753603,STANBROOK RD - BELMONT,2023-04-07T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,41.2
753603,STANBROOK RD - BELMONT,2023-04-07T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.3
753603,STANBROOK RD - BELMONT,2023-04-07T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.8
753603,STANBROOK RD - BELMONT,2023-04-07T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.8
753603,STANBROOK RD - BELMONT,2023-04-07T11:40:00.000+00:00,transformer,,Temperature,C,18.6
753603,STANBROOK RD - BELMONT,2023-04-07T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
753603,STANBROOK RD - BELMONT,2023-04-07T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
753603,STANBROOK RD - BELMONT,2023-04-07T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-04-07T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
753603,STANBROOK RD - BELMONT,2023-04-07T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
753603,STANBROOK RD - BELMONT,2023-04-07T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
753603,STANBROOK RD - BELMONT,2023-04-07T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
753603,STANBROOK RD - BELMONT,2023-04-07T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
753603,STANBROOK RD - BELMONT,2023-04-07T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
753603,STANBROOK RD - BELMONT,2023-04-07T11:40:00.000+00:00,busbar,,L3 Active Power,kW,10.7
753603,STANBROOK RD - BELMONT,2023-04-07T11:40:00.000+00:00,busbar,,L2 Active Power,kW,18.89
