Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-04-07T11:40:00.000+00:00,busbar,,L1 Active Power,kW,23.38
753603,STANBROOK RD - BELMONT,2023-04-07T11:40:00.000+00:00,busbar,,N Current (RMS),A,63.9
753603,STANBROOK RD - BELMONT,2023-04-07T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
753603,STANBROOK RD - BELMONT,2023-04-07T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
753603,STANBROOK RD - BELMONT,2023-04-07T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
753603,STANBROOK RD - BELMONT,2023-04-07T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
753603,STANBROOK RD - BELMONT,2023-04-07T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
753603,STANBROOK RD - BELMONT,2023-04-07T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
753603,STANBROOK RD - BELMONT,2023-04-07T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.7
753603,STANBROOK RD - BELMONT,2023-04-07T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.85
753603,STANBROOK RD - BELMONT,2023-04-07T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.03
753603,STANBROOK RD - BELMONT,2023-04-07T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,30.5
753603,STANBROOK RD - BELMONT,2023-04-07T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.7
753603,STANBROOK RD - BELMONT,2023-04-07T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.0
753603,STANBROOK RD - BELMONT,2023-04-07T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.0
753603,STANBROOK RD - BELMONT,2023-04-07T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.63
753603,STANBROOK RD - BELMONT,2023-04-07T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
753603,STANBROOK RD - BELMONT,2023-04-07T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
753603,STANBROOK RD - BELMONT,2023-04-07T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.0
753603,STANBROOK RD - BELMONT,2023-04-07T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.76
753603,STANBROOK RD - BELMONT,2023-04-07T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.11
753603,STANBROOK RD - BELMONT,2023-04-07T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.4
753603,STANBROOK RD - BELMONT,2023-04-07T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.4
753603,STANBROOK RD - BELMONT,2023-04-07T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.9
753603,STANBROOK RD - BELMONT,2023-04-07T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.0
753603,STANBROOK RD - BELMONT,2023-04-07T11:30:00.000+00:00,transformer,,Temperature,C,18.6
753603,STANBROOK RD - BELMONT,2023-04-07T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
753603,STANBROOK RD - BELMONT,2023-04-07T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
753603,STANBROOK RD - BELMONT,2023-04-07T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-04-07T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
753603,STANBROOK RD - BELMONT,2023-04-07T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
753603,STANBROOK RD - BELMONT,2023-04-07T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
753603,STANBROOK RD - BELMONT,2023-04-07T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
753603,STANBROOK RD - BELMONT,2023-04-07T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
753603,STANBROOK RD - BELMONT,2023-04-07T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
753603,STANBROOK RD - BELMONT,2023-04-07T11:30:00.000+00:00,busbar,,L3 Active Power,kW,13.7
753603,STANBROOK RD - BELMONT,2023-04-07T11:30:00.000+00:00,busbar,,L2 Active Power,kW,17.62
753603,STANBROOK RD - BELMONT,2023-04-07T11:30:00.000+00:00,busbar,,L1 Active Power,kW,22.14
753603,STANBROOK RD - BELMONT,2023-04-07T11:30:00.000+00:00,busbar,,N Current (RMS),A,51.4
753603,STANBROOK RD - BELMONT,2023-04-07T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
753603,STANBROOK RD - BELMONT,2023-04-07T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
753603,STANBROOK RD - BELMONT,2023-04-07T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
753603,STANBROOK RD - BELMONT,2023-04-07T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.62
753603,STANBROOK RD - BELMONT,2023-04-07T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
753603,STANBROOK RD - BELMONT,2023-04-07T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
753603,STANBROOK RD - BELMONT,2023-04-07T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.65
753603,STANBROOK RD - BELMONT,2023-04-07T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.37
753603,STANBROOK RD - BELMONT,2023-04-07T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.01
753603,STANBROOK RD - BELMONT,2023-04-07T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,34.0
753603,STANBROOK RD - BELMONT,2023-04-07T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.8
753603,STANBROOK RD - BELMONT,2023-04-07T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.4
753603,STANBROOK RD - BELMONT,2023-04-07T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.2
753603,STANBROOK RD - BELMONT,2023-04-07T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.3
753603,STANBROOK RD - BELMONT,2023-04-07T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.5
753603,STANBROOK RD - BELMONT,2023-04-07T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.33
753603,STANBROOK RD - BELMONT,2023-04-07T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.19
753603,STANBROOK RD - BELMONT,2023-04-07T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.35
753603,STANBROOK RD - BELMONT,2023-04-07T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.34
753603,STANBROOK RD - BELMONT,2023-04-07T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,38.9
753603,STANBROOK RD - BELMONT,2023-04-07T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.0
753603,STANBROOK RD - BELMONT,2023-04-07T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.8
753603,STANBROOK RD - BELMONT,2023-04-07T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.8
753603,STANBROOK RD - BELMONT,2023-04-07T11:20:00.000+00:00,transformer,,Temperature,C,18.5
753603,STANBROOK RD - BELMONT,2023-04-07T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
753603,STANBROOK RD - BELMONT,2023-04-07T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
753603,STANBROOK RD - BELMONT,2023-04-07T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-04-07T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
753603,STANBROOK RD - BELMONT,2023-04-07T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
753603,STANBROOK RD - BELMONT,2023-04-07T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
753603,STANBROOK RD - BELMONT,2023-04-07T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
753603,STANBROOK RD - BELMONT,2023-04-07T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
753603,STANBROOK RD - BELMONT,2023-04-07T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
753603,STANBROOK RD - BELMONT,2023-04-07T11:20:00.000+00:00,busbar,,L3 Active Power,kW,17.84
753603,STANBROOK RD - BELMONT,2023-04-07T11:20:00.000+00:00,busbar,,L2 Active Power,kW,20.72
753603,STANBROOK RD - BELMONT,2023-04-07T11:20:00.000+00:00,busbar,,L1 Active Power,kW,31.35
753603,STANBROOK RD - BELMONT,2023-04-07T11:20:00.000+00:00,busbar,,N Current (RMS),A,59.6
753603,STANBROOK RD - BELMONT,2023-04-07T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
753603,STANBROOK RD - BELMONT,2023-04-07T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
753603,STANBROOK RD - BELMONT,2023-04-07T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
753603,STANBROOK RD - BELMONT,2023-04-07T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
753603,STANBROOK RD - BELMONT,2023-04-07T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.98
753603,STANBROOK RD - BELMONT,2023-04-07T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
753603,STANBROOK RD - BELMONT,2023-04-07T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.91
753603,STANBROOK RD - BELMONT,2023-04-07T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.28
753603,STANBROOK RD - BELMONT,2023-04-07T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.14
753603,STANBROOK RD - BELMONT,2023-04-07T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,31.0
753603,STANBROOK RD - BELMONT,2023-04-07T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.9
753603,STANBROOK RD - BELMONT,2023-04-07T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.0
753603,STANBROOK RD - BELMONT,2023-04-07T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.4
753603,STANBROOK RD - BELMONT,2023-04-07T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.4
753603,STANBROOK RD - BELMONT,2023-04-07T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.95
753603,STANBROOK RD - BELMONT,2023-04-07T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.37
753603,STANBROOK RD - BELMONT,2023-04-07T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.79
753603,STANBROOK RD - BELMONT,2023-04-07T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.22
753603,STANBROOK RD - BELMONT,2023-04-07T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.48
753603,STANBROOK RD - BELMONT,2023-04-07T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,49.5
753603,STANBROOK RD - BELMONT,2023-04-07T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.0
753603,STANBROOK RD - BELMONT,2023-04-07T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.8
753603,STANBROOK RD - BELMONT,2023-04-07T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.5
753603,STANBROOK RD - BELMONT,2023-04-07T11:10:00.000+00:00,transformer,,Temperature,C,18.4
753603,STANBROOK RD - BELMONT,2023-04-07T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-04-07T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
753603,STANBROOK RD - BELMONT,2023-04-07T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-04-07T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
753603,STANBROOK RD - BELMONT,2023-04-07T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-04-07T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
753603,STANBROOK RD - BELMONT,2023-04-07T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
753603,STANBROOK RD - BELMONT,2023-04-07T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
753603,STANBROOK RD - BELMONT,2023-04-07T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
753603,STANBROOK RD - BELMONT,2023-04-07T11:10:00.000+00:00,busbar,,L3 Active Power,kW,17.7
753603,STANBROOK RD - BELMONT,2023-04-07T11:10:00.000+00:00,busbar,,L2 Active Power,kW,17.51
753603,STANBROOK RD - BELMONT,2023-04-07T11:10:00.000+00:00,busbar,,L1 Active Power,kW,26.62
753603,STANBROOK RD - BELMONT,2023-04-07T11:10:00.000+00:00,busbar,,N Current (RMS),A,55.4
753603,STANBROOK RD - BELMONT,2023-04-07T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
753603,STANBROOK RD - BELMONT,2023-04-07T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
753603,STANBROOK RD - BELMONT,2023-04-07T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
753603,STANBROOK RD - BELMONT,2023-04-07T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
753603,STANBROOK RD - BELMONT,2023-04-07T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
753603,STANBROOK RD - BELMONT,2023-04-07T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
753603,STANBROOK RD - BELMONT,2023-04-07T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.64
753603,STANBROOK RD - BELMONT,2023-04-07T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.36
753603,STANBROOK RD - BELMONT,2023-04-07T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.37
753603,STANBROOK RD - BELMONT,2023-04-07T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,30.3
753603,STANBROOK RD - BELMONT,2023-04-07T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.7
753603,STANBROOK RD - BELMONT,2023-04-07T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.9
753603,STANBROOK RD - BELMONT,2023-04-07T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.0
753603,STANBROOK RD - BELMONT,2023-04-07T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.1
753603,STANBROOK RD - BELMONT,2023-04-07T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.07
753603,STANBROOK RD - BELMONT,2023-04-07T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.55
753603,STANBROOK RD - BELMONT,2023-04-07T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.05
753603,STANBROOK RD - BELMONT,2023-04-07T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.75
753603,STANBROOK RD - BELMONT,2023-04-07T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.41
753603,STANBROOK RD - BELMONT,2023-04-07T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,35.5
753603,STANBROOK RD - BELMONT,2023-04-07T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.1
753603,STANBROOK RD - BELMONT,2023-04-07T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.7
753603,STANBROOK RD - BELMONT,2023-04-07T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.8
753603,STANBROOK RD - BELMONT,2023-04-07T11:00:00.000+00:00,transformer,,Temperature,C,18.3
753603,STANBROOK RD - BELMONT,2023-04-07T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
753603,STANBROOK RD - BELMONT,2023-04-07T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
753603,STANBROOK RD - BELMONT,2023-04-07T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-04-07T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
753603,STANBROOK RD - BELMONT,2023-04-07T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
753603,STANBROOK RD - BELMONT,2023-04-07T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
753603,STANBROOK RD - BELMONT,2023-04-07T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
753603,STANBROOK RD - BELMONT,2023-04-07T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
753603,STANBROOK RD - BELMONT,2023-04-07T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
753603,STANBROOK RD - BELMONT,2023-04-07T11:00:00.000+00:00,busbar,,L3 Active Power,kW,17.69
753603,STANBROOK RD - BELMONT,2023-04-07T11:00:00.000+00:00,busbar,,L2 Active Power,kW,23.11
753603,STANBROOK RD - BELMONT,2023-04-07T11:00:00.000+00:00,busbar,,L1 Active Power,kW,18.78
753603,STANBROOK RD - BELMONT,2023-04-07T11:00:00.000+00:00,busbar,,N Current (RMS),A,47.4
753603,STANBROOK RD - BELMONT,2023-04-07T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
753603,STANBROOK RD - BELMONT,2023-04-07T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
753603,STANBROOK RD - BELMONT,2023-04-07T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
753603,STANBROOK RD - BELMONT,2023-04-07T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
753603,STANBROOK RD - BELMONT,2023-04-07T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
753603,STANBROOK RD - BELMONT,2023-04-07T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.17
753603,STANBROOK RD - BELMONT,2023-04-07T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.68
753603,STANBROOK RD - BELMONT,2023-04-07T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.02
753603,STANBROOK RD - BELMONT,2023-04-07T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.46
753603,STANBROOK RD - BELMONT,2023-04-07T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,43.7
753603,STANBROOK RD - BELMONT,2023-04-07T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.7
753603,STANBROOK RD - BELMONT,2023-04-07T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.6
753603,STANBROOK RD - BELMONT,2023-04-07T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.9
753603,STANBROOK RD - BELMONT,2023-04-07T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.49
753603,STANBROOK RD - BELMONT,2023-04-07T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.71
753603,STANBROOK RD - BELMONT,2023-04-07T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.44
753603,STANBROOK RD - BELMONT,2023-04-07T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.38
753603,STANBROOK RD - BELMONT,2023-04-07T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.61
753603,STANBROOK RD - BELMONT,2023-04-07T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.42
753603,STANBROOK RD - BELMONT,2023-04-07T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.3
753603,STANBROOK RD - BELMONT,2023-04-07T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.4
753603,STANBROOK RD - BELMONT,2023-04-07T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.3
753603,STANBROOK RD - BELMONT,2023-04-07T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.3
753603,STANBROOK RD - BELMONT,2023-04-07T10:50:00.000+00:00,transformer,,Temperature,C,18.2
753603,STANBROOK RD - BELMONT,2023-04-07T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
753603,STANBROOK RD - BELMONT,2023-04-07T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
753603,STANBROOK RD - BELMONT,2023-04-07T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-04-07T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
753603,STANBROOK RD - BELMONT,2023-04-07T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
753603,STANBROOK RD - BELMONT,2023-04-07T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
753603,STANBROOK RD - BELMONT,2023-04-07T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
753603,STANBROOK RD - BELMONT,2023-04-07T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
753603,STANBROOK RD - BELMONT,2023-04-07T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
753603,STANBROOK RD - BELMONT,2023-04-07T10:50:00.000+00:00,busbar,,L3 Active Power,kW,20.06
753603,STANBROOK RD - BELMONT,2023-04-07T10:50:00.000+00:00,busbar,,L2 Active Power,kW,18.63
753603,STANBROOK RD - BELMONT,2023-04-07T10:50:00.000+00:00,busbar,,L1 Active Power,kW,15.88
753603,STANBROOK RD - BELMONT,2023-04-07T10:50:00.000+00:00,busbar,,N Current (RMS),A,55.0
753603,STANBROOK RD - BELMONT,2023-04-07T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
753603,STANBROOK RD - BELMONT,2023-04-07T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
753603,STANBROOK RD - BELMONT,2023-04-07T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
753603,STANBROOK RD - BELMONT,2023-04-07T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.48
753603,STANBROOK RD - BELMONT,2023-04-07T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
753603,STANBROOK RD - BELMONT,2023-04-07T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.05
753603,STANBROOK RD - BELMONT,2023-04-07T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.98
753603,STANBROOK RD - BELMONT,2023-04-07T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.0
753603,STANBROOK RD - BELMONT,2023-04-07T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.59
753603,STANBROOK RD - BELMONT,2023-04-07T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,52.8
753603,STANBROOK RD - BELMONT,2023-04-07T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.6
753603,STANBROOK RD - BELMONT,2023-04-07T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.4
753603,STANBROOK RD - BELMONT,2023-04-07T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.8
753603,STANBROOK RD - BELMONT,2023-04-07T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.86
753603,STANBROOK RD - BELMONT,2023-04-07T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.33
753603,STANBROOK RD - BELMONT,2023-04-07T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.41
753603,STANBROOK RD - BELMONT,2023-04-07T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.13
753603,STANBROOK RD - BELMONT,2023-04-07T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.6
753603,STANBROOK RD - BELMONT,2023-04-07T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.09
753603,STANBROOK RD - BELMONT,2023-04-07T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,42.7
753603,STANBROOK RD - BELMONT,2023-04-07T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.6
753603,STANBROOK RD - BELMONT,2023-04-07T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.3
753603,STANBROOK RD - BELMONT,2023-04-07T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.8
753603,STANBROOK RD - BELMONT,2023-04-07T10:40:00.000+00:00,transformer,,Temperature,C,18.1
753603,STANBROOK RD - BELMONT,2023-04-07T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-04-07T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
753603,STANBROOK RD - BELMONT,2023-04-07T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-04-07T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
753603,STANBROOK RD - BELMONT,2023-04-07T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
753603,STANBROOK RD - BELMONT,2023-04-07T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
753603,STANBROOK RD - BELMONT,2023-04-07T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
753603,STANBROOK RD - BELMONT,2023-04-07T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
753603,STANBROOK RD - BELMONT,2023-04-07T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
753603,STANBROOK RD - BELMONT,2023-04-07T10:40:00.000+00:00,busbar,,L3 Active Power,kW,25.11
753603,STANBROOK RD - BELMONT,2023-04-07T10:40:00.000+00:00,busbar,,L2 Active Power,kW,20.6
753603,STANBROOK RD - BELMONT,2023-04-07T10:40:00.000+00:00,busbar,,L1 Active Power,kW,22.67
753603,STANBROOK RD - BELMONT,2023-04-07T10:40:00.000+00:00,busbar,,N Current (RMS),A,58.2
753603,STANBROOK RD - BELMONT,2023-04-07T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
753603,STANBROOK RD - BELMONT,2023-04-07T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
753603,STANBROOK RD - BELMONT,2023-04-07T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
753603,STANBROOK RD - BELMONT,2023-04-07T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.54
753603,STANBROOK RD - BELMONT,2023-04-07T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
753603,STANBROOK RD - BELMONT,2023-04-07T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.77
753603,STANBROOK RD - BELMONT,2023-04-07T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.62
753603,STANBROOK RD - BELMONT,2023-04-07T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.58
753603,STANBROOK RD - BELMONT,2023-04-07T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.53
753603,STANBROOK RD - BELMONT,2023-04-07T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,43.4
753603,STANBROOK RD - BELMONT,2023-04-07T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.6
753603,STANBROOK RD - BELMONT,2023-04-07T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.0
753603,STANBROOK RD - BELMONT,2023-04-07T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.2
753603,STANBROOK RD - BELMONT,2023-04-07T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.79
753603,STANBROOK RD - BELMONT,2023-04-07T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.46
753603,STANBROOK RD - BELMONT,2023-04-07T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.38
753603,STANBROOK RD - BELMONT,2023-04-07T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.61
753603,STANBROOK RD - BELMONT,2023-04-07T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.16
753603,STANBROOK RD - BELMONT,2023-04-07T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.53
753603,STANBROOK RD - BELMONT,2023-04-07T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.3
753603,STANBROOK RD - BELMONT,2023-04-07T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.2
753603,STANBROOK RD - BELMONT,2023-04-07T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.9
753603,STANBROOK RD - BELMONT,2023-04-07T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.0
753603,STANBROOK RD - BELMONT,2023-04-07T10:30:00.000+00:00,transformer,,Temperature,C,18.0
753603,STANBROOK RD - BELMONT,2023-04-07T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
753603,STANBROOK RD - BELMONT,2023-04-07T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
753603,STANBROOK RD - BELMONT,2023-04-07T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-04-07T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
753603,STANBROOK RD - BELMONT,2023-04-07T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
753603,STANBROOK RD - BELMONT,2023-04-07T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
753603,STANBROOK RD - BELMONT,2023-04-07T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
753603,STANBROOK RD - BELMONT,2023-04-07T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
753603,STANBROOK RD - BELMONT,2023-04-07T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
753603,STANBROOK RD - BELMONT,2023-04-07T10:30:00.000+00:00,busbar,,L3 Active Power,kW,19.23
753603,STANBROOK RD - BELMONT,2023-04-07T10:30:00.000+00:00,busbar,,L2 Active Power,kW,22.74
753603,STANBROOK RD - BELMONT,2023-04-07T10:30:00.000+00:00,busbar,,L1 Active Power,kW,16.06
753603,STANBROOK RD - BELMONT,2023-04-07T10:30:00.000+00:00,busbar,,N Current (RMS),A,55.8
753603,STANBROOK RD - BELMONT,2023-04-07T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
753603,STANBROOK RD - BELMONT,2023-04-07T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
753603,STANBROOK RD - BELMONT,2023-04-07T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
753603,STANBROOK RD - BELMONT,2023-04-07T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.59
753603,STANBROOK RD - BELMONT,2023-04-07T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
753603,STANBROOK RD - BELMONT,2023-04-07T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.05
753603,STANBROOK RD - BELMONT,2023-04-07T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.02
753603,STANBROOK RD - BELMONT,2023-04-07T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.05
753603,STANBROOK RD - BELMONT,2023-04-07T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.59
753603,STANBROOK RD - BELMONT,2023-04-07T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,38.2
753603,STANBROOK RD - BELMONT,2023-04-07T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.5
753603,STANBROOK RD - BELMONT,2023-04-07T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.0
753603,STANBROOK RD - BELMONT,2023-04-07T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.1
753603,STANBROOK RD - BELMONT,2023-04-07T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.84
753603,STANBROOK RD - BELMONT,2023-04-07T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
753603,STANBROOK RD - BELMONT,2023-04-07T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
753603,STANBROOK RD - BELMONT,2023-04-07T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.28
753603,STANBROOK RD - BELMONT,2023-04-07T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.64
753603,STANBROOK RD - BELMONT,2023-04-07T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.96
753603,STANBROOK RD - BELMONT,2023-04-07T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.0
753603,STANBROOK RD - BELMONT,2023-04-07T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.7
753603,STANBROOK RD - BELMONT,2023-04-07T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.9
753603,STANBROOK RD - BELMONT,2023-04-07T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.8
753603,STANBROOK RD - BELMONT,2023-04-07T10:20:00.000+00:00,transformer,,Temperature,C,17.8
753603,STANBROOK RD - BELMONT,2023-04-07T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
753603,STANBROOK RD - BELMONT,2023-04-07T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
753603,STANBROOK RD - BELMONT,2023-04-07T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-04-07T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
753603,STANBROOK RD - BELMONT,2023-04-07T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
753603,STANBROOK RD - BELMONT,2023-04-07T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
753603,STANBROOK RD - BELMONT,2023-04-07T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
753603,STANBROOK RD - BELMONT,2023-04-07T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
753603,STANBROOK RD - BELMONT,2023-04-07T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
753603,STANBROOK RD - BELMONT,2023-04-07T10:20:00.000+00:00,busbar,,L3 Active Power,kW,23.3
753603,STANBROOK RD - BELMONT,2023-04-07T10:20:00.000+00:00,busbar,,L2 Active Power,kW,22.7
753603,STANBROOK RD - BELMONT,2023-04-07T10:20:00.000+00:00,busbar,,L1 Active Power,kW,21.55
753603,STANBROOK RD - BELMONT,2023-04-07T10:20:00.000+00:00,busbar,,N Current (RMS),A,52.1
753603,STANBROOK RD - BELMONT,2023-04-07T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
753603,STANBROOK RD - BELMONT,2023-04-07T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
753603,STANBROOK RD - BELMONT,2023-04-07T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
753603,STANBROOK RD - BELMONT,2023-04-07T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.59
753603,STANBROOK RD - BELMONT,2023-04-07T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
753603,STANBROOK RD - BELMONT,2023-04-07T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
753603,STANBROOK RD - BELMONT,2023-04-07T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.14
753603,STANBROOK RD - BELMONT,2023-04-07T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.12
753603,STANBROOK RD - BELMONT,2023-04-07T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.13
753603,STANBROOK RD - BELMONT,2023-04-07T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,41.4
753603,STANBROOK RD - BELMONT,2023-04-07T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,78.7
753603,STANBROOK RD - BELMONT,2023-04-07T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.4
753603,STANBROOK RD - BELMONT,2023-04-07T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.8
753603,STANBROOK RD - BELMONT,2023-04-07T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.19
753603,STANBROOK RD - BELMONT,2023-04-07T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
753603,STANBROOK RD - BELMONT,2023-04-07T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.33
753603,STANBROOK RD - BELMONT,2023-04-07T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.85
753603,STANBROOK RD - BELMONT,2023-04-07T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.78
753603,STANBROOK RD - BELMONT,2023-04-07T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.86
753603,STANBROOK RD - BELMONT,2023-04-07T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,47.2
753603,STANBROOK RD - BELMONT,2023-04-07T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.3
753603,STANBROOK RD - BELMONT,2023-04-07T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.0
753603,STANBROOK RD - BELMONT,2023-04-07T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.3
753603,STANBROOK RD - BELMONT,2023-04-07T10:10:00.000+00:00,transformer,,Temperature,C,17.7
753603,STANBROOK RD - BELMONT,2023-04-07T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
753603,STANBROOK RD - BELMONT,2023-04-07T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
753603,STANBROOK RD - BELMONT,2023-04-07T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-04-07T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
753603,STANBROOK RD - BELMONT,2023-04-07T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
753603,STANBROOK RD - BELMONT,2023-04-07T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
753603,STANBROOK RD - BELMONT,2023-04-07T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
753603,STANBROOK RD - BELMONT,2023-04-07T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
753603,STANBROOK RD - BELMONT,2023-04-07T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
753603,STANBROOK RD - BELMONT,2023-04-07T10:10:00.000+00:00,busbar,,L3 Active Power,kW,24.0
753603,STANBROOK RD - BELMONT,2023-04-07T10:10:00.000+00:00,busbar,,L2 Active Power,kW,25.9
753603,STANBROOK RD - BELMONT,2023-04-07T10:10:00.000+00:00,busbar,,L1 Active Power,kW,27.99
753603,STANBROOK RD - BELMONT,2023-04-07T10:10:00.000+00:00,busbar,,N Current (RMS),A,49.4
753603,STANBROOK RD - BELMONT,2023-04-07T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
753603,STANBROOK RD - BELMONT,2023-04-07T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
753603,STANBROOK RD - BELMONT,2023-04-07T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
753603,STANBROOK RD - BELMONT,2023-04-07T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
753603,STANBROOK RD - BELMONT,2023-04-07T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
753603,STANBROOK RD - BELMONT,2023-04-07T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.6
753603,STANBROOK RD - BELMONT,2023-04-07T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,28.52
753603,STANBROOK RD - BELMONT,2023-04-07T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.14
753603,STANBROOK RD - BELMONT,2023-04-07T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.87
753603,STANBROOK RD - BELMONT,2023-04-07T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,91.4
753603,STANBROOK RD - BELMONT,2023-04-07T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,123.9
753603,STANBROOK RD - BELMONT,2023-04-07T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.6
753603,STANBROOK RD - BELMONT,2023-04-07T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.0
753603,STANBROOK RD - BELMONT,2023-04-07T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.33
753603,STANBROOK RD - BELMONT,2023-04-07T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
753603,STANBROOK RD - BELMONT,2023-04-07T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.15
753603,STANBROOK RD - BELMONT,2023-04-07T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.44
753603,STANBROOK RD - BELMONT,2023-04-07T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.67
753603,STANBROOK RD - BELMONT,2023-04-07T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.31
753603,STANBROOK RD - BELMONT,2023-04-07T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,57.8
753603,STANBROOK RD - BELMONT,2023-04-07T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.4
753603,STANBROOK RD - BELMONT,2023-04-07T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.5
753603,STANBROOK RD - BELMONT,2023-04-07T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,82.0
753603,STANBROOK RD - BELMONT,2023-04-07T10:00:00.000+00:00,transformer,,Temperature,C,17.6
753603,STANBROOK RD - BELMONT,2023-04-07T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
753603,STANBROOK RD - BELMONT,2023-04-07T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
753603,STANBROOK RD - BELMONT,2023-04-07T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-04-07T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
753603,STANBROOK RD - BELMONT,2023-04-07T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
753603,STANBROOK RD - BELMONT,2023-04-07T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
753603,STANBROOK RD - BELMONT,2023-04-07T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
753603,STANBROOK RD - BELMONT,2023-04-07T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
753603,STANBROOK RD - BELMONT,2023-04-07T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
753603,STANBROOK RD - BELMONT,2023-04-07T10:00:00.000+00:00,busbar,,L3 Active Power,kW,32.95
753603,STANBROOK RD - BELMONT,2023-04-07T10:00:00.000+00:00,busbar,,L2 Active Power,kW,25.82
753603,STANBROOK RD - BELMONT,2023-04-07T10:00:00.000+00:00,busbar,,L1 Active Power,kW,26.18
753603,STANBROOK RD - BELMONT,2023-04-07T10:00:00.000+00:00,busbar,,N Current (RMS),A,67.4
753603,STANBROOK RD - BELMONT,2023-04-07T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
753603,STANBROOK RD - BELMONT,2023-04-07T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
753603,STANBROOK RD - BELMONT,2023-04-07T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
753603,STANBROOK RD - BELMONT,2023-04-07T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
753603,STANBROOK RD - BELMONT,2023-04-07T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
753603,STANBROOK RD - BELMONT,2023-04-07T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.9
753603,STANBROOK RD - BELMONT,2023-04-07T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.16
753603,STANBROOK RD - BELMONT,2023-04-07T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.84
753603,STANBROOK RD - BELMONT,2023-04-07T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.57
753603,STANBROOK RD - BELMONT,2023-04-07T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,47.8
753603,STANBROOK RD - BELMONT,2023-04-07T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,80.4
753603,STANBROOK RD - BELMONT,2023-04-07T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.6
753603,STANBROOK RD - BELMONT,2023-04-07T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.0
753603,STANBROOK RD - BELMONT,2023-04-07T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.55
753603,STANBROOK RD - BELMONT,2023-04-07T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
753603,STANBROOK RD - BELMONT,2023-04-07T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.58
753603,STANBROOK RD - BELMONT,2023-04-07T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.84
753603,STANBROOK RD - BELMONT,2023-04-07T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.17
753603,STANBROOK RD - BELMONT,2023-04-07T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.89
753603,STANBROOK RD - BELMONT,2023-04-07T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.3
753603,STANBROOK RD - BELMONT,2023-04-07T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.2
753603,STANBROOK RD - BELMONT,2023-04-07T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.2
753603,STANBROOK RD - BELMONT,2023-04-07T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.7
753603,STANBROOK RD - BELMONT,2023-04-07T09:50:00.000+00:00,transformer,,Temperature,C,17.5
753603,STANBROOK RD - BELMONT,2023-04-07T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
753603,STANBROOK RD - BELMONT,2023-04-07T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
753603,STANBROOK RD - BELMONT,2023-04-07T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-04-07T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
753603,STANBROOK RD - BELMONT,2023-04-07T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
753603,STANBROOK RD - BELMONT,2023-04-07T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
753603,STANBROOK RD - BELMONT,2023-04-07T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
753603,STANBROOK RD - BELMONT,2023-04-07T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
753603,STANBROOK RD - BELMONT,2023-04-07T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
753603,STANBROOK RD - BELMONT,2023-04-07T09:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
753603,STANBROOK RD - BELMONT,2023-04-07T09:50:00.000+00:00,busbar,,L2 Active Power,kW,24.01
753603,STANBROOK RD - BELMONT,2023-04-07T09:50:00.000+00:00,busbar,,L1 Active Power,kW,19.46
753603,STANBROOK RD - BELMONT,2023-04-07T09:50:00.000+00:00,busbar,,N Current (RMS),A,51.0
753603,STANBROOK RD - BELMONT,2023-04-07T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
753603,STANBROOK RD - BELMONT,2023-04-07T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
753603,STANBROOK RD - BELMONT,2023-04-07T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
753603,STANBROOK RD - BELMONT,2023-04-07T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
753603,STANBROOK RD - BELMONT,2023-04-07T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
753603,STANBROOK RD - BELMONT,2023-04-07T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
753603,STANBROOK RD - BELMONT,2023-04-07T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.31
753603,STANBROOK RD - BELMONT,2023-04-07T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.86
753603,STANBROOK RD - BELMONT,2023-04-07T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
753603,STANBROOK RD - BELMONT,2023-04-07T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,42.9
753603,STANBROOK RD - BELMONT,2023-04-07T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.3
753603,STANBROOK RD - BELMONT,2023-04-07T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.4
753603,STANBROOK RD - BELMONT,2023-04-07T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.2
753603,STANBROOK RD - BELMONT,2023-04-07T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
753603,STANBROOK RD - BELMONT,2023-04-07T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
753603,STANBROOK RD - BELMONT,2023-04-07T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
753603,STANBROOK RD - BELMONT,2023-04-07T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.86
753603,STANBROOK RD - BELMONT,2023-04-07T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.07
753603,STANBROOK RD - BELMONT,2023-04-07T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.05
753603,STANBROOK RD - BELMONT,2023-04-07T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,49.1
753603,STANBROOK RD - BELMONT,2023-04-07T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.4
753603,STANBROOK RD - BELMONT,2023-04-07T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.8
753603,STANBROOK RD - BELMONT,2023-04-07T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.5
753603,STANBROOK RD - BELMONT,2023-04-07T09:40:00.000+00:00,transformer,,Temperature,C,17.4
753603,STANBROOK RD - BELMONT,2023-04-07T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
753603,STANBROOK RD - BELMONT,2023-04-07T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
753603,STANBROOK RD - BELMONT,2023-04-07T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-04-07T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
753603,STANBROOK RD - BELMONT,2023-04-07T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
753603,STANBROOK RD - BELMONT,2023-04-07T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
753603,STANBROOK RD - BELMONT,2023-04-07T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
753603,STANBROOK RD - BELMONT,2023-04-07T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
753603,STANBROOK RD - BELMONT,2023-04-07T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
753603,STANBROOK RD - BELMONT,2023-04-07T09:40:00.000+00:00,busbar,,L3 Active Power,kW,19.17
753603,STANBROOK RD - BELMONT,2023-04-07T09:40:00.000+00:00,busbar,,L2 Active Power,kW,20.93
753603,STANBROOK RD - BELMONT,2023-04-07T09:40:00.000+00:00,busbar,,L1 Active Power,kW,20.05
753603,STANBROOK RD - BELMONT,2023-04-07T09:40:00.000+00:00,busbar,,N Current (RMS),A,50.4
753603,STANBROOK RD - BELMONT,2023-04-07T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
753603,STANBROOK RD - BELMONT,2023-04-07T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
753603,STANBROOK RD - BELMONT,2023-04-07T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
753603,STANBROOK RD - BELMONT,2023-04-07T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
753603,STANBROOK RD - BELMONT,2023-04-07T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
753603,STANBROOK RD - BELMONT,2023-04-07T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
753603,STANBROOK RD - BELMONT,2023-04-07T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.24
753603,STANBROOK RD - BELMONT,2023-04-07T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.79
753603,STANBROOK RD - BELMONT,2023-04-07T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.34
753603,STANBROOK RD - BELMONT,2023-04-07T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,46.6
753603,STANBROOK RD - BELMONT,2023-04-07T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,82.1
753603,STANBROOK RD - BELMONT,2023-04-07T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.9
753603,STANBROOK RD - BELMONT,2023-04-07T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.2
753603,STANBROOK RD - BELMONT,2023-04-07T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
753603,STANBROOK RD - BELMONT,2023-04-07T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
753603,STANBROOK RD - BELMONT,2023-04-07T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.6
753603,STANBROOK RD - BELMONT,2023-04-07T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.5
753603,STANBROOK RD - BELMONT,2023-04-07T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.36
753603,STANBROOK RD - BELMONT,2023-04-07T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.81
753603,STANBROOK RD - BELMONT,2023-04-07T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,33.9
753603,STANBROOK RD - BELMONT,2023-04-07T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.4
753603,STANBROOK RD - BELMONT,2023-04-07T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.0
753603,STANBROOK RD - BELMONT,2023-04-07T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.0
753603,STANBROOK RD - BELMONT,2023-04-07T09:30:00.000+00:00,transformer,,Temperature,C,17.3
753603,STANBROOK RD - BELMONT,2023-04-07T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-04-07T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
753603,STANBROOK RD - BELMONT,2023-04-07T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-04-07T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
753603,STANBROOK RD - BELMONT,2023-04-07T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
753603,STANBROOK RD - BELMONT,2023-04-07T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
753603,STANBROOK RD - BELMONT,2023-04-07T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
753603,STANBROOK RD - BELMONT,2023-04-07T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
753603,STANBROOK RD - BELMONT,2023-04-07T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
753603,STANBROOK RD - BELMONT,2023-04-07T09:30:00.000+00:00,busbar,,L3 Active Power,kW,22.75
753603,STANBROOK RD - BELMONT,2023-04-07T09:30:00.000+00:00,busbar,,L2 Active Power,kW,18.15
753603,STANBROOK RD - BELMONT,2023-04-07T09:30:00.000+00:00,busbar,,L1 Active Power,kW,20.15
753603,STANBROOK RD - BELMONT,2023-04-07T09:30:00.000+00:00,busbar,,N Current (RMS),A,51.9
753603,STANBROOK RD - BELMONT,2023-04-07T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
753603,STANBROOK RD - BELMONT,2023-04-07T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
753603,STANBROOK RD - BELMONT,2023-04-07T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
753603,STANBROOK RD - BELMONT,2023-04-07T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.09
753603,STANBROOK RD - BELMONT,2023-04-07T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
753603,STANBROOK RD - BELMONT,2023-04-07T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
753603,STANBROOK RD - BELMONT,2023-04-07T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.36
753603,STANBROOK RD - BELMONT,2023-04-07T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.18
753603,STANBROOK RD - BELMONT,2023-04-07T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.51
753603,STANBROOK RD - BELMONT,2023-04-07T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,48.3
753603,STANBROOK RD - BELMONT,2023-04-07T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,86.9
753603,STANBROOK RD - BELMONT,2023-04-07T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.0
753603,STANBROOK RD - BELMONT,2023-04-07T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.8
753603,STANBROOK RD - BELMONT,2023-04-07T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
753603,STANBROOK RD - BELMONT,2023-04-07T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
753603,STANBROOK RD - BELMONT,2023-04-07T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.21
753603,STANBROOK RD - BELMONT,2023-04-07T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.14
