Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-04-07T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.42
753603,STANBROOK RD - BELMONT,2023-04-07T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.76
753603,STANBROOK RD - BELMONT,2023-04-07T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,35.9
753603,STANBROOK RD - BELMONT,2023-04-07T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.4
753603,STANBROOK RD - BELMONT,2023-04-07T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.7
753603,STANBROOK RD - BELMONT,2023-04-07T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.1
753603,STANBROOK RD - BELMONT,2023-04-07T09:20:00.000+00:00,transformer,,Temperature,C,17.1
753603,STANBROOK RD - BELMONT,2023-04-07T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-04-07T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
753603,STANBROOK RD - BELMONT,2023-04-07T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-04-07T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
753603,STANBROOK RD - BELMONT,2023-04-07T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
753603,STANBROOK RD - BELMONT,2023-04-07T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
753603,STANBROOK RD - BELMONT,2023-04-07T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
753603,STANBROOK RD - BELMONT,2023-04-07T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
753603,STANBROOK RD - BELMONT,2023-04-07T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
753603,STANBROOK RD - BELMONT,2023-04-07T09:20:00.000+00:00,busbar,,L3 Active Power,kW,25.5
753603,STANBROOK RD - BELMONT,2023-04-07T09:20:00.000+00:00,busbar,,L2 Active Power,kW,25.6
753603,STANBROOK RD - BELMONT,2023-04-07T09:20:00.000+00:00,busbar,,L1 Active Power,kW,27.26
753603,STANBROOK RD - BELMONT,2023-04-07T09:20:00.000+00:00,busbar,,N Current (RMS),A,59.0
753603,STANBROOK RD - BELMONT,2023-04-07T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
753603,STANBROOK RD - BELMONT,2023-04-07T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
753603,STANBROOK RD - BELMONT,2023-04-07T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
753603,STANBROOK RD - BELMONT,2023-04-07T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.1
753603,STANBROOK RD - BELMONT,2023-04-07T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
753603,STANBROOK RD - BELMONT,2023-04-07T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
753603,STANBROOK RD - BELMONT,2023-04-07T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.56
753603,STANBROOK RD - BELMONT,2023-04-07T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.13
753603,STANBROOK RD - BELMONT,2023-04-07T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.14
753603,STANBROOK RD - BELMONT,2023-04-07T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,35.0
753603,STANBROOK RD - BELMONT,2023-04-07T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.9
753603,STANBROOK RD - BELMONT,2023-04-07T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.2
753603,STANBROOK RD - BELMONT,2023-04-07T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.8
753603,STANBROOK RD - BELMONT,2023-04-07T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
753603,STANBROOK RD - BELMONT,2023-04-07T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
753603,STANBROOK RD - BELMONT,2023-04-07T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
753603,STANBROOK RD - BELMONT,2023-04-07T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.78
753603,STANBROOK RD - BELMONT,2023-04-07T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.75
753603,STANBROOK RD - BELMONT,2023-04-07T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.86
753603,STANBROOK RD - BELMONT,2023-04-07T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.7
753603,STANBROOK RD - BELMONT,2023-04-07T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.0
753603,STANBROOK RD - BELMONT,2023-04-07T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.6
753603,STANBROOK RD - BELMONT,2023-04-07T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.0
753603,STANBROOK RD - BELMONT,2023-04-07T09:10:00.000+00:00,transformer,,Temperature,C,17.0
753603,STANBROOK RD - BELMONT,2023-04-07T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
753603,STANBROOK RD - BELMONT,2023-04-07T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
753603,STANBROOK RD - BELMONT,2023-04-07T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-04-07T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
753603,STANBROOK RD - BELMONT,2023-04-07T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-04-07T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
753603,STANBROOK RD - BELMONT,2023-04-07T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
753603,STANBROOK RD - BELMONT,2023-04-07T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
753603,STANBROOK RD - BELMONT,2023-04-07T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
753603,STANBROOK RD - BELMONT,2023-04-07T09:10:00.000+00:00,busbar,,L3 Active Power,kW,19.35
753603,STANBROOK RD - BELMONT,2023-04-07T09:10:00.000+00:00,busbar,,L2 Active Power,kW,24.87
753603,STANBROOK RD - BELMONT,2023-04-07T09:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
753603,STANBROOK RD - BELMONT,2023-04-07T09:10:00.000+00:00,busbar,,N Current (RMS),A,51.5
753603,STANBROOK RD - BELMONT,2023-04-07T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
753603,STANBROOK RD - BELMONT,2023-04-07T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
753603,STANBROOK RD - BELMONT,2023-04-07T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
753603,STANBROOK RD - BELMONT,2023-04-07T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.96
753603,STANBROOK RD - BELMONT,2023-04-07T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.7
753603,STANBROOK RD - BELMONT,2023-04-07T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
753603,STANBROOK RD - BELMONT,2023-04-07T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.99
753603,STANBROOK RD - BELMONT,2023-04-07T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.91
753603,STANBROOK RD - BELMONT,2023-04-07T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.88
753603,STANBROOK RD - BELMONT,2023-04-07T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,32.9
753603,STANBROOK RD - BELMONT,2023-04-07T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.7
753603,STANBROOK RD - BELMONT,2023-04-07T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.6
753603,STANBROOK RD - BELMONT,2023-04-07T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.9
753603,STANBROOK RD - BELMONT,2023-04-07T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
753603,STANBROOK RD - BELMONT,2023-04-07T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
753603,STANBROOK RD - BELMONT,2023-04-07T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
753603,STANBROOK RD - BELMONT,2023-04-07T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.43
753603,STANBROOK RD - BELMONT,2023-04-07T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.71
753603,STANBROOK RD - BELMONT,2023-04-07T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.48
753603,STANBROOK RD - BELMONT,2023-04-07T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,41.9
753603,STANBROOK RD - BELMONT,2023-04-07T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.0
753603,STANBROOK RD - BELMONT,2023-04-07T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.5
753603,STANBROOK RD - BELMONT,2023-04-07T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.2
753603,STANBROOK RD - BELMONT,2023-04-07T09:00:00.000+00:00,transformer,,Temperature,C,16.9
753603,STANBROOK RD - BELMONT,2023-04-07T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
753603,STANBROOK RD - BELMONT,2023-04-07T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
753603,STANBROOK RD - BELMONT,2023-04-07T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-04-07T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
753603,STANBROOK RD - BELMONT,2023-04-07T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
753603,STANBROOK RD - BELMONT,2023-04-07T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
753603,STANBROOK RD - BELMONT,2023-04-07T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
753603,STANBROOK RD - BELMONT,2023-04-07T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
753603,STANBROOK RD - BELMONT,2023-04-07T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
753603,STANBROOK RD - BELMONT,2023-04-07T09:00:00.000+00:00,busbar,,L3 Active Power,kW,15.42
753603,STANBROOK RD - BELMONT,2023-04-07T09:00:00.000+00:00,busbar,,L2 Active Power,kW,19.62
753603,STANBROOK RD - BELMONT,2023-04-07T09:00:00.000+00:00,busbar,,L1 Active Power,kW,25.35
753603,STANBROOK RD - BELMONT,2023-04-07T09:00:00.000+00:00,busbar,,N Current (RMS),A,65.4
753603,STANBROOK RD - BELMONT,2023-04-07T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
753603,STANBROOK RD - BELMONT,2023-04-07T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
753603,STANBROOK RD - BELMONT,2023-04-07T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
753603,STANBROOK RD - BELMONT,2023-04-07T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.48
753603,STANBROOK RD - BELMONT,2023-04-07T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.98
753603,STANBROOK RD - BELMONT,2023-04-07T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
753603,STANBROOK RD - BELMONT,2023-04-07T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.16
753603,STANBROOK RD - BELMONT,2023-04-07T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.27
753603,STANBROOK RD - BELMONT,2023-04-07T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.96
753603,STANBROOK RD - BELMONT,2023-04-07T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,39.9
753603,STANBROOK RD - BELMONT,2023-04-07T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.8
753603,STANBROOK RD - BELMONT,2023-04-07T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.5
753603,STANBROOK RD - BELMONT,2023-04-07T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.9
753603,STANBROOK RD - BELMONT,2023-04-07T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.4
753603,STANBROOK RD - BELMONT,2023-04-07T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
753603,STANBROOK RD - BELMONT,2023-04-07T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
753603,STANBROOK RD - BELMONT,2023-04-07T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.96
753603,STANBROOK RD - BELMONT,2023-04-07T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.82
753603,STANBROOK RD - BELMONT,2023-04-07T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.14
753603,STANBROOK RD - BELMONT,2023-04-07T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,37.5
753603,STANBROOK RD - BELMONT,2023-04-07T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.7
753603,STANBROOK RD - BELMONT,2023-04-07T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.7
753603,STANBROOK RD - BELMONT,2023-04-07T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.2
753603,STANBROOK RD - BELMONT,2023-04-07T08:50:00.000+00:00,transformer,,Temperature,C,16.8
753603,STANBROOK RD - BELMONT,2023-04-07T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
753603,STANBROOK RD - BELMONT,2023-04-07T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
753603,STANBROOK RD - BELMONT,2023-04-07T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-04-07T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
753603,STANBROOK RD - BELMONT,2023-04-07T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
753603,STANBROOK RD - BELMONT,2023-04-07T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
753603,STANBROOK RD - BELMONT,2023-04-07T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
753603,STANBROOK RD - BELMONT,2023-04-07T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
753603,STANBROOK RD - BELMONT,2023-04-07T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
753603,STANBROOK RD - BELMONT,2023-04-07T08:50:00.000+00:00,busbar,,L3 Active Power,kW,17.12
753603,STANBROOK RD - BELMONT,2023-04-07T08:50:00.000+00:00,busbar,,L2 Active Power,kW,18.09
753603,STANBROOK RD - BELMONT,2023-04-07T08:50:00.000+00:00,busbar,,L1 Active Power,kW,21.1
753603,STANBROOK RD - BELMONT,2023-04-07T08:50:00.000+00:00,busbar,,N Current (RMS),A,55.1
753603,STANBROOK RD - BELMONT,2023-04-07T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
753603,STANBROOK RD - BELMONT,2023-04-07T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
753603,STANBROOK RD - BELMONT,2023-04-07T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
753603,STANBROOK RD - BELMONT,2023-04-07T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.39
753603,STANBROOK RD - BELMONT,2023-04-07T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.21
753603,STANBROOK RD - BELMONT,2023-04-07T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
753603,STANBROOK RD - BELMONT,2023-04-07T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.6
753603,STANBROOK RD - BELMONT,2023-04-07T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.16
753603,STANBROOK RD - BELMONT,2023-04-07T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.41
753603,STANBROOK RD - BELMONT,2023-04-07T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,54.2
753603,STANBROOK RD - BELMONT,2023-04-07T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,96.2
753603,STANBROOK RD - BELMONT,2023-04-07T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.4
753603,STANBROOK RD - BELMONT,2023-04-07T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.6
753603,STANBROOK RD - BELMONT,2023-04-07T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.82
753603,STANBROOK RD - BELMONT,2023-04-07T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
753603,STANBROOK RD - BELMONT,2023-04-07T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
753603,STANBROOK RD - BELMONT,2023-04-07T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.53
753603,STANBROOK RD - BELMONT,2023-04-07T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.6
753603,STANBROOK RD - BELMONT,2023-04-07T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.76
753603,STANBROOK RD - BELMONT,2023-04-07T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.4
753603,STANBROOK RD - BELMONT,2023-04-07T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.4
753603,STANBROOK RD - BELMONT,2023-04-07T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.0
753603,STANBROOK RD - BELMONT,2023-04-07T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.3
753603,STANBROOK RD - BELMONT,2023-04-07T08:40:00.000+00:00,transformer,,Temperature,C,16.7
753603,STANBROOK RD - BELMONT,2023-04-07T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
753603,STANBROOK RD - BELMONT,2023-04-07T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
753603,STANBROOK RD - BELMONT,2023-04-07T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-04-07T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
753603,STANBROOK RD - BELMONT,2023-04-07T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
753603,STANBROOK RD - BELMONT,2023-04-07T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
753603,STANBROOK RD - BELMONT,2023-04-07T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
753603,STANBROOK RD - BELMONT,2023-04-07T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
753603,STANBROOK RD - BELMONT,2023-04-07T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
753603,STANBROOK RD - BELMONT,2023-04-07T08:40:00.000+00:00,busbar,,L3 Active Power,kW,28.13
753603,STANBROOK RD - BELMONT,2023-04-07T08:40:00.000+00:00,busbar,,L2 Active Power,kW,18.76
753603,STANBROOK RD - BELMONT,2023-04-07T08:40:00.000+00:00,busbar,,L1 Active Power,kW,19.17
753603,STANBROOK RD - BELMONT,2023-04-07T08:40:00.000+00:00,busbar,,N Current (RMS),A,54.4
753603,STANBROOK RD - BELMONT,2023-04-07T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
753603,STANBROOK RD - BELMONT,2023-04-07T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
753603,STANBROOK RD - BELMONT,2023-04-07T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
753603,STANBROOK RD - BELMONT,2023-04-07T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.67
753603,STANBROOK RD - BELMONT,2023-04-07T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.05
753603,STANBROOK RD - BELMONT,2023-04-07T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
753603,STANBROOK RD - BELMONT,2023-04-07T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.33
753603,STANBROOK RD - BELMONT,2023-04-07T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.54
753603,STANBROOK RD - BELMONT,2023-04-07T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.7
753603,STANBROOK RD - BELMONT,2023-04-07T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,39.1
753603,STANBROOK RD - BELMONT,2023-04-07T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.6
753603,STANBROOK RD - BELMONT,2023-04-07T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.5
753603,STANBROOK RD - BELMONT,2023-04-07T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.9
753603,STANBROOK RD - BELMONT,2023-04-07T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.05
753603,STANBROOK RD - BELMONT,2023-04-07T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
753603,STANBROOK RD - BELMONT,2023-04-07T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
753603,STANBROOK RD - BELMONT,2023-04-07T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.36
753603,STANBROOK RD - BELMONT,2023-04-07T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.65
753603,STANBROOK RD - BELMONT,2023-04-07T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.96
753603,STANBROOK RD - BELMONT,2023-04-07T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.6
753603,STANBROOK RD - BELMONT,2023-04-07T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.2
753603,STANBROOK RD - BELMONT,2023-04-07T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.7
753603,STANBROOK RD - BELMONT,2023-04-07T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.2
753603,STANBROOK RD - BELMONT,2023-04-07T08:30:00.000+00:00,transformer,,Temperature,C,16.5
753603,STANBROOK RD - BELMONT,2023-04-07T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
753603,STANBROOK RD - BELMONT,2023-04-07T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
753603,STANBROOK RD - BELMONT,2023-04-07T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-04-07T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
753603,STANBROOK RD - BELMONT,2023-04-07T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
753603,STANBROOK RD - BELMONT,2023-04-07T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
753603,STANBROOK RD - BELMONT,2023-04-07T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
753603,STANBROOK RD - BELMONT,2023-04-07T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
753603,STANBROOK RD - BELMONT,2023-04-07T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
753603,STANBROOK RD - BELMONT,2023-04-07T08:30:00.000+00:00,busbar,,L3 Active Power,kW,21.69
753603,STANBROOK RD - BELMONT,2023-04-07T08:30:00.000+00:00,busbar,,L2 Active Power,kW,25.19
753603,STANBROOK RD - BELMONT,2023-04-07T08:30:00.000+00:00,busbar,,L1 Active Power,kW,20.66
753603,STANBROOK RD - BELMONT,2023-04-07T08:30:00.000+00:00,busbar,,N Current (RMS),A,52.1
753603,STANBROOK RD - BELMONT,2023-04-07T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
753603,STANBROOK RD - BELMONT,2023-04-07T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
753603,STANBROOK RD - BELMONT,2023-04-07T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
753603,STANBROOK RD - BELMONT,2023-04-07T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
753603,STANBROOK RD - BELMONT,2023-04-07T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
753603,STANBROOK RD - BELMONT,2023-04-07T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
753603,STANBROOK RD - BELMONT,2023-04-07T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.33
753603,STANBROOK RD - BELMONT,2023-04-07T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.88
753603,STANBROOK RD - BELMONT,2023-04-07T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.88
753603,STANBROOK RD - BELMONT,2023-04-07T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,38.6
753603,STANBROOK RD - BELMONT,2023-04-07T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,82.4
753603,STANBROOK RD - BELMONT,2023-04-07T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.6
753603,STANBROOK RD - BELMONT,2023-04-07T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.8
753603,STANBROOK RD - BELMONT,2023-04-07T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.43
753603,STANBROOK RD - BELMONT,2023-04-07T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.29
753603,STANBROOK RD - BELMONT,2023-04-07T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
753603,STANBROOK RD - BELMONT,2023-04-07T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.25
753603,STANBROOK RD - BELMONT,2023-04-07T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.3
753603,STANBROOK RD - BELMONT,2023-04-07T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.14
753603,STANBROOK RD - BELMONT,2023-04-07T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.3
753603,STANBROOK RD - BELMONT,2023-04-07T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.2
753603,STANBROOK RD - BELMONT,2023-04-07T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.9
753603,STANBROOK RD - BELMONT,2023-04-07T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.2
753603,STANBROOK RD - BELMONT,2023-04-07T08:20:00.000+00:00,transformer,,Temperature,C,16.4
753603,STANBROOK RD - BELMONT,2023-04-07T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
753603,STANBROOK RD - BELMONT,2023-04-07T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
753603,STANBROOK RD - BELMONT,2023-04-07T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-04-07T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
753603,STANBROOK RD - BELMONT,2023-04-07T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
753603,STANBROOK RD - BELMONT,2023-04-07T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
753603,STANBROOK RD - BELMONT,2023-04-07T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
753603,STANBROOK RD - BELMONT,2023-04-07T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
753603,STANBROOK RD - BELMONT,2023-04-07T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
753603,STANBROOK RD - BELMONT,2023-04-07T08:20:00.000+00:00,busbar,,L3 Active Power,kW,25.58
753603,STANBROOK RD - BELMONT,2023-04-07T08:20:00.000+00:00,busbar,,L2 Active Power,kW,22.18
753603,STANBROOK RD - BELMONT,2023-04-07T08:20:00.000+00:00,busbar,,L1 Active Power,kW,23.02
753603,STANBROOK RD - BELMONT,2023-04-07T08:20:00.000+00:00,busbar,,N Current (RMS),A,44.4
753603,STANBROOK RD - BELMONT,2023-04-07T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
753603,STANBROOK RD - BELMONT,2023-04-07T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
753603,STANBROOK RD - BELMONT,2023-04-07T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
753603,STANBROOK RD - BELMONT,2023-04-07T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
753603,STANBROOK RD - BELMONT,2023-04-07T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.94
753603,STANBROOK RD - BELMONT,2023-04-07T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
753603,STANBROOK RD - BELMONT,2023-04-07T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.03
753603,STANBROOK RD - BELMONT,2023-04-07T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.24
753603,STANBROOK RD - BELMONT,2023-04-07T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.5
753603,STANBROOK RD - BELMONT,2023-04-07T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,53.0
753603,STANBROOK RD - BELMONT,2023-04-07T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,94.2
753603,STANBROOK RD - BELMONT,2023-04-07T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.4
753603,STANBROOK RD - BELMONT,2023-04-07T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,112.8
753603,STANBROOK RD - BELMONT,2023-04-07T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.44
753603,STANBROOK RD - BELMONT,2023-04-07T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
753603,STANBROOK RD - BELMONT,2023-04-07T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
753603,STANBROOK RD - BELMONT,2023-04-07T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.66
753603,STANBROOK RD - BELMONT,2023-04-07T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.97
753603,STANBROOK RD - BELMONT,2023-04-07T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.1
753603,STANBROOK RD - BELMONT,2023-04-07T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,31.0
753603,STANBROOK RD - BELMONT,2023-04-07T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.3
753603,STANBROOK RD - BELMONT,2023-04-07T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.0
753603,STANBROOK RD - BELMONT,2023-04-07T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.7
753603,STANBROOK RD - BELMONT,2023-04-07T08:10:00.000+00:00,transformer,,Temperature,C,16.3
753603,STANBROOK RD - BELMONT,2023-04-07T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
753603,STANBROOK RD - BELMONT,2023-04-07T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
753603,STANBROOK RD - BELMONT,2023-04-07T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-04-07T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
753603,STANBROOK RD - BELMONT,2023-04-07T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
753603,STANBROOK RD - BELMONT,2023-04-07T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
753603,STANBROOK RD - BELMONT,2023-04-07T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
753603,STANBROOK RD - BELMONT,2023-04-07T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
753603,STANBROOK RD - BELMONT,2023-04-07T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
753603,STANBROOK RD - BELMONT,2023-04-07T08:10:00.000+00:00,busbar,,L3 Active Power,kW,33.7
753603,STANBROOK RD - BELMONT,2023-04-07T08:10:00.000+00:00,busbar,,L2 Active Power,kW,28.21
753603,STANBROOK RD - BELMONT,2023-04-07T08:10:00.000+00:00,busbar,,L1 Active Power,kW,36.59
753603,STANBROOK RD - BELMONT,2023-04-07T08:10:00.000+00:00,busbar,,N Current (RMS),A,56.4
753603,STANBROOK RD - BELMONT,2023-04-07T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
753603,STANBROOK RD - BELMONT,2023-04-07T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
753603,STANBROOK RD - BELMONT,2023-04-07T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
753603,STANBROOK RD - BELMONT,2023-04-07T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
753603,STANBROOK RD - BELMONT,2023-04-07T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
753603,STANBROOK RD - BELMONT,2023-04-07T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
753603,STANBROOK RD - BELMONT,2023-04-07T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.06
753603,STANBROOK RD - BELMONT,2023-04-07T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.22
753603,STANBROOK RD - BELMONT,2023-04-07T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.02
753603,STANBROOK RD - BELMONT,2023-04-07T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,50.7
753603,STANBROOK RD - BELMONT,2023-04-07T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,93.4
753603,STANBROOK RD - BELMONT,2023-04-07T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,75.2
753603,STANBROOK RD - BELMONT,2023-04-07T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.2
753603,STANBROOK RD - BELMONT,2023-04-07T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.71
753603,STANBROOK RD - BELMONT,2023-04-07T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
753603,STANBROOK RD - BELMONT,2023-04-07T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
753603,STANBROOK RD - BELMONT,2023-04-07T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.93
753603,STANBROOK RD - BELMONT,2023-04-07T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.22
753603,STANBROOK RD - BELMONT,2023-04-07T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.98
753603,STANBROOK RD - BELMONT,2023-04-07T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,46.8
753603,STANBROOK RD - BELMONT,2023-04-07T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.9
753603,STANBROOK RD - BELMONT,2023-04-07T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.6
753603,STANBROOK RD - BELMONT,2023-04-07T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.7
753603,STANBROOK RD - BELMONT,2023-04-07T08:00:00.000+00:00,transformer,,Temperature,C,16.2
753603,STANBROOK RD - BELMONT,2023-04-07T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
753603,STANBROOK RD - BELMONT,2023-04-07T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
753603,STANBROOK RD - BELMONT,2023-04-07T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-04-07T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
753603,STANBROOK RD - BELMONT,2023-04-07T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
753603,STANBROOK RD - BELMONT,2023-04-07T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
753603,STANBROOK RD - BELMONT,2023-04-07T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
753603,STANBROOK RD - BELMONT,2023-04-07T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
753603,STANBROOK RD - BELMONT,2023-04-07T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
753603,STANBROOK RD - BELMONT,2023-04-07T08:00:00.000+00:00,busbar,,L3 Active Power,kW,29.98
753603,STANBROOK RD - BELMONT,2023-04-07T08:00:00.000+00:00,busbar,,L2 Active Power,kW,34.45
753603,STANBROOK RD - BELMONT,2023-04-07T08:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
753603,STANBROOK RD - BELMONT,2023-04-07T08:00:00.000+00:00,busbar,,N Current (RMS),A,79.4
753603,STANBROOK RD - BELMONT,2023-04-07T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
753603,STANBROOK RD - BELMONT,2023-04-07T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
753603,STANBROOK RD - BELMONT,2023-04-07T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
753603,STANBROOK RD - BELMONT,2023-04-07T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
753603,STANBROOK RD - BELMONT,2023-04-07T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
753603,STANBROOK RD - BELMONT,2023-04-07T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
753603,STANBROOK RD - BELMONT,2023-04-07T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.18
753603,STANBROOK RD - BELMONT,2023-04-07T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.03
753603,STANBROOK RD - BELMONT,2023-04-07T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.9
753603,STANBROOK RD - BELMONT,2023-04-07T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,41.0
753603,STANBROOK RD - BELMONT,2023-04-07T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.2
753603,STANBROOK RD - BELMONT,2023-04-07T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,75.6
753603,STANBROOK RD - BELMONT,2023-04-07T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.5
753603,STANBROOK RD - BELMONT,2023-04-07T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.69
753603,STANBROOK RD - BELMONT,2023-04-07T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
753603,STANBROOK RD - BELMONT,2023-04-07T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
753603,STANBROOK RD - BELMONT,2023-04-07T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.36
753603,STANBROOK RD - BELMONT,2023-04-07T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.21
753603,STANBROOK RD - BELMONT,2023-04-07T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.45
753603,STANBROOK RD - BELMONT,2023-04-07T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,38.4
753603,STANBROOK RD - BELMONT,2023-04-07T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.1
753603,STANBROOK RD - BELMONT,2023-04-07T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.3
753603,STANBROOK RD - BELMONT,2023-04-07T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.6
753603,STANBROOK RD - BELMONT,2023-04-07T07:50:00.000+00:00,transformer,,Temperature,C,16.1
753603,STANBROOK RD - BELMONT,2023-04-07T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
753603,STANBROOK RD - BELMONT,2023-04-07T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
753603,STANBROOK RD - BELMONT,2023-04-07T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-04-07T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
753603,STANBROOK RD - BELMONT,2023-04-07T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
753603,STANBROOK RD - BELMONT,2023-04-07T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
753603,STANBROOK RD - BELMONT,2023-04-07T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
753603,STANBROOK RD - BELMONT,2023-04-07T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
753603,STANBROOK RD - BELMONT,2023-04-07T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
753603,STANBROOK RD - BELMONT,2023-04-07T07:50:00.000+00:00,busbar,,L3 Active Power,kW,23.53
753603,STANBROOK RD - BELMONT,2023-04-07T07:50:00.000+00:00,busbar,,L2 Active Power,kW,29.24
753603,STANBROOK RD - BELMONT,2023-04-07T07:50:00.000+00:00,busbar,,L1 Active Power,kW,19.35
753603,STANBROOK RD - BELMONT,2023-04-07T07:50:00.000+00:00,busbar,,N Current (RMS),A,64.3
753603,STANBROOK RD - BELMONT,2023-04-07T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
753603,STANBROOK RD - BELMONT,2023-04-07T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
753603,STANBROOK RD - BELMONT,2023-04-07T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
753603,STANBROOK RD - BELMONT,2023-04-07T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
753603,STANBROOK RD - BELMONT,2023-04-07T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
753603,STANBROOK RD - BELMONT,2023-04-07T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
753603,STANBROOK RD - BELMONT,2023-04-07T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.81
753603,STANBROOK RD - BELMONT,2023-04-07T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.0
753603,STANBROOK RD - BELMONT,2023-04-07T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.4
753603,STANBROOK RD - BELMONT,2023-04-07T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,36.1
753603,STANBROOK RD - BELMONT,2023-04-07T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,81.3
753603,STANBROOK RD - BELMONT,2023-04-07T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.2
753603,STANBROOK RD - BELMONT,2023-04-07T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.0
753603,STANBROOK RD - BELMONT,2023-04-07T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.67
753603,STANBROOK RD - BELMONT,2023-04-07T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
753603,STANBROOK RD - BELMONT,2023-04-07T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
753603,STANBROOK RD - BELMONT,2023-04-07T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.53
753603,STANBROOK RD - BELMONT,2023-04-07T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.61
753603,STANBROOK RD - BELMONT,2023-04-07T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.68
753603,STANBROOK RD - BELMONT,2023-04-07T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,37.1
753603,STANBROOK RD - BELMONT,2023-04-07T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.8
753603,STANBROOK RD - BELMONT,2023-04-07T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.6
753603,STANBROOK RD - BELMONT,2023-04-07T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.5
753603,STANBROOK RD - BELMONT,2023-04-07T07:40:00.000+00:00,transformer,,Temperature,C,16.0
753603,STANBROOK RD - BELMONT,2023-04-07T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
753603,STANBROOK RD - BELMONT,2023-04-07T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
753603,STANBROOK RD - BELMONT,2023-04-07T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-04-07T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
753603,STANBROOK RD - BELMONT,2023-04-07T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-04-07T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
753603,STANBROOK RD - BELMONT,2023-04-07T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
753603,STANBROOK RD - BELMONT,2023-04-07T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
753603,STANBROOK RD - BELMONT,2023-04-07T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
753603,STANBROOK RD - BELMONT,2023-04-07T07:40:00.000+00:00,busbar,,L3 Active Power,kW,25.34
753603,STANBROOK RD - BELMONT,2023-04-07T07:40:00.000+00:00,busbar,,L2 Active Power,kW,23.61
753603,STANBROOK RD - BELMONT,2023-04-07T07:40:00.000+00:00,busbar,,L1 Active Power,kW,31.08
753603,STANBROOK RD - BELMONT,2023-04-07T07:40:00.000+00:00,busbar,,N Current (RMS),A,55.0
753603,STANBROOK RD - BELMONT,2023-04-07T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
753603,STANBROOK RD - BELMONT,2023-04-07T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
753603,STANBROOK RD - BELMONT,2023-04-07T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
753603,STANBROOK RD - BELMONT,2023-04-07T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.36
753603,STANBROOK RD - BELMONT,2023-04-07T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
753603,STANBROOK RD - BELMONT,2023-04-07T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
753603,STANBROOK RD - BELMONT,2023-04-07T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.7
753603,STANBROOK RD - BELMONT,2023-04-07T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.06
753603,STANBROOK RD - BELMONT,2023-04-07T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.94
753603,STANBROOK RD - BELMONT,2023-04-07T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,47.5
753603,STANBROOK RD - BELMONT,2023-04-07T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.9
753603,STANBROOK RD - BELMONT,2023-04-07T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,78.1
753603,STANBROOK RD - BELMONT,2023-04-07T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.7
753603,STANBROOK RD - BELMONT,2023-04-07T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.02
753603,STANBROOK RD - BELMONT,2023-04-07T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
753603,STANBROOK RD - BELMONT,2023-04-07T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
753603,STANBROOK RD - BELMONT,2023-04-07T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.81
753603,STANBROOK RD - BELMONT,2023-04-07T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.88
753603,STANBROOK RD - BELMONT,2023-04-07T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.88
753603,STANBROOK RD - BELMONT,2023-04-07T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,43.6
753603,STANBROOK RD - BELMONT,2023-04-07T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.6
753603,STANBROOK RD - BELMONT,2023-04-07T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.2
753603,STANBROOK RD - BELMONT,2023-04-07T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.3
753603,STANBROOK RD - BELMONT,2023-04-07T07:30:00.000+00:00,transformer,,Temperature,C,15.9
753603,STANBROOK RD - BELMONT,2023-04-07T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
753603,STANBROOK RD - BELMONT,2023-04-07T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
753603,STANBROOK RD - BELMONT,2023-04-07T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-04-07T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
753603,STANBROOK RD - BELMONT,2023-04-07T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
753603,STANBROOK RD - BELMONT,2023-04-07T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
753603,STANBROOK RD - BELMONT,2023-04-07T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
753603,STANBROOK RD - BELMONT,2023-04-07T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
753603,STANBROOK RD - BELMONT,2023-04-07T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
753603,STANBROOK RD - BELMONT,2023-04-07T07:30:00.000+00:00,busbar,,L3 Active Power,kW,20.51
753603,STANBROOK RD - BELMONT,2023-04-07T07:30:00.000+00:00,busbar,,L2 Active Power,kW,30.94
753603,STANBROOK RD - BELMONT,2023-04-07T07:30:00.000+00:00,busbar,,L1 Active Power,kW,33.82
753603,STANBROOK RD - BELMONT,2023-04-07T07:30:00.000+00:00,busbar,,N Current (RMS),A,77.9
753603,STANBROOK RD - BELMONT,2023-04-07T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
753603,STANBROOK RD - BELMONT,2023-04-07T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
753603,STANBROOK RD - BELMONT,2023-04-07T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
753603,STANBROOK RD - BELMONT,2023-04-07T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.42
753603,STANBROOK RD - BELMONT,2023-04-07T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.09
753603,STANBROOK RD - BELMONT,2023-04-07T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
753603,STANBROOK RD - BELMONT,2023-04-07T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.87
753603,STANBROOK RD - BELMONT,2023-04-07T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.06
753603,STANBROOK RD - BELMONT,2023-04-07T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.24
753603,STANBROOK RD - BELMONT,2023-04-07T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,70.5
753603,STANBROOK RD - BELMONT,2023-04-07T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,93.3
753603,STANBROOK RD - BELMONT,2023-04-07T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.6
753603,STANBROOK RD - BELMONT,2023-04-07T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,106.4
753603,STANBROOK RD - BELMONT,2023-04-07T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.1
753603,STANBROOK RD - BELMONT,2023-04-07T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
753603,STANBROOK RD - BELMONT,2023-04-07T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
753603,STANBROOK RD - BELMONT,2023-04-07T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.75
753603,STANBROOK RD - BELMONT,2023-04-07T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.52
753603,STANBROOK RD - BELMONT,2023-04-07T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.54
753603,STANBROOK RD - BELMONT,2023-04-07T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,40.4
753603,STANBROOK RD - BELMONT,2023-04-07T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.4
753603,STANBROOK RD - BELMONT,2023-04-07T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.1
753603,STANBROOK RD - BELMONT,2023-04-07T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.8
753603,STANBROOK RD - BELMONT,2023-04-07T07:20:00.000+00:00,transformer,,Temperature,C,15.9
753603,STANBROOK RD - BELMONT,2023-04-07T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
753603,STANBROOK RD - BELMONT,2023-04-07T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
753603,STANBROOK RD - BELMONT,2023-04-07T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-04-07T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
753603,STANBROOK RD - BELMONT,2023-04-07T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-04-07T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
753603,STANBROOK RD - BELMONT,2023-04-07T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
753603,STANBROOK RD - BELMONT,2023-04-07T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
753603,STANBROOK RD - BELMONT,2023-04-07T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
753603,STANBROOK RD - BELMONT,2023-04-07T07:20:00.000+00:00,busbar,,L3 Active Power,kW,28.62
753603,STANBROOK RD - BELMONT,2023-04-07T07:20:00.000+00:00,busbar,,L2 Active Power,kW,24.58
753603,STANBROOK RD - BELMONT,2023-04-07T07:20:00.000+00:00,busbar,,L1 Active Power,kW,38.77
753603,STANBROOK RD - BELMONT,2023-04-07T07:20:00.000+00:00,busbar,,N Current (RMS),A,70.9
753603,STANBROOK RD - BELMONT,2023-04-07T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
753603,STANBROOK RD - BELMONT,2023-04-07T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
753603,STANBROOK RD - BELMONT,2023-04-07T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
753603,STANBROOK RD - BELMONT,2023-04-07T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.96
753603,STANBROOK RD - BELMONT,2023-04-07T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.73
753603,STANBROOK RD - BELMONT,2023-04-07T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
753603,STANBROOK RD - BELMONT,2023-04-07T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.45
753603,STANBROOK RD - BELMONT,2023-04-07T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,26.17
753603,STANBROOK RD - BELMONT,2023-04-07T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.87
753603,STANBROOK RD - BELMONT,2023-04-07T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,64.5
753603,STANBROOK RD - BELMONT,2023-04-07T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,95.1
753603,STANBROOK RD - BELMONT,2023-04-07T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,108.7
753603,STANBROOK RD - BELMONT,2023-04-07T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.5
753603,STANBROOK RD - BELMONT,2023-04-07T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.03
753603,STANBROOK RD - BELMONT,2023-04-07T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
753603,STANBROOK RD - BELMONT,2023-04-07T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
753603,STANBROOK RD - BELMONT,2023-04-07T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.47
753603,STANBROOK RD - BELMONT,2023-04-07T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.44
753603,STANBROOK RD - BELMONT,2023-04-07T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.3
753603,STANBROOK RD - BELMONT,2023-04-07T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.4
753603,STANBROOK RD - BELMONT,2023-04-07T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.3
753603,STANBROOK RD - BELMONT,2023-04-07T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.7
753603,STANBROOK RD - BELMONT,2023-04-07T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.2
753603,STANBROOK RD - BELMONT,2023-04-07T07:10:00.000+00:00,transformer,,Temperature,C,15.8
753603,STANBROOK RD - BELMONT,2023-04-07T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
753603,STANBROOK RD - BELMONT,2023-04-07T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
753603,STANBROOK RD - BELMONT,2023-04-07T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-04-07T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
753603,STANBROOK RD - BELMONT,2023-04-07T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-04-07T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
753603,STANBROOK RD - BELMONT,2023-04-07T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
753603,STANBROOK RD - BELMONT,2023-04-07T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
753603,STANBROOK RD - BELMONT,2023-04-07T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
753603,STANBROOK RD - BELMONT,2023-04-07T07:10:00.000+00:00,busbar,,L3 Active Power,kW,26.92
753603,STANBROOK RD - BELMONT,2023-04-07T07:10:00.000+00:00,busbar,,L2 Active Power,kW,33.61
753603,STANBROOK RD - BELMONT,2023-04-07T07:10:00.000+00:00,busbar,,L1 Active Power,kW,19.17
