Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-04-07T07:10:00.000+00:00,busbar,,N Current (RMS),A,69.6
753603,STANBROOK RD - BELMONT,2023-04-07T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
753603,STANBROOK RD - BELMONT,2023-04-07T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
753603,STANBROOK RD - BELMONT,2023-04-07T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
753603,STANBROOK RD - BELMONT,2023-04-07T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.02
753603,STANBROOK RD - BELMONT,2023-04-07T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.9
753603,STANBROOK RD - BELMONT,2023-04-07T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
753603,STANBROOK RD - BELMONT,2023-04-07T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.14
753603,STANBROOK RD - BELMONT,2023-04-07T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.52
753603,STANBROOK RD - BELMONT,2023-04-07T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.22
753603,STANBROOK RD - BELMONT,2023-04-07T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,54.2
753603,STANBROOK RD - BELMONT,2023-04-07T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.6
753603,STANBROOK RD - BELMONT,2023-04-07T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,94.4
753603,STANBROOK RD - BELMONT,2023-04-07T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.6
753603,STANBROOK RD - BELMONT,2023-04-07T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.92
753603,STANBROOK RD - BELMONT,2023-04-07T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.55
753603,STANBROOK RD - BELMONT,2023-04-07T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.57
753603,STANBROOK RD - BELMONT,2023-04-07T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.03
753603,STANBROOK RD - BELMONT,2023-04-07T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.92
753603,STANBROOK RD - BELMONT,2023-04-07T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.79
753603,STANBROOK RD - BELMONT,2023-04-07T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.6
753603,STANBROOK RD - BELMONT,2023-04-07T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.4
753603,STANBROOK RD - BELMONT,2023-04-07T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.7
753603,STANBROOK RD - BELMONT,2023-04-07T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.4
753603,STANBROOK RD - BELMONT,2023-04-07T07:00:00.000+00:00,transformer,,Temperature,C,15.8
753603,STANBROOK RD - BELMONT,2023-04-07T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
753603,STANBROOK RD - BELMONT,2023-04-07T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
753603,STANBROOK RD - BELMONT,2023-04-07T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-04-07T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
753603,STANBROOK RD - BELMONT,2023-04-07T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
753603,STANBROOK RD - BELMONT,2023-04-07T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
753603,STANBROOK RD - BELMONT,2023-04-07T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
753603,STANBROOK RD - BELMONT,2023-04-07T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
753603,STANBROOK RD - BELMONT,2023-04-07T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
753603,STANBROOK RD - BELMONT,2023-04-07T07:00:00.000+00:00,busbar,,L3 Active Power,kW,25.17
753603,STANBROOK RD - BELMONT,2023-04-07T07:00:00.000+00:00,busbar,,L2 Active Power,kW,32.45
753603,STANBROOK RD - BELMONT,2023-04-07T07:00:00.000+00:00,busbar,,L1 Active Power,kW,20.01
753603,STANBROOK RD - BELMONT,2023-04-07T07:00:00.000+00:00,busbar,,N Current (RMS),A,64.0
753603,STANBROOK RD - BELMONT,2023-04-07T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
753603,STANBROOK RD - BELMONT,2023-04-07T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
753603,STANBROOK RD - BELMONT,2023-04-07T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
753603,STANBROOK RD - BELMONT,2023-04-07T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.99
753603,STANBROOK RD - BELMONT,2023-04-07T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.01
753603,STANBROOK RD - BELMONT,2023-04-07T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
753603,STANBROOK RD - BELMONT,2023-04-07T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.62
753603,STANBROOK RD - BELMONT,2023-04-07T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.59
753603,STANBROOK RD - BELMONT,2023-04-07T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.0
753603,STANBROOK RD - BELMONT,2023-04-07T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,36.9
753603,STANBROOK RD - BELMONT,2023-04-07T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.6
753603,STANBROOK RD - BELMONT,2023-04-07T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.9
753603,STANBROOK RD - BELMONT,2023-04-07T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.6
753603,STANBROOK RD - BELMONT,2023-04-07T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.68
753603,STANBROOK RD - BELMONT,2023-04-07T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
753603,STANBROOK RD - BELMONT,2023-04-07T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.65
753603,STANBROOK RD - BELMONT,2023-04-07T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.85
753603,STANBROOK RD - BELMONT,2023-04-07T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.44
753603,STANBROOK RD - BELMONT,2023-04-07T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.89
753603,STANBROOK RD - BELMONT,2023-04-07T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.3
753603,STANBROOK RD - BELMONT,2023-04-07T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.9
753603,STANBROOK RD - BELMONT,2023-04-07T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.7
753603,STANBROOK RD - BELMONT,2023-04-07T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.3
753603,STANBROOK RD - BELMONT,2023-04-07T06:50:00.000+00:00,transformer,,Temperature,C,15.8
753603,STANBROOK RD - BELMONT,2023-04-07T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
753603,STANBROOK RD - BELMONT,2023-04-07T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
753603,STANBROOK RD - BELMONT,2023-04-07T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-04-07T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
753603,STANBROOK RD - BELMONT,2023-04-07T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
753603,STANBROOK RD - BELMONT,2023-04-07T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
753603,STANBROOK RD - BELMONT,2023-04-07T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
753603,STANBROOK RD - BELMONT,2023-04-07T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
753603,STANBROOK RD - BELMONT,2023-04-07T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
753603,STANBROOK RD - BELMONT,2023-04-07T06:50:00.000+00:00,busbar,,L3 Active Power,kW,20.47
753603,STANBROOK RD - BELMONT,2023-04-07T06:50:00.000+00:00,busbar,,L2 Active Power,kW,23.02
753603,STANBROOK RD - BELMONT,2023-04-07T06:50:00.000+00:00,busbar,,L1 Active Power,kW,16.89
753603,STANBROOK RD - BELMONT,2023-04-07T06:50:00.000+00:00,busbar,,N Current (RMS),A,51.7
753603,STANBROOK RD - BELMONT,2023-04-07T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
753603,STANBROOK RD - BELMONT,2023-04-07T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
753603,STANBROOK RD - BELMONT,2023-04-07T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
753603,STANBROOK RD - BELMONT,2023-04-07T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.91
753603,STANBROOK RD - BELMONT,2023-04-07T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
753603,STANBROOK RD - BELMONT,2023-04-07T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
753603,STANBROOK RD - BELMONT,2023-04-07T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.53
753603,STANBROOK RD - BELMONT,2023-04-07T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.84
753603,STANBROOK RD - BELMONT,2023-04-07T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.16
753603,STANBROOK RD - BELMONT,2023-04-07T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,54.1
753603,STANBROOK RD - BELMONT,2023-04-07T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,85.7
753603,STANBROOK RD - BELMONT,2023-04-07T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.4
753603,STANBROOK RD - BELMONT,2023-04-07T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.0
753603,STANBROOK RD - BELMONT,2023-04-07T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.45
753603,STANBROOK RD - BELMONT,2023-04-07T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
753603,STANBROOK RD - BELMONT,2023-04-07T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.67
753603,STANBROOK RD - BELMONT,2023-04-07T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.13
753603,STANBROOK RD - BELMONT,2023-04-07T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.71
753603,STANBROOK RD - BELMONT,2023-04-07T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.48
753603,STANBROOK RD - BELMONT,2023-04-07T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.0
753603,STANBROOK RD - BELMONT,2023-04-07T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.9
753603,STANBROOK RD - BELMONT,2023-04-07T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.6
753603,STANBROOK RD - BELMONT,2023-04-07T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.9
753603,STANBROOK RD - BELMONT,2023-04-07T06:40:00.000+00:00,transformer,,Temperature,C,15.7
753603,STANBROOK RD - BELMONT,2023-04-07T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
753603,STANBROOK RD - BELMONT,2023-04-07T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
753603,STANBROOK RD - BELMONT,2023-04-07T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-04-07T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
753603,STANBROOK RD - BELMONT,2023-04-07T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
753603,STANBROOK RD - BELMONT,2023-04-07T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
753603,STANBROOK RD - BELMONT,2023-04-07T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
753603,STANBROOK RD - BELMONT,2023-04-07T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
753603,STANBROOK RD - BELMONT,2023-04-07T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
753603,STANBROOK RD - BELMONT,2023-04-07T06:40:00.000+00:00,busbar,,L3 Active Power,kW,27.66
753603,STANBROOK RD - BELMONT,2023-04-07T06:40:00.000+00:00,busbar,,L2 Active Power,kW,17.55
753603,STANBROOK RD - BELMONT,2023-04-07T06:40:00.000+00:00,busbar,,L1 Active Power,kW,20.64
753603,STANBROOK RD - BELMONT,2023-04-07T06:40:00.000+00:00,busbar,,N Current (RMS),A,62.7
753603,STANBROOK RD - BELMONT,2023-04-07T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
753603,STANBROOK RD - BELMONT,2023-04-07T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
753603,STANBROOK RD - BELMONT,2023-04-07T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
753603,STANBROOK RD - BELMONT,2023-04-07T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.19
753603,STANBROOK RD - BELMONT,2023-04-07T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.11
753603,STANBROOK RD - BELMONT,2023-04-07T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
753603,STANBROOK RD - BELMONT,2023-04-07T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.12
753603,STANBROOK RD - BELMONT,2023-04-07T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.88
753603,STANBROOK RD - BELMONT,2023-04-07T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.5
753603,STANBROOK RD - BELMONT,2023-04-07T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,44.8
753603,STANBROOK RD - BELMONT,2023-04-07T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.9
753603,STANBROOK RD - BELMONT,2023-04-07T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.5
753603,STANBROOK RD - BELMONT,2023-04-07T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.8
753603,STANBROOK RD - BELMONT,2023-04-07T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.61
753603,STANBROOK RD - BELMONT,2023-04-07T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
753603,STANBROOK RD - BELMONT,2023-04-07T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.02
753603,STANBROOK RD - BELMONT,2023-04-07T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.89
753603,STANBROOK RD - BELMONT,2023-04-07T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.54
753603,STANBROOK RD - BELMONT,2023-04-07T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.22
753603,STANBROOK RD - BELMONT,2023-04-07T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,42.3
753603,STANBROOK RD - BELMONT,2023-04-07T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.8
753603,STANBROOK RD - BELMONT,2023-04-07T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.1
753603,STANBROOK RD - BELMONT,2023-04-07T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.2
753603,STANBROOK RD - BELMONT,2023-04-07T06:30:00.000+00:00,transformer,,Temperature,C,15.7
753603,STANBROOK RD - BELMONT,2023-04-07T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
753603,STANBROOK RD - BELMONT,2023-04-07T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
753603,STANBROOK RD - BELMONT,2023-04-07T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-04-07T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
753603,STANBROOK RD - BELMONT,2023-04-07T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
753603,STANBROOK RD - BELMONT,2023-04-07T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
753603,STANBROOK RD - BELMONT,2023-04-07T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
753603,STANBROOK RD - BELMONT,2023-04-07T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
753603,STANBROOK RD - BELMONT,2023-04-07T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
753603,STANBROOK RD - BELMONT,2023-04-07T06:30:00.000+00:00,busbar,,L3 Active Power,kW,24.01
753603,STANBROOK RD - BELMONT,2023-04-07T06:30:00.000+00:00,busbar,,L2 Active Power,kW,19.43
753603,STANBROOK RD - BELMONT,2023-04-07T06:30:00.000+00:00,busbar,,L1 Active Power,kW,21.72
753603,STANBROOK RD - BELMONT,2023-04-07T06:30:00.000+00:00,busbar,,N Current (RMS),A,58.7
753603,STANBROOK RD - BELMONT,2023-04-07T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
753603,STANBROOK RD - BELMONT,2023-04-07T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
753603,STANBROOK RD - BELMONT,2023-04-07T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
753603,STANBROOK RD - BELMONT,2023-04-07T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.24
753603,STANBROOK RD - BELMONT,2023-04-07T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.86
753603,STANBROOK RD - BELMONT,2023-04-07T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
753603,STANBROOK RD - BELMONT,2023-04-07T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.26
753603,STANBROOK RD - BELMONT,2023-04-07T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.92
753603,STANBROOK RD - BELMONT,2023-04-07T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.49
753603,STANBROOK RD - BELMONT,2023-04-07T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,32.2
753603,STANBROOK RD - BELMONT,2023-04-07T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.7
753603,STANBROOK RD - BELMONT,2023-04-07T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.1
753603,STANBROOK RD - BELMONT,2023-04-07T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.2
753603,STANBROOK RD - BELMONT,2023-04-07T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.82
753603,STANBROOK RD - BELMONT,2023-04-07T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
753603,STANBROOK RD - BELMONT,2023-04-07T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.07
753603,STANBROOK RD - BELMONT,2023-04-07T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.81
753603,STANBROOK RD - BELMONT,2023-04-07T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.9
753603,STANBROOK RD - BELMONT,2023-04-07T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.71
753603,STANBROOK RD - BELMONT,2023-04-07T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,37.6
753603,STANBROOK RD - BELMONT,2023-04-07T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.1
753603,STANBROOK RD - BELMONT,2023-04-07T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.9
753603,STANBROOK RD - BELMONT,2023-04-07T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.1
753603,STANBROOK RD - BELMONT,2023-04-07T06:20:00.000+00:00,transformer,,Temperature,C,15.8
753603,STANBROOK RD - BELMONT,2023-04-07T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
753603,STANBROOK RD - BELMONT,2023-04-07T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
753603,STANBROOK RD - BELMONT,2023-04-07T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-04-07T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
753603,STANBROOK RD - BELMONT,2023-04-07T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
753603,STANBROOK RD - BELMONT,2023-04-07T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
753603,STANBROOK RD - BELMONT,2023-04-07T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
753603,STANBROOK RD - BELMONT,2023-04-07T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
753603,STANBROOK RD - BELMONT,2023-04-07T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
753603,STANBROOK RD - BELMONT,2023-04-07T06:20:00.000+00:00,busbar,,L3 Active Power,kW,18.07
753603,STANBROOK RD - BELMONT,2023-04-07T06:20:00.000+00:00,busbar,,L2 Active Power,kW,18.83
753603,STANBROOK RD - BELMONT,2023-04-07T06:20:00.000+00:00,busbar,,L1 Active Power,kW,18.2
753603,STANBROOK RD - BELMONT,2023-04-07T06:20:00.000+00:00,busbar,,N Current (RMS),A,47.1
753603,STANBROOK RD - BELMONT,2023-04-07T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
753603,STANBROOK RD - BELMONT,2023-04-07T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
753603,STANBROOK RD - BELMONT,2023-04-07T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
753603,STANBROOK RD - BELMONT,2023-04-07T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.78
753603,STANBROOK RD - BELMONT,2023-04-07T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.22
753603,STANBROOK RD - BELMONT,2023-04-07T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
753603,STANBROOK RD - BELMONT,2023-04-07T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.63
753603,STANBROOK RD - BELMONT,2023-04-07T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.78
753603,STANBROOK RD - BELMONT,2023-04-07T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.19
753603,STANBROOK RD - BELMONT,2023-04-07T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,32.2
753603,STANBROOK RD - BELMONT,2023-04-07T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.9
753603,STANBROOK RD - BELMONT,2023-04-07T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.5
753603,STANBROOK RD - BELMONT,2023-04-07T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.6
753603,STANBROOK RD - BELMONT,2023-04-07T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.69
753603,STANBROOK RD - BELMONT,2023-04-07T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
753603,STANBROOK RD - BELMONT,2023-04-07T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.51
753603,STANBROOK RD - BELMONT,2023-04-07T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.93
753603,STANBROOK RD - BELMONT,2023-04-07T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.77
753603,STANBROOK RD - BELMONT,2023-04-07T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.75
753603,STANBROOK RD - BELMONT,2023-04-07T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.4
753603,STANBROOK RD - BELMONT,2023-04-07T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.0
753603,STANBROOK RD - BELMONT,2023-04-07T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.8
753603,STANBROOK RD - BELMONT,2023-04-07T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.4
753603,STANBROOK RD - BELMONT,2023-04-07T06:10:00.000+00:00,transformer,,Temperature,C,15.8
753603,STANBROOK RD - BELMONT,2023-04-07T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
753603,STANBROOK RD - BELMONT,2023-04-07T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
753603,STANBROOK RD - BELMONT,2023-04-07T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
753603,STANBROOK RD - BELMONT,2023-04-07T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
753603,STANBROOK RD - BELMONT,2023-04-07T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
753603,STANBROOK RD - BELMONT,2023-04-07T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
753603,STANBROOK RD - BELMONT,2023-04-07T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
753603,STANBROOK RD - BELMONT,2023-04-07T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
753603,STANBROOK RD - BELMONT,2023-04-07T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
753603,STANBROOK RD - BELMONT,2023-04-07T06:10:00.000+00:00,busbar,,L3 Active Power,kW,17.55
753603,STANBROOK RD - BELMONT,2023-04-07T06:10:00.000+00:00,busbar,,L2 Active Power,kW,14.55
753603,STANBROOK RD - BELMONT,2023-04-07T06:10:00.000+00:00,busbar,,L1 Active Power,kW,17.95
753603,STANBROOK RD - BELMONT,2023-04-07T06:10:00.000+00:00,busbar,,N Current (RMS),A,42.0
753603,STANBROOK RD - BELMONT,2023-04-07T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
753603,STANBROOK RD - BELMONT,2023-04-07T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
753603,STANBROOK RD - BELMONT,2023-04-07T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
753603,STANBROOK RD - BELMONT,2023-04-07T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.46
753603,STANBROOK RD - BELMONT,2023-04-07T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.22
753603,STANBROOK RD - BELMONT,2023-04-07T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
753603,STANBROOK RD - BELMONT,2023-04-07T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.99
753603,STANBROOK RD - BELMONT,2023-04-07T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.19
753603,STANBROOK RD - BELMONT,2023-04-07T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.49
753603,STANBROOK RD - BELMONT,2023-04-07T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,40.3
753603,STANBROOK RD - BELMONT,2023-04-07T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.8
753603,STANBROOK RD - BELMONT,2023-04-07T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.7
753603,STANBROOK RD - BELMONT,2023-04-07T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.9
753603,STANBROOK RD - BELMONT,2023-04-07T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.58
753603,STANBROOK RD - BELMONT,2023-04-07T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
753603,STANBROOK RD - BELMONT,2023-04-07T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
753603,STANBROOK RD - BELMONT,2023-04-07T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.99
753603,STANBROOK RD - BELMONT,2023-04-07T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.66
753603,STANBROOK RD - BELMONT,2023-04-07T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.63
753603,STANBROOK RD - BELMONT,2023-04-07T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.5
753603,STANBROOK RD - BELMONT,2023-04-07T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.6
753603,STANBROOK RD - BELMONT,2023-04-07T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.4
753603,STANBROOK RD - BELMONT,2023-04-07T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.8
753603,STANBROOK RD - BELMONT,2023-04-07T06:00:00.000+00:00,transformer,,Temperature,C,15.9
753603,STANBROOK RD - BELMONT,2023-04-07T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
753603,STANBROOK RD - BELMONT,2023-04-07T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
753603,STANBROOK RD - BELMONT,2023-04-07T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
753603,STANBROOK RD - BELMONT,2023-04-07T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
753603,STANBROOK RD - BELMONT,2023-04-07T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
753603,STANBROOK RD - BELMONT,2023-04-07T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
753603,STANBROOK RD - BELMONT,2023-04-07T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
753603,STANBROOK RD - BELMONT,2023-04-07T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
753603,STANBROOK RD - BELMONT,2023-04-07T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
753603,STANBROOK RD - BELMONT,2023-04-07T06:00:00.000+00:00,busbar,,L3 Active Power,kW,17.98
753603,STANBROOK RD - BELMONT,2023-04-07T06:00:00.000+00:00,busbar,,L2 Active Power,kW,13.86
753603,STANBROOK RD - BELMONT,2023-04-07T06:00:00.000+00:00,busbar,,L1 Active Power,kW,17.12
753603,STANBROOK RD - BELMONT,2023-04-07T06:00:00.000+00:00,busbar,,N Current (RMS),A,43.0
753603,STANBROOK RD - BELMONT,2023-04-07T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
753603,STANBROOK RD - BELMONT,2023-04-07T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
753603,STANBROOK RD - BELMONT,2023-04-07T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
753603,STANBROOK RD - BELMONT,2023-04-07T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.65
753603,STANBROOK RD - BELMONT,2023-04-07T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.18
753603,STANBROOK RD - BELMONT,2023-04-07T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
753603,STANBROOK RD - BELMONT,2023-04-07T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.07
753603,STANBROOK RD - BELMONT,2023-04-07T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.68
753603,STANBROOK RD - BELMONT,2023-04-07T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.39
753603,STANBROOK RD - BELMONT,2023-04-07T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,44.8
753603,STANBROOK RD - BELMONT,2023-04-07T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.6
753603,STANBROOK RD - BELMONT,2023-04-07T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.5
753603,STANBROOK RD - BELMONT,2023-04-07T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.6
753603,STANBROOK RD - BELMONT,2023-04-07T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.39
753603,STANBROOK RD - BELMONT,2023-04-07T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
753603,STANBROOK RD - BELMONT,2023-04-07T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
753603,STANBROOK RD - BELMONT,2023-04-07T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.82
753603,STANBROOK RD - BELMONT,2023-04-07T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
753603,STANBROOK RD - BELMONT,2023-04-07T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.37
753603,STANBROOK RD - BELMONT,2023-04-07T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,34.8
753603,STANBROOK RD - BELMONT,2023-04-07T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.3
753603,STANBROOK RD - BELMONT,2023-04-07T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.5
753603,STANBROOK RD - BELMONT,2023-04-07T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.4
753603,STANBROOK RD - BELMONT,2023-04-07T05:50:00.000+00:00,transformer,,Temperature,C,16.0
753603,STANBROOK RD - BELMONT,2023-04-07T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
753603,STANBROOK RD - BELMONT,2023-04-07T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
753603,STANBROOK RD - BELMONT,2023-04-07T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
753603,STANBROOK RD - BELMONT,2023-04-07T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
753603,STANBROOK RD - BELMONT,2023-04-07T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
753603,STANBROOK RD - BELMONT,2023-04-07T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
753603,STANBROOK RD - BELMONT,2023-04-07T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
753603,STANBROOK RD - BELMONT,2023-04-07T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
753603,STANBROOK RD - BELMONT,2023-04-07T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
753603,STANBROOK RD - BELMONT,2023-04-07T05:50:00.000+00:00,busbar,,L3 Active Power,kW,17.89
753603,STANBROOK RD - BELMONT,2023-04-07T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.68
753603,STANBROOK RD - BELMONT,2023-04-07T05:50:00.000+00:00,busbar,,L1 Active Power,kW,16.76
753603,STANBROOK RD - BELMONT,2023-04-07T05:50:00.000+00:00,busbar,,N Current (RMS),A,47.6
753603,STANBROOK RD - BELMONT,2023-04-07T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
753603,STANBROOK RD - BELMONT,2023-04-07T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
753603,STANBROOK RD - BELMONT,2023-04-07T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
753603,STANBROOK RD - BELMONT,2023-04-07T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.59
753603,STANBROOK RD - BELMONT,2023-04-07T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.11
753603,STANBROOK RD - BELMONT,2023-04-07T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
753603,STANBROOK RD - BELMONT,2023-04-07T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.7
753603,STANBROOK RD - BELMONT,2023-04-07T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.63
753603,STANBROOK RD - BELMONT,2023-04-07T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.9
753603,STANBROOK RD - BELMONT,2023-04-07T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,38.6
753603,STANBROOK RD - BELMONT,2023-04-07T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.5
753603,STANBROOK RD - BELMONT,2023-04-07T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.1
753603,STANBROOK RD - BELMONT,2023-04-07T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.9
753603,STANBROOK RD - BELMONT,2023-04-07T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.3
753603,STANBROOK RD - BELMONT,2023-04-07T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
753603,STANBROOK RD - BELMONT,2023-04-07T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.33
753603,STANBROOK RD - BELMONT,2023-04-07T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.59
753603,STANBROOK RD - BELMONT,2023-04-07T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.36
753603,STANBROOK RD - BELMONT,2023-04-07T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.7
753603,STANBROOK RD - BELMONT,2023-04-07T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
753603,STANBROOK RD - BELMONT,2023-04-07T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.1
753603,STANBROOK RD - BELMONT,2023-04-07T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.3
753603,STANBROOK RD - BELMONT,2023-04-07T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.5
753603,STANBROOK RD - BELMONT,2023-04-07T05:40:00.000+00:00,transformer,,Temperature,C,16.1
753603,STANBROOK RD - BELMONT,2023-04-07T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
753603,STANBROOK RD - BELMONT,2023-04-07T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
753603,STANBROOK RD - BELMONT,2023-04-07T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
753603,STANBROOK RD - BELMONT,2023-04-07T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
753603,STANBROOK RD - BELMONT,2023-04-07T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
753603,STANBROOK RD - BELMONT,2023-04-07T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
753603,STANBROOK RD - BELMONT,2023-04-07T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
753603,STANBROOK RD - BELMONT,2023-04-07T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
753603,STANBROOK RD - BELMONT,2023-04-07T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
753603,STANBROOK RD - BELMONT,2023-04-07T05:40:00.000+00:00,busbar,,L3 Active Power,kW,16.29
753603,STANBROOK RD - BELMONT,2023-04-07T05:40:00.000+00:00,busbar,,L2 Active Power,kW,18.99
753603,STANBROOK RD - BELMONT,2023-04-07T05:40:00.000+00:00,busbar,,L1 Active Power,kW,12.61
753603,STANBROOK RD - BELMONT,2023-04-07T05:40:00.000+00:00,busbar,,N Current (RMS),A,47.0
753603,STANBROOK RD - BELMONT,2023-04-07T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
753603,STANBROOK RD - BELMONT,2023-04-07T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
753603,STANBROOK RD - BELMONT,2023-04-07T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
753603,STANBROOK RD - BELMONT,2023-04-07T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.74
753603,STANBROOK RD - BELMONT,2023-04-07T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.27
753603,STANBROOK RD - BELMONT,2023-04-07T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
753603,STANBROOK RD - BELMONT,2023-04-07T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.86
753603,STANBROOK RD - BELMONT,2023-04-07T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.28
753603,STANBROOK RD - BELMONT,2023-04-07T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.16
753603,STANBROOK RD - BELMONT,2023-04-07T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,36.5
753603,STANBROOK RD - BELMONT,2023-04-07T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.3
753603,STANBROOK RD - BELMONT,2023-04-07T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.4
753603,STANBROOK RD - BELMONT,2023-04-07T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.5
753603,STANBROOK RD - BELMONT,2023-04-07T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.49
753603,STANBROOK RD - BELMONT,2023-04-07T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
753603,STANBROOK RD - BELMONT,2023-04-07T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
753603,STANBROOK RD - BELMONT,2023-04-07T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.62
753603,STANBROOK RD - BELMONT,2023-04-07T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.88
753603,STANBROOK RD - BELMONT,2023-04-07T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.34
753603,STANBROOK RD - BELMONT,2023-04-07T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
753603,STANBROOK RD - BELMONT,2023-04-07T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.6
753603,STANBROOK RD - BELMONT,2023-04-07T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.3
753603,STANBROOK RD - BELMONT,2023-04-07T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.3
753603,STANBROOK RD - BELMONT,2023-04-07T05:30:00.000+00:00,transformer,,Temperature,C,16.2
753603,STANBROOK RD - BELMONT,2023-04-07T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
753603,STANBROOK RD - BELMONT,2023-04-07T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
753603,STANBROOK RD - BELMONT,2023-04-07T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
753603,STANBROOK RD - BELMONT,2023-04-07T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
753603,STANBROOK RD - BELMONT,2023-04-07T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
753603,STANBROOK RD - BELMONT,2023-04-07T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
753603,STANBROOK RD - BELMONT,2023-04-07T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
753603,STANBROOK RD - BELMONT,2023-04-07T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
753603,STANBROOK RD - BELMONT,2023-04-07T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
753603,STANBROOK RD - BELMONT,2023-04-07T05:30:00.000+00:00,busbar,,L3 Active Power,kW,15.48
753603,STANBROOK RD - BELMONT,2023-04-07T05:30:00.000+00:00,busbar,,L2 Active Power,kW,12.16
753603,STANBROOK RD - BELMONT,2023-04-07T05:30:00.000+00:00,busbar,,L1 Active Power,kW,13.5
753603,STANBROOK RD - BELMONT,2023-04-07T05:30:00.000+00:00,busbar,,N Current (RMS),A,40.5
753603,STANBROOK RD - BELMONT,2023-04-07T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
753603,STANBROOK RD - BELMONT,2023-04-07T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
753603,STANBROOK RD - BELMONT,2023-04-07T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
753603,STANBROOK RD - BELMONT,2023-04-07T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.99
753603,STANBROOK RD - BELMONT,2023-04-07T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.44
753603,STANBROOK RD - BELMONT,2023-04-07T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
753603,STANBROOK RD - BELMONT,2023-04-07T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.98
753603,STANBROOK RD - BELMONT,2023-04-07T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.3
753603,STANBROOK RD - BELMONT,2023-04-07T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.92
753603,STANBROOK RD - BELMONT,2023-04-07T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,31.9
753603,STANBROOK RD - BELMONT,2023-04-07T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.6
753603,STANBROOK RD - BELMONT,2023-04-07T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.6
753603,STANBROOK RD - BELMONT,2023-04-07T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.0
753603,STANBROOK RD - BELMONT,2023-04-07T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.76
753603,STANBROOK RD - BELMONT,2023-04-07T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
753603,STANBROOK RD - BELMONT,2023-04-07T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.2
753603,STANBROOK RD - BELMONT,2023-04-07T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.48
753603,STANBROOK RD - BELMONT,2023-04-07T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.8
753603,STANBROOK RD - BELMONT,2023-04-07T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.91
753603,STANBROOK RD - BELMONT,2023-04-07T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.3
753603,STANBROOK RD - BELMONT,2023-04-07T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.1
753603,STANBROOK RD - BELMONT,2023-04-07T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.4
753603,STANBROOK RD - BELMONT,2023-04-07T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.1
753603,STANBROOK RD - BELMONT,2023-04-07T05:20:00.000+00:00,transformer,,Temperature,C,16.3
753603,STANBROOK RD - BELMONT,2023-04-07T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
753603,STANBROOK RD - BELMONT,2023-04-07T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
753603,STANBROOK RD - BELMONT,2023-04-07T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
753603,STANBROOK RD - BELMONT,2023-04-07T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
753603,STANBROOK RD - BELMONT,2023-04-07T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
753603,STANBROOK RD - BELMONT,2023-04-07T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
753603,STANBROOK RD - BELMONT,2023-04-07T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
753603,STANBROOK RD - BELMONT,2023-04-07T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
753603,STANBROOK RD - BELMONT,2023-04-07T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
753603,STANBROOK RD - BELMONT,2023-04-07T05:20:00.000+00:00,busbar,,L3 Active Power,kW,14.46
753603,STANBROOK RD - BELMONT,2023-04-07T05:20:00.000+00:00,busbar,,L2 Active Power,kW,11.1
753603,STANBROOK RD - BELMONT,2023-04-07T05:20:00.000+00:00,busbar,,L1 Active Power,kW,11.83
753603,STANBROOK RD - BELMONT,2023-04-07T05:20:00.000+00:00,busbar,,N Current (RMS),A,39.1
753603,STANBROOK RD - BELMONT,2023-04-07T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
753603,STANBROOK RD - BELMONT,2023-04-07T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
753603,STANBROOK RD - BELMONT,2023-04-07T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
753603,STANBROOK RD - BELMONT,2023-04-07T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.09
753603,STANBROOK RD - BELMONT,2023-04-07T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.64
753603,STANBROOK RD - BELMONT,2023-04-07T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.73
753603,STANBROOK RD - BELMONT,2023-04-07T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.09
753603,STANBROOK RD - BELMONT,2023-04-07T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.17
753603,STANBROOK RD - BELMONT,2023-04-07T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.83
753603,STANBROOK RD - BELMONT,2023-04-07T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,49.4
753603,STANBROOK RD - BELMONT,2023-04-07T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.5
753603,STANBROOK RD - BELMONT,2023-04-07T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.1
753603,STANBROOK RD - BELMONT,2023-04-07T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.4
753603,STANBROOK RD - BELMONT,2023-04-07T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.5
753603,STANBROOK RD - BELMONT,2023-04-07T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
753603,STANBROOK RD - BELMONT,2023-04-07T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.45
753603,STANBROOK RD - BELMONT,2023-04-07T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.96
753603,STANBROOK RD - BELMONT,2023-04-07T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.12
753603,STANBROOK RD - BELMONT,2023-04-07T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.94
753603,STANBROOK RD - BELMONT,2023-04-07T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.6
753603,STANBROOK RD - BELMONT,2023-04-07T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.5
753603,STANBROOK RD - BELMONT,2023-04-07T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.9
753603,STANBROOK RD - BELMONT,2023-04-07T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.6
753603,STANBROOK RD - BELMONT,2023-04-07T05:10:00.000+00:00,transformer,,Temperature,C,16.4
753603,STANBROOK RD - BELMONT,2023-04-07T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
753603,STANBROOK RD - BELMONT,2023-04-07T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
753603,STANBROOK RD - BELMONT,2023-04-07T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-04-07T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
753603,STANBROOK RD - BELMONT,2023-04-07T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
753603,STANBROOK RD - BELMONT,2023-04-07T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
753603,STANBROOK RD - BELMONT,2023-04-07T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
753603,STANBROOK RD - BELMONT,2023-04-07T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
753603,STANBROOK RD - BELMONT,2023-04-07T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
753603,STANBROOK RD - BELMONT,2023-04-07T05:10:00.000+00:00,busbar,,L3 Active Power,kW,20.05
753603,STANBROOK RD - BELMONT,2023-04-07T05:10:00.000+00:00,busbar,,L2 Active Power,kW,11.3
753603,STANBROOK RD - BELMONT,2023-04-07T05:10:00.000+00:00,busbar,,L1 Active Power,kW,16.76
753603,STANBROOK RD - BELMONT,2023-04-07T05:10:00.000+00:00,busbar,,N Current (RMS),A,49.0
753603,STANBROOK RD - BELMONT,2023-04-07T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
753603,STANBROOK RD - BELMONT,2023-04-07T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
753603,STANBROOK RD - BELMONT,2023-04-07T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
753603,STANBROOK RD - BELMONT,2023-04-07T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.81
753603,STANBROOK RD - BELMONT,2023-04-07T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.39
753603,STANBROOK RD - BELMONT,2023-04-07T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
753603,STANBROOK RD - BELMONT,2023-04-07T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.82
753603,STANBROOK RD - BELMONT,2023-04-07T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.41
753603,STANBROOK RD - BELMONT,2023-04-07T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.5
753603,STANBROOK RD - BELMONT,2023-04-07T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,35.8
753603,STANBROOK RD - BELMONT,2023-04-07T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.0
753603,STANBROOK RD - BELMONT,2023-04-07T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.6
753603,STANBROOK RD - BELMONT,2023-04-07T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.0
753603,STANBROOK RD - BELMONT,2023-04-07T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.56
753603,STANBROOK RD - BELMONT,2023-04-07T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
753603,STANBROOK RD - BELMONT,2023-04-07T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.68
753603,STANBROOK RD - BELMONT,2023-04-07T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.76
753603,STANBROOK RD - BELMONT,2023-04-07T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.32
753603,STANBROOK RD - BELMONT,2023-04-07T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.62
753603,STANBROOK RD - BELMONT,2023-04-07T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.3
753603,STANBROOK RD - BELMONT,2023-04-07T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.2
753603,STANBROOK RD - BELMONT,2023-04-07T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.9
753603,STANBROOK RD - BELMONT,2023-04-07T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.0
753603,STANBROOK RD - BELMONT,2023-04-07T05:00:00.000+00:00,transformer,,Temperature,C,16.6
753603,STANBROOK RD - BELMONT,2023-04-07T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
753603,STANBROOK RD - BELMONT,2023-04-07T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
753603,STANBROOK RD - BELMONT,2023-04-07T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-04-07T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
753603,STANBROOK RD - BELMONT,2023-04-07T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
753603,STANBROOK RD - BELMONT,2023-04-07T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
753603,STANBROOK RD - BELMONT,2023-04-07T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
753603,STANBROOK RD - BELMONT,2023-04-07T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
753603,STANBROOK RD - BELMONT,2023-04-07T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
753603,STANBROOK RD - BELMONT,2023-04-07T05:00:00.000+00:00,busbar,,L3 Active Power,kW,15.58
753603,STANBROOK RD - BELMONT,2023-04-07T05:00:00.000+00:00,busbar,,L2 Active Power,kW,13.74
753603,STANBROOK RD - BELMONT,2023-04-07T05:00:00.000+00:00,busbar,,L1 Active Power,kW,12.12
753603,STANBROOK RD - BELMONT,2023-04-07T05:00:00.000+00:00,busbar,,N Current (RMS),A,39.9
753603,STANBROOK RD - BELMONT,2023-04-07T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
753603,STANBROOK RD - BELMONT,2023-04-07T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
753603,STANBROOK RD - BELMONT,2023-04-07T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
753603,STANBROOK RD - BELMONT,2023-04-07T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.04
753603,STANBROOK RD - BELMONT,2023-04-07T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.23
753603,STANBROOK RD - BELMONT,2023-04-07T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
753603,STANBROOK RD - BELMONT,2023-04-07T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.45
753603,STANBROOK RD - BELMONT,2023-04-07T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.4
753603,STANBROOK RD - BELMONT,2023-04-07T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.19
753603,STANBROOK RD - BELMONT,2023-04-07T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,29.6
753603,STANBROOK RD - BELMONT,2023-04-07T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.6
753603,STANBROOK RD - BELMONT,2023-04-07T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.1
753603,STANBROOK RD - BELMONT,2023-04-07T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.3
753603,STANBROOK RD - BELMONT,2023-04-07T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.45
753603,STANBROOK RD - BELMONT,2023-04-07T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
753603,STANBROOK RD - BELMONT,2023-04-07T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.41
753603,STANBROOK RD - BELMONT,2023-04-07T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.87
753603,STANBROOK RD - BELMONT,2023-04-07T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.41
