Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-04-08T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.09
753603,STANBROOK RD - BELMONT,2023-04-08T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.48
753603,STANBROOK RD - BELMONT,2023-04-08T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
753603,STANBROOK RD - BELMONT,2023-04-08T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.09
753603,STANBROOK RD - BELMONT,2023-04-08T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.44
753603,STANBROOK RD - BELMONT,2023-04-08T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.36
753603,STANBROOK RD - BELMONT,2023-04-08T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,28.1
753603,STANBROOK RD - BELMONT,2023-04-08T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.2
753603,STANBROOK RD - BELMONT,2023-04-08T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.2
753603,STANBROOK RD - BELMONT,2023-04-08T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.6
753603,STANBROOK RD - BELMONT,2023-04-08T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.16
753603,STANBROOK RD - BELMONT,2023-04-08T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
753603,STANBROOK RD - BELMONT,2023-04-08T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.67
753603,STANBROOK RD - BELMONT,2023-04-08T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.34
753603,STANBROOK RD - BELMONT,2023-04-08T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.12
753603,STANBROOK RD - BELMONT,2023-04-08T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.25
753603,STANBROOK RD - BELMONT,2023-04-08T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.6
753603,STANBROOK RD - BELMONT,2023-04-08T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.0
753603,STANBROOK RD - BELMONT,2023-04-08T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.5
753603,STANBROOK RD - BELMONT,2023-04-08T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.6
753603,STANBROOK RD - BELMONT,2023-04-08T22:00:00.000+00:00,transformer,,Temperature,C,20.9
753603,STANBROOK RD - BELMONT,2023-04-08T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
753603,STANBROOK RD - BELMONT,2023-04-08T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
753603,STANBROOK RD - BELMONT,2023-04-08T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
753603,STANBROOK RD - BELMONT,2023-04-08T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
753603,STANBROOK RD - BELMONT,2023-04-08T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
753603,STANBROOK RD - BELMONT,2023-04-08T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
753603,STANBROOK RD - BELMONT,2023-04-08T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
753603,STANBROOK RD - BELMONT,2023-04-08T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
753603,STANBROOK RD - BELMONT,2023-04-08T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
753603,STANBROOK RD - BELMONT,2023-04-08T22:00:00.000+00:00,busbar,,L3 Active Power,kW,15.43
753603,STANBROOK RD - BELMONT,2023-04-08T22:00:00.000+00:00,busbar,,L2 Active Power,kW,17.56
753603,STANBROOK RD - BELMONT,2023-04-08T22:00:00.000+00:00,busbar,,L1 Active Power,kW,14.61
753603,STANBROOK RD - BELMONT,2023-04-08T22:00:00.000+00:00,busbar,,N Current (RMS),A,49.0
753603,STANBROOK RD - BELMONT,2023-04-08T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
753603,STANBROOK RD - BELMONT,2023-04-08T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
753603,STANBROOK RD - BELMONT,2023-04-08T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
753603,STANBROOK RD - BELMONT,2023-04-08T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.17
753603,STANBROOK RD - BELMONT,2023-04-08T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.39
753603,STANBROOK RD - BELMONT,2023-04-08T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.77
753603,STANBROOK RD - BELMONT,2023-04-08T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.37
753603,STANBROOK RD - BELMONT,2023-04-08T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.65
753603,STANBROOK RD - BELMONT,2023-04-08T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.05
753603,STANBROOK RD - BELMONT,2023-04-08T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,32.2
753603,STANBROOK RD - BELMONT,2023-04-08T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.7
753603,STANBROOK RD - BELMONT,2023-04-08T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.8
753603,STANBROOK RD - BELMONT,2023-04-08T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.5
753603,STANBROOK RD - BELMONT,2023-04-08T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.23
753603,STANBROOK RD - BELMONT,2023-04-08T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.75
753603,STANBROOK RD - BELMONT,2023-04-08T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.28
753603,STANBROOK RD - BELMONT,2023-04-08T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.4
753603,STANBROOK RD - BELMONT,2023-04-08T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.83
753603,STANBROOK RD - BELMONT,2023-04-08T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.71
753603,STANBROOK RD - BELMONT,2023-04-08T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,42.4
753603,STANBROOK RD - BELMONT,2023-04-08T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.6
753603,STANBROOK RD - BELMONT,2023-04-08T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.9
753603,STANBROOK RD - BELMONT,2023-04-08T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.5
753603,STANBROOK RD - BELMONT,2023-04-08T21:50:00.000+00:00,transformer,,Temperature,C,20.9
753603,STANBROOK RD - BELMONT,2023-04-08T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-04-08T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
753603,STANBROOK RD - BELMONT,2023-04-08T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
753603,STANBROOK RD - BELMONT,2023-04-08T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
753603,STANBROOK RD - BELMONT,2023-04-08T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-04-08T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
753603,STANBROOK RD - BELMONT,2023-04-08T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
753603,STANBROOK RD - BELMONT,2023-04-08T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
753603,STANBROOK RD - BELMONT,2023-04-08T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
753603,STANBROOK RD - BELMONT,2023-04-08T21:50:00.000+00:00,busbar,,L3 Active Power,kW,23.78
753603,STANBROOK RD - BELMONT,2023-04-08T21:50:00.000+00:00,busbar,,L2 Active Power,kW,16.48
753603,STANBROOK RD - BELMONT,2023-04-08T21:50:00.000+00:00,busbar,,L1 Active Power,kW,20.76
753603,STANBROOK RD - BELMONT,2023-04-08T21:50:00.000+00:00,busbar,,N Current (RMS),A,56.0
753603,STANBROOK RD - BELMONT,2023-04-08T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
753603,STANBROOK RD - BELMONT,2023-04-08T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
753603,STANBROOK RD - BELMONT,2023-04-08T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
753603,STANBROOK RD - BELMONT,2023-04-08T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.76
753603,STANBROOK RD - BELMONT,2023-04-08T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.42
753603,STANBROOK RD - BELMONT,2023-04-08T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
753603,STANBROOK RD - BELMONT,2023-04-08T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.59
753603,STANBROOK RD - BELMONT,2023-04-08T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.4
753603,STANBROOK RD - BELMONT,2023-04-08T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.71
753603,STANBROOK RD - BELMONT,2023-04-08T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,28.0
753603,STANBROOK RD - BELMONT,2023-04-08T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.4
753603,STANBROOK RD - BELMONT,2023-04-08T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.1
753603,STANBROOK RD - BELMONT,2023-04-08T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.1
753603,STANBROOK RD - BELMONT,2023-04-08T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.88
753603,STANBROOK RD - BELMONT,2023-04-08T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.78
753603,STANBROOK RD - BELMONT,2023-04-08T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.81
753603,STANBROOK RD - BELMONT,2023-04-08T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.78
753603,STANBROOK RD - BELMONT,2023-04-08T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.27
753603,STANBROOK RD - BELMONT,2023-04-08T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.41
753603,STANBROOK RD - BELMONT,2023-04-08T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.6
753603,STANBROOK RD - BELMONT,2023-04-08T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.9
753603,STANBROOK RD - BELMONT,2023-04-08T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.9
753603,STANBROOK RD - BELMONT,2023-04-08T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.6
753603,STANBROOK RD - BELMONT,2023-04-08T21:40:00.000+00:00,transformer,,Temperature,C,20.9
753603,STANBROOK RD - BELMONT,2023-04-08T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-04-08T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
753603,STANBROOK RD - BELMONT,2023-04-08T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
753603,STANBROOK RD - BELMONT,2023-04-08T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
753603,STANBROOK RD - BELMONT,2023-04-08T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-04-08T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
753603,STANBROOK RD - BELMONT,2023-04-08T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
753603,STANBROOK RD - BELMONT,2023-04-08T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
753603,STANBROOK RD - BELMONT,2023-04-08T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
753603,STANBROOK RD - BELMONT,2023-04-08T21:40:00.000+00:00,busbar,,L3 Active Power,kW,18.37
753603,STANBROOK RD - BELMONT,2023-04-08T21:40:00.000+00:00,busbar,,L2 Active Power,kW,16.66
753603,STANBROOK RD - BELMONT,2023-04-08T21:40:00.000+00:00,busbar,,L1 Active Power,kW,19.13
753603,STANBROOK RD - BELMONT,2023-04-08T21:40:00.000+00:00,busbar,,N Current (RMS),A,47.8
753603,STANBROOK RD - BELMONT,2023-04-08T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
753603,STANBROOK RD - BELMONT,2023-04-08T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
753603,STANBROOK RD - BELMONT,2023-04-08T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
753603,STANBROOK RD - BELMONT,2023-04-08T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.7
753603,STANBROOK RD - BELMONT,2023-04-08T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.34
753603,STANBROOK RD - BELMONT,2023-04-08T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
753603,STANBROOK RD - BELMONT,2023-04-08T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.62
753603,STANBROOK RD - BELMONT,2023-04-08T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.37
753603,STANBROOK RD - BELMONT,2023-04-08T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.36
753603,STANBROOK RD - BELMONT,2023-04-08T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,30.9
753603,STANBROOK RD - BELMONT,2023-04-08T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.7
753603,STANBROOK RD - BELMONT,2023-04-08T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.9
753603,STANBROOK RD - BELMONT,2023-04-08T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.8
753603,STANBROOK RD - BELMONT,2023-04-08T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.81
753603,STANBROOK RD - BELMONT,2023-04-08T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.01
753603,STANBROOK RD - BELMONT,2023-04-08T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.89
753603,STANBROOK RD - BELMONT,2023-04-08T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.61
753603,STANBROOK RD - BELMONT,2023-04-08T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.21
753603,STANBROOK RD - BELMONT,2023-04-08T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.75
753603,STANBROOK RD - BELMONT,2023-04-08T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.2
753603,STANBROOK RD - BELMONT,2023-04-08T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.2
753603,STANBROOK RD - BELMONT,2023-04-08T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.5
753603,STANBROOK RD - BELMONT,2023-04-08T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.6
753603,STANBROOK RD - BELMONT,2023-04-08T21:30:00.000+00:00,transformer,,Temperature,C,21.0
753603,STANBROOK RD - BELMONT,2023-04-08T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-04-08T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
753603,STANBROOK RD - BELMONT,2023-04-08T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
753603,STANBROOK RD - BELMONT,2023-04-08T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
753603,STANBROOK RD - BELMONT,2023-04-08T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-04-08T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
753603,STANBROOK RD - BELMONT,2023-04-08T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
753603,STANBROOK RD - BELMONT,2023-04-08T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
753603,STANBROOK RD - BELMONT,2023-04-08T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
753603,STANBROOK RD - BELMONT,2023-04-08T21:30:00.000+00:00,busbar,,L3 Active Power,kW,20.23
753603,STANBROOK RD - BELMONT,2023-04-08T21:30:00.000+00:00,busbar,,L2 Active Power,kW,16.58
753603,STANBROOK RD - BELMONT,2023-04-08T21:30:00.000+00:00,busbar,,L1 Active Power,kW,21.11
753603,STANBROOK RD - BELMONT,2023-04-08T21:30:00.000+00:00,busbar,,N Current (RMS),A,50.6
753603,STANBROOK RD - BELMONT,2023-04-08T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
753603,STANBROOK RD - BELMONT,2023-04-08T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
753603,STANBROOK RD - BELMONT,2023-04-08T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
753603,STANBROOK RD - BELMONT,2023-04-08T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.75
753603,STANBROOK RD - BELMONT,2023-04-08T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.4
753603,STANBROOK RD - BELMONT,2023-04-08T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
753603,STANBROOK RD - BELMONT,2023-04-08T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.57
753603,STANBROOK RD - BELMONT,2023-04-08T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.58
753603,STANBROOK RD - BELMONT,2023-04-08T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.19
753603,STANBROOK RD - BELMONT,2023-04-08T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,34.2
753603,STANBROOK RD - BELMONT,2023-04-08T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.0
753603,STANBROOK RD - BELMONT,2023-04-08T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.0
753603,STANBROOK RD - BELMONT,2023-04-08T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.6
753603,STANBROOK RD - BELMONT,2023-04-08T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.93
753603,STANBROOK RD - BELMONT,2023-04-08T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.71
753603,STANBROOK RD - BELMONT,2023-04-08T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.38
753603,STANBROOK RD - BELMONT,2023-04-08T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.19
753603,STANBROOK RD - BELMONT,2023-04-08T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.66
753603,STANBROOK RD - BELMONT,2023-04-08T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.76
753603,STANBROOK RD - BELMONT,2023-04-08T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
753603,STANBROOK RD - BELMONT,2023-04-08T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.2
753603,STANBROOK RD - BELMONT,2023-04-08T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.1
753603,STANBROOK RD - BELMONT,2023-04-08T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.6
753603,STANBROOK RD - BELMONT,2023-04-08T21:20:00.000+00:00,transformer,,Temperature,C,21.0
753603,STANBROOK RD - BELMONT,2023-04-08T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-04-08T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
753603,STANBROOK RD - BELMONT,2023-04-08T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
753603,STANBROOK RD - BELMONT,2023-04-08T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
753603,STANBROOK RD - BELMONT,2023-04-08T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-04-08T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
753603,STANBROOK RD - BELMONT,2023-04-08T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
753603,STANBROOK RD - BELMONT,2023-04-08T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
753603,STANBROOK RD - BELMONT,2023-04-08T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
753603,STANBROOK RD - BELMONT,2023-04-08T21:20:00.000+00:00,busbar,,L3 Active Power,kW,19.76
753603,STANBROOK RD - BELMONT,2023-04-08T21:20:00.000+00:00,busbar,,L2 Active Power,kW,19.24
753603,STANBROOK RD - BELMONT,2023-04-08T21:20:00.000+00:00,busbar,,L1 Active Power,kW,22.95
753603,STANBROOK RD - BELMONT,2023-04-08T21:20:00.000+00:00,busbar,,N Current (RMS),A,54.5
753603,STANBROOK RD - BELMONT,2023-04-08T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
753603,STANBROOK RD - BELMONT,2023-04-08T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
753603,STANBROOK RD - BELMONT,2023-04-08T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
753603,STANBROOK RD - BELMONT,2023-04-08T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.41
753603,STANBROOK RD - BELMONT,2023-04-08T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.97
753603,STANBROOK RD - BELMONT,2023-04-08T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
753603,STANBROOK RD - BELMONT,2023-04-08T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.27
753603,STANBROOK RD - BELMONT,2023-04-08T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.83
753603,STANBROOK RD - BELMONT,2023-04-08T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.58
753603,STANBROOK RD - BELMONT,2023-04-08T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,32.2
753603,STANBROOK RD - BELMONT,2023-04-08T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.8
753603,STANBROOK RD - BELMONT,2023-04-08T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.6
753603,STANBROOK RD - BELMONT,2023-04-08T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.1
753603,STANBROOK RD - BELMONT,2023-04-08T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.01
753603,STANBROOK RD - BELMONT,2023-04-08T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.05
753603,STANBROOK RD - BELMONT,2023-04-08T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.55
753603,STANBROOK RD - BELMONT,2023-04-08T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.06
753603,STANBROOK RD - BELMONT,2023-04-08T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.75
753603,STANBROOK RD - BELMONT,2023-04-08T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.8
753603,STANBROOK RD - BELMONT,2023-04-08T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.2
753603,STANBROOK RD - BELMONT,2023-04-08T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.8
753603,STANBROOK RD - BELMONT,2023-04-08T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.8
753603,STANBROOK RD - BELMONT,2023-04-08T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.2
753603,STANBROOK RD - BELMONT,2023-04-08T21:10:00.000+00:00,transformer,,Temperature,C,21.0
753603,STANBROOK RD - BELMONT,2023-04-08T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-04-08T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
753603,STANBROOK RD - BELMONT,2023-04-08T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
753603,STANBROOK RD - BELMONT,2023-04-08T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
753603,STANBROOK RD - BELMONT,2023-04-08T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
753603,STANBROOK RD - BELMONT,2023-04-08T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
753603,STANBROOK RD - BELMONT,2023-04-08T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
753603,STANBROOK RD - BELMONT,2023-04-08T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
753603,STANBROOK RD - BELMONT,2023-04-08T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
753603,STANBROOK RD - BELMONT,2023-04-08T21:10:00.000+00:00,busbar,,L3 Active Power,kW,20.33
753603,STANBROOK RD - BELMONT,2023-04-08T21:10:00.000+00:00,busbar,,L2 Active Power,kW,20.58
753603,STANBROOK RD - BELMONT,2023-04-08T21:10:00.000+00:00,busbar,,L1 Active Power,kW,20.38
753603,STANBROOK RD - BELMONT,2023-04-08T21:10:00.000+00:00,busbar,,N Current (RMS),A,51.1
753603,STANBROOK RD - BELMONT,2023-04-08T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
753603,STANBROOK RD - BELMONT,2023-04-08T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
753603,STANBROOK RD - BELMONT,2023-04-08T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
753603,STANBROOK RD - BELMONT,2023-04-08T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.97
753603,STANBROOK RD - BELMONT,2023-04-08T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.99
753603,STANBROOK RD - BELMONT,2023-04-08T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
753603,STANBROOK RD - BELMONT,2023-04-08T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.69
753603,STANBROOK RD - BELMONT,2023-04-08T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.02
753603,STANBROOK RD - BELMONT,2023-04-08T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.3
753603,STANBROOK RD - BELMONT,2023-04-08T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,31.7
753603,STANBROOK RD - BELMONT,2023-04-08T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.2
753603,STANBROOK RD - BELMONT,2023-04-08T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.8
753603,STANBROOK RD - BELMONT,2023-04-08T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.7
753603,STANBROOK RD - BELMONT,2023-04-08T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.78
753603,STANBROOK RD - BELMONT,2023-04-08T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.23
753603,STANBROOK RD - BELMONT,2023-04-08T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.25
753603,STANBROOK RD - BELMONT,2023-04-08T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.53
753603,STANBROOK RD - BELMONT,2023-04-08T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.67
753603,STANBROOK RD - BELMONT,2023-04-08T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.39
753603,STANBROOK RD - BELMONT,2023-04-08T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.5
753603,STANBROOK RD - BELMONT,2023-04-08T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.8
753603,STANBROOK RD - BELMONT,2023-04-08T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.5
753603,STANBROOK RD - BELMONT,2023-04-08T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.4
753603,STANBROOK RD - BELMONT,2023-04-08T21:00:00.000+00:00,transformer,,Temperature,C,21.1
753603,STANBROOK RD - BELMONT,2023-04-08T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-04-08T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
753603,STANBROOK RD - BELMONT,2023-04-08T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
753603,STANBROOK RD - BELMONT,2023-04-08T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
753603,STANBROOK RD - BELMONT,2023-04-08T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-04-08T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
753603,STANBROOK RD - BELMONT,2023-04-08T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
753603,STANBROOK RD - BELMONT,2023-04-08T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
753603,STANBROOK RD - BELMONT,2023-04-08T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
753603,STANBROOK RD - BELMONT,2023-04-08T21:00:00.000+00:00,busbar,,L3 Active Power,kW,18.22
753603,STANBROOK RD - BELMONT,2023-04-08T21:00:00.000+00:00,busbar,,L2 Active Power,kW,20.69
753603,STANBROOK RD - BELMONT,2023-04-08T21:00:00.000+00:00,busbar,,L1 Active Power,kW,18.69
753603,STANBROOK RD - BELMONT,2023-04-08T21:00:00.000+00:00,busbar,,N Current (RMS),A,53.4
753603,STANBROOK RD - BELMONT,2023-04-08T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
753603,STANBROOK RD - BELMONT,2023-04-08T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
753603,STANBROOK RD - BELMONT,2023-04-08T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
753603,STANBROOK RD - BELMONT,2023-04-08T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.82
753603,STANBROOK RD - BELMONT,2023-04-08T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.83
753603,STANBROOK RD - BELMONT,2023-04-08T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.07
753603,STANBROOK RD - BELMONT,2023-04-08T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.77
753603,STANBROOK RD - BELMONT,2023-04-08T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.22
753603,STANBROOK RD - BELMONT,2023-04-08T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.78
753603,STANBROOK RD - BELMONT,2023-04-08T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,30.3
753603,STANBROOK RD - BELMONT,2023-04-08T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.9
753603,STANBROOK RD - BELMONT,2023-04-08T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.9
753603,STANBROOK RD - BELMONT,2023-04-08T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.8
753603,STANBROOK RD - BELMONT,2023-04-08T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.6
753603,STANBROOK RD - BELMONT,2023-04-08T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.27
753603,STANBROOK RD - BELMONT,2023-04-08T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.33
753603,STANBROOK RD - BELMONT,2023-04-08T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.78
753603,STANBROOK RD - BELMONT,2023-04-08T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.97
753603,STANBROOK RD - BELMONT,2023-04-08T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.82
753603,STANBROOK RD - BELMONT,2023-04-08T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.1
753603,STANBROOK RD - BELMONT,2023-04-08T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.2
753603,STANBROOK RD - BELMONT,2023-04-08T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.8
753603,STANBROOK RD - BELMONT,2023-04-08T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.9
753603,STANBROOK RD - BELMONT,2023-04-08T20:50:00.000+00:00,transformer,,Temperature,C,21.1
753603,STANBROOK RD - BELMONT,2023-04-08T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-04-08T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
753603,STANBROOK RD - BELMONT,2023-04-08T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
753603,STANBROOK RD - BELMONT,2023-04-08T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
753603,STANBROOK RD - BELMONT,2023-04-08T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-04-08T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
753603,STANBROOK RD - BELMONT,2023-04-08T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
753603,STANBROOK RD - BELMONT,2023-04-08T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
753603,STANBROOK RD - BELMONT,2023-04-08T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
753603,STANBROOK RD - BELMONT,2023-04-08T20:50:00.000+00:00,busbar,,L3 Active Power,kW,19.55
753603,STANBROOK RD - BELMONT,2023-04-08T20:50:00.000+00:00,busbar,,L2 Active Power,kW,19.18
753603,STANBROOK RD - BELMONT,2023-04-08T20:50:00.000+00:00,busbar,,L1 Active Power,kW,21.6
753603,STANBROOK RD - BELMONT,2023-04-08T20:50:00.000+00:00,busbar,,N Current (RMS),A,51.4
753603,STANBROOK RD - BELMONT,2023-04-08T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
753603,STANBROOK RD - BELMONT,2023-04-08T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
753603,STANBROOK RD - BELMONT,2023-04-08T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
753603,STANBROOK RD - BELMONT,2023-04-08T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.95
753603,STANBROOK RD - BELMONT,2023-04-08T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.06
753603,STANBROOK RD - BELMONT,2023-04-08T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
753603,STANBROOK RD - BELMONT,2023-04-08T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.3
753603,STANBROOK RD - BELMONT,2023-04-08T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.34
753603,STANBROOK RD - BELMONT,2023-04-08T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.94
753603,STANBROOK RD - BELMONT,2023-04-08T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,34.9
753603,STANBROOK RD - BELMONT,2023-04-08T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.1
753603,STANBROOK RD - BELMONT,2023-04-08T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.8
753603,STANBROOK RD - BELMONT,2023-04-08T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.9
753603,STANBROOK RD - BELMONT,2023-04-08T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.61
753603,STANBROOK RD - BELMONT,2023-04-08T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.25
753603,STANBROOK RD - BELMONT,2023-04-08T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.53
753603,STANBROOK RD - BELMONT,2023-04-08T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.47
753603,STANBROOK RD - BELMONT,2023-04-08T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.43
753603,STANBROOK RD - BELMONT,2023-04-08T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.72
753603,STANBROOK RD - BELMONT,2023-04-08T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.0
753603,STANBROOK RD - BELMONT,2023-04-08T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.5
753603,STANBROOK RD - BELMONT,2023-04-08T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.9
753603,STANBROOK RD - BELMONT,2023-04-08T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.2
753603,STANBROOK RD - BELMONT,2023-04-08T20:40:00.000+00:00,transformer,,Temperature,C,21.1
753603,STANBROOK RD - BELMONT,2023-04-08T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-04-08T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
753603,STANBROOK RD - BELMONT,2023-04-08T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
753603,STANBROOK RD - BELMONT,2023-04-08T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
753603,STANBROOK RD - BELMONT,2023-04-08T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
753603,STANBROOK RD - BELMONT,2023-04-08T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
753603,STANBROOK RD - BELMONT,2023-04-08T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
753603,STANBROOK RD - BELMONT,2023-04-08T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
753603,STANBROOK RD - BELMONT,2023-04-08T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
753603,STANBROOK RD - BELMONT,2023-04-08T20:40:00.000+00:00,busbar,,L3 Active Power,kW,20.77
753603,STANBROOK RD - BELMONT,2023-04-08T20:40:00.000+00:00,busbar,,L2 Active Power,kW,20.78
753603,STANBROOK RD - BELMONT,2023-04-08T20:40:00.000+00:00,busbar,,L1 Active Power,kW,25.66
753603,STANBROOK RD - BELMONT,2023-04-08T20:40:00.000+00:00,busbar,,N Current (RMS),A,57.1
753603,STANBROOK RD - BELMONT,2023-04-08T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
753603,STANBROOK RD - BELMONT,2023-04-08T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
753603,STANBROOK RD - BELMONT,2023-04-08T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
753603,STANBROOK RD - BELMONT,2023-04-08T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.63
753603,STANBROOK RD - BELMONT,2023-04-08T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.94
753603,STANBROOK RD - BELMONT,2023-04-08T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
753603,STANBROOK RD - BELMONT,2023-04-08T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.97
753603,STANBROOK RD - BELMONT,2023-04-08T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.33
753603,STANBROOK RD - BELMONT,2023-04-08T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.36
753603,STANBROOK RD - BELMONT,2023-04-08T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,45.6
753603,STANBROOK RD - BELMONT,2023-04-08T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.8
753603,STANBROOK RD - BELMONT,2023-04-08T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.4
753603,STANBROOK RD - BELMONT,2023-04-08T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.7
753603,STANBROOK RD - BELMONT,2023-04-08T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.79
753603,STANBROOK RD - BELMONT,2023-04-08T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.85
753603,STANBROOK RD - BELMONT,2023-04-08T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.66
753603,STANBROOK RD - BELMONT,2023-04-08T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.92
753603,STANBROOK RD - BELMONT,2023-04-08T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.03
753603,STANBROOK RD - BELMONT,2023-04-08T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.85
753603,STANBROOK RD - BELMONT,2023-04-08T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.6
753603,STANBROOK RD - BELMONT,2023-04-08T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.9
753603,STANBROOK RD - BELMONT,2023-04-08T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.9
753603,STANBROOK RD - BELMONT,2023-04-08T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.2
753603,STANBROOK RD - BELMONT,2023-04-08T20:30:00.000+00:00,transformer,,Temperature,C,21.1
753603,STANBROOK RD - BELMONT,2023-04-08T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-04-08T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
753603,STANBROOK RD - BELMONT,2023-04-08T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
753603,STANBROOK RD - BELMONT,2023-04-08T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
753603,STANBROOK RD - BELMONT,2023-04-08T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-04-08T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
753603,STANBROOK RD - BELMONT,2023-04-08T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
753603,STANBROOK RD - BELMONT,2023-04-08T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
753603,STANBROOK RD - BELMONT,2023-04-08T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
753603,STANBROOK RD - BELMONT,2023-04-08T20:30:00.000+00:00,busbar,,L3 Active Power,kW,24.89
753603,STANBROOK RD - BELMONT,2023-04-08T20:30:00.000+00:00,busbar,,L2 Active Power,kW,22.37
753603,STANBROOK RD - BELMONT,2023-04-08T20:30:00.000+00:00,busbar,,L1 Active Power,kW,29.21
753603,STANBROOK RD - BELMONT,2023-04-08T20:30:00.000+00:00,busbar,,N Current (RMS),A,61.0
753603,STANBROOK RD - BELMONT,2023-04-08T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
753603,STANBROOK RD - BELMONT,2023-04-08T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
753603,STANBROOK RD - BELMONT,2023-04-08T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
753603,STANBROOK RD - BELMONT,2023-04-08T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.44
753603,STANBROOK RD - BELMONT,2023-04-08T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.83
753603,STANBROOK RD - BELMONT,2023-04-08T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
753603,STANBROOK RD - BELMONT,2023-04-08T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.57
753603,STANBROOK RD - BELMONT,2023-04-08T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.25
753603,STANBROOK RD - BELMONT,2023-04-08T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.31
753603,STANBROOK RD - BELMONT,2023-04-08T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,50.6
753603,STANBROOK RD - BELMONT,2023-04-08T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,103.5
753603,STANBROOK RD - BELMONT,2023-04-08T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.4
753603,STANBROOK RD - BELMONT,2023-04-08T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.4
753603,STANBROOK RD - BELMONT,2023-04-08T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.29
753603,STANBROOK RD - BELMONT,2023-04-08T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
753603,STANBROOK RD - BELMONT,2023-04-08T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.11
753603,STANBROOK RD - BELMONT,2023-04-08T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.24
753603,STANBROOK RD - BELMONT,2023-04-08T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.06
753603,STANBROOK RD - BELMONT,2023-04-08T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.36
753603,STANBROOK RD - BELMONT,2023-04-08T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.2
753603,STANBROOK RD - BELMONT,2023-04-08T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.4
753603,STANBROOK RD - BELMONT,2023-04-08T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.8
753603,STANBROOK RD - BELMONT,2023-04-08T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.7
753603,STANBROOK RD - BELMONT,2023-04-08T20:20:00.000+00:00,transformer,,Temperature,C,21.2
753603,STANBROOK RD - BELMONT,2023-04-08T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-04-08T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
753603,STANBROOK RD - BELMONT,2023-04-08T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-04-08T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
753603,STANBROOK RD - BELMONT,2023-04-08T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-04-08T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
753603,STANBROOK RD - BELMONT,2023-04-08T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
753603,STANBROOK RD - BELMONT,2023-04-08T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
753603,STANBROOK RD - BELMONT,2023-04-08T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
753603,STANBROOK RD - BELMONT,2023-04-08T20:20:00.000+00:00,busbar,,L3 Active Power,kW,33.8
753603,STANBROOK RD - BELMONT,2023-04-08T20:20:00.000+00:00,busbar,,L2 Active Power,kW,24.3
753603,STANBROOK RD - BELMONT,2023-04-08T20:20:00.000+00:00,busbar,,L1 Active Power,kW,30.67
753603,STANBROOK RD - BELMONT,2023-04-08T20:20:00.000+00:00,busbar,,N Current (RMS),A,65.0
753603,STANBROOK RD - BELMONT,2023-04-08T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
753603,STANBROOK RD - BELMONT,2023-04-08T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
753603,STANBROOK RD - BELMONT,2023-04-08T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
753603,STANBROOK RD - BELMONT,2023-04-08T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.08
753603,STANBROOK RD - BELMONT,2023-04-08T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
753603,STANBROOK RD - BELMONT,2023-04-08T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
753603,STANBROOK RD - BELMONT,2023-04-08T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.11
753603,STANBROOK RD - BELMONT,2023-04-08T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.25
753603,STANBROOK RD - BELMONT,2023-04-08T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.29
753603,STANBROOK RD - BELMONT,2023-04-08T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,58.5
753603,STANBROOK RD - BELMONT,2023-04-08T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.6
753603,STANBROOK RD - BELMONT,2023-04-08T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.5
753603,STANBROOK RD - BELMONT,2023-04-08T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,114.6
753603,STANBROOK RD - BELMONT,2023-04-08T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.4
753603,STANBROOK RD - BELMONT,2023-04-08T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
753603,STANBROOK RD - BELMONT,2023-04-08T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.16
753603,STANBROOK RD - BELMONT,2023-04-08T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.99
753603,STANBROOK RD - BELMONT,2023-04-08T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.14
753603,STANBROOK RD - BELMONT,2023-04-08T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.63
753603,STANBROOK RD - BELMONT,2023-04-08T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.2
753603,STANBROOK RD - BELMONT,2023-04-08T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.7
753603,STANBROOK RD - BELMONT,2023-04-08T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.1
753603,STANBROOK RD - BELMONT,2023-04-08T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.2
753603,STANBROOK RD - BELMONT,2023-04-08T20:10:00.000+00:00,transformer,,Temperature,C,21.2
753603,STANBROOK RD - BELMONT,2023-04-08T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-04-08T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
753603,STANBROOK RD - BELMONT,2023-04-08T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-04-08T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
753603,STANBROOK RD - BELMONT,2023-04-08T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
753603,STANBROOK RD - BELMONT,2023-04-08T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
753603,STANBROOK RD - BELMONT,2023-04-08T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
753603,STANBROOK RD - BELMONT,2023-04-08T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
753603,STANBROOK RD - BELMONT,2023-04-08T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
753603,STANBROOK RD - BELMONT,2023-04-08T20:10:00.000+00:00,busbar,,L3 Active Power,kW,24.1
753603,STANBROOK RD - BELMONT,2023-04-08T20:10:00.000+00:00,busbar,,L2 Active Power,kW,26.39
753603,STANBROOK RD - BELMONT,2023-04-08T20:10:00.000+00:00,busbar,,L1 Active Power,kW,37.92
753603,STANBROOK RD - BELMONT,2023-04-08T20:10:00.000+00:00,busbar,,N Current (RMS),A,69.2
753603,STANBROOK RD - BELMONT,2023-04-08T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
753603,STANBROOK RD - BELMONT,2023-04-08T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
753603,STANBROOK RD - BELMONT,2023-04-08T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
753603,STANBROOK RD - BELMONT,2023-04-08T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.96
753603,STANBROOK RD - BELMONT,2023-04-08T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.94
753603,STANBROOK RD - BELMONT,2023-04-08T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
753603,STANBROOK RD - BELMONT,2023-04-08T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.17
753603,STANBROOK RD - BELMONT,2023-04-08T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.1
753603,STANBROOK RD - BELMONT,2023-04-08T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.19
753603,STANBROOK RD - BELMONT,2023-04-08T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,38.1
753603,STANBROOK RD - BELMONT,2023-04-08T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.6
753603,STANBROOK RD - BELMONT,2023-04-08T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.7
753603,STANBROOK RD - BELMONT,2023-04-08T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,97.1
753603,STANBROOK RD - BELMONT,2023-04-08T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.54
753603,STANBROOK RD - BELMONT,2023-04-08T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
753603,STANBROOK RD - BELMONT,2023-04-08T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.81
753603,STANBROOK RD - BELMONT,2023-04-08T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.78
753603,STANBROOK RD - BELMONT,2023-04-08T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.78
753603,STANBROOK RD - BELMONT,2023-04-08T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.09
753603,STANBROOK RD - BELMONT,2023-04-08T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.9
753603,STANBROOK RD - BELMONT,2023-04-08T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.0
753603,STANBROOK RD - BELMONT,2023-04-08T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.0
753603,STANBROOK RD - BELMONT,2023-04-08T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.5
753603,STANBROOK RD - BELMONT,2023-04-08T20:00:00.000+00:00,transformer,,Temperature,C,21.2
753603,STANBROOK RD - BELMONT,2023-04-08T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
753603,STANBROOK RD - BELMONT,2023-04-08T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
753603,STANBROOK RD - BELMONT,2023-04-08T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-04-08T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
753603,STANBROOK RD - BELMONT,2023-04-08T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
753603,STANBROOK RD - BELMONT,2023-04-08T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
753603,STANBROOK RD - BELMONT,2023-04-08T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
753603,STANBROOK RD - BELMONT,2023-04-08T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
753603,STANBROOK RD - BELMONT,2023-04-08T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
753603,STANBROOK RD - BELMONT,2023-04-08T20:00:00.000+00:00,busbar,,L3 Active Power,kW,26.95
753603,STANBROOK RD - BELMONT,2023-04-08T20:00:00.000+00:00,busbar,,L2 Active Power,kW,29.88
753603,STANBROOK RD - BELMONT,2023-04-08T20:00:00.000+00:00,busbar,,L1 Active Power,kW,36.28
753603,STANBROOK RD - BELMONT,2023-04-08T20:00:00.000+00:00,busbar,,N Current (RMS),A,62.0
753603,STANBROOK RD - BELMONT,2023-04-08T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
753603,STANBROOK RD - BELMONT,2023-04-08T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
753603,STANBROOK RD - BELMONT,2023-04-08T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
753603,STANBROOK RD - BELMONT,2023-04-08T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.89
753603,STANBROOK RD - BELMONT,2023-04-08T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.12
753603,STANBROOK RD - BELMONT,2023-04-08T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
753603,STANBROOK RD - BELMONT,2023-04-08T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.94
753603,STANBROOK RD - BELMONT,2023-04-08T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.88
753603,STANBROOK RD - BELMONT,2023-04-08T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,31.61
753603,STANBROOK RD - BELMONT,2023-04-08T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,75.7
753603,STANBROOK RD - BELMONT,2023-04-08T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.3
753603,STANBROOK RD - BELMONT,2023-04-08T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.1
753603,STANBROOK RD - BELMONT,2023-04-08T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,132.7
753603,STANBROOK RD - BELMONT,2023-04-08T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.07
753603,STANBROOK RD - BELMONT,2023-04-08T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.55
753603,STANBROOK RD - BELMONT,2023-04-08T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.32
753603,STANBROOK RD - BELMONT,2023-04-08T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.51
753603,STANBROOK RD - BELMONT,2023-04-08T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.58
753603,STANBROOK RD - BELMONT,2023-04-08T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.67
753603,STANBROOK RD - BELMONT,2023-04-08T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.7
753603,STANBROOK RD - BELMONT,2023-04-08T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.9
753603,STANBROOK RD - BELMONT,2023-04-08T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.5
