Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-04-08T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.4
753603,STANBROOK RD - BELMONT,2023-04-08T19:50:00.000+00:00,transformer,,Temperature,C,21.3
753603,STANBROOK RD - BELMONT,2023-04-08T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-04-08T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
753603,STANBROOK RD - BELMONT,2023-04-08T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-04-08T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
753603,STANBROOK RD - BELMONT,2023-04-08T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-04-08T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
753603,STANBROOK RD - BELMONT,2023-04-08T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
753603,STANBROOK RD - BELMONT,2023-04-08T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
753603,STANBROOK RD - BELMONT,2023-04-08T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
753603,STANBROOK RD - BELMONT,2023-04-08T19:50:00.000+00:00,busbar,,L3 Active Power,kW,26.45
753603,STANBROOK RD - BELMONT,2023-04-08T19:50:00.000+00:00,busbar,,L2 Active Power,kW,24.46
753603,STANBROOK RD - BELMONT,2023-04-08T19:50:00.000+00:00,busbar,,L1 Active Power,kW,43.27
753603,STANBROOK RD - BELMONT,2023-04-08T19:50:00.000+00:00,busbar,,N Current (RMS),A,87.0
753603,STANBROOK RD - BELMONT,2023-04-08T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
753603,STANBROOK RD - BELMONT,2023-04-08T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
753603,STANBROOK RD - BELMONT,2023-04-08T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.6
753603,STANBROOK RD - BELMONT,2023-04-08T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.28
753603,STANBROOK RD - BELMONT,2023-04-08T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.09
753603,STANBROOK RD - BELMONT,2023-04-08T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
753603,STANBROOK RD - BELMONT,2023-04-08T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.35
753603,STANBROOK RD - BELMONT,2023-04-08T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.66
753603,STANBROOK RD - BELMONT,2023-04-08T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.83
753603,STANBROOK RD - BELMONT,2023-04-08T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,65.0
753603,STANBROOK RD - BELMONT,2023-04-08T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.4
753603,STANBROOK RD - BELMONT,2023-04-08T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.7
753603,STANBROOK RD - BELMONT,2023-04-08T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,118.0
753603,STANBROOK RD - BELMONT,2023-04-08T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.87
753603,STANBROOK RD - BELMONT,2023-04-08T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
753603,STANBROOK RD - BELMONT,2023-04-08T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.5
753603,STANBROOK RD - BELMONT,2023-04-08T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.75
753603,STANBROOK RD - BELMONT,2023-04-08T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.34
753603,STANBROOK RD - BELMONT,2023-04-08T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.18
753603,STANBROOK RD - BELMONT,2023-04-08T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.1
753603,STANBROOK RD - BELMONT,2023-04-08T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.3
753603,STANBROOK RD - BELMONT,2023-04-08T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.8
753603,STANBROOK RD - BELMONT,2023-04-08T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.6
753603,STANBROOK RD - BELMONT,2023-04-08T19:40:00.000+00:00,transformer,,Temperature,C,21.3
753603,STANBROOK RD - BELMONT,2023-04-08T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
753603,STANBROOK RD - BELMONT,2023-04-08T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
753603,STANBROOK RD - BELMONT,2023-04-08T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-04-08T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
753603,STANBROOK RD - BELMONT,2023-04-08T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-04-08T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
753603,STANBROOK RD - BELMONT,2023-04-08T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
753603,STANBROOK RD - BELMONT,2023-04-08T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
753603,STANBROOK RD - BELMONT,2023-04-08T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
753603,STANBROOK RD - BELMONT,2023-04-08T19:40:00.000+00:00,busbar,,L3 Active Power,kW,25.1
753603,STANBROOK RD - BELMONT,2023-04-08T19:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
753603,STANBROOK RD - BELMONT,2023-04-08T19:40:00.000+00:00,busbar,,L1 Active Power,kW,39.01
753603,STANBROOK RD - BELMONT,2023-04-08T19:40:00.000+00:00,busbar,,N Current (RMS),A,79.2
753603,STANBROOK RD - BELMONT,2023-04-08T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
753603,STANBROOK RD - BELMONT,2023-04-08T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
753603,STANBROOK RD - BELMONT,2023-04-08T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
753603,STANBROOK RD - BELMONT,2023-04-08T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.67
753603,STANBROOK RD - BELMONT,2023-04-08T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.86
753603,STANBROOK RD - BELMONT,2023-04-08T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
753603,STANBROOK RD - BELMONT,2023-04-08T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.13
753603,STANBROOK RD - BELMONT,2023-04-08T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.79
753603,STANBROOK RD - BELMONT,2023-04-08T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.39
753603,STANBROOK RD - BELMONT,2023-04-08T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,32.6
753603,STANBROOK RD - BELMONT,2023-04-08T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.3
753603,STANBROOK RD - BELMONT,2023-04-08T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.2
753603,STANBROOK RD - BELMONT,2023-04-08T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.4
753603,STANBROOK RD - BELMONT,2023-04-08T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.74
753603,STANBROOK RD - BELMONT,2023-04-08T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.63
753603,STANBROOK RD - BELMONT,2023-04-08T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
753603,STANBROOK RD - BELMONT,2023-04-08T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.91
753603,STANBROOK RD - BELMONT,2023-04-08T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.21
753603,STANBROOK RD - BELMONT,2023-04-08T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.55
753603,STANBROOK RD - BELMONT,2023-04-08T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.8
753603,STANBROOK RD - BELMONT,2023-04-08T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.4
753603,STANBROOK RD - BELMONT,2023-04-08T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.0
753603,STANBROOK RD - BELMONT,2023-04-08T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.3
753603,STANBROOK RD - BELMONT,2023-04-08T19:30:00.000+00:00,transformer,,Temperature,C,21.3
753603,STANBROOK RD - BELMONT,2023-04-08T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-04-08T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
753603,STANBROOK RD - BELMONT,2023-04-08T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
753603,STANBROOK RD - BELMONT,2023-04-08T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
753603,STANBROOK RD - BELMONT,2023-04-08T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
753603,STANBROOK RD - BELMONT,2023-04-08T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
753603,STANBROOK RD - BELMONT,2023-04-08T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
753603,STANBROOK RD - BELMONT,2023-04-08T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
753603,STANBROOK RD - BELMONT,2023-04-08T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
753603,STANBROOK RD - BELMONT,2023-04-08T19:30:00.000+00:00,busbar,,L3 Active Power,kW,27.04
753603,STANBROOK RD - BELMONT,2023-04-08T19:30:00.000+00:00,busbar,,L2 Active Power,kW,24.99
753603,STANBROOK RD - BELMONT,2023-04-08T19:30:00.000+00:00,busbar,,L1 Active Power,kW,26.94
753603,STANBROOK RD - BELMONT,2023-04-08T19:30:00.000+00:00,busbar,,N Current (RMS),A,56.7
753603,STANBROOK RD - BELMONT,2023-04-08T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
753603,STANBROOK RD - BELMONT,2023-04-08T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
753603,STANBROOK RD - BELMONT,2023-04-08T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
753603,STANBROOK RD - BELMONT,2023-04-08T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.34
753603,STANBROOK RD - BELMONT,2023-04-08T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
753603,STANBROOK RD - BELMONT,2023-04-08T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
753603,STANBROOK RD - BELMONT,2023-04-08T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.96
753603,STANBROOK RD - BELMONT,2023-04-08T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.67
753603,STANBROOK RD - BELMONT,2023-04-08T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.46
753603,STANBROOK RD - BELMONT,2023-04-08T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,31.5
753603,STANBROOK RD - BELMONT,2023-04-08T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.5
753603,STANBROOK RD - BELMONT,2023-04-08T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.2
753603,STANBROOK RD - BELMONT,2023-04-08T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.5
753603,STANBROOK RD - BELMONT,2023-04-08T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.8
753603,STANBROOK RD - BELMONT,2023-04-08T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
753603,STANBROOK RD - BELMONT,2023-04-08T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.22
753603,STANBROOK RD - BELMONT,2023-04-08T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.93
753603,STANBROOK RD - BELMONT,2023-04-08T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.72
753603,STANBROOK RD - BELMONT,2023-04-08T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.95
753603,STANBROOK RD - BELMONT,2023-04-08T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,33.4
753603,STANBROOK RD - BELMONT,2023-04-08T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.9
753603,STANBROOK RD - BELMONT,2023-04-08T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.8
753603,STANBROOK RD - BELMONT,2023-04-08T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.2
753603,STANBROOK RD - BELMONT,2023-04-08T19:20:00.000+00:00,transformer,,Temperature,C,21.4
753603,STANBROOK RD - BELMONT,2023-04-08T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
753603,STANBROOK RD - BELMONT,2023-04-08T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
753603,STANBROOK RD - BELMONT,2023-04-08T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-04-08T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
753603,STANBROOK RD - BELMONT,2023-04-08T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-04-08T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
753603,STANBROOK RD - BELMONT,2023-04-08T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
753603,STANBROOK RD - BELMONT,2023-04-08T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
753603,STANBROOK RD - BELMONT,2023-04-08T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
753603,STANBROOK RD - BELMONT,2023-04-08T19:20:00.000+00:00,busbar,,L3 Active Power,kW,26.89
753603,STANBROOK RD - BELMONT,2023-04-08T19:20:00.000+00:00,busbar,,L2 Active Power,kW,27.38
753603,STANBROOK RD - BELMONT,2023-04-08T19:20:00.000+00:00,busbar,,L1 Active Power,kW,28.41
753603,STANBROOK RD - BELMONT,2023-04-08T19:20:00.000+00:00,busbar,,N Current (RMS),A,58.1
753603,STANBROOK RD - BELMONT,2023-04-08T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
753603,STANBROOK RD - BELMONT,2023-04-08T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
753603,STANBROOK RD - BELMONT,2023-04-08T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
753603,STANBROOK RD - BELMONT,2023-04-08T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.93
753603,STANBROOK RD - BELMONT,2023-04-08T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
753603,STANBROOK RD - BELMONT,2023-04-08T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
753603,STANBROOK RD - BELMONT,2023-04-08T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.08
753603,STANBROOK RD - BELMONT,2023-04-08T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.93
753603,STANBROOK RD - BELMONT,2023-04-08T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.05
753603,STANBROOK RD - BELMONT,2023-04-08T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,37.4
753603,STANBROOK RD - BELMONT,2023-04-08T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.2
753603,STANBROOK RD - BELMONT,2023-04-08T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.3
753603,STANBROOK RD - BELMONT,2023-04-08T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.2
753603,STANBROOK RD - BELMONT,2023-04-08T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.52
753603,STANBROOK RD - BELMONT,2023-04-08T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
753603,STANBROOK RD - BELMONT,2023-04-08T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.93
753603,STANBROOK RD - BELMONT,2023-04-08T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.31
753603,STANBROOK RD - BELMONT,2023-04-08T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.5
753603,STANBROOK RD - BELMONT,2023-04-08T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.45
753603,STANBROOK RD - BELMONT,2023-04-08T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,36.6
753603,STANBROOK RD - BELMONT,2023-04-08T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.3
753603,STANBROOK RD - BELMONT,2023-04-08T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.3
753603,STANBROOK RD - BELMONT,2023-04-08T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.1
753603,STANBROOK RD - BELMONT,2023-04-08T19:10:00.000+00:00,transformer,,Temperature,C,21.4
753603,STANBROOK RD - BELMONT,2023-04-08T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
753603,STANBROOK RD - BELMONT,2023-04-08T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
753603,STANBROOK RD - BELMONT,2023-04-08T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-04-08T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
753603,STANBROOK RD - BELMONT,2023-04-08T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-04-08T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
753603,STANBROOK RD - BELMONT,2023-04-08T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
753603,STANBROOK RD - BELMONT,2023-04-08T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
753603,STANBROOK RD - BELMONT,2023-04-08T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
753603,STANBROOK RD - BELMONT,2023-04-08T19:10:00.000+00:00,busbar,,L3 Active Power,kW,29.39
753603,STANBROOK RD - BELMONT,2023-04-08T19:10:00.000+00:00,busbar,,L2 Active Power,kW,29.43
753603,STANBROOK RD - BELMONT,2023-04-08T19:10:00.000+00:00,busbar,,L1 Active Power,kW,27.5
753603,STANBROOK RD - BELMONT,2023-04-08T19:10:00.000+00:00,busbar,,N Current (RMS),A,58.0
753603,STANBROOK RD - BELMONT,2023-04-08T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
753603,STANBROOK RD - BELMONT,2023-04-08T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
753603,STANBROOK RD - BELMONT,2023-04-08T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
753603,STANBROOK RD - BELMONT,2023-04-08T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.17
753603,STANBROOK RD - BELMONT,2023-04-08T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.18
753603,STANBROOK RD - BELMONT,2023-04-08T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.17
753603,STANBROOK RD - BELMONT,2023-04-08T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.81
753603,STANBROOK RD - BELMONT,2023-04-08T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.62
753603,STANBROOK RD - BELMONT,2023-04-08T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.67
753603,STANBROOK RD - BELMONT,2023-04-08T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,47.8
753603,STANBROOK RD - BELMONT,2023-04-08T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,85.1
753603,STANBROOK RD - BELMONT,2023-04-08T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.4
753603,STANBROOK RD - BELMONT,2023-04-08T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.1
753603,STANBROOK RD - BELMONT,2023-04-08T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.9
753603,STANBROOK RD - BELMONT,2023-04-08T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
753603,STANBROOK RD - BELMONT,2023-04-08T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.31
753603,STANBROOK RD - BELMONT,2023-04-08T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.9
753603,STANBROOK RD - BELMONT,2023-04-08T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.83
753603,STANBROOK RD - BELMONT,2023-04-08T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.38
753603,STANBROOK RD - BELMONT,2023-04-08T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,37.3
753603,STANBROOK RD - BELMONT,2023-04-08T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.2
753603,STANBROOK RD - BELMONT,2023-04-08T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.5
753603,STANBROOK RD - BELMONT,2023-04-08T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.4
753603,STANBROOK RD - BELMONT,2023-04-08T19:00:00.000+00:00,transformer,,Temperature,C,21.4
753603,STANBROOK RD - BELMONT,2023-04-08T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-04-08T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
753603,STANBROOK RD - BELMONT,2023-04-08T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-04-08T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
753603,STANBROOK RD - BELMONT,2023-04-08T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-04-08T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
753603,STANBROOK RD - BELMONT,2023-04-08T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
753603,STANBROOK RD - BELMONT,2023-04-08T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
753603,STANBROOK RD - BELMONT,2023-04-08T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
753603,STANBROOK RD - BELMONT,2023-04-08T19:00:00.000+00:00,busbar,,L3 Active Power,kW,29.71
753603,STANBROOK RD - BELMONT,2023-04-08T19:00:00.000+00:00,busbar,,L2 Active Power,kW,27.45
753603,STANBROOK RD - BELMONT,2023-04-08T19:00:00.000+00:00,busbar,,L1 Active Power,kW,27.05
753603,STANBROOK RD - BELMONT,2023-04-08T19:00:00.000+00:00,busbar,,N Current (RMS),A,59.4
753603,STANBROOK RD - BELMONT,2023-04-08T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
753603,STANBROOK RD - BELMONT,2023-04-08T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
753603,STANBROOK RD - BELMONT,2023-04-08T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
753603,STANBROOK RD - BELMONT,2023-04-08T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.44
753603,STANBROOK RD - BELMONT,2023-04-08T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.97
753603,STANBROOK RD - BELMONT,2023-04-08T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.95
753603,STANBROOK RD - BELMONT,2023-04-08T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.4
753603,STANBROOK RD - BELMONT,2023-04-08T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.77
753603,STANBROOK RD - BELMONT,2023-04-08T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.94
753603,STANBROOK RD - BELMONT,2023-04-08T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,37.9
753603,STANBROOK RD - BELMONT,2023-04-08T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.2
753603,STANBROOK RD - BELMONT,2023-04-08T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.8
753603,STANBROOK RD - BELMONT,2023-04-08T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.2
753603,STANBROOK RD - BELMONT,2023-04-08T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.12
753603,STANBROOK RD - BELMONT,2023-04-08T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
753603,STANBROOK RD - BELMONT,2023-04-08T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.04
753603,STANBROOK RD - BELMONT,2023-04-08T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.49
753603,STANBROOK RD - BELMONT,2023-04-08T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.54
753603,STANBROOK RD - BELMONT,2023-04-08T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.49
753603,STANBROOK RD - BELMONT,2023-04-08T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,41.6
753603,STANBROOK RD - BELMONT,2023-04-08T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.3
753603,STANBROOK RD - BELMONT,2023-04-08T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.8
753603,STANBROOK RD - BELMONT,2023-04-08T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.4
753603,STANBROOK RD - BELMONT,2023-04-08T18:50:00.000+00:00,transformer,,Temperature,C,21.4
753603,STANBROOK RD - BELMONT,2023-04-08T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
753603,STANBROOK RD - BELMONT,2023-04-08T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
753603,STANBROOK RD - BELMONT,2023-04-08T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-04-08T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
753603,STANBROOK RD - BELMONT,2023-04-08T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-04-08T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
753603,STANBROOK RD - BELMONT,2023-04-08T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.56
753603,STANBROOK RD - BELMONT,2023-04-08T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
753603,STANBROOK RD - BELMONT,2023-04-08T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
753603,STANBROOK RD - BELMONT,2023-04-08T18:50:00.000+00:00,busbar,,L3 Active Power,kW,24.89
753603,STANBROOK RD - BELMONT,2023-04-08T18:50:00.000+00:00,busbar,,L2 Active Power,kW,30.31
753603,STANBROOK RD - BELMONT,2023-04-08T18:50:00.000+00:00,busbar,,L1 Active Power,kW,31.42
753603,STANBROOK RD - BELMONT,2023-04-08T18:50:00.000+00:00,busbar,,N Current (RMS),A,59.5
753603,STANBROOK RD - BELMONT,2023-04-08T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
753603,STANBROOK RD - BELMONT,2023-04-08T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
753603,STANBROOK RD - BELMONT,2023-04-08T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
753603,STANBROOK RD - BELMONT,2023-04-08T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.92
753603,STANBROOK RD - BELMONT,2023-04-08T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.07
753603,STANBROOK RD - BELMONT,2023-04-08T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
753603,STANBROOK RD - BELMONT,2023-04-08T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.13
753603,STANBROOK RD - BELMONT,2023-04-08T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.23
753603,STANBROOK RD - BELMONT,2023-04-08T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.15
753603,STANBROOK RD - BELMONT,2023-04-08T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,38.7
753603,STANBROOK RD - BELMONT,2023-04-08T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.1
753603,STANBROOK RD - BELMONT,2023-04-08T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.8
753603,STANBROOK RD - BELMONT,2023-04-08T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.8
753603,STANBROOK RD - BELMONT,2023-04-08T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.49
753603,STANBROOK RD - BELMONT,2023-04-08T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
753603,STANBROOK RD - BELMONT,2023-04-08T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.41
753603,STANBROOK RD - BELMONT,2023-04-08T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.37
753603,STANBROOK RD - BELMONT,2023-04-08T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.24
753603,STANBROOK RD - BELMONT,2023-04-08T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.15
753603,STANBROOK RD - BELMONT,2023-04-08T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,54.6
753603,STANBROOK RD - BELMONT,2023-04-08T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.4
753603,STANBROOK RD - BELMONT,2023-04-08T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,89.3
753603,STANBROOK RD - BELMONT,2023-04-08T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,94.3
753603,STANBROOK RD - BELMONT,2023-04-08T18:40:00.000+00:00,transformer,,Temperature,C,21.4
753603,STANBROOK RD - BELMONT,2023-04-08T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-04-08T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
753603,STANBROOK RD - BELMONT,2023-04-08T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-04-08T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
753603,STANBROOK RD - BELMONT,2023-04-08T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-04-08T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
753603,STANBROOK RD - BELMONT,2023-04-08T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.41
753603,STANBROOK RD - BELMONT,2023-04-08T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
753603,STANBROOK RD - BELMONT,2023-04-08T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
753603,STANBROOK RD - BELMONT,2023-04-08T18:40:00.000+00:00,busbar,,L3 Active Power,kW,25.5
753603,STANBROOK RD - BELMONT,2023-04-08T18:40:00.000+00:00,busbar,,L2 Active Power,kW,31.47
753603,STANBROOK RD - BELMONT,2023-04-08T18:40:00.000+00:00,busbar,,L1 Active Power,kW,38.3
753603,STANBROOK RD - BELMONT,2023-04-08T18:40:00.000+00:00,busbar,,N Current (RMS),A,68.2
753603,STANBROOK RD - BELMONT,2023-04-08T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
753603,STANBROOK RD - BELMONT,2023-04-08T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
753603,STANBROOK RD - BELMONT,2023-04-08T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
753603,STANBROOK RD - BELMONT,2023-04-08T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.81
753603,STANBROOK RD - BELMONT,2023-04-08T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.03
753603,STANBROOK RD - BELMONT,2023-04-08T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
753603,STANBROOK RD - BELMONT,2023-04-08T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.65
753603,STANBROOK RD - BELMONT,2023-04-08T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.62
753603,STANBROOK RD - BELMONT,2023-04-08T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.09
753603,STANBROOK RD - BELMONT,2023-04-08T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,38.4
753603,STANBROOK RD - BELMONT,2023-04-08T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.0
753603,STANBROOK RD - BELMONT,2023-04-08T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.8
753603,STANBROOK RD - BELMONT,2023-04-08T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.9
753603,STANBROOK RD - BELMONT,2023-04-08T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.33
753603,STANBROOK RD - BELMONT,2023-04-08T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
753603,STANBROOK RD - BELMONT,2023-04-08T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
753603,STANBROOK RD - BELMONT,2023-04-08T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.86
753603,STANBROOK RD - BELMONT,2023-04-08T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.58
753603,STANBROOK RD - BELMONT,2023-04-08T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.49
753603,STANBROOK RD - BELMONT,2023-04-08T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,43.0
753603,STANBROOK RD - BELMONT,2023-04-08T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.5
753603,STANBROOK RD - BELMONT,2023-04-08T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.8
753603,STANBROOK RD - BELMONT,2023-04-08T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,91.5
753603,STANBROOK RD - BELMONT,2023-04-08T18:30:00.000+00:00,transformer,,Temperature,C,21.4
753603,STANBROOK RD - BELMONT,2023-04-08T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-04-08T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
753603,STANBROOK RD - BELMONT,2023-04-08T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
753603,STANBROOK RD - BELMONT,2023-04-08T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
753603,STANBROOK RD - BELMONT,2023-04-08T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-04-08T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
753603,STANBROOK RD - BELMONT,2023-04-08T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
753603,STANBROOK RD - BELMONT,2023-04-08T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
753603,STANBROOK RD - BELMONT,2023-04-08T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
753603,STANBROOK RD - BELMONT,2023-04-08T18:30:00.000+00:00,busbar,,L3 Active Power,kW,28.51
753603,STANBROOK RD - BELMONT,2023-04-08T18:30:00.000+00:00,busbar,,L2 Active Power,kW,25.2
753603,STANBROOK RD - BELMONT,2023-04-08T18:30:00.000+00:00,busbar,,L1 Active Power,kW,36.58
753603,STANBROOK RD - BELMONT,2023-04-08T18:30:00.000+00:00,busbar,,N Current (RMS),A,63.9
753603,STANBROOK RD - BELMONT,2023-04-08T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
753603,STANBROOK RD - BELMONT,2023-04-08T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
753603,STANBROOK RD - BELMONT,2023-04-08T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.7
753603,STANBROOK RD - BELMONT,2023-04-08T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.19
753603,STANBROOK RD - BELMONT,2023-04-08T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.23
753603,STANBROOK RD - BELMONT,2023-04-08T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
753603,STANBROOK RD - BELMONT,2023-04-08T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.18
753603,STANBROOK RD - BELMONT,2023-04-08T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.48
753603,STANBROOK RD - BELMONT,2023-04-08T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.29
753603,STANBROOK RD - BELMONT,2023-04-08T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,42.6
753603,STANBROOK RD - BELMONT,2023-04-08T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,78.5
753603,STANBROOK RD - BELMONT,2023-04-08T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.0
753603,STANBROOK RD - BELMONT,2023-04-08T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.3
753603,STANBROOK RD - BELMONT,2023-04-08T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.7
753603,STANBROOK RD - BELMONT,2023-04-08T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
753603,STANBROOK RD - BELMONT,2023-04-08T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.41
753603,STANBROOK RD - BELMONT,2023-04-08T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.42
753603,STANBROOK RD - BELMONT,2023-04-08T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.57
753603,STANBROOK RD - BELMONT,2023-04-08T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.34
753603,STANBROOK RD - BELMONT,2023-04-08T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.2
753603,STANBROOK RD - BELMONT,2023-04-08T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.7
753603,STANBROOK RD - BELMONT,2023-04-08T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.0
753603,STANBROOK RD - BELMONT,2023-04-08T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.2
753603,STANBROOK RD - BELMONT,2023-04-08T18:20:00.000+00:00,transformer,,Temperature,C,21.4
753603,STANBROOK RD - BELMONT,2023-04-08T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
753603,STANBROOK RD - BELMONT,2023-04-08T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
753603,STANBROOK RD - BELMONT,2023-04-08T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-04-08T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
753603,STANBROOK RD - BELMONT,2023-04-08T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-04-08T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
753603,STANBROOK RD - BELMONT,2023-04-08T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
753603,STANBROOK RD - BELMONT,2023-04-08T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
753603,STANBROOK RD - BELMONT,2023-04-08T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
753603,STANBROOK RD - BELMONT,2023-04-08T18:20:00.000+00:00,busbar,,L3 Active Power,kW,30.6
753603,STANBROOK RD - BELMONT,2023-04-08T18:20:00.000+00:00,busbar,,L2 Active Power,kW,22.05
753603,STANBROOK RD - BELMONT,2023-04-08T18:20:00.000+00:00,busbar,,L1 Active Power,kW,28.63
753603,STANBROOK RD - BELMONT,2023-04-08T18:20:00.000+00:00,busbar,,N Current (RMS),A,59.1
753603,STANBROOK RD - BELMONT,2023-04-08T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
753603,STANBROOK RD - BELMONT,2023-04-08T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
753603,STANBROOK RD - BELMONT,2023-04-08T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
753603,STANBROOK RD - BELMONT,2023-04-08T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.97
753603,STANBROOK RD - BELMONT,2023-04-08T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.01
753603,STANBROOK RD - BELMONT,2023-04-08T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
753603,STANBROOK RD - BELMONT,2023-04-08T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.03
753603,STANBROOK RD - BELMONT,2023-04-08T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.51
753603,STANBROOK RD - BELMONT,2023-04-08T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.53
753603,STANBROOK RD - BELMONT,2023-04-08T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,47.7
753603,STANBROOK RD - BELMONT,2023-04-08T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,94.1
753603,STANBROOK RD - BELMONT,2023-04-08T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.1
753603,STANBROOK RD - BELMONT,2023-04-08T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.2
753603,STANBROOK RD - BELMONT,2023-04-08T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.96
753603,STANBROOK RD - BELMONT,2023-04-08T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
753603,STANBROOK RD - BELMONT,2023-04-08T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.88
753603,STANBROOK RD - BELMONT,2023-04-08T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.65
753603,STANBROOK RD - BELMONT,2023-04-08T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.9
753603,STANBROOK RD - BELMONT,2023-04-08T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.83
753603,STANBROOK RD - BELMONT,2023-04-08T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,53.5
753603,STANBROOK RD - BELMONT,2023-04-08T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.4
753603,STANBROOK RD - BELMONT,2023-04-08T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.8
753603,STANBROOK RD - BELMONT,2023-04-08T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,93.7
753603,STANBROOK RD - BELMONT,2023-04-08T18:10:00.000+00:00,transformer,,Temperature,C,21.4
753603,STANBROOK RD - BELMONT,2023-04-08T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-04-08T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
753603,STANBROOK RD - BELMONT,2023-04-08T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-04-08T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
753603,STANBROOK RD - BELMONT,2023-04-08T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-04-08T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
753603,STANBROOK RD - BELMONT,2023-04-08T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
753603,STANBROOK RD - BELMONT,2023-04-08T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
753603,STANBROOK RD - BELMONT,2023-04-08T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
753603,STANBROOK RD - BELMONT,2023-04-08T18:10:00.000+00:00,busbar,,L3 Active Power,kW,32.67
753603,STANBROOK RD - BELMONT,2023-04-08T18:10:00.000+00:00,busbar,,L2 Active Power,kW,29.41
753603,STANBROOK RD - BELMONT,2023-04-08T18:10:00.000+00:00,busbar,,L1 Active Power,kW,37.36
753603,STANBROOK RD - BELMONT,2023-04-08T18:10:00.000+00:00,busbar,,N Current (RMS),A,63.9
753603,STANBROOK RD - BELMONT,2023-04-08T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
753603,STANBROOK RD - BELMONT,2023-04-08T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
753603,STANBROOK RD - BELMONT,2023-04-08T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.9
753603,STANBROOK RD - BELMONT,2023-04-08T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.82
753603,STANBROOK RD - BELMONT,2023-04-08T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.2
753603,STANBROOK RD - BELMONT,2023-04-08T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
753603,STANBROOK RD - BELMONT,2023-04-08T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.02
753603,STANBROOK RD - BELMONT,2023-04-08T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.27
753603,STANBROOK RD - BELMONT,2023-04-08T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.51
753603,STANBROOK RD - BELMONT,2023-04-08T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,47.8
753603,STANBROOK RD - BELMONT,2023-04-08T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,86.1
753603,STANBROOK RD - BELMONT,2023-04-08T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.0
753603,STANBROOK RD - BELMONT,2023-04-08T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.0
753603,STANBROOK RD - BELMONT,2023-04-08T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.06
753603,STANBROOK RD - BELMONT,2023-04-08T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
753603,STANBROOK RD - BELMONT,2023-04-08T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
753603,STANBROOK RD - BELMONT,2023-04-08T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.61
753603,STANBROOK RD - BELMONT,2023-04-08T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.08
753603,STANBROOK RD - BELMONT,2023-04-08T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.41
753603,STANBROOK RD - BELMONT,2023-04-08T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,55.8
753603,STANBROOK RD - BELMONT,2023-04-08T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.2
753603,STANBROOK RD - BELMONT,2023-04-08T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.6
753603,STANBROOK RD - BELMONT,2023-04-08T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,95.8
753603,STANBROOK RD - BELMONT,2023-04-08T18:00:00.000+00:00,transformer,,Temperature,C,21.4
753603,STANBROOK RD - BELMONT,2023-04-08T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-04-08T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
753603,STANBROOK RD - BELMONT,2023-04-08T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-04-08T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
753603,STANBROOK RD - BELMONT,2023-04-08T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
753603,STANBROOK RD - BELMONT,2023-04-08T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
753603,STANBROOK RD - BELMONT,2023-04-08T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
753603,STANBROOK RD - BELMONT,2023-04-08T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
753603,STANBROOK RD - BELMONT,2023-04-08T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
753603,STANBROOK RD - BELMONT,2023-04-08T18:00:00.000+00:00,busbar,,L3 Active Power,kW,29.63
753603,STANBROOK RD - BELMONT,2023-04-08T18:00:00.000+00:00,busbar,,L2 Active Power,kW,22.35
753603,STANBROOK RD - BELMONT,2023-04-08T18:00:00.000+00:00,busbar,,L1 Active Power,kW,33.93
753603,STANBROOK RD - BELMONT,2023-04-08T18:00:00.000+00:00,busbar,,N Current (RMS),A,67.7
753603,STANBROOK RD - BELMONT,2023-04-08T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
753603,STANBROOK RD - BELMONT,2023-04-08T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
753603,STANBROOK RD - BELMONT,2023-04-08T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
753603,STANBROOK RD - BELMONT,2023-04-08T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.23
753603,STANBROOK RD - BELMONT,2023-04-08T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.07
753603,STANBROOK RD - BELMONT,2023-04-08T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
753603,STANBROOK RD - BELMONT,2023-04-08T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.84
753603,STANBROOK RD - BELMONT,2023-04-08T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.24
753603,STANBROOK RD - BELMONT,2023-04-08T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.99
753603,STANBROOK RD - BELMONT,2023-04-08T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,57.6
753603,STANBROOK RD - BELMONT,2023-04-08T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,101.4
753603,STANBROOK RD - BELMONT,2023-04-08T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.1
753603,STANBROOK RD - BELMONT,2023-04-08T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.2
753603,STANBROOK RD - BELMONT,2023-04-08T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.52
753603,STANBROOK RD - BELMONT,2023-04-08T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
753603,STANBROOK RD - BELMONT,2023-04-08T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
753603,STANBROOK RD - BELMONT,2023-04-08T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.18
753603,STANBROOK RD - BELMONT,2023-04-08T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.64
753603,STANBROOK RD - BELMONT,2023-04-08T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.72
753603,STANBROOK RD - BELMONT,2023-04-08T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,49.8
753603,STANBROOK RD - BELMONT,2023-04-08T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.2
753603,STANBROOK RD - BELMONT,2023-04-08T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.2
753603,STANBROOK RD - BELMONT,2023-04-08T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,84.5
753603,STANBROOK RD - BELMONT,2023-04-08T17:50:00.000+00:00,transformer,,Temperature,C,21.4
753603,STANBROOK RD - BELMONT,2023-04-08T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-04-08T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
753603,STANBROOK RD - BELMONT,2023-04-08T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-04-08T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
753603,STANBROOK RD - BELMONT,2023-04-08T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-04-08T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
753603,STANBROOK RD - BELMONT,2023-04-08T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
753603,STANBROOK RD - BELMONT,2023-04-08T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
753603,STANBROOK RD - BELMONT,2023-04-08T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
753603,STANBROOK RD - BELMONT,2023-04-08T17:50:00.000+00:00,busbar,,L3 Active Power,kW,37.03
753603,STANBROOK RD - BELMONT,2023-04-08T17:50:00.000+00:00,busbar,,L2 Active Power,kW,18.88
753603,STANBROOK RD - BELMONT,2023-04-08T17:50:00.000+00:00,busbar,,L1 Active Power,kW,30.71
753603,STANBROOK RD - BELMONT,2023-04-08T17:50:00.000+00:00,busbar,,N Current (RMS),A,81.8
753603,STANBROOK RD - BELMONT,2023-04-08T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
753603,STANBROOK RD - BELMONT,2023-04-08T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
753603,STANBROOK RD - BELMONT,2023-04-08T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
753603,STANBROOK RD - BELMONT,2023-04-08T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.18
753603,STANBROOK RD - BELMONT,2023-04-08T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.89
753603,STANBROOK RD - BELMONT,2023-04-08T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
753603,STANBROOK RD - BELMONT,2023-04-08T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.03
753603,STANBROOK RD - BELMONT,2023-04-08T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.52
753603,STANBROOK RD - BELMONT,2023-04-08T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.01
753603,STANBROOK RD - BELMONT,2023-04-08T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,55.0
753603,STANBROOK RD - BELMONT,2023-04-08T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,103.8
753603,STANBROOK RD - BELMONT,2023-04-08T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.5
753603,STANBROOK RD - BELMONT,2023-04-08T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.9
753603,STANBROOK RD - BELMONT,2023-04-08T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.69
753603,STANBROOK RD - BELMONT,2023-04-08T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
753603,STANBROOK RD - BELMONT,2023-04-08T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
753603,STANBROOK RD - BELMONT,2023-04-08T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.97
753603,STANBROOK RD - BELMONT,2023-04-08T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.34
753603,STANBROOK RD - BELMONT,2023-04-08T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.26
753603,STANBROOK RD - BELMONT,2023-04-08T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,32.4
753603,STANBROOK RD - BELMONT,2023-04-08T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.7
753603,STANBROOK RD - BELMONT,2023-04-08T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.9
753603,STANBROOK RD - BELMONT,2023-04-08T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.0
753603,STANBROOK RD - BELMONT,2023-04-08T17:40:00.000+00:00,transformer,,Temperature,C,21.3
753603,STANBROOK RD - BELMONT,2023-04-08T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-04-08T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
753603,STANBROOK RD - BELMONT,2023-04-08T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-04-08T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
753603,STANBROOK RD - BELMONT,2023-04-08T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-04-08T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
753603,STANBROOK RD - BELMONT,2023-04-08T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
753603,STANBROOK RD - BELMONT,2023-04-08T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
753603,STANBROOK RD - BELMONT,2023-04-08T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
753603,STANBROOK RD - BELMONT,2023-04-08T17:40:00.000+00:00,busbar,,L3 Active Power,kW,39.0
753603,STANBROOK RD - BELMONT,2023-04-08T17:40:00.000+00:00,busbar,,L2 Active Power,kW,23.86
753603,STANBROOK RD - BELMONT,2023-04-08T17:40:00.000+00:00,busbar,,L1 Active Power,kW,30.27
753603,STANBROOK RD - BELMONT,2023-04-08T17:40:00.000+00:00,busbar,,N Current (RMS),A,75.2
753603,STANBROOK RD - BELMONT,2023-04-08T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.4
753603,STANBROOK RD - BELMONT,2023-04-08T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
753603,STANBROOK RD - BELMONT,2023-04-08T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
753603,STANBROOK RD - BELMONT,2023-04-08T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.03
