Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-04-08T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
753603,STANBROOK RD - BELMONT,2023-04-08T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
753603,STANBROOK RD - BELMONT,2023-04-08T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.71
753603,STANBROOK RD - BELMONT,2023-04-08T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.74
753603,STANBROOK RD - BELMONT,2023-04-08T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.63
753603,STANBROOK RD - BELMONT,2023-04-08T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,51.1
753603,STANBROOK RD - BELMONT,2023-04-08T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,101.6
753603,STANBROOK RD - BELMONT,2023-04-08T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.0
753603,STANBROOK RD - BELMONT,2023-04-08T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.6
753603,STANBROOK RD - BELMONT,2023-04-08T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.02
753603,STANBROOK RD - BELMONT,2023-04-08T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
753603,STANBROOK RD - BELMONT,2023-04-08T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
753603,STANBROOK RD - BELMONT,2023-04-08T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.62
753603,STANBROOK RD - BELMONT,2023-04-08T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.65
753603,STANBROOK RD - BELMONT,2023-04-08T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.26
753603,STANBROOK RD - BELMONT,2023-04-08T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,50.7
753603,STANBROOK RD - BELMONT,2023-04-08T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.2
753603,STANBROOK RD - BELMONT,2023-04-08T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.2
753603,STANBROOK RD - BELMONT,2023-04-08T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,97.2
753603,STANBROOK RD - BELMONT,2023-04-08T17:30:00.000+00:00,transformer,,Temperature,C,21.3
753603,STANBROOK RD - BELMONT,2023-04-08T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-04-08T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
753603,STANBROOK RD - BELMONT,2023-04-08T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
753603,STANBROOK RD - BELMONT,2023-04-08T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
753603,STANBROOK RD - BELMONT,2023-04-08T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-04-08T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
753603,STANBROOK RD - BELMONT,2023-04-08T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
753603,STANBROOK RD - BELMONT,2023-04-08T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
753603,STANBROOK RD - BELMONT,2023-04-08T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
753603,STANBROOK RD - BELMONT,2023-04-08T17:30:00.000+00:00,busbar,,L3 Active Power,kW,37.32
753603,STANBROOK RD - BELMONT,2023-04-08T17:30:00.000+00:00,busbar,,L2 Active Power,kW,25.39
753603,STANBROOK RD - BELMONT,2023-04-08T17:30:00.000+00:00,busbar,,L1 Active Power,kW,35.88
753603,STANBROOK RD - BELMONT,2023-04-08T17:30:00.000+00:00,busbar,,N Current (RMS),A,66.7
753603,STANBROOK RD - BELMONT,2023-04-08T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.6
753603,STANBROOK RD - BELMONT,2023-04-08T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
753603,STANBROOK RD - BELMONT,2023-04-08T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
753603,STANBROOK RD - BELMONT,2023-04-08T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.11
753603,STANBROOK RD - BELMONT,2023-04-08T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
753603,STANBROOK RD - BELMONT,2023-04-08T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
753603,STANBROOK RD - BELMONT,2023-04-08T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.95
753603,STANBROOK RD - BELMONT,2023-04-08T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.28
753603,STANBROOK RD - BELMONT,2023-04-08T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.59
753603,STANBROOK RD - BELMONT,2023-04-08T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,44.3
753603,STANBROOK RD - BELMONT,2023-04-08T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,91.1
753603,STANBROOK RD - BELMONT,2023-04-08T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.7
753603,STANBROOK RD - BELMONT,2023-04-08T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.8
753603,STANBROOK RD - BELMONT,2023-04-08T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.47
753603,STANBROOK RD - BELMONT,2023-04-08T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
753603,STANBROOK RD - BELMONT,2023-04-08T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
753603,STANBROOK RD - BELMONT,2023-04-08T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.45
753603,STANBROOK RD - BELMONT,2023-04-08T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.26
753603,STANBROOK RD - BELMONT,2023-04-08T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.78
753603,STANBROOK RD - BELMONT,2023-04-08T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,36.6
753603,STANBROOK RD - BELMONT,2023-04-08T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.9
753603,STANBROOK RD - BELMONT,2023-04-08T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.3
753603,STANBROOK RD - BELMONT,2023-04-08T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,85.8
753603,STANBROOK RD - BELMONT,2023-04-08T17:20:00.000+00:00,transformer,,Temperature,C,21.2
753603,STANBROOK RD - BELMONT,2023-04-08T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-04-08T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
753603,STANBROOK RD - BELMONT,2023-04-08T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-04-08T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
753603,STANBROOK RD - BELMONT,2023-04-08T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-04-08T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
753603,STANBROOK RD - BELMONT,2023-04-08T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
753603,STANBROOK RD - BELMONT,2023-04-08T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
753603,STANBROOK RD - BELMONT,2023-04-08T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
753603,STANBROOK RD - BELMONT,2023-04-08T17:20:00.000+00:00,busbar,,L3 Active Power,kW,37.41
753603,STANBROOK RD - BELMONT,2023-04-08T17:20:00.000+00:00,busbar,,L2 Active Power,kW,29.54
753603,STANBROOK RD - BELMONT,2023-04-08T17:20:00.000+00:00,busbar,,L1 Active Power,kW,35.37
753603,STANBROOK RD - BELMONT,2023-04-08T17:20:00.000+00:00,busbar,,N Current (RMS),A,61.6
753603,STANBROOK RD - BELMONT,2023-04-08T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.6
753603,STANBROOK RD - BELMONT,2023-04-08T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
753603,STANBROOK RD - BELMONT,2023-04-08T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
753603,STANBROOK RD - BELMONT,2023-04-08T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.95
753603,STANBROOK RD - BELMONT,2023-04-08T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.94
753603,STANBROOK RD - BELMONT,2023-04-08T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
753603,STANBROOK RD - BELMONT,2023-04-08T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.88
753603,STANBROOK RD - BELMONT,2023-04-08T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.5
753603,STANBROOK RD - BELMONT,2023-04-08T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.86
753603,STANBROOK RD - BELMONT,2023-04-08T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,39.9
753603,STANBROOK RD - BELMONT,2023-04-08T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.2
753603,STANBROOK RD - BELMONT,2023-04-08T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.3
753603,STANBROOK RD - BELMONT,2023-04-08T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.4
753603,STANBROOK RD - BELMONT,2023-04-08T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.58
753603,STANBROOK RD - BELMONT,2023-04-08T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
753603,STANBROOK RD - BELMONT,2023-04-08T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.11
753603,STANBROOK RD - BELMONT,2023-04-08T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.78
753603,STANBROOK RD - BELMONT,2023-04-08T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.94
753603,STANBROOK RD - BELMONT,2023-04-08T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.8
753603,STANBROOK RD - BELMONT,2023-04-08T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,34.9
753603,STANBROOK RD - BELMONT,2023-04-08T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.9
753603,STANBROOK RD - BELMONT,2023-04-08T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.3
753603,STANBROOK RD - BELMONT,2023-04-08T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.6
753603,STANBROOK RD - BELMONT,2023-04-08T17:10:00.000+00:00,transformer,,Temperature,C,21.1
753603,STANBROOK RD - BELMONT,2023-04-08T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
753603,STANBROOK RD - BELMONT,2023-04-08T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
753603,STANBROOK RD - BELMONT,2023-04-08T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-04-08T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
753603,STANBROOK RD - BELMONT,2023-04-08T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-04-08T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
753603,STANBROOK RD - BELMONT,2023-04-08T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
753603,STANBROOK RD - BELMONT,2023-04-08T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
753603,STANBROOK RD - BELMONT,2023-04-08T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
753603,STANBROOK RD - BELMONT,2023-04-08T17:10:00.000+00:00,busbar,,L3 Active Power,kW,29.66
753603,STANBROOK RD - BELMONT,2023-04-08T17:10:00.000+00:00,busbar,,L2 Active Power,kW,29.44
753603,STANBROOK RD - BELMONT,2023-04-08T17:10:00.000+00:00,busbar,,L1 Active Power,kW,39.66
753603,STANBROOK RD - BELMONT,2023-04-08T17:10:00.000+00:00,busbar,,N Current (RMS),A,70.1
753603,STANBROOK RD - BELMONT,2023-04-08T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
753603,STANBROOK RD - BELMONT,2023-04-08T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
753603,STANBROOK RD - BELMONT,2023-04-08T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.3
753603,STANBROOK RD - BELMONT,2023-04-08T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.96
753603,STANBROOK RD - BELMONT,2023-04-08T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.22
753603,STANBROOK RD - BELMONT,2023-04-08T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
753603,STANBROOK RD - BELMONT,2023-04-08T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.15
753603,STANBROOK RD - BELMONT,2023-04-08T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.51
753603,STANBROOK RD - BELMONT,2023-04-08T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.84
753603,STANBROOK RD - BELMONT,2023-04-08T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,49.5
753603,STANBROOK RD - BELMONT,2023-04-08T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.4
753603,STANBROOK RD - BELMONT,2023-04-08T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.0
753603,STANBROOK RD - BELMONT,2023-04-08T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,97.6
753603,STANBROOK RD - BELMONT,2023-04-08T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.19
753603,STANBROOK RD - BELMONT,2023-04-08T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
753603,STANBROOK RD - BELMONT,2023-04-08T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
753603,STANBROOK RD - BELMONT,2023-04-08T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.59
753603,STANBROOK RD - BELMONT,2023-04-08T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.42
753603,STANBROOK RD - BELMONT,2023-04-08T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.52
753603,STANBROOK RD - BELMONT,2023-04-08T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,51.2
753603,STANBROOK RD - BELMONT,2023-04-08T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.5
753603,STANBROOK RD - BELMONT,2023-04-08T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.0
753603,STANBROOK RD - BELMONT,2023-04-08T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,101.9
753603,STANBROOK RD - BELMONT,2023-04-08T17:00:00.000+00:00,transformer,,Temperature,C,21.0
753603,STANBROOK RD - BELMONT,2023-04-08T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-04-08T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
753603,STANBROOK RD - BELMONT,2023-04-08T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
753603,STANBROOK RD - BELMONT,2023-04-08T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
753603,STANBROOK RD - BELMONT,2023-04-08T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
753603,STANBROOK RD - BELMONT,2023-04-08T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
753603,STANBROOK RD - BELMONT,2023-04-08T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
753603,STANBROOK RD - BELMONT,2023-04-08T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
753603,STANBROOK RD - BELMONT,2023-04-08T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
753603,STANBROOK RD - BELMONT,2023-04-08T17:00:00.000+00:00,busbar,,L3 Active Power,kW,32.74
753603,STANBROOK RD - BELMONT,2023-04-08T17:00:00.000+00:00,busbar,,L2 Active Power,kW,24.94
753603,STANBROOK RD - BELMONT,2023-04-08T17:00:00.000+00:00,busbar,,L1 Active Power,kW,46.35
753603,STANBROOK RD - BELMONT,2023-04-08T17:00:00.000+00:00,busbar,,N Current (RMS),A,95.1
753603,STANBROOK RD - BELMONT,2023-04-08T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
753603,STANBROOK RD - BELMONT,2023-04-08T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
753603,STANBROOK RD - BELMONT,2023-04-08T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.9
753603,STANBROOK RD - BELMONT,2023-04-08T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.71
753603,STANBROOK RD - BELMONT,2023-04-08T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.22
753603,STANBROOK RD - BELMONT,2023-04-08T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
753603,STANBROOK RD - BELMONT,2023-04-08T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.6
753603,STANBROOK RD - BELMONT,2023-04-08T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.1
753603,STANBROOK RD - BELMONT,2023-04-08T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.43
753603,STANBROOK RD - BELMONT,2023-04-08T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,48.5
753603,STANBROOK RD - BELMONT,2023-04-08T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.7
753603,STANBROOK RD - BELMONT,2023-04-08T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.5
753603,STANBROOK RD - BELMONT,2023-04-08T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,101.9
753603,STANBROOK RD - BELMONT,2023-04-08T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.56
753603,STANBROOK RD - BELMONT,2023-04-08T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
753603,STANBROOK RD - BELMONT,2023-04-08T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
753603,STANBROOK RD - BELMONT,2023-04-08T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.13
753603,STANBROOK RD - BELMONT,2023-04-08T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.7
753603,STANBROOK RD - BELMONT,2023-04-08T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.94
753603,STANBROOK RD - BELMONT,2023-04-08T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,47.9
753603,STANBROOK RD - BELMONT,2023-04-08T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.7
753603,STANBROOK RD - BELMONT,2023-04-08T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.2
753603,STANBROOK RD - BELMONT,2023-04-08T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.6
753603,STANBROOK RD - BELMONT,2023-04-08T16:50:00.000+00:00,transformer,,Temperature,C,20.9
753603,STANBROOK RD - BELMONT,2023-04-08T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
753603,STANBROOK RD - BELMONT,2023-04-08T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
753603,STANBROOK RD - BELMONT,2023-04-08T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-04-08T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
753603,STANBROOK RD - BELMONT,2023-04-08T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
753603,STANBROOK RD - BELMONT,2023-04-08T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
753603,STANBROOK RD - BELMONT,2023-04-08T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
753603,STANBROOK RD - BELMONT,2023-04-08T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
753603,STANBROOK RD - BELMONT,2023-04-08T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
753603,STANBROOK RD - BELMONT,2023-04-08T16:50:00.000+00:00,busbar,,L3 Active Power,kW,25.73
753603,STANBROOK RD - BELMONT,2023-04-08T16:50:00.000+00:00,busbar,,L2 Active Power,kW,29.8
753603,STANBROOK RD - BELMONT,2023-04-08T16:50:00.000+00:00,busbar,,L1 Active Power,kW,41.37
753603,STANBROOK RD - BELMONT,2023-04-08T16:50:00.000+00:00,busbar,,N Current (RMS),A,90.0
753603,STANBROOK RD - BELMONT,2023-04-08T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
753603,STANBROOK RD - BELMONT,2023-04-08T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
753603,STANBROOK RD - BELMONT,2023-04-08T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.8
753603,STANBROOK RD - BELMONT,2023-04-08T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.66
753603,STANBROOK RD - BELMONT,2023-04-08T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.15
753603,STANBROOK RD - BELMONT,2023-04-08T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
753603,STANBROOK RD - BELMONT,2023-04-08T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.85
753603,STANBROOK RD - BELMONT,2023-04-08T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.74
753603,STANBROOK RD - BELMONT,2023-04-08T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.78
753603,STANBROOK RD - BELMONT,2023-04-08T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,48.0
753603,STANBROOK RD - BELMONT,2023-04-08T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.1
753603,STANBROOK RD - BELMONT,2023-04-08T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.8
753603,STANBROOK RD - BELMONT,2023-04-08T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,94.1
753603,STANBROOK RD - BELMONT,2023-04-08T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.05
753603,STANBROOK RD - BELMONT,2023-04-08T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
753603,STANBROOK RD - BELMONT,2023-04-08T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
753603,STANBROOK RD - BELMONT,2023-04-08T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.12
753603,STANBROOK RD - BELMONT,2023-04-08T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.06
753603,STANBROOK RD - BELMONT,2023-04-08T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.0
753603,STANBROOK RD - BELMONT,2023-04-08T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,59.2
753603,STANBROOK RD - BELMONT,2023-04-08T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.3
753603,STANBROOK RD - BELMONT,2023-04-08T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.9
753603,STANBROOK RD - BELMONT,2023-04-08T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,90.3
753603,STANBROOK RD - BELMONT,2023-04-08T16:40:00.000+00:00,transformer,,Temperature,C,20.8
753603,STANBROOK RD - BELMONT,2023-04-08T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-04-08T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
753603,STANBROOK RD - BELMONT,2023-04-08T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
753603,STANBROOK RD - BELMONT,2023-04-08T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
753603,STANBROOK RD - BELMONT,2023-04-08T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-04-08T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
753603,STANBROOK RD - BELMONT,2023-04-08T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
753603,STANBROOK RD - BELMONT,2023-04-08T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
753603,STANBROOK RD - BELMONT,2023-04-08T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
753603,STANBROOK RD - BELMONT,2023-04-08T16:40:00.000+00:00,busbar,,L3 Active Power,kW,22.97
753603,STANBROOK RD - BELMONT,2023-04-08T16:40:00.000+00:00,busbar,,L2 Active Power,kW,29.8
753603,STANBROOK RD - BELMONT,2023-04-08T16:40:00.000+00:00,busbar,,L1 Active Power,kW,42.79
753603,STANBROOK RD - BELMONT,2023-04-08T16:40:00.000+00:00,busbar,,N Current (RMS),A,96.4
753603,STANBROOK RD - BELMONT,2023-04-08T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
753603,STANBROOK RD - BELMONT,2023-04-08T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
753603,STANBROOK RD - BELMONT,2023-04-08T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.0
753603,STANBROOK RD - BELMONT,2023-04-08T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.63
753603,STANBROOK RD - BELMONT,2023-04-08T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
753603,STANBROOK RD - BELMONT,2023-04-08T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
753603,STANBROOK RD - BELMONT,2023-04-08T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.08
753603,STANBROOK RD - BELMONT,2023-04-08T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.11
753603,STANBROOK RD - BELMONT,2023-04-08T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.9
753603,STANBROOK RD - BELMONT,2023-04-08T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,42.3
753603,STANBROOK RD - BELMONT,2023-04-08T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,103.4
753603,STANBROOK RD - BELMONT,2023-04-08T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,97.5
753603,STANBROOK RD - BELMONT,2023-04-08T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.1
753603,STANBROOK RD - BELMONT,2023-04-08T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
753603,STANBROOK RD - BELMONT,2023-04-08T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
753603,STANBROOK RD - BELMONT,2023-04-08T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
753603,STANBROOK RD - BELMONT,2023-04-08T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.64
753603,STANBROOK RD - BELMONT,2023-04-08T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.98
753603,STANBROOK RD - BELMONT,2023-04-08T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.69
753603,STANBROOK RD - BELMONT,2023-04-08T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,47.3
753603,STANBROOK RD - BELMONT,2023-04-08T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.1
753603,STANBROOK RD - BELMONT,2023-04-08T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.8
753603,STANBROOK RD - BELMONT,2023-04-08T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.2
753603,STANBROOK RD - BELMONT,2023-04-08T16:30:00.000+00:00,transformer,,Temperature,C,20.7
753603,STANBROOK RD - BELMONT,2023-04-08T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-04-08T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
753603,STANBROOK RD - BELMONT,2023-04-08T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
753603,STANBROOK RD - BELMONT,2023-04-08T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
753603,STANBROOK RD - BELMONT,2023-04-08T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-04-08T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
753603,STANBROOK RD - BELMONT,2023-04-08T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
753603,STANBROOK RD - BELMONT,2023-04-08T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
753603,STANBROOK RD - BELMONT,2023-04-08T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
753603,STANBROOK RD - BELMONT,2023-04-08T16:30:00.000+00:00,busbar,,L3 Active Power,kW,31.71
753603,STANBROOK RD - BELMONT,2023-04-08T16:30:00.000+00:00,busbar,,L2 Active Power,kW,34.08
753603,STANBROOK RD - BELMONT,2023-04-08T16:30:00.000+00:00,busbar,,L1 Active Power,kW,37.58
753603,STANBROOK RD - BELMONT,2023-04-08T16:30:00.000+00:00,busbar,,N Current (RMS),A,62.1
753603,STANBROOK RD - BELMONT,2023-04-08T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
753603,STANBROOK RD - BELMONT,2023-04-08T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
753603,STANBROOK RD - BELMONT,2023-04-08T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
753603,STANBROOK RD - BELMONT,2023-04-08T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.79
753603,STANBROOK RD - BELMONT,2023-04-08T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.11
753603,STANBROOK RD - BELMONT,2023-04-08T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
753603,STANBROOK RD - BELMONT,2023-04-08T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.35
753603,STANBROOK RD - BELMONT,2023-04-08T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.43
753603,STANBROOK RD - BELMONT,2023-04-08T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.84
753603,STANBROOK RD - BELMONT,2023-04-08T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,48.2
753603,STANBROOK RD - BELMONT,2023-04-08T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,79.8
753603,STANBROOK RD - BELMONT,2023-04-08T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.0
753603,STANBROOK RD - BELMONT,2023-04-08T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.1
753603,STANBROOK RD - BELMONT,2023-04-08T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.39
753603,STANBROOK RD - BELMONT,2023-04-08T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
753603,STANBROOK RD - BELMONT,2023-04-08T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
753603,STANBROOK RD - BELMONT,2023-04-08T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.02
753603,STANBROOK RD - BELMONT,2023-04-08T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.64
753603,STANBROOK RD - BELMONT,2023-04-08T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.16
753603,STANBROOK RD - BELMONT,2023-04-08T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,45.8
753603,STANBROOK RD - BELMONT,2023-04-08T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.1
753603,STANBROOK RD - BELMONT,2023-04-08T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.5
753603,STANBROOK RD - BELMONT,2023-04-08T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.4
753603,STANBROOK RD - BELMONT,2023-04-08T16:20:00.000+00:00,transformer,,Temperature,C,20.6
753603,STANBROOK RD - BELMONT,2023-04-08T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-04-08T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
753603,STANBROOK RD - BELMONT,2023-04-08T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
753603,STANBROOK RD - BELMONT,2023-04-08T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
753603,STANBROOK RD - BELMONT,2023-04-08T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-04-08T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
753603,STANBROOK RD - BELMONT,2023-04-08T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
753603,STANBROOK RD - BELMONT,2023-04-08T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
753603,STANBROOK RD - BELMONT,2023-04-08T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
753603,STANBROOK RD - BELMONT,2023-04-08T16:20:00.000+00:00,busbar,,L3 Active Power,kW,27.37
753603,STANBROOK RD - BELMONT,2023-04-08T16:20:00.000+00:00,busbar,,L2 Active Power,kW,24.08
753603,STANBROOK RD - BELMONT,2023-04-08T16:20:00.000+00:00,busbar,,L1 Active Power,kW,39.0
753603,STANBROOK RD - BELMONT,2023-04-08T16:20:00.000+00:00,busbar,,N Current (RMS),A,83.5
753603,STANBROOK RD - BELMONT,2023-04-08T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
753603,STANBROOK RD - BELMONT,2023-04-08T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
753603,STANBROOK RD - BELMONT,2023-04-08T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.9
753603,STANBROOK RD - BELMONT,2023-04-08T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.06
753603,STANBROOK RD - BELMONT,2023-04-08T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.25
753603,STANBROOK RD - BELMONT,2023-04-08T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
753603,STANBROOK RD - BELMONT,2023-04-08T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.26
753603,STANBROOK RD - BELMONT,2023-04-08T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.05
753603,STANBROOK RD - BELMONT,2023-04-08T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.47
753603,STANBROOK RD - BELMONT,2023-04-08T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,47.7
753603,STANBROOK RD - BELMONT,2023-04-08T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.6
753603,STANBROOK RD - BELMONT,2023-04-08T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.0
753603,STANBROOK RD - BELMONT,2023-04-08T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,100.9
753603,STANBROOK RD - BELMONT,2023-04-08T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.08
753603,STANBROOK RD - BELMONT,2023-04-08T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.71
753603,STANBROOK RD - BELMONT,2023-04-08T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.55
753603,STANBROOK RD - BELMONT,2023-04-08T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.6
753603,STANBROOK RD - BELMONT,2023-04-08T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.81
753603,STANBROOK RD - BELMONT,2023-04-08T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.69
753603,STANBROOK RD - BELMONT,2023-04-08T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,52.6
753603,STANBROOK RD - BELMONT,2023-04-08T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.4
753603,STANBROOK RD - BELMONT,2023-04-08T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.1
753603,STANBROOK RD - BELMONT,2023-04-08T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,85.1
753603,STANBROOK RD - BELMONT,2023-04-08T16:10:00.000+00:00,transformer,,Temperature,C,20.5
753603,STANBROOK RD - BELMONT,2023-04-08T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-04-08T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
753603,STANBROOK RD - BELMONT,2023-04-08T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
753603,STANBROOK RD - BELMONT,2023-04-08T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
753603,STANBROOK RD - BELMONT,2023-04-08T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
753603,STANBROOK RD - BELMONT,2023-04-08T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
753603,STANBROOK RD - BELMONT,2023-04-08T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
753603,STANBROOK RD - BELMONT,2023-04-08T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
753603,STANBROOK RD - BELMONT,2023-04-08T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753603,STANBROOK RD - BELMONT,2023-04-08T16:10:00.000+00:00,busbar,,L3 Active Power,kW,25.87
753603,STANBROOK RD - BELMONT,2023-04-08T16:10:00.000+00:00,busbar,,L2 Active Power,kW,35.87
753603,STANBROOK RD - BELMONT,2023-04-08T16:10:00.000+00:00,busbar,,L1 Active Power,kW,43.16
753603,STANBROOK RD - BELMONT,2023-04-08T16:10:00.000+00:00,busbar,,N Current (RMS),A,90.7
753603,STANBROOK RD - BELMONT,2023-04-08T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
753603,STANBROOK RD - BELMONT,2023-04-08T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
753603,STANBROOK RD - BELMONT,2023-04-08T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.7
753603,STANBROOK RD - BELMONT,2023-04-08T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.43
753603,STANBROOK RD - BELMONT,2023-04-08T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
753603,STANBROOK RD - BELMONT,2023-04-08T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
753603,STANBROOK RD - BELMONT,2023-04-08T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.68
753603,STANBROOK RD - BELMONT,2023-04-08T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.78
753603,STANBROOK RD - BELMONT,2023-04-08T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.53
753603,STANBROOK RD - BELMONT,2023-04-08T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,43.8
753603,STANBROOK RD - BELMONT,2023-04-08T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.0
753603,STANBROOK RD - BELMONT,2023-04-08T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.9
753603,STANBROOK RD - BELMONT,2023-04-08T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.8
753603,STANBROOK RD - BELMONT,2023-04-08T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.46
753603,STANBROOK RD - BELMONT,2023-04-08T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.88
753603,STANBROOK RD - BELMONT,2023-04-08T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
753603,STANBROOK RD - BELMONT,2023-04-08T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.21
753603,STANBROOK RD - BELMONT,2023-04-08T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.82
753603,STANBROOK RD - BELMONT,2023-04-08T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.25
753603,STANBROOK RD - BELMONT,2023-04-08T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,39.1
753603,STANBROOK RD - BELMONT,2023-04-08T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.5
753603,STANBROOK RD - BELMONT,2023-04-08T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.3
753603,STANBROOK RD - BELMONT,2023-04-08T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.7
753603,STANBROOK RD - BELMONT,2023-04-08T16:00:00.000+00:00,transformer,,Temperature,C,20.5
753603,STANBROOK RD - BELMONT,2023-04-08T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
753603,STANBROOK RD - BELMONT,2023-04-08T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
753603,STANBROOK RD - BELMONT,2023-04-08T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-04-08T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
753603,STANBROOK RD - BELMONT,2023-04-08T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-04-08T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
753603,STANBROOK RD - BELMONT,2023-04-08T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
753603,STANBROOK RD - BELMONT,2023-04-08T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
753603,STANBROOK RD - BELMONT,2023-04-08T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
753603,STANBROOK RD - BELMONT,2023-04-08T16:00:00.000+00:00,busbar,,L3 Active Power,kW,27.88
753603,STANBROOK RD - BELMONT,2023-04-08T16:00:00.000+00:00,busbar,,L2 Active Power,kW,27.6
753603,STANBROOK RD - BELMONT,2023-04-08T16:00:00.000+00:00,busbar,,L1 Active Power,kW,38.78
753603,STANBROOK RD - BELMONT,2023-04-08T16:00:00.000+00:00,busbar,,N Current (RMS),A,75.6
753603,STANBROOK RD - BELMONT,2023-04-08T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
753603,STANBROOK RD - BELMONT,2023-04-08T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
753603,STANBROOK RD - BELMONT,2023-04-08T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.3
753603,STANBROOK RD - BELMONT,2023-04-08T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.76
753603,STANBROOK RD - BELMONT,2023-04-08T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.89
753603,STANBROOK RD - BELMONT,2023-04-08T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
753603,STANBROOK RD - BELMONT,2023-04-08T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.97
753603,STANBROOK RD - BELMONT,2023-04-08T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.25
753603,STANBROOK RD - BELMONT,2023-04-08T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.18
753603,STANBROOK RD - BELMONT,2023-04-08T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,59.3
753603,STANBROOK RD - BELMONT,2023-04-08T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,86.4
753603,STANBROOK RD - BELMONT,2023-04-08T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.8
753603,STANBROOK RD - BELMONT,2023-04-08T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,109.4
753603,STANBROOK RD - BELMONT,2023-04-08T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
753603,STANBROOK RD - BELMONT,2023-04-08T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.06
753603,STANBROOK RD - BELMONT,2023-04-08T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.26
753603,STANBROOK RD - BELMONT,2023-04-08T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.65
753603,STANBROOK RD - BELMONT,2023-04-08T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.85
753603,STANBROOK RD - BELMONT,2023-04-08T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.99
753603,STANBROOK RD - BELMONT,2023-04-08T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,34.2
753603,STANBROOK RD - BELMONT,2023-04-08T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.8
753603,STANBROOK RD - BELMONT,2023-04-08T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.5
753603,STANBROOK RD - BELMONT,2023-04-08T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.9
753603,STANBROOK RD - BELMONT,2023-04-08T15:50:00.000+00:00,transformer,,Temperature,C,20.4
753603,STANBROOK RD - BELMONT,2023-04-08T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
753603,STANBROOK RD - BELMONT,2023-04-08T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
753603,STANBROOK RD - BELMONT,2023-04-08T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-04-08T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
753603,STANBROOK RD - BELMONT,2023-04-08T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-04-08T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
753603,STANBROOK RD - BELMONT,2023-04-08T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
753603,STANBROOK RD - BELMONT,2023-04-08T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
753603,STANBROOK RD - BELMONT,2023-04-08T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
753603,STANBROOK RD - BELMONT,2023-04-08T15:50:00.000+00:00,busbar,,L3 Active Power,kW,31.62
753603,STANBROOK RD - BELMONT,2023-04-08T15:50:00.000+00:00,busbar,,L2 Active Power,kW,24.11
753603,STANBROOK RD - BELMONT,2023-04-08T15:50:00.000+00:00,busbar,,L1 Active Power,kW,39.17
753603,STANBROOK RD - BELMONT,2023-04-08T15:50:00.000+00:00,busbar,,N Current (RMS),A,84.4
753603,STANBROOK RD - BELMONT,2023-04-08T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
753603,STANBROOK RD - BELMONT,2023-04-08T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
753603,STANBROOK RD - BELMONT,2023-04-08T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.6
753603,STANBROOK RD - BELMONT,2023-04-08T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.96
753603,STANBROOK RD - BELMONT,2023-04-08T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.85
753603,STANBROOK RD - BELMONT,2023-04-08T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
753603,STANBROOK RD - BELMONT,2023-04-08T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.94
753603,STANBROOK RD - BELMONT,2023-04-08T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.01
753603,STANBROOK RD - BELMONT,2023-04-08T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.76
753603,STANBROOK RD - BELMONT,2023-04-08T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,55.9
753603,STANBROOK RD - BELMONT,2023-04-08T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,87.6
753603,STANBROOK RD - BELMONT,2023-04-08T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.5
753603,STANBROOK RD - BELMONT,2023-04-08T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,99.3
753603,STANBROOK RD - BELMONT,2023-04-08T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
753603,STANBROOK RD - BELMONT,2023-04-08T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.22
753603,STANBROOK RD - BELMONT,2023-04-08T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.72
753603,STANBROOK RD - BELMONT,2023-04-08T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.77
753603,STANBROOK RD - BELMONT,2023-04-08T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.22
753603,STANBROOK RD - BELMONT,2023-04-08T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.24
753603,STANBROOK RD - BELMONT,2023-04-08T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.6
753603,STANBROOK RD - BELMONT,2023-04-08T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.5
753603,STANBROOK RD - BELMONT,2023-04-08T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.6
753603,STANBROOK RD - BELMONT,2023-04-08T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.8
753603,STANBROOK RD - BELMONT,2023-04-08T15:40:00.000+00:00,transformer,,Temperature,C,20.4
753603,STANBROOK RD - BELMONT,2023-04-08T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
753603,STANBROOK RD - BELMONT,2023-04-08T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
753603,STANBROOK RD - BELMONT,2023-04-08T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-04-08T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
753603,STANBROOK RD - BELMONT,2023-04-08T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-04-08T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
753603,STANBROOK RD - BELMONT,2023-04-08T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
753603,STANBROOK RD - BELMONT,2023-04-08T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
753603,STANBROOK RD - BELMONT,2023-04-08T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
753603,STANBROOK RD - BELMONT,2023-04-08T15:40:00.000+00:00,busbar,,L3 Active Power,kW,27.71
753603,STANBROOK RD - BELMONT,2023-04-08T15:40:00.000+00:00,busbar,,L2 Active Power,kW,21.23
753603,STANBROOK RD - BELMONT,2023-04-08T15:40:00.000+00:00,busbar,,L1 Active Power,kW,33.99
753603,STANBROOK RD - BELMONT,2023-04-08T15:40:00.000+00:00,busbar,,N Current (RMS),A,77.2
753603,STANBROOK RD - BELMONT,2023-04-08T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
753603,STANBROOK RD - BELMONT,2023-04-08T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
753603,STANBROOK RD - BELMONT,2023-04-08T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
753603,STANBROOK RD - BELMONT,2023-04-08T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.32
753603,STANBROOK RD - BELMONT,2023-04-08T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.35
753603,STANBROOK RD - BELMONT,2023-04-08T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
753603,STANBROOK RD - BELMONT,2023-04-08T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.01
753603,STANBROOK RD - BELMONT,2023-04-08T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.36
753603,STANBROOK RD - BELMONT,2023-04-08T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.34
753603,STANBROOK RD - BELMONT,2023-04-08T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,73.4
753603,STANBROOK RD - BELMONT,2023-04-08T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,104.2
753603,STANBROOK RD - BELMONT,2023-04-08T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.8
753603,STANBROOK RD - BELMONT,2023-04-08T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,115.7
753603,STANBROOK RD - BELMONT,2023-04-08T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.54
753603,STANBROOK RD - BELMONT,2023-04-08T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.96
753603,STANBROOK RD - BELMONT,2023-04-08T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.6
753603,STANBROOK RD - BELMONT,2023-04-08T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.99
753603,STANBROOK RD - BELMONT,2023-04-08T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.27
753603,STANBROOK RD - BELMONT,2023-04-08T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.79
753603,STANBROOK RD - BELMONT,2023-04-08T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,34.4
753603,STANBROOK RD - BELMONT,2023-04-08T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.9
753603,STANBROOK RD - BELMONT,2023-04-08T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.1
753603,STANBROOK RD - BELMONT,2023-04-08T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.7
753603,STANBROOK RD - BELMONT,2023-04-08T15:30:00.000+00:00,transformer,,Temperature,C,20.3
753603,STANBROOK RD - BELMONT,2023-04-08T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-04-08T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
753603,STANBROOK RD - BELMONT,2023-04-08T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
753603,STANBROOK RD - BELMONT,2023-04-08T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
753603,STANBROOK RD - BELMONT,2023-04-08T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-04-08T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
753603,STANBROOK RD - BELMONT,2023-04-08T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
753603,STANBROOK RD - BELMONT,2023-04-08T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
753603,STANBROOK RD - BELMONT,2023-04-08T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
753603,STANBROOK RD - BELMONT,2023-04-08T15:30:00.000+00:00,busbar,,L3 Active Power,kW,39.0
753603,STANBROOK RD - BELMONT,2023-04-08T15:30:00.000+00:00,busbar,,L2 Active Power,kW,19.63
753603,STANBROOK RD - BELMONT,2023-04-08T15:30:00.000+00:00,busbar,,L1 Active Power,kW,38.13
753603,STANBROOK RD - BELMONT,2023-04-08T15:30:00.000+00:00,busbar,,N Current (RMS),A,95.2
753603,STANBROOK RD - BELMONT,2023-04-08T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.0
753603,STANBROOK RD - BELMONT,2023-04-08T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
753603,STANBROOK RD - BELMONT,2023-04-08T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.8
753603,STANBROOK RD - BELMONT,2023-04-08T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
753603,STANBROOK RD - BELMONT,2023-04-08T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.27
753603,STANBROOK RD - BELMONT,2023-04-08T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
753603,STANBROOK RD - BELMONT,2023-04-08T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.56
753603,STANBROOK RD - BELMONT,2023-04-08T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.99
753603,STANBROOK RD - BELMONT,2023-04-08T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.45
753603,STANBROOK RD - BELMONT,2023-04-08T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,64.8
753603,STANBROOK RD - BELMONT,2023-04-08T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,80.6
753603,STANBROOK RD - BELMONT,2023-04-08T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.5
753603,STANBROOK RD - BELMONT,2023-04-08T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,105.2
753603,STANBROOK RD - BELMONT,2023-04-08T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.12
753603,STANBROOK RD - BELMONT,2023-04-08T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
753603,STANBROOK RD - BELMONT,2023-04-08T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.43
753603,STANBROOK RD - BELMONT,2023-04-08T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.92
753603,STANBROOK RD - BELMONT,2023-04-08T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.25
753603,STANBROOK RD - BELMONT,2023-04-08T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.72
753603,STANBROOK RD - BELMONT,2023-04-08T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,40.8
753603,STANBROOK RD - BELMONT,2023-04-08T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.0
753603,STANBROOK RD - BELMONT,2023-04-08T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.9
