Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-04-08T10:50:00.000+00:00,transformer,,Temperature,C,17.7
753603,STANBROOK RD - BELMONT,2023-04-08T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-04-08T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
753603,STANBROOK RD - BELMONT,2023-04-08T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-04-08T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
753603,STANBROOK RD - BELMONT,2023-04-08T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
753603,STANBROOK RD - BELMONT,2023-04-08T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
753603,STANBROOK RD - BELMONT,2023-04-08T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
753603,STANBROOK RD - BELMONT,2023-04-08T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
753603,STANBROOK RD - BELMONT,2023-04-08T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
753603,STANBROOK RD - BELMONT,2023-04-08T10:50:00.000+00:00,busbar,,L3 Active Power,kW,17.99
753603,STANBROOK RD - BELMONT,2023-04-08T10:50:00.000+00:00,busbar,,L2 Active Power,kW,17.9
753603,STANBROOK RD - BELMONT,2023-04-08T10:50:00.000+00:00,busbar,,L1 Active Power,kW,22.08
753603,STANBROOK RD - BELMONT,2023-04-08T10:50:00.000+00:00,busbar,,N Current (RMS),A,49.7
753603,STANBROOK RD - BELMONT,2023-04-08T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
753603,STANBROOK RD - BELMONT,2023-04-08T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
753603,STANBROOK RD - BELMONT,2023-04-08T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
753603,STANBROOK RD - BELMONT,2023-04-08T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.5
753603,STANBROOK RD - BELMONT,2023-04-08T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.34
753603,STANBROOK RD - BELMONT,2023-04-08T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
753603,STANBROOK RD - BELMONT,2023-04-08T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.06
753603,STANBROOK RD - BELMONT,2023-04-08T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.06
753603,STANBROOK RD - BELMONT,2023-04-08T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.81
753603,STANBROOK RD - BELMONT,2023-04-08T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,36.9
753603,STANBROOK RD - BELMONT,2023-04-08T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.4
753603,STANBROOK RD - BELMONT,2023-04-08T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.9
753603,STANBROOK RD - BELMONT,2023-04-08T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.5
753603,STANBROOK RD - BELMONT,2023-04-08T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
753603,STANBROOK RD - BELMONT,2023-04-08T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
753603,STANBROOK RD - BELMONT,2023-04-08T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
753603,STANBROOK RD - BELMONT,2023-04-08T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.03
753603,STANBROOK RD - BELMONT,2023-04-08T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.09
753603,STANBROOK RD - BELMONT,2023-04-08T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.03
753603,STANBROOK RD - BELMONT,2023-04-08T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,36.1
753603,STANBROOK RD - BELMONT,2023-04-08T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.9
753603,STANBROOK RD - BELMONT,2023-04-08T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.6
753603,STANBROOK RD - BELMONT,2023-04-08T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.8
753603,STANBROOK RD - BELMONT,2023-04-08T10:40:00.000+00:00,transformer,,Temperature,C,17.5
753603,STANBROOK RD - BELMONT,2023-04-08T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
753603,STANBROOK RD - BELMONT,2023-04-08T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
753603,STANBROOK RD - BELMONT,2023-04-08T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-04-08T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
753603,STANBROOK RD - BELMONT,2023-04-08T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
753603,STANBROOK RD - BELMONT,2023-04-08T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
753603,STANBROOK RD - BELMONT,2023-04-08T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
753603,STANBROOK RD - BELMONT,2023-04-08T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
753603,STANBROOK RD - BELMONT,2023-04-08T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
753603,STANBROOK RD - BELMONT,2023-04-08T10:40:00.000+00:00,busbar,,L3 Active Power,kW,14.09
753603,STANBROOK RD - BELMONT,2023-04-08T10:40:00.000+00:00,busbar,,L2 Active Power,kW,13.15
753603,STANBROOK RD - BELMONT,2023-04-08T10:40:00.000+00:00,busbar,,L1 Active Power,kW,20.83
753603,STANBROOK RD - BELMONT,2023-04-08T10:40:00.000+00:00,busbar,,N Current (RMS),A,56.0
753603,STANBROOK RD - BELMONT,2023-04-08T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
753603,STANBROOK RD - BELMONT,2023-04-08T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
753603,STANBROOK RD - BELMONT,2023-04-08T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
753603,STANBROOK RD - BELMONT,2023-04-08T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.06
753603,STANBROOK RD - BELMONT,2023-04-08T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.47
753603,STANBROOK RD - BELMONT,2023-04-08T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
753603,STANBROOK RD - BELMONT,2023-04-08T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.17
753603,STANBROOK RD - BELMONT,2023-04-08T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.83
753603,STANBROOK RD - BELMONT,2023-04-08T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.37
753603,STANBROOK RD - BELMONT,2023-04-08T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,28.4
753603,STANBROOK RD - BELMONT,2023-04-08T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.6
753603,STANBROOK RD - BELMONT,2023-04-08T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.0
753603,STANBROOK RD - BELMONT,2023-04-08T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.0
753603,STANBROOK RD - BELMONT,2023-04-08T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
753603,STANBROOK RD - BELMONT,2023-04-08T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
753603,STANBROOK RD - BELMONT,2023-04-08T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
753603,STANBROOK RD - BELMONT,2023-04-08T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.95
753603,STANBROOK RD - BELMONT,2023-04-08T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.6
753603,STANBROOK RD - BELMONT,2023-04-08T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.69
753603,STANBROOK RD - BELMONT,2023-04-08T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,48.6
753603,STANBROOK RD - BELMONT,2023-04-08T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.7
753603,STANBROOK RD - BELMONT,2023-04-08T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.9
753603,STANBROOK RD - BELMONT,2023-04-08T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.3
753603,STANBROOK RD - BELMONT,2023-04-08T10:30:00.000+00:00,transformer,,Temperature,C,17.4
753603,STANBROOK RD - BELMONT,2023-04-08T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-04-08T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
753603,STANBROOK RD - BELMONT,2023-04-08T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-04-08T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
753603,STANBROOK RD - BELMONT,2023-04-08T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
753603,STANBROOK RD - BELMONT,2023-04-08T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
753603,STANBROOK RD - BELMONT,2023-04-08T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
753603,STANBROOK RD - BELMONT,2023-04-08T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
753603,STANBROOK RD - BELMONT,2023-04-08T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
753603,STANBROOK RD - BELMONT,2023-04-08T10:30:00.000+00:00,busbar,,L3 Active Power,kW,12.12
753603,STANBROOK RD - BELMONT,2023-04-08T10:30:00.000+00:00,busbar,,L2 Active Power,kW,13.43
753603,STANBROOK RD - BELMONT,2023-04-08T10:30:00.000+00:00,busbar,,L1 Active Power,kW,22.06
753603,STANBROOK RD - BELMONT,2023-04-08T10:30:00.000+00:00,busbar,,N Current (RMS),A,58.0
753603,STANBROOK RD - BELMONT,2023-04-08T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
753603,STANBROOK RD - BELMONT,2023-04-08T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
753603,STANBROOK RD - BELMONT,2023-04-08T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
753603,STANBROOK RD - BELMONT,2023-04-08T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.86
753603,STANBROOK RD - BELMONT,2023-04-08T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.37
753603,STANBROOK RD - BELMONT,2023-04-08T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
753603,STANBROOK RD - BELMONT,2023-04-08T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.78
753603,STANBROOK RD - BELMONT,2023-04-08T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.51
753603,STANBROOK RD - BELMONT,2023-04-08T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.49
753603,STANBROOK RD - BELMONT,2023-04-08T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,30.5
753603,STANBROOK RD - BELMONT,2023-04-08T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.2
753603,STANBROOK RD - BELMONT,2023-04-08T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.3
753603,STANBROOK RD - BELMONT,2023-04-08T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.8
753603,STANBROOK RD - BELMONT,2023-04-08T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
753603,STANBROOK RD - BELMONT,2023-04-08T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
753603,STANBROOK RD - BELMONT,2023-04-08T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
753603,STANBROOK RD - BELMONT,2023-04-08T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.15
753603,STANBROOK RD - BELMONT,2023-04-08T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.95
753603,STANBROOK RD - BELMONT,2023-04-08T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.8
753603,STANBROOK RD - BELMONT,2023-04-08T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,35.0
753603,STANBROOK RD - BELMONT,2023-04-08T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.6
753603,STANBROOK RD - BELMONT,2023-04-08T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.6
753603,STANBROOK RD - BELMONT,2023-04-08T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.0
753603,STANBROOK RD - BELMONT,2023-04-08T10:20:00.000+00:00,transformer,,Temperature,C,17.2
753603,STANBROOK RD - BELMONT,2023-04-08T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
753603,STANBROOK RD - BELMONT,2023-04-08T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
753603,STANBROOK RD - BELMONT,2023-04-08T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-04-08T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
753603,STANBROOK RD - BELMONT,2023-04-08T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
753603,STANBROOK RD - BELMONT,2023-04-08T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
753603,STANBROOK RD - BELMONT,2023-04-08T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
753603,STANBROOK RD - BELMONT,2023-04-08T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
753603,STANBROOK RD - BELMONT,2023-04-08T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
753603,STANBROOK RD - BELMONT,2023-04-08T10:20:00.000+00:00,busbar,,L3 Active Power,kW,14.93
753603,STANBROOK RD - BELMONT,2023-04-08T10:20:00.000+00:00,busbar,,L2 Active Power,kW,21.45
753603,STANBROOK RD - BELMONT,2023-04-08T10:20:00.000+00:00,busbar,,L1 Active Power,kW,18.29
753603,STANBROOK RD - BELMONT,2023-04-08T10:20:00.000+00:00,busbar,,N Current (RMS),A,50.7
753603,STANBROOK RD - BELMONT,2023-04-08T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
753603,STANBROOK RD - BELMONT,2023-04-08T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
753603,STANBROOK RD - BELMONT,2023-04-08T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
753603,STANBROOK RD - BELMONT,2023-04-08T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
753603,STANBROOK RD - BELMONT,2023-04-08T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.23
753603,STANBROOK RD - BELMONT,2023-04-08T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
753603,STANBROOK RD - BELMONT,2023-04-08T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.48
753603,STANBROOK RD - BELMONT,2023-04-08T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.96
753603,STANBROOK RD - BELMONT,2023-04-08T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.71
753603,STANBROOK RD - BELMONT,2023-04-08T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,34.1
753603,STANBROOK RD - BELMONT,2023-04-08T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.1
753603,STANBROOK RD - BELMONT,2023-04-08T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.4
753603,STANBROOK RD - BELMONT,2023-04-08T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.6
753603,STANBROOK RD - BELMONT,2023-04-08T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
753603,STANBROOK RD - BELMONT,2023-04-08T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
753603,STANBROOK RD - BELMONT,2023-04-08T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
753603,STANBROOK RD - BELMONT,2023-04-08T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.18
753603,STANBROOK RD - BELMONT,2023-04-08T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.64
753603,STANBROOK RD - BELMONT,2023-04-08T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.08
753603,STANBROOK RD - BELMONT,2023-04-08T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,35.4
753603,STANBROOK RD - BELMONT,2023-04-08T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.4
753603,STANBROOK RD - BELMONT,2023-04-08T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.8
753603,STANBROOK RD - BELMONT,2023-04-08T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.4
753603,STANBROOK RD - BELMONT,2023-04-08T10:10:00.000+00:00,transformer,,Temperature,C,17.1
753603,STANBROOK RD - BELMONT,2023-04-08T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-04-08T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
753603,STANBROOK RD - BELMONT,2023-04-08T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-04-08T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
753603,STANBROOK RD - BELMONT,2023-04-08T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
753603,STANBROOK RD - BELMONT,2023-04-08T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
753603,STANBROOK RD - BELMONT,2023-04-08T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
753603,STANBROOK RD - BELMONT,2023-04-08T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
753603,STANBROOK RD - BELMONT,2023-04-08T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
753603,STANBROOK RD - BELMONT,2023-04-08T10:10:00.000+00:00,busbar,,L3 Active Power,kW,16.66
753603,STANBROOK RD - BELMONT,2023-04-08T10:10:00.000+00:00,busbar,,L2 Active Power,kW,18.6
753603,STANBROOK RD - BELMONT,2023-04-08T10:10:00.000+00:00,busbar,,L1 Active Power,kW,16.79
753603,STANBROOK RD - BELMONT,2023-04-08T10:10:00.000+00:00,busbar,,N Current (RMS),A,42.6
753603,STANBROOK RD - BELMONT,2023-04-08T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
753603,STANBROOK RD - BELMONT,2023-04-08T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
753603,STANBROOK RD - BELMONT,2023-04-08T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
753603,STANBROOK RD - BELMONT,2023-04-08T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
753603,STANBROOK RD - BELMONT,2023-04-08T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.03
753603,STANBROOK RD - BELMONT,2023-04-08T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
753603,STANBROOK RD - BELMONT,2023-04-08T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.99
753603,STANBROOK RD - BELMONT,2023-04-08T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.02
753603,STANBROOK RD - BELMONT,2023-04-08T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.82
753603,STANBROOK RD - BELMONT,2023-04-08T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,33.4
753603,STANBROOK RD - BELMONT,2023-04-08T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.1
753603,STANBROOK RD - BELMONT,2023-04-08T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.2
753603,STANBROOK RD - BELMONT,2023-04-08T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.0
753603,STANBROOK RD - BELMONT,2023-04-08T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.39
753603,STANBROOK RD - BELMONT,2023-04-08T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
753603,STANBROOK RD - BELMONT,2023-04-08T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
753603,STANBROOK RD - BELMONT,2023-04-08T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.28
753603,STANBROOK RD - BELMONT,2023-04-08T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.87
753603,STANBROOK RD - BELMONT,2023-04-08T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.98
753603,STANBROOK RD - BELMONT,2023-04-08T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,40.7
753603,STANBROOK RD - BELMONT,2023-04-08T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.8
753603,STANBROOK RD - BELMONT,2023-04-08T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.5
753603,STANBROOK RD - BELMONT,2023-04-08T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.6
753603,STANBROOK RD - BELMONT,2023-04-08T10:00:00.000+00:00,transformer,,Temperature,C,16.9
753603,STANBROOK RD - BELMONT,2023-04-08T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
753603,STANBROOK RD - BELMONT,2023-04-08T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
753603,STANBROOK RD - BELMONT,2023-04-08T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-04-08T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
753603,STANBROOK RD - BELMONT,2023-04-08T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
753603,STANBROOK RD - BELMONT,2023-04-08T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
753603,STANBROOK RD - BELMONT,2023-04-08T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
753603,STANBROOK RD - BELMONT,2023-04-08T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
753603,STANBROOK RD - BELMONT,2023-04-08T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
753603,STANBROOK RD - BELMONT,2023-04-08T10:00:00.000+00:00,busbar,,L3 Active Power,kW,16.27
753603,STANBROOK RD - BELMONT,2023-04-08T10:00:00.000+00:00,busbar,,L2 Active Power,kW,17.89
753603,STANBROOK RD - BELMONT,2023-04-08T10:00:00.000+00:00,busbar,,L1 Active Power,kW,18.8
753603,STANBROOK RD - BELMONT,2023-04-08T10:00:00.000+00:00,busbar,,N Current (RMS),A,41.5
753603,STANBROOK RD - BELMONT,2023-04-08T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
753603,STANBROOK RD - BELMONT,2023-04-08T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
753603,STANBROOK RD - BELMONT,2023-04-08T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
753603,STANBROOK RD - BELMONT,2023-04-08T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
753603,STANBROOK RD - BELMONT,2023-04-08T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.04
753603,STANBROOK RD - BELMONT,2023-04-08T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
753603,STANBROOK RD - BELMONT,2023-04-08T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.51
753603,STANBROOK RD - BELMONT,2023-04-08T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.89
753603,STANBROOK RD - BELMONT,2023-04-08T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.84
753603,STANBROOK RD - BELMONT,2023-04-08T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,59.5
753603,STANBROOK RD - BELMONT,2023-04-08T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,97.2
753603,STANBROOK RD - BELMONT,2023-04-08T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.9
753603,STANBROOK RD - BELMONT,2023-04-08T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.6
753603,STANBROOK RD - BELMONT,2023-04-08T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
753603,STANBROOK RD - BELMONT,2023-04-08T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.57
753603,STANBROOK RD - BELMONT,2023-04-08T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
753603,STANBROOK RD - BELMONT,2023-04-08T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.57
753603,STANBROOK RD - BELMONT,2023-04-08T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.99
753603,STANBROOK RD - BELMONT,2023-04-08T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.81
753603,STANBROOK RD - BELMONT,2023-04-08T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,66.4
753603,STANBROOK RD - BELMONT,2023-04-08T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.7
753603,STANBROOK RD - BELMONT,2023-04-08T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.4
753603,STANBROOK RD - BELMONT,2023-04-08T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,93.0
753603,STANBROOK RD - BELMONT,2023-04-08T09:50:00.000+00:00,transformer,,Temperature,C,16.7
753603,STANBROOK RD - BELMONT,2023-04-08T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-04-08T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
753603,STANBROOK RD - BELMONT,2023-04-08T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-04-08T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
753603,STANBROOK RD - BELMONT,2023-04-08T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
753603,STANBROOK RD - BELMONT,2023-04-08T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
753603,STANBROOK RD - BELMONT,2023-04-08T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
753603,STANBROOK RD - BELMONT,2023-04-08T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
753603,STANBROOK RD - BELMONT,2023-04-08T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
753603,STANBROOK RD - BELMONT,2023-04-08T09:50:00.000+00:00,busbar,,L3 Active Power,kW,27.09
753603,STANBROOK RD - BELMONT,2023-04-08T09:50:00.000+00:00,busbar,,L2 Active Power,kW,16.88
753603,STANBROOK RD - BELMONT,2023-04-08T09:50:00.000+00:00,busbar,,L1 Active Power,kW,29.64
753603,STANBROOK RD - BELMONT,2023-04-08T09:50:00.000+00:00,busbar,,N Current (RMS),A,73.7
753603,STANBROOK RD - BELMONT,2023-04-08T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
753603,STANBROOK RD - BELMONT,2023-04-08T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
753603,STANBROOK RD - BELMONT,2023-04-08T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
753603,STANBROOK RD - BELMONT,2023-04-08T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
753603,STANBROOK RD - BELMONT,2023-04-08T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
753603,STANBROOK RD - BELMONT,2023-04-08T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
753603,STANBROOK RD - BELMONT,2023-04-08T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.17
753603,STANBROOK RD - BELMONT,2023-04-08T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.23
753603,STANBROOK RD - BELMONT,2023-04-08T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.92
753603,STANBROOK RD - BELMONT,2023-04-08T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,35.1
753603,STANBROOK RD - BELMONT,2023-04-08T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.9
753603,STANBROOK RD - BELMONT,2023-04-08T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.6
753603,STANBROOK RD - BELMONT,2023-04-08T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.8
753603,STANBROOK RD - BELMONT,2023-04-08T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
753603,STANBROOK RD - BELMONT,2023-04-08T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.6
753603,STANBROOK RD - BELMONT,2023-04-08T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
753603,STANBROOK RD - BELMONT,2023-04-08T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.04
753603,STANBROOK RD - BELMONT,2023-04-08T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.73
753603,STANBROOK RD - BELMONT,2023-04-08T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.82
753603,STANBROOK RD - BELMONT,2023-04-08T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.6
753603,STANBROOK RD - BELMONT,2023-04-08T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.1
753603,STANBROOK RD - BELMONT,2023-04-08T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.9
753603,STANBROOK RD - BELMONT,2023-04-08T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.4
753603,STANBROOK RD - BELMONT,2023-04-08T09:40:00.000+00:00,transformer,,Temperature,C,16.6
753603,STANBROOK RD - BELMONT,2023-04-08T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-04-08T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
753603,STANBROOK RD - BELMONT,2023-04-08T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-04-08T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
753603,STANBROOK RD - BELMONT,2023-04-08T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
753603,STANBROOK RD - BELMONT,2023-04-08T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
753603,STANBROOK RD - BELMONT,2023-04-08T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
753603,STANBROOK RD - BELMONT,2023-04-08T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
753603,STANBROOK RD - BELMONT,2023-04-08T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
753603,STANBROOK RD - BELMONT,2023-04-08T09:40:00.000+00:00,busbar,,L3 Active Power,kW,20.21
753603,STANBROOK RD - BELMONT,2023-04-08T09:40:00.000+00:00,busbar,,L2 Active Power,kW,20.96
753603,STANBROOK RD - BELMONT,2023-04-08T09:40:00.000+00:00,busbar,,L1 Active Power,kW,21.74
753603,STANBROOK RD - BELMONT,2023-04-08T09:40:00.000+00:00,busbar,,N Current (RMS),A,44.4
753603,STANBROOK RD - BELMONT,2023-04-08T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
753603,STANBROOK RD - BELMONT,2023-04-08T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
753603,STANBROOK RD - BELMONT,2023-04-08T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
753603,STANBROOK RD - BELMONT,2023-04-08T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
753603,STANBROOK RD - BELMONT,2023-04-08T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
753603,STANBROOK RD - BELMONT,2023-04-08T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
753603,STANBROOK RD - BELMONT,2023-04-08T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.79
753603,STANBROOK RD - BELMONT,2023-04-08T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.39
753603,STANBROOK RD - BELMONT,2023-04-08T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.88
753603,STANBROOK RD - BELMONT,2023-04-08T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,49.6
753603,STANBROOK RD - BELMONT,2023-04-08T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,85.0
753603,STANBROOK RD - BELMONT,2023-04-08T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.5
753603,STANBROOK RD - BELMONT,2023-04-08T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.6
753603,STANBROOK RD - BELMONT,2023-04-08T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.64
753603,STANBROOK RD - BELMONT,2023-04-08T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.2
753603,STANBROOK RD - BELMONT,2023-04-08T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.17
753603,STANBROOK RD - BELMONT,2023-04-08T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.82
753603,STANBROOK RD - BELMONT,2023-04-08T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.41
753603,STANBROOK RD - BELMONT,2023-04-08T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.3
753603,STANBROOK RD - BELMONT,2023-04-08T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
753603,STANBROOK RD - BELMONT,2023-04-08T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.3
753603,STANBROOK RD - BELMONT,2023-04-08T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.7
753603,STANBROOK RD - BELMONT,2023-04-08T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.2
753603,STANBROOK RD - BELMONT,2023-04-08T09:30:00.000+00:00,transformer,,Temperature,C,16.5
753603,STANBROOK RD - BELMONT,2023-04-08T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-04-08T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
753603,STANBROOK RD - BELMONT,2023-04-08T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-04-08T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
753603,STANBROOK RD - BELMONT,2023-04-08T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
753603,STANBROOK RD - BELMONT,2023-04-08T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
753603,STANBROOK RD - BELMONT,2023-04-08T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
753603,STANBROOK RD - BELMONT,2023-04-08T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
753603,STANBROOK RD - BELMONT,2023-04-08T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
753603,STANBROOK RD - BELMONT,2023-04-08T09:30:00.000+00:00,busbar,,L3 Active Power,kW,29.61
753603,STANBROOK RD - BELMONT,2023-04-08T09:30:00.000+00:00,busbar,,L2 Active Power,kW,23.8
753603,STANBROOK RD - BELMONT,2023-04-08T09:30:00.000+00:00,busbar,,L1 Active Power,kW,19.18
753603,STANBROOK RD - BELMONT,2023-04-08T09:30:00.000+00:00,busbar,,N Current (RMS),A,60.6
753603,STANBROOK RD - BELMONT,2023-04-08T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
753603,STANBROOK RD - BELMONT,2023-04-08T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
753603,STANBROOK RD - BELMONT,2023-04-08T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
753603,STANBROOK RD - BELMONT,2023-04-08T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
753603,STANBROOK RD - BELMONT,2023-04-08T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.73
753603,STANBROOK RD - BELMONT,2023-04-08T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
753603,STANBROOK RD - BELMONT,2023-04-08T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.21
753603,STANBROOK RD - BELMONT,2023-04-08T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.54
753603,STANBROOK RD - BELMONT,2023-04-08T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.4
753603,STANBROOK RD - BELMONT,2023-04-08T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,46.9
753603,STANBROOK RD - BELMONT,2023-04-08T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.4
753603,STANBROOK RD - BELMONT,2023-04-08T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.1
753603,STANBROOK RD - BELMONT,2023-04-08T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.3
753603,STANBROOK RD - BELMONT,2023-04-08T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
753603,STANBROOK RD - BELMONT,2023-04-08T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.41
753603,STANBROOK RD - BELMONT,2023-04-08T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
753603,STANBROOK RD - BELMONT,2023-04-08T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.55
753603,STANBROOK RD - BELMONT,2023-04-08T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.06
753603,STANBROOK RD - BELMONT,2023-04-08T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.21
753603,STANBROOK RD - BELMONT,2023-04-08T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.8
753603,STANBROOK RD - BELMONT,2023-04-08T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.8
753603,STANBROOK RD - BELMONT,2023-04-08T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.9
753603,STANBROOK RD - BELMONT,2023-04-08T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.4
753603,STANBROOK RD - BELMONT,2023-04-08T09:20:00.000+00:00,transformer,,Temperature,C,16.3
753603,STANBROOK RD - BELMONT,2023-04-08T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
753603,STANBROOK RD - BELMONT,2023-04-08T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
753603,STANBROOK RD - BELMONT,2023-04-08T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-04-08T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
753603,STANBROOK RD - BELMONT,2023-04-08T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
753603,STANBROOK RD - BELMONT,2023-04-08T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
753603,STANBROOK RD - BELMONT,2023-04-08T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
753603,STANBROOK RD - BELMONT,2023-04-08T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
753603,STANBROOK RD - BELMONT,2023-04-08T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
753603,STANBROOK RD - BELMONT,2023-04-08T09:20:00.000+00:00,busbar,,L3 Active Power,kW,24.76
753603,STANBROOK RD - BELMONT,2023-04-08T09:20:00.000+00:00,busbar,,L2 Active Power,kW,20.6
753603,STANBROOK RD - BELMONT,2023-04-08T09:20:00.000+00:00,busbar,,L1 Active Power,kW,20.61
753603,STANBROOK RD - BELMONT,2023-04-08T09:20:00.000+00:00,busbar,,N Current (RMS),A,52.6
753603,STANBROOK RD - BELMONT,2023-04-08T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
753603,STANBROOK RD - BELMONT,2023-04-08T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
753603,STANBROOK RD - BELMONT,2023-04-08T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
753603,STANBROOK RD - BELMONT,2023-04-08T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
753603,STANBROOK RD - BELMONT,2023-04-08T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.03
753603,STANBROOK RD - BELMONT,2023-04-08T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
753603,STANBROOK RD - BELMONT,2023-04-08T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.39
753603,STANBROOK RD - BELMONT,2023-04-08T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.29
753603,STANBROOK RD - BELMONT,2023-04-08T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.95
753603,STANBROOK RD - BELMONT,2023-04-08T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,46.1
753603,STANBROOK RD - BELMONT,2023-04-08T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.0
753603,STANBROOK RD - BELMONT,2023-04-08T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,87.5
753603,STANBROOK RD - BELMONT,2023-04-08T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.2
753603,STANBROOK RD - BELMONT,2023-04-08T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
753603,STANBROOK RD - BELMONT,2023-04-08T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
753603,STANBROOK RD - BELMONT,2023-04-08T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
753603,STANBROOK RD - BELMONT,2023-04-08T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.89
753603,STANBROOK RD - BELMONT,2023-04-08T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.22
753603,STANBROOK RD - BELMONT,2023-04-08T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.25
753603,STANBROOK RD - BELMONT,2023-04-08T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,34.5
753603,STANBROOK RD - BELMONT,2023-04-08T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.1
753603,STANBROOK RD - BELMONT,2023-04-08T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.9
753603,STANBROOK RD - BELMONT,2023-04-08T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.6
753603,STANBROOK RD - BELMONT,2023-04-08T09:10:00.000+00:00,transformer,,Temperature,C,16.1
753603,STANBROOK RD - BELMONT,2023-04-08T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
753603,STANBROOK RD - BELMONT,2023-04-08T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
753603,STANBROOK RD - BELMONT,2023-04-08T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-04-08T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
753603,STANBROOK RD - BELMONT,2023-04-08T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
753603,STANBROOK RD - BELMONT,2023-04-08T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
753603,STANBROOK RD - BELMONT,2023-04-08T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
753603,STANBROOK RD - BELMONT,2023-04-08T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
753603,STANBROOK RD - BELMONT,2023-04-08T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
753603,STANBROOK RD - BELMONT,2023-04-08T09:10:00.000+00:00,busbar,,L3 Active Power,kW,28.28
753603,STANBROOK RD - BELMONT,2023-04-08T09:10:00.000+00:00,busbar,,L2 Active Power,kW,29.51
753603,STANBROOK RD - BELMONT,2023-04-08T09:10:00.000+00:00,busbar,,L1 Active Power,kW,22.2
753603,STANBROOK RD - BELMONT,2023-04-08T09:10:00.000+00:00,busbar,,N Current (RMS),A,52.6
753603,STANBROOK RD - BELMONT,2023-04-08T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
753603,STANBROOK RD - BELMONT,2023-04-08T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
753603,STANBROOK RD - BELMONT,2023-04-08T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
753603,STANBROOK RD - BELMONT,2023-04-08T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
753603,STANBROOK RD - BELMONT,2023-04-08T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.85
753603,STANBROOK RD - BELMONT,2023-04-08T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
753603,STANBROOK RD - BELMONT,2023-04-08T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.38
753603,STANBROOK RD - BELMONT,2023-04-08T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.23
753603,STANBROOK RD - BELMONT,2023-04-08T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.85
753603,STANBROOK RD - BELMONT,2023-04-08T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,57.5
753603,STANBROOK RD - BELMONT,2023-04-08T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.6
753603,STANBROOK RD - BELMONT,2023-04-08T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,98.6
753603,STANBROOK RD - BELMONT,2023-04-08T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.1
753603,STANBROOK RD - BELMONT,2023-04-08T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.51
753603,STANBROOK RD - BELMONT,2023-04-08T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
753603,STANBROOK RD - BELMONT,2023-04-08T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
753603,STANBROOK RD - BELMONT,2023-04-08T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.14
753603,STANBROOK RD - BELMONT,2023-04-08T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.66
753603,STANBROOK RD - BELMONT,2023-04-08T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.56
753603,STANBROOK RD - BELMONT,2023-04-08T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,32.6
753603,STANBROOK RD - BELMONT,2023-04-08T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.3
753603,STANBROOK RD - BELMONT,2023-04-08T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.5
753603,STANBROOK RD - BELMONT,2023-04-08T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.1
753603,STANBROOK RD - BELMONT,2023-04-08T09:00:00.000+00:00,transformer,,Temperature,C,16.0
753603,STANBROOK RD - BELMONT,2023-04-08T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
753603,STANBROOK RD - BELMONT,2023-04-08T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
753603,STANBROOK RD - BELMONT,2023-04-08T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-04-08T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
753603,STANBROOK RD - BELMONT,2023-04-08T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
753603,STANBROOK RD - BELMONT,2023-04-08T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
753603,STANBROOK RD - BELMONT,2023-04-08T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
753603,STANBROOK RD - BELMONT,2023-04-08T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
753603,STANBROOK RD - BELMONT,2023-04-08T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
753603,STANBROOK RD - BELMONT,2023-04-08T09:00:00.000+00:00,busbar,,L3 Active Power,kW,22.52
753603,STANBROOK RD - BELMONT,2023-04-08T09:00:00.000+00:00,busbar,,L2 Active Power,kW,33.89
753603,STANBROOK RD - BELMONT,2023-04-08T09:00:00.000+00:00,busbar,,L1 Active Power,kW,25.41
753603,STANBROOK RD - BELMONT,2023-04-08T09:00:00.000+00:00,busbar,,N Current (RMS),A,60.2
753603,STANBROOK RD - BELMONT,2023-04-08T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
753603,STANBROOK RD - BELMONT,2023-04-08T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
753603,STANBROOK RD - BELMONT,2023-04-08T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
753603,STANBROOK RD - BELMONT,2023-04-08T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
753603,STANBROOK RD - BELMONT,2023-04-08T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
753603,STANBROOK RD - BELMONT,2023-04-08T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
753603,STANBROOK RD - BELMONT,2023-04-08T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.58
753603,STANBROOK RD - BELMONT,2023-04-08T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.86
753603,STANBROOK RD - BELMONT,2023-04-08T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.25
753603,STANBROOK RD - BELMONT,2023-04-08T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,33.2
753603,STANBROOK RD - BELMONT,2023-04-08T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.3
753603,STANBROOK RD - BELMONT,2023-04-08T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.2
753603,STANBROOK RD - BELMONT,2023-04-08T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.9
753603,STANBROOK RD - BELMONT,2023-04-08T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
753603,STANBROOK RD - BELMONT,2023-04-08T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
753603,STANBROOK RD - BELMONT,2023-04-08T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
753603,STANBROOK RD - BELMONT,2023-04-08T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.9
753603,STANBROOK RD - BELMONT,2023-04-08T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.51
753603,STANBROOK RD - BELMONT,2023-04-08T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.67
753603,STANBROOK RD - BELMONT,2023-04-08T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,37.6
753603,STANBROOK RD - BELMONT,2023-04-08T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.7
753603,STANBROOK RD - BELMONT,2023-04-08T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.8
753603,STANBROOK RD - BELMONT,2023-04-08T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.0
753603,STANBROOK RD - BELMONT,2023-04-08T08:50:00.000+00:00,transformer,,Temperature,C,15.8
753603,STANBROOK RD - BELMONT,2023-04-08T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
753603,STANBROOK RD - BELMONT,2023-04-08T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
753603,STANBROOK RD - BELMONT,2023-04-08T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-04-08T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
753603,STANBROOK RD - BELMONT,2023-04-08T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
753603,STANBROOK RD - BELMONT,2023-04-08T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
753603,STANBROOK RD - BELMONT,2023-04-08T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
753603,STANBROOK RD - BELMONT,2023-04-08T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
753603,STANBROOK RD - BELMONT,2023-04-08T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
753603,STANBROOK RD - BELMONT,2023-04-08T08:50:00.000+00:00,busbar,,L3 Active Power,kW,20.48
753603,STANBROOK RD - BELMONT,2023-04-08T08:50:00.000+00:00,busbar,,L2 Active Power,kW,20.37
753603,STANBROOK RD - BELMONT,2023-04-08T08:50:00.000+00:00,busbar,,L1 Active Power,kW,26.92
753603,STANBROOK RD - BELMONT,2023-04-08T08:50:00.000+00:00,busbar,,N Current (RMS),A,58.5
753603,STANBROOK RD - BELMONT,2023-04-08T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
753603,STANBROOK RD - BELMONT,2023-04-08T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
753603,STANBROOK RD - BELMONT,2023-04-08T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
753603,STANBROOK RD - BELMONT,2023-04-08T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
753603,STANBROOK RD - BELMONT,2023-04-08T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
753603,STANBROOK RD - BELMONT,2023-04-08T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
753603,STANBROOK RD - BELMONT,2023-04-08T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.24
753603,STANBROOK RD - BELMONT,2023-04-08T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.56
753603,STANBROOK RD - BELMONT,2023-04-08T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.67
753603,STANBROOK RD - BELMONT,2023-04-08T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,42.4
753603,STANBROOK RD - BELMONT,2023-04-08T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.2
753603,STANBROOK RD - BELMONT,2023-04-08T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,95.4
753603,STANBROOK RD - BELMONT,2023-04-08T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.5
753603,STANBROOK RD - BELMONT,2023-04-08T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.44
753603,STANBROOK RD - BELMONT,2023-04-08T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
753603,STANBROOK RD - BELMONT,2023-04-08T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
753603,STANBROOK RD - BELMONT,2023-04-08T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.1
753603,STANBROOK RD - BELMONT,2023-04-08T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.31
753603,STANBROOK RD - BELMONT,2023-04-08T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.25
753603,STANBROOK RD - BELMONT,2023-04-08T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,47.8
753603,STANBROOK RD - BELMONT,2023-04-08T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.8
753603,STANBROOK RD - BELMONT,2023-04-08T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.2
753603,STANBROOK RD - BELMONT,2023-04-08T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,86.1
753603,STANBROOK RD - BELMONT,2023-04-08T08:40:00.000+00:00,transformer,,Temperature,C,15.7
753603,STANBROOK RD - BELMONT,2023-04-08T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-04-08T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
753603,STANBROOK RD - BELMONT,2023-04-08T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-04-08T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
753603,STANBROOK RD - BELMONT,2023-04-08T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
753603,STANBROOK RD - BELMONT,2023-04-08T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
753603,STANBROOK RD - BELMONT,2023-04-08T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
753603,STANBROOK RD - BELMONT,2023-04-08T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
753603,STANBROOK RD - BELMONT,2023-04-08T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
753603,STANBROOK RD - BELMONT,2023-04-08T08:40:00.000+00:00,busbar,,L3 Active Power,kW,23.34
753603,STANBROOK RD - BELMONT,2023-04-08T08:40:00.000+00:00,busbar,,L2 Active Power,kW,30.87
753603,STANBROOK RD - BELMONT,2023-04-08T08:40:00.000+00:00,busbar,,L1 Active Power,kW,35.92
753603,STANBROOK RD - BELMONT,2023-04-08T08:40:00.000+00:00,busbar,,N Current (RMS),A,63.3
753603,STANBROOK RD - BELMONT,2023-04-08T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
753603,STANBROOK RD - BELMONT,2023-04-08T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
753603,STANBROOK RD - BELMONT,2023-04-08T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
753603,STANBROOK RD - BELMONT,2023-04-08T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
753603,STANBROOK RD - BELMONT,2023-04-08T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
