Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-04-08T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
753603,STANBROOK RD - BELMONT,2023-04-08T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.07
753603,STANBROOK RD - BELMONT,2023-04-08T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.65
753603,STANBROOK RD - BELMONT,2023-04-08T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.02
753603,STANBROOK RD - BELMONT,2023-04-08T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,35.7
753603,STANBROOK RD - BELMONT,2023-04-08T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.1
753603,STANBROOK RD - BELMONT,2023-04-08T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,75.9
753603,STANBROOK RD - BELMONT,2023-04-08T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.7
753603,STANBROOK RD - BELMONT,2023-04-08T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
753603,STANBROOK RD - BELMONT,2023-04-08T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.91
753603,STANBROOK RD - BELMONT,2023-04-08T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
753603,STANBROOK RD - BELMONT,2023-04-08T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.3
753603,STANBROOK RD - BELMONT,2023-04-08T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.18
753603,STANBROOK RD - BELMONT,2023-04-08T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.66
753603,STANBROOK RD - BELMONT,2023-04-08T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,40.6
753603,STANBROOK RD - BELMONT,2023-04-08T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.5
753603,STANBROOK RD - BELMONT,2023-04-08T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.4
753603,STANBROOK RD - BELMONT,2023-04-08T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.7
753603,STANBROOK RD - BELMONT,2023-04-08T08:30:00.000+00:00,transformer,,Temperature,C,15.6
753603,STANBROOK RD - BELMONT,2023-04-08T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
753603,STANBROOK RD - BELMONT,2023-04-08T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
753603,STANBROOK RD - BELMONT,2023-04-08T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-04-08T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
753603,STANBROOK RD - BELMONT,2023-04-08T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
753603,STANBROOK RD - BELMONT,2023-04-08T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
753603,STANBROOK RD - BELMONT,2023-04-08T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
753603,STANBROOK RD - BELMONT,2023-04-08T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
753603,STANBROOK RD - BELMONT,2023-04-08T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
753603,STANBROOK RD - BELMONT,2023-04-08T08:30:00.000+00:00,busbar,,L3 Active Power,kW,17.37
753603,STANBROOK RD - BELMONT,2023-04-08T08:30:00.000+00:00,busbar,,L2 Active Power,kW,22.83
753603,STANBROOK RD - BELMONT,2023-04-08T08:30:00.000+00:00,busbar,,L1 Active Power,kW,22.69
753603,STANBROOK RD - BELMONT,2023-04-08T08:30:00.000+00:00,busbar,,N Current (RMS),A,56.8
753603,STANBROOK RD - BELMONT,2023-04-08T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
753603,STANBROOK RD - BELMONT,2023-04-08T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
753603,STANBROOK RD - BELMONT,2023-04-08T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
753603,STANBROOK RD - BELMONT,2023-04-08T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
753603,STANBROOK RD - BELMONT,2023-04-08T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.89
753603,STANBROOK RD - BELMONT,2023-04-08T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
753603,STANBROOK RD - BELMONT,2023-04-08T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.98
753603,STANBROOK RD - BELMONT,2023-04-08T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.21
753603,STANBROOK RD - BELMONT,2023-04-08T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.82
753603,STANBROOK RD - BELMONT,2023-04-08T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,31.2
753603,STANBROOK RD - BELMONT,2023-04-08T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.3
753603,STANBROOK RD - BELMONT,2023-04-08T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.2
753603,STANBROOK RD - BELMONT,2023-04-08T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.1
753603,STANBROOK RD - BELMONT,2023-04-08T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.86
753603,STANBROOK RD - BELMONT,2023-04-08T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
753603,STANBROOK RD - BELMONT,2023-04-08T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
753603,STANBROOK RD - BELMONT,2023-04-08T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.91
753603,STANBROOK RD - BELMONT,2023-04-08T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.44
753603,STANBROOK RD - BELMONT,2023-04-08T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.23
753603,STANBROOK RD - BELMONT,2023-04-08T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,30.9
753603,STANBROOK RD - BELMONT,2023-04-08T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.2
753603,STANBROOK RD - BELMONT,2023-04-08T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.1
753603,STANBROOK RD - BELMONT,2023-04-08T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.8
753603,STANBROOK RD - BELMONT,2023-04-08T08:20:00.000+00:00,transformer,,Temperature,C,15.5
753603,STANBROOK RD - BELMONT,2023-04-08T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-04-08T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
753603,STANBROOK RD - BELMONT,2023-04-08T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-04-08T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
753603,STANBROOK RD - BELMONT,2023-04-08T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
753603,STANBROOK RD - BELMONT,2023-04-08T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
753603,STANBROOK RD - BELMONT,2023-04-08T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
753603,STANBROOK RD - BELMONT,2023-04-08T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
753603,STANBROOK RD - BELMONT,2023-04-08T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
753603,STANBROOK RD - BELMONT,2023-04-08T08:20:00.000+00:00,busbar,,L3 Active Power,kW,24.89
753603,STANBROOK RD - BELMONT,2023-04-08T08:20:00.000+00:00,busbar,,L2 Active Power,kW,18.66
753603,STANBROOK RD - BELMONT,2023-04-08T08:20:00.000+00:00,busbar,,L1 Active Power,kW,23.06
753603,STANBROOK RD - BELMONT,2023-04-08T08:20:00.000+00:00,busbar,,N Current (RMS),A,49.5
753603,STANBROOK RD - BELMONT,2023-04-08T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
753603,STANBROOK RD - BELMONT,2023-04-08T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
753603,STANBROOK RD - BELMONT,2023-04-08T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
753603,STANBROOK RD - BELMONT,2023-04-08T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
753603,STANBROOK RD - BELMONT,2023-04-08T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
753603,STANBROOK RD - BELMONT,2023-04-08T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
753603,STANBROOK RD - BELMONT,2023-04-08T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.0
753603,STANBROOK RD - BELMONT,2023-04-08T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.47
753603,STANBROOK RD - BELMONT,2023-04-08T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.2
753603,STANBROOK RD - BELMONT,2023-04-08T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,31.3
753603,STANBROOK RD - BELMONT,2023-04-08T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.7
753603,STANBROOK RD - BELMONT,2023-04-08T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.3
753603,STANBROOK RD - BELMONT,2023-04-08T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.5
753603,STANBROOK RD - BELMONT,2023-04-08T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
753603,STANBROOK RD - BELMONT,2023-04-08T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
753603,STANBROOK RD - BELMONT,2023-04-08T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
753603,STANBROOK RD - BELMONT,2023-04-08T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.64
753603,STANBROOK RD - BELMONT,2023-04-08T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.58
753603,STANBROOK RD - BELMONT,2023-04-08T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.91
753603,STANBROOK RD - BELMONT,2023-04-08T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,45.5
753603,STANBROOK RD - BELMONT,2023-04-08T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.7
753603,STANBROOK RD - BELMONT,2023-04-08T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.8
753603,STANBROOK RD - BELMONT,2023-04-08T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.1
753603,STANBROOK RD - BELMONT,2023-04-08T08:10:00.000+00:00,transformer,,Temperature,C,15.3
753603,STANBROOK RD - BELMONT,2023-04-08T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
753603,STANBROOK RD - BELMONT,2023-04-08T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
753603,STANBROOK RD - BELMONT,2023-04-08T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-04-08T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
753603,STANBROOK RD - BELMONT,2023-04-08T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
753603,STANBROOK RD - BELMONT,2023-04-08T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
753603,STANBROOK RD - BELMONT,2023-04-08T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
753603,STANBROOK RD - BELMONT,2023-04-08T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
753603,STANBROOK RD - BELMONT,2023-04-08T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
753603,STANBROOK RD - BELMONT,2023-04-08T08:10:00.000+00:00,busbar,,L3 Active Power,kW,23.65
753603,STANBROOK RD - BELMONT,2023-04-08T08:10:00.000+00:00,busbar,,L2 Active Power,kW,30.05
753603,STANBROOK RD - BELMONT,2023-04-08T08:10:00.000+00:00,busbar,,L1 Active Power,kW,24.11
753603,STANBROOK RD - BELMONT,2023-04-08T08:10:00.000+00:00,busbar,,N Current (RMS),A,53.4
753603,STANBROOK RD - BELMONT,2023-04-08T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
753603,STANBROOK RD - BELMONT,2023-04-08T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
753603,STANBROOK RD - BELMONT,2023-04-08T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
753603,STANBROOK RD - BELMONT,2023-04-08T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
753603,STANBROOK RD - BELMONT,2023-04-08T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
753603,STANBROOK RD - BELMONT,2023-04-08T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
753603,STANBROOK RD - BELMONT,2023-04-08T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.9
753603,STANBROOK RD - BELMONT,2023-04-08T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.88
753603,STANBROOK RD - BELMONT,2023-04-08T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.06
753603,STANBROOK RD - BELMONT,2023-04-08T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,38.5
753603,STANBROOK RD - BELMONT,2023-04-08T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.2
753603,STANBROOK RD - BELMONT,2023-04-08T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,72.9
753603,STANBROOK RD - BELMONT,2023-04-08T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.2
753603,STANBROOK RD - BELMONT,2023-04-08T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
753603,STANBROOK RD - BELMONT,2023-04-08T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
753603,STANBROOK RD - BELMONT,2023-04-08T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
753603,STANBROOK RD - BELMONT,2023-04-08T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.18
753603,STANBROOK RD - BELMONT,2023-04-08T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.74
753603,STANBROOK RD - BELMONT,2023-04-08T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.25
753603,STANBROOK RD - BELMONT,2023-04-08T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,48.1
753603,STANBROOK RD - BELMONT,2023-04-08T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.5
753603,STANBROOK RD - BELMONT,2023-04-08T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.3
753603,STANBROOK RD - BELMONT,2023-04-08T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.3
753603,STANBROOK RD - BELMONT,2023-04-08T08:00:00.000+00:00,transformer,,Temperature,C,15.3
753603,STANBROOK RD - BELMONT,2023-04-08T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-04-08T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
753603,STANBROOK RD - BELMONT,2023-04-08T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-04-08T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
753603,STANBROOK RD - BELMONT,2023-04-08T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
753603,STANBROOK RD - BELMONT,2023-04-08T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
753603,STANBROOK RD - BELMONT,2023-04-08T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
753603,STANBROOK RD - BELMONT,2023-04-08T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753603,STANBROOK RD - BELMONT,2023-04-08T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
753603,STANBROOK RD - BELMONT,2023-04-08T08:00:00.000+00:00,busbar,,L3 Active Power,kW,22.08
753603,STANBROOK RD - BELMONT,2023-04-08T08:00:00.000+00:00,busbar,,L2 Active Power,kW,29.61
753603,STANBROOK RD - BELMONT,2023-04-08T08:00:00.000+00:00,busbar,,L1 Active Power,kW,28.31
753603,STANBROOK RD - BELMONT,2023-04-08T08:00:00.000+00:00,busbar,,N Current (RMS),A,60.9
753603,STANBROOK RD - BELMONT,2023-04-08T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
753603,STANBROOK RD - BELMONT,2023-04-08T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
753603,STANBROOK RD - BELMONT,2023-04-08T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
753603,STANBROOK RD - BELMONT,2023-04-08T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
753603,STANBROOK RD - BELMONT,2023-04-08T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
753603,STANBROOK RD - BELMONT,2023-04-08T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
753603,STANBROOK RD - BELMONT,2023-04-08T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.38
753603,STANBROOK RD - BELMONT,2023-04-08T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.02
753603,STANBROOK RD - BELMONT,2023-04-08T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.2
753603,STANBROOK RD - BELMONT,2023-04-08T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,42.2
753603,STANBROOK RD - BELMONT,2023-04-08T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.0
753603,STANBROOK RD - BELMONT,2023-04-08T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.6
753603,STANBROOK RD - BELMONT,2023-04-08T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.9
753603,STANBROOK RD - BELMONT,2023-04-08T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.56
753603,STANBROOK RD - BELMONT,2023-04-08T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
753603,STANBROOK RD - BELMONT,2023-04-08T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
753603,STANBROOK RD - BELMONT,2023-04-08T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.1
753603,STANBROOK RD - BELMONT,2023-04-08T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.25
753603,STANBROOK RD - BELMONT,2023-04-08T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.34
753603,STANBROOK RD - BELMONT,2023-04-08T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,48.6
753603,STANBROOK RD - BELMONT,2023-04-08T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.7
753603,STANBROOK RD - BELMONT,2023-04-08T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.6
753603,STANBROOK RD - BELMONT,2023-04-08T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,86.0
753603,STANBROOK RD - BELMONT,2023-04-08T07:50:00.000+00:00,transformer,,Temperature,C,15.1
753603,STANBROOK RD - BELMONT,2023-04-08T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
753603,STANBROOK RD - BELMONT,2023-04-08T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
753603,STANBROOK RD - BELMONT,2023-04-08T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-04-08T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
753603,STANBROOK RD - BELMONT,2023-04-08T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
753603,STANBROOK RD - BELMONT,2023-04-08T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
753603,STANBROOK RD - BELMONT,2023-04-08T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
753603,STANBROOK RD - BELMONT,2023-04-08T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
753603,STANBROOK RD - BELMONT,2023-04-08T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
753603,STANBROOK RD - BELMONT,2023-04-08T07:50:00.000+00:00,busbar,,L3 Active Power,kW,25.49
753603,STANBROOK RD - BELMONT,2023-04-08T07:50:00.000+00:00,busbar,,L2 Active Power,kW,23.27
753603,STANBROOK RD - BELMONT,2023-04-08T07:50:00.000+00:00,busbar,,L1 Active Power,kW,28.55
753603,STANBROOK RD - BELMONT,2023-04-08T07:50:00.000+00:00,busbar,,N Current (RMS),A,49.7
753603,STANBROOK RD - BELMONT,2023-04-08T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
753603,STANBROOK RD - BELMONT,2023-04-08T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
753603,STANBROOK RD - BELMONT,2023-04-08T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
753603,STANBROOK RD - BELMONT,2023-04-08T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.9
753603,STANBROOK RD - BELMONT,2023-04-08T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
753603,STANBROOK RD - BELMONT,2023-04-08T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
753603,STANBROOK RD - BELMONT,2023-04-08T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.12
753603,STANBROOK RD - BELMONT,2023-04-08T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.45
753603,STANBROOK RD - BELMONT,2023-04-08T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.94
753603,STANBROOK RD - BELMONT,2023-04-08T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,34.1
753603,STANBROOK RD - BELMONT,2023-04-08T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.6
753603,STANBROOK RD - BELMONT,2023-04-08T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.4
753603,STANBROOK RD - BELMONT,2023-04-08T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.9
753603,STANBROOK RD - BELMONT,2023-04-08T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.45
753603,STANBROOK RD - BELMONT,2023-04-08T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
753603,STANBROOK RD - BELMONT,2023-04-08T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
753603,STANBROOK RD - BELMONT,2023-04-08T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.23
753603,STANBROOK RD - BELMONT,2023-04-08T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.67
753603,STANBROOK RD - BELMONT,2023-04-08T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.95
753603,STANBROOK RD - BELMONT,2023-04-08T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,34.3
753603,STANBROOK RD - BELMONT,2023-04-08T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.3
753603,STANBROOK RD - BELMONT,2023-04-08T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.4
753603,STANBROOK RD - BELMONT,2023-04-08T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.8
753603,STANBROOK RD - BELMONT,2023-04-08T07:40:00.000+00:00,transformer,,Temperature,C,15.1
753603,STANBROOK RD - BELMONT,2023-04-08T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
753603,STANBROOK RD - BELMONT,2023-04-08T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
753603,STANBROOK RD - BELMONT,2023-04-08T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-04-08T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
753603,STANBROOK RD - BELMONT,2023-04-08T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
753603,STANBROOK RD - BELMONT,2023-04-08T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
753603,STANBROOK RD - BELMONT,2023-04-08T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
753603,STANBROOK RD - BELMONT,2023-04-08T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
753603,STANBROOK RD - BELMONT,2023-04-08T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
753603,STANBROOK RD - BELMONT,2023-04-08T07:40:00.000+00:00,busbar,,L3 Active Power,kW,20.35
753603,STANBROOK RD - BELMONT,2023-04-08T07:40:00.000+00:00,busbar,,L2 Active Power,kW,17.12
753603,STANBROOK RD - BELMONT,2023-04-08T07:40:00.000+00:00,busbar,,L1 Active Power,kW,23.89
753603,STANBROOK RD - BELMONT,2023-04-08T07:40:00.000+00:00,busbar,,N Current (RMS),A,50.5
753603,STANBROOK RD - BELMONT,2023-04-08T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
753603,STANBROOK RD - BELMONT,2023-04-08T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
753603,STANBROOK RD - BELMONT,2023-04-08T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
753603,STANBROOK RD - BELMONT,2023-04-08T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.36
753603,STANBROOK RD - BELMONT,2023-04-08T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
753603,STANBROOK RD - BELMONT,2023-04-08T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
753603,STANBROOK RD - BELMONT,2023-04-08T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.25
753603,STANBROOK RD - BELMONT,2023-04-08T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.01
753603,STANBROOK RD - BELMONT,2023-04-08T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.67
753603,STANBROOK RD - BELMONT,2023-04-08T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.7
753603,STANBROOK RD - BELMONT,2023-04-08T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.0
753603,STANBROOK RD - BELMONT,2023-04-08T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.7
753603,STANBROOK RD - BELMONT,2023-04-08T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.7
753603,STANBROOK RD - BELMONT,2023-04-08T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
753603,STANBROOK RD - BELMONT,2023-04-08T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
753603,STANBROOK RD - BELMONT,2023-04-08T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
753603,STANBROOK RD - BELMONT,2023-04-08T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.61
753603,STANBROOK RD - BELMONT,2023-04-08T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.47
753603,STANBROOK RD - BELMONT,2023-04-08T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.09
753603,STANBROOK RD - BELMONT,2023-04-08T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.6
753603,STANBROOK RD - BELMONT,2023-04-08T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.9
753603,STANBROOK RD - BELMONT,2023-04-08T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.5
753603,STANBROOK RD - BELMONT,2023-04-08T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.7
753603,STANBROOK RD - BELMONT,2023-04-08T07:30:00.000+00:00,transformer,,Temperature,C,15.0
753603,STANBROOK RD - BELMONT,2023-04-08T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
753603,STANBROOK RD - BELMONT,2023-04-08T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
753603,STANBROOK RD - BELMONT,2023-04-08T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-04-08T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
753603,STANBROOK RD - BELMONT,2023-04-08T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
753603,STANBROOK RD - BELMONT,2023-04-08T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
753603,STANBROOK RD - BELMONT,2023-04-08T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
753603,STANBROOK RD - BELMONT,2023-04-08T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
753603,STANBROOK RD - BELMONT,2023-04-08T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
753603,STANBROOK RD - BELMONT,2023-04-08T07:30:00.000+00:00,busbar,,L3 Active Power,kW,18.86
753603,STANBROOK RD - BELMONT,2023-04-08T07:30:00.000+00:00,busbar,,L2 Active Power,kW,17.48
753603,STANBROOK RD - BELMONT,2023-04-08T07:30:00.000+00:00,busbar,,L1 Active Power,kW,23.76
753603,STANBROOK RD - BELMONT,2023-04-08T07:30:00.000+00:00,busbar,,N Current (RMS),A,46.2
753603,STANBROOK RD - BELMONT,2023-04-08T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
753603,STANBROOK RD - BELMONT,2023-04-08T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
753603,STANBROOK RD - BELMONT,2023-04-08T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
753603,STANBROOK RD - BELMONT,2023-04-08T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.68
753603,STANBROOK RD - BELMONT,2023-04-08T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.13
753603,STANBROOK RD - BELMONT,2023-04-08T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
753603,STANBROOK RD - BELMONT,2023-04-08T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.68
753603,STANBROOK RD - BELMONT,2023-04-08T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.91
753603,STANBROOK RD - BELMONT,2023-04-08T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.76
753603,STANBROOK RD - BELMONT,2023-04-08T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,31.4
753603,STANBROOK RD - BELMONT,2023-04-08T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.5
753603,STANBROOK RD - BELMONT,2023-04-08T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.9
753603,STANBROOK RD - BELMONT,2023-04-08T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.9
753603,STANBROOK RD - BELMONT,2023-04-08T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.29
753603,STANBROOK RD - BELMONT,2023-04-08T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
753603,STANBROOK RD - BELMONT,2023-04-08T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
753603,STANBROOK RD - BELMONT,2023-04-08T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.07
753603,STANBROOK RD - BELMONT,2023-04-08T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.31
753603,STANBROOK RD - BELMONT,2023-04-08T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.08
753603,STANBROOK RD - BELMONT,2023-04-08T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,31.4
753603,STANBROOK RD - BELMONT,2023-04-08T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.5
753603,STANBROOK RD - BELMONT,2023-04-08T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.4
753603,STANBROOK RD - BELMONT,2023-04-08T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.3
753603,STANBROOK RD - BELMONT,2023-04-08T07:20:00.000+00:00,transformer,,Temperature,C,15.0
753603,STANBROOK RD - BELMONT,2023-04-08T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
753603,STANBROOK RD - BELMONT,2023-04-08T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
753603,STANBROOK RD - BELMONT,2023-04-08T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-04-08T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
753603,STANBROOK RD - BELMONT,2023-04-08T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
753603,STANBROOK RD - BELMONT,2023-04-08T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
753603,STANBROOK RD - BELMONT,2023-04-08T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
753603,STANBROOK RD - BELMONT,2023-04-08T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
753603,STANBROOK RD - BELMONT,2023-04-08T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
753603,STANBROOK RD - BELMONT,2023-04-08T07:20:00.000+00:00,busbar,,L3 Active Power,kW,21.75
753603,STANBROOK RD - BELMONT,2023-04-08T07:20:00.000+00:00,busbar,,L2 Active Power,kW,23.22
753603,STANBROOK RD - BELMONT,2023-04-08T07:20:00.000+00:00,busbar,,L1 Active Power,kW,24.84
753603,STANBROOK RD - BELMONT,2023-04-08T07:20:00.000+00:00,busbar,,N Current (RMS),A,49.0
753603,STANBROOK RD - BELMONT,2023-04-08T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
753603,STANBROOK RD - BELMONT,2023-04-08T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
753603,STANBROOK RD - BELMONT,2023-04-08T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
753603,STANBROOK RD - BELMONT,2023-04-08T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.53
753603,STANBROOK RD - BELMONT,2023-04-08T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
753603,STANBROOK RD - BELMONT,2023-04-08T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
753603,STANBROOK RD - BELMONT,2023-04-08T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.94
753603,STANBROOK RD - BELMONT,2023-04-08T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.76
753603,STANBROOK RD - BELMONT,2023-04-08T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.94
753603,STANBROOK RD - BELMONT,2023-04-08T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,38.0
753603,STANBROOK RD - BELMONT,2023-04-08T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.4
753603,STANBROOK RD - BELMONT,2023-04-08T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.9
753603,STANBROOK RD - BELMONT,2023-04-08T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.3
753603,STANBROOK RD - BELMONT,2023-04-08T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.11
753603,STANBROOK RD - BELMONT,2023-04-08T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
753603,STANBROOK RD - BELMONT,2023-04-08T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
753603,STANBROOK RD - BELMONT,2023-04-08T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.68
753603,STANBROOK RD - BELMONT,2023-04-08T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.75
753603,STANBROOK RD - BELMONT,2023-04-08T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.81
753603,STANBROOK RD - BELMONT,2023-04-08T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,54.6
753603,STANBROOK RD - BELMONT,2023-04-08T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.7
753603,STANBROOK RD - BELMONT,2023-04-08T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.3
753603,STANBROOK RD - BELMONT,2023-04-08T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,85.4
753603,STANBROOK RD - BELMONT,2023-04-08T07:10:00.000+00:00,transformer,,Temperature,C,14.9
753603,STANBROOK RD - BELMONT,2023-04-08T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
753603,STANBROOK RD - BELMONT,2023-04-08T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
753603,STANBROOK RD - BELMONT,2023-04-08T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-04-08T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
753603,STANBROOK RD - BELMONT,2023-04-08T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
753603,STANBROOK RD - BELMONT,2023-04-08T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
753603,STANBROOK RD - BELMONT,2023-04-08T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
753603,STANBROOK RD - BELMONT,2023-04-08T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
753603,STANBROOK RD - BELMONT,2023-04-08T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
753603,STANBROOK RD - BELMONT,2023-04-08T07:10:00.000+00:00,busbar,,L3 Active Power,kW,16.62
753603,STANBROOK RD - BELMONT,2023-04-08T07:10:00.000+00:00,busbar,,L2 Active Power,kW,23.51
753603,STANBROOK RD - BELMONT,2023-04-08T07:10:00.000+00:00,busbar,,L1 Active Power,kW,36.76
753603,STANBROOK RD - BELMONT,2023-04-08T07:10:00.000+00:00,busbar,,N Current (RMS),A,81.8
753603,STANBROOK RD - BELMONT,2023-04-08T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
753603,STANBROOK RD - BELMONT,2023-04-08T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
753603,STANBROOK RD - BELMONT,2023-04-08T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.7
753603,STANBROOK RD - BELMONT,2023-04-08T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.97
753603,STANBROOK RD - BELMONT,2023-04-08T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.99
753603,STANBROOK RD - BELMONT,2023-04-08T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
753603,STANBROOK RD - BELMONT,2023-04-08T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.65
753603,STANBROOK RD - BELMONT,2023-04-08T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.43
753603,STANBROOK RD - BELMONT,2023-04-08T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.85
753603,STANBROOK RD - BELMONT,2023-04-08T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,35.4
753603,STANBROOK RD - BELMONT,2023-04-08T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.5
753603,STANBROOK RD - BELMONT,2023-04-08T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.2
753603,STANBROOK RD - BELMONT,2023-04-08T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.0
753603,STANBROOK RD - BELMONT,2023-04-08T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.52
753603,STANBROOK RD - BELMONT,2023-04-08T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
753603,STANBROOK RD - BELMONT,2023-04-08T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
753603,STANBROOK RD - BELMONT,2023-04-08T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.58
753603,STANBROOK RD - BELMONT,2023-04-08T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.59
753603,STANBROOK RD - BELMONT,2023-04-08T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.97
753603,STANBROOK RD - BELMONT,2023-04-08T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.5
753603,STANBROOK RD - BELMONT,2023-04-08T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.3
753603,STANBROOK RD - BELMONT,2023-04-08T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.7
753603,STANBROOK RD - BELMONT,2023-04-08T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.5
753603,STANBROOK RD - BELMONT,2023-04-08T07:00:00.000+00:00,transformer,,Temperature,C,14.8
753603,STANBROOK RD - BELMONT,2023-04-08T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
753603,STANBROOK RD - BELMONT,2023-04-08T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
753603,STANBROOK RD - BELMONT,2023-04-08T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-04-08T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
753603,STANBROOK RD - BELMONT,2023-04-08T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
753603,STANBROOK RD - BELMONT,2023-04-08T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
753603,STANBROOK RD - BELMONT,2023-04-08T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
753603,STANBROOK RD - BELMONT,2023-04-08T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
753603,STANBROOK RD - BELMONT,2023-04-08T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
753603,STANBROOK RD - BELMONT,2023-04-08T07:00:00.000+00:00,busbar,,L3 Active Power,kW,19.24
753603,STANBROOK RD - BELMONT,2023-04-08T07:00:00.000+00:00,busbar,,L2 Active Power,kW,20.02
753603,STANBROOK RD - BELMONT,2023-04-08T07:00:00.000+00:00,busbar,,L1 Active Power,kW,26.82
753603,STANBROOK RD - BELMONT,2023-04-08T07:00:00.000+00:00,busbar,,N Current (RMS),A,51.7
753603,STANBROOK RD - BELMONT,2023-04-08T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
753603,STANBROOK RD - BELMONT,2023-04-08T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
753603,STANBROOK RD - BELMONT,2023-04-08T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
753603,STANBROOK RD - BELMONT,2023-04-08T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.59
753603,STANBROOK RD - BELMONT,2023-04-08T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
753603,STANBROOK RD - BELMONT,2023-04-08T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
753603,STANBROOK RD - BELMONT,2023-04-08T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.51
753603,STANBROOK RD - BELMONT,2023-04-08T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.43
753603,STANBROOK RD - BELMONT,2023-04-08T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.44
753603,STANBROOK RD - BELMONT,2023-04-08T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,35.3
753603,STANBROOK RD - BELMONT,2023-04-08T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.6
753603,STANBROOK RD - BELMONT,2023-04-08T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.0
753603,STANBROOK RD - BELMONT,2023-04-08T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.9
753603,STANBROOK RD - BELMONT,2023-04-08T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.62
753603,STANBROOK RD - BELMONT,2023-04-08T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
753603,STANBROOK RD - BELMONT,2023-04-08T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
753603,STANBROOK RD - BELMONT,2023-04-08T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.89
753603,STANBROOK RD - BELMONT,2023-04-08T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.85
753603,STANBROOK RD - BELMONT,2023-04-08T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.82
753603,STANBROOK RD - BELMONT,2023-04-08T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,40.3
753603,STANBROOK RD - BELMONT,2023-04-08T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.2
753603,STANBROOK RD - BELMONT,2023-04-08T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.8
753603,STANBROOK RD - BELMONT,2023-04-08T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.0
753603,STANBROOK RD - BELMONT,2023-04-08T06:50:00.000+00:00,transformer,,Temperature,C,14.8
753603,STANBROOK RD - BELMONT,2023-04-08T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
753603,STANBROOK RD - BELMONT,2023-04-08T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
753603,STANBROOK RD - BELMONT,2023-04-08T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-04-08T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
753603,STANBROOK RD - BELMONT,2023-04-08T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
753603,STANBROOK RD - BELMONT,2023-04-08T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
753603,STANBROOK RD - BELMONT,2023-04-08T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
753603,STANBROOK RD - BELMONT,2023-04-08T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
753603,STANBROOK RD - BELMONT,2023-04-08T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
753603,STANBROOK RD - BELMONT,2023-04-08T06:50:00.000+00:00,busbar,,L3 Active Power,kW,18.41
753603,STANBROOK RD - BELMONT,2023-04-08T06:50:00.000+00:00,busbar,,L2 Active Power,kW,24.28
753603,STANBROOK RD - BELMONT,2023-04-08T06:50:00.000+00:00,busbar,,L1 Active Power,kW,23.26
753603,STANBROOK RD - BELMONT,2023-04-08T06:50:00.000+00:00,busbar,,N Current (RMS),A,51.0
753603,STANBROOK RD - BELMONT,2023-04-08T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
753603,STANBROOK RD - BELMONT,2023-04-08T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
753603,STANBROOK RD - BELMONT,2023-04-08T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
753603,STANBROOK RD - BELMONT,2023-04-08T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
753603,STANBROOK RD - BELMONT,2023-04-08T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.06
753603,STANBROOK RD - BELMONT,2023-04-08T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
753603,STANBROOK RD - BELMONT,2023-04-08T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.08
753603,STANBROOK RD - BELMONT,2023-04-08T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.52
753603,STANBROOK RD - BELMONT,2023-04-08T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.82
753603,STANBROOK RD - BELMONT,2023-04-08T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,37.2
753603,STANBROOK RD - BELMONT,2023-04-08T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.0
753603,STANBROOK RD - BELMONT,2023-04-08T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.2
753603,STANBROOK RD - BELMONT,2023-04-08T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.3
753603,STANBROOK RD - BELMONT,2023-04-08T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.13
753603,STANBROOK RD - BELMONT,2023-04-08T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
753603,STANBROOK RD - BELMONT,2023-04-08T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
753603,STANBROOK RD - BELMONT,2023-04-08T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.74
753603,STANBROOK RD - BELMONT,2023-04-08T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.97
753603,STANBROOK RD - BELMONT,2023-04-08T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.99
753603,STANBROOK RD - BELMONT,2023-04-08T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,67.9
753603,STANBROOK RD - BELMONT,2023-04-08T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.2
753603,STANBROOK RD - BELMONT,2023-04-08T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.3
753603,STANBROOK RD - BELMONT,2023-04-08T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,94.5
753603,STANBROOK RD - BELMONT,2023-04-08T06:40:00.000+00:00,transformer,,Temperature,C,14.8
753603,STANBROOK RD - BELMONT,2023-04-08T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
753603,STANBROOK RD - BELMONT,2023-04-08T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
753603,STANBROOK RD - BELMONT,2023-04-08T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-04-08T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
753603,STANBROOK RD - BELMONT,2023-04-08T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-04-08T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
753603,STANBROOK RD - BELMONT,2023-04-08T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
753603,STANBROOK RD - BELMONT,2023-04-08T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
753603,STANBROOK RD - BELMONT,2023-04-08T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
753603,STANBROOK RD - BELMONT,2023-04-08T06:40:00.000+00:00,busbar,,L3 Active Power,kW,19.83
753603,STANBROOK RD - BELMONT,2023-04-08T06:40:00.000+00:00,busbar,,L2 Active Power,kW,19.5
753603,STANBROOK RD - BELMONT,2023-04-08T06:40:00.000+00:00,busbar,,L1 Active Power,kW,33.81
753603,STANBROOK RD - BELMONT,2023-04-08T06:40:00.000+00:00,busbar,,N Current (RMS),A,82.6
753603,STANBROOK RD - BELMONT,2023-04-08T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
753603,STANBROOK RD - BELMONT,2023-04-08T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
753603,STANBROOK RD - BELMONT,2023-04-08T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
753603,STANBROOK RD - BELMONT,2023-04-08T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.76
753603,STANBROOK RD - BELMONT,2023-04-08T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.21
753603,STANBROOK RD - BELMONT,2023-04-08T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
753603,STANBROOK RD - BELMONT,2023-04-08T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.92
753603,STANBROOK RD - BELMONT,2023-04-08T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.91
753603,STANBROOK RD - BELMONT,2023-04-08T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.75
753603,STANBROOK RD - BELMONT,2023-04-08T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,38.2
753603,STANBROOK RD - BELMONT,2023-04-08T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.0
753603,STANBROOK RD - BELMONT,2023-04-08T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.2
753603,STANBROOK RD - BELMONT,2023-04-08T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.7
753603,STANBROOK RD - BELMONT,2023-04-08T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.43
753603,STANBROOK RD - BELMONT,2023-04-08T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
753603,STANBROOK RD - BELMONT,2023-04-08T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
753603,STANBROOK RD - BELMONT,2023-04-08T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.7
753603,STANBROOK RD - BELMONT,2023-04-08T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.34
753603,STANBROOK RD - BELMONT,2023-04-08T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.96
753603,STANBROOK RD - BELMONT,2023-04-08T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,47.5
753603,STANBROOK RD - BELMONT,2023-04-08T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.2
753603,STANBROOK RD - BELMONT,2023-04-08T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.8
753603,STANBROOK RD - BELMONT,2023-04-08T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,80.5
753603,STANBROOK RD - BELMONT,2023-04-08T06:30:00.000+00:00,transformer,,Temperature,C,14.8
753603,STANBROOK RD - BELMONT,2023-04-08T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
753603,STANBROOK RD - BELMONT,2023-04-08T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
753603,STANBROOK RD - BELMONT,2023-04-08T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-04-08T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
753603,STANBROOK RD - BELMONT,2023-04-08T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
753603,STANBROOK RD - BELMONT,2023-04-08T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
753603,STANBROOK RD - BELMONT,2023-04-08T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
753603,STANBROOK RD - BELMONT,2023-04-08T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
753603,STANBROOK RD - BELMONT,2023-04-08T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
753603,STANBROOK RD - BELMONT,2023-04-08T06:30:00.000+00:00,busbar,,L3 Active Power,kW,20.62
753603,STANBROOK RD - BELMONT,2023-04-08T06:30:00.000+00:00,busbar,,L2 Active Power,kW,18.25
753603,STANBROOK RD - BELMONT,2023-04-08T06:30:00.000+00:00,busbar,,L1 Active Power,kW,29.71
753603,STANBROOK RD - BELMONT,2023-04-08T06:30:00.000+00:00,busbar,,N Current (RMS),A,60.5
753603,STANBROOK RD - BELMONT,2023-04-08T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
753603,STANBROOK RD - BELMONT,2023-04-08T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
753603,STANBROOK RD - BELMONT,2023-04-08T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
753603,STANBROOK RD - BELMONT,2023-04-08T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.03
753603,STANBROOK RD - BELMONT,2023-04-08T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
753603,STANBROOK RD - BELMONT,2023-04-08T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
753603,STANBROOK RD - BELMONT,2023-04-08T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.21
753603,STANBROOK RD - BELMONT,2023-04-08T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.72
753603,STANBROOK RD - BELMONT,2023-04-08T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.28
753603,STANBROOK RD - BELMONT,2023-04-08T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,38.2
753603,STANBROOK RD - BELMONT,2023-04-08T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.3
753603,STANBROOK RD - BELMONT,2023-04-08T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.4
753603,STANBROOK RD - BELMONT,2023-04-08T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.6
753603,STANBROOK RD - BELMONT,2023-04-08T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.19
753603,STANBROOK RD - BELMONT,2023-04-08T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
753603,STANBROOK RD - BELMONT,2023-04-08T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
753603,STANBROOK RD - BELMONT,2023-04-08T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.45
753603,STANBROOK RD - BELMONT,2023-04-08T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.19
753603,STANBROOK RD - BELMONT,2023-04-08T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.01
753603,STANBROOK RD - BELMONT,2023-04-08T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,37.6
753603,STANBROOK RD - BELMONT,2023-04-08T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.5
753603,STANBROOK RD - BELMONT,2023-04-08T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.8
753603,STANBROOK RD - BELMONT,2023-04-08T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.5
753603,STANBROOK RD - BELMONT,2023-04-08T06:20:00.000+00:00,transformer,,Temperature,C,14.8
