Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-04-08T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
753603,STANBROOK RD - BELMONT,2023-04-08T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
753603,STANBROOK RD - BELMONT,2023-04-08T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-04-08T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
753603,STANBROOK RD - BELMONT,2023-04-08T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
753603,STANBROOK RD - BELMONT,2023-04-08T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
753603,STANBROOK RD - BELMONT,2023-04-08T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
753603,STANBROOK RD - BELMONT,2023-04-08T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
753603,STANBROOK RD - BELMONT,2023-04-08T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
753603,STANBROOK RD - BELMONT,2023-04-08T06:20:00.000+00:00,busbar,,L3 Active Power,kW,21.67
753603,STANBROOK RD - BELMONT,2023-04-08T06:20:00.000+00:00,busbar,,L2 Active Power,kW,16.91
753603,STANBROOK RD - BELMONT,2023-04-08T06:20:00.000+00:00,busbar,,L1 Active Power,kW,25.29
753603,STANBROOK RD - BELMONT,2023-04-08T06:20:00.000+00:00,busbar,,N Current (RMS),A,51.6
753603,STANBROOK RD - BELMONT,2023-04-08T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
753603,STANBROOK RD - BELMONT,2023-04-08T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
753603,STANBROOK RD - BELMONT,2023-04-08T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
753603,STANBROOK RD - BELMONT,2023-04-08T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.4
753603,STANBROOK RD - BELMONT,2023-04-08T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
753603,STANBROOK RD - BELMONT,2023-04-08T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
753603,STANBROOK RD - BELMONT,2023-04-08T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.61
753603,STANBROOK RD - BELMONT,2023-04-08T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.3
753603,STANBROOK RD - BELMONT,2023-04-08T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.73
753603,STANBROOK RD - BELMONT,2023-04-08T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,40.3
753603,STANBROOK RD - BELMONT,2023-04-08T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.3
753603,STANBROOK RD - BELMONT,2023-04-08T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.6
753603,STANBROOK RD - BELMONT,2023-04-08T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.7
753603,STANBROOK RD - BELMONT,2023-04-08T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.84
753603,STANBROOK RD - BELMONT,2023-04-08T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.92
753603,STANBROOK RD - BELMONT,2023-04-08T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.44
753603,STANBROOK RD - BELMONT,2023-04-08T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.4
753603,STANBROOK RD - BELMONT,2023-04-08T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.99
753603,STANBROOK RD - BELMONT,2023-04-08T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.51
753603,STANBROOK RD - BELMONT,2023-04-08T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.8
753603,STANBROOK RD - BELMONT,2023-04-08T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.2
753603,STANBROOK RD - BELMONT,2023-04-08T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.2
753603,STANBROOK RD - BELMONT,2023-04-08T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.0
753603,STANBROOK RD - BELMONT,2023-04-08T06:10:00.000+00:00,transformer,,Temperature,C,14.8
753603,STANBROOK RD - BELMONT,2023-04-08T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
753603,STANBROOK RD - BELMONT,2023-04-08T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
753603,STANBROOK RD - BELMONT,2023-04-08T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-04-08T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
753603,STANBROOK RD - BELMONT,2023-04-08T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
753603,STANBROOK RD - BELMONT,2023-04-08T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
753603,STANBROOK RD - BELMONT,2023-04-08T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
753603,STANBROOK RD - BELMONT,2023-04-08T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
753603,STANBROOK RD - BELMONT,2023-04-08T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
753603,STANBROOK RD - BELMONT,2023-04-08T06:10:00.000+00:00,busbar,,L3 Active Power,kW,20.01
753603,STANBROOK RD - BELMONT,2023-04-08T06:10:00.000+00:00,busbar,,L2 Active Power,kW,11.3
753603,STANBROOK RD - BELMONT,2023-04-08T06:10:00.000+00:00,busbar,,L1 Active Power,kW,21.25
753603,STANBROOK RD - BELMONT,2023-04-08T06:10:00.000+00:00,busbar,,N Current (RMS),A,55.6
753603,STANBROOK RD - BELMONT,2023-04-08T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
753603,STANBROOK RD - BELMONT,2023-04-08T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
753603,STANBROOK RD - BELMONT,2023-04-08T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
753603,STANBROOK RD - BELMONT,2023-04-08T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.54
753603,STANBROOK RD - BELMONT,2023-04-08T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.94
753603,STANBROOK RD - BELMONT,2023-04-08T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
753603,STANBROOK RD - BELMONT,2023-04-08T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.58
753603,STANBROOK RD - BELMONT,2023-04-08T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.49
753603,STANBROOK RD - BELMONT,2023-04-08T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.06
753603,STANBROOK RD - BELMONT,2023-04-08T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,35.3
753603,STANBROOK RD - BELMONT,2023-04-08T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.4
753603,STANBROOK RD - BELMONT,2023-04-08T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.2
753603,STANBROOK RD - BELMONT,2023-04-08T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.4
753603,STANBROOK RD - BELMONT,2023-04-08T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.64
753603,STANBROOK RD - BELMONT,2023-04-08T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.1
753603,STANBROOK RD - BELMONT,2023-04-08T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.26
753603,STANBROOK RD - BELMONT,2023-04-08T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.74
753603,STANBROOK RD - BELMONT,2023-04-08T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.92
753603,STANBROOK RD - BELMONT,2023-04-08T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.33
753603,STANBROOK RD - BELMONT,2023-04-08T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.5
753603,STANBROOK RD - BELMONT,2023-04-08T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.4
753603,STANBROOK RD - BELMONT,2023-04-08T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.9
753603,STANBROOK RD - BELMONT,2023-04-08T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.7
753603,STANBROOK RD - BELMONT,2023-04-08T06:00:00.000+00:00,transformer,,Temperature,C,14.8
753603,STANBROOK RD - BELMONT,2023-04-08T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
753603,STANBROOK RD - BELMONT,2023-04-08T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
753603,STANBROOK RD - BELMONT,2023-04-08T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-04-08T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
753603,STANBROOK RD - BELMONT,2023-04-08T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
753603,STANBROOK RD - BELMONT,2023-04-08T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
753603,STANBROOK RD - BELMONT,2023-04-08T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
753603,STANBROOK RD - BELMONT,2023-04-08T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
753603,STANBROOK RD - BELMONT,2023-04-08T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
753603,STANBROOK RD - BELMONT,2023-04-08T06:00:00.000+00:00,busbar,,L3 Active Power,kW,15.32
753603,STANBROOK RD - BELMONT,2023-04-08T06:00:00.000+00:00,busbar,,L2 Active Power,kW,16.41
753603,STANBROOK RD - BELMONT,2023-04-08T06:00:00.000+00:00,busbar,,L1 Active Power,kW,15.39
753603,STANBROOK RD - BELMONT,2023-04-08T06:00:00.000+00:00,busbar,,N Current (RMS),A,45.8
753603,STANBROOK RD - BELMONT,2023-04-08T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
753603,STANBROOK RD - BELMONT,2023-04-08T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
753603,STANBROOK RD - BELMONT,2023-04-08T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
753603,STANBROOK RD - BELMONT,2023-04-08T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.65
753603,STANBROOK RD - BELMONT,2023-04-08T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.89
753603,STANBROOK RD - BELMONT,2023-04-08T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
753603,STANBROOK RD - BELMONT,2023-04-08T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.32
753603,STANBROOK RD - BELMONT,2023-04-08T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.92
753603,STANBROOK RD - BELMONT,2023-04-08T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.17
753603,STANBROOK RD - BELMONT,2023-04-08T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,33.4
753603,STANBROOK RD - BELMONT,2023-04-08T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.0
753603,STANBROOK RD - BELMONT,2023-04-08T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.1
753603,STANBROOK RD - BELMONT,2023-04-08T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.3
753603,STANBROOK RD - BELMONT,2023-04-08T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.05
753603,STANBROOK RD - BELMONT,2023-04-08T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.79
753603,STANBROOK RD - BELMONT,2023-04-08T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.21
753603,STANBROOK RD - BELMONT,2023-04-08T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.23
753603,STANBROOK RD - BELMONT,2023-04-08T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.21
753603,STANBROOK RD - BELMONT,2023-04-08T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.94
753603,STANBROOK RD - BELMONT,2023-04-08T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
753603,STANBROOK RD - BELMONT,2023-04-08T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.5
753603,STANBROOK RD - BELMONT,2023-04-08T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.3
753603,STANBROOK RD - BELMONT,2023-04-08T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.3
753603,STANBROOK RD - BELMONT,2023-04-08T05:50:00.000+00:00,transformer,,Temperature,C,14.9
753603,STANBROOK RD - BELMONT,2023-04-08T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
753603,STANBROOK RD - BELMONT,2023-04-08T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
753603,STANBROOK RD - BELMONT,2023-04-08T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-04-08T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
753603,STANBROOK RD - BELMONT,2023-04-08T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
753603,STANBROOK RD - BELMONT,2023-04-08T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
753603,STANBROOK RD - BELMONT,2023-04-08T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
753603,STANBROOK RD - BELMONT,2023-04-08T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
753603,STANBROOK RD - BELMONT,2023-04-08T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
753603,STANBROOK RD - BELMONT,2023-04-08T05:50:00.000+00:00,busbar,,L3 Active Power,kW,16.55
753603,STANBROOK RD - BELMONT,2023-04-08T05:50:00.000+00:00,busbar,,L2 Active Power,kW,14.13
753603,STANBROOK RD - BELMONT,2023-04-08T05:50:00.000+00:00,busbar,,L1 Active Power,kW,15.11
753603,STANBROOK RD - BELMONT,2023-04-08T05:50:00.000+00:00,busbar,,N Current (RMS),A,41.0
753603,STANBROOK RD - BELMONT,2023-04-08T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
753603,STANBROOK RD - BELMONT,2023-04-08T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
753603,STANBROOK RD - BELMONT,2023-04-08T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
753603,STANBROOK RD - BELMONT,2023-04-08T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.27
753603,STANBROOK RD - BELMONT,2023-04-08T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.08
753603,STANBROOK RD - BELMONT,2023-04-08T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
753603,STANBROOK RD - BELMONT,2023-04-08T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.98
753603,STANBROOK RD - BELMONT,2023-04-08T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.33
753603,STANBROOK RD - BELMONT,2023-04-08T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.89
753603,STANBROOK RD - BELMONT,2023-04-08T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,33.4
753603,STANBROOK RD - BELMONT,2023-04-08T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.5
753603,STANBROOK RD - BELMONT,2023-04-08T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.6
753603,STANBROOK RD - BELMONT,2023-04-08T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.9
753603,STANBROOK RD - BELMONT,2023-04-08T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.85
753603,STANBROOK RD - BELMONT,2023-04-08T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.88
753603,STANBROOK RD - BELMONT,2023-04-08T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
753603,STANBROOK RD - BELMONT,2023-04-08T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.45
753603,STANBROOK RD - BELMONT,2023-04-08T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.6
753603,STANBROOK RD - BELMONT,2023-04-08T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.37
753603,STANBROOK RD - BELMONT,2023-04-08T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.7
753603,STANBROOK RD - BELMONT,2023-04-08T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.2
753603,STANBROOK RD - BELMONT,2023-04-08T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.7
753603,STANBROOK RD - BELMONT,2023-04-08T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.2
753603,STANBROOK RD - BELMONT,2023-04-08T05:40:00.000+00:00,transformer,,Temperature,C,14.9
753603,STANBROOK RD - BELMONT,2023-04-08T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
753603,STANBROOK RD - BELMONT,2023-04-08T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
753603,STANBROOK RD - BELMONT,2023-04-08T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-04-08T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
753603,STANBROOK RD - BELMONT,2023-04-08T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
753603,STANBROOK RD - BELMONT,2023-04-08T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
753603,STANBROOK RD - BELMONT,2023-04-08T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
753603,STANBROOK RD - BELMONT,2023-04-08T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
753603,STANBROOK RD - BELMONT,2023-04-08T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
753603,STANBROOK RD - BELMONT,2023-04-08T05:40:00.000+00:00,busbar,,L3 Active Power,kW,15.43
753603,STANBROOK RD - BELMONT,2023-04-08T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.93
753603,STANBROOK RD - BELMONT,2023-04-08T05:40:00.000+00:00,busbar,,L1 Active Power,kW,22.26
753603,STANBROOK RD - BELMONT,2023-04-08T05:40:00.000+00:00,busbar,,N Current (RMS),A,57.4
753603,STANBROOK RD - BELMONT,2023-04-08T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
753603,STANBROOK RD - BELMONT,2023-04-08T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
753603,STANBROOK RD - BELMONT,2023-04-08T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
753603,STANBROOK RD - BELMONT,2023-04-08T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.83
753603,STANBROOK RD - BELMONT,2023-04-08T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.17
753603,STANBROOK RD - BELMONT,2023-04-08T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
753603,STANBROOK RD - BELMONT,2023-04-08T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.87
753603,STANBROOK RD - BELMONT,2023-04-08T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.02
753603,STANBROOK RD - BELMONT,2023-04-08T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.95
753603,STANBROOK RD - BELMONT,2023-04-08T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.3
753603,STANBROOK RD - BELMONT,2023-04-08T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.2
753603,STANBROOK RD - BELMONT,2023-04-08T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.3
753603,STANBROOK RD - BELMONT,2023-04-08T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.3
753603,STANBROOK RD - BELMONT,2023-04-08T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.54
753603,STANBROOK RD - BELMONT,2023-04-08T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.79
753603,STANBROOK RD - BELMONT,2023-04-08T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
753603,STANBROOK RD - BELMONT,2023-04-08T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.32
753603,STANBROOK RD - BELMONT,2023-04-08T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.69
753603,STANBROOK RD - BELMONT,2023-04-08T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.85
753603,STANBROOK RD - BELMONT,2023-04-08T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
753603,STANBROOK RD - BELMONT,2023-04-08T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.0
753603,STANBROOK RD - BELMONT,2023-04-08T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.9
753603,STANBROOK RD - BELMONT,2023-04-08T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.9
753603,STANBROOK RD - BELMONT,2023-04-08T05:30:00.000+00:00,transformer,,Temperature,C,15.0
753603,STANBROOK RD - BELMONT,2023-04-08T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
753603,STANBROOK RD - BELMONT,2023-04-08T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
753603,STANBROOK RD - BELMONT,2023-04-08T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-04-08T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
753603,STANBROOK RD - BELMONT,2023-04-08T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
753603,STANBROOK RD - BELMONT,2023-04-08T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
753603,STANBROOK RD - BELMONT,2023-04-08T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
753603,STANBROOK RD - BELMONT,2023-04-08T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
753603,STANBROOK RD - BELMONT,2023-04-08T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
753603,STANBROOK RD - BELMONT,2023-04-08T05:30:00.000+00:00,busbar,,L3 Active Power,kW,14.19
753603,STANBROOK RD - BELMONT,2023-04-08T05:30:00.000+00:00,busbar,,L2 Active Power,kW,11.71
753603,STANBROOK RD - BELMONT,2023-04-08T05:30:00.000+00:00,busbar,,L1 Active Power,kW,15.8
753603,STANBROOK RD - BELMONT,2023-04-08T05:30:00.000+00:00,busbar,,N Current (RMS),A,37.9
753603,STANBROOK RD - BELMONT,2023-04-08T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
753603,STANBROOK RD - BELMONT,2023-04-08T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
753603,STANBROOK RD - BELMONT,2023-04-08T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
753603,STANBROOK RD - BELMONT,2023-04-08T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.98
753603,STANBROOK RD - BELMONT,2023-04-08T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.52
753603,STANBROOK RD - BELMONT,2023-04-08T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
753603,STANBROOK RD - BELMONT,2023-04-08T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.31
753603,STANBROOK RD - BELMONT,2023-04-08T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.06
753603,STANBROOK RD - BELMONT,2023-04-08T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.02
753603,STANBROOK RD - BELMONT,2023-04-08T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,24.8
753603,STANBROOK RD - BELMONT,2023-04-08T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.2
753603,STANBROOK RD - BELMONT,2023-04-08T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.3
753603,STANBROOK RD - BELMONT,2023-04-08T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.3
753603,STANBROOK RD - BELMONT,2023-04-08T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.84
753603,STANBROOK RD - BELMONT,2023-04-08T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.65
753603,STANBROOK RD - BELMONT,2023-04-08T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.67
753603,STANBROOK RD - BELMONT,2023-04-08T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.12
753603,STANBROOK RD - BELMONT,2023-04-08T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.99
753603,STANBROOK RD - BELMONT,2023-04-08T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.17
753603,STANBROOK RD - BELMONT,2023-04-08T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
753603,STANBROOK RD - BELMONT,2023-04-08T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.9
753603,STANBROOK RD - BELMONT,2023-04-08T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.8
753603,STANBROOK RD - BELMONT,2023-04-08T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.9
753603,STANBROOK RD - BELMONT,2023-04-08T05:20:00.000+00:00,transformer,,Temperature,C,15.1
753603,STANBROOK RD - BELMONT,2023-04-08T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
753603,STANBROOK RD - BELMONT,2023-04-08T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
753603,STANBROOK RD - BELMONT,2023-04-08T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
753603,STANBROOK RD - BELMONT,2023-04-08T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
753603,STANBROOK RD - BELMONT,2023-04-08T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
753603,STANBROOK RD - BELMONT,2023-04-08T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
753603,STANBROOK RD - BELMONT,2023-04-08T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
753603,STANBROOK RD - BELMONT,2023-04-08T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
753603,STANBROOK RD - BELMONT,2023-04-08T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
753603,STANBROOK RD - BELMONT,2023-04-08T05:20:00.000+00:00,busbar,,L3 Active Power,kW,13.42
753603,STANBROOK RD - BELMONT,2023-04-08T05:20:00.000+00:00,busbar,,L2 Active Power,kW,13.04
753603,STANBROOK RD - BELMONT,2023-04-08T05:20:00.000+00:00,busbar,,L1 Active Power,kW,12.19
753603,STANBROOK RD - BELMONT,2023-04-08T05:20:00.000+00:00,busbar,,N Current (RMS),A,35.3
753603,STANBROOK RD - BELMONT,2023-04-08T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
753603,STANBROOK RD - BELMONT,2023-04-08T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
753603,STANBROOK RD - BELMONT,2023-04-08T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
753603,STANBROOK RD - BELMONT,2023-04-08T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.98
753603,STANBROOK RD - BELMONT,2023-04-08T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.49
753603,STANBROOK RD - BELMONT,2023-04-08T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
753603,STANBROOK RD - BELMONT,2023-04-08T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.44
753603,STANBROOK RD - BELMONT,2023-04-08T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.14
753603,STANBROOK RD - BELMONT,2023-04-08T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.62
753603,STANBROOK RD - BELMONT,2023-04-08T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,37.9
753603,STANBROOK RD - BELMONT,2023-04-08T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.5
753603,STANBROOK RD - BELMONT,2023-04-08T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.0
753603,STANBROOK RD - BELMONT,2023-04-08T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.8
753603,STANBROOK RD - BELMONT,2023-04-08T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.87
753603,STANBROOK RD - BELMONT,2023-04-08T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
753603,STANBROOK RD - BELMONT,2023-04-08T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.82
753603,STANBROOK RD - BELMONT,2023-04-08T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.06
753603,STANBROOK RD - BELMONT,2023-04-08T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.31
753603,STANBROOK RD - BELMONT,2023-04-08T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.54
753603,STANBROOK RD - BELMONT,2023-04-08T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
753603,STANBROOK RD - BELMONT,2023-04-08T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.8
753603,STANBROOK RD - BELMONT,2023-04-08T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.0
753603,STANBROOK RD - BELMONT,2023-04-08T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.4
753603,STANBROOK RD - BELMONT,2023-04-08T05:10:00.000+00:00,transformer,,Temperature,C,15.3
753603,STANBROOK RD - BELMONT,2023-04-08T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
753603,STANBROOK RD - BELMONT,2023-04-08T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
753603,STANBROOK RD - BELMONT,2023-04-08T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
753603,STANBROOK RD - BELMONT,2023-04-08T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
753603,STANBROOK RD - BELMONT,2023-04-08T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
753603,STANBROOK RD - BELMONT,2023-04-08T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
753603,STANBROOK RD - BELMONT,2023-04-08T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
753603,STANBROOK RD - BELMONT,2023-04-08T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
753603,STANBROOK RD - BELMONT,2023-04-08T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
753603,STANBROOK RD - BELMONT,2023-04-08T05:10:00.000+00:00,busbar,,L3 Active Power,kW,19.5
753603,STANBROOK RD - BELMONT,2023-04-08T05:10:00.000+00:00,busbar,,L2 Active Power,kW,15.45
753603,STANBROOK RD - BELMONT,2023-04-08T05:10:00.000+00:00,busbar,,L1 Active Power,kW,12.17
753603,STANBROOK RD - BELMONT,2023-04-08T05:10:00.000+00:00,busbar,,N Current (RMS),A,45.8
753603,STANBROOK RD - BELMONT,2023-04-08T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
753603,STANBROOK RD - BELMONT,2023-04-08T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
753603,STANBROOK RD - BELMONT,2023-04-08T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
753603,STANBROOK RD - BELMONT,2023-04-08T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.9
753603,STANBROOK RD - BELMONT,2023-04-08T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.45
753603,STANBROOK RD - BELMONT,2023-04-08T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
753603,STANBROOK RD - BELMONT,2023-04-08T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.65
753603,STANBROOK RD - BELMONT,2023-04-08T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.11
753603,STANBROOK RD - BELMONT,2023-04-08T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.67
753603,STANBROOK RD - BELMONT,2023-04-08T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,37.3
753603,STANBROOK RD - BELMONT,2023-04-08T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.1
753603,STANBROOK RD - BELMONT,2023-04-08T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.3
753603,STANBROOK RD - BELMONT,2023-04-08T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.0
753603,STANBROOK RD - BELMONT,2023-04-08T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.65
753603,STANBROOK RD - BELMONT,2023-04-08T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.68
753603,STANBROOK RD - BELMONT,2023-04-08T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.9
753603,STANBROOK RD - BELMONT,2023-04-08T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.32
753603,STANBROOK RD - BELMONT,2023-04-08T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.94
753603,STANBROOK RD - BELMONT,2023-04-08T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.05
753603,STANBROOK RD - BELMONT,2023-04-08T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.6
753603,STANBROOK RD - BELMONT,2023-04-08T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.3
753603,STANBROOK RD - BELMONT,2023-04-08T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.4
753603,STANBROOK RD - BELMONT,2023-04-08T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.6
753603,STANBROOK RD - BELMONT,2023-04-08T05:00:00.000+00:00,transformer,,Temperature,C,15.4
753603,STANBROOK RD - BELMONT,2023-04-08T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
753603,STANBROOK RD - BELMONT,2023-04-08T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
753603,STANBROOK RD - BELMONT,2023-04-08T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-04-08T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
753603,STANBROOK RD - BELMONT,2023-04-08T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
753603,STANBROOK RD - BELMONT,2023-04-08T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
753603,STANBROOK RD - BELMONT,2023-04-08T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
753603,STANBROOK RD - BELMONT,2023-04-08T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
753603,STANBROOK RD - BELMONT,2023-04-08T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
753603,STANBROOK RD - BELMONT,2023-04-08T05:00:00.000+00:00,busbar,,L3 Active Power,kW,19.97
753603,STANBROOK RD - BELMONT,2023-04-08T05:00:00.000+00:00,busbar,,L2 Active Power,kW,12.05
753603,STANBROOK RD - BELMONT,2023-04-08T05:00:00.000+00:00,busbar,,L1 Active Power,kW,14.72
753603,STANBROOK RD - BELMONT,2023-04-08T05:00:00.000+00:00,busbar,,N Current (RMS),A,46.8
753603,STANBROOK RD - BELMONT,2023-04-08T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
753603,STANBROOK RD - BELMONT,2023-04-08T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
753603,STANBROOK RD - BELMONT,2023-04-08T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
753603,STANBROOK RD - BELMONT,2023-04-08T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.29
753603,STANBROOK RD - BELMONT,2023-04-08T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
753603,STANBROOK RD - BELMONT,2023-04-08T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
753603,STANBROOK RD - BELMONT,2023-04-08T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.18
753603,STANBROOK RD - BELMONT,2023-04-08T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.53
753603,STANBROOK RD - BELMONT,2023-04-08T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.05
753603,STANBROOK RD - BELMONT,2023-04-08T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.2
753603,STANBROOK RD - BELMONT,2023-04-08T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.1
753603,STANBROOK RD - BELMONT,2023-04-08T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.0
753603,STANBROOK RD - BELMONT,2023-04-08T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.3
753603,STANBROOK RD - BELMONT,2023-04-08T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.88
753603,STANBROOK RD - BELMONT,2023-04-08T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
753603,STANBROOK RD - BELMONT,2023-04-08T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.98
753603,STANBROOK RD - BELMONT,2023-04-08T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.1
753603,STANBROOK RD - BELMONT,2023-04-08T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.02
753603,STANBROOK RD - BELMONT,2023-04-08T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.78
753603,STANBROOK RD - BELMONT,2023-04-08T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.7
753603,STANBROOK RD - BELMONT,2023-04-08T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.8
753603,STANBROOK RD - BELMONT,2023-04-08T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.9
753603,STANBROOK RD - BELMONT,2023-04-08T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.6
753603,STANBROOK RD - BELMONT,2023-04-08T04:50:00.000+00:00,transformer,,Temperature,C,15.5
753603,STANBROOK RD - BELMONT,2023-04-08T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
753603,STANBROOK RD - BELMONT,2023-04-08T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
753603,STANBROOK RD - BELMONT,2023-04-08T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-04-08T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
753603,STANBROOK RD - BELMONT,2023-04-08T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
753603,STANBROOK RD - BELMONT,2023-04-08T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
753603,STANBROOK RD - BELMONT,2023-04-08T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
753603,STANBROOK RD - BELMONT,2023-04-08T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
753603,STANBROOK RD - BELMONT,2023-04-08T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
753603,STANBROOK RD - BELMONT,2023-04-08T04:50:00.000+00:00,busbar,,L3 Active Power,kW,14.28
753603,STANBROOK RD - BELMONT,2023-04-08T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.55
753603,STANBROOK RD - BELMONT,2023-04-08T04:50:00.000+00:00,busbar,,L1 Active Power,kW,14.83
753603,STANBROOK RD - BELMONT,2023-04-08T04:50:00.000+00:00,busbar,,N Current (RMS),A,35.2
753603,STANBROOK RD - BELMONT,2023-04-08T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
753603,STANBROOK RD - BELMONT,2023-04-08T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
753603,STANBROOK RD - BELMONT,2023-04-08T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
753603,STANBROOK RD - BELMONT,2023-04-08T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.22
753603,STANBROOK RD - BELMONT,2023-04-08T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.1
753603,STANBROOK RD - BELMONT,2023-04-08T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.89
753603,STANBROOK RD - BELMONT,2023-04-08T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.56
753603,STANBROOK RD - BELMONT,2023-04-08T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.74
753603,STANBROOK RD - BELMONT,2023-04-08T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.0
753603,STANBROOK RD - BELMONT,2023-04-08T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,26.5
753603,STANBROOK RD - BELMONT,2023-04-08T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.4
753603,STANBROOK RD - BELMONT,2023-04-08T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.5
753603,STANBROOK RD - BELMONT,2023-04-08T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.2
753603,STANBROOK RD - BELMONT,2023-04-08T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.76
753603,STANBROOK RD - BELMONT,2023-04-08T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
753603,STANBROOK RD - BELMONT,2023-04-08T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.69
753603,STANBROOK RD - BELMONT,2023-04-08T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.37
753603,STANBROOK RD - BELMONT,2023-04-08T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.82
753603,STANBROOK RD - BELMONT,2023-04-08T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.99
753603,STANBROOK RD - BELMONT,2023-04-08T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.1
753603,STANBROOK RD - BELMONT,2023-04-08T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.8
753603,STANBROOK RD - BELMONT,2023-04-08T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.5
753603,STANBROOK RD - BELMONT,2023-04-08T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.7
753603,STANBROOK RD - BELMONT,2023-04-08T04:40:00.000+00:00,transformer,,Temperature,C,15.6
753603,STANBROOK RD - BELMONT,2023-04-08T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
753603,STANBROOK RD - BELMONT,2023-04-08T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
753603,STANBROOK RD - BELMONT,2023-04-08T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-04-08T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
753603,STANBROOK RD - BELMONT,2023-04-08T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
753603,STANBROOK RD - BELMONT,2023-04-08T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
753603,STANBROOK RD - BELMONT,2023-04-08T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
753603,STANBROOK RD - BELMONT,2023-04-08T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
753603,STANBROOK RD - BELMONT,2023-04-08T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
753603,STANBROOK RD - BELMONT,2023-04-08T04:40:00.000+00:00,busbar,,L3 Active Power,kW,17.94
753603,STANBROOK RD - BELMONT,2023-04-08T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.55
753603,STANBROOK RD - BELMONT,2023-04-08T04:40:00.000+00:00,busbar,,L1 Active Power,kW,14.99
753603,STANBROOK RD - BELMONT,2023-04-08T04:40:00.000+00:00,busbar,,N Current (RMS),A,47.6
753603,STANBROOK RD - BELMONT,2023-04-08T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
753603,STANBROOK RD - BELMONT,2023-04-08T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
753603,STANBROOK RD - BELMONT,2023-04-08T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
753603,STANBROOK RD - BELMONT,2023-04-08T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.98
753603,STANBROOK RD - BELMONT,2023-04-08T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.63
753603,STANBROOK RD - BELMONT,2023-04-08T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
753603,STANBROOK RD - BELMONT,2023-04-08T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.57
753603,STANBROOK RD - BELMONT,2023-04-08T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.2
753603,STANBROOK RD - BELMONT,2023-04-08T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.39
753603,STANBROOK RD - BELMONT,2023-04-08T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,26.2
753603,STANBROOK RD - BELMONT,2023-04-08T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.3
753603,STANBROOK RD - BELMONT,2023-04-08T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.9
753603,STANBROOK RD - BELMONT,2023-04-08T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.5
753603,STANBROOK RD - BELMONT,2023-04-08T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.63
753603,STANBROOK RD - BELMONT,2023-04-08T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
753603,STANBROOK RD - BELMONT,2023-04-08T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.65
753603,STANBROOK RD - BELMONT,2023-04-08T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.06
753603,STANBROOK RD - BELMONT,2023-04-08T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.54
753603,STANBROOK RD - BELMONT,2023-04-08T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.78
753603,STANBROOK RD - BELMONT,2023-04-08T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.7
753603,STANBROOK RD - BELMONT,2023-04-08T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.9
753603,STANBROOK RD - BELMONT,2023-04-08T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.5
753603,STANBROOK RD - BELMONT,2023-04-08T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.9
753603,STANBROOK RD - BELMONT,2023-04-08T04:30:00.000+00:00,transformer,,Temperature,C,15.7
753603,STANBROOK RD - BELMONT,2023-04-08T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
753603,STANBROOK RD - BELMONT,2023-04-08T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
753603,STANBROOK RD - BELMONT,2023-04-08T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-04-08T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
753603,STANBROOK RD - BELMONT,2023-04-08T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
753603,STANBROOK RD - BELMONT,2023-04-08T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
753603,STANBROOK RD - BELMONT,2023-04-08T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
753603,STANBROOK RD - BELMONT,2023-04-08T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
753603,STANBROOK RD - BELMONT,2023-04-08T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
753603,STANBROOK RD - BELMONT,2023-04-08T04:30:00.000+00:00,busbar,,L3 Active Power,kW,15.63
753603,STANBROOK RD - BELMONT,2023-04-08T04:30:00.000+00:00,busbar,,L2 Active Power,kW,8.74
753603,STANBROOK RD - BELMONT,2023-04-08T04:30:00.000+00:00,busbar,,L1 Active Power,kW,10.17
753603,STANBROOK RD - BELMONT,2023-04-08T04:30:00.000+00:00,busbar,,N Current (RMS),A,44.4
753603,STANBROOK RD - BELMONT,2023-04-08T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
753603,STANBROOK RD - BELMONT,2023-04-08T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
753603,STANBROOK RD - BELMONT,2023-04-08T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
753603,STANBROOK RD - BELMONT,2023-04-08T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.17
753603,STANBROOK RD - BELMONT,2023-04-08T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.59
753603,STANBROOK RD - BELMONT,2023-04-08T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.45
753603,STANBROOK RD - BELMONT,2023-04-08T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.48
753603,STANBROOK RD - BELMONT,2023-04-08T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.33
753603,STANBROOK RD - BELMONT,2023-04-08T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.56
753603,STANBROOK RD - BELMONT,2023-04-08T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.9
753603,STANBROOK RD - BELMONT,2023-04-08T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.9
753603,STANBROOK RD - BELMONT,2023-04-08T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.0
753603,STANBROOK RD - BELMONT,2023-04-08T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.7
753603,STANBROOK RD - BELMONT,2023-04-08T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.87
753603,STANBROOK RD - BELMONT,2023-04-08T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
753603,STANBROOK RD - BELMONT,2023-04-08T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.75
753603,STANBROOK RD - BELMONT,2023-04-08T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.68
753603,STANBROOK RD - BELMONT,2023-04-08T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.49
753603,STANBROOK RD - BELMONT,2023-04-08T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.74
753603,STANBROOK RD - BELMONT,2023-04-08T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.2
753603,STANBROOK RD - BELMONT,2023-04-08T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.5
753603,STANBROOK RD - BELMONT,2023-04-08T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.6
753603,STANBROOK RD - BELMONT,2023-04-08T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.8
753603,STANBROOK RD - BELMONT,2023-04-08T04:20:00.000+00:00,transformer,,Temperature,C,15.8
753603,STANBROOK RD - BELMONT,2023-04-08T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
753603,STANBROOK RD - BELMONT,2023-04-08T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
753603,STANBROOK RD - BELMONT,2023-04-08T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-04-08T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
753603,STANBROOK RD - BELMONT,2023-04-08T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
753603,STANBROOK RD - BELMONT,2023-04-08T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
753603,STANBROOK RD - BELMONT,2023-04-08T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
753603,STANBROOK RD - BELMONT,2023-04-08T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
753603,STANBROOK RD - BELMONT,2023-04-08T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
753603,STANBROOK RD - BELMONT,2023-04-08T04:20:00.000+00:00,busbar,,L3 Active Power,kW,12.16
753603,STANBROOK RD - BELMONT,2023-04-08T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.82
753603,STANBROOK RD - BELMONT,2023-04-08T04:20:00.000+00:00,busbar,,L1 Active Power,kW,11.29
753603,STANBROOK RD - BELMONT,2023-04-08T04:20:00.000+00:00,busbar,,N Current (RMS),A,32.4
753603,STANBROOK RD - BELMONT,2023-04-08T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
753603,STANBROOK RD - BELMONT,2023-04-08T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
753603,STANBROOK RD - BELMONT,2023-04-08T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
753603,STANBROOK RD - BELMONT,2023-04-08T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.96
753603,STANBROOK RD - BELMONT,2023-04-08T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.46
753603,STANBROOK RD - BELMONT,2023-04-08T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.63
753603,STANBROOK RD - BELMONT,2023-04-08T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.76
753603,STANBROOK RD - BELMONT,2023-04-08T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.26
753603,STANBROOK RD - BELMONT,2023-04-08T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.69
753603,STANBROOK RD - BELMONT,2023-04-08T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,24.9
753603,STANBROOK RD - BELMONT,2023-04-08T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.6
753603,STANBROOK RD - BELMONT,2023-04-08T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.4
753603,STANBROOK RD - BELMONT,2023-04-08T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.1
753603,STANBROOK RD - BELMONT,2023-04-08T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.88
753603,STANBROOK RD - BELMONT,2023-04-08T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
753603,STANBROOK RD - BELMONT,2023-04-08T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.94
753603,STANBROOK RD - BELMONT,2023-04-08T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.91
753603,STANBROOK RD - BELMONT,2023-04-08T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.51
753603,STANBROOK RD - BELMONT,2023-04-08T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.58
753603,STANBROOK RD - BELMONT,2023-04-08T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.0
753603,STANBROOK RD - BELMONT,2023-04-08T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.1
753603,STANBROOK RD - BELMONT,2023-04-08T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.4
753603,STANBROOK RD - BELMONT,2023-04-08T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.6
753603,STANBROOK RD - BELMONT,2023-04-08T04:10:00.000+00:00,transformer,,Temperature,C,15.9
753603,STANBROOK RD - BELMONT,2023-04-08T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
753603,STANBROOK RD - BELMONT,2023-04-08T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
753603,STANBROOK RD - BELMONT,2023-04-08T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-04-08T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
753603,STANBROOK RD - BELMONT,2023-04-08T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
753603,STANBROOK RD - BELMONT,2023-04-08T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
753603,STANBROOK RD - BELMONT,2023-04-08T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
753603,STANBROOK RD - BELMONT,2023-04-08T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
753603,STANBROOK RD - BELMONT,2023-04-08T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
753603,STANBROOK RD - BELMONT,2023-04-08T04:10:00.000+00:00,busbar,,L3 Active Power,kW,12.68
753603,STANBROOK RD - BELMONT,2023-04-08T04:10:00.000+00:00,busbar,,L2 Active Power,kW,8.76
753603,STANBROOK RD - BELMONT,2023-04-08T04:10:00.000+00:00,busbar,,L1 Active Power,kW,9.26
753603,STANBROOK RD - BELMONT,2023-04-08T04:10:00.000+00:00,busbar,,N Current (RMS),A,35.2
753603,STANBROOK RD - BELMONT,2023-04-08T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
753603,STANBROOK RD - BELMONT,2023-04-08T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
753603,STANBROOK RD - BELMONT,2023-04-08T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
753603,STANBROOK RD - BELMONT,2023-04-08T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.12
753603,STANBROOK RD - BELMONT,2023-04-08T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.57
753603,STANBROOK RD - BELMONT,2023-04-08T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.37
753603,STANBROOK RD - BELMONT,2023-04-08T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.95
