Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-04-09T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.0
753603,STANBROOK RD - BELMONT,2023-04-09T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.23
753603,STANBROOK RD - BELMONT,2023-04-09T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
753603,STANBROOK RD - BELMONT,2023-04-09T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.09
753603,STANBROOK RD - BELMONT,2023-04-09T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.95
753603,STANBROOK RD - BELMONT,2023-04-09T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.73
753603,STANBROOK RD - BELMONT,2023-04-09T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.53
753603,STANBROOK RD - BELMONT,2023-04-09T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.8
753603,STANBROOK RD - BELMONT,2023-04-09T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.4
753603,STANBROOK RD - BELMONT,2023-04-09T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.4
753603,STANBROOK RD - BELMONT,2023-04-09T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.9
753603,STANBROOK RD - BELMONT,2023-04-09T19:00:00.000+00:00,transformer,,Temperature,C,22.6
753603,STANBROOK RD - BELMONT,2023-04-09T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-04-09T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
753603,STANBROOK RD - BELMONT,2023-04-09T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
753603,STANBROOK RD - BELMONT,2023-04-09T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
753603,STANBROOK RD - BELMONT,2023-04-09T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
753603,STANBROOK RD - BELMONT,2023-04-09T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
753603,STANBROOK RD - BELMONT,2023-04-09T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
753603,STANBROOK RD - BELMONT,2023-04-09T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
753603,STANBROOK RD - BELMONT,2023-04-09T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
753603,STANBROOK RD - BELMONT,2023-04-09T19:00:00.000+00:00,busbar,,L3 Active Power,kW,30.75
753603,STANBROOK RD - BELMONT,2023-04-09T19:00:00.000+00:00,busbar,,L2 Active Power,kW,26.61
753603,STANBROOK RD - BELMONT,2023-04-09T19:00:00.000+00:00,busbar,,L1 Active Power,kW,28.32
753603,STANBROOK RD - BELMONT,2023-04-09T19:00:00.000+00:00,busbar,,N Current (RMS),A,65.2
753603,STANBROOK RD - BELMONT,2023-04-09T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
753603,STANBROOK RD - BELMONT,2023-04-09T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
753603,STANBROOK RD - BELMONT,2023-04-09T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
753603,STANBROOK RD - BELMONT,2023-04-09T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.55
753603,STANBROOK RD - BELMONT,2023-04-09T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
753603,STANBROOK RD - BELMONT,2023-04-09T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.23
753603,STANBROOK RD - BELMONT,2023-04-09T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.68
753603,STANBROOK RD - BELMONT,2023-04-09T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.92
753603,STANBROOK RD - BELMONT,2023-04-09T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.59
753603,STANBROOK RD - BELMONT,2023-04-09T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,48.1
753603,STANBROOK RD - BELMONT,2023-04-09T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,85.7
753603,STANBROOK RD - BELMONT,2023-04-09T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.6
753603,STANBROOK RD - BELMONT,2023-04-09T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.2
753603,STANBROOK RD - BELMONT,2023-04-09T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.92
753603,STANBROOK RD - BELMONT,2023-04-09T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
753603,STANBROOK RD - BELMONT,2023-04-09T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.26
753603,STANBROOK RD - BELMONT,2023-04-09T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.19
753603,STANBROOK RD - BELMONT,2023-04-09T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.43
753603,STANBROOK RD - BELMONT,2023-04-09T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.57
753603,STANBROOK RD - BELMONT,2023-04-09T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.8
753603,STANBROOK RD - BELMONT,2023-04-09T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.9
753603,STANBROOK RD - BELMONT,2023-04-09T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.7
753603,STANBROOK RD - BELMONT,2023-04-09T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.8
753603,STANBROOK RD - BELMONT,2023-04-09T18:50:00.000+00:00,transformer,,Temperature,C,22.5
753603,STANBROOK RD - BELMONT,2023-04-09T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-04-09T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
753603,STANBROOK RD - BELMONT,2023-04-09T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
753603,STANBROOK RD - BELMONT,2023-04-09T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
753603,STANBROOK RD - BELMONT,2023-04-09T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-04-09T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
753603,STANBROOK RD - BELMONT,2023-04-09T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
753603,STANBROOK RD - BELMONT,2023-04-09T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
753603,STANBROOK RD - BELMONT,2023-04-09T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
753603,STANBROOK RD - BELMONT,2023-04-09T18:50:00.000+00:00,busbar,,L3 Active Power,kW,29.88
753603,STANBROOK RD - BELMONT,2023-04-09T18:50:00.000+00:00,busbar,,L2 Active Power,kW,24.35
753603,STANBROOK RD - BELMONT,2023-04-09T18:50:00.000+00:00,busbar,,L1 Active Power,kW,30.16
753603,STANBROOK RD - BELMONT,2023-04-09T18:50:00.000+00:00,busbar,,N Current (RMS),A,69.8
753603,STANBROOK RD - BELMONT,2023-04-09T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
753603,STANBROOK RD - BELMONT,2023-04-09T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
753603,STANBROOK RD - BELMONT,2023-04-09T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
753603,STANBROOK RD - BELMONT,2023-04-09T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.09
753603,STANBROOK RD - BELMONT,2023-04-09T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.85
753603,STANBROOK RD - BELMONT,2023-04-09T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.13
753603,STANBROOK RD - BELMONT,2023-04-09T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.68
753603,STANBROOK RD - BELMONT,2023-04-09T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.57
753603,STANBROOK RD - BELMONT,2023-04-09T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.67
753603,STANBROOK RD - BELMONT,2023-04-09T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,43.4
753603,STANBROOK RD - BELMONT,2023-04-09T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,86.2
753603,STANBROOK RD - BELMONT,2023-04-09T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.4
753603,STANBROOK RD - BELMONT,2023-04-09T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.8
753603,STANBROOK RD - BELMONT,2023-04-09T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.75
753603,STANBROOK RD - BELMONT,2023-04-09T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
753603,STANBROOK RD - BELMONT,2023-04-09T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.86
753603,STANBROOK RD - BELMONT,2023-04-09T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.73
753603,STANBROOK RD - BELMONT,2023-04-09T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.68
753603,STANBROOK RD - BELMONT,2023-04-09T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.46
753603,STANBROOK RD - BELMONT,2023-04-09T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,45.0
753603,STANBROOK RD - BELMONT,2023-04-09T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.1
753603,STANBROOK RD - BELMONT,2023-04-09T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.8
753603,STANBROOK RD - BELMONT,2023-04-09T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.9
753603,STANBROOK RD - BELMONT,2023-04-09T18:40:00.000+00:00,transformer,,Temperature,C,22.5
753603,STANBROOK RD - BELMONT,2023-04-09T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-04-09T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
753603,STANBROOK RD - BELMONT,2023-04-09T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
753603,STANBROOK RD - BELMONT,2023-04-09T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
753603,STANBROOK RD - BELMONT,2023-04-09T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-04-09T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
753603,STANBROOK RD - BELMONT,2023-04-09T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
753603,STANBROOK RD - BELMONT,2023-04-09T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
753603,STANBROOK RD - BELMONT,2023-04-09T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
753603,STANBROOK RD - BELMONT,2023-04-09T18:40:00.000+00:00,busbar,,L3 Active Power,kW,28.4
753603,STANBROOK RD - BELMONT,2023-04-09T18:40:00.000+00:00,busbar,,L2 Active Power,kW,22.25
753603,STANBROOK RD - BELMONT,2023-04-09T18:40:00.000+00:00,busbar,,L1 Active Power,kW,32.13
753603,STANBROOK RD - BELMONT,2023-04-09T18:40:00.000+00:00,busbar,,N Current (RMS),A,66.2
753603,STANBROOK RD - BELMONT,2023-04-09T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
753603,STANBROOK RD - BELMONT,2023-04-09T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
753603,STANBROOK RD - BELMONT,2023-04-09T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
753603,STANBROOK RD - BELMONT,2023-04-09T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.92
753603,STANBROOK RD - BELMONT,2023-04-09T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
753603,STANBROOK RD - BELMONT,2023-04-09T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
753603,STANBROOK RD - BELMONT,2023-04-09T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.77
753603,STANBROOK RD - BELMONT,2023-04-09T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.93
753603,STANBROOK RD - BELMONT,2023-04-09T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.31
753603,STANBROOK RD - BELMONT,2023-04-09T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,56.8
753603,STANBROOK RD - BELMONT,2023-04-09T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,96.3
753603,STANBROOK RD - BELMONT,2023-04-09T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.0
753603,STANBROOK RD - BELMONT,2023-04-09T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.1
753603,STANBROOK RD - BELMONT,2023-04-09T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.49
753603,STANBROOK RD - BELMONT,2023-04-09T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
753603,STANBROOK RD - BELMONT,2023-04-09T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
753603,STANBROOK RD - BELMONT,2023-04-09T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.25
753603,STANBROOK RD - BELMONT,2023-04-09T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.27
753603,STANBROOK RD - BELMONT,2023-04-09T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.17
753603,STANBROOK RD - BELMONT,2023-04-09T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,41.9
753603,STANBROOK RD - BELMONT,2023-04-09T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.2
753603,STANBROOK RD - BELMONT,2023-04-09T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.4
753603,STANBROOK RD - BELMONT,2023-04-09T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.4
753603,STANBROOK RD - BELMONT,2023-04-09T18:30:00.000+00:00,transformer,,Temperature,C,22.5
753603,STANBROOK RD - BELMONT,2023-04-09T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-04-09T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
753603,STANBROOK RD - BELMONT,2023-04-09T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
753603,STANBROOK RD - BELMONT,2023-04-09T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
753603,STANBROOK RD - BELMONT,2023-04-09T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-04-09T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
753603,STANBROOK RD - BELMONT,2023-04-09T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
753603,STANBROOK RD - BELMONT,2023-04-09T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
753603,STANBROOK RD - BELMONT,2023-04-09T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
753603,STANBROOK RD - BELMONT,2023-04-09T18:30:00.000+00:00,busbar,,L3 Active Power,kW,31.01
753603,STANBROOK RD - BELMONT,2023-04-09T18:30:00.000+00:00,busbar,,L2 Active Power,kW,24.19
753603,STANBROOK RD - BELMONT,2023-04-09T18:30:00.000+00:00,busbar,,L1 Active Power,kW,29.48
753603,STANBROOK RD - BELMONT,2023-04-09T18:30:00.000+00:00,busbar,,N Current (RMS),A,64.0
753603,STANBROOK RD - BELMONT,2023-04-09T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
753603,STANBROOK RD - BELMONT,2023-04-09T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
753603,STANBROOK RD - BELMONT,2023-04-09T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
753603,STANBROOK RD - BELMONT,2023-04-09T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.09
753603,STANBROOK RD - BELMONT,2023-04-09T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.8
753603,STANBROOK RD - BELMONT,2023-04-09T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.95
753603,STANBROOK RD - BELMONT,2023-04-09T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,26.97
753603,STANBROOK RD - BELMONT,2023-04-09T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.07
753603,STANBROOK RD - BELMONT,2023-04-09T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.24
753603,STANBROOK RD - BELMONT,2023-04-09T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,66.8
753603,STANBROOK RD - BELMONT,2023-04-09T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,115.2
753603,STANBROOK RD - BELMONT,2023-04-09T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.2
753603,STANBROOK RD - BELMONT,2023-04-09T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.2
753603,STANBROOK RD - BELMONT,2023-04-09T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.6
753603,STANBROOK RD - BELMONT,2023-04-09T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
753603,STANBROOK RD - BELMONT,2023-04-09T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
753603,STANBROOK RD - BELMONT,2023-04-09T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.74
753603,STANBROOK RD - BELMONT,2023-04-09T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.36
753603,STANBROOK RD - BELMONT,2023-04-09T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.76
753603,STANBROOK RD - BELMONT,2023-04-09T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,52.4
753603,STANBROOK RD - BELMONT,2023-04-09T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.9
753603,STANBROOK RD - BELMONT,2023-04-09T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.3
753603,STANBROOK RD - BELMONT,2023-04-09T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,89.6
753603,STANBROOK RD - BELMONT,2023-04-09T18:20:00.000+00:00,transformer,,Temperature,C,22.5
753603,STANBROOK RD - BELMONT,2023-04-09T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-04-09T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
753603,STANBROOK RD - BELMONT,2023-04-09T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
753603,STANBROOK RD - BELMONT,2023-04-09T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
753603,STANBROOK RD - BELMONT,2023-04-09T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-04-09T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
753603,STANBROOK RD - BELMONT,2023-04-09T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
753603,STANBROOK RD - BELMONT,2023-04-09T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
753603,STANBROOK RD - BELMONT,2023-04-09T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
753603,STANBROOK RD - BELMONT,2023-04-09T18:20:00.000+00:00,busbar,,L3 Active Power,kW,36.7
753603,STANBROOK RD - BELMONT,2023-04-09T18:20:00.000+00:00,busbar,,L2 Active Power,kW,25.43
753603,STANBROOK RD - BELMONT,2023-04-09T18:20:00.000+00:00,busbar,,L1 Active Power,kW,33.99
753603,STANBROOK RD - BELMONT,2023-04-09T18:20:00.000+00:00,busbar,,N Current (RMS),A,71.6
753603,STANBROOK RD - BELMONT,2023-04-09T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
753603,STANBROOK RD - BELMONT,2023-04-09T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
753603,STANBROOK RD - BELMONT,2023-04-09T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
753603,STANBROOK RD - BELMONT,2023-04-09T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.73
753603,STANBROOK RD - BELMONT,2023-04-09T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.8
753603,STANBROOK RD - BELMONT,2023-04-09T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
753603,STANBROOK RD - BELMONT,2023-04-09T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.16
753603,STANBROOK RD - BELMONT,2023-04-09T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.56
753603,STANBROOK RD - BELMONT,2023-04-09T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.24
753603,STANBROOK RD - BELMONT,2023-04-09T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,53.6
753603,STANBROOK RD - BELMONT,2023-04-09T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,103.7
753603,STANBROOK RD - BELMONT,2023-04-09T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.3
753603,STANBROOK RD - BELMONT,2023-04-09T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.9
753603,STANBROOK RD - BELMONT,2023-04-09T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
753603,STANBROOK RD - BELMONT,2023-04-09T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
753603,STANBROOK RD - BELMONT,2023-04-09T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
753603,STANBROOK RD - BELMONT,2023-04-09T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.64
753603,STANBROOK RD - BELMONT,2023-04-09T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.57
753603,STANBROOK RD - BELMONT,2023-04-09T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.04
753603,STANBROOK RD - BELMONT,2023-04-09T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,41.4
753603,STANBROOK RD - BELMONT,2023-04-09T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.3
753603,STANBROOK RD - BELMONT,2023-04-09T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.0
753603,STANBROOK RD - BELMONT,2023-04-09T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.1
753603,STANBROOK RD - BELMONT,2023-04-09T18:10:00.000+00:00,transformer,,Temperature,C,22.5
753603,STANBROOK RD - BELMONT,2023-04-09T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-04-09T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
753603,STANBROOK RD - BELMONT,2023-04-09T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
753603,STANBROOK RD - BELMONT,2023-04-09T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
753603,STANBROOK RD - BELMONT,2023-04-09T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
753603,STANBROOK RD - BELMONT,2023-04-09T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
753603,STANBROOK RD - BELMONT,2023-04-09T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
753603,STANBROOK RD - BELMONT,2023-04-09T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
753603,STANBROOK RD - BELMONT,2023-04-09T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
753603,STANBROOK RD - BELMONT,2023-04-09T18:10:00.000+00:00,busbar,,L3 Active Power,kW,33.8
753603,STANBROOK RD - BELMONT,2023-04-09T18:10:00.000+00:00,busbar,,L2 Active Power,kW,28.13
753603,STANBROOK RD - BELMONT,2023-04-09T18:10:00.000+00:00,busbar,,L1 Active Power,kW,31.28
753603,STANBROOK RD - BELMONT,2023-04-09T18:10:00.000+00:00,busbar,,N Current (RMS),A,63.7
753603,STANBROOK RD - BELMONT,2023-04-09T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
753603,STANBROOK RD - BELMONT,2023-04-09T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
753603,STANBROOK RD - BELMONT,2023-04-09T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
753603,STANBROOK RD - BELMONT,2023-04-09T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.91
753603,STANBROOK RD - BELMONT,2023-04-09T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
753603,STANBROOK RD - BELMONT,2023-04-09T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
753603,STANBROOK RD - BELMONT,2023-04-09T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.98
753603,STANBROOK RD - BELMONT,2023-04-09T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.21
753603,STANBROOK RD - BELMONT,2023-04-09T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.89
753603,STANBROOK RD - BELMONT,2023-04-09T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,51.3
753603,STANBROOK RD - BELMONT,2023-04-09T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,99.9
753603,STANBROOK RD - BELMONT,2023-04-09T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.8
753603,STANBROOK RD - BELMONT,2023-04-09T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.3
753603,STANBROOK RD - BELMONT,2023-04-09T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.47
753603,STANBROOK RD - BELMONT,2023-04-09T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
753603,STANBROOK RD - BELMONT,2023-04-09T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
753603,STANBROOK RD - BELMONT,2023-04-09T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.88
753603,STANBROOK RD - BELMONT,2023-04-09T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.18
753603,STANBROOK RD - BELMONT,2023-04-09T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.84
753603,STANBROOK RD - BELMONT,2023-04-09T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,43.1
753603,STANBROOK RD - BELMONT,2023-04-09T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.5
753603,STANBROOK RD - BELMONT,2023-04-09T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.4
753603,STANBROOK RD - BELMONT,2023-04-09T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.1
753603,STANBROOK RD - BELMONT,2023-04-09T18:00:00.000+00:00,transformer,,Temperature,C,22.4
753603,STANBROOK RD - BELMONT,2023-04-09T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-04-09T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
753603,STANBROOK RD - BELMONT,2023-04-09T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
753603,STANBROOK RD - BELMONT,2023-04-09T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
753603,STANBROOK RD - BELMONT,2023-04-09T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-04-09T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
753603,STANBROOK RD - BELMONT,2023-04-09T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
753603,STANBROOK RD - BELMONT,2023-04-09T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
753603,STANBROOK RD - BELMONT,2023-04-09T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
753603,STANBROOK RD - BELMONT,2023-04-09T18:00:00.000+00:00,busbar,,L3 Active Power,kW,32.86
753603,STANBROOK RD - BELMONT,2023-04-09T18:00:00.000+00:00,busbar,,L2 Active Power,kW,29.38
753603,STANBROOK RD - BELMONT,2023-04-09T18:00:00.000+00:00,busbar,,L1 Active Power,kW,31.73
753603,STANBROOK RD - BELMONT,2023-04-09T18:00:00.000+00:00,busbar,,N Current (RMS),A,61.4
753603,STANBROOK RD - BELMONT,2023-04-09T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
753603,STANBROOK RD - BELMONT,2023-04-09T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
753603,STANBROOK RD - BELMONT,2023-04-09T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
753603,STANBROOK RD - BELMONT,2023-04-09T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.89
753603,STANBROOK RD - BELMONT,2023-04-09T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
753603,STANBROOK RD - BELMONT,2023-04-09T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
753603,STANBROOK RD - BELMONT,2023-04-09T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.52
753603,STANBROOK RD - BELMONT,2023-04-09T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.37
753603,STANBROOK RD - BELMONT,2023-04-09T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.66
753603,STANBROOK RD - BELMONT,2023-04-09T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,42.1
753603,STANBROOK RD - BELMONT,2023-04-09T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.0
753603,STANBROOK RD - BELMONT,2023-04-09T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.8
753603,STANBROOK RD - BELMONT,2023-04-09T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.2
753603,STANBROOK RD - BELMONT,2023-04-09T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.44
753603,STANBROOK RD - BELMONT,2023-04-09T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
753603,STANBROOK RD - BELMONT,2023-04-09T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.26
753603,STANBROOK RD - BELMONT,2023-04-09T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.55
753603,STANBROOK RD - BELMONT,2023-04-09T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.08
753603,STANBROOK RD - BELMONT,2023-04-09T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.65
753603,STANBROOK RD - BELMONT,2023-04-09T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,36.6
753603,STANBROOK RD - BELMONT,2023-04-09T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.9
753603,STANBROOK RD - BELMONT,2023-04-09T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.4
753603,STANBROOK RD - BELMONT,2023-04-09T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.5
753603,STANBROOK RD - BELMONT,2023-04-09T17:50:00.000+00:00,transformer,,Temperature,C,22.4
753603,STANBROOK RD - BELMONT,2023-04-09T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
753603,STANBROOK RD - BELMONT,2023-04-09T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
753603,STANBROOK RD - BELMONT,2023-04-09T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
753603,STANBROOK RD - BELMONT,2023-04-09T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
753603,STANBROOK RD - BELMONT,2023-04-09T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
753603,STANBROOK RD - BELMONT,2023-04-09T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
753603,STANBROOK RD - BELMONT,2023-04-09T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
753603,STANBROOK RD - BELMONT,2023-04-09T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
753603,STANBROOK RD - BELMONT,2023-04-09T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
753603,STANBROOK RD - BELMONT,2023-04-09T17:50:00.000+00:00,busbar,,L3 Active Power,kW,28.07
753603,STANBROOK RD - BELMONT,2023-04-09T17:50:00.000+00:00,busbar,,L2 Active Power,kW,26.45
753603,STANBROOK RD - BELMONT,2023-04-09T17:50:00.000+00:00,busbar,,L1 Active Power,kW,28.31
753603,STANBROOK RD - BELMONT,2023-04-09T17:50:00.000+00:00,busbar,,N Current (RMS),A,60.4
753603,STANBROOK RD - BELMONT,2023-04-09T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
753603,STANBROOK RD - BELMONT,2023-04-09T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
753603,STANBROOK RD - BELMONT,2023-04-09T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
753603,STANBROOK RD - BELMONT,2023-04-09T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.88
753603,STANBROOK RD - BELMONT,2023-04-09T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.8
753603,STANBROOK RD - BELMONT,2023-04-09T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
753603,STANBROOK RD - BELMONT,2023-04-09T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.95
753603,STANBROOK RD - BELMONT,2023-04-09T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.35
753603,STANBROOK RD - BELMONT,2023-04-09T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.1
753603,STANBROOK RD - BELMONT,2023-04-09T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,55.0
753603,STANBROOK RD - BELMONT,2023-04-09T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,95.8
753603,STANBROOK RD - BELMONT,2023-04-09T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.0
753603,STANBROOK RD - BELMONT,2023-04-09T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.2
753603,STANBROOK RD - BELMONT,2023-04-09T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
753603,STANBROOK RD - BELMONT,2023-04-09T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
753603,STANBROOK RD - BELMONT,2023-04-09T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.36
753603,STANBROOK RD - BELMONT,2023-04-09T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.86
753603,STANBROOK RD - BELMONT,2023-04-09T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.29
753603,STANBROOK RD - BELMONT,2023-04-09T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.18
753603,STANBROOK RD - BELMONT,2023-04-09T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,37.1
753603,STANBROOK RD - BELMONT,2023-04-09T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.4
753603,STANBROOK RD - BELMONT,2023-04-09T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.9
753603,STANBROOK RD - BELMONT,2023-04-09T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.4
753603,STANBROOK RD - BELMONT,2023-04-09T17:40:00.000+00:00,transformer,,Temperature,C,22.4
753603,STANBROOK RD - BELMONT,2023-04-09T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-04-09T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
753603,STANBROOK RD - BELMONT,2023-04-09T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
753603,STANBROOK RD - BELMONT,2023-04-09T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
753603,STANBROOK RD - BELMONT,2023-04-09T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
753603,STANBROOK RD - BELMONT,2023-04-09T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
753603,STANBROOK RD - BELMONT,2023-04-09T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
753603,STANBROOK RD - BELMONT,2023-04-09T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
753603,STANBROOK RD - BELMONT,2023-04-09T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
753603,STANBROOK RD - BELMONT,2023-04-09T17:40:00.000+00:00,busbar,,L3 Active Power,kW,33.81
753603,STANBROOK RD - BELMONT,2023-04-09T17:40:00.000+00:00,busbar,,L2 Active Power,kW,22.65
753603,STANBROOK RD - BELMONT,2023-04-09T17:40:00.000+00:00,busbar,,L1 Active Power,kW,28.28
753603,STANBROOK RD - BELMONT,2023-04-09T17:40:00.000+00:00,busbar,,N Current (RMS),A,72.0
753603,STANBROOK RD - BELMONT,2023-04-09T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
753603,STANBROOK RD - BELMONT,2023-04-09T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
753603,STANBROOK RD - BELMONT,2023-04-09T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
753603,STANBROOK RD - BELMONT,2023-04-09T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.94
753603,STANBROOK RD - BELMONT,2023-04-09T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
753603,STANBROOK RD - BELMONT,2023-04-09T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.11
753603,STANBROOK RD - BELMONT,2023-04-09T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.9
753603,STANBROOK RD - BELMONT,2023-04-09T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.14
753603,STANBROOK RD - BELMONT,2023-04-09T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.76
753603,STANBROOK RD - BELMONT,2023-04-09T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,43.6
753603,STANBROOK RD - BELMONT,2023-04-09T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,79.0
753603,STANBROOK RD - BELMONT,2023-04-09T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.0
753603,STANBROOK RD - BELMONT,2023-04-09T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.7
753603,STANBROOK RD - BELMONT,2023-04-09T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
753603,STANBROOK RD - BELMONT,2023-04-09T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
753603,STANBROOK RD - BELMONT,2023-04-09T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.37
753603,STANBROOK RD - BELMONT,2023-04-09T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.06
753603,STANBROOK RD - BELMONT,2023-04-09T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.62
753603,STANBROOK RD - BELMONT,2023-04-09T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.82
753603,STANBROOK RD - BELMONT,2023-04-09T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.1
753603,STANBROOK RD - BELMONT,2023-04-09T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.1
753603,STANBROOK RD - BELMONT,2023-04-09T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.8
753603,STANBROOK RD - BELMONT,2023-04-09T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.8
753603,STANBROOK RD - BELMONT,2023-04-09T17:30:00.000+00:00,transformer,,Temperature,C,22.4
753603,STANBROOK RD - BELMONT,2023-04-09T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-04-09T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
753603,STANBROOK RD - BELMONT,2023-04-09T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
753603,STANBROOK RD - BELMONT,2023-04-09T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
753603,STANBROOK RD - BELMONT,2023-04-09T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
753603,STANBROOK RD - BELMONT,2023-04-09T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
753603,STANBROOK RD - BELMONT,2023-04-09T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
753603,STANBROOK RD - BELMONT,2023-04-09T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
753603,STANBROOK RD - BELMONT,2023-04-09T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
753603,STANBROOK RD - BELMONT,2023-04-09T17:30:00.000+00:00,busbar,,L3 Active Power,kW,31.95
753603,STANBROOK RD - BELMONT,2023-04-09T17:30:00.000+00:00,busbar,,L2 Active Power,kW,25.76
753603,STANBROOK RD - BELMONT,2023-04-09T17:30:00.000+00:00,busbar,,L1 Active Power,kW,26.58
753603,STANBROOK RD - BELMONT,2023-04-09T17:30:00.000+00:00,busbar,,N Current (RMS),A,59.6
753603,STANBROOK RD - BELMONT,2023-04-09T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
753603,STANBROOK RD - BELMONT,2023-04-09T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
753603,STANBROOK RD - BELMONT,2023-04-09T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
753603,STANBROOK RD - BELMONT,2023-04-09T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.05
753603,STANBROOK RD - BELMONT,2023-04-09T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
753603,STANBROOK RD - BELMONT,2023-04-09T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
753603,STANBROOK RD - BELMONT,2023-04-09T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.65
753603,STANBROOK RD - BELMONT,2023-04-09T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.88
753603,STANBROOK RD - BELMONT,2023-04-09T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.95
753603,STANBROOK RD - BELMONT,2023-04-09T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,39.8
753603,STANBROOK RD - BELMONT,2023-04-09T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.8
753603,STANBROOK RD - BELMONT,2023-04-09T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.0
753603,STANBROOK RD - BELMONT,2023-04-09T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.7
753603,STANBROOK RD - BELMONT,2023-04-09T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
753603,STANBROOK RD - BELMONT,2023-04-09T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.88
753603,STANBROOK RD - BELMONT,2023-04-09T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
753603,STANBROOK RD - BELMONT,2023-04-09T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.95
753603,STANBROOK RD - BELMONT,2023-04-09T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.96
753603,STANBROOK RD - BELMONT,2023-04-09T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.18
753603,STANBROOK RD - BELMONT,2023-04-09T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.3
753603,STANBROOK RD - BELMONT,2023-04-09T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.1
753603,STANBROOK RD - BELMONT,2023-04-09T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.7
753603,STANBROOK RD - BELMONT,2023-04-09T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.6
753603,STANBROOK RD - BELMONT,2023-04-09T17:20:00.000+00:00,transformer,,Temperature,C,22.4
753603,STANBROOK RD - BELMONT,2023-04-09T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-04-09T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
753603,STANBROOK RD - BELMONT,2023-04-09T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-04-09T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
753603,STANBROOK RD - BELMONT,2023-04-09T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
753603,STANBROOK RD - BELMONT,2023-04-09T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
753603,STANBROOK RD - BELMONT,2023-04-09T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
753603,STANBROOK RD - BELMONT,2023-04-09T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
753603,STANBROOK RD - BELMONT,2023-04-09T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
753603,STANBROOK RD - BELMONT,2023-04-09T17:20:00.000+00:00,busbar,,L3 Active Power,kW,29.6
753603,STANBROOK RD - BELMONT,2023-04-09T17:20:00.000+00:00,busbar,,L2 Active Power,kW,20.84
753603,STANBROOK RD - BELMONT,2023-04-09T17:20:00.000+00:00,busbar,,L1 Active Power,kW,24.12
753603,STANBROOK RD - BELMONT,2023-04-09T17:20:00.000+00:00,busbar,,N Current (RMS),A,62.6
753603,STANBROOK RD - BELMONT,2023-04-09T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
753603,STANBROOK RD - BELMONT,2023-04-09T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
753603,STANBROOK RD - BELMONT,2023-04-09T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
753603,STANBROOK RD - BELMONT,2023-04-09T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.67
753603,STANBROOK RD - BELMONT,2023-04-09T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
753603,STANBROOK RD - BELMONT,2023-04-09T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
753603,STANBROOK RD - BELMONT,2023-04-09T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.1
753603,STANBROOK RD - BELMONT,2023-04-09T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.22
753603,STANBROOK RD - BELMONT,2023-04-09T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.84
753603,STANBROOK RD - BELMONT,2023-04-09T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,46.7
753603,STANBROOK RD - BELMONT,2023-04-09T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,95.2
753603,STANBROOK RD - BELMONT,2023-04-09T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.9
753603,STANBROOK RD - BELMONT,2023-04-09T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.4
753603,STANBROOK RD - BELMONT,2023-04-09T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
753603,STANBROOK RD - BELMONT,2023-04-09T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.09
753603,STANBROOK RD - BELMONT,2023-04-09T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
753603,STANBROOK RD - BELMONT,2023-04-09T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.8
753603,STANBROOK RD - BELMONT,2023-04-09T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.36
753603,STANBROOK RD - BELMONT,2023-04-09T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.22
753603,STANBROOK RD - BELMONT,2023-04-09T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,43.4
753603,STANBROOK RD - BELMONT,2023-04-09T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.0
753603,STANBROOK RD - BELMONT,2023-04-09T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.3
753603,STANBROOK RD - BELMONT,2023-04-09T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.3
753603,STANBROOK RD - BELMONT,2023-04-09T17:10:00.000+00:00,transformer,,Temperature,C,22.3
753603,STANBROOK RD - BELMONT,2023-04-09T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-04-09T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
753603,STANBROOK RD - BELMONT,2023-04-09T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-04-09T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
753603,STANBROOK RD - BELMONT,2023-04-09T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
753603,STANBROOK RD - BELMONT,2023-04-09T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
753603,STANBROOK RD - BELMONT,2023-04-09T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
753603,STANBROOK RD - BELMONT,2023-04-09T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
753603,STANBROOK RD - BELMONT,2023-04-09T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
753603,STANBROOK RD - BELMONT,2023-04-09T17:10:00.000+00:00,busbar,,L3 Active Power,kW,31.9
753603,STANBROOK RD - BELMONT,2023-04-09T17:10:00.000+00:00,busbar,,L2 Active Power,kW,21.58
753603,STANBROOK RD - BELMONT,2023-04-09T17:10:00.000+00:00,busbar,,L1 Active Power,kW,33.05
753603,STANBROOK RD - BELMONT,2023-04-09T17:10:00.000+00:00,busbar,,N Current (RMS),A,71.9
753603,STANBROOK RD - BELMONT,2023-04-09T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
753603,STANBROOK RD - BELMONT,2023-04-09T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
753603,STANBROOK RD - BELMONT,2023-04-09T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
753603,STANBROOK RD - BELMONT,2023-04-09T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.05
753603,STANBROOK RD - BELMONT,2023-04-09T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.99
753603,STANBROOK RD - BELMONT,2023-04-09T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
753603,STANBROOK RD - BELMONT,2023-04-09T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.05
753603,STANBROOK RD - BELMONT,2023-04-09T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.74
753603,STANBROOK RD - BELMONT,2023-04-09T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.1
753603,STANBROOK RD - BELMONT,2023-04-09T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,38.5
753603,STANBROOK RD - BELMONT,2023-04-09T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,87.9
753603,STANBROOK RD - BELMONT,2023-04-09T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,72.2
753603,STANBROOK RD - BELMONT,2023-04-09T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.0
753603,STANBROOK RD - BELMONT,2023-04-09T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.49
753603,STANBROOK RD - BELMONT,2023-04-09T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.17
753603,STANBROOK RD - BELMONT,2023-04-09T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
753603,STANBROOK RD - BELMONT,2023-04-09T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.75
753603,STANBROOK RD - BELMONT,2023-04-09T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.26
753603,STANBROOK RD - BELMONT,2023-04-09T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.39
753603,STANBROOK RD - BELMONT,2023-04-09T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,32.9
753603,STANBROOK RD - BELMONT,2023-04-09T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.0
753603,STANBROOK RD - BELMONT,2023-04-09T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.0
753603,STANBROOK RD - BELMONT,2023-04-09T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.0
753603,STANBROOK RD - BELMONT,2023-04-09T17:00:00.000+00:00,transformer,,Temperature,C,22.2
753603,STANBROOK RD - BELMONT,2023-04-09T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
753603,STANBROOK RD - BELMONT,2023-04-09T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
753603,STANBROOK RD - BELMONT,2023-04-09T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-04-09T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
753603,STANBROOK RD - BELMONT,2023-04-09T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-04-09T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
753603,STANBROOK RD - BELMONT,2023-04-09T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
753603,STANBROOK RD - BELMONT,2023-04-09T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
753603,STANBROOK RD - BELMONT,2023-04-09T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
753603,STANBROOK RD - BELMONT,2023-04-09T17:00:00.000+00:00,busbar,,L3 Active Power,kW,30.8
753603,STANBROOK RD - BELMONT,2023-04-09T17:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
753603,STANBROOK RD - BELMONT,2023-04-09T17:00:00.000+00:00,busbar,,L1 Active Power,kW,34.49
753603,STANBROOK RD - BELMONT,2023-04-09T17:00:00.000+00:00,busbar,,N Current (RMS),A,67.2
753603,STANBROOK RD - BELMONT,2023-04-09T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
753603,STANBROOK RD - BELMONT,2023-04-09T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
753603,STANBROOK RD - BELMONT,2023-04-09T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
753603,STANBROOK RD - BELMONT,2023-04-09T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.74
753603,STANBROOK RD - BELMONT,2023-04-09T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
753603,STANBROOK RD - BELMONT,2023-04-09T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
753603,STANBROOK RD - BELMONT,2023-04-09T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.27
753603,STANBROOK RD - BELMONT,2023-04-09T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.0
753603,STANBROOK RD - BELMONT,2023-04-09T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.78
753603,STANBROOK RD - BELMONT,2023-04-09T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,52.6
753603,STANBROOK RD - BELMONT,2023-04-09T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,87.8
753603,STANBROOK RD - BELMONT,2023-04-09T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.6
753603,STANBROOK RD - BELMONT,2023-04-09T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,105.7
753603,STANBROOK RD - BELMONT,2023-04-09T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
753603,STANBROOK RD - BELMONT,2023-04-09T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.76
753603,STANBROOK RD - BELMONT,2023-04-09T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
753603,STANBROOK RD - BELMONT,2023-04-09T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.6
753603,STANBROOK RD - BELMONT,2023-04-09T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.66
753603,STANBROOK RD - BELMONT,2023-04-09T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.78
753603,STANBROOK RD - BELMONT,2023-04-09T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,39.7
753603,STANBROOK RD - BELMONT,2023-04-09T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.2
753603,STANBROOK RD - BELMONT,2023-04-09T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.6
753603,STANBROOK RD - BELMONT,2023-04-09T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.1
753603,STANBROOK RD - BELMONT,2023-04-09T16:50:00.000+00:00,transformer,,Temperature,C,22.2
753603,STANBROOK RD - BELMONT,2023-04-09T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
753603,STANBROOK RD - BELMONT,2023-04-09T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
753603,STANBROOK RD - BELMONT,2023-04-09T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
753603,STANBROOK RD - BELMONT,2023-04-09T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
753603,STANBROOK RD - BELMONT,2023-04-09T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-04-09T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
753603,STANBROOK RD - BELMONT,2023-04-09T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
