Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-04-09T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
753603,STANBROOK RD - BELMONT,2023-04-09T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
753603,STANBROOK RD - BELMONT,2023-04-09T16:50:00.000+00:00,busbar,,L3 Active Power,kW,32.87
753603,STANBROOK RD - BELMONT,2023-04-09T16:50:00.000+00:00,busbar,,L2 Active Power,kW,23.66
753603,STANBROOK RD - BELMONT,2023-04-09T16:50:00.000+00:00,busbar,,L1 Active Power,kW,39.56
753603,STANBROOK RD - BELMONT,2023-04-09T16:50:00.000+00:00,busbar,,N Current (RMS),A,83.5
753603,STANBROOK RD - BELMONT,2023-04-09T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
753603,STANBROOK RD - BELMONT,2023-04-09T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
753603,STANBROOK RD - BELMONT,2023-04-09T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.5
753603,STANBROOK RD - BELMONT,2023-04-09T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.82
753603,STANBROOK RD - BELMONT,2023-04-09T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
753603,STANBROOK RD - BELMONT,2023-04-09T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
753603,STANBROOK RD - BELMONT,2023-04-09T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.93
753603,STANBROOK RD - BELMONT,2023-04-09T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.73
753603,STANBROOK RD - BELMONT,2023-04-09T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.17
753603,STANBROOK RD - BELMONT,2023-04-09T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,49.0
753603,STANBROOK RD - BELMONT,2023-04-09T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,94.5
753603,STANBROOK RD - BELMONT,2023-04-09T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,80.4
753603,STANBROOK RD - BELMONT,2023-04-09T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.6
753603,STANBROOK RD - BELMONT,2023-04-09T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
753603,STANBROOK RD - BELMONT,2023-04-09T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
753603,STANBROOK RD - BELMONT,2023-04-09T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
753603,STANBROOK RD - BELMONT,2023-04-09T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.3
753603,STANBROOK RD - BELMONT,2023-04-09T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.69
753603,STANBROOK RD - BELMONT,2023-04-09T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.62
753603,STANBROOK RD - BELMONT,2023-04-09T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,33.7
753603,STANBROOK RD - BELMONT,2023-04-09T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.1
753603,STANBROOK RD - BELMONT,2023-04-09T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.6
753603,STANBROOK RD - BELMONT,2023-04-09T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.4
753603,STANBROOK RD - BELMONT,2023-04-09T16:40:00.000+00:00,transformer,,Temperature,C,22.1
753603,STANBROOK RD - BELMONT,2023-04-09T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-04-09T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
753603,STANBROOK RD - BELMONT,2023-04-09T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
753603,STANBROOK RD - BELMONT,2023-04-09T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
753603,STANBROOK RD - BELMONT,2023-04-09T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
753603,STANBROOK RD - BELMONT,2023-04-09T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
753603,STANBROOK RD - BELMONT,2023-04-09T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
753603,STANBROOK RD - BELMONT,2023-04-09T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
753603,STANBROOK RD - BELMONT,2023-04-09T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
753603,STANBROOK RD - BELMONT,2023-04-09T16:40:00.000+00:00,busbar,,L3 Active Power,kW,35.23
753603,STANBROOK RD - BELMONT,2023-04-09T16:40:00.000+00:00,busbar,,L2 Active Power,kW,28.42
753603,STANBROOK RD - BELMONT,2023-04-09T16:40:00.000+00:00,busbar,,L1 Active Power,kW,28.79
753603,STANBROOK RD - BELMONT,2023-04-09T16:40:00.000+00:00,busbar,,N Current (RMS),A,67.3
753603,STANBROOK RD - BELMONT,2023-04-09T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
753603,STANBROOK RD - BELMONT,2023-04-09T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
753603,STANBROOK RD - BELMONT,2023-04-09T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
753603,STANBROOK RD - BELMONT,2023-04-09T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.29
753603,STANBROOK RD - BELMONT,2023-04-09T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.17
753603,STANBROOK RD - BELMONT,2023-04-09T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
753603,STANBROOK RD - BELMONT,2023-04-09T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.04
753603,STANBROOK RD - BELMONT,2023-04-09T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.42
753603,STANBROOK RD - BELMONT,2023-04-09T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.9
753603,STANBROOK RD - BELMONT,2023-04-09T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,42.6
753603,STANBROOK RD - BELMONT,2023-04-09T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,99.0
753603,STANBROOK RD - BELMONT,2023-04-09T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,91.7
753603,STANBROOK RD - BELMONT,2023-04-09T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.7
753603,STANBROOK RD - BELMONT,2023-04-09T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.78
753603,STANBROOK RD - BELMONT,2023-04-09T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
753603,STANBROOK RD - BELMONT,2023-04-09T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
753603,STANBROOK RD - BELMONT,2023-04-09T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.9
753603,STANBROOK RD - BELMONT,2023-04-09T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.85
753603,STANBROOK RD - BELMONT,2023-04-09T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.73
753603,STANBROOK RD - BELMONT,2023-04-09T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,48.3
753603,STANBROOK RD - BELMONT,2023-04-09T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.2
753603,STANBROOK RD - BELMONT,2023-04-09T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.4
753603,STANBROOK RD - BELMONT,2023-04-09T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,83.0
753603,STANBROOK RD - BELMONT,2023-04-09T16:30:00.000+00:00,transformer,,Temperature,C,22.0
753603,STANBROOK RD - BELMONT,2023-04-09T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-04-09T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
753603,STANBROOK RD - BELMONT,2023-04-09T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
753603,STANBROOK RD - BELMONT,2023-04-09T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
753603,STANBROOK RD - BELMONT,2023-04-09T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-04-09T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
753603,STANBROOK RD - BELMONT,2023-04-09T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
753603,STANBROOK RD - BELMONT,2023-04-09T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
753603,STANBROOK RD - BELMONT,2023-04-09T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
753603,STANBROOK RD - BELMONT,2023-04-09T16:30:00.000+00:00,busbar,,L3 Active Power,kW,35.94
753603,STANBROOK RD - BELMONT,2023-04-09T16:30:00.000+00:00,busbar,,L2 Active Power,kW,31.27
753603,STANBROOK RD - BELMONT,2023-04-09T16:30:00.000+00:00,busbar,,L1 Active Power,kW,36.63
753603,STANBROOK RD - BELMONT,2023-04-09T16:30:00.000+00:00,busbar,,N Current (RMS),A,65.3
753603,STANBROOK RD - BELMONT,2023-04-09T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
753603,STANBROOK RD - BELMONT,2023-04-09T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
753603,STANBROOK RD - BELMONT,2023-04-09T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.2
753603,STANBROOK RD - BELMONT,2023-04-09T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.76
753603,STANBROOK RD - BELMONT,2023-04-09T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.86
753603,STANBROOK RD - BELMONT,2023-04-09T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
753603,STANBROOK RD - BELMONT,2023-04-09T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.58
753603,STANBROOK RD - BELMONT,2023-04-09T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.35
753603,STANBROOK RD - BELMONT,2023-04-09T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.04
753603,STANBROOK RD - BELMONT,2023-04-09T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,37.1
753603,STANBROOK RD - BELMONT,2023-04-09T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,84.6
753603,STANBROOK RD - BELMONT,2023-04-09T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,78.4
753603,STANBROOK RD - BELMONT,2023-04-09T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.5
753603,STANBROOK RD - BELMONT,2023-04-09T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.76
753603,STANBROOK RD - BELMONT,2023-04-09T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
753603,STANBROOK RD - BELMONT,2023-04-09T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
753603,STANBROOK RD - BELMONT,2023-04-09T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.35
753603,STANBROOK RD - BELMONT,2023-04-09T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.31
753603,STANBROOK RD - BELMONT,2023-04-09T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.64
753603,STANBROOK RD - BELMONT,2023-04-09T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,71.8
753603,STANBROOK RD - BELMONT,2023-04-09T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.6
753603,STANBROOK RD - BELMONT,2023-04-09T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.6
753603,STANBROOK RD - BELMONT,2023-04-09T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,113.8
753603,STANBROOK RD - BELMONT,2023-04-09T16:20:00.000+00:00,transformer,,Temperature,C,21.9
753603,STANBROOK RD - BELMONT,2023-04-09T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-04-09T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
753603,STANBROOK RD - BELMONT,2023-04-09T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
753603,STANBROOK RD - BELMONT,2023-04-09T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
753603,STANBROOK RD - BELMONT,2023-04-09T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-04-09T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
753603,STANBROOK RD - BELMONT,2023-04-09T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
753603,STANBROOK RD - BELMONT,2023-04-09T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
753603,STANBROOK RD - BELMONT,2023-04-09T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
753603,STANBROOK RD - BELMONT,2023-04-09T16:20:00.000+00:00,busbar,,L3 Active Power,kW,31.92
753603,STANBROOK RD - BELMONT,2023-04-09T16:20:00.000+00:00,busbar,,L2 Active Power,kW,30.67
753603,STANBROOK RD - BELMONT,2023-04-09T16:20:00.000+00:00,busbar,,L1 Active Power,kW,47.68
753603,STANBROOK RD - BELMONT,2023-04-09T16:20:00.000+00:00,busbar,,N Current (RMS),A,94.1
753603,STANBROOK RD - BELMONT,2023-04-09T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
753603,STANBROOK RD - BELMONT,2023-04-09T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
753603,STANBROOK RD - BELMONT,2023-04-09T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.9
753603,STANBROOK RD - BELMONT,2023-04-09T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
753603,STANBROOK RD - BELMONT,2023-04-09T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
753603,STANBROOK RD - BELMONT,2023-04-09T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
753603,STANBROOK RD - BELMONT,2023-04-09T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.7
753603,STANBROOK RD - BELMONT,2023-04-09T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,25.1
753603,STANBROOK RD - BELMONT,2023-04-09T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.27
753603,STANBROOK RD - BELMONT,2023-04-09T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,54.5
753603,STANBROOK RD - BELMONT,2023-04-09T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,84.8
753603,STANBROOK RD - BELMONT,2023-04-09T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,106.8
753603,STANBROOK RD - BELMONT,2023-04-09T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.2
753603,STANBROOK RD - BELMONT,2023-04-09T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.64
753603,STANBROOK RD - BELMONT,2023-04-09T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
753603,STANBROOK RD - BELMONT,2023-04-09T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
753603,STANBROOK RD - BELMONT,2023-04-09T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.53
753603,STANBROOK RD - BELMONT,2023-04-09T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.46
753603,STANBROOK RD - BELMONT,2023-04-09T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.88
753603,STANBROOK RD - BELMONT,2023-04-09T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,39.0
753603,STANBROOK RD - BELMONT,2023-04-09T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.7
753603,STANBROOK RD - BELMONT,2023-04-09T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.0
753603,STANBROOK RD - BELMONT,2023-04-09T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.8
753603,STANBROOK RD - BELMONT,2023-04-09T16:10:00.000+00:00,transformer,,Temperature,C,21.8
753603,STANBROOK RD - BELMONT,2023-04-09T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
753603,STANBROOK RD - BELMONT,2023-04-09T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
753603,STANBROOK RD - BELMONT,2023-04-09T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
753603,STANBROOK RD - BELMONT,2023-04-09T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
753603,STANBROOK RD - BELMONT,2023-04-09T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
753603,STANBROOK RD - BELMONT,2023-04-09T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
753603,STANBROOK RD - BELMONT,2023-04-09T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
753603,STANBROOK RD - BELMONT,2023-04-09T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
753603,STANBROOK RD - BELMONT,2023-04-09T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
753603,STANBROOK RD - BELMONT,2023-04-09T16:10:00.000+00:00,busbar,,L3 Active Power,kW,34.23
753603,STANBROOK RD - BELMONT,2023-04-09T16:10:00.000+00:00,busbar,,L2 Active Power,kW,35.56
753603,STANBROOK RD - BELMONT,2023-04-09T16:10:00.000+00:00,busbar,,L1 Active Power,kW,32.15
753603,STANBROOK RD - BELMONT,2023-04-09T16:10:00.000+00:00,busbar,,N Current (RMS),A,72.0
753603,STANBROOK RD - BELMONT,2023-04-09T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
753603,STANBROOK RD - BELMONT,2023-04-09T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
753603,STANBROOK RD - BELMONT,2023-04-09T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
753603,STANBROOK RD - BELMONT,2023-04-09T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
753603,STANBROOK RD - BELMONT,2023-04-09T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
753603,STANBROOK RD - BELMONT,2023-04-09T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
753603,STANBROOK RD - BELMONT,2023-04-09T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.59
753603,STANBROOK RD - BELMONT,2023-04-09T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,25.64
753603,STANBROOK RD - BELMONT,2023-04-09T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.45
753603,STANBROOK RD - BELMONT,2023-04-09T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,55.3
753603,STANBROOK RD - BELMONT,2023-04-09T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,88.7
753603,STANBROOK RD - BELMONT,2023-04-09T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,108.5
753603,STANBROOK RD - BELMONT,2023-04-09T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.3
753603,STANBROOK RD - BELMONT,2023-04-09T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.74
753603,STANBROOK RD - BELMONT,2023-04-09T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
753603,STANBROOK RD - BELMONT,2023-04-09T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.08
753603,STANBROOK RD - BELMONT,2023-04-09T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.12
753603,STANBROOK RD - BELMONT,2023-04-09T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.12
753603,STANBROOK RD - BELMONT,2023-04-09T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.29
753603,STANBROOK RD - BELMONT,2023-04-09T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,35.4
753603,STANBROOK RD - BELMONT,2023-04-09T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.2
753603,STANBROOK RD - BELMONT,2023-04-09T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.9
753603,STANBROOK RD - BELMONT,2023-04-09T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.7
753603,STANBROOK RD - BELMONT,2023-04-09T16:00:00.000+00:00,transformer,,Temperature,C,21.8
753603,STANBROOK RD - BELMONT,2023-04-09T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-04-09T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
753603,STANBROOK RD - BELMONT,2023-04-09T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-04-09T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
753603,STANBROOK RD - BELMONT,2023-04-09T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
753603,STANBROOK RD - BELMONT,2023-04-09T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
753603,STANBROOK RD - BELMONT,2023-04-09T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
753603,STANBROOK RD - BELMONT,2023-04-09T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
753603,STANBROOK RD - BELMONT,2023-04-09T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
753603,STANBROOK RD - BELMONT,2023-04-09T16:00:00.000+00:00,busbar,,L3 Active Power,kW,31.71
753603,STANBROOK RD - BELMONT,2023-04-09T16:00:00.000+00:00,busbar,,L2 Active Power,kW,36.77
753603,STANBROOK RD - BELMONT,2023-04-09T16:00:00.000+00:00,busbar,,L1 Active Power,kW,29.74
753603,STANBROOK RD - BELMONT,2023-04-09T16:00:00.000+00:00,busbar,,N Current (RMS),A,66.6
753603,STANBROOK RD - BELMONT,2023-04-09T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
753603,STANBROOK RD - BELMONT,2023-04-09T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.2
753603,STANBROOK RD - BELMONT,2023-04-09T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
753603,STANBROOK RD - BELMONT,2023-04-09T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
753603,STANBROOK RD - BELMONT,2023-04-09T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
753603,STANBROOK RD - BELMONT,2023-04-09T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
753603,STANBROOK RD - BELMONT,2023-04-09T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.88
753603,STANBROOK RD - BELMONT,2023-04-09T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,32.0
753603,STANBROOK RD - BELMONT,2023-04-09T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.04
753603,STANBROOK RD - BELMONT,2023-04-09T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,71.9
753603,STANBROOK RD - BELMONT,2023-04-09T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,112.0
753603,STANBROOK RD - BELMONT,2023-04-09T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,136.2
753603,STANBROOK RD - BELMONT,2023-04-09T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.0
753603,STANBROOK RD - BELMONT,2023-04-09T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.48
753603,STANBROOK RD - BELMONT,2023-04-09T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
753603,STANBROOK RD - BELMONT,2023-04-09T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
753603,STANBROOK RD - BELMONT,2023-04-09T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.6
753603,STANBROOK RD - BELMONT,2023-04-09T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.44
753603,STANBROOK RD - BELMONT,2023-04-09T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.58
753603,STANBROOK RD - BELMONT,2023-04-09T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,52.4
753603,STANBROOK RD - BELMONT,2023-04-09T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,101.0
753603,STANBROOK RD - BELMONT,2023-04-09T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.4
753603,STANBROOK RD - BELMONT,2023-04-09T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,85.1
753603,STANBROOK RD - BELMONT,2023-04-09T15:50:00.000+00:00,transformer,,Temperature,C,21.7
753603,STANBROOK RD - BELMONT,2023-04-09T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-04-09T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.63
753603,STANBROOK RD - BELMONT,2023-04-09T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
753603,STANBROOK RD - BELMONT,2023-04-09T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.93
753603,STANBROOK RD - BELMONT,2023-04-09T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-04-09T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.91
753603,STANBROOK RD - BELMONT,2023-04-09T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
753603,STANBROOK RD - BELMONT,2023-04-09T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
753603,STANBROOK RD - BELMONT,2023-04-09T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
753603,STANBROOK RD - BELMONT,2023-04-09T15:50:00.000+00:00,busbar,,L3 Active Power,kW,49.48
753603,STANBROOK RD - BELMONT,2023-04-09T15:50:00.000+00:00,busbar,,L2 Active Power,kW,44.44
753603,STANBROOK RD - BELMONT,2023-04-09T15:50:00.000+00:00,busbar,,L1 Active Power,kW,33.62
753603,STANBROOK RD - BELMONT,2023-04-09T15:50:00.000+00:00,busbar,,N Current (RMS),A,78.0
753603,STANBROOK RD - BELMONT,2023-04-09T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,212.1
753603,STANBROOK RD - BELMONT,2023-04-09T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.0
753603,STANBROOK RD - BELMONT,2023-04-09T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
753603,STANBROOK RD - BELMONT,2023-04-09T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
753603,STANBROOK RD - BELMONT,2023-04-09T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
753603,STANBROOK RD - BELMONT,2023-04-09T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
753603,STANBROOK RD - BELMONT,2023-04-09T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,29.01
753603,STANBROOK RD - BELMONT,2023-04-09T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,29.4
753603,STANBROOK RD - BELMONT,2023-04-09T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.6
753603,STANBROOK RD - BELMONT,2023-04-09T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,81.0
753603,STANBROOK RD - BELMONT,2023-04-09T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,127.1
753603,STANBROOK RD - BELMONT,2023-04-09T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,125.4
753603,STANBROOK RD - BELMONT,2023-04-09T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.3
753603,STANBROOK RD - BELMONT,2023-04-09T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.19
753603,STANBROOK RD - BELMONT,2023-04-09T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
753603,STANBROOK RD - BELMONT,2023-04-09T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
753603,STANBROOK RD - BELMONT,2023-04-09T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.33
753603,STANBROOK RD - BELMONT,2023-04-09T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.3
753603,STANBROOK RD - BELMONT,2023-04-09T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.66
753603,STANBROOK RD - BELMONT,2023-04-09T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,33.6
753603,STANBROOK RD - BELMONT,2023-04-09T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.9
753603,STANBROOK RD - BELMONT,2023-04-09T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.4
753603,STANBROOK RD - BELMONT,2023-04-09T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,80.8
753603,STANBROOK RD - BELMONT,2023-04-09T15:40:00.000+00:00,transformer,,Temperature,C,21.6
753603,STANBROOK RD - BELMONT,2023-04-09T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
753603,STANBROOK RD - BELMONT,2023-04-09T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.45
753603,STANBROOK RD - BELMONT,2023-04-09T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
753603,STANBROOK RD - BELMONT,2023-04-09T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.76
753603,STANBROOK RD - BELMONT,2023-04-09T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
753603,STANBROOK RD - BELMONT,2023-04-09T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
753603,STANBROOK RD - BELMONT,2023-04-09T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
753603,STANBROOK RD - BELMONT,2023-04-09T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
753603,STANBROOK RD - BELMONT,2023-04-09T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
753603,STANBROOK RD - BELMONT,2023-04-09T15:40:00.000+00:00,busbar,,L3 Active Power,kW,46.35
753603,STANBROOK RD - BELMONT,2023-04-09T15:40:00.000+00:00,busbar,,L2 Active Power,kW,44.7
753603,STANBROOK RD - BELMONT,2023-04-09T15:40:00.000+00:00,busbar,,L1 Active Power,kW,31.27
753603,STANBROOK RD - BELMONT,2023-04-09T15:40:00.000+00:00,busbar,,N Current (RMS),A,82.0
753603,STANBROOK RD - BELMONT,2023-04-09T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.1
753603,STANBROOK RD - BELMONT,2023-04-09T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.4
753603,STANBROOK RD - BELMONT,2023-04-09T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
753603,STANBROOK RD - BELMONT,2023-04-09T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
753603,STANBROOK RD - BELMONT,2023-04-09T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
753603,STANBROOK RD - BELMONT,2023-04-09T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
753603,STANBROOK RD - BELMONT,2023-04-09T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,33.96
753603,STANBROOK RD - BELMONT,2023-04-09T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.81
753603,STANBROOK RD - BELMONT,2023-04-09T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.11
753603,STANBROOK RD - BELMONT,2023-04-09T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,74.9
753603,STANBROOK RD - BELMONT,2023-04-09T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,144.8
753603,STANBROOK RD - BELMONT,2023-04-09T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,76.3
753603,STANBROOK RD - BELMONT,2023-04-09T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.3
753603,STANBROOK RD - BELMONT,2023-04-09T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.15
753603,STANBROOK RD - BELMONT,2023-04-09T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
753603,STANBROOK RD - BELMONT,2023-04-09T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.72
753603,STANBROOK RD - BELMONT,2023-04-09T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.18
753603,STANBROOK RD - BELMONT,2023-04-09T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.27
753603,STANBROOK RD - BELMONT,2023-04-09T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.73
753603,STANBROOK RD - BELMONT,2023-04-09T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,43.8
753603,STANBROOK RD - BELMONT,2023-04-09T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.0
753603,STANBROOK RD - BELMONT,2023-04-09T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,90.0
753603,STANBROOK RD - BELMONT,2023-04-09T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.3
753603,STANBROOK RD - BELMONT,2023-04-09T15:30:00.000+00:00,transformer,,Temperature,C,21.5
753603,STANBROOK RD - BELMONT,2023-04-09T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-04-09T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
753603,STANBROOK RD - BELMONT,2023-04-09T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-04-09T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
753603,STANBROOK RD - BELMONT,2023-04-09T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
753603,STANBROOK RD - BELMONT,2023-04-09T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
753603,STANBROOK RD - BELMONT,2023-04-09T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
753603,STANBROOK RD - BELMONT,2023-04-09T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
753603,STANBROOK RD - BELMONT,2023-04-09T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
753603,STANBROOK RD - BELMONT,2023-04-09T15:30:00.000+00:00,busbar,,L3 Active Power,kW,47.13
753603,STANBROOK RD - BELMONT,2023-04-09T15:30:00.000+00:00,busbar,,L2 Active Power,kW,39.08
753603,STANBROOK RD - BELMONT,2023-04-09T15:30:00.000+00:00,busbar,,L1 Active Power,kW,31.84
753603,STANBROOK RD - BELMONT,2023-04-09T15:30:00.000+00:00,busbar,,N Current (RMS),A,81.6
753603,STANBROOK RD - BELMONT,2023-04-09T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,204.0
753603,STANBROOK RD - BELMONT,2023-04-09T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.9
753603,STANBROOK RD - BELMONT,2023-04-09T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
753603,STANBROOK RD - BELMONT,2023-04-09T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
753603,STANBROOK RD - BELMONT,2023-04-09T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
753603,STANBROOK RD - BELMONT,2023-04-09T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
753603,STANBROOK RD - BELMONT,2023-04-09T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,30.67
753603,STANBROOK RD - BELMONT,2023-04-09T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.34
753603,STANBROOK RD - BELMONT,2023-04-09T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.41
753603,STANBROOK RD - BELMONT,2023-04-09T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,69.6
753603,STANBROOK RD - BELMONT,2023-04-09T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,132.6
753603,STANBROOK RD - BELMONT,2023-04-09T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.4
753603,STANBROOK RD - BELMONT,2023-04-09T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.6
753603,STANBROOK RD - BELMONT,2023-04-09T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.14
753603,STANBROOK RD - BELMONT,2023-04-09T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
753603,STANBROOK RD - BELMONT,2023-04-09T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.7
753603,STANBROOK RD - BELMONT,2023-04-09T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.97
753603,STANBROOK RD - BELMONT,2023-04-09T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.91
753603,STANBROOK RD - BELMONT,2023-04-09T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.1
753603,STANBROOK RD - BELMONT,2023-04-09T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,55.8
753603,STANBROOK RD - BELMONT,2023-04-09T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.2
753603,STANBROOK RD - BELMONT,2023-04-09T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,81.8
753603,STANBROOK RD - BELMONT,2023-04-09T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.0
753603,STANBROOK RD - BELMONT,2023-04-09T15:20:00.000+00:00,transformer,,Temperature,C,21.4
753603,STANBROOK RD - BELMONT,2023-04-09T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
753603,STANBROOK RD - BELMONT,2023-04-09T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
753603,STANBROOK RD - BELMONT,2023-04-09T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-04-09T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
753603,STANBROOK RD - BELMONT,2023-04-09T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
753603,STANBROOK RD - BELMONT,2023-04-09T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
753603,STANBROOK RD - BELMONT,2023-04-09T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
753603,STANBROOK RD - BELMONT,2023-04-09T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
753603,STANBROOK RD - BELMONT,2023-04-09T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
753603,STANBROOK RD - BELMONT,2023-04-09T15:20:00.000+00:00,busbar,,L3 Active Power,kW,36.64
753603,STANBROOK RD - BELMONT,2023-04-09T15:20:00.000+00:00,busbar,,L2 Active Power,kW,32.25
753603,STANBROOK RD - BELMONT,2023-04-09T15:20:00.000+00:00,busbar,,L1 Active Power,kW,31.52
753603,STANBROOK RD - BELMONT,2023-04-09T15:20:00.000+00:00,busbar,,N Current (RMS),A,75.1
753603,STANBROOK RD - BELMONT,2023-04-09T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.2
753603,STANBROOK RD - BELMONT,2023-04-09T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
753603,STANBROOK RD - BELMONT,2023-04-09T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
753603,STANBROOK RD - BELMONT,2023-04-09T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.65
753603,STANBROOK RD - BELMONT,2023-04-09T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
753603,STANBROOK RD - BELMONT,2023-04-09T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
753603,STANBROOK RD - BELMONT,2023-04-09T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,28.09
753603,STANBROOK RD - BELMONT,2023-04-09T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.22
753603,STANBROOK RD - BELMONT,2023-04-09T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.28
753603,STANBROOK RD - BELMONT,2023-04-09T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,65.1
753603,STANBROOK RD - BELMONT,2023-04-09T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,120.6
753603,STANBROOK RD - BELMONT,2023-04-09T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.4
753603,STANBROOK RD - BELMONT,2023-04-09T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.5
753603,STANBROOK RD - BELMONT,2023-04-09T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.33
753603,STANBROOK RD - BELMONT,2023-04-09T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
753603,STANBROOK RD - BELMONT,2023-04-09T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
753603,STANBROOK RD - BELMONT,2023-04-09T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.07
753603,STANBROOK RD - BELMONT,2023-04-09T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.91
753603,STANBROOK RD - BELMONT,2023-04-09T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.46
753603,STANBROOK RD - BELMONT,2023-04-09T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.2
753603,STANBROOK RD - BELMONT,2023-04-09T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.8
753603,STANBROOK RD - BELMONT,2023-04-09T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.6
753603,STANBROOK RD - BELMONT,2023-04-09T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.3
753603,STANBROOK RD - BELMONT,2023-04-09T15:10:00.000+00:00,transformer,,Temperature,C,21.3
753603,STANBROOK RD - BELMONT,2023-04-09T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-04-09T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
753603,STANBROOK RD - BELMONT,2023-04-09T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-04-09T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
753603,STANBROOK RD - BELMONT,2023-04-09T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
753603,STANBROOK RD - BELMONT,2023-04-09T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
753603,STANBROOK RD - BELMONT,2023-04-09T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
753603,STANBROOK RD - BELMONT,2023-04-09T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
753603,STANBROOK RD - BELMONT,2023-04-09T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
753603,STANBROOK RD - BELMONT,2023-04-09T15:10:00.000+00:00,busbar,,L3 Active Power,kW,37.16
753603,STANBROOK RD - BELMONT,2023-04-09T15:10:00.000+00:00,busbar,,L2 Active Power,kW,24.12
753603,STANBROOK RD - BELMONT,2023-04-09T15:10:00.000+00:00,busbar,,L1 Active Power,kW,26.75
753603,STANBROOK RD - BELMONT,2023-04-09T15:10:00.000+00:00,busbar,,N Current (RMS),A,72.2
753603,STANBROOK RD - BELMONT,2023-04-09T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.5
753603,STANBROOK RD - BELMONT,2023-04-09T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
753603,STANBROOK RD - BELMONT,2023-04-09T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
753603,STANBROOK RD - BELMONT,2023-04-09T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.43
753603,STANBROOK RD - BELMONT,2023-04-09T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
753603,STANBROOK RD - BELMONT,2023-04-09T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
753603,STANBROOK RD - BELMONT,2023-04-09T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.21
753603,STANBROOK RD - BELMONT,2023-04-09T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.13
753603,STANBROOK RD - BELMONT,2023-04-09T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.27
753603,STANBROOK RD - BELMONT,2023-04-09T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,57.0
753603,STANBROOK RD - BELMONT,2023-04-09T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,107.7
753603,STANBROOK RD - BELMONT,2023-04-09T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.5
753603,STANBROOK RD - BELMONT,2023-04-09T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.1
753603,STANBROOK RD - BELMONT,2023-04-09T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
753603,STANBROOK RD - BELMONT,2023-04-09T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
753603,STANBROOK RD - BELMONT,2023-04-09T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
753603,STANBROOK RD - BELMONT,2023-04-09T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.74
753603,STANBROOK RD - BELMONT,2023-04-09T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.28
753603,STANBROOK RD - BELMONT,2023-04-09T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.96
753603,STANBROOK RD - BELMONT,2023-04-09T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.8
753603,STANBROOK RD - BELMONT,2023-04-09T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.6
753603,STANBROOK RD - BELMONT,2023-04-09T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.4
753603,STANBROOK RD - BELMONT,2023-04-09T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.8
753603,STANBROOK RD - BELMONT,2023-04-09T15:00:00.000+00:00,transformer,,Temperature,C,21.3
753603,STANBROOK RD - BELMONT,2023-04-09T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-04-09T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
753603,STANBROOK RD - BELMONT,2023-04-09T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
753603,STANBROOK RD - BELMONT,2023-04-09T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
753603,STANBROOK RD - BELMONT,2023-04-09T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-04-09T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
753603,STANBROOK RD - BELMONT,2023-04-09T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
753603,STANBROOK RD - BELMONT,2023-04-09T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
753603,STANBROOK RD - BELMONT,2023-04-09T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
753603,STANBROOK RD - BELMONT,2023-04-09T15:00:00.000+00:00,busbar,,L3 Active Power,kW,31.95
753603,STANBROOK RD - BELMONT,2023-04-09T15:00:00.000+00:00,busbar,,L2 Active Power,kW,24.41
753603,STANBROOK RD - BELMONT,2023-04-09T15:00:00.000+00:00,busbar,,L1 Active Power,kW,29.23
753603,STANBROOK RD - BELMONT,2023-04-09T15:00:00.000+00:00,busbar,,N Current (RMS),A,62.0
753603,STANBROOK RD - BELMONT,2023-04-09T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
753603,STANBROOK RD - BELMONT,2023-04-09T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
753603,STANBROOK RD - BELMONT,2023-04-09T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
753603,STANBROOK RD - BELMONT,2023-04-09T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
753603,STANBROOK RD - BELMONT,2023-04-09T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
753603,STANBROOK RD - BELMONT,2023-04-09T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.48
753603,STANBROOK RD - BELMONT,2023-04-09T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,38.29
753603,STANBROOK RD - BELMONT,2023-04-09T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.9
753603,STANBROOK RD - BELMONT,2023-04-09T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.72
753603,STANBROOK RD - BELMONT,2023-04-09T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,123.0
753603,STANBROOK RD - BELMONT,2023-04-09T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,169.5
753603,STANBROOK RD - BELMONT,2023-04-09T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.2
753603,STANBROOK RD - BELMONT,2023-04-09T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.2
753603,STANBROOK RD - BELMONT,2023-04-09T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
753603,STANBROOK RD - BELMONT,2023-04-09T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
753603,STANBROOK RD - BELMONT,2023-04-09T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.3
753603,STANBROOK RD - BELMONT,2023-04-09T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.84
753603,STANBROOK RD - BELMONT,2023-04-09T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.0
753603,STANBROOK RD - BELMONT,2023-04-09T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.26
753603,STANBROOK RD - BELMONT,2023-04-09T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,41.0
753603,STANBROOK RD - BELMONT,2023-04-09T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.0
753603,STANBROOK RD - BELMONT,2023-04-09T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.1
753603,STANBROOK RD - BELMONT,2023-04-09T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.8
753603,STANBROOK RD - BELMONT,2023-04-09T14:50:00.000+00:00,transformer,,Temperature,C,21.3
753603,STANBROOK RD - BELMONT,2023-04-09T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-04-09T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
753603,STANBROOK RD - BELMONT,2023-04-09T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
753603,STANBROOK RD - BELMONT,2023-04-09T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
753603,STANBROOK RD - BELMONT,2023-04-09T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-04-09T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
753603,STANBROOK RD - BELMONT,2023-04-09T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
753603,STANBROOK RD - BELMONT,2023-04-09T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
753603,STANBROOK RD - BELMONT,2023-04-09T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
753603,STANBROOK RD - BELMONT,2023-04-09T14:50:00.000+00:00,busbar,,L3 Active Power,kW,44.14
753603,STANBROOK RD - BELMONT,2023-04-09T14:50:00.000+00:00,busbar,,L2 Active Power,kW,20.9
753603,STANBROOK RD - BELMONT,2023-04-09T14:50:00.000+00:00,busbar,,L1 Active Power,kW,26.99
753603,STANBROOK RD - BELMONT,2023-04-09T14:50:00.000+00:00,busbar,,N Current (RMS),A,113.7
753603,STANBROOK RD - BELMONT,2023-04-09T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.1
753603,STANBROOK RD - BELMONT,2023-04-09T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
753603,STANBROOK RD - BELMONT,2023-04-09T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
753603,STANBROOK RD - BELMONT,2023-04-09T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.59
753603,STANBROOK RD - BELMONT,2023-04-09T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.92
753603,STANBROOK RD - BELMONT,2023-04-09T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
753603,STANBROOK RD - BELMONT,2023-04-09T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,36.56
753603,STANBROOK RD - BELMONT,2023-04-09T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.66
753603,STANBROOK RD - BELMONT,2023-04-09T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.09
753603,STANBROOK RD - BELMONT,2023-04-09T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,113.3
753603,STANBROOK RD - BELMONT,2023-04-09T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,158.3
753603,STANBROOK RD - BELMONT,2023-04-09T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.2
753603,STANBROOK RD - BELMONT,2023-04-09T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.9
753603,STANBROOK RD - BELMONT,2023-04-09T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.76
753603,STANBROOK RD - BELMONT,2023-04-09T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
753603,STANBROOK RD - BELMONT,2023-04-09T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.2
753603,STANBROOK RD - BELMONT,2023-04-09T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.91
753603,STANBROOK RD - BELMONT,2023-04-09T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.0
753603,STANBROOK RD - BELMONT,2023-04-09T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.59
753603,STANBROOK RD - BELMONT,2023-04-09T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,44.2
753603,STANBROOK RD - BELMONT,2023-04-09T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.4
753603,STANBROOK RD - BELMONT,2023-04-09T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.6
753603,STANBROOK RD - BELMONT,2023-04-09T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.4
753603,STANBROOK RD - BELMONT,2023-04-09T14:40:00.000+00:00,transformer,,Temperature,C,21.2
753603,STANBROOK RD - BELMONT,2023-04-09T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-04-09T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
753603,STANBROOK RD - BELMONT,2023-04-09T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
753603,STANBROOK RD - BELMONT,2023-04-09T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
753603,STANBROOK RD - BELMONT,2023-04-09T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-04-09T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
753603,STANBROOK RD - BELMONT,2023-04-09T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
753603,STANBROOK RD - BELMONT,2023-04-09T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
753603,STANBROOK RD - BELMONT,2023-04-09T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
753603,STANBROOK RD - BELMONT,2023-04-09T14:40:00.000+00:00,busbar,,L3 Active Power,kW,44.46
753603,STANBROOK RD - BELMONT,2023-04-09T14:40:00.000+00:00,busbar,,L2 Active Power,kW,22.66
753603,STANBROOK RD - BELMONT,2023-04-09T14:40:00.000+00:00,busbar,,L1 Active Power,kW,27.68
753603,STANBROOK RD - BELMONT,2023-04-09T14:40:00.000+00:00,busbar,,N Current (RMS),A,100.4
753603,STANBROOK RD - BELMONT,2023-04-09T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.1
753603,STANBROOK RD - BELMONT,2023-04-09T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
753603,STANBROOK RD - BELMONT,2023-04-09T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
753603,STANBROOK RD - BELMONT,2023-04-09T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.43
753603,STANBROOK RD - BELMONT,2023-04-09T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
753603,STANBROOK RD - BELMONT,2023-04-09T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
753603,STANBROOK RD - BELMONT,2023-04-09T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,30.05
753603,STANBROOK RD - BELMONT,2023-04-09T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.39
753603,STANBROOK RD - BELMONT,2023-04-09T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.25
753603,STANBROOK RD - BELMONT,2023-04-09T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,80.5
753603,STANBROOK RD - BELMONT,2023-04-09T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,127.5
753603,STANBROOK RD - BELMONT,2023-04-09T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.0
