Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-04-09T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
753603,STANBROOK RD - BELMONT,2023-04-09T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
753603,STANBROOK RD - BELMONT,2023-04-09T12:20:00.000+00:00,busbar,,L3 Active Power,kW,28.89
753603,STANBROOK RD - BELMONT,2023-04-09T12:20:00.000+00:00,busbar,,L2 Active Power,kW,22.47
753603,STANBROOK RD - BELMONT,2023-04-09T12:20:00.000+00:00,busbar,,L1 Active Power,kW,32.0
753603,STANBROOK RD - BELMONT,2023-04-09T12:20:00.000+00:00,busbar,,N Current (RMS),A,57.2
753603,STANBROOK RD - BELMONT,2023-04-09T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
753603,STANBROOK RD - BELMONT,2023-04-09T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
753603,STANBROOK RD - BELMONT,2023-04-09T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
753603,STANBROOK RD - BELMONT,2023-04-09T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.61
753603,STANBROOK RD - BELMONT,2023-04-09T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
753603,STANBROOK RD - BELMONT,2023-04-09T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
753603,STANBROOK RD - BELMONT,2023-04-09T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.93
753603,STANBROOK RD - BELMONT,2023-04-09T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.63
753603,STANBROOK RD - BELMONT,2023-04-09T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.22
753603,STANBROOK RD - BELMONT,2023-04-09T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,44.7
753603,STANBROOK RD - BELMONT,2023-04-09T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,82.1
753603,STANBROOK RD - BELMONT,2023-04-09T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.0
753603,STANBROOK RD - BELMONT,2023-04-09T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.6
753603,STANBROOK RD - BELMONT,2023-04-09T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
753603,STANBROOK RD - BELMONT,2023-04-09T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
753603,STANBROOK RD - BELMONT,2023-04-09T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
753603,STANBROOK RD - BELMONT,2023-04-09T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.91
753603,STANBROOK RD - BELMONT,2023-04-09T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.42
753603,STANBROOK RD - BELMONT,2023-04-09T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.27
753603,STANBROOK RD - BELMONT,2023-04-09T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.5
753603,STANBROOK RD - BELMONT,2023-04-09T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.2
753603,STANBROOK RD - BELMONT,2023-04-09T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.8
753603,STANBROOK RD - BELMONT,2023-04-09T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.9
753603,STANBROOK RD - BELMONT,2023-04-09T12:10:00.000+00:00,transformer,,Temperature,C,19.8
753603,STANBROOK RD - BELMONT,2023-04-09T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-04-09T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
753603,STANBROOK RD - BELMONT,2023-04-09T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
753603,STANBROOK RD - BELMONT,2023-04-09T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
753603,STANBROOK RD - BELMONT,2023-04-09T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
753603,STANBROOK RD - BELMONT,2023-04-09T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
753603,STANBROOK RD - BELMONT,2023-04-09T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
753603,STANBROOK RD - BELMONT,2023-04-09T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
753603,STANBROOK RD - BELMONT,2023-04-09T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
753603,STANBROOK RD - BELMONT,2023-04-09T12:10:00.000+00:00,busbar,,L3 Active Power,kW,24.84
753603,STANBROOK RD - BELMONT,2023-04-09T12:10:00.000+00:00,busbar,,L2 Active Power,kW,27.05
753603,STANBROOK RD - BELMONT,2023-04-09T12:10:00.000+00:00,busbar,,L1 Active Power,kW,25.49
753603,STANBROOK RD - BELMONT,2023-04-09T12:10:00.000+00:00,busbar,,N Current (RMS),A,54.2
753603,STANBROOK RD - BELMONT,2023-04-09T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
753603,STANBROOK RD - BELMONT,2023-04-09T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
753603,STANBROOK RD - BELMONT,2023-04-09T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
753603,STANBROOK RD - BELMONT,2023-04-09T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.83
753603,STANBROOK RD - BELMONT,2023-04-09T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
753603,STANBROOK RD - BELMONT,2023-04-09T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.05
753603,STANBROOK RD - BELMONT,2023-04-09T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.03
753603,STANBROOK RD - BELMONT,2023-04-09T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.68
753603,STANBROOK RD - BELMONT,2023-04-09T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.32
753603,STANBROOK RD - BELMONT,2023-04-09T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,29.0
753603,STANBROOK RD - BELMONT,2023-04-09T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.2
753603,STANBROOK RD - BELMONT,2023-04-09T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.0
753603,STANBROOK RD - BELMONT,2023-04-09T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.8
753603,STANBROOK RD - BELMONT,2023-04-09T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.36
753603,STANBROOK RD - BELMONT,2023-04-09T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
753603,STANBROOK RD - BELMONT,2023-04-09T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
753603,STANBROOK RD - BELMONT,2023-04-09T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.07
753603,STANBROOK RD - BELMONT,2023-04-09T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.58
753603,STANBROOK RD - BELMONT,2023-04-09T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.15
753603,STANBROOK RD - BELMONT,2023-04-09T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.4
753603,STANBROOK RD - BELMONT,2023-04-09T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.0
753603,STANBROOK RD - BELMONT,2023-04-09T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.2
753603,STANBROOK RD - BELMONT,2023-04-09T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.3
753603,STANBROOK RD - BELMONT,2023-04-09T12:00:00.000+00:00,transformer,,Temperature,C,19.7
753603,STANBROOK RD - BELMONT,2023-04-09T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-04-09T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
753603,STANBROOK RD - BELMONT,2023-04-09T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
753603,STANBROOK RD - BELMONT,2023-04-09T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
753603,STANBROOK RD - BELMONT,2023-04-09T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-04-09T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
753603,STANBROOK RD - BELMONT,2023-04-09T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
753603,STANBROOK RD - BELMONT,2023-04-09T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
753603,STANBROOK RD - BELMONT,2023-04-09T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
753603,STANBROOK RD - BELMONT,2023-04-09T12:00:00.000+00:00,busbar,,L3 Active Power,kW,26.1
753603,STANBROOK RD - BELMONT,2023-04-09T12:00:00.000+00:00,busbar,,L2 Active Power,kW,24.26
753603,STANBROOK RD - BELMONT,2023-04-09T12:00:00.000+00:00,busbar,,L1 Active Power,kW,26.46
753603,STANBROOK RD - BELMONT,2023-04-09T12:00:00.000+00:00,busbar,,N Current (RMS),A,48.2
753603,STANBROOK RD - BELMONT,2023-04-09T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
753603,STANBROOK RD - BELMONT,2023-04-09T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
753603,STANBROOK RD - BELMONT,2023-04-09T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
753603,STANBROOK RD - BELMONT,2023-04-09T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.04
753603,STANBROOK RD - BELMONT,2023-04-09T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
753603,STANBROOK RD - BELMONT,2023-04-09T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
753603,STANBROOK RD - BELMONT,2023-04-09T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.23
753603,STANBROOK RD - BELMONT,2023-04-09T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.59
753603,STANBROOK RD - BELMONT,2023-04-09T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.05
753603,STANBROOK RD - BELMONT,2023-04-09T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,31.8
753603,STANBROOK RD - BELMONT,2023-04-09T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.2
753603,STANBROOK RD - BELMONT,2023-04-09T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.2
753603,STANBROOK RD - BELMONT,2023-04-09T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.2
753603,STANBROOK RD - BELMONT,2023-04-09T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.58
753603,STANBROOK RD - BELMONT,2023-04-09T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
753603,STANBROOK RD - BELMONT,2023-04-09T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
753603,STANBROOK RD - BELMONT,2023-04-09T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.68
753603,STANBROOK RD - BELMONT,2023-04-09T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.79
753603,STANBROOK RD - BELMONT,2023-04-09T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.24
753603,STANBROOK RD - BELMONT,2023-04-09T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.6
753603,STANBROOK RD - BELMONT,2023-04-09T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.4
753603,STANBROOK RD - BELMONT,2023-04-09T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.3
753603,STANBROOK RD - BELMONT,2023-04-09T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.8
753603,STANBROOK RD - BELMONT,2023-04-09T11:50:00.000+00:00,transformer,,Temperature,C,19.5
753603,STANBROOK RD - BELMONT,2023-04-09T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-04-09T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
753603,STANBROOK RD - BELMONT,2023-04-09T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
753603,STANBROOK RD - BELMONT,2023-04-09T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
753603,STANBROOK RD - BELMONT,2023-04-09T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-04-09T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
753603,STANBROOK RD - BELMONT,2023-04-09T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
753603,STANBROOK RD - BELMONT,2023-04-09T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
753603,STANBROOK RD - BELMONT,2023-04-09T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
753603,STANBROOK RD - BELMONT,2023-04-09T11:50:00.000+00:00,busbar,,L3 Active Power,kW,26.91
753603,STANBROOK RD - BELMONT,2023-04-09T11:50:00.000+00:00,busbar,,L2 Active Power,kW,23.39
753603,STANBROOK RD - BELMONT,2023-04-09T11:50:00.000+00:00,busbar,,L1 Active Power,kW,29.29
753603,STANBROOK RD - BELMONT,2023-04-09T11:50:00.000+00:00,busbar,,N Current (RMS),A,51.9
753603,STANBROOK RD - BELMONT,2023-04-09T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
753603,STANBROOK RD - BELMONT,2023-04-09T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
753603,STANBROOK RD - BELMONT,2023-04-09T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
753603,STANBROOK RD - BELMONT,2023-04-09T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.27
753603,STANBROOK RD - BELMONT,2023-04-09T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
753603,STANBROOK RD - BELMONT,2023-04-09T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
753603,STANBROOK RD - BELMONT,2023-04-09T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.03
753603,STANBROOK RD - BELMONT,2023-04-09T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.17
753603,STANBROOK RD - BELMONT,2023-04-09T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.95
753603,STANBROOK RD - BELMONT,2023-04-09T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,48.3
753603,STANBROOK RD - BELMONT,2023-04-09T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,88.2
753603,STANBROOK RD - BELMONT,2023-04-09T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.5
753603,STANBROOK RD - BELMONT,2023-04-09T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.3
753603,STANBROOK RD - BELMONT,2023-04-09T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.79
753603,STANBROOK RD - BELMONT,2023-04-09T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
753603,STANBROOK RD - BELMONT,2023-04-09T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.2
753603,STANBROOK RD - BELMONT,2023-04-09T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.53
753603,STANBROOK RD - BELMONT,2023-04-09T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.91
753603,STANBROOK RD - BELMONT,2023-04-09T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.74
753603,STANBROOK RD - BELMONT,2023-04-09T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,43.2
753603,STANBROOK RD - BELMONT,2023-04-09T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.0
753603,STANBROOK RD - BELMONT,2023-04-09T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.7
753603,STANBROOK RD - BELMONT,2023-04-09T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.4
753603,STANBROOK RD - BELMONT,2023-04-09T11:40:00.000+00:00,transformer,,Temperature,C,19.4
753603,STANBROOK RD - BELMONT,2023-04-09T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-04-09T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
753603,STANBROOK RD - BELMONT,2023-04-09T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
753603,STANBROOK RD - BELMONT,2023-04-09T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
753603,STANBROOK RD - BELMONT,2023-04-09T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-04-09T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
753603,STANBROOK RD - BELMONT,2023-04-09T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
753603,STANBROOK RD - BELMONT,2023-04-09T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
753603,STANBROOK RD - BELMONT,2023-04-09T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
753603,STANBROOK RD - BELMONT,2023-04-09T11:40:00.000+00:00,busbar,,L3 Active Power,kW,30.56
753603,STANBROOK RD - BELMONT,2023-04-09T11:40:00.000+00:00,busbar,,L2 Active Power,kW,30.08
753603,STANBROOK RD - BELMONT,2023-04-09T11:40:00.000+00:00,busbar,,L1 Active Power,kW,24.7
753603,STANBROOK RD - BELMONT,2023-04-09T11:40:00.000+00:00,busbar,,N Current (RMS),A,59.7
753603,STANBROOK RD - BELMONT,2023-04-09T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
753603,STANBROOK RD - BELMONT,2023-04-09T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
753603,STANBROOK RD - BELMONT,2023-04-09T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
753603,STANBROOK RD - BELMONT,2023-04-09T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.39
753603,STANBROOK RD - BELMONT,2023-04-09T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
753603,STANBROOK RD - BELMONT,2023-04-09T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
753603,STANBROOK RD - BELMONT,2023-04-09T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.22
753603,STANBROOK RD - BELMONT,2023-04-09T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.17
753603,STANBROOK RD - BELMONT,2023-04-09T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.56
753603,STANBROOK RD - BELMONT,2023-04-09T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,38.3
753603,STANBROOK RD - BELMONT,2023-04-09T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.1
753603,STANBROOK RD - BELMONT,2023-04-09T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.5
753603,STANBROOK RD - BELMONT,2023-04-09T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.5
753603,STANBROOK RD - BELMONT,2023-04-09T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.29
753603,STANBROOK RD - BELMONT,2023-04-09T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.99
753603,STANBROOK RD - BELMONT,2023-04-09T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
753603,STANBROOK RD - BELMONT,2023-04-09T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.28
753603,STANBROOK RD - BELMONT,2023-04-09T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.76
753603,STANBROOK RD - BELMONT,2023-04-09T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.9
753603,STANBROOK RD - BELMONT,2023-04-09T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.7
753603,STANBROOK RD - BELMONT,2023-04-09T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.6
753603,STANBROOK RD - BELMONT,2023-04-09T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.5
753603,STANBROOK RD - BELMONT,2023-04-09T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.6
753603,STANBROOK RD - BELMONT,2023-04-09T11:30:00.000+00:00,transformer,,Temperature,C,19.2
753603,STANBROOK RD - BELMONT,2023-04-09T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-04-09T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
753603,STANBROOK RD - BELMONT,2023-04-09T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
753603,STANBROOK RD - BELMONT,2023-04-09T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
753603,STANBROOK RD - BELMONT,2023-04-09T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-04-09T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
753603,STANBROOK RD - BELMONT,2023-04-09T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
753603,STANBROOK RD - BELMONT,2023-04-09T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
753603,STANBROOK RD - BELMONT,2023-04-09T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
753603,STANBROOK RD - BELMONT,2023-04-09T11:30:00.000+00:00,busbar,,L3 Active Power,kW,29.51
753603,STANBROOK RD - BELMONT,2023-04-09T11:30:00.000+00:00,busbar,,L2 Active Power,kW,26.93
753603,STANBROOK RD - BELMONT,2023-04-09T11:30:00.000+00:00,busbar,,L1 Active Power,kW,26.46
753603,STANBROOK RD - BELMONT,2023-04-09T11:30:00.000+00:00,busbar,,N Current (RMS),A,51.6
753603,STANBROOK RD - BELMONT,2023-04-09T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
753603,STANBROOK RD - BELMONT,2023-04-09T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
753603,STANBROOK RD - BELMONT,2023-04-09T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
753603,STANBROOK RD - BELMONT,2023-04-09T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.29
753603,STANBROOK RD - BELMONT,2023-04-09T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
753603,STANBROOK RD - BELMONT,2023-04-09T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
753603,STANBROOK RD - BELMONT,2023-04-09T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.2
753603,STANBROOK RD - BELMONT,2023-04-09T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.94
753603,STANBROOK RD - BELMONT,2023-04-09T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.46
753603,STANBROOK RD - BELMONT,2023-04-09T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,45.9
753603,STANBROOK RD - BELMONT,2023-04-09T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.2
753603,STANBROOK RD - BELMONT,2023-04-09T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,94.4
753603,STANBROOK RD - BELMONT,2023-04-09T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.7
753603,STANBROOK RD - BELMONT,2023-04-09T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.42
753603,STANBROOK RD - BELMONT,2023-04-09T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
753603,STANBROOK RD - BELMONT,2023-04-09T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
753603,STANBROOK RD - BELMONT,2023-04-09T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.01
753603,STANBROOK RD - BELMONT,2023-04-09T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.61
753603,STANBROOK RD - BELMONT,2023-04-09T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.7
753603,STANBROOK RD - BELMONT,2023-04-09T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,39.4
753603,STANBROOK RD - BELMONT,2023-04-09T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.9
753603,STANBROOK RD - BELMONT,2023-04-09T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.0
753603,STANBROOK RD - BELMONT,2023-04-09T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.0
753603,STANBROOK RD - BELMONT,2023-04-09T11:20:00.000+00:00,transformer,,Temperature,C,19.1
753603,STANBROOK RD - BELMONT,2023-04-09T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-04-09T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
753603,STANBROOK RD - BELMONT,2023-04-09T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
753603,STANBROOK RD - BELMONT,2023-04-09T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
753603,STANBROOK RD - BELMONT,2023-04-09T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
753603,STANBROOK RD - BELMONT,2023-04-09T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
753603,STANBROOK RD - BELMONT,2023-04-09T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
753603,STANBROOK RD - BELMONT,2023-04-09T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
753603,STANBROOK RD - BELMONT,2023-04-09T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
753603,STANBROOK RD - BELMONT,2023-04-09T11:20:00.000+00:00,busbar,,L3 Active Power,kW,23.21
753603,STANBROOK RD - BELMONT,2023-04-09T11:20:00.000+00:00,busbar,,L2 Active Power,kW,38.55
753603,STANBROOK RD - BELMONT,2023-04-09T11:20:00.000+00:00,busbar,,L1 Active Power,kW,26.15
753603,STANBROOK RD - BELMONT,2023-04-09T11:20:00.000+00:00,busbar,,N Current (RMS),A,81.0
753603,STANBROOK RD - BELMONT,2023-04-09T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
753603,STANBROOK RD - BELMONT,2023-04-09T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.4
753603,STANBROOK RD - BELMONT,2023-04-09T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
753603,STANBROOK RD - BELMONT,2023-04-09T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.57
753603,STANBROOK RD - BELMONT,2023-04-09T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
753603,STANBROOK RD - BELMONT,2023-04-09T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
753603,STANBROOK RD - BELMONT,2023-04-09T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.78
753603,STANBROOK RD - BELMONT,2023-04-09T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.97
753603,STANBROOK RD - BELMONT,2023-04-09T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.46
753603,STANBROOK RD - BELMONT,2023-04-09T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,38.8
753603,STANBROOK RD - BELMONT,2023-04-09T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.8
753603,STANBROOK RD - BELMONT,2023-04-09T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.5
753603,STANBROOK RD - BELMONT,2023-04-09T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.1
753603,STANBROOK RD - BELMONT,2023-04-09T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
753603,STANBROOK RD - BELMONT,2023-04-09T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
753603,STANBROOK RD - BELMONT,2023-04-09T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
753603,STANBROOK RD - BELMONT,2023-04-09T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.82
753603,STANBROOK RD - BELMONT,2023-04-09T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.31
753603,STANBROOK RD - BELMONT,2023-04-09T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.12
753603,STANBROOK RD - BELMONT,2023-04-09T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.2
753603,STANBROOK RD - BELMONT,2023-04-09T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.6
753603,STANBROOK RD - BELMONT,2023-04-09T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.6
753603,STANBROOK RD - BELMONT,2023-04-09T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.4
753603,STANBROOK RD - BELMONT,2023-04-09T11:10:00.000+00:00,transformer,,Temperature,C,18.9
753603,STANBROOK RD - BELMONT,2023-04-09T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
753603,STANBROOK RD - BELMONT,2023-04-09T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
753603,STANBROOK RD - BELMONT,2023-04-09T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
753603,STANBROOK RD - BELMONT,2023-04-09T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
753603,STANBROOK RD - BELMONT,2023-04-09T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-04-09T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
753603,STANBROOK RD - BELMONT,2023-04-09T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
753603,STANBROOK RD - BELMONT,2023-04-09T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
753603,STANBROOK RD - BELMONT,2023-04-09T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
753603,STANBROOK RD - BELMONT,2023-04-09T11:10:00.000+00:00,busbar,,L3 Active Power,kW,27.6
753603,STANBROOK RD - BELMONT,2023-04-09T11:10:00.000+00:00,busbar,,L2 Active Power,kW,26.29
753603,STANBROOK RD - BELMONT,2023-04-09T11:10:00.000+00:00,busbar,,L1 Active Power,kW,26.58
753603,STANBROOK RD - BELMONT,2023-04-09T11:10:00.000+00:00,busbar,,N Current (RMS),A,55.6
753603,STANBROOK RD - BELMONT,2023-04-09T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
753603,STANBROOK RD - BELMONT,2023-04-09T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
753603,STANBROOK RD - BELMONT,2023-04-09T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
753603,STANBROOK RD - BELMONT,2023-04-09T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
753603,STANBROOK RD - BELMONT,2023-04-09T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.61
753603,STANBROOK RD - BELMONT,2023-04-09T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
753603,STANBROOK RD - BELMONT,2023-04-09T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.9
753603,STANBROOK RD - BELMONT,2023-04-09T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.59
753603,STANBROOK RD - BELMONT,2023-04-09T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.0
753603,STANBROOK RD - BELMONT,2023-04-09T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,49.4
753603,STANBROOK RD - BELMONT,2023-04-09T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.3
753603,STANBROOK RD - BELMONT,2023-04-09T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.6
753603,STANBROOK RD - BELMONT,2023-04-09T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,98.9
753603,STANBROOK RD - BELMONT,2023-04-09T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
753603,STANBROOK RD - BELMONT,2023-04-09T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
753603,STANBROOK RD - BELMONT,2023-04-09T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
753603,STANBROOK RD - BELMONT,2023-04-09T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.77
753603,STANBROOK RD - BELMONT,2023-04-09T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.15
753603,STANBROOK RD - BELMONT,2023-04-09T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.15
753603,STANBROOK RD - BELMONT,2023-04-09T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.7
753603,STANBROOK RD - BELMONT,2023-04-09T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.0
753603,STANBROOK RD - BELMONT,2023-04-09T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.3
753603,STANBROOK RD - BELMONT,2023-04-09T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.3
753603,STANBROOK RD - BELMONT,2023-04-09T11:00:00.000+00:00,transformer,,Temperature,C,18.8
753603,STANBROOK RD - BELMONT,2023-04-09T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
753603,STANBROOK RD - BELMONT,2023-04-09T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.52
753603,STANBROOK RD - BELMONT,2023-04-09T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
753603,STANBROOK RD - BELMONT,2023-04-09T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
753603,STANBROOK RD - BELMONT,2023-04-09T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-04-09T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.62
753603,STANBROOK RD - BELMONT,2023-04-09T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
753603,STANBROOK RD - BELMONT,2023-04-09T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
753603,STANBROOK RD - BELMONT,2023-04-09T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
753603,STANBROOK RD - BELMONT,2023-04-09T11:00:00.000+00:00,busbar,,L3 Active Power,kW,26.67
753603,STANBROOK RD - BELMONT,2023-04-09T11:00:00.000+00:00,busbar,,L2 Active Power,kW,24.74
753603,STANBROOK RD - BELMONT,2023-04-09T11:00:00.000+00:00,busbar,,L1 Active Power,kW,35.15
753603,STANBROOK RD - BELMONT,2023-04-09T11:00:00.000+00:00,busbar,,N Current (RMS),A,63.2
753603,STANBROOK RD - BELMONT,2023-04-09T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
753603,STANBROOK RD - BELMONT,2023-04-09T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
753603,STANBROOK RD - BELMONT,2023-04-09T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
753603,STANBROOK RD - BELMONT,2023-04-09T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
753603,STANBROOK RD - BELMONT,2023-04-09T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.54
753603,STANBROOK RD - BELMONT,2023-04-09T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
753603,STANBROOK RD - BELMONT,2023-04-09T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.13
753603,STANBROOK RD - BELMONT,2023-04-09T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.26
753603,STANBROOK RD - BELMONT,2023-04-09T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.83
753603,STANBROOK RD - BELMONT,2023-04-09T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,57.6
753603,STANBROOK RD - BELMONT,2023-04-09T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,102.5
753603,STANBROOK RD - BELMONT,2023-04-09T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.8
753603,STANBROOK RD - BELMONT,2023-04-09T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.0
753603,STANBROOK RD - BELMONT,2023-04-09T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
753603,STANBROOK RD - BELMONT,2023-04-09T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
753603,STANBROOK RD - BELMONT,2023-04-09T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
753603,STANBROOK RD - BELMONT,2023-04-09T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.9
753603,STANBROOK RD - BELMONT,2023-04-09T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.64
753603,STANBROOK RD - BELMONT,2023-04-09T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.16
753603,STANBROOK RD - BELMONT,2023-04-09T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,46.4
753603,STANBROOK RD - BELMONT,2023-04-09T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.6
753603,STANBROOK RD - BELMONT,2023-04-09T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.2
753603,STANBROOK RD - BELMONT,2023-04-09T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.6
753603,STANBROOK RD - BELMONT,2023-04-09T10:50:00.000+00:00,transformer,,Temperature,C,18.6
753603,STANBROOK RD - BELMONT,2023-04-09T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
753603,STANBROOK RD - BELMONT,2023-04-09T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.99
753603,STANBROOK RD - BELMONT,2023-04-09T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
753603,STANBROOK RD - BELMONT,2023-04-09T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
753603,STANBROOK RD - BELMONT,2023-04-09T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-04-09T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.76
753603,STANBROOK RD - BELMONT,2023-04-09T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
753603,STANBROOK RD - BELMONT,2023-04-09T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
753603,STANBROOK RD - BELMONT,2023-04-09T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
753603,STANBROOK RD - BELMONT,2023-04-09T10:50:00.000+00:00,busbar,,L3 Active Power,kW,41.03
753603,STANBROOK RD - BELMONT,2023-04-09T10:50:00.000+00:00,busbar,,L2 Active Power,kW,27.9
753603,STANBROOK RD - BELMONT,2023-04-09T10:50:00.000+00:00,busbar,,L1 Active Power,kW,29.99
753603,STANBROOK RD - BELMONT,2023-04-09T10:50:00.000+00:00,busbar,,N Current (RMS),A,79.3
753603,STANBROOK RD - BELMONT,2023-04-09T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.9
753603,STANBROOK RD - BELMONT,2023-04-09T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
753603,STANBROOK RD - BELMONT,2023-04-09T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
753603,STANBROOK RD - BELMONT,2023-04-09T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
753603,STANBROOK RD - BELMONT,2023-04-09T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.92
753603,STANBROOK RD - BELMONT,2023-04-09T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
753603,STANBROOK RD - BELMONT,2023-04-09T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,34.41
753603,STANBROOK RD - BELMONT,2023-04-09T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.25
753603,STANBROOK RD - BELMONT,2023-04-09T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.51
753603,STANBROOK RD - BELMONT,2023-04-09T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,91.6
753603,STANBROOK RD - BELMONT,2023-04-09T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,146.9
753603,STANBROOK RD - BELMONT,2023-04-09T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,82.3
753603,STANBROOK RD - BELMONT,2023-04-09T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.5
753603,STANBROOK RD - BELMONT,2023-04-09T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.01
753603,STANBROOK RD - BELMONT,2023-04-09T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.51
753603,STANBROOK RD - BELMONT,2023-04-09T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
753603,STANBROOK RD - BELMONT,2023-04-09T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.83
753603,STANBROOK RD - BELMONT,2023-04-09T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.75
753603,STANBROOK RD - BELMONT,2023-04-09T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.28
753603,STANBROOK RD - BELMONT,2023-04-09T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,58.2
753603,STANBROOK RD - BELMONT,2023-04-09T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.1
753603,STANBROOK RD - BELMONT,2023-04-09T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,93.6
753603,STANBROOK RD - BELMONT,2023-04-09T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.2
753603,STANBROOK RD - BELMONT,2023-04-09T10:40:00.000+00:00,transformer,,Temperature,C,18.5
753603,STANBROOK RD - BELMONT,2023-04-09T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-04-09T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.82
753603,STANBROOK RD - BELMONT,2023-04-09T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
753603,STANBROOK RD - BELMONT,2023-04-09T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.85
753603,STANBROOK RD - BELMONT,2023-04-09T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-04-09T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
753603,STANBROOK RD - BELMONT,2023-04-09T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
753603,STANBROOK RD - BELMONT,2023-04-09T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
753603,STANBROOK RD - BELMONT,2023-04-09T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
753603,STANBROOK RD - BELMONT,2023-04-09T10:40:00.000+00:00,busbar,,L3 Active Power,kW,46.24
753603,STANBROOK RD - BELMONT,2023-04-09T10:40:00.000+00:00,busbar,,L2 Active Power,kW,40.0
753603,STANBROOK RD - BELMONT,2023-04-09T10:40:00.000+00:00,busbar,,L1 Active Power,kW,20.78
753603,STANBROOK RD - BELMONT,2023-04-09T10:40:00.000+00:00,busbar,,N Current (RMS),A,116.1
753603,STANBROOK RD - BELMONT,2023-04-09T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.5
753603,STANBROOK RD - BELMONT,2023-04-09T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.2
753603,STANBROOK RD - BELMONT,2023-04-09T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
753603,STANBROOK RD - BELMONT,2023-04-09T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
753603,STANBROOK RD - BELMONT,2023-04-09T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
753603,STANBROOK RD - BELMONT,2023-04-09T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
753603,STANBROOK RD - BELMONT,2023-04-09T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,26.47
753603,STANBROOK RD - BELMONT,2023-04-09T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,24.11
753603,STANBROOK RD - BELMONT,2023-04-09T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.7
753603,STANBROOK RD - BELMONT,2023-04-09T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,60.6
753603,STANBROOK RD - BELMONT,2023-04-09T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,114.0
753603,STANBROOK RD - BELMONT,2023-04-09T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,104.4
753603,STANBROOK RD - BELMONT,2023-04-09T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.3
753603,STANBROOK RD - BELMONT,2023-04-09T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
753603,STANBROOK RD - BELMONT,2023-04-09T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
753603,STANBROOK RD - BELMONT,2023-04-09T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.11
753603,STANBROOK RD - BELMONT,2023-04-09T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.38
753603,STANBROOK RD - BELMONT,2023-04-09T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.49
753603,STANBROOK RD - BELMONT,2023-04-09T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.86
753603,STANBROOK RD - BELMONT,2023-04-09T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,37.8
753603,STANBROOK RD - BELMONT,2023-04-09T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.5
753603,STANBROOK RD - BELMONT,2023-04-09T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.6
753603,STANBROOK RD - BELMONT,2023-04-09T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.5
753603,STANBROOK RD - BELMONT,2023-04-09T10:30:00.000+00:00,transformer,,Temperature,C,18.4
753603,STANBROOK RD - BELMONT,2023-04-09T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-04-09T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.69
753603,STANBROOK RD - BELMONT,2023-04-09T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
753603,STANBROOK RD - BELMONT,2023-04-09T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
753603,STANBROOK RD - BELMONT,2023-04-09T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-04-09T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
753603,STANBROOK RD - BELMONT,2023-04-09T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
753603,STANBROOK RD - BELMONT,2023-04-09T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
753603,STANBROOK RD - BELMONT,2023-04-09T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
753603,STANBROOK RD - BELMONT,2023-04-09T10:30:00.000+00:00,busbar,,L3 Active Power,kW,37.86
753603,STANBROOK RD - BELMONT,2023-04-09T10:30:00.000+00:00,busbar,,L2 Active Power,kW,33.6
753603,STANBROOK RD - BELMONT,2023-04-09T10:30:00.000+00:00,busbar,,L1 Active Power,kW,20.56
753603,STANBROOK RD - BELMONT,2023-04-09T10:30:00.000+00:00,busbar,,N Current (RMS),A,92.0
753603,STANBROOK RD - BELMONT,2023-04-09T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.0
753603,STANBROOK RD - BELMONT,2023-04-09T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
753603,STANBROOK RD - BELMONT,2023-04-09T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
753603,STANBROOK RD - BELMONT,2023-04-09T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
753603,STANBROOK RD - BELMONT,2023-04-09T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
753603,STANBROOK RD - BELMONT,2023-04-09T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
753603,STANBROOK RD - BELMONT,2023-04-09T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.9
753603,STANBROOK RD - BELMONT,2023-04-09T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.89
753603,STANBROOK RD - BELMONT,2023-04-09T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.73
753603,STANBROOK RD - BELMONT,2023-04-09T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,58.6
753603,STANBROOK RD - BELMONT,2023-04-09T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,108.6
753603,STANBROOK RD - BELMONT,2023-04-09T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,102.8
753603,STANBROOK RD - BELMONT,2023-04-09T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.9
753603,STANBROOK RD - BELMONT,2023-04-09T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
753603,STANBROOK RD - BELMONT,2023-04-09T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
753603,STANBROOK RD - BELMONT,2023-04-09T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.3
753603,STANBROOK RD - BELMONT,2023-04-09T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.91
753603,STANBROOK RD - BELMONT,2023-04-09T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.34
753603,STANBROOK RD - BELMONT,2023-04-09T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.46
753603,STANBROOK RD - BELMONT,2023-04-09T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,35.0
753603,STANBROOK RD - BELMONT,2023-04-09T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.9
753603,STANBROOK RD - BELMONT,2023-04-09T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.2
753603,STANBROOK RD - BELMONT,2023-04-09T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.1
753603,STANBROOK RD - BELMONT,2023-04-09T10:20:00.000+00:00,transformer,,Temperature,C,18.4
753603,STANBROOK RD - BELMONT,2023-04-09T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-04-09T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.79
753603,STANBROOK RD - BELMONT,2023-04-09T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
753603,STANBROOK RD - BELMONT,2023-04-09T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
753603,STANBROOK RD - BELMONT,2023-04-09T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-04-09T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
753603,STANBROOK RD - BELMONT,2023-04-09T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
753603,STANBROOK RD - BELMONT,2023-04-09T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
753603,STANBROOK RD - BELMONT,2023-04-09T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
753603,STANBROOK RD - BELMONT,2023-04-09T10:20:00.000+00:00,busbar,,L3 Active Power,kW,36.8
753603,STANBROOK RD - BELMONT,2023-04-09T10:20:00.000+00:00,busbar,,L2 Active Power,kW,36.23
753603,STANBROOK RD - BELMONT,2023-04-09T10:20:00.000+00:00,busbar,,L1 Active Power,kW,25.19
753603,STANBROOK RD - BELMONT,2023-04-09T10:20:00.000+00:00,busbar,,N Current (RMS),A,87.2
753603,STANBROOK RD - BELMONT,2023-04-09T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.7
753603,STANBROOK RD - BELMONT,2023-04-09T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
753603,STANBROOK RD - BELMONT,2023-04-09T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
753603,STANBROOK RD - BELMONT,2023-04-09T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
753603,STANBROOK RD - BELMONT,2023-04-09T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
753603,STANBROOK RD - BELMONT,2023-04-09T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
753603,STANBROOK RD - BELMONT,2023-04-09T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.73
753603,STANBROOK RD - BELMONT,2023-04-09T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.77
753603,STANBROOK RD - BELMONT,2023-04-09T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.06
753603,STANBROOK RD - BELMONT,2023-04-09T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,46.9
753603,STANBROOK RD - BELMONT,2023-04-09T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.0
753603,STANBROOK RD - BELMONT,2023-04-09T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,77.7
753603,STANBROOK RD - BELMONT,2023-04-09T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.6
753603,STANBROOK RD - BELMONT,2023-04-09T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
753603,STANBROOK RD - BELMONT,2023-04-09T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.67
753603,STANBROOK RD - BELMONT,2023-04-09T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
753603,STANBROOK RD - BELMONT,2023-04-09T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.33
753603,STANBROOK RD - BELMONT,2023-04-09T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.87
753603,STANBROOK RD - BELMONT,2023-04-09T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.55
753603,STANBROOK RD - BELMONT,2023-04-09T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,37.3
753603,STANBROOK RD - BELMONT,2023-04-09T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.2
753603,STANBROOK RD - BELMONT,2023-04-09T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.2
753603,STANBROOK RD - BELMONT,2023-04-09T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.8
753603,STANBROOK RD - BELMONT,2023-04-09T10:10:00.000+00:00,transformer,,Temperature,C,18.3
753603,STANBROOK RD - BELMONT,2023-04-09T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
753603,STANBROOK RD - BELMONT,2023-04-09T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
753603,STANBROOK RD - BELMONT,2023-04-09T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
753603,STANBROOK RD - BELMONT,2023-04-09T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
753603,STANBROOK RD - BELMONT,2023-04-09T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
753603,STANBROOK RD - BELMONT,2023-04-09T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
753603,STANBROOK RD - BELMONT,2023-04-09T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
753603,STANBROOK RD - BELMONT,2023-04-09T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
753603,STANBROOK RD - BELMONT,2023-04-09T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
753603,STANBROOK RD - BELMONT,2023-04-09T10:10:00.000+00:00,busbar,,L3 Active Power,kW,27.06
753603,STANBROOK RD - BELMONT,2023-04-09T10:10:00.000+00:00,busbar,,L2 Active Power,kW,30.64
753603,STANBROOK RD - BELMONT,2023-04-09T10:10:00.000+00:00,busbar,,L1 Active Power,kW,24.61
753603,STANBROOK RD - BELMONT,2023-04-09T10:10:00.000+00:00,busbar,,N Current (RMS),A,63.7
753603,STANBROOK RD - BELMONT,2023-04-09T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
753603,STANBROOK RD - BELMONT,2023-04-09T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
753603,STANBROOK RD - BELMONT,2023-04-09T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
753603,STANBROOK RD - BELMONT,2023-04-09T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
753603,STANBROOK RD - BELMONT,2023-04-09T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
753603,STANBROOK RD - BELMONT,2023-04-09T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
753603,STANBROOK RD - BELMONT,2023-04-09T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.79
753603,STANBROOK RD - BELMONT,2023-04-09T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.44
753603,STANBROOK RD - BELMONT,2023-04-09T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.04
753603,STANBROOK RD - BELMONT,2023-04-09T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,46.3
753603,STANBROOK RD - BELMONT,2023-04-09T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.8
753603,STANBROOK RD - BELMONT,2023-04-09T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,84.9
