Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-04-09T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.9
753603,STANBROOK RD - BELMONT,2023-04-09T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
753603,STANBROOK RD - BELMONT,2023-04-09T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.6
753603,STANBROOK RD - BELMONT,2023-04-09T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
753603,STANBROOK RD - BELMONT,2023-04-09T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.98
753603,STANBROOK RD - BELMONT,2023-04-09T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.61
753603,STANBROOK RD - BELMONT,2023-04-09T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.82
753603,STANBROOK RD - BELMONT,2023-04-09T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,36.2
753603,STANBROOK RD - BELMONT,2023-04-09T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.6
753603,STANBROOK RD - BELMONT,2023-04-09T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.7
753603,STANBROOK RD - BELMONT,2023-04-09T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.1
753603,STANBROOK RD - BELMONT,2023-04-09T10:00:00.000+00:00,transformer,,Temperature,C,18.2
753603,STANBROOK RD - BELMONT,2023-04-09T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-04-09T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
753603,STANBROOK RD - BELMONT,2023-04-09T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
753603,STANBROOK RD - BELMONT,2023-04-09T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
753603,STANBROOK RD - BELMONT,2023-04-09T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-04-09T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
753603,STANBROOK RD - BELMONT,2023-04-09T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
753603,STANBROOK RD - BELMONT,2023-04-09T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
753603,STANBROOK RD - BELMONT,2023-04-09T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
753603,STANBROOK RD - BELMONT,2023-04-09T10:00:00.000+00:00,busbar,,L3 Active Power,kW,30.77
753603,STANBROOK RD - BELMONT,2023-04-09T10:00:00.000+00:00,busbar,,L2 Active Power,kW,29.05
753603,STANBROOK RD - BELMONT,2023-04-09T10:00:00.000+00:00,busbar,,L1 Active Power,kW,24.86
753603,STANBROOK RD - BELMONT,2023-04-09T10:00:00.000+00:00,busbar,,N Current (RMS),A,61.7
753603,STANBROOK RD - BELMONT,2023-04-09T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
753603,STANBROOK RD - BELMONT,2023-04-09T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
753603,STANBROOK RD - BELMONT,2023-04-09T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
753603,STANBROOK RD - BELMONT,2023-04-09T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
753603,STANBROOK RD - BELMONT,2023-04-09T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
753603,STANBROOK RD - BELMONT,2023-04-09T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
753603,STANBROOK RD - BELMONT,2023-04-09T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.31
753603,STANBROOK RD - BELMONT,2023-04-09T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.35
753603,STANBROOK RD - BELMONT,2023-04-09T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.33
753603,STANBROOK RD - BELMONT,2023-04-09T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,56.8
753603,STANBROOK RD - BELMONT,2023-04-09T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.1
753603,STANBROOK RD - BELMONT,2023-04-09T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,91.0
753603,STANBROOK RD - BELMONT,2023-04-09T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,112.6
753603,STANBROOK RD - BELMONT,2023-04-09T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
753603,STANBROOK RD - BELMONT,2023-04-09T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.01
753603,STANBROOK RD - BELMONT,2023-04-09T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
753603,STANBROOK RD - BELMONT,2023-04-09T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.34
753603,STANBROOK RD - BELMONT,2023-04-09T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.32
753603,STANBROOK RD - BELMONT,2023-04-09T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.83
753603,STANBROOK RD - BELMONT,2023-04-09T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,36.8
753603,STANBROOK RD - BELMONT,2023-04-09T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.9
753603,STANBROOK RD - BELMONT,2023-04-09T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.6
753603,STANBROOK RD - BELMONT,2023-04-09T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.0
753603,STANBROOK RD - BELMONT,2023-04-09T09:50:00.000+00:00,transformer,,Temperature,C,18.1
753603,STANBROOK RD - BELMONT,2023-04-09T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
753603,STANBROOK RD - BELMONT,2023-04-09T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
753603,STANBROOK RD - BELMONT,2023-04-09T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
753603,STANBROOK RD - BELMONT,2023-04-09T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
753603,STANBROOK RD - BELMONT,2023-04-09T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-04-09T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
753603,STANBROOK RD - BELMONT,2023-04-09T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
753603,STANBROOK RD - BELMONT,2023-04-09T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
753603,STANBROOK RD - BELMONT,2023-04-09T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
753603,STANBROOK RD - BELMONT,2023-04-09T09:50:00.000+00:00,busbar,,L3 Active Power,kW,27.65
753603,STANBROOK RD - BELMONT,2023-04-09T09:50:00.000+00:00,busbar,,L2 Active Power,kW,31.67
753603,STANBROOK RD - BELMONT,2023-04-09T09:50:00.000+00:00,busbar,,L1 Active Power,kW,42.16
753603,STANBROOK RD - BELMONT,2023-04-09T09:50:00.000+00:00,busbar,,N Current (RMS),A,72.8
753603,STANBROOK RD - BELMONT,2023-04-09T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
753603,STANBROOK RD - BELMONT,2023-04-09T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
753603,STANBROOK RD - BELMONT,2023-04-09T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.7
753603,STANBROOK RD - BELMONT,2023-04-09T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.49
753603,STANBROOK RD - BELMONT,2023-04-09T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
753603,STANBROOK RD - BELMONT,2023-04-09T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
753603,STANBROOK RD - BELMONT,2023-04-09T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.24
753603,STANBROOK RD - BELMONT,2023-04-09T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.48
753603,STANBROOK RD - BELMONT,2023-04-09T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.83
753603,STANBROOK RD - BELMONT,2023-04-09T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,34.4
753603,STANBROOK RD - BELMONT,2023-04-09T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.0
753603,STANBROOK RD - BELMONT,2023-04-09T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.2
753603,STANBROOK RD - BELMONT,2023-04-09T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.4
753603,STANBROOK RD - BELMONT,2023-04-09T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
753603,STANBROOK RD - BELMONT,2023-04-09T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.56
753603,STANBROOK RD - BELMONT,2023-04-09T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.38
753603,STANBROOK RD - BELMONT,2023-04-09T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.69
753603,STANBROOK RD - BELMONT,2023-04-09T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.59
753603,STANBROOK RD - BELMONT,2023-04-09T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.93
753603,STANBROOK RD - BELMONT,2023-04-09T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,39.8
753603,STANBROOK RD - BELMONT,2023-04-09T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.7
753603,STANBROOK RD - BELMONT,2023-04-09T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.2
753603,STANBROOK RD - BELMONT,2023-04-09T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,80.0
753603,STANBROOK RD - BELMONT,2023-04-09T09:40:00.000+00:00,transformer,,Temperature,C,18.0
753603,STANBROOK RD - BELMONT,2023-04-09T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
753603,STANBROOK RD - BELMONT,2023-04-09T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
753603,STANBROOK RD - BELMONT,2023-04-09T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
753603,STANBROOK RD - BELMONT,2023-04-09T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
753603,STANBROOK RD - BELMONT,2023-04-09T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-04-09T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
753603,STANBROOK RD - BELMONT,2023-04-09T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
753603,STANBROOK RD - BELMONT,2023-04-09T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
753603,STANBROOK RD - BELMONT,2023-04-09T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
753603,STANBROOK RD - BELMONT,2023-04-09T09:40:00.000+00:00,busbar,,L3 Active Power,kW,22.92
753603,STANBROOK RD - BELMONT,2023-04-09T09:40:00.000+00:00,busbar,,L2 Active Power,kW,28.07
753603,STANBROOK RD - BELMONT,2023-04-09T09:40:00.000+00:00,busbar,,L1 Active Power,kW,31.76
753603,STANBROOK RD - BELMONT,2023-04-09T09:40:00.000+00:00,busbar,,N Current (RMS),A,59.3
753603,STANBROOK RD - BELMONT,2023-04-09T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
753603,STANBROOK RD - BELMONT,2023-04-09T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
753603,STANBROOK RD - BELMONT,2023-04-09T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
753603,STANBROOK RD - BELMONT,2023-04-09T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
753603,STANBROOK RD - BELMONT,2023-04-09T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.03
753603,STANBROOK RD - BELMONT,2023-04-09T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
753603,STANBROOK RD - BELMONT,2023-04-09T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.01
753603,STANBROOK RD - BELMONT,2023-04-09T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.87
753603,STANBROOK RD - BELMONT,2023-04-09T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.4
753603,STANBROOK RD - BELMONT,2023-04-09T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,34.5
753603,STANBROOK RD - BELMONT,2023-04-09T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.4
753603,STANBROOK RD - BELMONT,2023-04-09T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.5
753603,STANBROOK RD - BELMONT,2023-04-09T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.4
753603,STANBROOK RD - BELMONT,2023-04-09T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
753603,STANBROOK RD - BELMONT,2023-04-09T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
753603,STANBROOK RD - BELMONT,2023-04-09T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.61
753603,STANBROOK RD - BELMONT,2023-04-09T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.43
753603,STANBROOK RD - BELMONT,2023-04-09T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.11
753603,STANBROOK RD - BELMONT,2023-04-09T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.33
753603,STANBROOK RD - BELMONT,2023-04-09T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.8
753603,STANBROOK RD - BELMONT,2023-04-09T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.2
753603,STANBROOK RD - BELMONT,2023-04-09T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.2
753603,STANBROOK RD - BELMONT,2023-04-09T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.2
753603,STANBROOK RD - BELMONT,2023-04-09T09:30:00.000+00:00,transformer,,Temperature,C,18.0
753603,STANBROOK RD - BELMONT,2023-04-09T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-04-09T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
753603,STANBROOK RD - BELMONT,2023-04-09T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
753603,STANBROOK RD - BELMONT,2023-04-09T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
753603,STANBROOK RD - BELMONT,2023-04-09T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-04-09T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
753603,STANBROOK RD - BELMONT,2023-04-09T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
753603,STANBROOK RD - BELMONT,2023-04-09T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
753603,STANBROOK RD - BELMONT,2023-04-09T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
753603,STANBROOK RD - BELMONT,2023-04-09T09:30:00.000+00:00,busbar,,L3 Active Power,kW,19.44
753603,STANBROOK RD - BELMONT,2023-04-09T09:30:00.000+00:00,busbar,,L2 Active Power,kW,18.99
753603,STANBROOK RD - BELMONT,2023-04-09T09:30:00.000+00:00,busbar,,L1 Active Power,kW,22.73
753603,STANBROOK RD - BELMONT,2023-04-09T09:30:00.000+00:00,busbar,,N Current (RMS),A,51.2
753603,STANBROOK RD - BELMONT,2023-04-09T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
753603,STANBROOK RD - BELMONT,2023-04-09T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
753603,STANBROOK RD - BELMONT,2023-04-09T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
753603,STANBROOK RD - BELMONT,2023-04-09T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
753603,STANBROOK RD - BELMONT,2023-04-09T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.09
753603,STANBROOK RD - BELMONT,2023-04-09T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
753603,STANBROOK RD - BELMONT,2023-04-09T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.23
753603,STANBROOK RD - BELMONT,2023-04-09T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.19
753603,STANBROOK RD - BELMONT,2023-04-09T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.32
753603,STANBROOK RD - BELMONT,2023-04-09T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,53.3
753603,STANBROOK RD - BELMONT,2023-04-09T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,84.3
753603,STANBROOK RD - BELMONT,2023-04-09T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.4
753603,STANBROOK RD - BELMONT,2023-04-09T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.1
753603,STANBROOK RD - BELMONT,2023-04-09T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.58
753603,STANBROOK RD - BELMONT,2023-04-09T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
753603,STANBROOK RD - BELMONT,2023-04-09T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.59
753603,STANBROOK RD - BELMONT,2023-04-09T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.14
753603,STANBROOK RD - BELMONT,2023-04-09T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.16
753603,STANBROOK RD - BELMONT,2023-04-09T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.85
753603,STANBROOK RD - BELMONT,2023-04-09T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,35.7
753603,STANBROOK RD - BELMONT,2023-04-09T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.0
753603,STANBROOK RD - BELMONT,2023-04-09T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.7
753603,STANBROOK RD - BELMONT,2023-04-09T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.4
753603,STANBROOK RD - BELMONT,2023-04-09T09:20:00.000+00:00,transformer,,Temperature,C,17.9
753603,STANBROOK RD - BELMONT,2023-04-09T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-04-09T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
753603,STANBROOK RD - BELMONT,2023-04-09T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
753603,STANBROOK RD - BELMONT,2023-04-09T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
753603,STANBROOK RD - BELMONT,2023-04-09T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-04-09T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
753603,STANBROOK RD - BELMONT,2023-04-09T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
753603,STANBROOK RD - BELMONT,2023-04-09T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
753603,STANBROOK RD - BELMONT,2023-04-09T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
753603,STANBROOK RD - BELMONT,2023-04-09T09:20:00.000+00:00,busbar,,L3 Active Power,kW,25.38
753603,STANBROOK RD - BELMONT,2023-04-09T09:20:00.000+00:00,busbar,,L2 Active Power,kW,17.35
753603,STANBROOK RD - BELMONT,2023-04-09T09:20:00.000+00:00,busbar,,L1 Active Power,kW,20.17
753603,STANBROOK RD - BELMONT,2023-04-09T09:20:00.000+00:00,busbar,,N Current (RMS),A,60.1
753603,STANBROOK RD - BELMONT,2023-04-09T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
753603,STANBROOK RD - BELMONT,2023-04-09T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
753603,STANBROOK RD - BELMONT,2023-04-09T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
753603,STANBROOK RD - BELMONT,2023-04-09T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
753603,STANBROOK RD - BELMONT,2023-04-09T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
753603,STANBROOK RD - BELMONT,2023-04-09T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
753603,STANBROOK RD - BELMONT,2023-04-09T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.36
753603,STANBROOK RD - BELMONT,2023-04-09T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,24.04
753603,STANBROOK RD - BELMONT,2023-04-09T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.14
753603,STANBROOK RD - BELMONT,2023-04-09T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,66.0
753603,STANBROOK RD - BELMONT,2023-04-09T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.3
753603,STANBROOK RD - BELMONT,2023-04-09T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,107.4
753603,STANBROOK RD - BELMONT,2023-04-09T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.6
753603,STANBROOK RD - BELMONT,2023-04-09T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
753603,STANBROOK RD - BELMONT,2023-04-09T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
753603,STANBROOK RD - BELMONT,2023-04-09T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
753603,STANBROOK RD - BELMONT,2023-04-09T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.82
753603,STANBROOK RD - BELMONT,2023-04-09T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.8
753603,STANBROOK RD - BELMONT,2023-04-09T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.47
753603,STANBROOK RD - BELMONT,2023-04-09T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,56.6
753603,STANBROOK RD - BELMONT,2023-04-09T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.7
753603,STANBROOK RD - BELMONT,2023-04-09T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.6
753603,STANBROOK RD - BELMONT,2023-04-09T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,82.7
753603,STANBROOK RD - BELMONT,2023-04-09T09:10:00.000+00:00,transformer,,Temperature,C,17.9
753603,STANBROOK RD - BELMONT,2023-04-09T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-04-09T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
753603,STANBROOK RD - BELMONT,2023-04-09T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
753603,STANBROOK RD - BELMONT,2023-04-09T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
753603,STANBROOK RD - BELMONT,2023-04-09T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-04-09T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
753603,STANBROOK RD - BELMONT,2023-04-09T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
753603,STANBROOK RD - BELMONT,2023-04-09T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753603,STANBROOK RD - BELMONT,2023-04-09T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
753603,STANBROOK RD - BELMONT,2023-04-09T09:10:00.000+00:00,busbar,,L3 Active Power,kW,18.18
753603,STANBROOK RD - BELMONT,2023-04-09T09:10:00.000+00:00,busbar,,L2 Active Power,kW,33.84
753603,STANBROOK RD - BELMONT,2023-04-09T09:10:00.000+00:00,busbar,,L1 Active Power,kW,35.62
753603,STANBROOK RD - BELMONT,2023-04-09T09:10:00.000+00:00,busbar,,N Current (RMS),A,95.7
753603,STANBROOK RD - BELMONT,2023-04-09T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
753603,STANBROOK RD - BELMONT,2023-04-09T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
753603,STANBROOK RD - BELMONT,2023-04-09T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.8
753603,STANBROOK RD - BELMONT,2023-04-09T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
753603,STANBROOK RD - BELMONT,2023-04-09T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.3
753603,STANBROOK RD - BELMONT,2023-04-09T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
753603,STANBROOK RD - BELMONT,2023-04-09T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.47
753603,STANBROOK RD - BELMONT,2023-04-09T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.2
753603,STANBROOK RD - BELMONT,2023-04-09T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.6
753603,STANBROOK RD - BELMONT,2023-04-09T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,47.3
753603,STANBROOK RD - BELMONT,2023-04-09T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,88.4
753603,STANBROOK RD - BELMONT,2023-04-09T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.1
753603,STANBROOK RD - BELMONT,2023-04-09T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.5
753603,STANBROOK RD - BELMONT,2023-04-09T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
753603,STANBROOK RD - BELMONT,2023-04-09T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
753603,STANBROOK RD - BELMONT,2023-04-09T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
753603,STANBROOK RD - BELMONT,2023-04-09T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.76
753603,STANBROOK RD - BELMONT,2023-04-09T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.83
753603,STANBROOK RD - BELMONT,2023-04-09T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.18
753603,STANBROOK RD - BELMONT,2023-04-09T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,49.7
753603,STANBROOK RD - BELMONT,2023-04-09T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.4
753603,STANBROOK RD - BELMONT,2023-04-09T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.2
753603,STANBROOK RD - BELMONT,2023-04-09T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,82.5
753603,STANBROOK RD - BELMONT,2023-04-09T09:00:00.000+00:00,transformer,,Temperature,C,17.8
753603,STANBROOK RD - BELMONT,2023-04-09T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
753603,STANBROOK RD - BELMONT,2023-04-09T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
753603,STANBROOK RD - BELMONT,2023-04-09T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
753603,STANBROOK RD - BELMONT,2023-04-09T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
753603,STANBROOK RD - BELMONT,2023-04-09T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-04-09T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
753603,STANBROOK RD - BELMONT,2023-04-09T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
753603,STANBROOK RD - BELMONT,2023-04-09T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
753603,STANBROOK RD - BELMONT,2023-04-09T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
753603,STANBROOK RD - BELMONT,2023-04-09T09:00:00.000+00:00,busbar,,L3 Active Power,kW,31.24
753603,STANBROOK RD - BELMONT,2023-04-09T09:00:00.000+00:00,busbar,,L2 Active Power,kW,21.03
753603,STANBROOK RD - BELMONT,2023-04-09T09:00:00.000+00:00,busbar,,L1 Active Power,kW,30.78
753603,STANBROOK RD - BELMONT,2023-04-09T09:00:00.000+00:00,busbar,,N Current (RMS),A,69.5
753603,STANBROOK RD - BELMONT,2023-04-09T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
753603,STANBROOK RD - BELMONT,2023-04-09T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
753603,STANBROOK RD - BELMONT,2023-04-09T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
753603,STANBROOK RD - BELMONT,2023-04-09T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
753603,STANBROOK RD - BELMONT,2023-04-09T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.1
753603,STANBROOK RD - BELMONT,2023-04-09T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
753603,STANBROOK RD - BELMONT,2023-04-09T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.25
753603,STANBROOK RD - BELMONT,2023-04-09T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.86
753603,STANBROOK RD - BELMONT,2023-04-09T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.67
753603,STANBROOK RD - BELMONT,2023-04-09T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,40.9
753603,STANBROOK RD - BELMONT,2023-04-09T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.9
753603,STANBROOK RD - BELMONT,2023-04-09T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.4
753603,STANBROOK RD - BELMONT,2023-04-09T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.9
753603,STANBROOK RD - BELMONT,2023-04-09T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
753603,STANBROOK RD - BELMONT,2023-04-09T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
753603,STANBROOK RD - BELMONT,2023-04-09T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
753603,STANBROOK RD - BELMONT,2023-04-09T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.74
753603,STANBROOK RD - BELMONT,2023-04-09T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.7
753603,STANBROOK RD - BELMONT,2023-04-09T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.46
753603,STANBROOK RD - BELMONT,2023-04-09T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.6
753603,STANBROOK RD - BELMONT,2023-04-09T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.7
753603,STANBROOK RD - BELMONT,2023-04-09T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.0
753603,STANBROOK RD - BELMONT,2023-04-09T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.8
753603,STANBROOK RD - BELMONT,2023-04-09T08:50:00.000+00:00,transformer,,Temperature,C,17.7
753603,STANBROOK RD - BELMONT,2023-04-09T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
753603,STANBROOK RD - BELMONT,2023-04-09T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
753603,STANBROOK RD - BELMONT,2023-04-09T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
753603,STANBROOK RD - BELMONT,2023-04-09T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
753603,STANBROOK RD - BELMONT,2023-04-09T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-04-09T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
753603,STANBROOK RD - BELMONT,2023-04-09T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
753603,STANBROOK RD - BELMONT,2023-04-09T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
753603,STANBROOK RD - BELMONT,2023-04-09T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
753603,STANBROOK RD - BELMONT,2023-04-09T08:50:00.000+00:00,busbar,,L3 Active Power,kW,22.98
753603,STANBROOK RD - BELMONT,2023-04-09T08:50:00.000+00:00,busbar,,L2 Active Power,kW,17.56
753603,STANBROOK RD - BELMONT,2023-04-09T08:50:00.000+00:00,busbar,,L1 Active Power,kW,18.13
753603,STANBROOK RD - BELMONT,2023-04-09T08:50:00.000+00:00,busbar,,N Current (RMS),A,49.5
753603,STANBROOK RD - BELMONT,2023-04-09T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
753603,STANBROOK RD - BELMONT,2023-04-09T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
753603,STANBROOK RD - BELMONT,2023-04-09T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
753603,STANBROOK RD - BELMONT,2023-04-09T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
753603,STANBROOK RD - BELMONT,2023-04-09T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.04
753603,STANBROOK RD - BELMONT,2023-04-09T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
753603,STANBROOK RD - BELMONT,2023-04-09T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.56
753603,STANBROOK RD - BELMONT,2023-04-09T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.49
753603,STANBROOK RD - BELMONT,2023-04-09T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.86
753603,STANBROOK RD - BELMONT,2023-04-09T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,55.8
753603,STANBROOK RD - BELMONT,2023-04-09T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,98.6
753603,STANBROOK RD - BELMONT,2023-04-09T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.4
753603,STANBROOK RD - BELMONT,2023-04-09T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.4
753603,STANBROOK RD - BELMONT,2023-04-09T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
753603,STANBROOK RD - BELMONT,2023-04-09T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
753603,STANBROOK RD - BELMONT,2023-04-09T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
753603,STANBROOK RD - BELMONT,2023-04-09T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.02
753603,STANBROOK RD - BELMONT,2023-04-09T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.43
753603,STANBROOK RD - BELMONT,2023-04-09T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.83
753603,STANBROOK RD - BELMONT,2023-04-09T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.3
753603,STANBROOK RD - BELMONT,2023-04-09T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.6
753603,STANBROOK RD - BELMONT,2023-04-09T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.2
753603,STANBROOK RD - BELMONT,2023-04-09T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.5
753603,STANBROOK RD - BELMONT,2023-04-09T08:40:00.000+00:00,transformer,,Temperature,C,17.7
753603,STANBROOK RD - BELMONT,2023-04-09T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-04-09T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
753603,STANBROOK RD - BELMONT,2023-04-09T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
753603,STANBROOK RD - BELMONT,2023-04-09T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
753603,STANBROOK RD - BELMONT,2023-04-09T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-04-09T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
753603,STANBROOK RD - BELMONT,2023-04-09T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
753603,STANBROOK RD - BELMONT,2023-04-09T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
753603,STANBROOK RD - BELMONT,2023-04-09T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
753603,STANBROOK RD - BELMONT,2023-04-09T08:40:00.000+00:00,busbar,,L3 Active Power,kW,27.58
753603,STANBROOK RD - BELMONT,2023-04-09T08:40:00.000+00:00,busbar,,L2 Active Power,kW,21.92
753603,STANBROOK RD - BELMONT,2023-04-09T08:40:00.000+00:00,busbar,,L1 Active Power,kW,21.69
753603,STANBROOK RD - BELMONT,2023-04-09T08:40:00.000+00:00,busbar,,N Current (RMS),A,52.4
753603,STANBROOK RD - BELMONT,2023-04-09T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
753603,STANBROOK RD - BELMONT,2023-04-09T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
753603,STANBROOK RD - BELMONT,2023-04-09T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
753603,STANBROOK RD - BELMONT,2023-04-09T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
753603,STANBROOK RD - BELMONT,2023-04-09T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.27
753603,STANBROOK RD - BELMONT,2023-04-09T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
753603,STANBROOK RD - BELMONT,2023-04-09T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,29.03
753603,STANBROOK RD - BELMONT,2023-04-09T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.22
753603,STANBROOK RD - BELMONT,2023-04-09T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.35
753603,STANBROOK RD - BELMONT,2023-04-09T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,80.7
753603,STANBROOK RD - BELMONT,2023-04-09T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,127.2
753603,STANBROOK RD - BELMONT,2023-04-09T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.1
753603,STANBROOK RD - BELMONT,2023-04-09T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.9
753603,STANBROOK RD - BELMONT,2023-04-09T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.94
753603,STANBROOK RD - BELMONT,2023-04-09T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
753603,STANBROOK RD - BELMONT,2023-04-09T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
753603,STANBROOK RD - BELMONT,2023-04-09T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.97
753603,STANBROOK RD - BELMONT,2023-04-09T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.29
753603,STANBROOK RD - BELMONT,2023-04-09T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.88
753603,STANBROOK RD - BELMONT,2023-04-09T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,40.3
753603,STANBROOK RD - BELMONT,2023-04-09T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.2
753603,STANBROOK RD - BELMONT,2023-04-09T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.7
753603,STANBROOK RD - BELMONT,2023-04-09T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.7
753603,STANBROOK RD - BELMONT,2023-04-09T08:30:00.000+00:00,transformer,,Temperature,C,17.6
753603,STANBROOK RD - BELMONT,2023-04-09T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
753603,STANBROOK RD - BELMONT,2023-04-09T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
753603,STANBROOK RD - BELMONT,2023-04-09T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
753603,STANBROOK RD - BELMONT,2023-04-09T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
753603,STANBROOK RD - BELMONT,2023-04-09T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-04-09T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
753603,STANBROOK RD - BELMONT,2023-04-09T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
753603,STANBROOK RD - BELMONT,2023-04-09T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
753603,STANBROOK RD - BELMONT,2023-04-09T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
753603,STANBROOK RD - BELMONT,2023-04-09T08:30:00.000+00:00,busbar,,L3 Active Power,kW,35.0
753603,STANBROOK RD - BELMONT,2023-04-09T08:30:00.000+00:00,busbar,,L2 Active Power,kW,28.51
753603,STANBROOK RD - BELMONT,2023-04-09T08:30:00.000+00:00,busbar,,L1 Active Power,kW,25.23
753603,STANBROOK RD - BELMONT,2023-04-09T08:30:00.000+00:00,busbar,,N Current (RMS),A,72.8
753603,STANBROOK RD - BELMONT,2023-04-09T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.9
753603,STANBROOK RD - BELMONT,2023-04-09T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
753603,STANBROOK RD - BELMONT,2023-04-09T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
753603,STANBROOK RD - BELMONT,2023-04-09T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
753603,STANBROOK RD - BELMONT,2023-04-09T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
753603,STANBROOK RD - BELMONT,2023-04-09T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
753603,STANBROOK RD - BELMONT,2023-04-09T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,28.76
753603,STANBROOK RD - BELMONT,2023-04-09T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.35
753603,STANBROOK RD - BELMONT,2023-04-09T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.57
753603,STANBROOK RD - BELMONT,2023-04-09T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,89.0
753603,STANBROOK RD - BELMONT,2023-04-09T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,130.9
753603,STANBROOK RD - BELMONT,2023-04-09T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.0
753603,STANBROOK RD - BELMONT,2023-04-09T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.1
753603,STANBROOK RD - BELMONT,2023-04-09T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.1
753603,STANBROOK RD - BELMONT,2023-04-09T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
753603,STANBROOK RD - BELMONT,2023-04-09T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
753603,STANBROOK RD - BELMONT,2023-04-09T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.07
753603,STANBROOK RD - BELMONT,2023-04-09T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.4
753603,STANBROOK RD - BELMONT,2023-04-09T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.25
753603,STANBROOK RD - BELMONT,2023-04-09T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,49.1
753603,STANBROOK RD - BELMONT,2023-04-09T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.5
753603,STANBROOK RD - BELMONT,2023-04-09T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.3
753603,STANBROOK RD - BELMONT,2023-04-09T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.4
753603,STANBROOK RD - BELMONT,2023-04-09T08:20:00.000+00:00,transformer,,Temperature,C,17.5
753603,STANBROOK RD - BELMONT,2023-04-09T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
753603,STANBROOK RD - BELMONT,2023-04-09T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
753603,STANBROOK RD - BELMONT,2023-04-09T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
753603,STANBROOK RD - BELMONT,2023-04-09T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
753603,STANBROOK RD - BELMONT,2023-04-09T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-04-09T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
753603,STANBROOK RD - BELMONT,2023-04-09T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
753603,STANBROOK RD - BELMONT,2023-04-09T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
753603,STANBROOK RD - BELMONT,2023-04-09T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
753603,STANBROOK RD - BELMONT,2023-04-09T08:20:00.000+00:00,busbar,,L3 Active Power,kW,34.83
753603,STANBROOK RD - BELMONT,2023-04-09T08:20:00.000+00:00,busbar,,L2 Active Power,kW,29.75
753603,STANBROOK RD - BELMONT,2023-04-09T08:20:00.000+00:00,busbar,,L1 Active Power,kW,20.82
753603,STANBROOK RD - BELMONT,2023-04-09T08:20:00.000+00:00,busbar,,N Current (RMS),A,79.2
753603,STANBROOK RD - BELMONT,2023-04-09T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
753603,STANBROOK RD - BELMONT,2023-04-09T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
753603,STANBROOK RD - BELMONT,2023-04-09T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
753603,STANBROOK RD - BELMONT,2023-04-09T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.76
753603,STANBROOK RD - BELMONT,2023-04-09T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
753603,STANBROOK RD - BELMONT,2023-04-09T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
753603,STANBROOK RD - BELMONT,2023-04-09T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.58
753603,STANBROOK RD - BELMONT,2023-04-09T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.71
753603,STANBROOK RD - BELMONT,2023-04-09T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.79
753603,STANBROOK RD - BELMONT,2023-04-09T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,41.0
753603,STANBROOK RD - BELMONT,2023-04-09T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.4
753603,STANBROOK RD - BELMONT,2023-04-09T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.3
753603,STANBROOK RD - BELMONT,2023-04-09T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.2
753603,STANBROOK RD - BELMONT,2023-04-09T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
753603,STANBROOK RD - BELMONT,2023-04-09T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
753603,STANBROOK RD - BELMONT,2023-04-09T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
753603,STANBROOK RD - BELMONT,2023-04-09T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.56
753603,STANBROOK RD - BELMONT,2023-04-09T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.01
753603,STANBROOK RD - BELMONT,2023-04-09T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.62
753603,STANBROOK RD - BELMONT,2023-04-09T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
753603,STANBROOK RD - BELMONT,2023-04-09T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.0
753603,STANBROOK RD - BELMONT,2023-04-09T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.6
753603,STANBROOK RD - BELMONT,2023-04-09T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.5
753603,STANBROOK RD - BELMONT,2023-04-09T08:10:00.000+00:00,transformer,,Temperature,C,17.5
753603,STANBROOK RD - BELMONT,2023-04-09T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-04-09T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
753603,STANBROOK RD - BELMONT,2023-04-09T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
753603,STANBROOK RD - BELMONT,2023-04-09T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
753603,STANBROOK RD - BELMONT,2023-04-09T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-04-09T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
753603,STANBROOK RD - BELMONT,2023-04-09T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
753603,STANBROOK RD - BELMONT,2023-04-09T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
753603,STANBROOK RD - BELMONT,2023-04-09T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
753603,STANBROOK RD - BELMONT,2023-04-09T08:10:00.000+00:00,busbar,,L3 Active Power,kW,23.14
753603,STANBROOK RD - BELMONT,2023-04-09T08:10:00.000+00:00,busbar,,L2 Active Power,kW,15.72
753603,STANBROOK RD - BELMONT,2023-04-09T08:10:00.000+00:00,busbar,,L1 Active Power,kW,19.41
753603,STANBROOK RD - BELMONT,2023-04-09T08:10:00.000+00:00,busbar,,N Current (RMS),A,48.4
753603,STANBROOK RD - BELMONT,2023-04-09T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
753603,STANBROOK RD - BELMONT,2023-04-09T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
753603,STANBROOK RD - BELMONT,2023-04-09T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
753603,STANBROOK RD - BELMONT,2023-04-09T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.69
753603,STANBROOK RD - BELMONT,2023-04-09T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
753603,STANBROOK RD - BELMONT,2023-04-09T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
753603,STANBROOK RD - BELMONT,2023-04-09T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.39
753603,STANBROOK RD - BELMONT,2023-04-09T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.67
753603,STANBROOK RD - BELMONT,2023-04-09T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.8
753603,STANBROOK RD - BELMONT,2023-04-09T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,32.3
753603,STANBROOK RD - BELMONT,2023-04-09T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.5
753603,STANBROOK RD - BELMONT,2023-04-09T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.3
753603,STANBROOK RD - BELMONT,2023-04-09T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.4
753603,STANBROOK RD - BELMONT,2023-04-09T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.37
753603,STANBROOK RD - BELMONT,2023-04-09T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.84
753603,STANBROOK RD - BELMONT,2023-04-09T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
753603,STANBROOK RD - BELMONT,2023-04-09T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.13
753603,STANBROOK RD - BELMONT,2023-04-09T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.0
753603,STANBROOK RD - BELMONT,2023-04-09T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.99
753603,STANBROOK RD - BELMONT,2023-04-09T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.3
753603,STANBROOK RD - BELMONT,2023-04-09T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.2
753603,STANBROOK RD - BELMONT,2023-04-09T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.9
753603,STANBROOK RD - BELMONT,2023-04-09T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.9
753603,STANBROOK RD - BELMONT,2023-04-09T08:00:00.000+00:00,transformer,,Temperature,C,17.4
753603,STANBROOK RD - BELMONT,2023-04-09T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-04-09T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
753603,STANBROOK RD - BELMONT,2023-04-09T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
753603,STANBROOK RD - BELMONT,2023-04-09T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
753603,STANBROOK RD - BELMONT,2023-04-09T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-04-09T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
753603,STANBROOK RD - BELMONT,2023-04-09T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
753603,STANBROOK RD - BELMONT,2023-04-09T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
753603,STANBROOK RD - BELMONT,2023-04-09T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
753603,STANBROOK RD - BELMONT,2023-04-09T08:00:00.000+00:00,busbar,,L3 Active Power,kW,26.52
753603,STANBROOK RD - BELMONT,2023-04-09T08:00:00.000+00:00,busbar,,L2 Active Power,kW,15.68
753603,STANBROOK RD - BELMONT,2023-04-09T08:00:00.000+00:00,busbar,,L1 Active Power,kW,21.79
753603,STANBROOK RD - BELMONT,2023-04-09T08:00:00.000+00:00,busbar,,N Current (RMS),A,54.0
753603,STANBROOK RD - BELMONT,2023-04-09T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
753603,STANBROOK RD - BELMONT,2023-04-09T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
753603,STANBROOK RD - BELMONT,2023-04-09T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
753603,STANBROOK RD - BELMONT,2023-04-09T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.79
753603,STANBROOK RD - BELMONT,2023-04-09T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
753603,STANBROOK RD - BELMONT,2023-04-09T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
753603,STANBROOK RD - BELMONT,2023-04-09T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.18
753603,STANBROOK RD - BELMONT,2023-04-09T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.5
753603,STANBROOK RD - BELMONT,2023-04-09T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.09
753603,STANBROOK RD - BELMONT,2023-04-09T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,39.2
753603,STANBROOK RD - BELMONT,2023-04-09T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.8
753603,STANBROOK RD - BELMONT,2023-04-09T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.7
753603,STANBROOK RD - BELMONT,2023-04-09T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.6
753603,STANBROOK RD - BELMONT,2023-04-09T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.43
753603,STANBROOK RD - BELMONT,2023-04-09T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.67
753603,STANBROOK RD - BELMONT,2023-04-09T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.35
753603,STANBROOK RD - BELMONT,2023-04-09T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.72
753603,STANBROOK RD - BELMONT,2023-04-09T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.16
753603,STANBROOK RD - BELMONT,2023-04-09T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.48
753603,STANBROOK RD - BELMONT,2023-04-09T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.4
753603,STANBROOK RD - BELMONT,2023-04-09T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.9
753603,STANBROOK RD - BELMONT,2023-04-09T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.7
753603,STANBROOK RD - BELMONT,2023-04-09T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.3
753603,STANBROOK RD - BELMONT,2023-04-09T07:50:00.000+00:00,transformer,,Temperature,C,17.4
753603,STANBROOK RD - BELMONT,2023-04-09T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-04-09T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
753603,STANBROOK RD - BELMONT,2023-04-09T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
753603,STANBROOK RD - BELMONT,2023-04-09T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
753603,STANBROOK RD - BELMONT,2023-04-09T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-04-09T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
753603,STANBROOK RD - BELMONT,2023-04-09T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
