Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-04-09T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
753603,STANBROOK RD - BELMONT,2023-04-09T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.71
753603,STANBROOK RD - BELMONT,2023-04-09T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.21
753603,STANBROOK RD - BELMONT,2023-04-09T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.23
753603,STANBROOK RD - BELMONT,2023-04-09T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.84
753603,STANBROOK RD - BELMONT,2023-04-09T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.44
753603,STANBROOK RD - BELMONT,2023-04-09T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.7
753603,STANBROOK RD - BELMONT,2023-04-09T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.1
753603,STANBROOK RD - BELMONT,2023-04-09T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.6
753603,STANBROOK RD - BELMONT,2023-04-09T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.2
753603,STANBROOK RD - BELMONT,2023-04-09T05:30:00.000+00:00,transformer,,Temperature,C,17.6
753603,STANBROOK RD - BELMONT,2023-04-09T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-04-09T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
753603,STANBROOK RD - BELMONT,2023-04-09T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
753603,STANBROOK RD - BELMONT,2023-04-09T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
753603,STANBROOK RD - BELMONT,2023-04-09T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-04-09T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
753603,STANBROOK RD - BELMONT,2023-04-09T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
753603,STANBROOK RD - BELMONT,2023-04-09T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
753603,STANBROOK RD - BELMONT,2023-04-09T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
753603,STANBROOK RD - BELMONT,2023-04-09T05:30:00.000+00:00,busbar,,L3 Active Power,kW,13.94
753603,STANBROOK RD - BELMONT,2023-04-09T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.93
753603,STANBROOK RD - BELMONT,2023-04-09T05:30:00.000+00:00,busbar,,L1 Active Power,kW,11.2
753603,STANBROOK RD - BELMONT,2023-04-09T05:30:00.000+00:00,busbar,,N Current (RMS),A,40.7
753603,STANBROOK RD - BELMONT,2023-04-09T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
753603,STANBROOK RD - BELMONT,2023-04-09T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
753603,STANBROOK RD - BELMONT,2023-04-09T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
753603,STANBROOK RD - BELMONT,2023-04-09T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.4
753603,STANBROOK RD - BELMONT,2023-04-09T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.32
753603,STANBROOK RD - BELMONT,2023-04-09T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
753603,STANBROOK RD - BELMONT,2023-04-09T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.35
753603,STANBROOK RD - BELMONT,2023-04-09T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.37
753603,STANBROOK RD - BELMONT,2023-04-09T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.19
753603,STANBROOK RD - BELMONT,2023-04-09T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,53.5
753603,STANBROOK RD - BELMONT,2023-04-09T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.3
753603,STANBROOK RD - BELMONT,2023-04-09T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,76.3
753603,STANBROOK RD - BELMONT,2023-04-09T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.4
753603,STANBROOK RD - BELMONT,2023-04-09T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.37
753603,STANBROOK RD - BELMONT,2023-04-09T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.58
753603,STANBROOK RD - BELMONT,2023-04-09T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
753603,STANBROOK RD - BELMONT,2023-04-09T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.91
753603,STANBROOK RD - BELMONT,2023-04-09T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.01
753603,STANBROOK RD - BELMONT,2023-04-09T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.18
753603,STANBROOK RD - BELMONT,2023-04-09T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.5
753603,STANBROOK RD - BELMONT,2023-04-09T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.6
753603,STANBROOK RD - BELMONT,2023-04-09T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.6
753603,STANBROOK RD - BELMONT,2023-04-09T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.6
753603,STANBROOK RD - BELMONT,2023-04-09T05:20:00.000+00:00,transformer,,Temperature,C,17.7
753603,STANBROOK RD - BELMONT,2023-04-09T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-04-09T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
753603,STANBROOK RD - BELMONT,2023-04-09T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
753603,STANBROOK RD - BELMONT,2023-04-09T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
753603,STANBROOK RD - BELMONT,2023-04-09T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-04-09T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
753603,STANBROOK RD - BELMONT,2023-04-09T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
753603,STANBROOK RD - BELMONT,2023-04-09T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
753603,STANBROOK RD - BELMONT,2023-04-09T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
753603,STANBROOK RD - BELMONT,2023-04-09T05:20:00.000+00:00,busbar,,L3 Active Power,kW,12.26
753603,STANBROOK RD - BELMONT,2023-04-09T05:20:00.000+00:00,busbar,,L2 Active Power,kW,20.38
753603,STANBROOK RD - BELMONT,2023-04-09T05:20:00.000+00:00,busbar,,L1 Active Power,kW,13.36
753603,STANBROOK RD - BELMONT,2023-04-09T05:20:00.000+00:00,busbar,,N Current (RMS),A,59.2
753603,STANBROOK RD - BELMONT,2023-04-09T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
753603,STANBROOK RD - BELMONT,2023-04-09T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
753603,STANBROOK RD - BELMONT,2023-04-09T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
753603,STANBROOK RD - BELMONT,2023-04-09T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.21
753603,STANBROOK RD - BELMONT,2023-04-09T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.14
753603,STANBROOK RD - BELMONT,2023-04-09T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
753603,STANBROOK RD - BELMONT,2023-04-09T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.33
753603,STANBROOK RD - BELMONT,2023-04-09T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.57
753603,STANBROOK RD - BELMONT,2023-04-09T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.36
753603,STANBROOK RD - BELMONT,2023-04-09T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,30.4
753603,STANBROOK RD - BELMONT,2023-04-09T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.7
753603,STANBROOK RD - BELMONT,2023-04-09T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.1
753603,STANBROOK RD - BELMONT,2023-04-09T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.8
753603,STANBROOK RD - BELMONT,2023-04-09T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
753603,STANBROOK RD - BELMONT,2023-04-09T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.64
753603,STANBROOK RD - BELMONT,2023-04-09T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.43
753603,STANBROOK RD - BELMONT,2023-04-09T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.23
753603,STANBROOK RD - BELMONT,2023-04-09T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.21
753603,STANBROOK RD - BELMONT,2023-04-09T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.97
753603,STANBROOK RD - BELMONT,2023-04-09T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.9
753603,STANBROOK RD - BELMONT,2023-04-09T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.8
753603,STANBROOK RD - BELMONT,2023-04-09T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.0
753603,STANBROOK RD - BELMONT,2023-04-09T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.4
753603,STANBROOK RD - BELMONT,2023-04-09T05:10:00.000+00:00,transformer,,Temperature,C,17.8
753603,STANBROOK RD - BELMONT,2023-04-09T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-04-09T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
753603,STANBROOK RD - BELMONT,2023-04-09T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
753603,STANBROOK RD - BELMONT,2023-04-09T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
753603,STANBROOK RD - BELMONT,2023-04-09T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-04-09T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
753603,STANBROOK RD - BELMONT,2023-04-09T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
753603,STANBROOK RD - BELMONT,2023-04-09T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
753603,STANBROOK RD - BELMONT,2023-04-09T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
753603,STANBROOK RD - BELMONT,2023-04-09T05:10:00.000+00:00,busbar,,L3 Active Power,kW,15.56
753603,STANBROOK RD - BELMONT,2023-04-09T05:10:00.000+00:00,busbar,,L2 Active Power,kW,10.79
753603,STANBROOK RD - BELMONT,2023-04-09T05:10:00.000+00:00,busbar,,L1 Active Power,kW,12.33
753603,STANBROOK RD - BELMONT,2023-04-09T05:10:00.000+00:00,busbar,,N Current (RMS),A,40.4
753603,STANBROOK RD - BELMONT,2023-04-09T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
753603,STANBROOK RD - BELMONT,2023-04-09T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
753603,STANBROOK RD - BELMONT,2023-04-09T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
753603,STANBROOK RD - BELMONT,2023-04-09T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.56
753603,STANBROOK RD - BELMONT,2023-04-09T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.34
753603,STANBROOK RD - BELMONT,2023-04-09T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
753603,STANBROOK RD - BELMONT,2023-04-09T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.14
753603,STANBROOK RD - BELMONT,2023-04-09T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.34
753603,STANBROOK RD - BELMONT,2023-04-09T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.83
753603,STANBROOK RD - BELMONT,2023-04-09T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,31.7
753603,STANBROOK RD - BELMONT,2023-04-09T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.9
753603,STANBROOK RD - BELMONT,2023-04-09T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.3
753603,STANBROOK RD - BELMONT,2023-04-09T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.5
753603,STANBROOK RD - BELMONT,2023-04-09T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.53
753603,STANBROOK RD - BELMONT,2023-04-09T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
753603,STANBROOK RD - BELMONT,2023-04-09T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.62
753603,STANBROOK RD - BELMONT,2023-04-09T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.19
753603,STANBROOK RD - BELMONT,2023-04-09T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.71
753603,STANBROOK RD - BELMONT,2023-04-09T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.94
753603,STANBROOK RD - BELMONT,2023-04-09T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.6
753603,STANBROOK RD - BELMONT,2023-04-09T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.9
753603,STANBROOK RD - BELMONT,2023-04-09T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.4
753603,STANBROOK RD - BELMONT,2023-04-09T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.7
753603,STANBROOK RD - BELMONT,2023-04-09T05:00:00.000+00:00,transformer,,Temperature,C,17.9
753603,STANBROOK RD - BELMONT,2023-04-09T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-04-09T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
753603,STANBROOK RD - BELMONT,2023-04-09T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
753603,STANBROOK RD - BELMONT,2023-04-09T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
753603,STANBROOK RD - BELMONT,2023-04-09T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-04-09T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
753603,STANBROOK RD - BELMONT,2023-04-09T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
753603,STANBROOK RD - BELMONT,2023-04-09T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
753603,STANBROOK RD - BELMONT,2023-04-09T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
753603,STANBROOK RD - BELMONT,2023-04-09T05:00:00.000+00:00,busbar,,L3 Active Power,kW,14.33
753603,STANBROOK RD - BELMONT,2023-04-09T05:00:00.000+00:00,busbar,,L2 Active Power,kW,10.05
753603,STANBROOK RD - BELMONT,2023-04-09T05:00:00.000+00:00,busbar,,L1 Active Power,kW,10.77
753603,STANBROOK RD - BELMONT,2023-04-09T05:00:00.000+00:00,busbar,,N Current (RMS),A,39.3
753603,STANBROOK RD - BELMONT,2023-04-09T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
753603,STANBROOK RD - BELMONT,2023-04-09T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
753603,STANBROOK RD - BELMONT,2023-04-09T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
753603,STANBROOK RD - BELMONT,2023-04-09T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.12
753603,STANBROOK RD - BELMONT,2023-04-09T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.44
753603,STANBROOK RD - BELMONT,2023-04-09T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
753603,STANBROOK RD - BELMONT,2023-04-09T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.14
753603,STANBROOK RD - BELMONT,2023-04-09T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.1
753603,STANBROOK RD - BELMONT,2023-04-09T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.33
753603,STANBROOK RD - BELMONT,2023-04-09T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,25.1
753603,STANBROOK RD - BELMONT,2023-04-09T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.1
753603,STANBROOK RD - BELMONT,2023-04-09T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.2
753603,STANBROOK RD - BELMONT,2023-04-09T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.1
753603,STANBROOK RD - BELMONT,2023-04-09T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.42
753603,STANBROOK RD - BELMONT,2023-04-09T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
753603,STANBROOK RD - BELMONT,2023-04-09T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.01
753603,STANBROOK RD - BELMONT,2023-04-09T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.69
753603,STANBROOK RD - BELMONT,2023-04-09T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.84
753603,STANBROOK RD - BELMONT,2023-04-09T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.81
753603,STANBROOK RD - BELMONT,2023-04-09T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.8
753603,STANBROOK RD - BELMONT,2023-04-09T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.0
753603,STANBROOK RD - BELMONT,2023-04-09T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.4
753603,STANBROOK RD - BELMONT,2023-04-09T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.8
753603,STANBROOK RD - BELMONT,2023-04-09T04:50:00.000+00:00,transformer,,Temperature,C,18.0
753603,STANBROOK RD - BELMONT,2023-04-09T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-04-09T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
753603,STANBROOK RD - BELMONT,2023-04-09T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
753603,STANBROOK RD - BELMONT,2023-04-09T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
753603,STANBROOK RD - BELMONT,2023-04-09T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-04-09T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
753603,STANBROOK RD - BELMONT,2023-04-09T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
753603,STANBROOK RD - BELMONT,2023-04-09T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
753603,STANBROOK RD - BELMONT,2023-04-09T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
753603,STANBROOK RD - BELMONT,2023-04-09T04:50:00.000+00:00,busbar,,L3 Active Power,kW,11.83
753603,STANBROOK RD - BELMONT,2023-04-09T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.93
753603,STANBROOK RD - BELMONT,2023-04-09T04:50:00.000+00:00,busbar,,L1 Active Power,kW,10.14
753603,STANBROOK RD - BELMONT,2023-04-09T04:50:00.000+00:00,busbar,,N Current (RMS),A,34.2
753603,STANBROOK RD - BELMONT,2023-04-09T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
753603,STANBROOK RD - BELMONT,2023-04-09T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
753603,STANBROOK RD - BELMONT,2023-04-09T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
753603,STANBROOK RD - BELMONT,2023-04-09T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.59
753603,STANBROOK RD - BELMONT,2023-04-09T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.68
753603,STANBROOK RD - BELMONT,2023-04-09T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
753603,STANBROOK RD - BELMONT,2023-04-09T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.54
753603,STANBROOK RD - BELMONT,2023-04-09T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
753603,STANBROOK RD - BELMONT,2023-04-09T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.16
753603,STANBROOK RD - BELMONT,2023-04-09T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.1
753603,STANBROOK RD - BELMONT,2023-04-09T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.1
753603,STANBROOK RD - BELMONT,2023-04-09T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.2
753603,STANBROOK RD - BELMONT,2023-04-09T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.9
753603,STANBROOK RD - BELMONT,2023-04-09T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
753603,STANBROOK RD - BELMONT,2023-04-09T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
753603,STANBROOK RD - BELMONT,2023-04-09T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.07
753603,STANBROOK RD - BELMONT,2023-04-09T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.56
753603,STANBROOK RD - BELMONT,2023-04-09T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.74
753603,STANBROOK RD - BELMONT,2023-04-09T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.65
753603,STANBROOK RD - BELMONT,2023-04-09T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.9
753603,STANBROOK RD - BELMONT,2023-04-09T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.8
753603,STANBROOK RD - BELMONT,2023-04-09T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.2
753603,STANBROOK RD - BELMONT,2023-04-09T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.3
753603,STANBROOK RD - BELMONT,2023-04-09T04:40:00.000+00:00,transformer,,Temperature,C,18.1
753603,STANBROOK RD - BELMONT,2023-04-09T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-04-09T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
753603,STANBROOK RD - BELMONT,2023-04-09T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
753603,STANBROOK RD - BELMONT,2023-04-09T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
753603,STANBROOK RD - BELMONT,2023-04-09T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-04-09T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
753603,STANBROOK RD - BELMONT,2023-04-09T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
753603,STANBROOK RD - BELMONT,2023-04-09T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
753603,STANBROOK RD - BELMONT,2023-04-09T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
753603,STANBROOK RD - BELMONT,2023-04-09T04:40:00.000+00:00,busbar,,L3 Active Power,kW,11.1
753603,STANBROOK RD - BELMONT,2023-04-09T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.74
753603,STANBROOK RD - BELMONT,2023-04-09T04:40:00.000+00:00,busbar,,L1 Active Power,kW,9.81
753603,STANBROOK RD - BELMONT,2023-04-09T04:40:00.000+00:00,busbar,,N Current (RMS),A,30.8
753603,STANBROOK RD - BELMONT,2023-04-09T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
753603,STANBROOK RD - BELMONT,2023-04-09T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
753603,STANBROOK RD - BELMONT,2023-04-09T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
753603,STANBROOK RD - BELMONT,2023-04-09T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.1
753603,STANBROOK RD - BELMONT,2023-04-09T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.53
753603,STANBROOK RD - BELMONT,2023-04-09T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.13
753603,STANBROOK RD - BELMONT,2023-04-09T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.99
753603,STANBROOK RD - BELMONT,2023-04-09T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
753603,STANBROOK RD - BELMONT,2023-04-09T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.06
753603,STANBROOK RD - BELMONT,2023-04-09T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.9
753603,STANBROOK RD - BELMONT,2023-04-09T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.7
753603,STANBROOK RD - BELMONT,2023-04-09T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.2
753603,STANBROOK RD - BELMONT,2023-04-09T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.7
753603,STANBROOK RD - BELMONT,2023-04-09T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
753603,STANBROOK RD - BELMONT,2023-04-09T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
753603,STANBROOK RD - BELMONT,2023-04-09T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.78
753603,STANBROOK RD - BELMONT,2023-04-09T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.62
753603,STANBROOK RD - BELMONT,2023-04-09T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.81
753603,STANBROOK RD - BELMONT,2023-04-09T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.77
753603,STANBROOK RD - BELMONT,2023-04-09T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.7
753603,STANBROOK RD - BELMONT,2023-04-09T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.9
753603,STANBROOK RD - BELMONT,2023-04-09T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.6
753603,STANBROOK RD - BELMONT,2023-04-09T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.2
753603,STANBROOK RD - BELMONT,2023-04-09T04:30:00.000+00:00,transformer,,Temperature,C,18.2
753603,STANBROOK RD - BELMONT,2023-04-09T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-04-09T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
753603,STANBROOK RD - BELMONT,2023-04-09T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
753603,STANBROOK RD - BELMONT,2023-04-09T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
753603,STANBROOK RD - BELMONT,2023-04-09T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
753603,STANBROOK RD - BELMONT,2023-04-09T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
753603,STANBROOK RD - BELMONT,2023-04-09T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
753603,STANBROOK RD - BELMONT,2023-04-09T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
753603,STANBROOK RD - BELMONT,2023-04-09T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
753603,STANBROOK RD - BELMONT,2023-04-09T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.61
753603,STANBROOK RD - BELMONT,2023-04-09T04:30:00.000+00:00,busbar,,L2 Active Power,kW,8.81
753603,STANBROOK RD - BELMONT,2023-04-09T04:30:00.000+00:00,busbar,,L1 Active Power,kW,9.83
753603,STANBROOK RD - BELMONT,2023-04-09T04:30:00.000+00:00,busbar,,N Current (RMS),A,28.4
753603,STANBROOK RD - BELMONT,2023-04-09T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
753603,STANBROOK RD - BELMONT,2023-04-09T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
753603,STANBROOK RD - BELMONT,2023-04-09T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
753603,STANBROOK RD - BELMONT,2023-04-09T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
753603,STANBROOK RD - BELMONT,2023-04-09T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.2
753603,STANBROOK RD - BELMONT,2023-04-09T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.07
753603,STANBROOK RD - BELMONT,2023-04-09T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.94
753603,STANBROOK RD - BELMONT,2023-04-09T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.96
753603,STANBROOK RD - BELMONT,2023-04-09T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.51
753603,STANBROOK RD - BELMONT,2023-04-09T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.6
753603,STANBROOK RD - BELMONT,2023-04-09T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.5
753603,STANBROOK RD - BELMONT,2023-04-09T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.6
753603,STANBROOK RD - BELMONT,2023-04-09T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.2
753603,STANBROOK RD - BELMONT,2023-04-09T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
753603,STANBROOK RD - BELMONT,2023-04-09T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
753603,STANBROOK RD - BELMONT,2023-04-09T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.5
753603,STANBROOK RD - BELMONT,2023-04-09T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.76
753603,STANBROOK RD - BELMONT,2023-04-09T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.64
753603,STANBROOK RD - BELMONT,2023-04-09T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.12
753603,STANBROOK RD - BELMONT,2023-04-09T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.0
753603,STANBROOK RD - BELMONT,2023-04-09T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.4
753603,STANBROOK RD - BELMONT,2023-04-09T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.1
753603,STANBROOK RD - BELMONT,2023-04-09T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.2
753603,STANBROOK RD - BELMONT,2023-04-09T04:20:00.000+00:00,transformer,,Temperature,C,18.3
753603,STANBROOK RD - BELMONT,2023-04-09T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-04-09T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
753603,STANBROOK RD - BELMONT,2023-04-09T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
753603,STANBROOK RD - BELMONT,2023-04-09T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
753603,STANBROOK RD - BELMONT,2023-04-09T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-04-09T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
753603,STANBROOK RD - BELMONT,2023-04-09T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
753603,STANBROOK RD - BELMONT,2023-04-09T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
753603,STANBROOK RD - BELMONT,2023-04-09T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
753603,STANBROOK RD - BELMONT,2023-04-09T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.7
753603,STANBROOK RD - BELMONT,2023-04-09T04:20:00.000+00:00,busbar,,L2 Active Power,kW,8.6
753603,STANBROOK RD - BELMONT,2023-04-09T04:20:00.000+00:00,busbar,,L1 Active Power,kW,10.63
753603,STANBROOK RD - BELMONT,2023-04-09T04:20:00.000+00:00,busbar,,N Current (RMS),A,30.5
753603,STANBROOK RD - BELMONT,2023-04-09T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
753603,STANBROOK RD - BELMONT,2023-04-09T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
753603,STANBROOK RD - BELMONT,2023-04-09T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
753603,STANBROOK RD - BELMONT,2023-04-09T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.22
753603,STANBROOK RD - BELMONT,2023-04-09T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.18
753603,STANBROOK RD - BELMONT,2023-04-09T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
753603,STANBROOK RD - BELMONT,2023-04-09T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.47
753603,STANBROOK RD - BELMONT,2023-04-09T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.37
753603,STANBROOK RD - BELMONT,2023-04-09T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.84
753603,STANBROOK RD - BELMONT,2023-04-09T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.6
753603,STANBROOK RD - BELMONT,2023-04-09T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.0
753603,STANBROOK RD - BELMONT,2023-04-09T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.8
753603,STANBROOK RD - BELMONT,2023-04-09T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.6
753603,STANBROOK RD - BELMONT,2023-04-09T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
753603,STANBROOK RD - BELMONT,2023-04-09T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.97
753603,STANBROOK RD - BELMONT,2023-04-09T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.81
753603,STANBROOK RD - BELMONT,2023-04-09T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.98
753603,STANBROOK RD - BELMONT,2023-04-09T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.06
753603,STANBROOK RD - BELMONT,2023-04-09T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.25
753603,STANBROOK RD - BELMONT,2023-04-09T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.8
753603,STANBROOK RD - BELMONT,2023-04-09T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.0
753603,STANBROOK RD - BELMONT,2023-04-09T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.1
753603,STANBROOK RD - BELMONT,2023-04-09T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.4
753603,STANBROOK RD - BELMONT,2023-04-09T04:10:00.000+00:00,transformer,,Temperature,C,18.4
753603,STANBROOK RD - BELMONT,2023-04-09T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-04-09T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
753603,STANBROOK RD - BELMONT,2023-04-09T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
753603,STANBROOK RD - BELMONT,2023-04-09T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
753603,STANBROOK RD - BELMONT,2023-04-09T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
753603,STANBROOK RD - BELMONT,2023-04-09T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
753603,STANBROOK RD - BELMONT,2023-04-09T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
753603,STANBROOK RD - BELMONT,2023-04-09T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
753603,STANBROOK RD - BELMONT,2023-04-09T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
753603,STANBROOK RD - BELMONT,2023-04-09T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.46
753603,STANBROOK RD - BELMONT,2023-04-09T04:10:00.000+00:00,busbar,,L2 Active Power,kW,8.44
753603,STANBROOK RD - BELMONT,2023-04-09T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.08
753603,STANBROOK RD - BELMONT,2023-04-09T04:10:00.000+00:00,busbar,,N Current (RMS),A,28.2
753603,STANBROOK RD - BELMONT,2023-04-09T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
753603,STANBROOK RD - BELMONT,2023-04-09T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
753603,STANBROOK RD - BELMONT,2023-04-09T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
753603,STANBROOK RD - BELMONT,2023-04-09T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.02
753603,STANBROOK RD - BELMONT,2023-04-09T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.09
753603,STANBROOK RD - BELMONT,2023-04-09T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.89
753603,STANBROOK RD - BELMONT,2023-04-09T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.1
753603,STANBROOK RD - BELMONT,2023-04-09T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.94
753603,STANBROOK RD - BELMONT,2023-04-09T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.97
753603,STANBROOK RD - BELMONT,2023-04-09T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.8
753603,STANBROOK RD - BELMONT,2023-04-09T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.7
753603,STANBROOK RD - BELMONT,2023-04-09T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.1
753603,STANBROOK RD - BELMONT,2023-04-09T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.1
753603,STANBROOK RD - BELMONT,2023-04-09T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
753603,STANBROOK RD - BELMONT,2023-04-09T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.02
753603,STANBROOK RD - BELMONT,2023-04-09T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.21
753603,STANBROOK RD - BELMONT,2023-04-09T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.85
753603,STANBROOK RD - BELMONT,2023-04-09T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.95
753603,STANBROOK RD - BELMONT,2023-04-09T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.9
753603,STANBROOK RD - BELMONT,2023-04-09T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.2
753603,STANBROOK RD - BELMONT,2023-04-09T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.1
753603,STANBROOK RD - BELMONT,2023-04-09T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.9
753603,STANBROOK RD - BELMONT,2023-04-09T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.3
753603,STANBROOK RD - BELMONT,2023-04-09T04:00:00.000+00:00,transformer,,Temperature,C,18.4
753603,STANBROOK RD - BELMONT,2023-04-09T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-04-09T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
753603,STANBROOK RD - BELMONT,2023-04-09T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
753603,STANBROOK RD - BELMONT,2023-04-09T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
753603,STANBROOK RD - BELMONT,2023-04-09T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
753603,STANBROOK RD - BELMONT,2023-04-09T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
753603,STANBROOK RD - BELMONT,2023-04-09T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
753603,STANBROOK RD - BELMONT,2023-04-09T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
753603,STANBROOK RD - BELMONT,2023-04-09T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
753603,STANBROOK RD - BELMONT,2023-04-09T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.94
753603,STANBROOK RD - BELMONT,2023-04-09T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.88
753603,STANBROOK RD - BELMONT,2023-04-09T04:00:00.000+00:00,busbar,,L1 Active Power,kW,8.87
753603,STANBROOK RD - BELMONT,2023-04-09T04:00:00.000+00:00,busbar,,N Current (RMS),A,28.9
753603,STANBROOK RD - BELMONT,2023-04-09T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
753603,STANBROOK RD - BELMONT,2023-04-09T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
753603,STANBROOK RD - BELMONT,2023-04-09T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
753603,STANBROOK RD - BELMONT,2023-04-09T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.87
753603,STANBROOK RD - BELMONT,2023-04-09T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.12
753603,STANBROOK RD - BELMONT,2023-04-09T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
753603,STANBROOK RD - BELMONT,2023-04-09T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.37
753603,STANBROOK RD - BELMONT,2023-04-09T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.78
753603,STANBROOK RD - BELMONT,2023-04-09T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.12
753603,STANBROOK RD - BELMONT,2023-04-09T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.2
753603,STANBROOK RD - BELMONT,2023-04-09T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.8
753603,STANBROOK RD - BELMONT,2023-04-09T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.6
753603,STANBROOK RD - BELMONT,2023-04-09T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.9
753603,STANBROOK RD - BELMONT,2023-04-09T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
753603,STANBROOK RD - BELMONT,2023-04-09T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.77
753603,STANBROOK RD - BELMONT,2023-04-09T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.11
753603,STANBROOK RD - BELMONT,2023-04-09T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.92
753603,STANBROOK RD - BELMONT,2023-04-09T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.26
753603,STANBROOK RD - BELMONT,2023-04-09T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.92
753603,STANBROOK RD - BELMONT,2023-04-09T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.2
753603,STANBROOK RD - BELMONT,2023-04-09T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.6
753603,STANBROOK RD - BELMONT,2023-04-09T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.4
753603,STANBROOK RD - BELMONT,2023-04-09T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.1
753603,STANBROOK RD - BELMONT,2023-04-09T03:50:00.000+00:00,transformer,,Temperature,C,18.5
753603,STANBROOK RD - BELMONT,2023-04-09T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-04-09T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
753603,STANBROOK RD - BELMONT,2023-04-09T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
753603,STANBROOK RD - BELMONT,2023-04-09T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
753603,STANBROOK RD - BELMONT,2023-04-09T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-04-09T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
753603,STANBROOK RD - BELMONT,2023-04-09T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
753603,STANBROOK RD - BELMONT,2023-04-09T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
753603,STANBROOK RD - BELMONT,2023-04-09T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
753603,STANBROOK RD - BELMONT,2023-04-09T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.29
753603,STANBROOK RD - BELMONT,2023-04-09T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.04
753603,STANBROOK RD - BELMONT,2023-04-09T03:50:00.000+00:00,busbar,,L1 Active Power,kW,8.04
753603,STANBROOK RD - BELMONT,2023-04-09T03:50:00.000+00:00,busbar,,N Current (RMS),A,28.4
753603,STANBROOK RD - BELMONT,2023-04-09T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
753603,STANBROOK RD - BELMONT,2023-04-09T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
753603,STANBROOK RD - BELMONT,2023-04-09T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
753603,STANBROOK RD - BELMONT,2023-04-09T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.72
753603,STANBROOK RD - BELMONT,2023-04-09T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.49
753603,STANBROOK RD - BELMONT,2023-04-09T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.92
753603,STANBROOK RD - BELMONT,2023-04-09T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.9
753603,STANBROOK RD - BELMONT,2023-04-09T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.7
753603,STANBROOK RD - BELMONT,2023-04-09T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.25
753603,STANBROOK RD - BELMONT,2023-04-09T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.1
753603,STANBROOK RD - BELMONT,2023-04-09T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.5
753603,STANBROOK RD - BELMONT,2023-04-09T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.0
753603,STANBROOK RD - BELMONT,2023-04-09T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.3
753603,STANBROOK RD - BELMONT,2023-04-09T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.61
753603,STANBROOK RD - BELMONT,2023-04-09T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
753603,STANBROOK RD - BELMONT,2023-04-09T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.32
753603,STANBROOK RD - BELMONT,2023-04-09T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.38
753603,STANBROOK RD - BELMONT,2023-04-09T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.42
753603,STANBROOK RD - BELMONT,2023-04-09T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.67
753603,STANBROOK RD - BELMONT,2023-04-09T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.7
753603,STANBROOK RD - BELMONT,2023-04-09T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.7
753603,STANBROOK RD - BELMONT,2023-04-09T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.7
753603,STANBROOK RD - BELMONT,2023-04-09T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.8
753603,STANBROOK RD - BELMONT,2023-04-09T03:40:00.000+00:00,transformer,,Temperature,C,18.6
753603,STANBROOK RD - BELMONT,2023-04-09T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-04-09T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
753603,STANBROOK RD - BELMONT,2023-04-09T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
753603,STANBROOK RD - BELMONT,2023-04-09T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
753603,STANBROOK RD - BELMONT,2023-04-09T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
753603,STANBROOK RD - BELMONT,2023-04-09T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
753603,STANBROOK RD - BELMONT,2023-04-09T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
753603,STANBROOK RD - BELMONT,2023-04-09T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
753603,STANBROOK RD - BELMONT,2023-04-09T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
753603,STANBROOK RD - BELMONT,2023-04-09T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.28
753603,STANBROOK RD - BELMONT,2023-04-09T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.12
753603,STANBROOK RD - BELMONT,2023-04-09T03:40:00.000+00:00,busbar,,L1 Active Power,kW,7.92
753603,STANBROOK RD - BELMONT,2023-04-09T03:40:00.000+00:00,busbar,,N Current (RMS),A,29.3
753603,STANBROOK RD - BELMONT,2023-04-09T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
753603,STANBROOK RD - BELMONT,2023-04-09T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
753603,STANBROOK RD - BELMONT,2023-04-09T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
753603,STANBROOK RD - BELMONT,2023-04-09T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.81
753603,STANBROOK RD - BELMONT,2023-04-09T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.42
753603,STANBROOK RD - BELMONT,2023-04-09T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.05
753603,STANBROOK RD - BELMONT,2023-04-09T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.41
753603,STANBROOK RD - BELMONT,2023-04-09T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.87
753603,STANBROOK RD - BELMONT,2023-04-09T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.15
753603,STANBROOK RD - BELMONT,2023-04-09T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.8
753603,STANBROOK RD - BELMONT,2023-04-09T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.7
753603,STANBROOK RD - BELMONT,2023-04-09T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.4
753603,STANBROOK RD - BELMONT,2023-04-09T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.2
753603,STANBROOK RD - BELMONT,2023-04-09T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.57
753603,STANBROOK RD - BELMONT,2023-04-09T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.9
753603,STANBROOK RD - BELMONT,2023-04-09T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.25
753603,STANBROOK RD - BELMONT,2023-04-09T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.51
753603,STANBROOK RD - BELMONT,2023-04-09T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.26
753603,STANBROOK RD - BELMONT,2023-04-09T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.85
753603,STANBROOK RD - BELMONT,2023-04-09T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.8
753603,STANBROOK RD - BELMONT,2023-04-09T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.9
753603,STANBROOK RD - BELMONT,2023-04-09T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.5
753603,STANBROOK RD - BELMONT,2023-04-09T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.2
753603,STANBROOK RD - BELMONT,2023-04-09T03:30:00.000+00:00,transformer,,Temperature,C,18.7
753603,STANBROOK RD - BELMONT,2023-04-09T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-04-09T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
753603,STANBROOK RD - BELMONT,2023-04-09T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
753603,STANBROOK RD - BELMONT,2023-04-09T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
753603,STANBROOK RD - BELMONT,2023-04-09T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
753603,STANBROOK RD - BELMONT,2023-04-09T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
753603,STANBROOK RD - BELMONT,2023-04-09T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
753603,STANBROOK RD - BELMONT,2023-04-09T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
753603,STANBROOK RD - BELMONT,2023-04-09T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
753603,STANBROOK RD - BELMONT,2023-04-09T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.92
753603,STANBROOK RD - BELMONT,2023-04-09T03:30:00.000+00:00,busbar,,L2 Active Power,kW,8.14
753603,STANBROOK RD - BELMONT,2023-04-09T03:30:00.000+00:00,busbar,,L1 Active Power,kW,8.01
753603,STANBROOK RD - BELMONT,2023-04-09T03:30:00.000+00:00,busbar,,N Current (RMS),A,27.9
753603,STANBROOK RD - BELMONT,2023-04-09T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
753603,STANBROOK RD - BELMONT,2023-04-09T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
753603,STANBROOK RD - BELMONT,2023-04-09T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
753603,STANBROOK RD - BELMONT,2023-04-09T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.03
753603,STANBROOK RD - BELMONT,2023-04-09T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.49
753603,STANBROOK RD - BELMONT,2023-04-09T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
753603,STANBROOK RD - BELMONT,2023-04-09T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.69
753603,STANBROOK RD - BELMONT,2023-04-09T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
753603,STANBROOK RD - BELMONT,2023-04-09T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.59
753603,STANBROOK RD - BELMONT,2023-04-09T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.8
753603,STANBROOK RD - BELMONT,2023-04-09T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.2
753603,STANBROOK RD - BELMONT,2023-04-09T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.1
753603,STANBROOK RD - BELMONT,2023-04-09T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.3
753603,STANBROOK RD - BELMONT,2023-04-09T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.37
753603,STANBROOK RD - BELMONT,2023-04-09T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
753603,STANBROOK RD - BELMONT,2023-04-09T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.53
753603,STANBROOK RD - BELMONT,2023-04-09T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.73
753603,STANBROOK RD - BELMONT,2023-04-09T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.29
753603,STANBROOK RD - BELMONT,2023-04-09T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.75
753603,STANBROOK RD - BELMONT,2023-04-09T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.7
753603,STANBROOK RD - BELMONT,2023-04-09T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.9
753603,STANBROOK RD - BELMONT,2023-04-09T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.3
753603,STANBROOK RD - BELMONT,2023-04-09T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.6
753603,STANBROOK RD - BELMONT,2023-04-09T03:20:00.000+00:00,transformer,,Temperature,C,18.8
753603,STANBROOK RD - BELMONT,2023-04-09T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-04-09T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
753603,STANBROOK RD - BELMONT,2023-04-09T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
753603,STANBROOK RD - BELMONT,2023-04-09T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
753603,STANBROOK RD - BELMONT,2023-04-09T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-04-09T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
753603,STANBROOK RD - BELMONT,2023-04-09T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
753603,STANBROOK RD - BELMONT,2023-04-09T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
753603,STANBROOK RD - BELMONT,2023-04-09T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
