Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-04-09T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.42
753603,STANBROOK RD - BELMONT,2023-04-09T03:20:00.000+00:00,busbar,,L2 Active Power,kW,8.29
753603,STANBROOK RD - BELMONT,2023-04-09T03:20:00.000+00:00,busbar,,L1 Active Power,kW,9.35
753603,STANBROOK RD - BELMONT,2023-04-09T03:20:00.000+00:00,busbar,,N Current (RMS),A,27.9
753603,STANBROOK RD - BELMONT,2023-04-09T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
753603,STANBROOK RD - BELMONT,2023-04-09T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
753603,STANBROOK RD - BELMONT,2023-04-09T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
753603,STANBROOK RD - BELMONT,2023-04-09T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.53
753603,STANBROOK RD - BELMONT,2023-04-09T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.37
753603,STANBROOK RD - BELMONT,2023-04-09T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
753603,STANBROOK RD - BELMONT,2023-04-09T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.85
753603,STANBROOK RD - BELMONT,2023-04-09T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.17
753603,STANBROOK RD - BELMONT,2023-04-09T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.28
753603,STANBROOK RD - BELMONT,2023-04-09T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.4
753603,STANBROOK RD - BELMONT,2023-04-09T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.7
753603,STANBROOK RD - BELMONT,2023-04-09T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.5
753603,STANBROOK RD - BELMONT,2023-04-09T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.4
753603,STANBROOK RD - BELMONT,2023-04-09T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
753603,STANBROOK RD - BELMONT,2023-04-09T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
753603,STANBROOK RD - BELMONT,2023-04-09T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.04
753603,STANBROOK RD - BELMONT,2023-04-09T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.71
753603,STANBROOK RD - BELMONT,2023-04-09T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.66
753603,STANBROOK RD - BELMONT,2023-04-09T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
753603,STANBROOK RD - BELMONT,2023-04-09T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.6
753603,STANBROOK RD - BELMONT,2023-04-09T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.9
753603,STANBROOK RD - BELMONT,2023-04-09T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.2
753603,STANBROOK RD - BELMONT,2023-04-09T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.2
753603,STANBROOK RD - BELMONT,2023-04-09T03:10:00.000+00:00,transformer,,Temperature,C,18.9
753603,STANBROOK RD - BELMONT,2023-04-09T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-04-09T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
753603,STANBROOK RD - BELMONT,2023-04-09T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
753603,STANBROOK RD - BELMONT,2023-04-09T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
753603,STANBROOK RD - BELMONT,2023-04-09T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-04-09T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
753603,STANBROOK RD - BELMONT,2023-04-09T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
753603,STANBROOK RD - BELMONT,2023-04-09T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
753603,STANBROOK RD - BELMONT,2023-04-09T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
753603,STANBROOK RD - BELMONT,2023-04-09T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.56
753603,STANBROOK RD - BELMONT,2023-04-09T03:10:00.000+00:00,busbar,,L2 Active Power,kW,8.83
753603,STANBROOK RD - BELMONT,2023-04-09T03:10:00.000+00:00,busbar,,L1 Active Power,kW,11.28
753603,STANBROOK RD - BELMONT,2023-04-09T03:10:00.000+00:00,busbar,,N Current (RMS),A,27.5
753603,STANBROOK RD - BELMONT,2023-04-09T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
753603,STANBROOK RD - BELMONT,2023-04-09T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
753603,STANBROOK RD - BELMONT,2023-04-09T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
753603,STANBROOK RD - BELMONT,2023-04-09T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.47
753603,STANBROOK RD - BELMONT,2023-04-09T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.24
753603,STANBROOK RD - BELMONT,2023-04-09T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.9
753603,STANBROOK RD - BELMONT,2023-04-09T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.53
753603,STANBROOK RD - BELMONT,2023-04-09T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.24
753603,STANBROOK RD - BELMONT,2023-04-09T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.75
753603,STANBROOK RD - BELMONT,2023-04-09T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.3
753603,STANBROOK RD - BELMONT,2023-04-09T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.1
753603,STANBROOK RD - BELMONT,2023-04-09T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.4
753603,STANBROOK RD - BELMONT,2023-04-09T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.5
753603,STANBROOK RD - BELMONT,2023-04-09T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
753603,STANBROOK RD - BELMONT,2023-04-09T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.84
753603,STANBROOK RD - BELMONT,2023-04-09T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.53
753603,STANBROOK RD - BELMONT,2023-04-09T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.82
753603,STANBROOK RD - BELMONT,2023-04-09T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.16
753603,STANBROOK RD - BELMONT,2023-04-09T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.65
753603,STANBROOK RD - BELMONT,2023-04-09T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.8
753603,STANBROOK RD - BELMONT,2023-04-09T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.9
753603,STANBROOK RD - BELMONT,2023-04-09T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.2
753603,STANBROOK RD - BELMONT,2023-04-09T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.3
753603,STANBROOK RD - BELMONT,2023-04-09T03:00:00.000+00:00,transformer,,Temperature,C,18.9
753603,STANBROOK RD - BELMONT,2023-04-09T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-04-09T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
753603,STANBROOK RD - BELMONT,2023-04-09T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
753603,STANBROOK RD - BELMONT,2023-04-09T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
753603,STANBROOK RD - BELMONT,2023-04-09T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
753603,STANBROOK RD - BELMONT,2023-04-09T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
753603,STANBROOK RD - BELMONT,2023-04-09T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
753603,STANBROOK RD - BELMONT,2023-04-09T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
753603,STANBROOK RD - BELMONT,2023-04-09T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
753603,STANBROOK RD - BELMONT,2023-04-09T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.35
753603,STANBROOK RD - BELMONT,2023-04-09T03:00:00.000+00:00,busbar,,L2 Active Power,kW,8.4
753603,STANBROOK RD - BELMONT,2023-04-09T03:00:00.000+00:00,busbar,,L1 Active Power,kW,10.4
753603,STANBROOK RD - BELMONT,2023-04-09T03:00:00.000+00:00,busbar,,N Current (RMS),A,27.2
753603,STANBROOK RD - BELMONT,2023-04-09T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
753603,STANBROOK RD - BELMONT,2023-04-09T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
753603,STANBROOK RD - BELMONT,2023-04-09T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
753603,STANBROOK RD - BELMONT,2023-04-09T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.19
753603,STANBROOK RD - BELMONT,2023-04-09T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.3
753603,STANBROOK RD - BELMONT,2023-04-09T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
753603,STANBROOK RD - BELMONT,2023-04-09T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.59
753603,STANBROOK RD - BELMONT,2023-04-09T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.14
753603,STANBROOK RD - BELMONT,2023-04-09T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.48
753603,STANBROOK RD - BELMONT,2023-04-09T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.3
753603,STANBROOK RD - BELMONT,2023-04-09T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.8
753603,STANBROOK RD - BELMONT,2023-04-09T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.1
753603,STANBROOK RD - BELMONT,2023-04-09T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.5
753603,STANBROOK RD - BELMONT,2023-04-09T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
753603,STANBROOK RD - BELMONT,2023-04-09T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.94
753603,STANBROOK RD - BELMONT,2023-04-09T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.36
753603,STANBROOK RD - BELMONT,2023-04-09T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.12
753603,STANBROOK RD - BELMONT,2023-04-09T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.1
753603,STANBROOK RD - BELMONT,2023-04-09T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.21
753603,STANBROOK RD - BELMONT,2023-04-09T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.5
753603,STANBROOK RD - BELMONT,2023-04-09T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.4
753603,STANBROOK RD - BELMONT,2023-04-09T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.1
753603,STANBROOK RD - BELMONT,2023-04-09T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.6
753603,STANBROOK RD - BELMONT,2023-04-09T02:50:00.000+00:00,transformer,,Temperature,C,19.0
753603,STANBROOK RD - BELMONT,2023-04-09T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-04-09T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
753603,STANBROOK RD - BELMONT,2023-04-09T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
753603,STANBROOK RD - BELMONT,2023-04-09T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
753603,STANBROOK RD - BELMONT,2023-04-09T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
753603,STANBROOK RD - BELMONT,2023-04-09T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
753603,STANBROOK RD - BELMONT,2023-04-09T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
753603,STANBROOK RD - BELMONT,2023-04-09T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
753603,STANBROOK RD - BELMONT,2023-04-09T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
753603,STANBROOK RD - BELMONT,2023-04-09T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.7
753603,STANBROOK RD - BELMONT,2023-04-09T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.25
753603,STANBROOK RD - BELMONT,2023-04-09T02:50:00.000+00:00,busbar,,L1 Active Power,kW,12.69
753603,STANBROOK RD - BELMONT,2023-04-09T02:50:00.000+00:00,busbar,,N Current (RMS),A,31.7
753603,STANBROOK RD - BELMONT,2023-04-09T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
753603,STANBROOK RD - BELMONT,2023-04-09T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
753603,STANBROOK RD - BELMONT,2023-04-09T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
753603,STANBROOK RD - BELMONT,2023-04-09T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.24
753603,STANBROOK RD - BELMONT,2023-04-09T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.65
753603,STANBROOK RD - BELMONT,2023-04-09T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
753603,STANBROOK RD - BELMONT,2023-04-09T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.54
753603,STANBROOK RD - BELMONT,2023-04-09T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.36
753603,STANBROOK RD - BELMONT,2023-04-09T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.81
753603,STANBROOK RD - BELMONT,2023-04-09T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.0
753603,STANBROOK RD - BELMONT,2023-04-09T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.7
753603,STANBROOK RD - BELMONT,2023-04-09T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.8
753603,STANBROOK RD - BELMONT,2023-04-09T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.5
753603,STANBROOK RD - BELMONT,2023-04-09T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
753603,STANBROOK RD - BELMONT,2023-04-09T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
753603,STANBROOK RD - BELMONT,2023-04-09T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.44
753603,STANBROOK RD - BELMONT,2023-04-09T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.09
753603,STANBROOK RD - BELMONT,2023-04-09T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.18
753603,STANBROOK RD - BELMONT,2023-04-09T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.94
753603,STANBROOK RD - BELMONT,2023-04-09T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.5
753603,STANBROOK RD - BELMONT,2023-04-09T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.5
753603,STANBROOK RD - BELMONT,2023-04-09T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.6
753603,STANBROOK RD - BELMONT,2023-04-09T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.0
753603,STANBROOK RD - BELMONT,2023-04-09T02:40:00.000+00:00,transformer,,Temperature,C,19.1
753603,STANBROOK RD - BELMONT,2023-04-09T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-04-09T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
753603,STANBROOK RD - BELMONT,2023-04-09T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
753603,STANBROOK RD - BELMONT,2023-04-09T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
753603,STANBROOK RD - BELMONT,2023-04-09T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-04-09T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
753603,STANBROOK RD - BELMONT,2023-04-09T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
753603,STANBROOK RD - BELMONT,2023-04-09T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
753603,STANBROOK RD - BELMONT,2023-04-09T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
753603,STANBROOK RD - BELMONT,2023-04-09T02:40:00.000+00:00,busbar,,L3 Active Power,kW,9.64
753603,STANBROOK RD - BELMONT,2023-04-09T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.55
753603,STANBROOK RD - BELMONT,2023-04-09T02:40:00.000+00:00,busbar,,L1 Active Power,kW,13.75
753603,STANBROOK RD - BELMONT,2023-04-09T02:40:00.000+00:00,busbar,,N Current (RMS),A,32.9
753603,STANBROOK RD - BELMONT,2023-04-09T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
753603,STANBROOK RD - BELMONT,2023-04-09T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
753603,STANBROOK RD - BELMONT,2023-04-09T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
753603,STANBROOK RD - BELMONT,2023-04-09T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.25
753603,STANBROOK RD - BELMONT,2023-04-09T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.49
753603,STANBROOK RD - BELMONT,2023-04-09T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
753603,STANBROOK RD - BELMONT,2023-04-09T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.72
753603,STANBROOK RD - BELMONT,2023-04-09T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.48
753603,STANBROOK RD - BELMONT,2023-04-09T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.13
753603,STANBROOK RD - BELMONT,2023-04-09T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.5
753603,STANBROOK RD - BELMONT,2023-04-09T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.5
753603,STANBROOK RD - BELMONT,2023-04-09T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.2
753603,STANBROOK RD - BELMONT,2023-04-09T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.5
753603,STANBROOK RD - BELMONT,2023-04-09T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
753603,STANBROOK RD - BELMONT,2023-04-09T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
753603,STANBROOK RD - BELMONT,2023-04-09T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.6
753603,STANBROOK RD - BELMONT,2023-04-09T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.76
753603,STANBROOK RD - BELMONT,2023-04-09T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.39
753603,STANBROOK RD - BELMONT,2023-04-09T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.24
753603,STANBROOK RD - BELMONT,2023-04-09T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.5
753603,STANBROOK RD - BELMONT,2023-04-09T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.4
753603,STANBROOK RD - BELMONT,2023-04-09T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.8
753603,STANBROOK RD - BELMONT,2023-04-09T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.6
753603,STANBROOK RD - BELMONT,2023-04-09T02:30:00.000+00:00,transformer,,Temperature,C,19.2
753603,STANBROOK RD - BELMONT,2023-04-09T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-04-09T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
753603,STANBROOK RD - BELMONT,2023-04-09T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
753603,STANBROOK RD - BELMONT,2023-04-09T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
753603,STANBROOK RD - BELMONT,2023-04-09T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-04-09T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
753603,STANBROOK RD - BELMONT,2023-04-09T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
753603,STANBROOK RD - BELMONT,2023-04-09T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
753603,STANBROOK RD - BELMONT,2023-04-09T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
753603,STANBROOK RD - BELMONT,2023-04-09T02:30:00.000+00:00,busbar,,L3 Active Power,kW,9.48
753603,STANBROOK RD - BELMONT,2023-04-09T02:30:00.000+00:00,busbar,,L2 Active Power,kW,8.87
753603,STANBROOK RD - BELMONT,2023-04-09T02:30:00.000+00:00,busbar,,L1 Active Power,kW,11.37
753603,STANBROOK RD - BELMONT,2023-04-09T02:30:00.000+00:00,busbar,,N Current (RMS),A,29.7
753603,STANBROOK RD - BELMONT,2023-04-09T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
753603,STANBROOK RD - BELMONT,2023-04-09T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
753603,STANBROOK RD - BELMONT,2023-04-09T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
753603,STANBROOK RD - BELMONT,2023-04-09T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.89
753603,STANBROOK RD - BELMONT,2023-04-09T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.2
753603,STANBROOK RD - BELMONT,2023-04-09T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
753603,STANBROOK RD - BELMONT,2023-04-09T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.27
753603,STANBROOK RD - BELMONT,2023-04-09T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.29
753603,STANBROOK RD - BELMONT,2023-04-09T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.02
753603,STANBROOK RD - BELMONT,2023-04-09T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.8
753603,STANBROOK RD - BELMONT,2023-04-09T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.3
753603,STANBROOK RD - BELMONT,2023-04-09T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.6
753603,STANBROOK RD - BELMONT,2023-04-09T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.1
753603,STANBROOK RD - BELMONT,2023-04-09T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
753603,STANBROOK RD - BELMONT,2023-04-09T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
753603,STANBROOK RD - BELMONT,2023-04-09T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.51
753603,STANBROOK RD - BELMONT,2023-04-09T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.55
753603,STANBROOK RD - BELMONT,2023-04-09T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.38
753603,STANBROOK RD - BELMONT,2023-04-09T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.69
753603,STANBROOK RD - BELMONT,2023-04-09T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.8
753603,STANBROOK RD - BELMONT,2023-04-09T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.4
753603,STANBROOK RD - BELMONT,2023-04-09T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.9
753603,STANBROOK RD - BELMONT,2023-04-09T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.2
753603,STANBROOK RD - BELMONT,2023-04-09T02:20:00.000+00:00,transformer,,Temperature,C,19.3
753603,STANBROOK RD - BELMONT,2023-04-09T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-04-09T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
753603,STANBROOK RD - BELMONT,2023-04-09T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
753603,STANBROOK RD - BELMONT,2023-04-09T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
753603,STANBROOK RD - BELMONT,2023-04-09T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-04-09T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
753603,STANBROOK RD - BELMONT,2023-04-09T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
753603,STANBROOK RD - BELMONT,2023-04-09T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
753603,STANBROOK RD - BELMONT,2023-04-09T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
753603,STANBROOK RD - BELMONT,2023-04-09T02:20:00.000+00:00,busbar,,L3 Active Power,kW,8.82
753603,STANBROOK RD - BELMONT,2023-04-09T02:20:00.000+00:00,busbar,,L2 Active Power,kW,8.67
753603,STANBROOK RD - BELMONT,2023-04-09T02:20:00.000+00:00,busbar,,L1 Active Power,kW,9.7
753603,STANBROOK RD - BELMONT,2023-04-09T02:20:00.000+00:00,busbar,,N Current (RMS),A,27.1
753603,STANBROOK RD - BELMONT,2023-04-09T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
753603,STANBROOK RD - BELMONT,2023-04-09T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
753603,STANBROOK RD - BELMONT,2023-04-09T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
753603,STANBROOK RD - BELMONT,2023-04-09T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.01
753603,STANBROOK RD - BELMONT,2023-04-09T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.21
753603,STANBROOK RD - BELMONT,2023-04-09T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
753603,STANBROOK RD - BELMONT,2023-04-09T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.85
753603,STANBROOK RD - BELMONT,2023-04-09T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.41
753603,STANBROOK RD - BELMONT,2023-04-09T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.91
753603,STANBROOK RD - BELMONT,2023-04-09T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.7
753603,STANBROOK RD - BELMONT,2023-04-09T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.8
753603,STANBROOK RD - BELMONT,2023-04-09T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.2
753603,STANBROOK RD - BELMONT,2023-04-09T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.7
753603,STANBROOK RD - BELMONT,2023-04-09T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
753603,STANBROOK RD - BELMONT,2023-04-09T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
753603,STANBROOK RD - BELMONT,2023-04-09T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.72
753603,STANBROOK RD - BELMONT,2023-04-09T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.62
753603,STANBROOK RD - BELMONT,2023-04-09T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.72
753603,STANBROOK RD - BELMONT,2023-04-09T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.67
753603,STANBROOK RD - BELMONT,2023-04-09T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.9
753603,STANBROOK RD - BELMONT,2023-04-09T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.9
753603,STANBROOK RD - BELMONT,2023-04-09T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.0
753603,STANBROOK RD - BELMONT,2023-04-09T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.5
753603,STANBROOK RD - BELMONT,2023-04-09T02:10:00.000+00:00,transformer,,Temperature,C,19.3
753603,STANBROOK RD - BELMONT,2023-04-09T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-04-09T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
753603,STANBROOK RD - BELMONT,2023-04-09T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
753603,STANBROOK RD - BELMONT,2023-04-09T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
753603,STANBROOK RD - BELMONT,2023-04-09T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-04-09T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
753603,STANBROOK RD - BELMONT,2023-04-09T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
753603,STANBROOK RD - BELMONT,2023-04-09T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
753603,STANBROOK RD - BELMONT,2023-04-09T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
753603,STANBROOK RD - BELMONT,2023-04-09T02:10:00.000+00:00,busbar,,L3 Active Power,kW,9.47
753603,STANBROOK RD - BELMONT,2023-04-09T02:10:00.000+00:00,busbar,,L2 Active Power,kW,9.13
753603,STANBROOK RD - BELMONT,2023-04-09T02:10:00.000+00:00,busbar,,L1 Active Power,kW,11.58
753603,STANBROOK RD - BELMONT,2023-04-09T02:10:00.000+00:00,busbar,,N Current (RMS),A,29.6
753603,STANBROOK RD - BELMONT,2023-04-09T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
753603,STANBROOK RD - BELMONT,2023-04-09T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
753603,STANBROOK RD - BELMONT,2023-04-09T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
753603,STANBROOK RD - BELMONT,2023-04-09T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.62
753603,STANBROOK RD - BELMONT,2023-04-09T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.49
753603,STANBROOK RD - BELMONT,2023-04-09T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
753603,STANBROOK RD - BELMONT,2023-04-09T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.37
753603,STANBROOK RD - BELMONT,2023-04-09T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.25
753603,STANBROOK RD - BELMONT,2023-04-09T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.97
753603,STANBROOK RD - BELMONT,2023-04-09T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.2
753603,STANBROOK RD - BELMONT,2023-04-09T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.6
753603,STANBROOK RD - BELMONT,2023-04-09T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.8
753603,STANBROOK RD - BELMONT,2023-04-09T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.3
753603,STANBROOK RD - BELMONT,2023-04-09T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
753603,STANBROOK RD - BELMONT,2023-04-09T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
753603,STANBROOK RD - BELMONT,2023-04-09T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.63
753603,STANBROOK RD - BELMONT,2023-04-09T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.94
753603,STANBROOK RD - BELMONT,2023-04-09T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.49
753603,STANBROOK RD - BELMONT,2023-04-09T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.68
753603,STANBROOK RD - BELMONT,2023-04-09T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.4
753603,STANBROOK RD - BELMONT,2023-04-09T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.7
753603,STANBROOK RD - BELMONT,2023-04-09T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.8
753603,STANBROOK RD - BELMONT,2023-04-09T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.3
753603,STANBROOK RD - BELMONT,2023-04-09T02:00:00.000+00:00,transformer,,Temperature,C,19.4
753603,STANBROOK RD - BELMONT,2023-04-09T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-04-09T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
753603,STANBROOK RD - BELMONT,2023-04-09T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
753603,STANBROOK RD - BELMONT,2023-04-09T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
753603,STANBROOK RD - BELMONT,2023-04-09T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-04-09T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
753603,STANBROOK RD - BELMONT,2023-04-09T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
753603,STANBROOK RD - BELMONT,2023-04-09T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
753603,STANBROOK RD - BELMONT,2023-04-09T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
753603,STANBROOK RD - BELMONT,2023-04-09T02:00:00.000+00:00,busbar,,L3 Active Power,kW,11.31
753603,STANBROOK RD - BELMONT,2023-04-09T02:00:00.000+00:00,busbar,,L2 Active Power,kW,8.74
753603,STANBROOK RD - BELMONT,2023-04-09T02:00:00.000+00:00,busbar,,L1 Active Power,kW,13.65
753603,STANBROOK RD - BELMONT,2023-04-09T02:00:00.000+00:00,busbar,,N Current (RMS),A,32.3
753603,STANBROOK RD - BELMONT,2023-04-09T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
753603,STANBROOK RD - BELMONT,2023-04-09T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
753603,STANBROOK RD - BELMONT,2023-04-09T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
753603,STANBROOK RD - BELMONT,2023-04-09T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.5
753603,STANBROOK RD - BELMONT,2023-04-09T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.5
753603,STANBROOK RD - BELMONT,2023-04-09T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
753603,STANBROOK RD - BELMONT,2023-04-09T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.3
753603,STANBROOK RD - BELMONT,2023-04-09T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.26
753603,STANBROOK RD - BELMONT,2023-04-09T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.22
753603,STANBROOK RD - BELMONT,2023-04-09T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.0
753603,STANBROOK RD - BELMONT,2023-04-09T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.5
753603,STANBROOK RD - BELMONT,2023-04-09T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.0
753603,STANBROOK RD - BELMONT,2023-04-09T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.2
753603,STANBROOK RD - BELMONT,2023-04-09T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
753603,STANBROOK RD - BELMONT,2023-04-09T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.87
753603,STANBROOK RD - BELMONT,2023-04-09T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.71
753603,STANBROOK RD - BELMONT,2023-04-09T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.95
753603,STANBROOK RD - BELMONT,2023-04-09T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.12
753603,STANBROOK RD - BELMONT,2023-04-09T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.65
753603,STANBROOK RD - BELMONT,2023-04-09T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.2
753603,STANBROOK RD - BELMONT,2023-04-09T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.4
753603,STANBROOK RD - BELMONT,2023-04-09T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.1
753603,STANBROOK RD - BELMONT,2023-04-09T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.4
753603,STANBROOK RD - BELMONT,2023-04-09T01:50:00.000+00:00,transformer,,Temperature,C,19.5
753603,STANBROOK RD - BELMONT,2023-04-09T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-04-09T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
753603,STANBROOK RD - BELMONT,2023-04-09T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
753603,STANBROOK RD - BELMONT,2023-04-09T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
753603,STANBROOK RD - BELMONT,2023-04-09T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-04-09T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
753603,STANBROOK RD - BELMONT,2023-04-09T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
753603,STANBROOK RD - BELMONT,2023-04-09T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
753603,STANBROOK RD - BELMONT,2023-04-09T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
753603,STANBROOK RD - BELMONT,2023-04-09T01:50:00.000+00:00,busbar,,L3 Active Power,kW,10.25
753603,STANBROOK RD - BELMONT,2023-04-09T01:50:00.000+00:00,busbar,,L2 Active Power,kW,8.38
753603,STANBROOK RD - BELMONT,2023-04-09T01:50:00.000+00:00,busbar,,L1 Active Power,kW,13.87
753603,STANBROOK RD - BELMONT,2023-04-09T01:50:00.000+00:00,busbar,,N Current (RMS),A,34.7
753603,STANBROOK RD - BELMONT,2023-04-09T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
753603,STANBROOK RD - BELMONT,2023-04-09T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
753603,STANBROOK RD - BELMONT,2023-04-09T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
753603,STANBROOK RD - BELMONT,2023-04-09T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.47
753603,STANBROOK RD - BELMONT,2023-04-09T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.18
753603,STANBROOK RD - BELMONT,2023-04-09T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
753603,STANBROOK RD - BELMONT,2023-04-09T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.45
753603,STANBROOK RD - BELMONT,2023-04-09T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.47
753603,STANBROOK RD - BELMONT,2023-04-09T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.58
753603,STANBROOK RD - BELMONT,2023-04-09T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.8
753603,STANBROOK RD - BELMONT,2023-04-09T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.9
753603,STANBROOK RD - BELMONT,2023-04-09T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.3
753603,STANBROOK RD - BELMONT,2023-04-09T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.8
753603,STANBROOK RD - BELMONT,2023-04-09T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
753603,STANBROOK RD - BELMONT,2023-04-09T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.06
753603,STANBROOK RD - BELMONT,2023-04-09T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.71
753603,STANBROOK RD - BELMONT,2023-04-09T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.02
753603,STANBROOK RD - BELMONT,2023-04-09T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.87
753603,STANBROOK RD - BELMONT,2023-04-09T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.13
753603,STANBROOK RD - BELMONT,2023-04-09T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.6
753603,STANBROOK RD - BELMONT,2023-04-09T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.0
753603,STANBROOK RD - BELMONT,2023-04-09T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.6
753603,STANBROOK RD - BELMONT,2023-04-09T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.0
753603,STANBROOK RD - BELMONT,2023-04-09T01:40:00.000+00:00,transformer,,Temperature,C,19.5
753603,STANBROOK RD - BELMONT,2023-04-09T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-04-09T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
753603,STANBROOK RD - BELMONT,2023-04-09T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
753603,STANBROOK RD - BELMONT,2023-04-09T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
753603,STANBROOK RD - BELMONT,2023-04-09T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-04-09T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
753603,STANBROOK RD - BELMONT,2023-04-09T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
753603,STANBROOK RD - BELMONT,2023-04-09T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
753603,STANBROOK RD - BELMONT,2023-04-09T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
753603,STANBROOK RD - BELMONT,2023-04-09T01:40:00.000+00:00,busbar,,L3 Active Power,kW,10.47
753603,STANBROOK RD - BELMONT,2023-04-09T01:40:00.000+00:00,busbar,,L2 Active Power,kW,8.33
753603,STANBROOK RD - BELMONT,2023-04-09T01:40:00.000+00:00,busbar,,L1 Active Power,kW,12.71
753603,STANBROOK RD - BELMONT,2023-04-09T01:40:00.000+00:00,busbar,,N Current (RMS),A,34.5
753603,STANBROOK RD - BELMONT,2023-04-09T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
753603,STANBROOK RD - BELMONT,2023-04-09T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
753603,STANBROOK RD - BELMONT,2023-04-09T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
753603,STANBROOK RD - BELMONT,2023-04-09T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.4
753603,STANBROOK RD - BELMONT,2023-04-09T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.44
753603,STANBROOK RD - BELMONT,2023-04-09T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.48
753603,STANBROOK RD - BELMONT,2023-04-09T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.36
753603,STANBROOK RD - BELMONT,2023-04-09T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.98
753603,STANBROOK RD - BELMONT,2023-04-09T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.06
753603,STANBROOK RD - BELMONT,2023-04-09T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.1
753603,STANBROOK RD - BELMONT,2023-04-09T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.5
753603,STANBROOK RD - BELMONT,2023-04-09T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.0
753603,STANBROOK RD - BELMONT,2023-04-09T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.5
753603,STANBROOK RD - BELMONT,2023-04-09T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.85
753603,STANBROOK RD - BELMONT,2023-04-09T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.72
753603,STANBROOK RD - BELMONT,2023-04-09T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.74
753603,STANBROOK RD - BELMONT,2023-04-09T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.14
753603,STANBROOK RD - BELMONT,2023-04-09T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.73
753603,STANBROOK RD - BELMONT,2023-04-09T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.56
753603,STANBROOK RD - BELMONT,2023-04-09T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.8
753603,STANBROOK RD - BELMONT,2023-04-09T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.2
753603,STANBROOK RD - BELMONT,2023-04-09T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.0
753603,STANBROOK RD - BELMONT,2023-04-09T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.4
753603,STANBROOK RD - BELMONT,2023-04-09T01:30:00.000+00:00,transformer,,Temperature,C,19.6
753603,STANBROOK RD - BELMONT,2023-04-09T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-04-09T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
753603,STANBROOK RD - BELMONT,2023-04-09T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
753603,STANBROOK RD - BELMONT,2023-04-09T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
753603,STANBROOK RD - BELMONT,2023-04-09T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-04-09T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
753603,STANBROOK RD - BELMONT,2023-04-09T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
753603,STANBROOK RD - BELMONT,2023-04-09T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
753603,STANBROOK RD - BELMONT,2023-04-09T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
753603,STANBROOK RD - BELMONT,2023-04-09T01:30:00.000+00:00,busbar,,L3 Active Power,kW,10.5
753603,STANBROOK RD - BELMONT,2023-04-09T01:30:00.000+00:00,busbar,,L2 Active Power,kW,9.72
753603,STANBROOK RD - BELMONT,2023-04-09T01:30:00.000+00:00,busbar,,L1 Active Power,kW,9.63
753603,STANBROOK RD - BELMONT,2023-04-09T01:30:00.000+00:00,busbar,,N Current (RMS),A,29.8
753603,STANBROOK RD - BELMONT,2023-04-09T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
753603,STANBROOK RD - BELMONT,2023-04-09T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
753603,STANBROOK RD - BELMONT,2023-04-09T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
753603,STANBROOK RD - BELMONT,2023-04-09T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.33
753603,STANBROOK RD - BELMONT,2023-04-09T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.46
753603,STANBROOK RD - BELMONT,2023-04-09T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
753603,STANBROOK RD - BELMONT,2023-04-09T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.91
753603,STANBROOK RD - BELMONT,2023-04-09T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.31
753603,STANBROOK RD - BELMONT,2023-04-09T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.18
753603,STANBROOK RD - BELMONT,2023-04-09T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.5
753603,STANBROOK RD - BELMONT,2023-04-09T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.0
753603,STANBROOK RD - BELMONT,2023-04-09T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.5
753603,STANBROOK RD - BELMONT,2023-04-09T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.6
753603,STANBROOK RD - BELMONT,2023-04-09T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
753603,STANBROOK RD - BELMONT,2023-04-09T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.8
753603,STANBROOK RD - BELMONT,2023-04-09T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.59
753603,STANBROOK RD - BELMONT,2023-04-09T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.05
753603,STANBROOK RD - BELMONT,2023-04-09T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.52
753603,STANBROOK RD - BELMONT,2023-04-09T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.92
753603,STANBROOK RD - BELMONT,2023-04-09T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.2
753603,STANBROOK RD - BELMONT,2023-04-09T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.0
753603,STANBROOK RD - BELMONT,2023-04-09T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.6
753603,STANBROOK RD - BELMONT,2023-04-09T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.7
753603,STANBROOK RD - BELMONT,2023-04-09T01:20:00.000+00:00,transformer,,Temperature,C,19.6
753603,STANBROOK RD - BELMONT,2023-04-09T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-04-09T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
753603,STANBROOK RD - BELMONT,2023-04-09T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
753603,STANBROOK RD - BELMONT,2023-04-09T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
753603,STANBROOK RD - BELMONT,2023-04-09T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-04-09T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
753603,STANBROOK RD - BELMONT,2023-04-09T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
753603,STANBROOK RD - BELMONT,2023-04-09T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
753603,STANBROOK RD - BELMONT,2023-04-09T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
753603,STANBROOK RD - BELMONT,2023-04-09T01:20:00.000+00:00,busbar,,L3 Active Power,kW,10.97
753603,STANBROOK RD - BELMONT,2023-04-09T01:20:00.000+00:00,busbar,,L2 Active Power,kW,9.83
753603,STANBROOK RD - BELMONT,2023-04-09T01:20:00.000+00:00,busbar,,L1 Active Power,kW,10.1
753603,STANBROOK RD - BELMONT,2023-04-09T01:20:00.000+00:00,busbar,,N Current (RMS),A,31.2
753603,STANBROOK RD - BELMONT,2023-04-09T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
753603,STANBROOK RD - BELMONT,2023-04-09T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
753603,STANBROOK RD - BELMONT,2023-04-09T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
753603,STANBROOK RD - BELMONT,2023-04-09T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.49
753603,STANBROOK RD - BELMONT,2023-04-09T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.95
753603,STANBROOK RD - BELMONT,2023-04-09T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
753603,STANBROOK RD - BELMONT,2023-04-09T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.73
753603,STANBROOK RD - BELMONT,2023-04-09T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.09
753603,STANBROOK RD - BELMONT,2023-04-09T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.5
753603,STANBROOK RD - BELMONT,2023-04-09T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.5
753603,STANBROOK RD - BELMONT,2023-04-09T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.8
753603,STANBROOK RD - BELMONT,2023-04-09T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.7
753603,STANBROOK RD - BELMONT,2023-04-09T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.5
753603,STANBROOK RD - BELMONT,2023-04-09T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
753603,STANBROOK RD - BELMONT,2023-04-09T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.73
753603,STANBROOK RD - BELMONT,2023-04-09T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.9
753603,STANBROOK RD - BELMONT,2023-04-09T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.08
753603,STANBROOK RD - BELMONT,2023-04-09T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.07
753603,STANBROOK RD - BELMONT,2023-04-09T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.7
753603,STANBROOK RD - BELMONT,2023-04-09T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.7
753603,STANBROOK RD - BELMONT,2023-04-09T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.3
753603,STANBROOK RD - BELMONT,2023-04-09T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.2
753603,STANBROOK RD - BELMONT,2023-04-09T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.3
753603,STANBROOK RD - BELMONT,2023-04-09T01:10:00.000+00:00,transformer,,Temperature,C,19.7
753603,STANBROOK RD - BELMONT,2023-04-09T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-04-09T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
753603,STANBROOK RD - BELMONT,2023-04-09T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
753603,STANBROOK RD - BELMONT,2023-04-09T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
753603,STANBROOK RD - BELMONT,2023-04-09T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-04-09T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
753603,STANBROOK RD - BELMONT,2023-04-09T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
753603,STANBROOK RD - BELMONT,2023-04-09T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
753603,STANBROOK RD - BELMONT,2023-04-09T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
753603,STANBROOK RD - BELMONT,2023-04-09T01:10:00.000+00:00,busbar,,L3 Active Power,kW,10.8
753603,STANBROOK RD - BELMONT,2023-04-09T01:10:00.000+00:00,busbar,,L2 Active Power,kW,10.17
753603,STANBROOK RD - BELMONT,2023-04-09T01:10:00.000+00:00,busbar,,L1 Active Power,kW,11.21
753603,STANBROOK RD - BELMONT,2023-04-09T01:10:00.000+00:00,busbar,,N Current (RMS),A,30.9
753603,STANBROOK RD - BELMONT,2023-04-09T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
753603,STANBROOK RD - BELMONT,2023-04-09T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
753603,STANBROOK RD - BELMONT,2023-04-09T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
753603,STANBROOK RD - BELMONT,2023-04-09T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.8
753603,STANBROOK RD - BELMONT,2023-04-09T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.97
753603,STANBROOK RD - BELMONT,2023-04-09T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
753603,STANBROOK RD - BELMONT,2023-04-09T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.6
753603,STANBROOK RD - BELMONT,2023-04-09T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.88
753603,STANBROOK RD - BELMONT,2023-04-09T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.6
753603,STANBROOK RD - BELMONT,2023-04-09T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.2
753603,STANBROOK RD - BELMONT,2023-04-09T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.4
753603,STANBROOK RD - BELMONT,2023-04-09T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.9
753603,STANBROOK RD - BELMONT,2023-04-09T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.8
753603,STANBROOK RD - BELMONT,2023-04-09T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
753603,STANBROOK RD - BELMONT,2023-04-09T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.83
753603,STANBROOK RD - BELMONT,2023-04-09T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.65
