Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-04-10T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.38
753603,STANBROOK RD - BELMONT,2023-04-10T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,36.8
753603,STANBROOK RD - BELMONT,2023-04-10T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.5
753603,STANBROOK RD - BELMONT,2023-04-10T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.0
753603,STANBROOK RD - BELMONT,2023-04-10T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.5
753603,STANBROOK RD - BELMONT,2023-04-10T20:30:00.000+00:00,transformer,,Temperature,C,21.4
753603,STANBROOK RD - BELMONT,2023-04-10T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-04-10T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
753603,STANBROOK RD - BELMONT,2023-04-10T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-04-10T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
753603,STANBROOK RD - BELMONT,2023-04-10T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-04-10T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
753603,STANBROOK RD - BELMONT,2023-04-10T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
753603,STANBROOK RD - BELMONT,2023-04-10T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
753603,STANBROOK RD - BELMONT,2023-04-10T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
753603,STANBROOK RD - BELMONT,2023-04-10T20:30:00.000+00:00,busbar,,L3 Active Power,kW,21.82
753603,STANBROOK RD - BELMONT,2023-04-10T20:30:00.000+00:00,busbar,,L2 Active Power,kW,18.52
753603,STANBROOK RD - BELMONT,2023-04-10T20:30:00.000+00:00,busbar,,L1 Active Power,kW,22.58
753603,STANBROOK RD - BELMONT,2023-04-10T20:30:00.000+00:00,busbar,,N Current (RMS),A,58.6
753603,STANBROOK RD - BELMONT,2023-04-10T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
753603,STANBROOK RD - BELMONT,2023-04-10T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
753603,STANBROOK RD - BELMONT,2023-04-10T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
753603,STANBROOK RD - BELMONT,2023-04-10T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.34
753603,STANBROOK RD - BELMONT,2023-04-10T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.42
753603,STANBROOK RD - BELMONT,2023-04-10T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
753603,STANBROOK RD - BELMONT,2023-04-10T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.7
753603,STANBROOK RD - BELMONT,2023-04-10T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.71
753603,STANBROOK RD - BELMONT,2023-04-10T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.66
753603,STANBROOK RD - BELMONT,2023-04-10T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,37.4
753603,STANBROOK RD - BELMONT,2023-04-10T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.0
753603,STANBROOK RD - BELMONT,2023-04-10T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.6
753603,STANBROOK RD - BELMONT,2023-04-10T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.3
753603,STANBROOK RD - BELMONT,2023-04-10T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
753603,STANBROOK RD - BELMONT,2023-04-10T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.86
753603,STANBROOK RD - BELMONT,2023-04-10T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
753603,STANBROOK RD - BELMONT,2023-04-10T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.37
753603,STANBROOK RD - BELMONT,2023-04-10T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.79
753603,STANBROOK RD - BELMONT,2023-04-10T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.79
753603,STANBROOK RD - BELMONT,2023-04-10T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,40.5
753603,STANBROOK RD - BELMONT,2023-04-10T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.2
753603,STANBROOK RD - BELMONT,2023-04-10T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.8
753603,STANBROOK RD - BELMONT,2023-04-10T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.6
753603,STANBROOK RD - BELMONT,2023-04-10T20:20:00.000+00:00,transformer,,Temperature,C,21.4
753603,STANBROOK RD - BELMONT,2023-04-10T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-04-10T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
753603,STANBROOK RD - BELMONT,2023-04-10T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-04-10T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
753603,STANBROOK RD - BELMONT,2023-04-10T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-04-10T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
753603,STANBROOK RD - BELMONT,2023-04-10T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
753603,STANBROOK RD - BELMONT,2023-04-10T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
753603,STANBROOK RD - BELMONT,2023-04-10T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
753603,STANBROOK RD - BELMONT,2023-04-10T20:20:00.000+00:00,busbar,,L3 Active Power,kW,23.07
753603,STANBROOK RD - BELMONT,2023-04-10T20:20:00.000+00:00,busbar,,L2 Active Power,kW,16.5
753603,STANBROOK RD - BELMONT,2023-04-10T20:20:00.000+00:00,busbar,,L1 Active Power,kW,24.45
753603,STANBROOK RD - BELMONT,2023-04-10T20:20:00.000+00:00,busbar,,N Current (RMS),A,61.8
753603,STANBROOK RD - BELMONT,2023-04-10T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
753603,STANBROOK RD - BELMONT,2023-04-10T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
753603,STANBROOK RD - BELMONT,2023-04-10T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
753603,STANBROOK RD - BELMONT,2023-04-10T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.58
753603,STANBROOK RD - BELMONT,2023-04-10T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.18
753603,STANBROOK RD - BELMONT,2023-04-10T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.11
753603,STANBROOK RD - BELMONT,2023-04-10T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.51
753603,STANBROOK RD - BELMONT,2023-04-10T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.45
753603,STANBROOK RD - BELMONT,2023-04-10T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.31
753603,STANBROOK RD - BELMONT,2023-04-10T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,41.7
753603,STANBROOK RD - BELMONT,2023-04-10T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.4
753603,STANBROOK RD - BELMONT,2023-04-10T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.0
753603,STANBROOK RD - BELMONT,2023-04-10T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.7
753603,STANBROOK RD - BELMONT,2023-04-10T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.91
753603,STANBROOK RD - BELMONT,2023-04-10T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
753603,STANBROOK RD - BELMONT,2023-04-10T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
753603,STANBROOK RD - BELMONT,2023-04-10T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.09
753603,STANBROOK RD - BELMONT,2023-04-10T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.91
753603,STANBROOK RD - BELMONT,2023-04-10T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.63
753603,STANBROOK RD - BELMONT,2023-04-10T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,41.7
753603,STANBROOK RD - BELMONT,2023-04-10T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.8
753603,STANBROOK RD - BELMONT,2023-04-10T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.2
753603,STANBROOK RD - BELMONT,2023-04-10T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.4
753603,STANBROOK RD - BELMONT,2023-04-10T20:10:00.000+00:00,transformer,,Temperature,C,21.5
753603,STANBROOK RD - BELMONT,2023-04-10T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
753603,STANBROOK RD - BELMONT,2023-04-10T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
753603,STANBROOK RD - BELMONT,2023-04-10T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
753603,STANBROOK RD - BELMONT,2023-04-10T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
753603,STANBROOK RD - BELMONT,2023-04-10T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-04-10T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
753603,STANBROOK RD - BELMONT,2023-04-10T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
753603,STANBROOK RD - BELMONT,2023-04-10T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
753603,STANBROOK RD - BELMONT,2023-04-10T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
753603,STANBROOK RD - BELMONT,2023-04-10T20:10:00.000+00:00,busbar,,L3 Active Power,kW,25.6
753603,STANBROOK RD - BELMONT,2023-04-10T20:10:00.000+00:00,busbar,,L2 Active Power,kW,24.37
753603,STANBROOK RD - BELMONT,2023-04-10T20:10:00.000+00:00,busbar,,L1 Active Power,kW,26.94
753603,STANBROOK RD - BELMONT,2023-04-10T20:10:00.000+00:00,busbar,,N Current (RMS),A,65.6
753603,STANBROOK RD - BELMONT,2023-04-10T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
753603,STANBROOK RD - BELMONT,2023-04-10T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
753603,STANBROOK RD - BELMONT,2023-04-10T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
753603,STANBROOK RD - BELMONT,2023-04-10T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.53
753603,STANBROOK RD - BELMONT,2023-04-10T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.16
753603,STANBROOK RD - BELMONT,2023-04-10T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
753603,STANBROOK RD - BELMONT,2023-04-10T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.69
753603,STANBROOK RD - BELMONT,2023-04-10T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.74
753603,STANBROOK RD - BELMONT,2023-04-10T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.47
753603,STANBROOK RD - BELMONT,2023-04-10T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,49.0
753603,STANBROOK RD - BELMONT,2023-04-10T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,89.1
753603,STANBROOK RD - BELMONT,2023-04-10T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.9
753603,STANBROOK RD - BELMONT,2023-04-10T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.0
753603,STANBROOK RD - BELMONT,2023-04-10T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.75
753603,STANBROOK RD - BELMONT,2023-04-10T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
753603,STANBROOK RD - BELMONT,2023-04-10T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.17
753603,STANBROOK RD - BELMONT,2023-04-10T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.56
753603,STANBROOK RD - BELMONT,2023-04-10T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.43
753603,STANBROOK RD - BELMONT,2023-04-10T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.19
753603,STANBROOK RD - BELMONT,2023-04-10T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.9
753603,STANBROOK RD - BELMONT,2023-04-10T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.1
753603,STANBROOK RD - BELMONT,2023-04-10T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.4
753603,STANBROOK RD - BELMONT,2023-04-10T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.8
753603,STANBROOK RD - BELMONT,2023-04-10T20:00:00.000+00:00,transformer,,Temperature,C,21.5
753603,STANBROOK RD - BELMONT,2023-04-10T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-04-10T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
753603,STANBROOK RD - BELMONT,2023-04-10T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-04-10T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
753603,STANBROOK RD - BELMONT,2023-04-10T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-04-10T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
753603,STANBROOK RD - BELMONT,2023-04-10T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
753603,STANBROOK RD - BELMONT,2023-04-10T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
753603,STANBROOK RD - BELMONT,2023-04-10T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
753603,STANBROOK RD - BELMONT,2023-04-10T20:00:00.000+00:00,busbar,,L3 Active Power,kW,29.26
753603,STANBROOK RD - BELMONT,2023-04-10T20:00:00.000+00:00,busbar,,L2 Active Power,kW,21.17
753603,STANBROOK RD - BELMONT,2023-04-10T20:00:00.000+00:00,busbar,,L1 Active Power,kW,24.65
753603,STANBROOK RD - BELMONT,2023-04-10T20:00:00.000+00:00,busbar,,N Current (RMS),A,70.0
753603,STANBROOK RD - BELMONT,2023-04-10T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
753603,STANBROOK RD - BELMONT,2023-04-10T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
753603,STANBROOK RD - BELMONT,2023-04-10T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
753603,STANBROOK RD - BELMONT,2023-04-10T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.62
753603,STANBROOK RD - BELMONT,2023-04-10T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.17
753603,STANBROOK RD - BELMONT,2023-04-10T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.44
753603,STANBROOK RD - BELMONT,2023-04-10T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.51
753603,STANBROOK RD - BELMONT,2023-04-10T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.82
753603,STANBROOK RD - BELMONT,2023-04-10T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.56
753603,STANBROOK RD - BELMONT,2023-04-10T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,44.6
753603,STANBROOK RD - BELMONT,2023-04-10T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.8
753603,STANBROOK RD - BELMONT,2023-04-10T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.3
753603,STANBROOK RD - BELMONT,2023-04-10T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.7
753603,STANBROOK RD - BELMONT,2023-04-10T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.01
753603,STANBROOK RD - BELMONT,2023-04-10T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.73
753603,STANBROOK RD - BELMONT,2023-04-10T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
753603,STANBROOK RD - BELMONT,2023-04-10T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.1
753603,STANBROOK RD - BELMONT,2023-04-10T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.38
753603,STANBROOK RD - BELMONT,2023-04-10T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.59
753603,STANBROOK RD - BELMONT,2023-04-10T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.8
753603,STANBROOK RD - BELMONT,2023-04-10T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.2
753603,STANBROOK RD - BELMONT,2023-04-10T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.3
753603,STANBROOK RD - BELMONT,2023-04-10T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.3
753603,STANBROOK RD - BELMONT,2023-04-10T19:50:00.000+00:00,transformer,,Temperature,C,21.5
753603,STANBROOK RD - BELMONT,2023-04-10T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-04-10T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
753603,STANBROOK RD - BELMONT,2023-04-10T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
753603,STANBROOK RD - BELMONT,2023-04-10T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
753603,STANBROOK RD - BELMONT,2023-04-10T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
753603,STANBROOK RD - BELMONT,2023-04-10T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
753603,STANBROOK RD - BELMONT,2023-04-10T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
753603,STANBROOK RD - BELMONT,2023-04-10T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
753603,STANBROOK RD - BELMONT,2023-04-10T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
753603,STANBROOK RD - BELMONT,2023-04-10T19:50:00.000+00:00,busbar,,L3 Active Power,kW,27.61
753603,STANBROOK RD - BELMONT,2023-04-10T19:50:00.000+00:00,busbar,,L2 Active Power,kW,21.2
753603,STANBROOK RD - BELMONT,2023-04-10T19:50:00.000+00:00,busbar,,L1 Active Power,kW,22.15
753603,STANBROOK RD - BELMONT,2023-04-10T19:50:00.000+00:00,busbar,,N Current (RMS),A,68.0
753603,STANBROOK RD - BELMONT,2023-04-10T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
753603,STANBROOK RD - BELMONT,2023-04-10T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
753603,STANBROOK RD - BELMONT,2023-04-10T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
753603,STANBROOK RD - BELMONT,2023-04-10T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.59
753603,STANBROOK RD - BELMONT,2023-04-10T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.35
753603,STANBROOK RD - BELMONT,2023-04-10T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
753603,STANBROOK RD - BELMONT,2023-04-10T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.35
753603,STANBROOK RD - BELMONT,2023-04-10T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.41
753603,STANBROOK RD - BELMONT,2023-04-10T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.46
753603,STANBROOK RD - BELMONT,2023-04-10T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,39.1
753603,STANBROOK RD - BELMONT,2023-04-10T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.8
753603,STANBROOK RD - BELMONT,2023-04-10T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.1
753603,STANBROOK RD - BELMONT,2023-04-10T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.0
753603,STANBROOK RD - BELMONT,2023-04-10T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.74
753603,STANBROOK RD - BELMONT,2023-04-10T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.71
753603,STANBROOK RD - BELMONT,2023-04-10T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.26
753603,STANBROOK RD - BELMONT,2023-04-10T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.21
753603,STANBROOK RD - BELMONT,2023-04-10T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.55
753603,STANBROOK RD - BELMONT,2023-04-10T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.53
753603,STANBROOK RD - BELMONT,2023-04-10T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,34.0
753603,STANBROOK RD - BELMONT,2023-04-10T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.4
753603,STANBROOK RD - BELMONT,2023-04-10T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.0
753603,STANBROOK RD - BELMONT,2023-04-10T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.2
753603,STANBROOK RD - BELMONT,2023-04-10T19:40:00.000+00:00,transformer,,Temperature,C,21.5
753603,STANBROOK RD - BELMONT,2023-04-10T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
753603,STANBROOK RD - BELMONT,2023-04-10T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
753603,STANBROOK RD - BELMONT,2023-04-10T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-04-10T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
753603,STANBROOK RD - BELMONT,2023-04-10T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-04-10T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
753603,STANBROOK RD - BELMONT,2023-04-10T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
753603,STANBROOK RD - BELMONT,2023-04-10T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
753603,STANBROOK RD - BELMONT,2023-04-10T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
753603,STANBROOK RD - BELMONT,2023-04-10T19:40:00.000+00:00,busbar,,L3 Active Power,kW,25.56
753603,STANBROOK RD - BELMONT,2023-04-10T19:40:00.000+00:00,busbar,,L2 Active Power,kW,23.96
753603,STANBROOK RD - BELMONT,2023-04-10T19:40:00.000+00:00,busbar,,L1 Active Power,kW,25.0
753603,STANBROOK RD - BELMONT,2023-04-10T19:40:00.000+00:00,busbar,,N Current (RMS),A,65.8
753603,STANBROOK RD - BELMONT,2023-04-10T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
753603,STANBROOK RD - BELMONT,2023-04-10T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
753603,STANBROOK RD - BELMONT,2023-04-10T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
753603,STANBROOK RD - BELMONT,2023-04-10T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.46
753603,STANBROOK RD - BELMONT,2023-04-10T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.28
753603,STANBROOK RD - BELMONT,2023-04-10T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.95
753603,STANBROOK RD - BELMONT,2023-04-10T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.43
753603,STANBROOK RD - BELMONT,2023-04-10T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.01
753603,STANBROOK RD - BELMONT,2023-04-10T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.42
753603,STANBROOK RD - BELMONT,2023-04-10T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,41.5
753603,STANBROOK RD - BELMONT,2023-04-10T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.8
753603,STANBROOK RD - BELMONT,2023-04-10T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.7
753603,STANBROOK RD - BELMONT,2023-04-10T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.0
753603,STANBROOK RD - BELMONT,2023-04-10T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.99
753603,STANBROOK RD - BELMONT,2023-04-10T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
753603,STANBROOK RD - BELMONT,2023-04-10T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
753603,STANBROOK RD - BELMONT,2023-04-10T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.77
753603,STANBROOK RD - BELMONT,2023-04-10T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.57
753603,STANBROOK RD - BELMONT,2023-04-10T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.1
753603,STANBROOK RD - BELMONT,2023-04-10T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,36.7
753603,STANBROOK RD - BELMONT,2023-04-10T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.0
753603,STANBROOK RD - BELMONT,2023-04-10T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.8
753603,STANBROOK RD - BELMONT,2023-04-10T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.3
753603,STANBROOK RD - BELMONT,2023-04-10T19:30:00.000+00:00,transformer,,Temperature,C,21.6
753603,STANBROOK RD - BELMONT,2023-04-10T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-04-10T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
753603,STANBROOK RD - BELMONT,2023-04-10T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-04-10T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
753603,STANBROOK RD - BELMONT,2023-04-10T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
753603,STANBROOK RD - BELMONT,2023-04-10T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
753603,STANBROOK RD - BELMONT,2023-04-10T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
753603,STANBROOK RD - BELMONT,2023-04-10T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
753603,STANBROOK RD - BELMONT,2023-04-10T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
753603,STANBROOK RD - BELMONT,2023-04-10T19:30:00.000+00:00,busbar,,L3 Active Power,kW,24.2
753603,STANBROOK RD - BELMONT,2023-04-10T19:30:00.000+00:00,busbar,,L2 Active Power,kW,20.58
753603,STANBROOK RD - BELMONT,2023-04-10T19:30:00.000+00:00,busbar,,L1 Active Power,kW,28.52
753603,STANBROOK RD - BELMONT,2023-04-10T19:30:00.000+00:00,busbar,,N Current (RMS),A,69.6
753603,STANBROOK RD - BELMONT,2023-04-10T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
753603,STANBROOK RD - BELMONT,2023-04-10T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
753603,STANBROOK RD - BELMONT,2023-04-10T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
753603,STANBROOK RD - BELMONT,2023-04-10T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.58
753603,STANBROOK RD - BELMONT,2023-04-10T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.97
753603,STANBROOK RD - BELMONT,2023-04-10T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.98
753603,STANBROOK RD - BELMONT,2023-04-10T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.15
753603,STANBROOK RD - BELMONT,2023-04-10T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.27
753603,STANBROOK RD - BELMONT,2023-04-10T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.6
753603,STANBROOK RD - BELMONT,2023-04-10T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,48.4
753603,STANBROOK RD - BELMONT,2023-04-10T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,87.2
753603,STANBROOK RD - BELMONT,2023-04-10T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,82.8
753603,STANBROOK RD - BELMONT,2023-04-10T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.1
753603,STANBROOK RD - BELMONT,2023-04-10T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.17
753603,STANBROOK RD - BELMONT,2023-04-10T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
753603,STANBROOK RD - BELMONT,2023-04-10T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
753603,STANBROOK RD - BELMONT,2023-04-10T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.7
753603,STANBROOK RD - BELMONT,2023-04-10T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.94
753603,STANBROOK RD - BELMONT,2023-04-10T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.57
753603,STANBROOK RD - BELMONT,2023-04-10T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,41.1
753603,STANBROOK RD - BELMONT,2023-04-10T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.4
753603,STANBROOK RD - BELMONT,2023-04-10T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.2
753603,STANBROOK RD - BELMONT,2023-04-10T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.8
753603,STANBROOK RD - BELMONT,2023-04-10T19:20:00.000+00:00,transformer,,Temperature,C,21.6
753603,STANBROOK RD - BELMONT,2023-04-10T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-04-10T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
753603,STANBROOK RD - BELMONT,2023-04-10T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-04-10T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
753603,STANBROOK RD - BELMONT,2023-04-10T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-04-10T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
753603,STANBROOK RD - BELMONT,2023-04-10T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
753603,STANBROOK RD - BELMONT,2023-04-10T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
753603,STANBROOK RD - BELMONT,2023-04-10T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
753603,STANBROOK RD - BELMONT,2023-04-10T19:20:00.000+00:00,busbar,,L3 Active Power,kW,27.85
753603,STANBROOK RD - BELMONT,2023-04-10T19:20:00.000+00:00,busbar,,L2 Active Power,kW,28.21
753603,STANBROOK RD - BELMONT,2023-04-10T19:20:00.000+00:00,busbar,,L1 Active Power,kW,29.17
753603,STANBROOK RD - BELMONT,2023-04-10T19:20:00.000+00:00,busbar,,N Current (RMS),A,65.2
753603,STANBROOK RD - BELMONT,2023-04-10T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
753603,STANBROOK RD - BELMONT,2023-04-10T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
753603,STANBROOK RD - BELMONT,2023-04-10T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
753603,STANBROOK RD - BELMONT,2023-04-10T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.28
753603,STANBROOK RD - BELMONT,2023-04-10T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.06
753603,STANBROOK RD - BELMONT,2023-04-10T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
753603,STANBROOK RD - BELMONT,2023-04-10T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.44
753603,STANBROOK RD - BELMONT,2023-04-10T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.64
753603,STANBROOK RD - BELMONT,2023-04-10T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.16
753603,STANBROOK RD - BELMONT,2023-04-10T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,45.9
753603,STANBROOK RD - BELMONT,2023-04-10T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,84.8
753603,STANBROOK RD - BELMONT,2023-04-10T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.8
753603,STANBROOK RD - BELMONT,2023-04-10T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.2
753603,STANBROOK RD - BELMONT,2023-04-10T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.69
753603,STANBROOK RD - BELMONT,2023-04-10T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
753603,STANBROOK RD - BELMONT,2023-04-10T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.37
753603,STANBROOK RD - BELMONT,2023-04-10T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.79
753603,STANBROOK RD - BELMONT,2023-04-10T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.56
753603,STANBROOK RD - BELMONT,2023-04-10T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.66
753603,STANBROOK RD - BELMONT,2023-04-10T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,37.0
753603,STANBROOK RD - BELMONT,2023-04-10T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.9
753603,STANBROOK RD - BELMONT,2023-04-10T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.8
753603,STANBROOK RD - BELMONT,2023-04-10T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.5
753603,STANBROOK RD - BELMONT,2023-04-10T19:10:00.000+00:00,transformer,,Temperature,C,21.6
753603,STANBROOK RD - BELMONT,2023-04-10T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-04-10T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
753603,STANBROOK RD - BELMONT,2023-04-10T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-04-10T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
753603,STANBROOK RD - BELMONT,2023-04-10T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-04-10T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
753603,STANBROOK RD - BELMONT,2023-04-10T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
753603,STANBROOK RD - BELMONT,2023-04-10T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
753603,STANBROOK RD - BELMONT,2023-04-10T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
753603,STANBROOK RD - BELMONT,2023-04-10T19:10:00.000+00:00,busbar,,L3 Active Power,kW,26.23
753603,STANBROOK RD - BELMONT,2023-04-10T19:10:00.000+00:00,busbar,,L2 Active Power,kW,22.2
753603,STANBROOK RD - BELMONT,2023-04-10T19:10:00.000+00:00,busbar,,L1 Active Power,kW,25.82
753603,STANBROOK RD - BELMONT,2023-04-10T19:10:00.000+00:00,busbar,,N Current (RMS),A,66.3
753603,STANBROOK RD - BELMONT,2023-04-10T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
753603,STANBROOK RD - BELMONT,2023-04-10T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
753603,STANBROOK RD - BELMONT,2023-04-10T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
753603,STANBROOK RD - BELMONT,2023-04-10T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.86
753603,STANBROOK RD - BELMONT,2023-04-10T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.21
753603,STANBROOK RD - BELMONT,2023-04-10T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
753603,STANBROOK RD - BELMONT,2023-04-10T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.41
753603,STANBROOK RD - BELMONT,2023-04-10T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.92
753603,STANBROOK RD - BELMONT,2023-04-10T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.16
753603,STANBROOK RD - BELMONT,2023-04-10T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,49.2
753603,STANBROOK RD - BELMONT,2023-04-10T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,96.7
753603,STANBROOK RD - BELMONT,2023-04-10T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.4
753603,STANBROOK RD - BELMONT,2023-04-10T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.3
753603,STANBROOK RD - BELMONT,2023-04-10T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
753603,STANBROOK RD - BELMONT,2023-04-10T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
753603,STANBROOK RD - BELMONT,2023-04-10T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.1
753603,STANBROOK RD - BELMONT,2023-04-10T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.88
753603,STANBROOK RD - BELMONT,2023-04-10T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.79
753603,STANBROOK RD - BELMONT,2023-04-10T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.23
753603,STANBROOK RD - BELMONT,2023-04-10T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,32.1
753603,STANBROOK RD - BELMONT,2023-04-10T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.9
753603,STANBROOK RD - BELMONT,2023-04-10T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.6
753603,STANBROOK RD - BELMONT,2023-04-10T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.1
753603,STANBROOK RD - BELMONT,2023-04-10T19:00:00.000+00:00,transformer,,Temperature,C,21.6
753603,STANBROOK RD - BELMONT,2023-04-10T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
753603,STANBROOK RD - BELMONT,2023-04-10T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
753603,STANBROOK RD - BELMONT,2023-04-10T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-04-10T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
753603,STANBROOK RD - BELMONT,2023-04-10T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
753603,STANBROOK RD - BELMONT,2023-04-10T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
753603,STANBROOK RD - BELMONT,2023-04-10T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
753603,STANBROOK RD - BELMONT,2023-04-10T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
753603,STANBROOK RD - BELMONT,2023-04-10T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
753603,STANBROOK RD - BELMONT,2023-04-10T19:00:00.000+00:00,busbar,,L3 Active Power,kW,28.29
753603,STANBROOK RD - BELMONT,2023-04-10T19:00:00.000+00:00,busbar,,L2 Active Power,kW,21.71
753603,STANBROOK RD - BELMONT,2023-04-10T19:00:00.000+00:00,busbar,,L1 Active Power,kW,27.39
753603,STANBROOK RD - BELMONT,2023-04-10T19:00:00.000+00:00,busbar,,N Current (RMS),A,69.5
753603,STANBROOK RD - BELMONT,2023-04-10T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
753603,STANBROOK RD - BELMONT,2023-04-10T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
753603,STANBROOK RD - BELMONT,2023-04-10T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
753603,STANBROOK RD - BELMONT,2023-04-10T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.44
753603,STANBROOK RD - BELMONT,2023-04-10T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.1
753603,STANBROOK RD - BELMONT,2023-04-10T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.77
753603,STANBROOK RD - BELMONT,2023-04-10T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.85
753603,STANBROOK RD - BELMONT,2023-04-10T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.85
753603,STANBROOK RD - BELMONT,2023-04-10T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.72
753603,STANBROOK RD - BELMONT,2023-04-10T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,38.7
753603,STANBROOK RD - BELMONT,2023-04-10T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,84.9
753603,STANBROOK RD - BELMONT,2023-04-10T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.9
753603,STANBROOK RD - BELMONT,2023-04-10T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.8
753603,STANBROOK RD - BELMONT,2023-04-10T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.63
753603,STANBROOK RD - BELMONT,2023-04-10T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
753603,STANBROOK RD - BELMONT,2023-04-10T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.2
753603,STANBROOK RD - BELMONT,2023-04-10T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.69
753603,STANBROOK RD - BELMONT,2023-04-10T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.64
753603,STANBROOK RD - BELMONT,2023-04-10T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.47
753603,STANBROOK RD - BELMONT,2023-04-10T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,52.8
753603,STANBROOK RD - BELMONT,2023-04-10T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.7
753603,STANBROOK RD - BELMONT,2023-04-10T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,86.6
753603,STANBROOK RD - BELMONT,2023-04-10T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.8
753603,STANBROOK RD - BELMONT,2023-04-10T18:50:00.000+00:00,transformer,,Temperature,C,21.6
753603,STANBROOK RD - BELMONT,2023-04-10T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-04-10T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
753603,STANBROOK RD - BELMONT,2023-04-10T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-04-10T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
753603,STANBROOK RD - BELMONT,2023-04-10T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-04-10T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
753603,STANBROOK RD - BELMONT,2023-04-10T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
753603,STANBROOK RD - BELMONT,2023-04-10T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
753603,STANBROOK RD - BELMONT,2023-04-10T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
753603,STANBROOK RD - BELMONT,2023-04-10T18:50:00.000+00:00,busbar,,L3 Active Power,kW,25.55
753603,STANBROOK RD - BELMONT,2023-04-10T18:50:00.000+00:00,busbar,,L2 Active Power,kW,36.49
753603,STANBROOK RD - BELMONT,2023-04-10T18:50:00.000+00:00,busbar,,L1 Active Power,kW,27.18
753603,STANBROOK RD - BELMONT,2023-04-10T18:50:00.000+00:00,busbar,,N Current (RMS),A,73.7
753603,STANBROOK RD - BELMONT,2023-04-10T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
753603,STANBROOK RD - BELMONT,2023-04-10T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
753603,STANBROOK RD - BELMONT,2023-04-10T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
753603,STANBROOK RD - BELMONT,2023-04-10T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
753603,STANBROOK RD - BELMONT,2023-04-10T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.47
753603,STANBROOK RD - BELMONT,2023-04-10T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.41
753603,STANBROOK RD - BELMONT,2023-04-10T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.0
753603,STANBROOK RD - BELMONT,2023-04-10T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.39
753603,STANBROOK RD - BELMONT,2023-04-10T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.43
753603,STANBROOK RD - BELMONT,2023-04-10T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,57.7
753603,STANBROOK RD - BELMONT,2023-04-10T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,101.7
753603,STANBROOK RD - BELMONT,2023-04-10T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.2
753603,STANBROOK RD - BELMONT,2023-04-10T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.1
753603,STANBROOK RD - BELMONT,2023-04-10T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.66
753603,STANBROOK RD - BELMONT,2023-04-10T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
753603,STANBROOK RD - BELMONT,2023-04-10T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.79
753603,STANBROOK RD - BELMONT,2023-04-10T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.49
753603,STANBROOK RD - BELMONT,2023-04-10T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.36
753603,STANBROOK RD - BELMONT,2023-04-10T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.76
753603,STANBROOK RD - BELMONT,2023-04-10T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,45.0
753603,STANBROOK RD - BELMONT,2023-04-10T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.0
753603,STANBROOK RD - BELMONT,2023-04-10T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.0
753603,STANBROOK RD - BELMONT,2023-04-10T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.2
753603,STANBROOK RD - BELMONT,2023-04-10T18:40:00.000+00:00,transformer,,Temperature,C,21.6
753603,STANBROOK RD - BELMONT,2023-04-10T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-04-10T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
753603,STANBROOK RD - BELMONT,2023-04-10T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-04-10T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
753603,STANBROOK RD - BELMONT,2023-04-10T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-04-10T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
753603,STANBROOK RD - BELMONT,2023-04-10T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
753603,STANBROOK RD - BELMONT,2023-04-10T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
753603,STANBROOK RD - BELMONT,2023-04-10T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
753603,STANBROOK RD - BELMONT,2023-04-10T18:40:00.000+00:00,busbar,,L3 Active Power,kW,29.49
753603,STANBROOK RD - BELMONT,2023-04-10T18:40:00.000+00:00,busbar,,L2 Active Power,kW,25.75
753603,STANBROOK RD - BELMONT,2023-04-10T18:40:00.000+00:00,busbar,,L1 Active Power,kW,28.19
753603,STANBROOK RD - BELMONT,2023-04-10T18:40:00.000+00:00,busbar,,N Current (RMS),A,74.3
753603,STANBROOK RD - BELMONT,2023-04-10T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
753603,STANBROOK RD - BELMONT,2023-04-10T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
753603,STANBROOK RD - BELMONT,2023-04-10T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
753603,STANBROOK RD - BELMONT,2023-04-10T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.48
753603,STANBROOK RD - BELMONT,2023-04-10T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.41
753603,STANBROOK RD - BELMONT,2023-04-10T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
753603,STANBROOK RD - BELMONT,2023-04-10T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,26.85
753603,STANBROOK RD - BELMONT,2023-04-10T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.18
753603,STANBROOK RD - BELMONT,2023-04-10T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.84
753603,STANBROOK RD - BELMONT,2023-04-10T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,58.4
753603,STANBROOK RD - BELMONT,2023-04-10T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,113.9
753603,STANBROOK RD - BELMONT,2023-04-10T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.1
753603,STANBROOK RD - BELMONT,2023-04-10T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.0
753603,STANBROOK RD - BELMONT,2023-04-10T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.71
753603,STANBROOK RD - BELMONT,2023-04-10T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
753603,STANBROOK RD - BELMONT,2023-04-10T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.96
753603,STANBROOK RD - BELMONT,2023-04-10T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.05
753603,STANBROOK RD - BELMONT,2023-04-10T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.62
753603,STANBROOK RD - BELMONT,2023-04-10T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.81
753603,STANBROOK RD - BELMONT,2023-04-10T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,34.2
753603,STANBROOK RD - BELMONT,2023-04-10T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.4
753603,STANBROOK RD - BELMONT,2023-04-10T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.1
753603,STANBROOK RD - BELMONT,2023-04-10T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.0
753603,STANBROOK RD - BELMONT,2023-04-10T18:30:00.000+00:00,transformer,,Temperature,C,21.6
753603,STANBROOK RD - BELMONT,2023-04-10T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-04-10T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
753603,STANBROOK RD - BELMONT,2023-04-10T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-04-10T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
753603,STANBROOK RD - BELMONT,2023-04-10T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-04-10T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
753603,STANBROOK RD - BELMONT,2023-04-10T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
753603,STANBROOK RD - BELMONT,2023-04-10T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
753603,STANBROOK RD - BELMONT,2023-04-10T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
753603,STANBROOK RD - BELMONT,2023-04-10T18:30:00.000+00:00,busbar,,L3 Active Power,kW,32.9
753603,STANBROOK RD - BELMONT,2023-04-10T18:30:00.000+00:00,busbar,,L2 Active Power,kW,23.8
753603,STANBROOK RD - BELMONT,2023-04-10T18:30:00.000+00:00,busbar,,L1 Active Power,kW,29.66
753603,STANBROOK RD - BELMONT,2023-04-10T18:30:00.000+00:00,busbar,,N Current (RMS),A,71.1
753603,STANBROOK RD - BELMONT,2023-04-10T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
753603,STANBROOK RD - BELMONT,2023-04-10T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
753603,STANBROOK RD - BELMONT,2023-04-10T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
753603,STANBROOK RD - BELMONT,2023-04-10T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.49
753603,STANBROOK RD - BELMONT,2023-04-10T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.24
753603,STANBROOK RD - BELMONT,2023-04-10T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
753603,STANBROOK RD - BELMONT,2023-04-10T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,26.56
753603,STANBROOK RD - BELMONT,2023-04-10T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.52
753603,STANBROOK RD - BELMONT,2023-04-10T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.64
753603,STANBROOK RD - BELMONT,2023-04-10T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,55.2
753603,STANBROOK RD - BELMONT,2023-04-10T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,113.9
753603,STANBROOK RD - BELMONT,2023-04-10T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.2
753603,STANBROOK RD - BELMONT,2023-04-10T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.8
753603,STANBROOK RD - BELMONT,2023-04-10T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.33
753603,STANBROOK RD - BELMONT,2023-04-10T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
753603,STANBROOK RD - BELMONT,2023-04-10T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.63
753603,STANBROOK RD - BELMONT,2023-04-10T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.84
753603,STANBROOK RD - BELMONT,2023-04-10T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.21
753603,STANBROOK RD - BELMONT,2023-04-10T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.22
753603,STANBROOK RD - BELMONT,2023-04-10T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,40.2
753603,STANBROOK RD - BELMONT,2023-04-10T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.7
753603,STANBROOK RD - BELMONT,2023-04-10T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.7
753603,STANBROOK RD - BELMONT,2023-04-10T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.2
753603,STANBROOK RD - BELMONT,2023-04-10T18:20:00.000+00:00,transformer,,Temperature,C,21.6
753603,STANBROOK RD - BELMONT,2023-04-10T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-04-10T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
753603,STANBROOK RD - BELMONT,2023-04-10T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-04-10T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
753603,STANBROOK RD - BELMONT,2023-04-10T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-04-10T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
753603,STANBROOK RD - BELMONT,2023-04-10T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
753603,STANBROOK RD - BELMONT,2023-04-10T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
753603,STANBROOK RD - BELMONT,2023-04-10T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
753603,STANBROOK RD - BELMONT,2023-04-10T18:20:00.000+00:00,busbar,,L3 Active Power,kW,36.41
753603,STANBROOK RD - BELMONT,2023-04-10T18:20:00.000+00:00,busbar,,L2 Active Power,kW,23.73
753603,STANBROOK RD - BELMONT,2023-04-10T18:20:00.000+00:00,busbar,,L1 Active Power,kW,38.86
753603,STANBROOK RD - BELMONT,2023-04-10T18:20:00.000+00:00,busbar,,N Current (RMS),A,81.2
