Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-04-10T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.1
753603,STANBROOK RD - BELMONT,2023-04-10T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
753603,STANBROOK RD - BELMONT,2023-04-10T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
753603,STANBROOK RD - BELMONT,2023-04-10T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.64
753603,STANBROOK RD - BELMONT,2023-04-10T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.8
753603,STANBROOK RD - BELMONT,2023-04-10T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.93
753603,STANBROOK RD - BELMONT,2023-04-10T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.81
753603,STANBROOK RD - BELMONT,2023-04-10T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.88
753603,STANBROOK RD - BELMONT,2023-04-10T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.72
753603,STANBROOK RD - BELMONT,2023-04-10T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,56.4
753603,STANBROOK RD - BELMONT,2023-04-10T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,97.3
753603,STANBROOK RD - BELMONT,2023-04-10T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,72.4
753603,STANBROOK RD - BELMONT,2023-04-10T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.4
753603,STANBROOK RD - BELMONT,2023-04-10T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.76
753603,STANBROOK RD - BELMONT,2023-04-10T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
753603,STANBROOK RD - BELMONT,2023-04-10T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.33
753603,STANBROOK RD - BELMONT,2023-04-10T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.59
753603,STANBROOK RD - BELMONT,2023-04-10T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.89
753603,STANBROOK RD - BELMONT,2023-04-10T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.72
753603,STANBROOK RD - BELMONT,2023-04-10T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,54.7
753603,STANBROOK RD - BELMONT,2023-04-10T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.2
753603,STANBROOK RD - BELMONT,2023-04-10T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.0
753603,STANBROOK RD - BELMONT,2023-04-10T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,88.1
753603,STANBROOK RD - BELMONT,2023-04-10T18:10:00.000+00:00,transformer,,Temperature,C,21.6
753603,STANBROOK RD - BELMONT,2023-04-10T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
753603,STANBROOK RD - BELMONT,2023-04-10T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
753603,STANBROOK RD - BELMONT,2023-04-10T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-04-10T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
753603,STANBROOK RD - BELMONT,2023-04-10T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-04-10T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
753603,STANBROOK RD - BELMONT,2023-04-10T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
753603,STANBROOK RD - BELMONT,2023-04-10T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
753603,STANBROOK RD - BELMONT,2023-04-10T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
753603,STANBROOK RD - BELMONT,2023-04-10T18:10:00.000+00:00,busbar,,L3 Active Power,kW,30.4
753603,STANBROOK RD - BELMONT,2023-04-10T18:10:00.000+00:00,busbar,,L2 Active Power,kW,30.77
753603,STANBROOK RD - BELMONT,2023-04-10T18:10:00.000+00:00,busbar,,L1 Active Power,kW,31.44
753603,STANBROOK RD - BELMONT,2023-04-10T18:10:00.000+00:00,busbar,,N Current (RMS),A,64.8
753603,STANBROOK RD - BELMONT,2023-04-10T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
753603,STANBROOK RD - BELMONT,2023-04-10T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
753603,STANBROOK RD - BELMONT,2023-04-10T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
753603,STANBROOK RD - BELMONT,2023-04-10T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.18
753603,STANBROOK RD - BELMONT,2023-04-10T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
753603,STANBROOK RD - BELMONT,2023-04-10T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.08
753603,STANBROOK RD - BELMONT,2023-04-10T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.89
753603,STANBROOK RD - BELMONT,2023-04-10T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.17
753603,STANBROOK RD - BELMONT,2023-04-10T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.78
753603,STANBROOK RD - BELMONT,2023-04-10T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,66.6
753603,STANBROOK RD - BELMONT,2023-04-10T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,102.4
753603,STANBROOK RD - BELMONT,2023-04-10T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,74.1
753603,STANBROOK RD - BELMONT,2023-04-10T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.7
753603,STANBROOK RD - BELMONT,2023-04-10T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.46
753603,STANBROOK RD - BELMONT,2023-04-10T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
753603,STANBROOK RD - BELMONT,2023-04-10T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
753603,STANBROOK RD - BELMONT,2023-04-10T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.12
753603,STANBROOK RD - BELMONT,2023-04-10T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.74
753603,STANBROOK RD - BELMONT,2023-04-10T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.87
753603,STANBROOK RD - BELMONT,2023-04-10T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,61.1
753603,STANBROOK RD - BELMONT,2023-04-10T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.7
753603,STANBROOK RD - BELMONT,2023-04-10T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.9
753603,STANBROOK RD - BELMONT,2023-04-10T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,92.6
753603,STANBROOK RD - BELMONT,2023-04-10T18:00:00.000+00:00,transformer,,Temperature,C,21.6
753603,STANBROOK RD - BELMONT,2023-04-10T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
753603,STANBROOK RD - BELMONT,2023-04-10T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
753603,STANBROOK RD - BELMONT,2023-04-10T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-04-10T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
753603,STANBROOK RD - BELMONT,2023-04-10T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-04-10T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
753603,STANBROOK RD - BELMONT,2023-04-10T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
753603,STANBROOK RD - BELMONT,2023-04-10T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
753603,STANBROOK RD - BELMONT,2023-04-10T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
753603,STANBROOK RD - BELMONT,2023-04-10T18:00:00.000+00:00,busbar,,L3 Active Power,kW,31.01
753603,STANBROOK RD - BELMONT,2023-04-10T18:00:00.000+00:00,busbar,,L2 Active Power,kW,27.9
753603,STANBROOK RD - BELMONT,2023-04-10T18:00:00.000+00:00,busbar,,L1 Active Power,kW,30.66
753603,STANBROOK RD - BELMONT,2023-04-10T18:00:00.000+00:00,busbar,,N Current (RMS),A,60.1
753603,STANBROOK RD - BELMONT,2023-04-10T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
753603,STANBROOK RD - BELMONT,2023-04-10T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
753603,STANBROOK RD - BELMONT,2023-04-10T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
753603,STANBROOK RD - BELMONT,2023-04-10T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.3
753603,STANBROOK RD - BELMONT,2023-04-10T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.18
753603,STANBROOK RD - BELMONT,2023-04-10T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
753603,STANBROOK RD - BELMONT,2023-04-10T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.95
753603,STANBROOK RD - BELMONT,2023-04-10T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.85
753603,STANBROOK RD - BELMONT,2023-04-10T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.44
753603,STANBROOK RD - BELMONT,2023-04-10T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,63.8
753603,STANBROOK RD - BELMONT,2023-04-10T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,110.7
753603,STANBROOK RD - BELMONT,2023-04-10T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.8
753603,STANBROOK RD - BELMONT,2023-04-10T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.1
753603,STANBROOK RD - BELMONT,2023-04-10T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.47
753603,STANBROOK RD - BELMONT,2023-04-10T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
753603,STANBROOK RD - BELMONT,2023-04-10T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
753603,STANBROOK RD - BELMONT,2023-04-10T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.97
753603,STANBROOK RD - BELMONT,2023-04-10T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.85
753603,STANBROOK RD - BELMONT,2023-04-10T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.61
753603,STANBROOK RD - BELMONT,2023-04-10T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,45.1
753603,STANBROOK RD - BELMONT,2023-04-10T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.5
753603,STANBROOK RD - BELMONT,2023-04-10T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.8
753603,STANBROOK RD - BELMONT,2023-04-10T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.2
753603,STANBROOK RD - BELMONT,2023-04-10T17:50:00.000+00:00,transformer,,Temperature,C,21.6
753603,STANBROOK RD - BELMONT,2023-04-10T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
753603,STANBROOK RD - BELMONT,2023-04-10T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
753603,STANBROOK RD - BELMONT,2023-04-10T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-04-10T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
753603,STANBROOK RD - BELMONT,2023-04-10T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-04-10T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
753603,STANBROOK RD - BELMONT,2023-04-10T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
753603,STANBROOK RD - BELMONT,2023-04-10T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
753603,STANBROOK RD - BELMONT,2023-04-10T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
753603,STANBROOK RD - BELMONT,2023-04-10T17:50:00.000+00:00,busbar,,L3 Active Power,kW,33.92
753603,STANBROOK RD - BELMONT,2023-04-10T17:50:00.000+00:00,busbar,,L2 Active Power,kW,28.69
753603,STANBROOK RD - BELMONT,2023-04-10T17:50:00.000+00:00,busbar,,L1 Active Power,kW,30.05
753603,STANBROOK RD - BELMONT,2023-04-10T17:50:00.000+00:00,busbar,,N Current (RMS),A,63.2
753603,STANBROOK RD - BELMONT,2023-04-10T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
753603,STANBROOK RD - BELMONT,2023-04-10T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
753603,STANBROOK RD - BELMONT,2023-04-10T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
753603,STANBROOK RD - BELMONT,2023-04-10T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
753603,STANBROOK RD - BELMONT,2023-04-10T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.09
753603,STANBROOK RD - BELMONT,2023-04-10T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
753603,STANBROOK RD - BELMONT,2023-04-10T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.47
753603,STANBROOK RD - BELMONT,2023-04-10T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.37
753603,STANBROOK RD - BELMONT,2023-04-10T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.02
753603,STANBROOK RD - BELMONT,2023-04-10T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,50.9
753603,STANBROOK RD - BELMONT,2023-04-10T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,97.5
753603,STANBROOK RD - BELMONT,2023-04-10T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.2
753603,STANBROOK RD - BELMONT,2023-04-10T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.0
753603,STANBROOK RD - BELMONT,2023-04-10T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.25
753603,STANBROOK RD - BELMONT,2023-04-10T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
753603,STANBROOK RD - BELMONT,2023-04-10T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
753603,STANBROOK RD - BELMONT,2023-04-10T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.87
753603,STANBROOK RD - BELMONT,2023-04-10T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.56
753603,STANBROOK RD - BELMONT,2023-04-10T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.1
753603,STANBROOK RD - BELMONT,2023-04-10T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,46.7
753603,STANBROOK RD - BELMONT,2023-04-10T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.7
753603,STANBROOK RD - BELMONT,2023-04-10T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.6
753603,STANBROOK RD - BELMONT,2023-04-10T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,86.1
753603,STANBROOK RD - BELMONT,2023-04-10T17:40:00.000+00:00,transformer,,Temperature,C,21.7
753603,STANBROOK RD - BELMONT,2023-04-10T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
753603,STANBROOK RD - BELMONT,2023-04-10T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
753603,STANBROOK RD - BELMONT,2023-04-10T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-04-10T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
753603,STANBROOK RD - BELMONT,2023-04-10T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-04-10T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
753603,STANBROOK RD - BELMONT,2023-04-10T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
753603,STANBROOK RD - BELMONT,2023-04-10T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
753603,STANBROOK RD - BELMONT,2023-04-10T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
753603,STANBROOK RD - BELMONT,2023-04-10T17:40:00.000+00:00,busbar,,L3 Active Power,kW,32.35
753603,STANBROOK RD - BELMONT,2023-04-10T17:40:00.000+00:00,busbar,,L2 Active Power,kW,29.93
753603,STANBROOK RD - BELMONT,2023-04-10T17:40:00.000+00:00,busbar,,L1 Active Power,kW,32.12
753603,STANBROOK RD - BELMONT,2023-04-10T17:40:00.000+00:00,busbar,,N Current (RMS),A,63.8
753603,STANBROOK RD - BELMONT,2023-04-10T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
753603,STANBROOK RD - BELMONT,2023-04-10T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
753603,STANBROOK RD - BELMONT,2023-04-10T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
753603,STANBROOK RD - BELMONT,2023-04-10T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
753603,STANBROOK RD - BELMONT,2023-04-10T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
753603,STANBROOK RD - BELMONT,2023-04-10T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
753603,STANBROOK RD - BELMONT,2023-04-10T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.66
753603,STANBROOK RD - BELMONT,2023-04-10T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.3
753603,STANBROOK RD - BELMONT,2023-04-10T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.4
753603,STANBROOK RD - BELMONT,2023-04-10T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,54.8
753603,STANBROOK RD - BELMONT,2023-04-10T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,100.6
753603,STANBROOK RD - BELMONT,2023-04-10T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,73.9
753603,STANBROOK RD - BELMONT,2023-04-10T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.3
753603,STANBROOK RD - BELMONT,2023-04-10T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.43
753603,STANBROOK RD - BELMONT,2023-04-10T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
753603,STANBROOK RD - BELMONT,2023-04-10T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.17
753603,STANBROOK RD - BELMONT,2023-04-10T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.85
753603,STANBROOK RD - BELMONT,2023-04-10T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.92
753603,STANBROOK RD - BELMONT,2023-04-10T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.84
753603,STANBROOK RD - BELMONT,2023-04-10T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,62.4
753603,STANBROOK RD - BELMONT,2023-04-10T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.6
753603,STANBROOK RD - BELMONT,2023-04-10T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.3
753603,STANBROOK RD - BELMONT,2023-04-10T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,106.6
753603,STANBROOK RD - BELMONT,2023-04-10T17:30:00.000+00:00,transformer,,Temperature,C,21.9
753603,STANBROOK RD - BELMONT,2023-04-10T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
753603,STANBROOK RD - BELMONT,2023-04-10T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
753603,STANBROOK RD - BELMONT,2023-04-10T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-04-10T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
753603,STANBROOK RD - BELMONT,2023-04-10T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-04-10T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
753603,STANBROOK RD - BELMONT,2023-04-10T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
753603,STANBROOK RD - BELMONT,2023-04-10T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
753603,STANBROOK RD - BELMONT,2023-04-10T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
753603,STANBROOK RD - BELMONT,2023-04-10T17:30:00.000+00:00,busbar,,L3 Active Power,kW,34.51
753603,STANBROOK RD - BELMONT,2023-04-10T17:30:00.000+00:00,busbar,,L2 Active Power,kW,33.23
753603,STANBROOK RD - BELMONT,2023-04-10T17:30:00.000+00:00,busbar,,L1 Active Power,kW,35.24
753603,STANBROOK RD - BELMONT,2023-04-10T17:30:00.000+00:00,busbar,,N Current (RMS),A,65.8
753603,STANBROOK RD - BELMONT,2023-04-10T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
753603,STANBROOK RD - BELMONT,2023-04-10T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
753603,STANBROOK RD - BELMONT,2023-04-10T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
753603,STANBROOK RD - BELMONT,2023-04-10T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
753603,STANBROOK RD - BELMONT,2023-04-10T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.92
753603,STANBROOK RD - BELMONT,2023-04-10T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
753603,STANBROOK RD - BELMONT,2023-04-10T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,27.07
753603,STANBROOK RD - BELMONT,2023-04-10T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.87
753603,STANBROOK RD - BELMONT,2023-04-10T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.9
753603,STANBROOK RD - BELMONT,2023-04-10T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,51.0
753603,STANBROOK RD - BELMONT,2023-04-10T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,114.8
753603,STANBROOK RD - BELMONT,2023-04-10T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,83.5
753603,STANBROOK RD - BELMONT,2023-04-10T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.0
753603,STANBROOK RD - BELMONT,2023-04-10T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.2
753603,STANBROOK RD - BELMONT,2023-04-10T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
753603,STANBROOK RD - BELMONT,2023-04-10T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
753603,STANBROOK RD - BELMONT,2023-04-10T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.07
753603,STANBROOK RD - BELMONT,2023-04-10T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.65
753603,STANBROOK RD - BELMONT,2023-04-10T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.12
753603,STANBROOK RD - BELMONT,2023-04-10T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,58.8
753603,STANBROOK RD - BELMONT,2023-04-10T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.2
753603,STANBROOK RD - BELMONT,2023-04-10T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.2
753603,STANBROOK RD - BELMONT,2023-04-10T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,97.8
753603,STANBROOK RD - BELMONT,2023-04-10T17:20:00.000+00:00,transformer,,Temperature,C,21.9
753603,STANBROOK RD - BELMONT,2023-04-10T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
753603,STANBROOK RD - BELMONT,2023-04-10T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
753603,STANBROOK RD - BELMONT,2023-04-10T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-04-10T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
753603,STANBROOK RD - BELMONT,2023-04-10T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-04-10T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
753603,STANBROOK RD - BELMONT,2023-04-10T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
753603,STANBROOK RD - BELMONT,2023-04-10T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
753603,STANBROOK RD - BELMONT,2023-04-10T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
753603,STANBROOK RD - BELMONT,2023-04-10T17:20:00.000+00:00,busbar,,L3 Active Power,kW,40.14
753603,STANBROOK RD - BELMONT,2023-04-10T17:20:00.000+00:00,busbar,,L2 Active Power,kW,30.52
753603,STANBROOK RD - BELMONT,2023-04-10T17:20:00.000+00:00,busbar,,L1 Active Power,kW,37.02
753603,STANBROOK RD - BELMONT,2023-04-10T17:20:00.000+00:00,busbar,,N Current (RMS),A,67.0
753603,STANBROOK RD - BELMONT,2023-04-10T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.5
753603,STANBROOK RD - BELMONT,2023-04-10T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
753603,STANBROOK RD - BELMONT,2023-04-10T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.9
753603,STANBROOK RD - BELMONT,2023-04-10T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
753603,STANBROOK RD - BELMONT,2023-04-10T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.06
753603,STANBROOK RD - BELMONT,2023-04-10T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
753603,STANBROOK RD - BELMONT,2023-04-10T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.05
753603,STANBROOK RD - BELMONT,2023-04-10T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.61
753603,STANBROOK RD - BELMONT,2023-04-10T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.97
753603,STANBROOK RD - BELMONT,2023-04-10T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,41.2
753603,STANBROOK RD - BELMONT,2023-04-10T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,86.6
753603,STANBROOK RD - BELMONT,2023-04-10T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,71.3
753603,STANBROOK RD - BELMONT,2023-04-10T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.9
753603,STANBROOK RD - BELMONT,2023-04-10T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.79
753603,STANBROOK RD - BELMONT,2023-04-10T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.87
753603,STANBROOK RD - BELMONT,2023-04-10T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
753603,STANBROOK RD - BELMONT,2023-04-10T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.52
753603,STANBROOK RD - BELMONT,2023-04-10T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.97
753603,STANBROOK RD - BELMONT,2023-04-10T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.8
753603,STANBROOK RD - BELMONT,2023-04-10T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,43.3
753603,STANBROOK RD - BELMONT,2023-04-10T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.2
753603,STANBROOK RD - BELMONT,2023-04-10T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.3
753603,STANBROOK RD - BELMONT,2023-04-10T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.1
753603,STANBROOK RD - BELMONT,2023-04-10T17:10:00.000+00:00,transformer,,Temperature,C,21.8
753603,STANBROOK RD - BELMONT,2023-04-10T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
753603,STANBROOK RD - BELMONT,2023-04-10T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
753603,STANBROOK RD - BELMONT,2023-04-10T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-04-10T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
753603,STANBROOK RD - BELMONT,2023-04-10T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-04-10T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
753603,STANBROOK RD - BELMONT,2023-04-10T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
753603,STANBROOK RD - BELMONT,2023-04-10T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
753603,STANBROOK RD - BELMONT,2023-04-10T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
753603,STANBROOK RD - BELMONT,2023-04-10T17:10:00.000+00:00,busbar,,L3 Active Power,kW,33.57
753603,STANBROOK RD - BELMONT,2023-04-10T17:10:00.000+00:00,busbar,,L2 Active Power,kW,24.58
753603,STANBROOK RD - BELMONT,2023-04-10T17:10:00.000+00:00,busbar,,L1 Active Power,kW,29.78
753603,STANBROOK RD - BELMONT,2023-04-10T17:10:00.000+00:00,busbar,,N Current (RMS),A,71.9
753603,STANBROOK RD - BELMONT,2023-04-10T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
753603,STANBROOK RD - BELMONT,2023-04-10T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
753603,STANBROOK RD - BELMONT,2023-04-10T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
753603,STANBROOK RD - BELMONT,2023-04-10T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
753603,STANBROOK RD - BELMONT,2023-04-10T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.27
753603,STANBROOK RD - BELMONT,2023-04-10T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
753603,STANBROOK RD - BELMONT,2023-04-10T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.38
753603,STANBROOK RD - BELMONT,2023-04-10T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.18
753603,STANBROOK RD - BELMONT,2023-04-10T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.08
753603,STANBROOK RD - BELMONT,2023-04-10T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,47.9
753603,STANBROOK RD - BELMONT,2023-04-10T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,95.5
753603,STANBROOK RD - BELMONT,2023-04-10T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.2
753603,STANBROOK RD - BELMONT,2023-04-10T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.0
753603,STANBROOK RD - BELMONT,2023-04-10T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.77
753603,STANBROOK RD - BELMONT,2023-04-10T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
753603,STANBROOK RD - BELMONT,2023-04-10T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
753603,STANBROOK RD - BELMONT,2023-04-10T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.54
753603,STANBROOK RD - BELMONT,2023-04-10T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.62
753603,STANBROOK RD - BELMONT,2023-04-10T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.39
753603,STANBROOK RD - BELMONT,2023-04-10T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,45.7
753603,STANBROOK RD - BELMONT,2023-04-10T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.9
753603,STANBROOK RD - BELMONT,2023-04-10T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.8
753603,STANBROOK RD - BELMONT,2023-04-10T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.7
753603,STANBROOK RD - BELMONT,2023-04-10T17:00:00.000+00:00,transformer,,Temperature,C,21.8
753603,STANBROOK RD - BELMONT,2023-04-10T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
753603,STANBROOK RD - BELMONT,2023-04-10T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
753603,STANBROOK RD - BELMONT,2023-04-10T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-04-10T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
753603,STANBROOK RD - BELMONT,2023-04-10T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-04-10T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
753603,STANBROOK RD - BELMONT,2023-04-10T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
753603,STANBROOK RD - BELMONT,2023-04-10T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
753603,STANBROOK RD - BELMONT,2023-04-10T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
753603,STANBROOK RD - BELMONT,2023-04-10T17:00:00.000+00:00,busbar,,L3 Active Power,kW,31.92
753603,STANBROOK RD - BELMONT,2023-04-10T17:00:00.000+00:00,busbar,,L2 Active Power,kW,21.8
753603,STANBROOK RD - BELMONT,2023-04-10T17:00:00.000+00:00,busbar,,L1 Active Power,kW,32.47
753603,STANBROOK RD - BELMONT,2023-04-10T17:00:00.000+00:00,busbar,,N Current (RMS),A,77.2
753603,STANBROOK RD - BELMONT,2023-04-10T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
753603,STANBROOK RD - BELMONT,2023-04-10T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
753603,STANBROOK RD - BELMONT,2023-04-10T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
753603,STANBROOK RD - BELMONT,2023-04-10T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.79
753603,STANBROOK RD - BELMONT,2023-04-10T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.53
753603,STANBROOK RD - BELMONT,2023-04-10T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
753603,STANBROOK RD - BELMONT,2023-04-10T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.05
753603,STANBROOK RD - BELMONT,2023-04-10T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.38
753603,STANBROOK RD - BELMONT,2023-04-10T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.99
753603,STANBROOK RD - BELMONT,2023-04-10T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,57.5
753603,STANBROOK RD - BELMONT,2023-04-10T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,95.7
753603,STANBROOK RD - BELMONT,2023-04-10T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.4
753603,STANBROOK RD - BELMONT,2023-04-10T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.6
753603,STANBROOK RD - BELMONT,2023-04-10T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.96
753603,STANBROOK RD - BELMONT,2023-04-10T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
753603,STANBROOK RD - BELMONT,2023-04-10T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
753603,STANBROOK RD - BELMONT,2023-04-10T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.44
753603,STANBROOK RD - BELMONT,2023-04-10T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.87
753603,STANBROOK RD - BELMONT,2023-04-10T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.93
753603,STANBROOK RD - BELMONT,2023-04-10T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,52.8
753603,STANBROOK RD - BELMONT,2023-04-10T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.2
753603,STANBROOK RD - BELMONT,2023-04-10T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.8
753603,STANBROOK RD - BELMONT,2023-04-10T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.5
753603,STANBROOK RD - BELMONT,2023-04-10T16:50:00.000+00:00,transformer,,Temperature,C,21.7
753603,STANBROOK RD - BELMONT,2023-04-10T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
753603,STANBROOK RD - BELMONT,2023-04-10T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
753603,STANBROOK RD - BELMONT,2023-04-10T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-04-10T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
753603,STANBROOK RD - BELMONT,2023-04-10T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
753603,STANBROOK RD - BELMONT,2023-04-10T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
753603,STANBROOK RD - BELMONT,2023-04-10T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
753603,STANBROOK RD - BELMONT,2023-04-10T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
753603,STANBROOK RD - BELMONT,2023-04-10T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
753603,STANBROOK RD - BELMONT,2023-04-10T16:50:00.000+00:00,busbar,,L3 Active Power,kW,28.49
753603,STANBROOK RD - BELMONT,2023-04-10T16:50:00.000+00:00,busbar,,L2 Active Power,kW,17.24
753603,STANBROOK RD - BELMONT,2023-04-10T16:50:00.000+00:00,busbar,,L1 Active Power,kW,36.92
753603,STANBROOK RD - BELMONT,2023-04-10T16:50:00.000+00:00,busbar,,N Current (RMS),A,88.3
753603,STANBROOK RD - BELMONT,2023-04-10T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
753603,STANBROOK RD - BELMONT,2023-04-10T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
753603,STANBROOK RD - BELMONT,2023-04-10T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
753603,STANBROOK RD - BELMONT,2023-04-10T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.89
753603,STANBROOK RD - BELMONT,2023-04-10T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.23
753603,STANBROOK RD - BELMONT,2023-04-10T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
753603,STANBROOK RD - BELMONT,2023-04-10T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,30.44
753603,STANBROOK RD - BELMONT,2023-04-10T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.36
753603,STANBROOK RD - BELMONT,2023-04-10T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.23
753603,STANBROOK RD - BELMONT,2023-04-10T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,75.4
753603,STANBROOK RD - BELMONT,2023-04-10T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,131.0
753603,STANBROOK RD - BELMONT,2023-04-10T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.9
753603,STANBROOK RD - BELMONT,2023-04-10T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.4
753603,STANBROOK RD - BELMONT,2023-04-10T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.98
753603,STANBROOK RD - BELMONT,2023-04-10T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
753603,STANBROOK RD - BELMONT,2023-04-10T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
753603,STANBROOK RD - BELMONT,2023-04-10T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.88
753603,STANBROOK RD - BELMONT,2023-04-10T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.21
753603,STANBROOK RD - BELMONT,2023-04-10T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.15
753603,STANBROOK RD - BELMONT,2023-04-10T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,40.3
753603,STANBROOK RD - BELMONT,2023-04-10T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.4
753603,STANBROOK RD - BELMONT,2023-04-10T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.2
753603,STANBROOK RD - BELMONT,2023-04-10T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.7
753603,STANBROOK RD - BELMONT,2023-04-10T16:40:00.000+00:00,transformer,,Temperature,C,21.6
753603,STANBROOK RD - BELMONT,2023-04-10T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
753603,STANBROOK RD - BELMONT,2023-04-10T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
753603,STANBROOK RD - BELMONT,2023-04-10T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-04-10T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
753603,STANBROOK RD - BELMONT,2023-04-10T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
753603,STANBROOK RD - BELMONT,2023-04-10T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
753603,STANBROOK RD - BELMONT,2023-04-10T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
753603,STANBROOK RD - BELMONT,2023-04-10T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
753603,STANBROOK RD - BELMONT,2023-04-10T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
753603,STANBROOK RD - BELMONT,2023-04-10T16:40:00.000+00:00,busbar,,L3 Active Power,kW,39.32
753603,STANBROOK RD - BELMONT,2023-04-10T16:40:00.000+00:00,busbar,,L2 Active Power,kW,22.57
753603,STANBROOK RD - BELMONT,2023-04-10T16:40:00.000+00:00,busbar,,L1 Active Power,kW,34.38
753603,STANBROOK RD - BELMONT,2023-04-10T16:40:00.000+00:00,busbar,,N Current (RMS),A,83.0
753603,STANBROOK RD - BELMONT,2023-04-10T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.4
753603,STANBROOK RD - BELMONT,2023-04-10T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
753603,STANBROOK RD - BELMONT,2023-04-10T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
753603,STANBROOK RD - BELMONT,2023-04-10T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.49
753603,STANBROOK RD - BELMONT,2023-04-10T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
753603,STANBROOK RD - BELMONT,2023-04-10T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
753603,STANBROOK RD - BELMONT,2023-04-10T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,26.76
753603,STANBROOK RD - BELMONT,2023-04-10T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.07
753603,STANBROOK RD - BELMONT,2023-04-10T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.66
753603,STANBROOK RD - BELMONT,2023-04-10T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,64.7
753603,STANBROOK RD - BELMONT,2023-04-10T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,117.0
753603,STANBROOK RD - BELMONT,2023-04-10T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,74.8
753603,STANBROOK RD - BELMONT,2023-04-10T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.9
753603,STANBROOK RD - BELMONT,2023-04-10T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.22
753603,STANBROOK RD - BELMONT,2023-04-10T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
753603,STANBROOK RD - BELMONT,2023-04-10T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
753603,STANBROOK RD - BELMONT,2023-04-10T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.86
753603,STANBROOK RD - BELMONT,2023-04-10T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.78
753603,STANBROOK RD - BELMONT,2023-04-10T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.7
753603,STANBROOK RD - BELMONT,2023-04-10T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,39.2
753603,STANBROOK RD - BELMONT,2023-04-10T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.4
753603,STANBROOK RD - BELMONT,2023-04-10T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.0
753603,STANBROOK RD - BELMONT,2023-04-10T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,80.5
753603,STANBROOK RD - BELMONT,2023-04-10T16:30:00.000+00:00,transformer,,Temperature,C,21.5
753603,STANBROOK RD - BELMONT,2023-04-10T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-04-10T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
753603,STANBROOK RD - BELMONT,2023-04-10T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-04-10T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
753603,STANBROOK RD - BELMONT,2023-04-10T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-04-10T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
753603,STANBROOK RD - BELMONT,2023-04-10T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
753603,STANBROOK RD - BELMONT,2023-04-10T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
753603,STANBROOK RD - BELMONT,2023-04-10T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
753603,STANBROOK RD - BELMONT,2023-04-10T16:30:00.000+00:00,busbar,,L3 Active Power,kW,36.63
753603,STANBROOK RD - BELMONT,2023-04-10T16:30:00.000+00:00,busbar,,L2 Active Power,kW,29.85
753603,STANBROOK RD - BELMONT,2023-04-10T16:30:00.000+00:00,busbar,,L1 Active Power,kW,31.36
753603,STANBROOK RD - BELMONT,2023-04-10T16:30:00.000+00:00,busbar,,N Current (RMS),A,69.7
753603,STANBROOK RD - BELMONT,2023-04-10T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.1
753603,STANBROOK RD - BELMONT,2023-04-10T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
753603,STANBROOK RD - BELMONT,2023-04-10T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
753603,STANBROOK RD - BELMONT,2023-04-10T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.66
753603,STANBROOK RD - BELMONT,2023-04-10T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.16
753603,STANBROOK RD - BELMONT,2023-04-10T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
753603,STANBROOK RD - BELMONT,2023-04-10T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.8
753603,STANBROOK RD - BELMONT,2023-04-10T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.37
753603,STANBROOK RD - BELMONT,2023-04-10T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.29
753603,STANBROOK RD - BELMONT,2023-04-10T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,49.2
753603,STANBROOK RD - BELMONT,2023-04-10T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,82.4
753603,STANBROOK RD - BELMONT,2023-04-10T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.4
753603,STANBROOK RD - BELMONT,2023-04-10T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.3
753603,STANBROOK RD - BELMONT,2023-04-10T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.92
753603,STANBROOK RD - BELMONT,2023-04-10T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
753603,STANBROOK RD - BELMONT,2023-04-10T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
753603,STANBROOK RD - BELMONT,2023-04-10T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.71
753603,STANBROOK RD - BELMONT,2023-04-10T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.62
753603,STANBROOK RD - BELMONT,2023-04-10T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.94
753603,STANBROOK RD - BELMONT,2023-04-10T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,47.1
753603,STANBROOK RD - BELMONT,2023-04-10T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.5
753603,STANBROOK RD - BELMONT,2023-04-10T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.9
753603,STANBROOK RD - BELMONT,2023-04-10T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,89.8
753603,STANBROOK RD - BELMONT,2023-04-10T16:20:00.000+00:00,transformer,,Temperature,C,21.4
753603,STANBROOK RD - BELMONT,2023-04-10T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-04-10T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
753603,STANBROOK RD - BELMONT,2023-04-10T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-04-10T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
753603,STANBROOK RD - BELMONT,2023-04-10T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-04-10T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
753603,STANBROOK RD - BELMONT,2023-04-10T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
753603,STANBROOK RD - BELMONT,2023-04-10T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
753603,STANBROOK RD - BELMONT,2023-04-10T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
753603,STANBROOK RD - BELMONT,2023-04-10T16:20:00.000+00:00,busbar,,L3 Active Power,kW,29.51
753603,STANBROOK RD - BELMONT,2023-04-10T16:20:00.000+00:00,busbar,,L2 Active Power,kW,22.98
753603,STANBROOK RD - BELMONT,2023-04-10T16:20:00.000+00:00,busbar,,L1 Active Power,kW,37.23
753603,STANBROOK RD - BELMONT,2023-04-10T16:20:00.000+00:00,busbar,,N Current (RMS),A,80.2
753603,STANBROOK RD - BELMONT,2023-04-10T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
753603,STANBROOK RD - BELMONT,2023-04-10T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
753603,STANBROOK RD - BELMONT,2023-04-10T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
753603,STANBROOK RD - BELMONT,2023-04-10T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.89
753603,STANBROOK RD - BELMONT,2023-04-10T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.21
753603,STANBROOK RD - BELMONT,2023-04-10T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
753603,STANBROOK RD - BELMONT,2023-04-10T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.88
753603,STANBROOK RD - BELMONT,2023-04-10T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.14
753603,STANBROOK RD - BELMONT,2023-04-10T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.31
753603,STANBROOK RD - BELMONT,2023-04-10T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,37.2
753603,STANBROOK RD - BELMONT,2023-04-10T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,90.3
753603,STANBROOK RD - BELMONT,2023-04-10T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,78.4
753603,STANBROOK RD - BELMONT,2023-04-10T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.9
753603,STANBROOK RD - BELMONT,2023-04-10T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.66
753603,STANBROOK RD - BELMONT,2023-04-10T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
753603,STANBROOK RD - BELMONT,2023-04-10T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
753603,STANBROOK RD - BELMONT,2023-04-10T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.46
753603,STANBROOK RD - BELMONT,2023-04-10T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.81
753603,STANBROOK RD - BELMONT,2023-04-10T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.89
753603,STANBROOK RD - BELMONT,2023-04-10T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,51.6
753603,STANBROOK RD - BELMONT,2023-04-10T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.2
753603,STANBROOK RD - BELMONT,2023-04-10T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.1
753603,STANBROOK RD - BELMONT,2023-04-10T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,94.4
753603,STANBROOK RD - BELMONT,2023-04-10T16:10:00.000+00:00,transformer,,Temperature,C,21.4
753603,STANBROOK RD - BELMONT,2023-04-10T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-04-10T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
753603,STANBROOK RD - BELMONT,2023-04-10T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-04-10T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
753603,STANBROOK RD - BELMONT,2023-04-10T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-04-10T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
753603,STANBROOK RD - BELMONT,2023-04-10T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
753603,STANBROOK RD - BELMONT,2023-04-10T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
753603,STANBROOK RD - BELMONT,2023-04-10T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
753603,STANBROOK RD - BELMONT,2023-04-10T16:10:00.000+00:00,busbar,,L3 Active Power,kW,35.35
753603,STANBROOK RD - BELMONT,2023-04-10T16:10:00.000+00:00,busbar,,L2 Active Power,kW,28.95
753603,STANBROOK RD - BELMONT,2023-04-10T16:10:00.000+00:00,busbar,,L1 Active Power,kW,42.2
753603,STANBROOK RD - BELMONT,2023-04-10T16:10:00.000+00:00,busbar,,N Current (RMS),A,76.4
753603,STANBROOK RD - BELMONT,2023-04-10T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
753603,STANBROOK RD - BELMONT,2023-04-10T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
753603,STANBROOK RD - BELMONT,2023-04-10T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.7
753603,STANBROOK RD - BELMONT,2023-04-10T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
753603,STANBROOK RD - BELMONT,2023-04-10T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.01
753603,STANBROOK RD - BELMONT,2023-04-10T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
753603,STANBROOK RD - BELMONT,2023-04-10T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.32
753603,STANBROOK RD - BELMONT,2023-04-10T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.68
753603,STANBROOK RD - BELMONT,2023-04-10T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.88
753603,STANBROOK RD - BELMONT,2023-04-10T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,40.0
753603,STANBROOK RD - BELMONT,2023-04-10T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,79.6
753603,STANBROOK RD - BELMONT,2023-04-10T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.5
753603,STANBROOK RD - BELMONT,2023-04-10T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.0
753603,STANBROOK RD - BELMONT,2023-04-10T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
753603,STANBROOK RD - BELMONT,2023-04-10T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
753603,STANBROOK RD - BELMONT,2023-04-10T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.24
753603,STANBROOK RD - BELMONT,2023-04-10T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.96
753603,STANBROOK RD - BELMONT,2023-04-10T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.23
