Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-04-10T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.25
753603,STANBROOK RD - BELMONT,2023-04-10T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,49.7
753603,STANBROOK RD - BELMONT,2023-04-10T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.7
753603,STANBROOK RD - BELMONT,2023-04-10T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.3
753603,STANBROOK RD - BELMONT,2023-04-10T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.9
753603,STANBROOK RD - BELMONT,2023-04-10T16:00:00.000+00:00,transformer,,Temperature,C,21.6
753603,STANBROOK RD - BELMONT,2023-04-10T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-04-10T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
753603,STANBROOK RD - BELMONT,2023-04-10T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-04-10T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
753603,STANBROOK RD - BELMONT,2023-04-10T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-04-10T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
753603,STANBROOK RD - BELMONT,2023-04-10T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
753603,STANBROOK RD - BELMONT,2023-04-10T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
753603,STANBROOK RD - BELMONT,2023-04-10T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
753603,STANBROOK RD - BELMONT,2023-04-10T16:00:00.000+00:00,busbar,,L3 Active Power,kW,30.28
753603,STANBROOK RD - BELMONT,2023-04-10T16:00:00.000+00:00,busbar,,L2 Active Power,kW,18.91
753603,STANBROOK RD - BELMONT,2023-04-10T16:00:00.000+00:00,busbar,,L1 Active Power,kW,33.13
753603,STANBROOK RD - BELMONT,2023-04-10T16:00:00.000+00:00,busbar,,N Current (RMS),A,81.8
753603,STANBROOK RD - BELMONT,2023-04-10T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
753603,STANBROOK RD - BELMONT,2023-04-10T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
753603,STANBROOK RD - BELMONT,2023-04-10T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
753603,STANBROOK RD - BELMONT,2023-04-10T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
753603,STANBROOK RD - BELMONT,2023-04-10T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.53
753603,STANBROOK RD - BELMONT,2023-04-10T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
753603,STANBROOK RD - BELMONT,2023-04-10T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.62
753603,STANBROOK RD - BELMONT,2023-04-10T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.76
753603,STANBROOK RD - BELMONT,2023-04-10T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.14
753603,STANBROOK RD - BELMONT,2023-04-10T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,54.7
753603,STANBROOK RD - BELMONT,2023-04-10T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,97.6
753603,STANBROOK RD - BELMONT,2023-04-10T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.8
753603,STANBROOK RD - BELMONT,2023-04-10T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.6
753603,STANBROOK RD - BELMONT,2023-04-10T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.44
753603,STANBROOK RD - BELMONT,2023-04-10T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
753603,STANBROOK RD - BELMONT,2023-04-10T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
753603,STANBROOK RD - BELMONT,2023-04-10T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.64
753603,STANBROOK RD - BELMONT,2023-04-10T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.44
753603,STANBROOK RD - BELMONT,2023-04-10T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.62
753603,STANBROOK RD - BELMONT,2023-04-10T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,48.7
753603,STANBROOK RD - BELMONT,2023-04-10T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.8
753603,STANBROOK RD - BELMONT,2023-04-10T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.6
753603,STANBROOK RD - BELMONT,2023-04-10T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,83.9
753603,STANBROOK RD - BELMONT,2023-04-10T15:50:00.000+00:00,transformer,,Temperature,C,21.8
753603,STANBROOK RD - BELMONT,2023-04-10T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
753603,STANBROOK RD - BELMONT,2023-04-10T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
753603,STANBROOK RD - BELMONT,2023-04-10T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
753603,STANBROOK RD - BELMONT,2023-04-10T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
753603,STANBROOK RD - BELMONT,2023-04-10T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
753603,STANBROOK RD - BELMONT,2023-04-10T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
753603,STANBROOK RD - BELMONT,2023-04-10T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
753603,STANBROOK RD - BELMONT,2023-04-10T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
753603,STANBROOK RD - BELMONT,2023-04-10T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
753603,STANBROOK RD - BELMONT,2023-04-10T15:50:00.000+00:00,busbar,,L3 Active Power,kW,33.26
753603,STANBROOK RD - BELMONT,2023-04-10T15:50:00.000+00:00,busbar,,L2 Active Power,kW,20.2
753603,STANBROOK RD - BELMONT,2023-04-10T15:50:00.000+00:00,busbar,,L1 Active Power,kW,34.76
753603,STANBROOK RD - BELMONT,2023-04-10T15:50:00.000+00:00,busbar,,N Current (RMS),A,82.8
753603,STANBROOK RD - BELMONT,2023-04-10T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
753603,STANBROOK RD - BELMONT,2023-04-10T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
753603,STANBROOK RD - BELMONT,2023-04-10T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
753603,STANBROOK RD - BELMONT,2023-04-10T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
753603,STANBROOK RD - BELMONT,2023-04-10T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.57
753603,STANBROOK RD - BELMONT,2023-04-10T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
753603,STANBROOK RD - BELMONT,2023-04-10T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.05
753603,STANBROOK RD - BELMONT,2023-04-10T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.43
753603,STANBROOK RD - BELMONT,2023-04-10T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.1
753603,STANBROOK RD - BELMONT,2023-04-10T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,53.4
753603,STANBROOK RD - BELMONT,2023-04-10T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,95.3
753603,STANBROOK RD - BELMONT,2023-04-10T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.4
753603,STANBROOK RD - BELMONT,2023-04-10T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.1
753603,STANBROOK RD - BELMONT,2023-04-10T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
753603,STANBROOK RD - BELMONT,2023-04-10T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
753603,STANBROOK RD - BELMONT,2023-04-10T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
753603,STANBROOK RD - BELMONT,2023-04-10T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.94
753603,STANBROOK RD - BELMONT,2023-04-10T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.79
753603,STANBROOK RD - BELMONT,2023-04-10T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.13
753603,STANBROOK RD - BELMONT,2023-04-10T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,45.0
753603,STANBROOK RD - BELMONT,2023-04-10T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.4
753603,STANBROOK RD - BELMONT,2023-04-10T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.3
753603,STANBROOK RD - BELMONT,2023-04-10T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.2
753603,STANBROOK RD - BELMONT,2023-04-10T15:40:00.000+00:00,transformer,,Temperature,C,22.0
753603,STANBROOK RD - BELMONT,2023-04-10T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
753603,STANBROOK RD - BELMONT,2023-04-10T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
753603,STANBROOK RD - BELMONT,2023-04-10T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
753603,STANBROOK RD - BELMONT,2023-04-10T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
753603,STANBROOK RD - BELMONT,2023-04-10T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
753603,STANBROOK RD - BELMONT,2023-04-10T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
753603,STANBROOK RD - BELMONT,2023-04-10T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
753603,STANBROOK RD - BELMONT,2023-04-10T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
753603,STANBROOK RD - BELMONT,2023-04-10T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
753603,STANBROOK RD - BELMONT,2023-04-10T15:40:00.000+00:00,busbar,,L3 Active Power,kW,34.99
753603,STANBROOK RD - BELMONT,2023-04-10T15:40:00.000+00:00,busbar,,L2 Active Power,kW,18.22
753603,STANBROOK RD - BELMONT,2023-04-10T15:40:00.000+00:00,busbar,,L1 Active Power,kW,34.23
753603,STANBROOK RD - BELMONT,2023-04-10T15:40:00.000+00:00,busbar,,N Current (RMS),A,87.0
753603,STANBROOK RD - BELMONT,2023-04-10T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
753603,STANBROOK RD - BELMONT,2023-04-10T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
753603,STANBROOK RD - BELMONT,2023-04-10T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
753603,STANBROOK RD - BELMONT,2023-04-10T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.76
753603,STANBROOK RD - BELMONT,2023-04-10T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.39
753603,STANBROOK RD - BELMONT,2023-04-10T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
753603,STANBROOK RD - BELMONT,2023-04-10T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.48
753603,STANBROOK RD - BELMONT,2023-04-10T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.05
753603,STANBROOK RD - BELMONT,2023-04-10T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.5
753603,STANBROOK RD - BELMONT,2023-04-10T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,67.1
753603,STANBROOK RD - BELMONT,2023-04-10T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,104.7
753603,STANBROOK RD - BELMONT,2023-04-10T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.7
753603,STANBROOK RD - BELMONT,2023-04-10T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.2
753603,STANBROOK RD - BELMONT,2023-04-10T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
753603,STANBROOK RD - BELMONT,2023-04-10T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
753603,STANBROOK RD - BELMONT,2023-04-10T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.49
753603,STANBROOK RD - BELMONT,2023-04-10T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.22
753603,STANBROOK RD - BELMONT,2023-04-10T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.63
753603,STANBROOK RD - BELMONT,2023-04-10T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.59
753603,STANBROOK RD - BELMONT,2023-04-10T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,47.0
753603,STANBROOK RD - BELMONT,2023-04-10T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.5
753603,STANBROOK RD - BELMONT,2023-04-10T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.9
753603,STANBROOK RD - BELMONT,2023-04-10T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.9
753603,STANBROOK RD - BELMONT,2023-04-10T15:30:00.000+00:00,transformer,,Temperature,C,22.0
753603,STANBROOK RD - BELMONT,2023-04-10T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
753603,STANBROOK RD - BELMONT,2023-04-10T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
753603,STANBROOK RD - BELMONT,2023-04-10T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
753603,STANBROOK RD - BELMONT,2023-04-10T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
753603,STANBROOK RD - BELMONT,2023-04-10T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
753603,STANBROOK RD - BELMONT,2023-04-10T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
753603,STANBROOK RD - BELMONT,2023-04-10T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
753603,STANBROOK RD - BELMONT,2023-04-10T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
753603,STANBROOK RD - BELMONT,2023-04-10T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
753603,STANBROOK RD - BELMONT,2023-04-10T15:30:00.000+00:00,busbar,,L3 Active Power,kW,30.7
753603,STANBROOK RD - BELMONT,2023-04-10T15:30:00.000+00:00,busbar,,L2 Active Power,kW,15.68
753603,STANBROOK RD - BELMONT,2023-04-10T15:30:00.000+00:00,busbar,,L1 Active Power,kW,28.09
753603,STANBROOK RD - BELMONT,2023-04-10T15:30:00.000+00:00,busbar,,N Current (RMS),A,78.2
753603,STANBROOK RD - BELMONT,2023-04-10T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
753603,STANBROOK RD - BELMONT,2023-04-10T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
753603,STANBROOK RD - BELMONT,2023-04-10T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
753603,STANBROOK RD - BELMONT,2023-04-10T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.96
753603,STANBROOK RD - BELMONT,2023-04-10T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
753603,STANBROOK RD - BELMONT,2023-04-10T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
753603,STANBROOK RD - BELMONT,2023-04-10T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.37
753603,STANBROOK RD - BELMONT,2023-04-10T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.43
753603,STANBROOK RD - BELMONT,2023-04-10T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.41
753603,STANBROOK RD - BELMONT,2023-04-10T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,54.3
753603,STANBROOK RD - BELMONT,2023-04-10T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,89.1
753603,STANBROOK RD - BELMONT,2023-04-10T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.3
753603,STANBROOK RD - BELMONT,2023-04-10T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.3
753603,STANBROOK RD - BELMONT,2023-04-10T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.56
753603,STANBROOK RD - BELMONT,2023-04-10T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
753603,STANBROOK RD - BELMONT,2023-04-10T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.09
753603,STANBROOK RD - BELMONT,2023-04-10T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.76
753603,STANBROOK RD - BELMONT,2023-04-10T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.58
753603,STANBROOK RD - BELMONT,2023-04-10T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.42
753603,STANBROOK RD - BELMONT,2023-04-10T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,42.6
753603,STANBROOK RD - BELMONT,2023-04-10T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.9
753603,STANBROOK RD - BELMONT,2023-04-10T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.7
753603,STANBROOK RD - BELMONT,2023-04-10T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.9
753603,STANBROOK RD - BELMONT,2023-04-10T15:20:00.000+00:00,transformer,,Temperature,C,21.9
753603,STANBROOK RD - BELMONT,2023-04-10T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
753603,STANBROOK RD - BELMONT,2023-04-10T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
753603,STANBROOK RD - BELMONT,2023-04-10T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
753603,STANBROOK RD - BELMONT,2023-04-10T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
753603,STANBROOK RD - BELMONT,2023-04-10T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
753603,STANBROOK RD - BELMONT,2023-04-10T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
753603,STANBROOK RD - BELMONT,2023-04-10T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
753603,STANBROOK RD - BELMONT,2023-04-10T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
753603,STANBROOK RD - BELMONT,2023-04-10T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
753603,STANBROOK RD - BELMONT,2023-04-10T15:20:00.000+00:00,busbar,,L3 Active Power,kW,21.13
753603,STANBROOK RD - BELMONT,2023-04-10T15:20:00.000+00:00,busbar,,L2 Active Power,kW,18.01
753603,STANBROOK RD - BELMONT,2023-04-10T15:20:00.000+00:00,busbar,,L1 Active Power,kW,20.83
753603,STANBROOK RD - BELMONT,2023-04-10T15:20:00.000+00:00,busbar,,N Current (RMS),A,55.8
753603,STANBROOK RD - BELMONT,2023-04-10T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
753603,STANBROOK RD - BELMONT,2023-04-10T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
753603,STANBROOK RD - BELMONT,2023-04-10T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
753603,STANBROOK RD - BELMONT,2023-04-10T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.68
753603,STANBROOK RD - BELMONT,2023-04-10T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.8
753603,STANBROOK RD - BELMONT,2023-04-10T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
753603,STANBROOK RD - BELMONT,2023-04-10T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.82
753603,STANBROOK RD - BELMONT,2023-04-10T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.55
753603,STANBROOK RD - BELMONT,2023-04-10T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.5
753603,STANBROOK RD - BELMONT,2023-04-10T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,50.3
753603,STANBROOK RD - BELMONT,2023-04-10T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,90.3
753603,STANBROOK RD - BELMONT,2023-04-10T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.4
753603,STANBROOK RD - BELMONT,2023-04-10T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.3
753603,STANBROOK RD - BELMONT,2023-04-10T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.63
753603,STANBROOK RD - BELMONT,2023-04-10T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
753603,STANBROOK RD - BELMONT,2023-04-10T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.39
753603,STANBROOK RD - BELMONT,2023-04-10T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.19
753603,STANBROOK RD - BELMONT,2023-04-10T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.88
753603,STANBROOK RD - BELMONT,2023-04-10T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.33
753603,STANBROOK RD - BELMONT,2023-04-10T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,47.7
753603,STANBROOK RD - BELMONT,2023-04-10T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.8
753603,STANBROOK RD - BELMONT,2023-04-10T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.6
753603,STANBROOK RD - BELMONT,2023-04-10T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.7
753603,STANBROOK RD - BELMONT,2023-04-10T15:10:00.000+00:00,transformer,,Temperature,C,21.8
753603,STANBROOK RD - BELMONT,2023-04-10T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
753603,STANBROOK RD - BELMONT,2023-04-10T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
753603,STANBROOK RD - BELMONT,2023-04-10T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-04-10T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
753603,STANBROOK RD - BELMONT,2023-04-10T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
753603,STANBROOK RD - BELMONT,2023-04-10T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
753603,STANBROOK RD - BELMONT,2023-04-10T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
753603,STANBROOK RD - BELMONT,2023-04-10T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
753603,STANBROOK RD - BELMONT,2023-04-10T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
753603,STANBROOK RD - BELMONT,2023-04-10T15:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
753603,STANBROOK RD - BELMONT,2023-04-10T15:10:00.000+00:00,busbar,,L2 Active Power,kW,19.43
753603,STANBROOK RD - BELMONT,2023-04-10T15:10:00.000+00:00,busbar,,L1 Active Power,kW,29.83
753603,STANBROOK RD - BELMONT,2023-04-10T15:10:00.000+00:00,busbar,,N Current (RMS),A,69.8
753603,STANBROOK RD - BELMONT,2023-04-10T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
753603,STANBROOK RD - BELMONT,2023-04-10T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
753603,STANBROOK RD - BELMONT,2023-04-10T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
753603,STANBROOK RD - BELMONT,2023-04-10T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.69
753603,STANBROOK RD - BELMONT,2023-04-10T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.1
753603,STANBROOK RD - BELMONT,2023-04-10T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
753603,STANBROOK RD - BELMONT,2023-04-10T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.24
753603,STANBROOK RD - BELMONT,2023-04-10T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.13
753603,STANBROOK RD - BELMONT,2023-04-10T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.66
753603,STANBROOK RD - BELMONT,2023-04-10T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,36.6
753603,STANBROOK RD - BELMONT,2023-04-10T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.2
753603,STANBROOK RD - BELMONT,2023-04-10T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.5
753603,STANBROOK RD - BELMONT,2023-04-10T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.8
753603,STANBROOK RD - BELMONT,2023-04-10T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.54
753603,STANBROOK RD - BELMONT,2023-04-10T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
753603,STANBROOK RD - BELMONT,2023-04-10T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
753603,STANBROOK RD - BELMONT,2023-04-10T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.25
753603,STANBROOK RD - BELMONT,2023-04-10T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.02
753603,STANBROOK RD - BELMONT,2023-04-10T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.64
753603,STANBROOK RD - BELMONT,2023-04-10T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,44.2
753603,STANBROOK RD - BELMONT,2023-04-10T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.5
753603,STANBROOK RD - BELMONT,2023-04-10T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.2
753603,STANBROOK RD - BELMONT,2023-04-10T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.5
753603,STANBROOK RD - BELMONT,2023-04-10T15:00:00.000+00:00,transformer,,Temperature,C,21.7
753603,STANBROOK RD - BELMONT,2023-04-10T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
753603,STANBROOK RD - BELMONT,2023-04-10T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
753603,STANBROOK RD - BELMONT,2023-04-10T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-04-10T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
753603,STANBROOK RD - BELMONT,2023-04-10T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
753603,STANBROOK RD - BELMONT,2023-04-10T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
753603,STANBROOK RD - BELMONT,2023-04-10T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
753603,STANBROOK RD - BELMONT,2023-04-10T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
753603,STANBROOK RD - BELMONT,2023-04-10T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
753603,STANBROOK RD - BELMONT,2023-04-10T15:00:00.000+00:00,busbar,,L3 Active Power,kW,21.49
753603,STANBROOK RD - BELMONT,2023-04-10T15:00:00.000+00:00,busbar,,L2 Active Power,kW,25.15
753603,STANBROOK RD - BELMONT,2023-04-10T15:00:00.000+00:00,busbar,,L1 Active Power,kW,22.3
753603,STANBROOK RD - BELMONT,2023-04-10T15:00:00.000+00:00,busbar,,N Current (RMS),A,58.5
753603,STANBROOK RD - BELMONT,2023-04-10T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
753603,STANBROOK RD - BELMONT,2023-04-10T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
753603,STANBROOK RD - BELMONT,2023-04-10T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
753603,STANBROOK RD - BELMONT,2023-04-10T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.68
753603,STANBROOK RD - BELMONT,2023-04-10T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.83
753603,STANBROOK RD - BELMONT,2023-04-10T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
753603,STANBROOK RD - BELMONT,2023-04-10T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.67
753603,STANBROOK RD - BELMONT,2023-04-10T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.25
753603,STANBROOK RD - BELMONT,2023-04-10T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.54
753603,STANBROOK RD - BELMONT,2023-04-10T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,66.2
753603,STANBROOK RD - BELMONT,2023-04-10T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,93.3
753603,STANBROOK RD - BELMONT,2023-04-10T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.5
753603,STANBROOK RD - BELMONT,2023-04-10T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.2
753603,STANBROOK RD - BELMONT,2023-04-10T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.82
753603,STANBROOK RD - BELMONT,2023-04-10T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
753603,STANBROOK RD - BELMONT,2023-04-10T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.77
753603,STANBROOK RD - BELMONT,2023-04-10T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.19
753603,STANBROOK RD - BELMONT,2023-04-10T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.87
753603,STANBROOK RD - BELMONT,2023-04-10T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.64
753603,STANBROOK RD - BELMONT,2023-04-10T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,55.0
753603,STANBROOK RD - BELMONT,2023-04-10T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.0
753603,STANBROOK RD - BELMONT,2023-04-10T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.6
753603,STANBROOK RD - BELMONT,2023-04-10T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.1
753603,STANBROOK RD - BELMONT,2023-04-10T14:50:00.000+00:00,transformer,,Temperature,C,21.6
753603,STANBROOK RD - BELMONT,2023-04-10T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
753603,STANBROOK RD - BELMONT,2023-04-10T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
753603,STANBROOK RD - BELMONT,2023-04-10T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-04-10T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
753603,STANBROOK RD - BELMONT,2023-04-10T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
753603,STANBROOK RD - BELMONT,2023-04-10T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
753603,STANBROOK RD - BELMONT,2023-04-10T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
753603,STANBROOK RD - BELMONT,2023-04-10T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
753603,STANBROOK RD - BELMONT,2023-04-10T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
753603,STANBROOK RD - BELMONT,2023-04-10T14:50:00.000+00:00,busbar,,L3 Active Power,kW,21.86
753603,STANBROOK RD - BELMONT,2023-04-10T14:50:00.000+00:00,busbar,,L2 Active Power,kW,31.13
753603,STANBROOK RD - BELMONT,2023-04-10T14:50:00.000+00:00,busbar,,L1 Active Power,kW,14.18
753603,STANBROOK RD - BELMONT,2023-04-10T14:50:00.000+00:00,busbar,,N Current (RMS),A,80.2
753603,STANBROOK RD - BELMONT,2023-04-10T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
753603,STANBROOK RD - BELMONT,2023-04-10T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
753603,STANBROOK RD - BELMONT,2023-04-10T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
753603,STANBROOK RD - BELMONT,2023-04-10T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.54
753603,STANBROOK RD - BELMONT,2023-04-10T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
753603,STANBROOK RD - BELMONT,2023-04-10T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
753603,STANBROOK RD - BELMONT,2023-04-10T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.41
753603,STANBROOK RD - BELMONT,2023-04-10T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.44
753603,STANBROOK RD - BELMONT,2023-04-10T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.41
753603,STANBROOK RD - BELMONT,2023-04-10T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,63.6
753603,STANBROOK RD - BELMONT,2023-04-10T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,96.9
753603,STANBROOK RD - BELMONT,2023-04-10T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,95.0
753603,STANBROOK RD - BELMONT,2023-04-10T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.8
753603,STANBROOK RD - BELMONT,2023-04-10T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.56
753603,STANBROOK RD - BELMONT,2023-04-10T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
753603,STANBROOK RD - BELMONT,2023-04-10T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.34
753603,STANBROOK RD - BELMONT,2023-04-10T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.75
753603,STANBROOK RD - BELMONT,2023-04-10T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.66
753603,STANBROOK RD - BELMONT,2023-04-10T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.06
753603,STANBROOK RD - BELMONT,2023-04-10T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,51.5
753603,STANBROOK RD - BELMONT,2023-04-10T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.3
753603,STANBROOK RD - BELMONT,2023-04-10T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.6
753603,STANBROOK RD - BELMONT,2023-04-10T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.7
753603,STANBROOK RD - BELMONT,2023-04-10T14:40:00.000+00:00,transformer,,Temperature,C,21.6
753603,STANBROOK RD - BELMONT,2023-04-10T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
753603,STANBROOK RD - BELMONT,2023-04-10T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
753603,STANBROOK RD - BELMONT,2023-04-10T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-04-10T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
753603,STANBROOK RD - BELMONT,2023-04-10T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
753603,STANBROOK RD - BELMONT,2023-04-10T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
753603,STANBROOK RD - BELMONT,2023-04-10T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
753603,STANBROOK RD - BELMONT,2023-04-10T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
753603,STANBROOK RD - BELMONT,2023-04-10T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
753603,STANBROOK RD - BELMONT,2023-04-10T14:40:00.000+00:00,busbar,,L3 Active Power,kW,25.17
753603,STANBROOK RD - BELMONT,2023-04-10T14:40:00.000+00:00,busbar,,L2 Active Power,kW,39.1
753603,STANBROOK RD - BELMONT,2023-04-10T14:40:00.000+00:00,busbar,,L1 Active Power,kW,18.47
753603,STANBROOK RD - BELMONT,2023-04-10T14:40:00.000+00:00,busbar,,N Current (RMS),A,93.0
753603,STANBROOK RD - BELMONT,2023-04-10T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
753603,STANBROOK RD - BELMONT,2023-04-10T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.6
753603,STANBROOK RD - BELMONT,2023-04-10T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
753603,STANBROOK RD - BELMONT,2023-04-10T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.85
753603,STANBROOK RD - BELMONT,2023-04-10T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
753603,STANBROOK RD - BELMONT,2023-04-10T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
753603,STANBROOK RD - BELMONT,2023-04-10T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.19
753603,STANBROOK RD - BELMONT,2023-04-10T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.17
753603,STANBROOK RD - BELMONT,2023-04-10T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.06
753603,STANBROOK RD - BELMONT,2023-04-10T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,69.6
753603,STANBROOK RD - BELMONT,2023-04-10T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,100.4
753603,STANBROOK RD - BELMONT,2023-04-10T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.5
753603,STANBROOK RD - BELMONT,2023-04-10T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.6
753603,STANBROOK RD - BELMONT,2023-04-10T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.56
753603,STANBROOK RD - BELMONT,2023-04-10T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
753603,STANBROOK RD - BELMONT,2023-04-10T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
753603,STANBROOK RD - BELMONT,2023-04-10T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.8
753603,STANBROOK RD - BELMONT,2023-04-10T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.23
753603,STANBROOK RD - BELMONT,2023-04-10T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.29
753603,STANBROOK RD - BELMONT,2023-04-10T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,39.8
753603,STANBROOK RD - BELMONT,2023-04-10T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.5
753603,STANBROOK RD - BELMONT,2023-04-10T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.0
753603,STANBROOK RD - BELMONT,2023-04-10T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.8
753603,STANBROOK RD - BELMONT,2023-04-10T14:30:00.000+00:00,transformer,,Temperature,C,21.6
753603,STANBROOK RD - BELMONT,2023-04-10T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
753603,STANBROOK RD - BELMONT,2023-04-10T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
753603,STANBROOK RD - BELMONT,2023-04-10T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-04-10T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
753603,STANBROOK RD - BELMONT,2023-04-10T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
753603,STANBROOK RD - BELMONT,2023-04-10T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
753603,STANBROOK RD - BELMONT,2023-04-10T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
753603,STANBROOK RD - BELMONT,2023-04-10T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
753603,STANBROOK RD - BELMONT,2023-04-10T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
753603,STANBROOK RD - BELMONT,2023-04-10T14:30:00.000+00:00,busbar,,L3 Active Power,kW,33.0
753603,STANBROOK RD - BELMONT,2023-04-10T14:30:00.000+00:00,busbar,,L2 Active Power,kW,30.4
753603,STANBROOK RD - BELMONT,2023-04-10T14:30:00.000+00:00,busbar,,L1 Active Power,kW,14.36
753603,STANBROOK RD - BELMONT,2023-04-10T14:30:00.000+00:00,busbar,,N Current (RMS),A,95.0
753603,STANBROOK RD - BELMONT,2023-04-10T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
753603,STANBROOK RD - BELMONT,2023-04-10T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
753603,STANBROOK RD - BELMONT,2023-04-10T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
753603,STANBROOK RD - BELMONT,2023-04-10T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
753603,STANBROOK RD - BELMONT,2023-04-10T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
753603,STANBROOK RD - BELMONT,2023-04-10T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
753603,STANBROOK RD - BELMONT,2023-04-10T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.1
753603,STANBROOK RD - BELMONT,2023-04-10T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.6
753603,STANBROOK RD - BELMONT,2023-04-10T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.21
753603,STANBROOK RD - BELMONT,2023-04-10T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,65.6
753603,STANBROOK RD - BELMONT,2023-04-10T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,107.1
753603,STANBROOK RD - BELMONT,2023-04-10T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.8
753603,STANBROOK RD - BELMONT,2023-04-10T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.8
753603,STANBROOK RD - BELMONT,2023-04-10T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.75
753603,STANBROOK RD - BELMONT,2023-04-10T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
753603,STANBROOK RD - BELMONT,2023-04-10T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
753603,STANBROOK RD - BELMONT,2023-04-10T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.7
753603,STANBROOK RD - BELMONT,2023-04-10T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.41
753603,STANBROOK RD - BELMONT,2023-04-10T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.95
753603,STANBROOK RD - BELMONT,2023-04-10T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,39.5
753603,STANBROOK RD - BELMONT,2023-04-10T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.2
753603,STANBROOK RD - BELMONT,2023-04-10T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.3
753603,STANBROOK RD - BELMONT,2023-04-10T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.4
753603,STANBROOK RD - BELMONT,2023-04-10T14:20:00.000+00:00,transformer,,Temperature,C,21.7
753603,STANBROOK RD - BELMONT,2023-04-10T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
753603,STANBROOK RD - BELMONT,2023-04-10T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
753603,STANBROOK RD - BELMONT,2023-04-10T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-04-10T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
753603,STANBROOK RD - BELMONT,2023-04-10T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
753603,STANBROOK RD - BELMONT,2023-04-10T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
753603,STANBROOK RD - BELMONT,2023-04-10T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
753603,STANBROOK RD - BELMONT,2023-04-10T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
753603,STANBROOK RD - BELMONT,2023-04-10T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
753603,STANBROOK RD - BELMONT,2023-04-10T14:20:00.000+00:00,busbar,,L3 Active Power,kW,27.8
753603,STANBROOK RD - BELMONT,2023-04-10T14:20:00.000+00:00,busbar,,L2 Active Power,kW,24.01
753603,STANBROOK RD - BELMONT,2023-04-10T14:20:00.000+00:00,busbar,,L1 Active Power,kW,16.16
753603,STANBROOK RD - BELMONT,2023-04-10T14:20:00.000+00:00,busbar,,N Current (RMS),A,67.0
753603,STANBROOK RD - BELMONT,2023-04-10T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
753603,STANBROOK RD - BELMONT,2023-04-10T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
753603,STANBROOK RD - BELMONT,2023-04-10T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
753603,STANBROOK RD - BELMONT,2023-04-10T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.73
753603,STANBROOK RD - BELMONT,2023-04-10T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
753603,STANBROOK RD - BELMONT,2023-04-10T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
753603,STANBROOK RD - BELMONT,2023-04-10T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.25
753603,STANBROOK RD - BELMONT,2023-04-10T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.75
753603,STANBROOK RD - BELMONT,2023-04-10T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.55
753603,STANBROOK RD - BELMONT,2023-04-10T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,52.4
753603,STANBROOK RD - BELMONT,2023-04-10T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.4
753603,STANBROOK RD - BELMONT,2023-04-10T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,72.8
753603,STANBROOK RD - BELMONT,2023-04-10T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.9
753603,STANBROOK RD - BELMONT,2023-04-10T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.85
753603,STANBROOK RD - BELMONT,2023-04-10T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
753603,STANBROOK RD - BELMONT,2023-04-10T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
753603,STANBROOK RD - BELMONT,2023-04-10T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.43
753603,STANBROOK RD - BELMONT,2023-04-10T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.54
753603,STANBROOK RD - BELMONT,2023-04-10T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.62
753603,STANBROOK RD - BELMONT,2023-04-10T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,43.9
753603,STANBROOK RD - BELMONT,2023-04-10T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.4
753603,STANBROOK RD - BELMONT,2023-04-10T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.8
753603,STANBROOK RD - BELMONT,2023-04-10T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.4
753603,STANBROOK RD - BELMONT,2023-04-10T14:10:00.000+00:00,transformer,,Temperature,C,21.7
753603,STANBROOK RD - BELMONT,2023-04-10T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
753603,STANBROOK RD - BELMONT,2023-04-10T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
753603,STANBROOK RD - BELMONT,2023-04-10T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-04-10T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
753603,STANBROOK RD - BELMONT,2023-04-10T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
753603,STANBROOK RD - BELMONT,2023-04-10T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
753603,STANBROOK RD - BELMONT,2023-04-10T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
753603,STANBROOK RD - BELMONT,2023-04-10T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
753603,STANBROOK RD - BELMONT,2023-04-10T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
753603,STANBROOK RD - BELMONT,2023-04-10T14:10:00.000+00:00,busbar,,L3 Active Power,kW,18.68
753603,STANBROOK RD - BELMONT,2023-04-10T14:10:00.000+00:00,busbar,,L2 Active Power,kW,31.29
753603,STANBROOK RD - BELMONT,2023-04-10T14:10:00.000+00:00,busbar,,L1 Active Power,kW,18.17
753603,STANBROOK RD - BELMONT,2023-04-10T14:10:00.000+00:00,busbar,,N Current (RMS),A,79.0
753603,STANBROOK RD - BELMONT,2023-04-10T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
753603,STANBROOK RD - BELMONT,2023-04-10T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
753603,STANBROOK RD - BELMONT,2023-04-10T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
753603,STANBROOK RD - BELMONT,2023-04-10T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.82
753603,STANBROOK RD - BELMONT,2023-04-10T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
753603,STANBROOK RD - BELMONT,2023-04-10T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
753603,STANBROOK RD - BELMONT,2023-04-10T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.41
753603,STANBROOK RD - BELMONT,2023-04-10T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.95
753603,STANBROOK RD - BELMONT,2023-04-10T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.4
753603,STANBROOK RD - BELMONT,2023-04-10T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,43.3
753603,STANBROOK RD - BELMONT,2023-04-10T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,85.7
753603,STANBROOK RD - BELMONT,2023-04-10T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.4
753603,STANBROOK RD - BELMONT,2023-04-10T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.3
753603,STANBROOK RD - BELMONT,2023-04-10T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.75
753603,STANBROOK RD - BELMONT,2023-04-10T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
753603,STANBROOK RD - BELMONT,2023-04-10T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
753603,STANBROOK RD - BELMONT,2023-04-10T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.07
753603,STANBROOK RD - BELMONT,2023-04-10T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.6
753603,STANBROOK RD - BELMONT,2023-04-10T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.57
753603,STANBROOK RD - BELMONT,2023-04-10T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,47.4
753603,STANBROOK RD - BELMONT,2023-04-10T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.2
753603,STANBROOK RD - BELMONT,2023-04-10T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.9
753603,STANBROOK RD - BELMONT,2023-04-10T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.9
753603,STANBROOK RD - BELMONT,2023-04-10T14:00:00.000+00:00,transformer,,Temperature,C,21.6
753603,STANBROOK RD - BELMONT,2023-04-10T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
753603,STANBROOK RD - BELMONT,2023-04-10T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
753603,STANBROOK RD - BELMONT,2023-04-10T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-04-10T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
753603,STANBROOK RD - BELMONT,2023-04-10T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
753603,STANBROOK RD - BELMONT,2023-04-10T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
753603,STANBROOK RD - BELMONT,2023-04-10T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
753603,STANBROOK RD - BELMONT,2023-04-10T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
753603,STANBROOK RD - BELMONT,2023-04-10T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
753603,STANBROOK RD - BELMONT,2023-04-10T14:00:00.000+00:00,busbar,,L3 Active Power,kW,22.47
753603,STANBROOK RD - BELMONT,2023-04-10T14:00:00.000+00:00,busbar,,L2 Active Power,kW,27.55
753603,STANBROOK RD - BELMONT,2023-04-10T14:00:00.000+00:00,busbar,,L1 Active Power,kW,26.97
753603,STANBROOK RD - BELMONT,2023-04-10T14:00:00.000+00:00,busbar,,N Current (RMS),A,60.1
753603,STANBROOK RD - BELMONT,2023-04-10T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
753603,STANBROOK RD - BELMONT,2023-04-10T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
753603,STANBROOK RD - BELMONT,2023-04-10T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
753603,STANBROOK RD - BELMONT,2023-04-10T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.61
753603,STANBROOK RD - BELMONT,2023-04-10T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
753603,STANBROOK RD - BELMONT,2023-04-10T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
753603,STANBROOK RD - BELMONT,2023-04-10T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.15
753603,STANBROOK RD - BELMONT,2023-04-10T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.5
753603,STANBROOK RD - BELMONT,2023-04-10T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.4
753603,STANBROOK RD - BELMONT,2023-04-10T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,30.8
753603,STANBROOK RD - BELMONT,2023-04-10T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.8
753603,STANBROOK RD - BELMONT,2023-04-10T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.1
753603,STANBROOK RD - BELMONT,2023-04-10T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.5
753603,STANBROOK RD - BELMONT,2023-04-10T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.49
753603,STANBROOK RD - BELMONT,2023-04-10T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
753603,STANBROOK RD - BELMONT,2023-04-10T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
753603,STANBROOK RD - BELMONT,2023-04-10T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.6
753603,STANBROOK RD - BELMONT,2023-04-10T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.51
753603,STANBROOK RD - BELMONT,2023-04-10T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.13
753603,STANBROOK RD - BELMONT,2023-04-10T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,38.2
753603,STANBROOK RD - BELMONT,2023-04-10T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.9
753603,STANBROOK RD - BELMONT,2023-04-10T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.4
753603,STANBROOK RD - BELMONT,2023-04-10T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.3
753603,STANBROOK RD - BELMONT,2023-04-10T13:50:00.000+00:00,transformer,,Temperature,C,21.5
753603,STANBROOK RD - BELMONT,2023-04-10T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
753603,STANBROOK RD - BELMONT,2023-04-10T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
753603,STANBROOK RD - BELMONT,2023-04-10T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-04-10T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
753603,STANBROOK RD - BELMONT,2023-04-10T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
753603,STANBROOK RD - BELMONT,2023-04-10T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
753603,STANBROOK RD - BELMONT,2023-04-10T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
753603,STANBROOK RD - BELMONT,2023-04-10T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
753603,STANBROOK RD - BELMONT,2023-04-10T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
753603,STANBROOK RD - BELMONT,2023-04-10T13:50:00.000+00:00,busbar,,L3 Active Power,kW,16.75
753603,STANBROOK RD - BELMONT,2023-04-10T13:50:00.000+00:00,busbar,,L2 Active Power,kW,19.01
753603,STANBROOK RD - BELMONT,2023-04-10T13:50:00.000+00:00,busbar,,L1 Active Power,kW,23.53
753603,STANBROOK RD - BELMONT,2023-04-10T13:50:00.000+00:00,busbar,,N Current (RMS),A,56.1
