Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-04-10T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.0
753603,STANBROOK RD - BELMONT,2023-04-10T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.6
753603,STANBROOK RD - BELMONT,2023-04-10T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.4
753603,STANBROOK RD - BELMONT,2023-04-10T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.3
753603,STANBROOK RD - BELMONT,2023-04-10T11:30:00.000+00:00,transformer,,Temperature,C,21.1
753603,STANBROOK RD - BELMONT,2023-04-10T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-04-10T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
753603,STANBROOK RD - BELMONT,2023-04-10T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-04-10T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
753603,STANBROOK RD - BELMONT,2023-04-10T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-04-10T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
753603,STANBROOK RD - BELMONT,2023-04-10T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
753603,STANBROOK RD - BELMONT,2023-04-10T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
753603,STANBROOK RD - BELMONT,2023-04-10T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
753603,STANBROOK RD - BELMONT,2023-04-10T11:30:00.000+00:00,busbar,,L3 Active Power,kW,38.25
753603,STANBROOK RD - BELMONT,2023-04-10T11:30:00.000+00:00,busbar,,L2 Active Power,kW,23.76
753603,STANBROOK RD - BELMONT,2023-04-10T11:30:00.000+00:00,busbar,,L1 Active Power,kW,16.58
753603,STANBROOK RD - BELMONT,2023-04-10T11:30:00.000+00:00,busbar,,N Current (RMS),A,97.2
753603,STANBROOK RD - BELMONT,2023-04-10T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.2
753603,STANBROOK RD - BELMONT,2023-04-10T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
753603,STANBROOK RD - BELMONT,2023-04-10T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
753603,STANBROOK RD - BELMONT,2023-04-10T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.64
753603,STANBROOK RD - BELMONT,2023-04-10T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
753603,STANBROOK RD - BELMONT,2023-04-10T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
753603,STANBROOK RD - BELMONT,2023-04-10T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,34.79
753603,STANBROOK RD - BELMONT,2023-04-10T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.25
753603,STANBROOK RD - BELMONT,2023-04-10T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.68
753603,STANBROOK RD - BELMONT,2023-04-10T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,105.4
753603,STANBROOK RD - BELMONT,2023-04-10T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,148.5
753603,STANBROOK RD - BELMONT,2023-04-10T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.4
753603,STANBROOK RD - BELMONT,2023-04-10T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.8
753603,STANBROOK RD - BELMONT,2023-04-10T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.77
753603,STANBROOK RD - BELMONT,2023-04-10T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
753603,STANBROOK RD - BELMONT,2023-04-10T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
753603,STANBROOK RD - BELMONT,2023-04-10T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.92
753603,STANBROOK RD - BELMONT,2023-04-10T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.3
753603,STANBROOK RD - BELMONT,2023-04-10T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.8
753603,STANBROOK RD - BELMONT,2023-04-10T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.9
753603,STANBROOK RD - BELMONT,2023-04-10T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.6
753603,STANBROOK RD - BELMONT,2023-04-10T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.1
753603,STANBROOK RD - BELMONT,2023-04-10T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.0
753603,STANBROOK RD - BELMONT,2023-04-10T11:20:00.000+00:00,transformer,,Temperature,C,21.0
753603,STANBROOK RD - BELMONT,2023-04-10T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
753603,STANBROOK RD - BELMONT,2023-04-10T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
753603,STANBROOK RD - BELMONT,2023-04-10T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-04-10T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
753603,STANBROOK RD - BELMONT,2023-04-10T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
753603,STANBROOK RD - BELMONT,2023-04-10T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
753603,STANBROOK RD - BELMONT,2023-04-10T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
753603,STANBROOK RD - BELMONT,2023-04-10T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
753603,STANBROOK RD - BELMONT,2023-04-10T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
753603,STANBROOK RD - BELMONT,2023-04-10T11:20:00.000+00:00,busbar,,L3 Active Power,kW,42.71
753603,STANBROOK RD - BELMONT,2023-04-10T11:20:00.000+00:00,busbar,,L2 Active Power,kW,21.55
753603,STANBROOK RD - BELMONT,2023-04-10T11:20:00.000+00:00,busbar,,L1 Active Power,kW,17.48
753603,STANBROOK RD - BELMONT,2023-04-10T11:20:00.000+00:00,busbar,,N Current (RMS),A,103.8
753603,STANBROOK RD - BELMONT,2023-04-10T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.0
753603,STANBROOK RD - BELMONT,2023-04-10T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
753603,STANBROOK RD - BELMONT,2023-04-10T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
753603,STANBROOK RD - BELMONT,2023-04-10T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.09
753603,STANBROOK RD - BELMONT,2023-04-10T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
753603,STANBROOK RD - BELMONT,2023-04-10T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
753603,STANBROOK RD - BELMONT,2023-04-10T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.45
753603,STANBROOK RD - BELMONT,2023-04-10T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.76
753603,STANBROOK RD - BELMONT,2023-04-10T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.96
753603,STANBROOK RD - BELMONT,2023-04-10T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,70.6
753603,STANBROOK RD - BELMONT,2023-04-10T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,111.1
753603,STANBROOK RD - BELMONT,2023-04-10T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.7
753603,STANBROOK RD - BELMONT,2023-04-10T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.3
753603,STANBROOK RD - BELMONT,2023-04-10T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
753603,STANBROOK RD - BELMONT,2023-04-10T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
753603,STANBROOK RD - BELMONT,2023-04-10T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
753603,STANBROOK RD - BELMONT,2023-04-10T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.63
753603,STANBROOK RD - BELMONT,2023-04-10T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.23
753603,STANBROOK RD - BELMONT,2023-04-10T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.12
753603,STANBROOK RD - BELMONT,2023-04-10T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,37.2
753603,STANBROOK RD - BELMONT,2023-04-10T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.8
753603,STANBROOK RD - BELMONT,2023-04-10T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.7
753603,STANBROOK RD - BELMONT,2023-04-10T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.2
753603,STANBROOK RD - BELMONT,2023-04-10T11:10:00.000+00:00,transformer,,Temperature,C,20.9
753603,STANBROOK RD - BELMONT,2023-04-10T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-04-10T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
753603,STANBROOK RD - BELMONT,2023-04-10T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-04-10T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
753603,STANBROOK RD - BELMONT,2023-04-10T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-04-10T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
753603,STANBROOK RD - BELMONT,2023-04-10T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
753603,STANBROOK RD - BELMONT,2023-04-10T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
753603,STANBROOK RD - BELMONT,2023-04-10T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
753603,STANBROOK RD - BELMONT,2023-04-10T11:10:00.000+00:00,busbar,,L3 Active Power,kW,32.08
753603,STANBROOK RD - BELMONT,2023-04-10T11:10:00.000+00:00,busbar,,L2 Active Power,kW,15.99
753603,STANBROOK RD - BELMONT,2023-04-10T11:10:00.000+00:00,busbar,,L1 Active Power,kW,21.08
753603,STANBROOK RD - BELMONT,2023-04-10T11:10:00.000+00:00,busbar,,N Current (RMS),A,78.8
753603,STANBROOK RD - BELMONT,2023-04-10T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
753603,STANBROOK RD - BELMONT,2023-04-10T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
753603,STANBROOK RD - BELMONT,2023-04-10T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
753603,STANBROOK RD - BELMONT,2023-04-10T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.84
753603,STANBROOK RD - BELMONT,2023-04-10T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
753603,STANBROOK RD - BELMONT,2023-04-10T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.35
753603,STANBROOK RD - BELMONT,2023-04-10T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,32.22
753603,STANBROOK RD - BELMONT,2023-04-10T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.2
753603,STANBROOK RD - BELMONT,2023-04-10T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.13
753603,STANBROOK RD - BELMONT,2023-04-10T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,97.4
753603,STANBROOK RD - BELMONT,2023-04-10T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,138.0
753603,STANBROOK RD - BELMONT,2023-04-10T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.5
753603,STANBROOK RD - BELMONT,2023-04-10T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.5
753603,STANBROOK RD - BELMONT,2023-04-10T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
753603,STANBROOK RD - BELMONT,2023-04-10T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
753603,STANBROOK RD - BELMONT,2023-04-10T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
753603,STANBROOK RD - BELMONT,2023-04-10T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.66
753603,STANBROOK RD - BELMONT,2023-04-10T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.91
753603,STANBROOK RD - BELMONT,2023-04-10T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.23
753603,STANBROOK RD - BELMONT,2023-04-10T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,56.9
753603,STANBROOK RD - BELMONT,2023-04-10T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.0
753603,STANBROOK RD - BELMONT,2023-04-10T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.3
753603,STANBROOK RD - BELMONT,2023-04-10T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,84.3
753603,STANBROOK RD - BELMONT,2023-04-10T11:00:00.000+00:00,transformer,,Temperature,C,20.9
753603,STANBROOK RD - BELMONT,2023-04-10T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
753603,STANBROOK RD - BELMONT,2023-04-10T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
753603,STANBROOK RD - BELMONT,2023-04-10T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-04-10T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
753603,STANBROOK RD - BELMONT,2023-04-10T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-04-10T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
753603,STANBROOK RD - BELMONT,2023-04-10T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
753603,STANBROOK RD - BELMONT,2023-04-10T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
753603,STANBROOK RD - BELMONT,2023-04-10T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
753603,STANBROOK RD - BELMONT,2023-04-10T11:00:00.000+00:00,busbar,,L3 Active Power,kW,38.88
753603,STANBROOK RD - BELMONT,2023-04-10T11:00:00.000+00:00,busbar,,L2 Active Power,kW,20.11
753603,STANBROOK RD - BELMONT,2023-04-10T11:00:00.000+00:00,busbar,,L1 Active Power,kW,28.36
753603,STANBROOK RD - BELMONT,2023-04-10T11:00:00.000+00:00,busbar,,N Current (RMS),A,89.2
753603,STANBROOK RD - BELMONT,2023-04-10T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.2
753603,STANBROOK RD - BELMONT,2023-04-10T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
753603,STANBROOK RD - BELMONT,2023-04-10T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
753603,STANBROOK RD - BELMONT,2023-04-10T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.23
753603,STANBROOK RD - BELMONT,2023-04-10T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
753603,STANBROOK RD - BELMONT,2023-04-10T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.17
753603,STANBROOK RD - BELMONT,2023-04-10T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,31.28
753603,STANBROOK RD - BELMONT,2023-04-10T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.2
753603,STANBROOK RD - BELMONT,2023-04-10T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.16
753603,STANBROOK RD - BELMONT,2023-04-10T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,97.1
753603,STANBROOK RD - BELMONT,2023-04-10T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,133.7
753603,STANBROOK RD - BELMONT,2023-04-10T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.9
753603,STANBROOK RD - BELMONT,2023-04-10T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.2
753603,STANBROOK RD - BELMONT,2023-04-10T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.78
753603,STANBROOK RD - BELMONT,2023-04-10T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
753603,STANBROOK RD - BELMONT,2023-04-10T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
753603,STANBROOK RD - BELMONT,2023-04-10T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.29
753603,STANBROOK RD - BELMONT,2023-04-10T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.62
753603,STANBROOK RD - BELMONT,2023-04-10T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.83
753603,STANBROOK RD - BELMONT,2023-04-10T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,54.2
753603,STANBROOK RD - BELMONT,2023-04-10T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.9
753603,STANBROOK RD - BELMONT,2023-04-10T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.9
753603,STANBROOK RD - BELMONT,2023-04-10T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.2
753603,STANBROOK RD - BELMONT,2023-04-10T10:50:00.000+00:00,transformer,,Temperature,C,21.0
753603,STANBROOK RD - BELMONT,2023-04-10T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-04-10T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
753603,STANBROOK RD - BELMONT,2023-04-10T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-04-10T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
753603,STANBROOK RD - BELMONT,2023-04-10T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-04-10T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
753603,STANBROOK RD - BELMONT,2023-04-10T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
753603,STANBROOK RD - BELMONT,2023-04-10T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
753603,STANBROOK RD - BELMONT,2023-04-10T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
753603,STANBROOK RD - BELMONT,2023-04-10T10:50:00.000+00:00,busbar,,L3 Active Power,kW,36.57
753603,STANBROOK RD - BELMONT,2023-04-10T10:50:00.000+00:00,busbar,,L2 Active Power,kW,28.82
753603,STANBROOK RD - BELMONT,2023-04-10T10:50:00.000+00:00,busbar,,L1 Active Power,kW,22.99
753603,STANBROOK RD - BELMONT,2023-04-10T10:50:00.000+00:00,busbar,,N Current (RMS),A,76.6
753603,STANBROOK RD - BELMONT,2023-04-10T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
753603,STANBROOK RD - BELMONT,2023-04-10T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
753603,STANBROOK RD - BELMONT,2023-04-10T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
753603,STANBROOK RD - BELMONT,2023-04-10T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
753603,STANBROOK RD - BELMONT,2023-04-10T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
753603,STANBROOK RD - BELMONT,2023-04-10T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.11
753603,STANBROOK RD - BELMONT,2023-04-10T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,29.96
753603,STANBROOK RD - BELMONT,2023-04-10T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.92
753603,STANBROOK RD - BELMONT,2023-04-10T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.66
753603,STANBROOK RD - BELMONT,2023-04-10T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,90.1
753603,STANBROOK RD - BELMONT,2023-04-10T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,130.1
753603,STANBROOK RD - BELMONT,2023-04-10T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.7
753603,STANBROOK RD - BELMONT,2023-04-10T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.7
753603,STANBROOK RD - BELMONT,2023-04-10T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.82
753603,STANBROOK RD - BELMONT,2023-04-10T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
753603,STANBROOK RD - BELMONT,2023-04-10T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
753603,STANBROOK RD - BELMONT,2023-04-10T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.01
753603,STANBROOK RD - BELMONT,2023-04-10T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.63
753603,STANBROOK RD - BELMONT,2023-04-10T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.12
753603,STANBROOK RD - BELMONT,2023-04-10T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,48.7
753603,STANBROOK RD - BELMONT,2023-04-10T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.0
753603,STANBROOK RD - BELMONT,2023-04-10T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.0
753603,STANBROOK RD - BELMONT,2023-04-10T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.6
753603,STANBROOK RD - BELMONT,2023-04-10T10:40:00.000+00:00,transformer,,Temperature,C,20.9
753603,STANBROOK RD - BELMONT,2023-04-10T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-04-10T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
753603,STANBROOK RD - BELMONT,2023-04-10T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-04-10T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
753603,STANBROOK RD - BELMONT,2023-04-10T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-04-10T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
753603,STANBROOK RD - BELMONT,2023-04-10T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
753603,STANBROOK RD - BELMONT,2023-04-10T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
753603,STANBROOK RD - BELMONT,2023-04-10T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
753603,STANBROOK RD - BELMONT,2023-04-10T10:40:00.000+00:00,busbar,,L3 Active Power,kW,36.97
753603,STANBROOK RD - BELMONT,2023-04-10T10:40:00.000+00:00,busbar,,L2 Active Power,kW,20.56
753603,STANBROOK RD - BELMONT,2023-04-10T10:40:00.000+00:00,busbar,,L1 Active Power,kW,23.77
753603,STANBROOK RD - BELMONT,2023-04-10T10:40:00.000+00:00,busbar,,N Current (RMS),A,82.4
753603,STANBROOK RD - BELMONT,2023-04-10T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
753603,STANBROOK RD - BELMONT,2023-04-10T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
753603,STANBROOK RD - BELMONT,2023-04-10T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
753603,STANBROOK RD - BELMONT,2023-04-10T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
753603,STANBROOK RD - BELMONT,2023-04-10T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
753603,STANBROOK RD - BELMONT,2023-04-10T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
753603,STANBROOK RD - BELMONT,2023-04-10T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.43
753603,STANBROOK RD - BELMONT,2023-04-10T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.76
753603,STANBROOK RD - BELMONT,2023-04-10T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.19
753603,STANBROOK RD - BELMONT,2023-04-10T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,39.8
753603,STANBROOK RD - BELMONT,2023-04-10T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.7
753603,STANBROOK RD - BELMONT,2023-04-10T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.0
753603,STANBROOK RD - BELMONT,2023-04-10T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.2
753603,STANBROOK RD - BELMONT,2023-04-10T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
753603,STANBROOK RD - BELMONT,2023-04-10T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
753603,STANBROOK RD - BELMONT,2023-04-10T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
753603,STANBROOK RD - BELMONT,2023-04-10T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.49
753603,STANBROOK RD - BELMONT,2023-04-10T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.59
753603,STANBROOK RD - BELMONT,2023-04-10T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.71
753603,STANBROOK RD - BELMONT,2023-04-10T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,40.6
753603,STANBROOK RD - BELMONT,2023-04-10T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.5
753603,STANBROOK RD - BELMONT,2023-04-10T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.6
753603,STANBROOK RD - BELMONT,2023-04-10T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.2
753603,STANBROOK RD - BELMONT,2023-04-10T10:30:00.000+00:00,transformer,,Temperature,C,20.9
753603,STANBROOK RD - BELMONT,2023-04-10T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
753603,STANBROOK RD - BELMONT,2023-04-10T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
753603,STANBROOK RD - BELMONT,2023-04-10T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-04-10T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
753603,STANBROOK RD - BELMONT,2023-04-10T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-04-10T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
753603,STANBROOK RD - BELMONT,2023-04-10T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
753603,STANBROOK RD - BELMONT,2023-04-10T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
753603,STANBROOK RD - BELMONT,2023-04-10T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
753603,STANBROOK RD - BELMONT,2023-04-10T10:30:00.000+00:00,busbar,,L3 Active Power,kW,21.92
753603,STANBROOK RD - BELMONT,2023-04-10T10:30:00.000+00:00,busbar,,L2 Active Power,kW,26.36
753603,STANBROOK RD - BELMONT,2023-04-10T10:30:00.000+00:00,busbar,,L1 Active Power,kW,22.9
753603,STANBROOK RD - BELMONT,2023-04-10T10:30:00.000+00:00,busbar,,N Current (RMS),A,55.2
753603,STANBROOK RD - BELMONT,2023-04-10T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
753603,STANBROOK RD - BELMONT,2023-04-10T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
753603,STANBROOK RD - BELMONT,2023-04-10T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
753603,STANBROOK RD - BELMONT,2023-04-10T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
753603,STANBROOK RD - BELMONT,2023-04-10T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
753603,STANBROOK RD - BELMONT,2023-04-10T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
753603,STANBROOK RD - BELMONT,2023-04-10T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.94
753603,STANBROOK RD - BELMONT,2023-04-10T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.69
753603,STANBROOK RD - BELMONT,2023-04-10T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.16
753603,STANBROOK RD - BELMONT,2023-04-10T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,43.4
753603,STANBROOK RD - BELMONT,2023-04-10T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.5
753603,STANBROOK RD - BELMONT,2023-04-10T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.6
753603,STANBROOK RD - BELMONT,2023-04-10T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.6
753603,STANBROOK RD - BELMONT,2023-04-10T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
753603,STANBROOK RD - BELMONT,2023-04-10T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
753603,STANBROOK RD - BELMONT,2023-04-10T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
753603,STANBROOK RD - BELMONT,2023-04-10T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.77
753603,STANBROOK RD - BELMONT,2023-04-10T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.65
753603,STANBROOK RD - BELMONT,2023-04-10T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.48
753603,STANBROOK RD - BELMONT,2023-04-10T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,35.7
753603,STANBROOK RD - BELMONT,2023-04-10T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.9
753603,STANBROOK RD - BELMONT,2023-04-10T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.8
753603,STANBROOK RD - BELMONT,2023-04-10T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.6
753603,STANBROOK RD - BELMONT,2023-04-10T10:20:00.000+00:00,transformer,,Temperature,C,20.8
753603,STANBROOK RD - BELMONT,2023-04-10T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
753603,STANBROOK RD - BELMONT,2023-04-10T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
753603,STANBROOK RD - BELMONT,2023-04-10T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-04-10T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
753603,STANBROOK RD - BELMONT,2023-04-10T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-04-10T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
753603,STANBROOK RD - BELMONT,2023-04-10T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
753603,STANBROOK RD - BELMONT,2023-04-10T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
753603,STANBROOK RD - BELMONT,2023-04-10T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
753603,STANBROOK RD - BELMONT,2023-04-10T10:20:00.000+00:00,busbar,,L3 Active Power,kW,26.71
753603,STANBROOK RD - BELMONT,2023-04-10T10:20:00.000+00:00,busbar,,L2 Active Power,kW,23.34
753603,STANBROOK RD - BELMONT,2023-04-10T10:20:00.000+00:00,busbar,,L1 Active Power,kW,20.64
753603,STANBROOK RD - BELMONT,2023-04-10T10:20:00.000+00:00,busbar,,N Current (RMS),A,53.2
753603,STANBROOK RD - BELMONT,2023-04-10T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
753603,STANBROOK RD - BELMONT,2023-04-10T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
753603,STANBROOK RD - BELMONT,2023-04-10T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
753603,STANBROOK RD - BELMONT,2023-04-10T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
753603,STANBROOK RD - BELMONT,2023-04-10T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
753603,STANBROOK RD - BELMONT,2023-04-10T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
753603,STANBROOK RD - BELMONT,2023-04-10T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.38
753603,STANBROOK RD - BELMONT,2023-04-10T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.61
753603,STANBROOK RD - BELMONT,2023-04-10T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.24
753603,STANBROOK RD - BELMONT,2023-04-10T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,30.7
753603,STANBROOK RD - BELMONT,2023-04-10T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.3
753603,STANBROOK RD - BELMONT,2023-04-10T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.7
753603,STANBROOK RD - BELMONT,2023-04-10T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.4
753603,STANBROOK RD - BELMONT,2023-04-10T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
753603,STANBROOK RD - BELMONT,2023-04-10T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
753603,STANBROOK RD - BELMONT,2023-04-10T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
753603,STANBROOK RD - BELMONT,2023-04-10T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.47
753603,STANBROOK RD - BELMONT,2023-04-10T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.62
753603,STANBROOK RD - BELMONT,2023-04-10T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.81
753603,STANBROOK RD - BELMONT,2023-04-10T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.2
753603,STANBROOK RD - BELMONT,2023-04-10T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.4
753603,STANBROOK RD - BELMONT,2023-04-10T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.5
753603,STANBROOK RD - BELMONT,2023-04-10T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.3
753603,STANBROOK RD - BELMONT,2023-04-10T10:10:00.000+00:00,transformer,,Temperature,C,20.7
753603,STANBROOK RD - BELMONT,2023-04-10T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
753603,STANBROOK RD - BELMONT,2023-04-10T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
753603,STANBROOK RD - BELMONT,2023-04-10T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-04-10T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
753603,STANBROOK RD - BELMONT,2023-04-10T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-04-10T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
753603,STANBROOK RD - BELMONT,2023-04-10T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
753603,STANBROOK RD - BELMONT,2023-04-10T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
753603,STANBROOK RD - BELMONT,2023-04-10T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
753603,STANBROOK RD - BELMONT,2023-04-10T10:10:00.000+00:00,busbar,,L3 Active Power,kW,19.85
753603,STANBROOK RD - BELMONT,2023-04-10T10:10:00.000+00:00,busbar,,L2 Active Power,kW,24.23
753603,STANBROOK RD - BELMONT,2023-04-10T10:10:00.000+00:00,busbar,,L1 Active Power,kW,24.05
753603,STANBROOK RD - BELMONT,2023-04-10T10:10:00.000+00:00,busbar,,N Current (RMS),A,49.1
753603,STANBROOK RD - BELMONT,2023-04-10T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
753603,STANBROOK RD - BELMONT,2023-04-10T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
753603,STANBROOK RD - BELMONT,2023-04-10T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
753603,STANBROOK RD - BELMONT,2023-04-10T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
753603,STANBROOK RD - BELMONT,2023-04-10T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
753603,STANBROOK RD - BELMONT,2023-04-10T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
753603,STANBROOK RD - BELMONT,2023-04-10T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.21
753603,STANBROOK RD - BELMONT,2023-04-10T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.91
753603,STANBROOK RD - BELMONT,2023-04-10T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.37
753603,STANBROOK RD - BELMONT,2023-04-10T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,40.2
753603,STANBROOK RD - BELMONT,2023-04-10T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.9
753603,STANBROOK RD - BELMONT,2023-04-10T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.5
753603,STANBROOK RD - BELMONT,2023-04-10T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.1
753603,STANBROOK RD - BELMONT,2023-04-10T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
753603,STANBROOK RD - BELMONT,2023-04-10T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
753603,STANBROOK RD - BELMONT,2023-04-10T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
753603,STANBROOK RD - BELMONT,2023-04-10T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.36
753603,STANBROOK RD - BELMONT,2023-04-10T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.11
753603,STANBROOK RD - BELMONT,2023-04-10T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.39
753603,STANBROOK RD - BELMONT,2023-04-10T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,37.1
753603,STANBROOK RD - BELMONT,2023-04-10T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.8
753603,STANBROOK RD - BELMONT,2023-04-10T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.4
753603,STANBROOK RD - BELMONT,2023-04-10T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.4
753603,STANBROOK RD - BELMONT,2023-04-10T10:00:00.000+00:00,transformer,,Temperature,C,20.6
753603,STANBROOK RD - BELMONT,2023-04-10T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
753603,STANBROOK RD - BELMONT,2023-04-10T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
753603,STANBROOK RD - BELMONT,2023-04-10T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-04-10T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
753603,STANBROOK RD - BELMONT,2023-04-10T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-04-10T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
753603,STANBROOK RD - BELMONT,2023-04-10T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
753603,STANBROOK RD - BELMONT,2023-04-10T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
753603,STANBROOK RD - BELMONT,2023-04-10T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
753603,STANBROOK RD - BELMONT,2023-04-10T10:00:00.000+00:00,busbar,,L3 Active Power,kW,13.57
753603,STANBROOK RD - BELMONT,2023-04-10T10:00:00.000+00:00,busbar,,L2 Active Power,kW,25.02
753603,STANBROOK RD - BELMONT,2023-04-10T10:00:00.000+00:00,busbar,,L1 Active Power,kW,19.76
753603,STANBROOK RD - BELMONT,2023-04-10T10:00:00.000+00:00,busbar,,N Current (RMS),A,61.0
753603,STANBROOK RD - BELMONT,2023-04-10T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
753603,STANBROOK RD - BELMONT,2023-04-10T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
753603,STANBROOK RD - BELMONT,2023-04-10T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
753603,STANBROOK RD - BELMONT,2023-04-10T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.62
753603,STANBROOK RD - BELMONT,2023-04-10T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.06
753603,STANBROOK RD - BELMONT,2023-04-10T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
753603,STANBROOK RD - BELMONT,2023-04-10T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.34
753603,STANBROOK RD - BELMONT,2023-04-10T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.49
753603,STANBROOK RD - BELMONT,2023-04-10T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.53
753603,STANBROOK RD - BELMONT,2023-04-10T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,36.6
753603,STANBROOK RD - BELMONT,2023-04-10T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.7
753603,STANBROOK RD - BELMONT,2023-04-10T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.0
753603,STANBROOK RD - BELMONT,2023-04-10T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.8
753603,STANBROOK RD - BELMONT,2023-04-10T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
753603,STANBROOK RD - BELMONT,2023-04-10T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
753603,STANBROOK RD - BELMONT,2023-04-10T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.2
753603,STANBROOK RD - BELMONT,2023-04-10T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.76
753603,STANBROOK RD - BELMONT,2023-04-10T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.21
753603,STANBROOK RD - BELMONT,2023-04-10T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.75
753603,STANBROOK RD - BELMONT,2023-04-10T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,35.5
753603,STANBROOK RD - BELMONT,2023-04-10T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.1
753603,STANBROOK RD - BELMONT,2023-04-10T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.3
753603,STANBROOK RD - BELMONT,2023-04-10T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.3
753603,STANBROOK RD - BELMONT,2023-04-10T09:50:00.000+00:00,transformer,,Temperature,C,20.6
753603,STANBROOK RD - BELMONT,2023-04-10T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-04-10T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
753603,STANBROOK RD - BELMONT,2023-04-10T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-04-10T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
753603,STANBROOK RD - BELMONT,2023-04-10T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-04-10T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
753603,STANBROOK RD - BELMONT,2023-04-10T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
753603,STANBROOK RD - BELMONT,2023-04-10T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
753603,STANBROOK RD - BELMONT,2023-04-10T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
753603,STANBROOK RD - BELMONT,2023-04-10T09:50:00.000+00:00,busbar,,L3 Active Power,kW,16.11
753603,STANBROOK RD - BELMONT,2023-04-10T09:50:00.000+00:00,busbar,,L2 Active Power,kW,23.69
753603,STANBROOK RD - BELMONT,2023-04-10T09:50:00.000+00:00,busbar,,L1 Active Power,kW,24.28
753603,STANBROOK RD - BELMONT,2023-04-10T09:50:00.000+00:00,busbar,,N Current (RMS),A,61.5
753603,STANBROOK RD - BELMONT,2023-04-10T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
753603,STANBROOK RD - BELMONT,2023-04-10T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
753603,STANBROOK RD - BELMONT,2023-04-10T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
753603,STANBROOK RD - BELMONT,2023-04-10T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
753603,STANBROOK RD - BELMONT,2023-04-10T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.47
753603,STANBROOK RD - BELMONT,2023-04-10T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
753603,STANBROOK RD - BELMONT,2023-04-10T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.38
753603,STANBROOK RD - BELMONT,2023-04-10T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.22
753603,STANBROOK RD - BELMONT,2023-04-10T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.63
753603,STANBROOK RD - BELMONT,2023-04-10T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,45.6
753603,STANBROOK RD - BELMONT,2023-04-10T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.8
753603,STANBROOK RD - BELMONT,2023-04-10T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.4
753603,STANBROOK RD - BELMONT,2023-04-10T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.0
753603,STANBROOK RD - BELMONT,2023-04-10T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.57
753603,STANBROOK RD - BELMONT,2023-04-10T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
753603,STANBROOK RD - BELMONT,2023-04-10T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.37
753603,STANBROOK RD - BELMONT,2023-04-10T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.24
753603,STANBROOK RD - BELMONT,2023-04-10T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.72
753603,STANBROOK RD - BELMONT,2023-04-10T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.9
753603,STANBROOK RD - BELMONT,2023-04-10T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,39.5
753603,STANBROOK RD - BELMONT,2023-04-10T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.0
753603,STANBROOK RD - BELMONT,2023-04-10T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.9
753603,STANBROOK RD - BELMONT,2023-04-10T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.6
753603,STANBROOK RD - BELMONT,2023-04-10T09:40:00.000+00:00,transformer,,Temperature,C,20.5
753603,STANBROOK RD - BELMONT,2023-04-10T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-04-10T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
753603,STANBROOK RD - BELMONT,2023-04-10T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
753603,STANBROOK RD - BELMONT,2023-04-10T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
753603,STANBROOK RD - BELMONT,2023-04-10T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-04-10T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
753603,STANBROOK RD - BELMONT,2023-04-10T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
753603,STANBROOK RD - BELMONT,2023-04-10T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
753603,STANBROOK RD - BELMONT,2023-04-10T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
753603,STANBROOK RD - BELMONT,2023-04-10T09:40:00.000+00:00,busbar,,L3 Active Power,kW,20.63
753603,STANBROOK RD - BELMONT,2023-04-10T09:40:00.000+00:00,busbar,,L2 Active Power,kW,26.95
753603,STANBROOK RD - BELMONT,2023-04-10T09:40:00.000+00:00,busbar,,L1 Active Power,kW,28.53
753603,STANBROOK RD - BELMONT,2023-04-10T09:40:00.000+00:00,busbar,,N Current (RMS),A,62.6
753603,STANBROOK RD - BELMONT,2023-04-10T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
753603,STANBROOK RD - BELMONT,2023-04-10T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
753603,STANBROOK RD - BELMONT,2023-04-10T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
753603,STANBROOK RD - BELMONT,2023-04-10T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.83
753603,STANBROOK RD - BELMONT,2023-04-10T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.86
753603,STANBROOK RD - BELMONT,2023-04-10T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
753603,STANBROOK RD - BELMONT,2023-04-10T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.38
753603,STANBROOK RD - BELMONT,2023-04-10T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.5
753603,STANBROOK RD - BELMONT,2023-04-10T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.18
753603,STANBROOK RD - BELMONT,2023-04-10T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,36.8
753603,STANBROOK RD - BELMONT,2023-04-10T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.7
753603,STANBROOK RD - BELMONT,2023-04-10T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.0
753603,STANBROOK RD - BELMONT,2023-04-10T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.7
753603,STANBROOK RD - BELMONT,2023-04-10T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.95
753603,STANBROOK RD - BELMONT,2023-04-10T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
753603,STANBROOK RD - BELMONT,2023-04-10T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
753603,STANBROOK RD - BELMONT,2023-04-10T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.27
753603,STANBROOK RD - BELMONT,2023-04-10T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.22
753603,STANBROOK RD - BELMONT,2023-04-10T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.06
753603,STANBROOK RD - BELMONT,2023-04-10T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,46.9
753603,STANBROOK RD - BELMONT,2023-04-10T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.2
753603,STANBROOK RD - BELMONT,2023-04-10T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.0
753603,STANBROOK RD - BELMONT,2023-04-10T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.8
753603,STANBROOK RD - BELMONT,2023-04-10T09:30:00.000+00:00,transformer,,Temperature,C,20.4
753603,STANBROOK RD - BELMONT,2023-04-10T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-04-10T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
753603,STANBROOK RD - BELMONT,2023-04-10T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
753603,STANBROOK RD - BELMONT,2023-04-10T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
753603,STANBROOK RD - BELMONT,2023-04-10T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-04-10T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
753603,STANBROOK RD - BELMONT,2023-04-10T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
753603,STANBROOK RD - BELMONT,2023-04-10T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
753603,STANBROOK RD - BELMONT,2023-04-10T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
753603,STANBROOK RD - BELMONT,2023-04-10T09:30:00.000+00:00,busbar,,L3 Active Power,kW,21.66
753603,STANBROOK RD - BELMONT,2023-04-10T09:30:00.000+00:00,busbar,,L2 Active Power,kW,25.72
753603,STANBROOK RD - BELMONT,2023-04-10T09:30:00.000+00:00,busbar,,L1 Active Power,kW,24.24
753603,STANBROOK RD - BELMONT,2023-04-10T09:30:00.000+00:00,busbar,,N Current (RMS),A,51.9
753603,STANBROOK RD - BELMONT,2023-04-10T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
753603,STANBROOK RD - BELMONT,2023-04-10T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
753603,STANBROOK RD - BELMONT,2023-04-10T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
753603,STANBROOK RD - BELMONT,2023-04-10T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.52
753603,STANBROOK RD - BELMONT,2023-04-10T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.98
753603,STANBROOK RD - BELMONT,2023-04-10T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.73
753603,STANBROOK RD - BELMONT,2023-04-10T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.94
753603,STANBROOK RD - BELMONT,2023-04-10T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.02
753603,STANBROOK RD - BELMONT,2023-04-10T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.75
753603,STANBROOK RD - BELMONT,2023-04-10T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,29.0
753603,STANBROOK RD - BELMONT,2023-04-10T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.0
753603,STANBROOK RD - BELMONT,2023-04-10T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.5
753603,STANBROOK RD - BELMONT,2023-04-10T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.7
753603,STANBROOK RD - BELMONT,2023-04-10T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
753603,STANBROOK RD - BELMONT,2023-04-10T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
753603,STANBROOK RD - BELMONT,2023-04-10T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
753603,STANBROOK RD - BELMONT,2023-04-10T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.73
753603,STANBROOK RD - BELMONT,2023-04-10T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.33
753603,STANBROOK RD - BELMONT,2023-04-10T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.82
753603,STANBROOK RD - BELMONT,2023-04-10T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,30.1
753603,STANBROOK RD - BELMONT,2023-04-10T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.3
753603,STANBROOK RD - BELMONT,2023-04-10T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.9
753603,STANBROOK RD - BELMONT,2023-04-10T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.9
753603,STANBROOK RD - BELMONT,2023-04-10T09:20:00.000+00:00,transformer,,Temperature,C,20.4
753603,STANBROOK RD - BELMONT,2023-04-10T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
753603,STANBROOK RD - BELMONT,2023-04-10T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
753603,STANBROOK RD - BELMONT,2023-04-10T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
753603,STANBROOK RD - BELMONT,2023-04-10T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
753603,STANBROOK RD - BELMONT,2023-04-10T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-04-10T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
753603,STANBROOK RD - BELMONT,2023-04-10T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
753603,STANBROOK RD - BELMONT,2023-04-10T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
753603,STANBROOK RD - BELMONT,2023-04-10T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
753603,STANBROOK RD - BELMONT,2023-04-10T09:20:00.000+00:00,busbar,,L3 Active Power,kW,18.68
753603,STANBROOK RD - BELMONT,2023-04-10T09:20:00.000+00:00,busbar,,L2 Active Power,kW,17.34
753603,STANBROOK RD - BELMONT,2023-04-10T09:20:00.000+00:00,busbar,,L1 Active Power,kW,21.57
753603,STANBROOK RD - BELMONT,2023-04-10T09:20:00.000+00:00,busbar,,N Current (RMS),A,48.4
753603,STANBROOK RD - BELMONT,2023-04-10T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
