Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-04-10T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.56
753603,STANBROOK RD - BELMONT,2023-04-10T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.44
753603,STANBROOK RD - BELMONT,2023-04-10T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.05
753603,STANBROOK RD - BELMONT,2023-04-10T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.83
753603,STANBROOK RD - BELMONT,2023-04-10T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.59
753603,STANBROOK RD - BELMONT,2023-04-10T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.54
753603,STANBROOK RD - BELMONT,2023-04-10T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.5
753603,STANBROOK RD - BELMONT,2023-04-10T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.6
753603,STANBROOK RD - BELMONT,2023-04-10T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.9
753603,STANBROOK RD - BELMONT,2023-04-10T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.5
753603,STANBROOK RD - BELMONT,2023-04-10T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
753603,STANBROOK RD - BELMONT,2023-04-10T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
753603,STANBROOK RD - BELMONT,2023-04-10T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.79
753603,STANBROOK RD - BELMONT,2023-04-10T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.04
753603,STANBROOK RD - BELMONT,2023-04-10T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.9
753603,STANBROOK RD - BELMONT,2023-04-10T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.31
753603,STANBROOK RD - BELMONT,2023-04-10T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.7
753603,STANBROOK RD - BELMONT,2023-04-10T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.7
753603,STANBROOK RD - BELMONT,2023-04-10T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.2
753603,STANBROOK RD - BELMONT,2023-04-10T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.8
753603,STANBROOK RD - BELMONT,2023-04-10T04:40:00.000+00:00,transformer,,Temperature,C,20.4
753603,STANBROOK RD - BELMONT,2023-04-10T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
753603,STANBROOK RD - BELMONT,2023-04-10T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
753603,STANBROOK RD - BELMONT,2023-04-10T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
753603,STANBROOK RD - BELMONT,2023-04-10T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
753603,STANBROOK RD - BELMONT,2023-04-10T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
753603,STANBROOK RD - BELMONT,2023-04-10T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
753603,STANBROOK RD - BELMONT,2023-04-10T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
753603,STANBROOK RD - BELMONT,2023-04-10T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
753603,STANBROOK RD - BELMONT,2023-04-10T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
753603,STANBROOK RD - BELMONT,2023-04-10T04:40:00.000+00:00,busbar,,L3 Active Power,kW,8.87
753603,STANBROOK RD - BELMONT,2023-04-10T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.49
753603,STANBROOK RD - BELMONT,2023-04-10T04:40:00.000+00:00,busbar,,L1 Active Power,kW,9.86
753603,STANBROOK RD - BELMONT,2023-04-10T04:40:00.000+00:00,busbar,,N Current (RMS),A,29.5
753603,STANBROOK RD - BELMONT,2023-04-10T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
753603,STANBROOK RD - BELMONT,2023-04-10T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
753603,STANBROOK RD - BELMONT,2023-04-10T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
753603,STANBROOK RD - BELMONT,2023-04-10T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.64
753603,STANBROOK RD - BELMONT,2023-04-10T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.15
753603,STANBROOK RD - BELMONT,2023-04-10T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.17
753603,STANBROOK RD - BELMONT,2023-04-10T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.63
753603,STANBROOK RD - BELMONT,2023-04-10T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.94
753603,STANBROOK RD - BELMONT,2023-04-10T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.11
753603,STANBROOK RD - BELMONT,2023-04-10T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.8
753603,STANBROOK RD - BELMONT,2023-04-10T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.0
753603,STANBROOK RD - BELMONT,2023-04-10T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.6
753603,STANBROOK RD - BELMONT,2023-04-10T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.5
753603,STANBROOK RD - BELMONT,2023-04-10T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
753603,STANBROOK RD - BELMONT,2023-04-10T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.58
753603,STANBROOK RD - BELMONT,2023-04-10T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.99
753603,STANBROOK RD - BELMONT,2023-04-10T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.85
753603,STANBROOK RD - BELMONT,2023-04-10T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.8
753603,STANBROOK RD - BELMONT,2023-04-10T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.22
753603,STANBROOK RD - BELMONT,2023-04-10T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.2
753603,STANBROOK RD - BELMONT,2023-04-10T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.1
753603,STANBROOK RD - BELMONT,2023-04-10T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.8
753603,STANBROOK RD - BELMONT,2023-04-10T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.8
753603,STANBROOK RD - BELMONT,2023-04-10T04:30:00.000+00:00,transformer,,Temperature,C,20.5
753603,STANBROOK RD - BELMONT,2023-04-10T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
753603,STANBROOK RD - BELMONT,2023-04-10T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
753603,STANBROOK RD - BELMONT,2023-04-10T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
753603,STANBROOK RD - BELMONT,2023-04-10T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
753603,STANBROOK RD - BELMONT,2023-04-10T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
753603,STANBROOK RD - BELMONT,2023-04-10T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
753603,STANBROOK RD - BELMONT,2023-04-10T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
753603,STANBROOK RD - BELMONT,2023-04-10T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
753603,STANBROOK RD - BELMONT,2023-04-10T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
753603,STANBROOK RD - BELMONT,2023-04-10T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.48
753603,STANBROOK RD - BELMONT,2023-04-10T04:30:00.000+00:00,busbar,,L2 Active Power,kW,9.74
753603,STANBROOK RD - BELMONT,2023-04-10T04:30:00.000+00:00,busbar,,L1 Active Power,kW,8.34
753603,STANBROOK RD - BELMONT,2023-04-10T04:30:00.000+00:00,busbar,,N Current (RMS),A,29.0
753603,STANBROOK RD - BELMONT,2023-04-10T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
753603,STANBROOK RD - BELMONT,2023-04-10T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
753603,STANBROOK RD - BELMONT,2023-04-10T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
753603,STANBROOK RD - BELMONT,2023-04-10T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.04
753603,STANBROOK RD - BELMONT,2023-04-10T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.94
753603,STANBROOK RD - BELMONT,2023-04-10T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.48
753603,STANBROOK RD - BELMONT,2023-04-10T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.56
753603,STANBROOK RD - BELMONT,2023-04-10T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.13
753603,STANBROOK RD - BELMONT,2023-04-10T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.68
753603,STANBROOK RD - BELMONT,2023-04-10T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.2
753603,STANBROOK RD - BELMONT,2023-04-10T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.3
753603,STANBROOK RD - BELMONT,2023-04-10T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.8
753603,STANBROOK RD - BELMONT,2023-04-10T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.7
753603,STANBROOK RD - BELMONT,2023-04-10T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.44
753603,STANBROOK RD - BELMONT,2023-04-10T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
753603,STANBROOK RD - BELMONT,2023-04-10T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.36
753603,STANBROOK RD - BELMONT,2023-04-10T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.7
753603,STANBROOK RD - BELMONT,2023-04-10T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.94
753603,STANBROOK RD - BELMONT,2023-04-10T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.53
753603,STANBROOK RD - BELMONT,2023-04-10T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.4
753603,STANBROOK RD - BELMONT,2023-04-10T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.2
753603,STANBROOK RD - BELMONT,2023-04-10T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.1
753603,STANBROOK RD - BELMONT,2023-04-10T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.6
753603,STANBROOK RD - BELMONT,2023-04-10T04:20:00.000+00:00,transformer,,Temperature,C,20.5
753603,STANBROOK RD - BELMONT,2023-04-10T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
753603,STANBROOK RD - BELMONT,2023-04-10T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
753603,STANBROOK RD - BELMONT,2023-04-10T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
753603,STANBROOK RD - BELMONT,2023-04-10T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
753603,STANBROOK RD - BELMONT,2023-04-10T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
753603,STANBROOK RD - BELMONT,2023-04-10T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
753603,STANBROOK RD - BELMONT,2023-04-10T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
753603,STANBROOK RD - BELMONT,2023-04-10T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
753603,STANBROOK RD - BELMONT,2023-04-10T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
753603,STANBROOK RD - BELMONT,2023-04-10T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.26
753603,STANBROOK RD - BELMONT,2023-04-10T04:20:00.000+00:00,busbar,,L2 Active Power,kW,10.07
753603,STANBROOK RD - BELMONT,2023-04-10T04:20:00.000+00:00,busbar,,L1 Active Power,kW,10.22
753603,STANBROOK RD - BELMONT,2023-04-10T04:20:00.000+00:00,busbar,,N Current (RMS),A,30.1
753603,STANBROOK RD - BELMONT,2023-04-10T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
753603,STANBROOK RD - BELMONT,2023-04-10T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
753603,STANBROOK RD - BELMONT,2023-04-10T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
753603,STANBROOK RD - BELMONT,2023-04-10T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.26
753603,STANBROOK RD - BELMONT,2023-04-10T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.07
753603,STANBROOK RD - BELMONT,2023-04-10T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
753603,STANBROOK RD - BELMONT,2023-04-10T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.88
753603,STANBROOK RD - BELMONT,2023-04-10T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
753603,STANBROOK RD - BELMONT,2023-04-10T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
753603,STANBROOK RD - BELMONT,2023-04-10T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.4
753603,STANBROOK RD - BELMONT,2023-04-10T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.5
753603,STANBROOK RD - BELMONT,2023-04-10T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.6
753603,STANBROOK RD - BELMONT,2023-04-10T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.9
753603,STANBROOK RD - BELMONT,2023-04-10T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.57
753603,STANBROOK RD - BELMONT,2023-04-10T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
753603,STANBROOK RD - BELMONT,2023-04-10T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.51
753603,STANBROOK RD - BELMONT,2023-04-10T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.64
753603,STANBROOK RD - BELMONT,2023-04-10T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.53
753603,STANBROOK RD - BELMONT,2023-04-10T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.4
753603,STANBROOK RD - BELMONT,2023-04-10T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.8
753603,STANBROOK RD - BELMONT,2023-04-10T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.4
753603,STANBROOK RD - BELMONT,2023-04-10T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.4
753603,STANBROOK RD - BELMONT,2023-04-10T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.0
753603,STANBROOK RD - BELMONT,2023-04-10T04:10:00.000+00:00,transformer,,Temperature,C,20.5
753603,STANBROOK RD - BELMONT,2023-04-10T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
753603,STANBROOK RD - BELMONT,2023-04-10T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
753603,STANBROOK RD - BELMONT,2023-04-10T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
753603,STANBROOK RD - BELMONT,2023-04-10T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
753603,STANBROOK RD - BELMONT,2023-04-10T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
753603,STANBROOK RD - BELMONT,2023-04-10T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
753603,STANBROOK RD - BELMONT,2023-04-10T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
753603,STANBROOK RD - BELMONT,2023-04-10T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
753603,STANBROOK RD - BELMONT,2023-04-10T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
753603,STANBROOK RD - BELMONT,2023-04-10T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.52
753603,STANBROOK RD - BELMONT,2023-04-10T04:10:00.000+00:00,busbar,,L2 Active Power,kW,10.53
753603,STANBROOK RD - BELMONT,2023-04-10T04:10:00.000+00:00,busbar,,L1 Active Power,kW,8.4
753603,STANBROOK RD - BELMONT,2023-04-10T04:10:00.000+00:00,busbar,,N Current (RMS),A,31.3
753603,STANBROOK RD - BELMONT,2023-04-10T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
753603,STANBROOK RD - BELMONT,2023-04-10T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
753603,STANBROOK RD - BELMONT,2023-04-10T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
753603,STANBROOK RD - BELMONT,2023-04-10T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.2
753603,STANBROOK RD - BELMONT,2023-04-10T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.36
753603,STANBROOK RD - BELMONT,2023-04-10T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
753603,STANBROOK RD - BELMONT,2023-04-10T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.38
753603,STANBROOK RD - BELMONT,2023-04-10T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.66
753603,STANBROOK RD - BELMONT,2023-04-10T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.72
753603,STANBROOK RD - BELMONT,2023-04-10T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.6
753603,STANBROOK RD - BELMONT,2023-04-10T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.3
753603,STANBROOK RD - BELMONT,2023-04-10T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.0
753603,STANBROOK RD - BELMONT,2023-04-10T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.4
753603,STANBROOK RD - BELMONT,2023-04-10T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.46
753603,STANBROOK RD - BELMONT,2023-04-10T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.55
753603,STANBROOK RD - BELMONT,2023-04-10T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.1
753603,STANBROOK RD - BELMONT,2023-04-10T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.58
753603,STANBROOK RD - BELMONT,2023-04-10T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.58
753603,STANBROOK RD - BELMONT,2023-04-10T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.59
753603,STANBROOK RD - BELMONT,2023-04-10T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.3
753603,STANBROOK RD - BELMONT,2023-04-10T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.9
753603,STANBROOK RD - BELMONT,2023-04-10T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.6
753603,STANBROOK RD - BELMONT,2023-04-10T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.4
753603,STANBROOK RD - BELMONT,2023-04-10T04:00:00.000+00:00,transformer,,Temperature,C,20.6
753603,STANBROOK RD - BELMONT,2023-04-10T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
753603,STANBROOK RD - BELMONT,2023-04-10T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
753603,STANBROOK RD - BELMONT,2023-04-10T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
753603,STANBROOK RD - BELMONT,2023-04-10T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
753603,STANBROOK RD - BELMONT,2023-04-10T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
753603,STANBROOK RD - BELMONT,2023-04-10T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
753603,STANBROOK RD - BELMONT,2023-04-10T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
753603,STANBROOK RD - BELMONT,2023-04-10T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
753603,STANBROOK RD - BELMONT,2023-04-10T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
753603,STANBROOK RD - BELMONT,2023-04-10T04:00:00.000+00:00,busbar,,L3 Active Power,kW,7.96
753603,STANBROOK RD - BELMONT,2023-04-10T04:00:00.000+00:00,busbar,,L2 Active Power,kW,9.24
753603,STANBROOK RD - BELMONT,2023-04-10T04:00:00.000+00:00,busbar,,L1 Active Power,kW,8.31
753603,STANBROOK RD - BELMONT,2023-04-10T04:00:00.000+00:00,busbar,,N Current (RMS),A,29.5
753603,STANBROOK RD - BELMONT,2023-04-10T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
753603,STANBROOK RD - BELMONT,2023-04-10T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
753603,STANBROOK RD - BELMONT,2023-04-10T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
753603,STANBROOK RD - BELMONT,2023-04-10T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.15
753603,STANBROOK RD - BELMONT,2023-04-10T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.65
753603,STANBROOK RD - BELMONT,2023-04-10T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
753603,STANBROOK RD - BELMONT,2023-04-10T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.54
753603,STANBROOK RD - BELMONT,2023-04-10T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.29
753603,STANBROOK RD - BELMONT,2023-04-10T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.83
753603,STANBROOK RD - BELMONT,2023-04-10T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.6
753603,STANBROOK RD - BELMONT,2023-04-10T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.6
753603,STANBROOK RD - BELMONT,2023-04-10T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.3
753603,STANBROOK RD - BELMONT,2023-04-10T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.0
753603,STANBROOK RD - BELMONT,2023-04-10T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
753603,STANBROOK RD - BELMONT,2023-04-10T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.04
753603,STANBROOK RD - BELMONT,2023-04-10T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.24
753603,STANBROOK RD - BELMONT,2023-04-10T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.39
753603,STANBROOK RD - BELMONT,2023-04-10T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.33
753603,STANBROOK RD - BELMONT,2023-04-10T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.8
753603,STANBROOK RD - BELMONT,2023-04-10T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.7
753603,STANBROOK RD - BELMONT,2023-04-10T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.5
753603,STANBROOK RD - BELMONT,2023-04-10T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.3
753603,STANBROOK RD - BELMONT,2023-04-10T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.3
753603,STANBROOK RD - BELMONT,2023-04-10T03:50:00.000+00:00,transformer,,Temperature,C,20.6
753603,STANBROOK RD - BELMONT,2023-04-10T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
753603,STANBROOK RD - BELMONT,2023-04-10T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
753603,STANBROOK RD - BELMONT,2023-04-10T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
753603,STANBROOK RD - BELMONT,2023-04-10T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
753603,STANBROOK RD - BELMONT,2023-04-10T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
753603,STANBROOK RD - BELMONT,2023-04-10T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
753603,STANBROOK RD - BELMONT,2023-04-10T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
753603,STANBROOK RD - BELMONT,2023-04-10T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
753603,STANBROOK RD - BELMONT,2023-04-10T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
753603,STANBROOK RD - BELMONT,2023-04-10T03:50:00.000+00:00,busbar,,L3 Active Power,kW,7.93
753603,STANBROOK RD - BELMONT,2023-04-10T03:50:00.000+00:00,busbar,,L2 Active Power,kW,7.62
753603,STANBROOK RD - BELMONT,2023-04-10T03:50:00.000+00:00,busbar,,L1 Active Power,kW,8.63
753603,STANBROOK RD - BELMONT,2023-04-10T03:50:00.000+00:00,busbar,,N Current (RMS),A,28.7
753603,STANBROOK RD - BELMONT,2023-04-10T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
753603,STANBROOK RD - BELMONT,2023-04-10T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
753603,STANBROOK RD - BELMONT,2023-04-10T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
753603,STANBROOK RD - BELMONT,2023-04-10T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.97
753603,STANBROOK RD - BELMONT,2023-04-10T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.61
753603,STANBROOK RD - BELMONT,2023-04-10T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.08
753603,STANBROOK RD - BELMONT,2023-04-10T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.93
753603,STANBROOK RD - BELMONT,2023-04-10T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.4
753603,STANBROOK RD - BELMONT,2023-04-10T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.95
753603,STANBROOK RD - BELMONT,2023-04-10T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.6
753603,STANBROOK RD - BELMONT,2023-04-10T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.3
753603,STANBROOK RD - BELMONT,2023-04-10T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.6
753603,STANBROOK RD - BELMONT,2023-04-10T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.7
753603,STANBROOK RD - BELMONT,2023-04-10T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
753603,STANBROOK RD - BELMONT,2023-04-10T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
753603,STANBROOK RD - BELMONT,2023-04-10T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.44
753603,STANBROOK RD - BELMONT,2023-04-10T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.12
753603,STANBROOK RD - BELMONT,2023-04-10T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.23
753603,STANBROOK RD - BELMONT,2023-04-10T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.91
753603,STANBROOK RD - BELMONT,2023-04-10T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.0
753603,STANBROOK RD - BELMONT,2023-04-10T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.1
753603,STANBROOK RD - BELMONT,2023-04-10T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.8
753603,STANBROOK RD - BELMONT,2023-04-10T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.0
753603,STANBROOK RD - BELMONT,2023-04-10T03:40:00.000+00:00,transformer,,Temperature,C,20.6
753603,STANBROOK RD - BELMONT,2023-04-10T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
753603,STANBROOK RD - BELMONT,2023-04-10T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
753603,STANBROOK RD - BELMONT,2023-04-10T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
753603,STANBROOK RD - BELMONT,2023-04-10T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
753603,STANBROOK RD - BELMONT,2023-04-10T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
753603,STANBROOK RD - BELMONT,2023-04-10T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
753603,STANBROOK RD - BELMONT,2023-04-10T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
753603,STANBROOK RD - BELMONT,2023-04-10T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
753603,STANBROOK RD - BELMONT,2023-04-10T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
753603,STANBROOK RD - BELMONT,2023-04-10T03:40:00.000+00:00,busbar,,L3 Active Power,kW,8.05
753603,STANBROOK RD - BELMONT,2023-04-10T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.63
753603,STANBROOK RD - BELMONT,2023-04-10T03:40:00.000+00:00,busbar,,L1 Active Power,kW,9.87
753603,STANBROOK RD - BELMONT,2023-04-10T03:40:00.000+00:00,busbar,,N Current (RMS),A,30.3
753603,STANBROOK RD - BELMONT,2023-04-10T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
753603,STANBROOK RD - BELMONT,2023-04-10T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
753603,STANBROOK RD - BELMONT,2023-04-10T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
753603,STANBROOK RD - BELMONT,2023-04-10T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.09
753603,STANBROOK RD - BELMONT,2023-04-10T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.59
753603,STANBROOK RD - BELMONT,2023-04-10T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.08
753603,STANBROOK RD - BELMONT,2023-04-10T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.34
753603,STANBROOK RD - BELMONT,2023-04-10T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.38
753603,STANBROOK RD - BELMONT,2023-04-10T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.18
753603,STANBROOK RD - BELMONT,2023-04-10T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.3
753603,STANBROOK RD - BELMONT,2023-04-10T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.3
753603,STANBROOK RD - BELMONT,2023-04-10T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.4
753603,STANBROOK RD - BELMONT,2023-04-10T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.1
753603,STANBROOK RD - BELMONT,2023-04-10T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
753603,STANBROOK RD - BELMONT,2023-04-10T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.91
753603,STANBROOK RD - BELMONT,2023-04-10T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.05
753603,STANBROOK RD - BELMONT,2023-04-10T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.69
753603,STANBROOK RD - BELMONT,2023-04-10T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.55
753603,STANBROOK RD - BELMONT,2023-04-10T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.31
753603,STANBROOK RD - BELMONT,2023-04-10T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.5
753603,STANBROOK RD - BELMONT,2023-04-10T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.5
753603,STANBROOK RD - BELMONT,2023-04-10T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.7
753603,STANBROOK RD - BELMONT,2023-04-10T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.2
753603,STANBROOK RD - BELMONT,2023-04-10T03:30:00.000+00:00,transformer,,Temperature,C,20.7
753603,STANBROOK RD - BELMONT,2023-04-10T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
753603,STANBROOK RD - BELMONT,2023-04-10T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
753603,STANBROOK RD - BELMONT,2023-04-10T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
753603,STANBROOK RD - BELMONT,2023-04-10T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
753603,STANBROOK RD - BELMONT,2023-04-10T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
753603,STANBROOK RD - BELMONT,2023-04-10T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
753603,STANBROOK RD - BELMONT,2023-04-10T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
753603,STANBROOK RD - BELMONT,2023-04-10T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
753603,STANBROOK RD - BELMONT,2023-04-10T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
753603,STANBROOK RD - BELMONT,2023-04-10T03:30:00.000+00:00,busbar,,L3 Active Power,kW,9.03
753603,STANBROOK RD - BELMONT,2023-04-10T03:30:00.000+00:00,busbar,,L2 Active Power,kW,7.93
753603,STANBROOK RD - BELMONT,2023-04-10T03:30:00.000+00:00,busbar,,L1 Active Power,kW,9.49
753603,STANBROOK RD - BELMONT,2023-04-10T03:30:00.000+00:00,busbar,,N Current (RMS),A,28.7
753603,STANBROOK RD - BELMONT,2023-04-10T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
753603,STANBROOK RD - BELMONT,2023-04-10T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
753603,STANBROOK RD - BELMONT,2023-04-10T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
753603,STANBROOK RD - BELMONT,2023-04-10T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.17
753603,STANBROOK RD - BELMONT,2023-04-10T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.48
753603,STANBROOK RD - BELMONT,2023-04-10T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.95
753603,STANBROOK RD - BELMONT,2023-04-10T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.49
753603,STANBROOK RD - BELMONT,2023-04-10T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.39
753603,STANBROOK RD - BELMONT,2023-04-10T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.41
753603,STANBROOK RD - BELMONT,2023-04-10T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.1
753603,STANBROOK RD - BELMONT,2023-04-10T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.1
753603,STANBROOK RD - BELMONT,2023-04-10T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.1
753603,STANBROOK RD - BELMONT,2023-04-10T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.6
753603,STANBROOK RD - BELMONT,2023-04-10T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
753603,STANBROOK RD - BELMONT,2023-04-10T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.25
753603,STANBROOK RD - BELMONT,2023-04-10T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.3
753603,STANBROOK RD - BELMONT,2023-04-10T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.69
753603,STANBROOK RD - BELMONT,2023-04-10T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.02
753603,STANBROOK RD - BELMONT,2023-04-10T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.97
753603,STANBROOK RD - BELMONT,2023-04-10T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.2
753603,STANBROOK RD - BELMONT,2023-04-10T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.7
753603,STANBROOK RD - BELMONT,2023-04-10T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.6
753603,STANBROOK RD - BELMONT,2023-04-10T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.6
753603,STANBROOK RD - BELMONT,2023-04-10T03:20:00.000+00:00,transformer,,Temperature,C,20.8
753603,STANBROOK RD - BELMONT,2023-04-10T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
753603,STANBROOK RD - BELMONT,2023-04-10T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
753603,STANBROOK RD - BELMONT,2023-04-10T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
753603,STANBROOK RD - BELMONT,2023-04-10T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
753603,STANBROOK RD - BELMONT,2023-04-10T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-04-10T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
753603,STANBROOK RD - BELMONT,2023-04-10T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
753603,STANBROOK RD - BELMONT,2023-04-10T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
753603,STANBROOK RD - BELMONT,2023-04-10T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
753603,STANBROOK RD - BELMONT,2023-04-10T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.19
753603,STANBROOK RD - BELMONT,2023-04-10T03:20:00.000+00:00,busbar,,L2 Active Power,kW,7.41
753603,STANBROOK RD - BELMONT,2023-04-10T03:20:00.000+00:00,busbar,,L1 Active Power,kW,9.39
753603,STANBROOK RD - BELMONT,2023-04-10T03:20:00.000+00:00,busbar,,N Current (RMS),A,29.9
753603,STANBROOK RD - BELMONT,2023-04-10T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
753603,STANBROOK RD - BELMONT,2023-04-10T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
753603,STANBROOK RD - BELMONT,2023-04-10T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
753603,STANBROOK RD - BELMONT,2023-04-10T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.59
753603,STANBROOK RD - BELMONT,2023-04-10T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.32
753603,STANBROOK RD - BELMONT,2023-04-10T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.36
753603,STANBROOK RD - BELMONT,2023-04-10T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.26
753603,STANBROOK RD - BELMONT,2023-04-10T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.71
753603,STANBROOK RD - BELMONT,2023-04-10T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.8
753603,STANBROOK RD - BELMONT,2023-04-10T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,33.6
753603,STANBROOK RD - BELMONT,2023-04-10T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.1
753603,STANBROOK RD - BELMONT,2023-04-10T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.9
753603,STANBROOK RD - BELMONT,2023-04-10T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.1
753603,STANBROOK RD - BELMONT,2023-04-10T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.67
753603,STANBROOK RD - BELMONT,2023-04-10T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.99
753603,STANBROOK RD - BELMONT,2023-04-10T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.68
753603,STANBROOK RD - BELMONT,2023-04-10T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.7
753603,STANBROOK RD - BELMONT,2023-04-10T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.26
753603,STANBROOK RD - BELMONT,2023-04-10T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.34
753603,STANBROOK RD - BELMONT,2023-04-10T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.7
753603,STANBROOK RD - BELMONT,2023-04-10T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.3
753603,STANBROOK RD - BELMONT,2023-04-10T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.8
753603,STANBROOK RD - BELMONT,2023-04-10T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.3
753603,STANBROOK RD - BELMONT,2023-04-10T03:10:00.000+00:00,transformer,,Temperature,C,20.8
753603,STANBROOK RD - BELMONT,2023-04-10T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
753603,STANBROOK RD - BELMONT,2023-04-10T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
753603,STANBROOK RD - BELMONT,2023-04-10T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
753603,STANBROOK RD - BELMONT,2023-04-10T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
753603,STANBROOK RD - BELMONT,2023-04-10T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
753603,STANBROOK RD - BELMONT,2023-04-10T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
753603,STANBROOK RD - BELMONT,2023-04-10T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
753603,STANBROOK RD - BELMONT,2023-04-10T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
753603,STANBROOK RD - BELMONT,2023-04-10T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
753603,STANBROOK RD - BELMONT,2023-04-10T03:10:00.000+00:00,busbar,,L3 Active Power,kW,12.97
753603,STANBROOK RD - BELMONT,2023-04-10T03:10:00.000+00:00,busbar,,L2 Active Power,kW,7.97
753603,STANBROOK RD - BELMONT,2023-04-10T03:10:00.000+00:00,busbar,,L1 Active Power,kW,9.13
753603,STANBROOK RD - BELMONT,2023-04-10T03:10:00.000+00:00,busbar,,N Current (RMS),A,38.5
753603,STANBROOK RD - BELMONT,2023-04-10T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
753603,STANBROOK RD - BELMONT,2023-04-10T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
753603,STANBROOK RD - BELMONT,2023-04-10T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
753603,STANBROOK RD - BELMONT,2023-04-10T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.71
753603,STANBROOK RD - BELMONT,2023-04-10T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.92
753603,STANBROOK RD - BELMONT,2023-04-10T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.02
753603,STANBROOK RD - BELMONT,2023-04-10T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.01
753603,STANBROOK RD - BELMONT,2023-04-10T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.1
753603,STANBROOK RD - BELMONT,2023-04-10T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.68
753603,STANBROOK RD - BELMONT,2023-04-10T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.6
753603,STANBROOK RD - BELMONT,2023-04-10T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.0
753603,STANBROOK RD - BELMONT,2023-04-10T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.6
753603,STANBROOK RD - BELMONT,2023-04-10T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.1
753603,STANBROOK RD - BELMONT,2023-04-10T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.33
753603,STANBROOK RD - BELMONT,2023-04-10T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.71
753603,STANBROOK RD - BELMONT,2023-04-10T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.3
753603,STANBROOK RD - BELMONT,2023-04-10T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.59
753603,STANBROOK RD - BELMONT,2023-04-10T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.38
753603,STANBROOK RD - BELMONT,2023-04-10T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.85
753603,STANBROOK RD - BELMONT,2023-04-10T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.7
753603,STANBROOK RD - BELMONT,2023-04-10T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.4
753603,STANBROOK RD - BELMONT,2023-04-10T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.6
753603,STANBROOK RD - BELMONT,2023-04-10T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.4
753603,STANBROOK RD - BELMONT,2023-04-10T03:00:00.000+00:00,transformer,,Temperature,C,20.8
753603,STANBROOK RD - BELMONT,2023-04-10T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-04-10T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
753603,STANBROOK RD - BELMONT,2023-04-10T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
753603,STANBROOK RD - BELMONT,2023-04-10T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
753603,STANBROOK RD - BELMONT,2023-04-10T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
753603,STANBROOK RD - BELMONT,2023-04-10T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
753603,STANBROOK RD - BELMONT,2023-04-10T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
753603,STANBROOK RD - BELMONT,2023-04-10T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
753603,STANBROOK RD - BELMONT,2023-04-10T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
753603,STANBROOK RD - BELMONT,2023-04-10T03:00:00.000+00:00,busbar,,L3 Active Power,kW,7.6
753603,STANBROOK RD - BELMONT,2023-04-10T03:00:00.000+00:00,busbar,,L2 Active Power,kW,8.48
753603,STANBROOK RD - BELMONT,2023-04-10T03:00:00.000+00:00,busbar,,L1 Active Power,kW,10.54
753603,STANBROOK RD - BELMONT,2023-04-10T03:00:00.000+00:00,busbar,,N Current (RMS),A,27.4
753603,STANBROOK RD - BELMONT,2023-04-10T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
753603,STANBROOK RD - BELMONT,2023-04-10T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
753603,STANBROOK RD - BELMONT,2023-04-10T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
753603,STANBROOK RD - BELMONT,2023-04-10T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.96
753603,STANBROOK RD - BELMONT,2023-04-10T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.22
753603,STANBROOK RD - BELMONT,2023-04-10T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
753603,STANBROOK RD - BELMONT,2023-04-10T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.51
753603,STANBROOK RD - BELMONT,2023-04-10T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.83
753603,STANBROOK RD - BELMONT,2023-04-10T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.44
753603,STANBROOK RD - BELMONT,2023-04-10T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.9
753603,STANBROOK RD - BELMONT,2023-04-10T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.2
753603,STANBROOK RD - BELMONT,2023-04-10T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.0
753603,STANBROOK RD - BELMONT,2023-04-10T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.7
753603,STANBROOK RD - BELMONT,2023-04-10T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
753603,STANBROOK RD - BELMONT,2023-04-10T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.65
753603,STANBROOK RD - BELMONT,2023-04-10T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.27
753603,STANBROOK RD - BELMONT,2023-04-10T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.89
753603,STANBROOK RD - BELMONT,2023-04-10T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.79
753603,STANBROOK RD - BELMONT,2023-04-10T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.44
753603,STANBROOK RD - BELMONT,2023-04-10T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.9
753603,STANBROOK RD - BELMONT,2023-04-10T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.4
753603,STANBROOK RD - BELMONT,2023-04-10T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.9
753603,STANBROOK RD - BELMONT,2023-04-10T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.4
753603,STANBROOK RD - BELMONT,2023-04-10T02:50:00.000+00:00,transformer,,Temperature,C,20.9
753603,STANBROOK RD - BELMONT,2023-04-10T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-04-10T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
753603,STANBROOK RD - BELMONT,2023-04-10T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
753603,STANBROOK RD - BELMONT,2023-04-10T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
753603,STANBROOK RD - BELMONT,2023-04-10T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
753603,STANBROOK RD - BELMONT,2023-04-10T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
753603,STANBROOK RD - BELMONT,2023-04-10T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
753603,STANBROOK RD - BELMONT,2023-04-10T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
753603,STANBROOK RD - BELMONT,2023-04-10T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
753603,STANBROOK RD - BELMONT,2023-04-10T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.4
753603,STANBROOK RD - BELMONT,2023-04-10T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.62
753603,STANBROOK RD - BELMONT,2023-04-10T02:50:00.000+00:00,busbar,,L1 Active Power,kW,17.87
753603,STANBROOK RD - BELMONT,2023-04-10T02:50:00.000+00:00,busbar,,N Current (RMS),A,42.0
753603,STANBROOK RD - BELMONT,2023-04-10T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
753603,STANBROOK RD - BELMONT,2023-04-10T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
753603,STANBROOK RD - BELMONT,2023-04-10T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
753603,STANBROOK RD - BELMONT,2023-04-10T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.89
753603,STANBROOK RD - BELMONT,2023-04-10T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.2
753603,STANBROOK RD - BELMONT,2023-04-10T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
753603,STANBROOK RD - BELMONT,2023-04-10T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.59
753603,STANBROOK RD - BELMONT,2023-04-10T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.75
753603,STANBROOK RD - BELMONT,2023-04-10T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.95
753603,STANBROOK RD - BELMONT,2023-04-10T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.4
753603,STANBROOK RD - BELMONT,2023-04-10T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.0
753603,STANBROOK RD - BELMONT,2023-04-10T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.6
753603,STANBROOK RD - BELMONT,2023-04-10T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.9
753603,STANBROOK RD - BELMONT,2023-04-10T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
753603,STANBROOK RD - BELMONT,2023-04-10T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.58
753603,STANBROOK RD - BELMONT,2023-04-10T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.31
753603,STANBROOK RD - BELMONT,2023-04-10T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.07
753603,STANBROOK RD - BELMONT,2023-04-10T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.92
753603,STANBROOK RD - BELMONT,2023-04-10T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.48
753603,STANBROOK RD - BELMONT,2023-04-10T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,31.6
753603,STANBROOK RD - BELMONT,2023-04-10T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.8
753603,STANBROOK RD - BELMONT,2023-04-10T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.3
753603,STANBROOK RD - BELMONT,2023-04-10T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.8
753603,STANBROOK RD - BELMONT,2023-04-10T02:40:00.000+00:00,transformer,,Temperature,C,20.9
753603,STANBROOK RD - BELMONT,2023-04-10T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-04-10T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
753603,STANBROOK RD - BELMONT,2023-04-10T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
753603,STANBROOK RD - BELMONT,2023-04-10T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
753603,STANBROOK RD - BELMONT,2023-04-10T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
753603,STANBROOK RD - BELMONT,2023-04-10T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
753603,STANBROOK RD - BELMONT,2023-04-10T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
753603,STANBROOK RD - BELMONT,2023-04-10T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
753603,STANBROOK RD - BELMONT,2023-04-10T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
753603,STANBROOK RD - BELMONT,2023-04-10T02:40:00.000+00:00,busbar,,L3 Active Power,kW,10.67
753603,STANBROOK RD - BELMONT,2023-04-10T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.67
753603,STANBROOK RD - BELMONT,2023-04-10T02:40:00.000+00:00,busbar,,L1 Active Power,kW,17.43
753603,STANBROOK RD - BELMONT,2023-04-10T02:40:00.000+00:00,busbar,,N Current (RMS),A,40.3
753603,STANBROOK RD - BELMONT,2023-04-10T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
753603,STANBROOK RD - BELMONT,2023-04-10T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
753603,STANBROOK RD - BELMONT,2023-04-10T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
753603,STANBROOK RD - BELMONT,2023-04-10T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.7
753603,STANBROOK RD - BELMONT,2023-04-10T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.59
753603,STANBROOK RD - BELMONT,2023-04-10T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
753603,STANBROOK RD - BELMONT,2023-04-10T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.43
753603,STANBROOK RD - BELMONT,2023-04-10T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.51
753603,STANBROOK RD - BELMONT,2023-04-10T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.96
753603,STANBROOK RD - BELMONT,2023-04-10T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.7
753603,STANBROOK RD - BELMONT,2023-04-10T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.1
753603,STANBROOK RD - BELMONT,2023-04-10T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.6
753603,STANBROOK RD - BELMONT,2023-04-10T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.1
753603,STANBROOK RD - BELMONT,2023-04-10T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.37
753603,STANBROOK RD - BELMONT,2023-04-10T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
753603,STANBROOK RD - BELMONT,2023-04-10T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.68
753603,STANBROOK RD - BELMONT,2023-04-10T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.1
753603,STANBROOK RD - BELMONT,2023-04-10T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.4
753603,STANBROOK RD - BELMONT,2023-04-10T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.69
753603,STANBROOK RD - BELMONT,2023-04-10T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
753603,STANBROOK RD - BELMONT,2023-04-10T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.0
753603,STANBROOK RD - BELMONT,2023-04-10T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.0
753603,STANBROOK RD - BELMONT,2023-04-10T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.1
