Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-04-10T02:30:00.000+00:00,transformer,,Temperature,C,20.9
753603,STANBROOK RD - BELMONT,2023-04-10T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-04-10T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
753603,STANBROOK RD - BELMONT,2023-04-10T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
753603,STANBROOK RD - BELMONT,2023-04-10T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
753603,STANBROOK RD - BELMONT,2023-04-10T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-04-10T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
753603,STANBROOK RD - BELMONT,2023-04-10T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
753603,STANBROOK RD - BELMONT,2023-04-10T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
753603,STANBROOK RD - BELMONT,2023-04-10T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
753603,STANBROOK RD - BELMONT,2023-04-10T02:30:00.000+00:00,busbar,,L3 Active Power,kW,8.53
753603,STANBROOK RD - BELMONT,2023-04-10T02:30:00.000+00:00,busbar,,L2 Active Power,kW,8.91
753603,STANBROOK RD - BELMONT,2023-04-10T02:30:00.000+00:00,busbar,,L1 Active Power,kW,13.66
753603,STANBROOK RD - BELMONT,2023-04-10T02:30:00.000+00:00,busbar,,N Current (RMS),A,35.2
753603,STANBROOK RD - BELMONT,2023-04-10T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
753603,STANBROOK RD - BELMONT,2023-04-10T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
753603,STANBROOK RD - BELMONT,2023-04-10T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
753603,STANBROOK RD - BELMONT,2023-04-10T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.35
753603,STANBROOK RD - BELMONT,2023-04-10T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.46
753603,STANBROOK RD - BELMONT,2023-04-10T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
753603,STANBROOK RD - BELMONT,2023-04-10T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.39
753603,STANBROOK RD - BELMONT,2023-04-10T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.5
753603,STANBROOK RD - BELMONT,2023-04-10T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.33
753603,STANBROOK RD - BELMONT,2023-04-10T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.0
753603,STANBROOK RD - BELMONT,2023-04-10T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.3
753603,STANBROOK RD - BELMONT,2023-04-10T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.6
753603,STANBROOK RD - BELMONT,2023-04-10T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.0
753603,STANBROOK RD - BELMONT,2023-04-10T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
753603,STANBROOK RD - BELMONT,2023-04-10T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
753603,STANBROOK RD - BELMONT,2023-04-10T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.86
753603,STANBROOK RD - BELMONT,2023-04-10T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.89
753603,STANBROOK RD - BELMONT,2023-04-10T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.68
753603,STANBROOK RD - BELMONT,2023-04-10T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.09
753603,STANBROOK RD - BELMONT,2023-04-10T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.8
753603,STANBROOK RD - BELMONT,2023-04-10T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.9
753603,STANBROOK RD - BELMONT,2023-04-10T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.9
753603,STANBROOK RD - BELMONT,2023-04-10T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.2
753603,STANBROOK RD - BELMONT,2023-04-10T02:20:00.000+00:00,transformer,,Temperature,C,21.0
753603,STANBROOK RD - BELMONT,2023-04-10T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-04-10T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
753603,STANBROOK RD - BELMONT,2023-04-10T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
753603,STANBROOK RD - BELMONT,2023-04-10T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
753603,STANBROOK RD - BELMONT,2023-04-10T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-04-10T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
753603,STANBROOK RD - BELMONT,2023-04-10T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
753603,STANBROOK RD - BELMONT,2023-04-10T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
753603,STANBROOK RD - BELMONT,2023-04-10T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
753603,STANBROOK RD - BELMONT,2023-04-10T02:20:00.000+00:00,busbar,,L3 Active Power,kW,8.28
753603,STANBROOK RD - BELMONT,2023-04-10T02:20:00.000+00:00,busbar,,L2 Active Power,kW,9.17
753603,STANBROOK RD - BELMONT,2023-04-10T02:20:00.000+00:00,busbar,,L1 Active Power,kW,8.41
753603,STANBROOK RD - BELMONT,2023-04-10T02:20:00.000+00:00,busbar,,N Current (RMS),A,28.6
753603,STANBROOK RD - BELMONT,2023-04-10T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
753603,STANBROOK RD - BELMONT,2023-04-10T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
753603,STANBROOK RD - BELMONT,2023-04-10T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
753603,STANBROOK RD - BELMONT,2023-04-10T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.19
753603,STANBROOK RD - BELMONT,2023-04-10T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.41
753603,STANBROOK RD - BELMONT,2023-04-10T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
753603,STANBROOK RD - BELMONT,2023-04-10T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.45
753603,STANBROOK RD - BELMONT,2023-04-10T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.79
753603,STANBROOK RD - BELMONT,2023-04-10T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.77
753603,STANBROOK RD - BELMONT,2023-04-10T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.9
753603,STANBROOK RD - BELMONT,2023-04-10T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.4
753603,STANBROOK RD - BELMONT,2023-04-10T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.6
753603,STANBROOK RD - BELMONT,2023-04-10T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.2
753603,STANBROOK RD - BELMONT,2023-04-10T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.89
753603,STANBROOK RD - BELMONT,2023-04-10T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
753603,STANBROOK RD - BELMONT,2023-04-10T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.75
753603,STANBROOK RD - BELMONT,2023-04-10T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.02
753603,STANBROOK RD - BELMONT,2023-04-10T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.27
753603,STANBROOK RD - BELMONT,2023-04-10T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.84
753603,STANBROOK RD - BELMONT,2023-04-10T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.9
753603,STANBROOK RD - BELMONT,2023-04-10T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.9
753603,STANBROOK RD - BELMONT,2023-04-10T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.6
753603,STANBROOK RD - BELMONT,2023-04-10T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.3
753603,STANBROOK RD - BELMONT,2023-04-10T02:10:00.000+00:00,transformer,,Temperature,C,21.0
753603,STANBROOK RD - BELMONT,2023-04-10T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
753603,STANBROOK RD - BELMONT,2023-04-10T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
753603,STANBROOK RD - BELMONT,2023-04-10T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
753603,STANBROOK RD - BELMONT,2023-04-10T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
753603,STANBROOK RD - BELMONT,2023-04-10T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-04-10T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
753603,STANBROOK RD - BELMONT,2023-04-10T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
753603,STANBROOK RD - BELMONT,2023-04-10T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
753603,STANBROOK RD - BELMONT,2023-04-10T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
753603,STANBROOK RD - BELMONT,2023-04-10T02:10:00.000+00:00,busbar,,L3 Active Power,kW,8.48
753603,STANBROOK RD - BELMONT,2023-04-10T02:10:00.000+00:00,busbar,,L2 Active Power,kW,9.06
753603,STANBROOK RD - BELMONT,2023-04-10T02:10:00.000+00:00,busbar,,L1 Active Power,kW,8.6
753603,STANBROOK RD - BELMONT,2023-04-10T02:10:00.000+00:00,busbar,,N Current (RMS),A,28.9
753603,STANBROOK RD - BELMONT,2023-04-10T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
753603,STANBROOK RD - BELMONT,2023-04-10T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
753603,STANBROOK RD - BELMONT,2023-04-10T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
753603,STANBROOK RD - BELMONT,2023-04-10T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.28
753603,STANBROOK RD - BELMONT,2023-04-10T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.65
753603,STANBROOK RD - BELMONT,2023-04-10T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
753603,STANBROOK RD - BELMONT,2023-04-10T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.67
753603,STANBROOK RD - BELMONT,2023-04-10T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.99
753603,STANBROOK RD - BELMONT,2023-04-10T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.25
753603,STANBROOK RD - BELMONT,2023-04-10T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.0
753603,STANBROOK RD - BELMONT,2023-04-10T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.4
753603,STANBROOK RD - BELMONT,2023-04-10T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.0
753603,STANBROOK RD - BELMONT,2023-04-10T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.6
753603,STANBROOK RD - BELMONT,2023-04-10T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
753603,STANBROOK RD - BELMONT,2023-04-10T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
753603,STANBROOK RD - BELMONT,2023-04-10T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
753603,STANBROOK RD - BELMONT,2023-04-10T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.88
753603,STANBROOK RD - BELMONT,2023-04-10T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.26
753603,STANBROOK RD - BELMONT,2023-04-10T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.44
753603,STANBROOK RD - BELMONT,2023-04-10T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.2
753603,STANBROOK RD - BELMONT,2023-04-10T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.9
753603,STANBROOK RD - BELMONT,2023-04-10T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.8
753603,STANBROOK RD - BELMONT,2023-04-10T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.4
753603,STANBROOK RD - BELMONT,2023-04-10T02:00:00.000+00:00,transformer,,Temperature,C,21.0
753603,STANBROOK RD - BELMONT,2023-04-10T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-04-10T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
753603,STANBROOK RD - BELMONT,2023-04-10T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
753603,STANBROOK RD - BELMONT,2023-04-10T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
753603,STANBROOK RD - BELMONT,2023-04-10T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-04-10T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
753603,STANBROOK RD - BELMONT,2023-04-10T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
753603,STANBROOK RD - BELMONT,2023-04-10T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
753603,STANBROOK RD - BELMONT,2023-04-10T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
753603,STANBROOK RD - BELMONT,2023-04-10T02:00:00.000+00:00,busbar,,L3 Active Power,kW,8.55
753603,STANBROOK RD - BELMONT,2023-04-10T02:00:00.000+00:00,busbar,,L2 Active Power,kW,9.25
753603,STANBROOK RD - BELMONT,2023-04-10T02:00:00.000+00:00,busbar,,L1 Active Power,kW,9.68
753603,STANBROOK RD - BELMONT,2023-04-10T02:00:00.000+00:00,busbar,,N Current (RMS),A,30.7
753603,STANBROOK RD - BELMONT,2023-04-10T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
753603,STANBROOK RD - BELMONT,2023-04-10T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
753603,STANBROOK RD - BELMONT,2023-04-10T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
753603,STANBROOK RD - BELMONT,2023-04-10T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.58
753603,STANBROOK RD - BELMONT,2023-04-10T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.45
753603,STANBROOK RD - BELMONT,2023-04-10T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
753603,STANBROOK RD - BELMONT,2023-04-10T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.57
753603,STANBROOK RD - BELMONT,2023-04-10T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.99
753603,STANBROOK RD - BELMONT,2023-04-10T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.04
753603,STANBROOK RD - BELMONT,2023-04-10T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.6
753603,STANBROOK RD - BELMONT,2023-04-10T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.8
753603,STANBROOK RD - BELMONT,2023-04-10T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.2
753603,STANBROOK RD - BELMONT,2023-04-10T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.3
753603,STANBROOK RD - BELMONT,2023-04-10T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
753603,STANBROOK RD - BELMONT,2023-04-10T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
753603,STANBROOK RD - BELMONT,2023-04-10T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.3
753603,STANBROOK RD - BELMONT,2023-04-10T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.53
753603,STANBROOK RD - BELMONT,2023-04-10T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.4
753603,STANBROOK RD - BELMONT,2023-04-10T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.47
753603,STANBROOK RD - BELMONT,2023-04-10T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.0
753603,STANBROOK RD - BELMONT,2023-04-10T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.6
753603,STANBROOK RD - BELMONT,2023-04-10T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.2
753603,STANBROOK RD - BELMONT,2023-04-10T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.4
753603,STANBROOK RD - BELMONT,2023-04-10T01:50:00.000+00:00,transformer,,Temperature,C,21.1
753603,STANBROOK RD - BELMONT,2023-04-10T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-04-10T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
753603,STANBROOK RD - BELMONT,2023-04-10T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
753603,STANBROOK RD - BELMONT,2023-04-10T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
753603,STANBROOK RD - BELMONT,2023-04-10T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-04-10T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
753603,STANBROOK RD - BELMONT,2023-04-10T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
753603,STANBROOK RD - BELMONT,2023-04-10T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
753603,STANBROOK RD - BELMONT,2023-04-10T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
753603,STANBROOK RD - BELMONT,2023-04-10T01:50:00.000+00:00,busbar,,L3 Active Power,kW,8.1
753603,STANBROOK RD - BELMONT,2023-04-10T01:50:00.000+00:00,busbar,,L2 Active Power,kW,10.39
753603,STANBROOK RD - BELMONT,2023-04-10T01:50:00.000+00:00,busbar,,L1 Active Power,kW,9.5
753603,STANBROOK RD - BELMONT,2023-04-10T01:50:00.000+00:00,busbar,,N Current (RMS),A,32.4
753603,STANBROOK RD - BELMONT,2023-04-10T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
753603,STANBROOK RD - BELMONT,2023-04-10T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
753603,STANBROOK RD - BELMONT,2023-04-10T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
753603,STANBROOK RD - BELMONT,2023-04-10T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.21
753603,STANBROOK RD - BELMONT,2023-04-10T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.13
753603,STANBROOK RD - BELMONT,2023-04-10T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.82
753603,STANBROOK RD - BELMONT,2023-04-10T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.21
753603,STANBROOK RD - BELMONT,2023-04-10T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.08
753603,STANBROOK RD - BELMONT,2023-04-10T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.64
753603,STANBROOK RD - BELMONT,2023-04-10T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.9
753603,STANBROOK RD - BELMONT,2023-04-10T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.8
753603,STANBROOK RD - BELMONT,2023-04-10T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.3
753603,STANBROOK RD - BELMONT,2023-04-10T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.3
753603,STANBROOK RD - BELMONT,2023-04-10T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
753603,STANBROOK RD - BELMONT,2023-04-10T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.6
753603,STANBROOK RD - BELMONT,2023-04-10T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.57
753603,STANBROOK RD - BELMONT,2023-04-10T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.52
753603,STANBROOK RD - BELMONT,2023-04-10T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.77
753603,STANBROOK RD - BELMONT,2023-04-10T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.39
753603,STANBROOK RD - BELMONT,2023-04-10T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.5
753603,STANBROOK RD - BELMONT,2023-04-10T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.0
753603,STANBROOK RD - BELMONT,2023-04-10T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.5
753603,STANBROOK RD - BELMONT,2023-04-10T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.9
753603,STANBROOK RD - BELMONT,2023-04-10T01:40:00.000+00:00,transformer,,Temperature,C,21.1
753603,STANBROOK RD - BELMONT,2023-04-10T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-04-10T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
753603,STANBROOK RD - BELMONT,2023-04-10T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
753603,STANBROOK RD - BELMONT,2023-04-10T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
753603,STANBROOK RD - BELMONT,2023-04-10T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-04-10T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
753603,STANBROOK RD - BELMONT,2023-04-10T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
753603,STANBROOK RD - BELMONT,2023-04-10T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
753603,STANBROOK RD - BELMONT,2023-04-10T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
753603,STANBROOK RD - BELMONT,2023-04-10T01:40:00.000+00:00,busbar,,L3 Active Power,kW,8.72
753603,STANBROOK RD - BELMONT,2023-04-10T01:40:00.000+00:00,busbar,,L2 Active Power,kW,9.86
753603,STANBROOK RD - BELMONT,2023-04-10T01:40:00.000+00:00,busbar,,L1 Active Power,kW,9.03
753603,STANBROOK RD - BELMONT,2023-04-10T01:40:00.000+00:00,busbar,,N Current (RMS),A,31.5
753603,STANBROOK RD - BELMONT,2023-04-10T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
753603,STANBROOK RD - BELMONT,2023-04-10T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
753603,STANBROOK RD - BELMONT,2023-04-10T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
753603,STANBROOK RD - BELMONT,2023-04-10T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.76
753603,STANBROOK RD - BELMONT,2023-04-10T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.28
753603,STANBROOK RD - BELMONT,2023-04-10T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.44
753603,STANBROOK RD - BELMONT,2023-04-10T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.14
753603,STANBROOK RD - BELMONT,2023-04-10T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.17
753603,STANBROOK RD - BELMONT,2023-04-10T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.17
753603,STANBROOK RD - BELMONT,2023-04-10T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,31.1
753603,STANBROOK RD - BELMONT,2023-04-10T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.5
753603,STANBROOK RD - BELMONT,2023-04-10T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.9
753603,STANBROOK RD - BELMONT,2023-04-10T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.7
753603,STANBROOK RD - BELMONT,2023-04-10T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.89
753603,STANBROOK RD - BELMONT,2023-04-10T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.77
753603,STANBROOK RD - BELMONT,2023-04-10T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.41
753603,STANBROOK RD - BELMONT,2023-04-10T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.6
753603,STANBROOK RD - BELMONT,2023-04-10T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.04
753603,STANBROOK RD - BELMONT,2023-04-10T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.59
753603,STANBROOK RD - BELMONT,2023-04-10T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.0
753603,STANBROOK RD - BELMONT,2023-04-10T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.8
753603,STANBROOK RD - BELMONT,2023-04-10T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.7
753603,STANBROOK RD - BELMONT,2023-04-10T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.3
753603,STANBROOK RD - BELMONT,2023-04-10T01:30:00.000+00:00,transformer,,Temperature,C,21.2
753603,STANBROOK RD - BELMONT,2023-04-10T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-04-10T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
753603,STANBROOK RD - BELMONT,2023-04-10T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
753603,STANBROOK RD - BELMONT,2023-04-10T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
753603,STANBROOK RD - BELMONT,2023-04-10T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
753603,STANBROOK RD - BELMONT,2023-04-10T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
753603,STANBROOK RD - BELMONT,2023-04-10T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
753603,STANBROOK RD - BELMONT,2023-04-10T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
753603,STANBROOK RD - BELMONT,2023-04-10T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
753603,STANBROOK RD - BELMONT,2023-04-10T01:30:00.000+00:00,busbar,,L3 Active Power,kW,12.75
753603,STANBROOK RD - BELMONT,2023-04-10T01:30:00.000+00:00,busbar,,L2 Active Power,kW,9.21
753603,STANBROOK RD - BELMONT,2023-04-10T01:30:00.000+00:00,busbar,,L1 Active Power,kW,8.75
753603,STANBROOK RD - BELMONT,2023-04-10T01:30:00.000+00:00,busbar,,N Current (RMS),A,37.8
753603,STANBROOK RD - BELMONT,2023-04-10T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
753603,STANBROOK RD - BELMONT,2023-04-10T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
753603,STANBROOK RD - BELMONT,2023-04-10T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
753603,STANBROOK RD - BELMONT,2023-04-10T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.7
753603,STANBROOK RD - BELMONT,2023-04-10T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.1
753603,STANBROOK RD - BELMONT,2023-04-10T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.43
753603,STANBROOK RD - BELMONT,2023-04-10T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.2
753603,STANBROOK RD - BELMONT,2023-04-10T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.47
753603,STANBROOK RD - BELMONT,2023-04-10T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.08
753603,STANBROOK RD - BELMONT,2023-04-10T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,37.2
753603,STANBROOK RD - BELMONT,2023-04-10T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.3
753603,STANBROOK RD - BELMONT,2023-04-10T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.8
753603,STANBROOK RD - BELMONT,2023-04-10T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.9
753603,STANBROOK RD - BELMONT,2023-04-10T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
753603,STANBROOK RD - BELMONT,2023-04-10T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
753603,STANBROOK RD - BELMONT,2023-04-10T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.23
753603,STANBROOK RD - BELMONT,2023-04-10T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.64
753603,STANBROOK RD - BELMONT,2023-04-10T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.11
753603,STANBROOK RD - BELMONT,2023-04-10T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.74
753603,STANBROOK RD - BELMONT,2023-04-10T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.1
753603,STANBROOK RD - BELMONT,2023-04-10T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.5
753603,STANBROOK RD - BELMONT,2023-04-10T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.8
753603,STANBROOK RD - BELMONT,2023-04-10T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.5
753603,STANBROOK RD - BELMONT,2023-04-10T01:20:00.000+00:00,transformer,,Temperature,C,21.3
753603,STANBROOK RD - BELMONT,2023-04-10T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-04-10T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
753603,STANBROOK RD - BELMONT,2023-04-10T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
753603,STANBROOK RD - BELMONT,2023-04-10T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
753603,STANBROOK RD - BELMONT,2023-04-10T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-04-10T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
753603,STANBROOK RD - BELMONT,2023-04-10T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
753603,STANBROOK RD - BELMONT,2023-04-10T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
753603,STANBROOK RD - BELMONT,2023-04-10T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
753603,STANBROOK RD - BELMONT,2023-04-10T01:20:00.000+00:00,busbar,,L3 Active Power,kW,16.84
753603,STANBROOK RD - BELMONT,2023-04-10T01:20:00.000+00:00,busbar,,L2 Active Power,kW,9.58
753603,STANBROOK RD - BELMONT,2023-04-10T01:20:00.000+00:00,busbar,,L1 Active Power,kW,9.82
753603,STANBROOK RD - BELMONT,2023-04-10T01:20:00.000+00:00,busbar,,N Current (RMS),A,42.1
753603,STANBROOK RD - BELMONT,2023-04-10T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
753603,STANBROOK RD - BELMONT,2023-04-10T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
753603,STANBROOK RD - BELMONT,2023-04-10T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
753603,STANBROOK RD - BELMONT,2023-04-10T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.57
753603,STANBROOK RD - BELMONT,2023-04-10T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.23
753603,STANBROOK RD - BELMONT,2023-04-10T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.3
753603,STANBROOK RD - BELMONT,2023-04-10T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.36
753603,STANBROOK RD - BELMONT,2023-04-10T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.26
753603,STANBROOK RD - BELMONT,2023-04-10T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.46
753603,STANBROOK RD - BELMONT,2023-04-10T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,33.6
753603,STANBROOK RD - BELMONT,2023-04-10T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.7
753603,STANBROOK RD - BELMONT,2023-04-10T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.1
753603,STANBROOK RD - BELMONT,2023-04-10T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.2
753603,STANBROOK RD - BELMONT,2023-04-10T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
753603,STANBROOK RD - BELMONT,2023-04-10T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.93
753603,STANBROOK RD - BELMONT,2023-04-10T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.87
753603,STANBROOK RD - BELMONT,2023-04-10T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.56
753603,STANBROOK RD - BELMONT,2023-04-10T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.05
753603,STANBROOK RD - BELMONT,2023-04-10T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.45
753603,STANBROOK RD - BELMONT,2023-04-10T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.3
753603,STANBROOK RD - BELMONT,2023-04-10T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.4
753603,STANBROOK RD - BELMONT,2023-04-10T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.0
753603,STANBROOK RD - BELMONT,2023-04-10T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.0
753603,STANBROOK RD - BELMONT,2023-04-10T01:10:00.000+00:00,transformer,,Temperature,C,21.3
753603,STANBROOK RD - BELMONT,2023-04-10T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-04-10T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
753603,STANBROOK RD - BELMONT,2023-04-10T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
753603,STANBROOK RD - BELMONT,2023-04-10T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
753603,STANBROOK RD - BELMONT,2023-04-10T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-04-10T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
753603,STANBROOK RD - BELMONT,2023-04-10T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
753603,STANBROOK RD - BELMONT,2023-04-10T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
753603,STANBROOK RD - BELMONT,2023-04-10T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
753603,STANBROOK RD - BELMONT,2023-04-10T01:10:00.000+00:00,busbar,,L3 Active Power,kW,16.93
753603,STANBROOK RD - BELMONT,2023-04-10T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.3
753603,STANBROOK RD - BELMONT,2023-04-10T01:10:00.000+00:00,busbar,,L1 Active Power,kW,11.91
753603,STANBROOK RD - BELMONT,2023-04-10T01:10:00.000+00:00,busbar,,N Current (RMS),A,41.4
753603,STANBROOK RD - BELMONT,2023-04-10T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
753603,STANBROOK RD - BELMONT,2023-04-10T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
753603,STANBROOK RD - BELMONT,2023-04-10T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
753603,STANBROOK RD - BELMONT,2023-04-10T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.32
753603,STANBROOK RD - BELMONT,2023-04-10T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.28
753603,STANBROOK RD - BELMONT,2023-04-10T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.42
753603,STANBROOK RD - BELMONT,2023-04-10T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.57
753603,STANBROOK RD - BELMONT,2023-04-10T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.3
753603,STANBROOK RD - BELMONT,2023-04-10T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.33
753603,STANBROOK RD - BELMONT,2023-04-10T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,36.8
753603,STANBROOK RD - BELMONT,2023-04-10T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.2
753603,STANBROOK RD - BELMONT,2023-04-10T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.3
753603,STANBROOK RD - BELMONT,2023-04-10T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.6
753603,STANBROOK RD - BELMONT,2023-04-10T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
753603,STANBROOK RD - BELMONT,2023-04-10T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.09
753603,STANBROOK RD - BELMONT,2023-04-10T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.28
753603,STANBROOK RD - BELMONT,2023-04-10T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.4
753603,STANBROOK RD - BELMONT,2023-04-10T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.42
753603,STANBROOK RD - BELMONT,2023-04-10T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.22
753603,STANBROOK RD - BELMONT,2023-04-10T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.7
753603,STANBROOK RD - BELMONT,2023-04-10T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.0
753603,STANBROOK RD - BELMONT,2023-04-10T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.0
753603,STANBROOK RD - BELMONT,2023-04-10T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.0
753603,STANBROOK RD - BELMONT,2023-04-10T01:00:00.000+00:00,transformer,,Temperature,C,21.3
753603,STANBROOK RD - BELMONT,2023-04-10T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-04-10T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
753603,STANBROOK RD - BELMONT,2023-04-10T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
753603,STANBROOK RD - BELMONT,2023-04-10T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
753603,STANBROOK RD - BELMONT,2023-04-10T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-04-10T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
753603,STANBROOK RD - BELMONT,2023-04-10T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
753603,STANBROOK RD - BELMONT,2023-04-10T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
753603,STANBROOK RD - BELMONT,2023-04-10T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
753603,STANBROOK RD - BELMONT,2023-04-10T01:00:00.000+00:00,busbar,,L3 Active Power,kW,17.98
753603,STANBROOK RD - BELMONT,2023-04-10T01:00:00.000+00:00,busbar,,L2 Active Power,kW,9.72
753603,STANBROOK RD - BELMONT,2023-04-10T01:00:00.000+00:00,busbar,,L1 Active Power,kW,9.55
753603,STANBROOK RD - BELMONT,2023-04-10T01:00:00.000+00:00,busbar,,N Current (RMS),A,46.7
753603,STANBROOK RD - BELMONT,2023-04-10T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
753603,STANBROOK RD - BELMONT,2023-04-10T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
753603,STANBROOK RD - BELMONT,2023-04-10T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
753603,STANBROOK RD - BELMONT,2023-04-10T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.5
753603,STANBROOK RD - BELMONT,2023-04-10T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.36
753603,STANBROOK RD - BELMONT,2023-04-10T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.29
753603,STANBROOK RD - BELMONT,2023-04-10T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.94
753603,STANBROOK RD - BELMONT,2023-04-10T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.77
753603,STANBROOK RD - BELMONT,2023-04-10T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.58
753603,STANBROOK RD - BELMONT,2023-04-10T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,37.3
753603,STANBROOK RD - BELMONT,2023-04-10T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.0
753603,STANBROOK RD - BELMONT,2023-04-10T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.6
753603,STANBROOK RD - BELMONT,2023-04-10T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.3
753603,STANBROOK RD - BELMONT,2023-04-10T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.3
753603,STANBROOK RD - BELMONT,2023-04-10T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.03
753603,STANBROOK RD - BELMONT,2023-04-10T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
753603,STANBROOK RD - BELMONT,2023-04-10T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.04
753603,STANBROOK RD - BELMONT,2023-04-10T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.39
753603,STANBROOK RD - BELMONT,2023-04-10T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.02
753603,STANBROOK RD - BELMONT,2023-04-10T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
753603,STANBROOK RD - BELMONT,2023-04-10T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.8
753603,STANBROOK RD - BELMONT,2023-04-10T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.9
753603,STANBROOK RD - BELMONT,2023-04-10T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.1
753603,STANBROOK RD - BELMONT,2023-04-10T00:50:00.000+00:00,transformer,,Temperature,C,21.3
753603,STANBROOK RD - BELMONT,2023-04-10T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-04-10T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
753603,STANBROOK RD - BELMONT,2023-04-10T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
753603,STANBROOK RD - BELMONT,2023-04-10T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
753603,STANBROOK RD - BELMONT,2023-04-10T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-04-10T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
753603,STANBROOK RD - BELMONT,2023-04-10T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
753603,STANBROOK RD - BELMONT,2023-04-10T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
753603,STANBROOK RD - BELMONT,2023-04-10T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
753603,STANBROOK RD - BELMONT,2023-04-10T00:50:00.000+00:00,busbar,,L3 Active Power,kW,18.97
753603,STANBROOK RD - BELMONT,2023-04-10T00:50:00.000+00:00,busbar,,L2 Active Power,kW,9.16
753603,STANBROOK RD - BELMONT,2023-04-10T00:50:00.000+00:00,busbar,,L1 Active Power,kW,10.6
753603,STANBROOK RD - BELMONT,2023-04-10T00:50:00.000+00:00,busbar,,N Current (RMS),A,48.3
753603,STANBROOK RD - BELMONT,2023-04-10T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
753603,STANBROOK RD - BELMONT,2023-04-10T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
753603,STANBROOK RD - BELMONT,2023-04-10T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
753603,STANBROOK RD - BELMONT,2023-04-10T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.14
753603,STANBROOK RD - BELMONT,2023-04-10T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.34
753603,STANBROOK RD - BELMONT,2023-04-10T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.11
753603,STANBROOK RD - BELMONT,2023-04-10T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.1
753603,STANBROOK RD - BELMONT,2023-04-10T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.35
753603,STANBROOK RD - BELMONT,2023-04-10T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.91
753603,STANBROOK RD - BELMONT,2023-04-10T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,40.0
753603,STANBROOK RD - BELMONT,2023-04-10T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.5
753603,STANBROOK RD - BELMONT,2023-04-10T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.8
753603,STANBROOK RD - BELMONT,2023-04-10T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.3
753603,STANBROOK RD - BELMONT,2023-04-10T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
753603,STANBROOK RD - BELMONT,2023-04-10T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.82
753603,STANBROOK RD - BELMONT,2023-04-10T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.82
753603,STANBROOK RD - BELMONT,2023-04-10T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.2
753603,STANBROOK RD - BELMONT,2023-04-10T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.44
753603,STANBROOK RD - BELMONT,2023-04-10T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.84
753603,STANBROOK RD - BELMONT,2023-04-10T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.4
753603,STANBROOK RD - BELMONT,2023-04-10T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.1
753603,STANBROOK RD - BELMONT,2023-04-10T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.7
753603,STANBROOK RD - BELMONT,2023-04-10T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.1
753603,STANBROOK RD - BELMONT,2023-04-10T00:40:00.000+00:00,transformer,,Temperature,C,21.4
753603,STANBROOK RD - BELMONT,2023-04-10T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-04-10T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
753603,STANBROOK RD - BELMONT,2023-04-10T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
753603,STANBROOK RD - BELMONT,2023-04-10T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
753603,STANBROOK RD - BELMONT,2023-04-10T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-04-10T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
753603,STANBROOK RD - BELMONT,2023-04-10T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
753603,STANBROOK RD - BELMONT,2023-04-10T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
753603,STANBROOK RD - BELMONT,2023-04-10T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
753603,STANBROOK RD - BELMONT,2023-04-10T00:40:00.000+00:00,busbar,,L3 Active Power,kW,20.3
753603,STANBROOK RD - BELMONT,2023-04-10T00:40:00.000+00:00,busbar,,L2 Active Power,kW,8.8
753603,STANBROOK RD - BELMONT,2023-04-10T00:40:00.000+00:00,busbar,,L1 Active Power,kW,12.75
753603,STANBROOK RD - BELMONT,2023-04-10T00:40:00.000+00:00,busbar,,N Current (RMS),A,50.4
753603,STANBROOK RD - BELMONT,2023-04-10T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
753603,STANBROOK RD - BELMONT,2023-04-10T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
753603,STANBROOK RD - BELMONT,2023-04-10T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
753603,STANBROOK RD - BELMONT,2023-04-10T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.84
753603,STANBROOK RD - BELMONT,2023-04-10T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.37
753603,STANBROOK RD - BELMONT,2023-04-10T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
753603,STANBROOK RD - BELMONT,2023-04-10T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.04
753603,STANBROOK RD - BELMONT,2023-04-10T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.06
753603,STANBROOK RD - BELMONT,2023-04-10T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.26
753603,STANBROOK RD - BELMONT,2023-04-10T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,36.8
753603,STANBROOK RD - BELMONT,2023-04-10T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.8
753603,STANBROOK RD - BELMONT,2023-04-10T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.9
753603,STANBROOK RD - BELMONT,2023-04-10T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.5
753603,STANBROOK RD - BELMONT,2023-04-10T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.05
753603,STANBROOK RD - BELMONT,2023-04-10T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.95
753603,STANBROOK RD - BELMONT,2023-04-10T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.88
753603,STANBROOK RD - BELMONT,2023-04-10T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.64
753603,STANBROOK RD - BELMONT,2023-04-10T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.39
753603,STANBROOK RD - BELMONT,2023-04-10T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.2
753603,STANBROOK RD - BELMONT,2023-04-10T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
753603,STANBROOK RD - BELMONT,2023-04-10T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.5
753603,STANBROOK RD - BELMONT,2023-04-10T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.8
753603,STANBROOK RD - BELMONT,2023-04-10T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.6
753603,STANBROOK RD - BELMONT,2023-04-10T00:30:00.000+00:00,transformer,,Temperature,C,21.4
753603,STANBROOK RD - BELMONT,2023-04-10T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-04-10T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
753603,STANBROOK RD - BELMONT,2023-04-10T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
753603,STANBROOK RD - BELMONT,2023-04-10T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
753603,STANBROOK RD - BELMONT,2023-04-10T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-04-10T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
753603,STANBROOK RD - BELMONT,2023-04-10T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
753603,STANBROOK RD - BELMONT,2023-04-10T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
753603,STANBROOK RD - BELMONT,2023-04-10T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
753603,STANBROOK RD - BELMONT,2023-04-10T00:30:00.000+00:00,busbar,,L3 Active Power,kW,19.68
753603,STANBROOK RD - BELMONT,2023-04-10T00:30:00.000+00:00,busbar,,L2 Active Power,kW,8.46
753603,STANBROOK RD - BELMONT,2023-04-10T00:30:00.000+00:00,busbar,,L1 Active Power,kW,13.46
753603,STANBROOK RD - BELMONT,2023-04-10T00:30:00.000+00:00,busbar,,N Current (RMS),A,50.5
753603,STANBROOK RD - BELMONT,2023-04-10T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
753603,STANBROOK RD - BELMONT,2023-04-10T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
753603,STANBROOK RD - BELMONT,2023-04-10T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
753603,STANBROOK RD - BELMONT,2023-04-10T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.3
753603,STANBROOK RD - BELMONT,2023-04-10T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.4
753603,STANBROOK RD - BELMONT,2023-04-10T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.02
753603,STANBROOK RD - BELMONT,2023-04-10T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.58
753603,STANBROOK RD - BELMONT,2023-04-10T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.22
753603,STANBROOK RD - BELMONT,2023-04-10T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.13
753603,STANBROOK RD - BELMONT,2023-04-10T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,42.2
753603,STANBROOK RD - BELMONT,2023-04-10T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.2
753603,STANBROOK RD - BELMONT,2023-04-10T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.3
753603,STANBROOK RD - BELMONT,2023-04-10T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.9
753603,STANBROOK RD - BELMONT,2023-04-10T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
753603,STANBROOK RD - BELMONT,2023-04-10T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.86
753603,STANBROOK RD - BELMONT,2023-04-10T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.04
753603,STANBROOK RD - BELMONT,2023-04-10T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.96
753603,STANBROOK RD - BELMONT,2023-04-10T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.53
753603,STANBROOK RD - BELMONT,2023-04-10T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.16
753603,STANBROOK RD - BELMONT,2023-04-10T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
753603,STANBROOK RD - BELMONT,2023-04-10T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.8
753603,STANBROOK RD - BELMONT,2023-04-10T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.1
753603,STANBROOK RD - BELMONT,2023-04-10T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.7
753603,STANBROOK RD - BELMONT,2023-04-10T00:20:00.000+00:00,transformer,,Temperature,C,21.5
753603,STANBROOK RD - BELMONT,2023-04-10T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-04-10T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
753603,STANBROOK RD - BELMONT,2023-04-10T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
753603,STANBROOK RD - BELMONT,2023-04-10T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
753603,STANBROOK RD - BELMONT,2023-04-10T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-04-10T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
753603,STANBROOK RD - BELMONT,2023-04-10T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
753603,STANBROOK RD - BELMONT,2023-04-10T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
753603,STANBROOK RD - BELMONT,2023-04-10T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
753603,STANBROOK RD - BELMONT,2023-04-10T00:20:00.000+00:00,busbar,,L3 Active Power,kW,21.54
753603,STANBROOK RD - BELMONT,2023-04-10T00:20:00.000+00:00,busbar,,L2 Active Power,kW,8.75
753603,STANBROOK RD - BELMONT,2023-04-10T00:20:00.000+00:00,busbar,,L1 Active Power,kW,13.29
753603,STANBROOK RD - BELMONT,2023-04-10T00:20:00.000+00:00,busbar,,N Current (RMS),A,55.0
753603,STANBROOK RD - BELMONT,2023-04-10T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
753603,STANBROOK RD - BELMONT,2023-04-10T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
753603,STANBROOK RD - BELMONT,2023-04-10T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
753603,STANBROOK RD - BELMONT,2023-04-10T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.33
753603,STANBROOK RD - BELMONT,2023-04-10T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.5
753603,STANBROOK RD - BELMONT,2023-04-10T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.98
