Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-04-10T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.59
753603,STANBROOK RD - BELMONT,2023-04-10T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.22
753603,STANBROOK RD - BELMONT,2023-04-10T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.44
753603,STANBROOK RD - BELMONT,2023-04-10T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,35.6
753603,STANBROOK RD - BELMONT,2023-04-10T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.1
753603,STANBROOK RD - BELMONT,2023-04-10T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.4
753603,STANBROOK RD - BELMONT,2023-04-10T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.4
753603,STANBROOK RD - BELMONT,2023-04-10T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.73
753603,STANBROOK RD - BELMONT,2023-04-10T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
753603,STANBROOK RD - BELMONT,2023-04-10T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.43
753603,STANBROOK RD - BELMONT,2023-04-10T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.56
753603,STANBROOK RD - BELMONT,2023-04-10T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.4
753603,STANBROOK RD - BELMONT,2023-04-10T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.84
753603,STANBROOK RD - BELMONT,2023-04-10T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.5
753603,STANBROOK RD - BELMONT,2023-04-10T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.5
753603,STANBROOK RD - BELMONT,2023-04-10T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.8
753603,STANBROOK RD - BELMONT,2023-04-10T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.2
753603,STANBROOK RD - BELMONT,2023-04-10T00:10:00.000+00:00,transformer,,Temperature,C,21.5
753603,STANBROOK RD - BELMONT,2023-04-10T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-04-10T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
753603,STANBROOK RD - BELMONT,2023-04-10T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
753603,STANBROOK RD - BELMONT,2023-04-10T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
753603,STANBROOK RD - BELMONT,2023-04-10T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-04-10T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
753603,STANBROOK RD - BELMONT,2023-04-10T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
753603,STANBROOK RD - BELMONT,2023-04-10T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
753603,STANBROOK RD - BELMONT,2023-04-10T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
753603,STANBROOK RD - BELMONT,2023-04-10T00:10:00.000+00:00,busbar,,L3 Active Power,kW,19.15
753603,STANBROOK RD - BELMONT,2023-04-10T00:10:00.000+00:00,busbar,,L2 Active Power,kW,9.62
753603,STANBROOK RD - BELMONT,2023-04-10T00:10:00.000+00:00,busbar,,L1 Active Power,kW,13.27
753603,STANBROOK RD - BELMONT,2023-04-10T00:10:00.000+00:00,busbar,,N Current (RMS),A,44.9
753603,STANBROOK RD - BELMONT,2023-04-10T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
753603,STANBROOK RD - BELMONT,2023-04-10T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
753603,STANBROOK RD - BELMONT,2023-04-10T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
753603,STANBROOK RD - BELMONT,2023-04-10T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.35
753603,STANBROOK RD - BELMONT,2023-04-10T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.75
753603,STANBROOK RD - BELMONT,2023-04-10T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
753603,STANBROOK RD - BELMONT,2023-04-10T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.69
753603,STANBROOK RD - BELMONT,2023-04-10T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.98
753603,STANBROOK RD - BELMONT,2023-04-10T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.01
753603,STANBROOK RD - BELMONT,2023-04-10T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,32.4
753603,STANBROOK RD - BELMONT,2023-04-10T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.6
753603,STANBROOK RD - BELMONT,2023-04-10T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.2
753603,STANBROOK RD - BELMONT,2023-04-10T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.5
753603,STANBROOK RD - BELMONT,2023-04-10T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
753603,STANBROOK RD - BELMONT,2023-04-10T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
753603,STANBROOK RD - BELMONT,2023-04-10T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.45
753603,STANBROOK RD - BELMONT,2023-04-10T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.75
753603,STANBROOK RD - BELMONT,2023-04-10T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.16
753603,STANBROOK RD - BELMONT,2023-04-10T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.25
753603,STANBROOK RD - BELMONT,2023-04-10T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.5
753603,STANBROOK RD - BELMONT,2023-04-10T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.5
753603,STANBROOK RD - BELMONT,2023-04-10T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.9
753603,STANBROOK RD - BELMONT,2023-04-10T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.1
753603,STANBROOK RD - BELMONT,2023-04-10T00:00:00.000+00:00,transformer,,Temperature,C,21.6
753603,STANBROOK RD - BELMONT,2023-04-10T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
753603,STANBROOK RD - BELMONT,2023-04-10T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
753603,STANBROOK RD - BELMONT,2023-04-10T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
753603,STANBROOK RD - BELMONT,2023-04-10T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
753603,STANBROOK RD - BELMONT,2023-04-10T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-04-10T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
753603,STANBROOK RD - BELMONT,2023-04-10T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
753603,STANBROOK RD - BELMONT,2023-04-10T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
753603,STANBROOK RD - BELMONT,2023-04-10T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
753603,STANBROOK RD - BELMONT,2023-04-10T00:00:00.000+00:00,busbar,,L3 Active Power,kW,19.45
753603,STANBROOK RD - BELMONT,2023-04-10T00:00:00.000+00:00,busbar,,L2 Active Power,kW,10.14
753603,STANBROOK RD - BELMONT,2023-04-10T00:00:00.000+00:00,busbar,,L1 Active Power,kW,13.26
753603,STANBROOK RD - BELMONT,2023-04-10T00:00:00.000+00:00,busbar,,N Current (RMS),A,45.1
753603,STANBROOK RD - BELMONT,2023-04-10T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
753603,STANBROOK RD - BELMONT,2023-04-10T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
753603,STANBROOK RD - BELMONT,2023-04-10T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
753603,STANBROOK RD - BELMONT,2023-04-11T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.87
753603,STANBROOK RD - BELMONT,2023-04-11T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.6
753603,STANBROOK RD - BELMONT,2023-04-11T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
753603,STANBROOK RD - BELMONT,2023-04-11T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.61
753603,STANBROOK RD - BELMONT,2023-04-11T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.91
753603,STANBROOK RD - BELMONT,2023-04-11T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.28
753603,STANBROOK RD - BELMONT,2023-04-11T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,45.4
753603,STANBROOK RD - BELMONT,2023-04-11T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.8
753603,STANBROOK RD - BELMONT,2023-04-11T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.2
753603,STANBROOK RD - BELMONT,2023-04-11T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.2
753603,STANBROOK RD - BELMONT,2023-04-11T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
753603,STANBROOK RD - BELMONT,2023-04-11T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
753603,STANBROOK RD - BELMONT,2023-04-11T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.48
753603,STANBROOK RD - BELMONT,2023-04-11T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.99
753603,STANBROOK RD - BELMONT,2023-04-11T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.89
753603,STANBROOK RD - BELMONT,2023-04-11T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.82
753603,STANBROOK RD - BELMONT,2023-04-11T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.6
753603,STANBROOK RD - BELMONT,2023-04-11T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.5
753603,STANBROOK RD - BELMONT,2023-04-11T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.6
753603,STANBROOK RD - BELMONT,2023-04-11T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.4
753603,STANBROOK RD - BELMONT,2023-04-11T23:50:00.000+00:00,transformer,,Temperature,C,19.0
753603,STANBROOK RD - BELMONT,2023-04-11T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-04-11T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
753603,STANBROOK RD - BELMONT,2023-04-11T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-04-11T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
753603,STANBROOK RD - BELMONT,2023-04-11T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
753603,STANBROOK RD - BELMONT,2023-04-11T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
753603,STANBROOK RD - BELMONT,2023-04-11T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
753603,STANBROOK RD - BELMONT,2023-04-11T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
753603,STANBROOK RD - BELMONT,2023-04-11T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
753603,STANBROOK RD - BELMONT,2023-04-11T23:50:00.000+00:00,busbar,,L3 Active Power,kW,20.6
753603,STANBROOK RD - BELMONT,2023-04-11T23:50:00.000+00:00,busbar,,L2 Active Power,kW,11.8
753603,STANBROOK RD - BELMONT,2023-04-11T23:50:00.000+00:00,busbar,,L1 Active Power,kW,13.1
753603,STANBROOK RD - BELMONT,2023-04-11T23:50:00.000+00:00,busbar,,N Current (RMS),A,49.3
753603,STANBROOK RD - BELMONT,2023-04-11T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
753603,STANBROOK RD - BELMONT,2023-04-11T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
753603,STANBROOK RD - BELMONT,2023-04-11T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
753603,STANBROOK RD - BELMONT,2023-04-11T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.59
753603,STANBROOK RD - BELMONT,2023-04-11T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.2
753603,STANBROOK RD - BELMONT,2023-04-11T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
753603,STANBROOK RD - BELMONT,2023-04-11T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.82
753603,STANBROOK RD - BELMONT,2023-04-11T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.36
753603,STANBROOK RD - BELMONT,2023-04-11T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.87
753603,STANBROOK RD - BELMONT,2023-04-11T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,47.6
753603,STANBROOK RD - BELMONT,2023-04-11T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,80.4
753603,STANBROOK RD - BELMONT,2023-04-11T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.2
753603,STANBROOK RD - BELMONT,2023-04-11T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.4
753603,STANBROOK RD - BELMONT,2023-04-11T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.3
753603,STANBROOK RD - BELMONT,2023-04-11T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
753603,STANBROOK RD - BELMONT,2023-04-11T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.79
753603,STANBROOK RD - BELMONT,2023-04-11T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.0
753603,STANBROOK RD - BELMONT,2023-04-11T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.41
753603,STANBROOK RD - BELMONT,2023-04-11T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.53
753603,STANBROOK RD - BELMONT,2023-04-11T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.5
753603,STANBROOK RD - BELMONT,2023-04-11T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.9
753603,STANBROOK RD - BELMONT,2023-04-11T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.6
753603,STANBROOK RD - BELMONT,2023-04-11T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.0
753603,STANBROOK RD - BELMONT,2023-04-11T23:40:00.000+00:00,transformer,,Temperature,C,19.1
753603,STANBROOK RD - BELMONT,2023-04-11T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-04-11T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
753603,STANBROOK RD - BELMONT,2023-04-11T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
753603,STANBROOK RD - BELMONT,2023-04-11T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
753603,STANBROOK RD - BELMONT,2023-04-11T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
753603,STANBROOK RD - BELMONT,2023-04-11T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
753603,STANBROOK RD - BELMONT,2023-04-11T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
753603,STANBROOK RD - BELMONT,2023-04-11T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
753603,STANBROOK RD - BELMONT,2023-04-11T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
753603,STANBROOK RD - BELMONT,2023-04-11T23:40:00.000+00:00,busbar,,L3 Active Power,kW,21.83
753603,STANBROOK RD - BELMONT,2023-04-11T23:40:00.000+00:00,busbar,,L2 Active Power,kW,10.77
753603,STANBROOK RD - BELMONT,2023-04-11T23:40:00.000+00:00,busbar,,L1 Active Power,kW,13.4
753603,STANBROOK RD - BELMONT,2023-04-11T23:40:00.000+00:00,busbar,,N Current (RMS),A,55.4
753603,STANBROOK RD - BELMONT,2023-04-11T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
753603,STANBROOK RD - BELMONT,2023-04-11T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
753603,STANBROOK RD - BELMONT,2023-04-11T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
753603,STANBROOK RD - BELMONT,2023-04-11T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.32
753603,STANBROOK RD - BELMONT,2023-04-11T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.18
753603,STANBROOK RD - BELMONT,2023-04-11T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
753603,STANBROOK RD - BELMONT,2023-04-11T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.14
753603,STANBROOK RD - BELMONT,2023-04-11T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.89
753603,STANBROOK RD - BELMONT,2023-04-11T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.61
753603,STANBROOK RD - BELMONT,2023-04-11T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,53.2
753603,STANBROOK RD - BELMONT,2023-04-11T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,85.3
753603,STANBROOK RD - BELMONT,2023-04-11T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.0
753603,STANBROOK RD - BELMONT,2023-04-11T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.2
753603,STANBROOK RD - BELMONT,2023-04-11T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
753603,STANBROOK RD - BELMONT,2023-04-11T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
753603,STANBROOK RD - BELMONT,2023-04-11T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.44
753603,STANBROOK RD - BELMONT,2023-04-11T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.15
753603,STANBROOK RD - BELMONT,2023-04-11T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.85
753603,STANBROOK RD - BELMONT,2023-04-11T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.18
753603,STANBROOK RD - BELMONT,2023-04-11T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.5
753603,STANBROOK RD - BELMONT,2023-04-11T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.9
753603,STANBROOK RD - BELMONT,2023-04-11T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.1
753603,STANBROOK RD - BELMONT,2023-04-11T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.5
753603,STANBROOK RD - BELMONT,2023-04-11T23:30:00.000+00:00,transformer,,Temperature,C,19.1
753603,STANBROOK RD - BELMONT,2023-04-11T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-04-11T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
753603,STANBROOK RD - BELMONT,2023-04-11T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-04-11T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
753603,STANBROOK RD - BELMONT,2023-04-11T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-04-11T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
753603,STANBROOK RD - BELMONT,2023-04-11T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
753603,STANBROOK RD - BELMONT,2023-04-11T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
753603,STANBROOK RD - BELMONT,2023-04-11T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
753603,STANBROOK RD - BELMONT,2023-04-11T23:30:00.000+00:00,busbar,,L3 Active Power,kW,23.29
753603,STANBROOK RD - BELMONT,2023-04-11T23:30:00.000+00:00,busbar,,L2 Active Power,kW,10.74
753603,STANBROOK RD - BELMONT,2023-04-11T23:30:00.000+00:00,busbar,,L1 Active Power,kW,13.78
753603,STANBROOK RD - BELMONT,2023-04-11T23:30:00.000+00:00,busbar,,N Current (RMS),A,59.4
753603,STANBROOK RD - BELMONT,2023-04-11T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
753603,STANBROOK RD - BELMONT,2023-04-11T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
753603,STANBROOK RD - BELMONT,2023-04-11T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
753603,STANBROOK RD - BELMONT,2023-04-11T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.36
753603,STANBROOK RD - BELMONT,2023-04-11T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.69
753603,STANBROOK RD - BELMONT,2023-04-11T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
753603,STANBROOK RD - BELMONT,2023-04-11T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.86
753603,STANBROOK RD - BELMONT,2023-04-11T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.22
753603,STANBROOK RD - BELMONT,2023-04-11T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.28
753603,STANBROOK RD - BELMONT,2023-04-11T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,28.4
753603,STANBROOK RD - BELMONT,2023-04-11T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.8
753603,STANBROOK RD - BELMONT,2023-04-11T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.1
753603,STANBROOK RD - BELMONT,2023-04-11T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.9
753603,STANBROOK RD - BELMONT,2023-04-11T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
753603,STANBROOK RD - BELMONT,2023-04-11T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
753603,STANBROOK RD - BELMONT,2023-04-11T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
753603,STANBROOK RD - BELMONT,2023-04-11T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.31
753603,STANBROOK RD - BELMONT,2023-04-11T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.86
753603,STANBROOK RD - BELMONT,2023-04-11T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.57
753603,STANBROOK RD - BELMONT,2023-04-11T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.3
753603,STANBROOK RD - BELMONT,2023-04-11T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.8
753603,STANBROOK RD - BELMONT,2023-04-11T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.4
753603,STANBROOK RD - BELMONT,2023-04-11T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.3
753603,STANBROOK RD - BELMONT,2023-04-11T23:20:00.000+00:00,transformer,,Temperature,C,19.2
753603,STANBROOK RD - BELMONT,2023-04-11T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-04-11T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
753603,STANBROOK RD - BELMONT,2023-04-11T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-04-11T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
753603,STANBROOK RD - BELMONT,2023-04-11T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
753603,STANBROOK RD - BELMONT,2023-04-11T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
753603,STANBROOK RD - BELMONT,2023-04-11T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
753603,STANBROOK RD - BELMONT,2023-04-11T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
753603,STANBROOK RD - BELMONT,2023-04-11T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
753603,STANBROOK RD - BELMONT,2023-04-11T23:20:00.000+00:00,busbar,,L3 Active Power,kW,15.17
753603,STANBROOK RD - BELMONT,2023-04-11T23:20:00.000+00:00,busbar,,L2 Active Power,kW,10.08
753603,STANBROOK RD - BELMONT,2023-04-11T23:20:00.000+00:00,busbar,,L1 Active Power,kW,15.86
753603,STANBROOK RD - BELMONT,2023-04-11T23:20:00.000+00:00,busbar,,N Current (RMS),A,42.4
753603,STANBROOK RD - BELMONT,2023-04-11T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
753603,STANBROOK RD - BELMONT,2023-04-11T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
753603,STANBROOK RD - BELMONT,2023-04-11T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
753603,STANBROOK RD - BELMONT,2023-04-11T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.83
753603,STANBROOK RD - BELMONT,2023-04-11T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.65
753603,STANBROOK RD - BELMONT,2023-04-11T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
753603,STANBROOK RD - BELMONT,2023-04-11T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.03
753603,STANBROOK RD - BELMONT,2023-04-11T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.38
753603,STANBROOK RD - BELMONT,2023-04-11T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.1
753603,STANBROOK RD - BELMONT,2023-04-11T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,24.8
753603,STANBROOK RD - BELMONT,2023-04-11T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.5
753603,STANBROOK RD - BELMONT,2023-04-11T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.7
753603,STANBROOK RD - BELMONT,2023-04-11T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.1
753603,STANBROOK RD - BELMONT,2023-04-11T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
753603,STANBROOK RD - BELMONT,2023-04-11T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.78
753603,STANBROOK RD - BELMONT,2023-04-11T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.63
753603,STANBROOK RD - BELMONT,2023-04-11T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.98
753603,STANBROOK RD - BELMONT,2023-04-11T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.83
753603,STANBROOK RD - BELMONT,2023-04-11T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.3
753603,STANBROOK RD - BELMONT,2023-04-11T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.5
753603,STANBROOK RD - BELMONT,2023-04-11T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.9
753603,STANBROOK RD - BELMONT,2023-04-11T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.6
753603,STANBROOK RD - BELMONT,2023-04-11T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.5
753603,STANBROOK RD - BELMONT,2023-04-11T23:10:00.000+00:00,transformer,,Temperature,C,19.3
753603,STANBROOK RD - BELMONT,2023-04-11T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-04-11T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
753603,STANBROOK RD - BELMONT,2023-04-11T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-04-11T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
753603,STANBROOK RD - BELMONT,2023-04-11T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
753603,STANBROOK RD - BELMONT,2023-04-11T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
753603,STANBROOK RD - BELMONT,2023-04-11T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
753603,STANBROOK RD - BELMONT,2023-04-11T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
753603,STANBROOK RD - BELMONT,2023-04-11T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
753603,STANBROOK RD - BELMONT,2023-04-11T23:10:00.000+00:00,busbar,,L3 Active Power,kW,14.01
753603,STANBROOK RD - BELMONT,2023-04-11T23:10:00.000+00:00,busbar,,L2 Active Power,kW,10.21
753603,STANBROOK RD - BELMONT,2023-04-11T23:10:00.000+00:00,busbar,,L1 Active Power,kW,15.4
753603,STANBROOK RD - BELMONT,2023-04-11T23:10:00.000+00:00,busbar,,N Current (RMS),A,41.5
753603,STANBROOK RD - BELMONT,2023-04-11T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
753603,STANBROOK RD - BELMONT,2023-04-11T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
753603,STANBROOK RD - BELMONT,2023-04-11T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
753603,STANBROOK RD - BELMONT,2023-04-11T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.79
753603,STANBROOK RD - BELMONT,2023-04-11T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.18
753603,STANBROOK RD - BELMONT,2023-04-11T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
753603,STANBROOK RD - BELMONT,2023-04-11T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.5
753603,STANBROOK RD - BELMONT,2023-04-11T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.6
753603,STANBROOK RD - BELMONT,2023-04-11T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.52
753603,STANBROOK RD - BELMONT,2023-04-11T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,40.2
753603,STANBROOK RD - BELMONT,2023-04-11T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.5
753603,STANBROOK RD - BELMONT,2023-04-11T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.0
753603,STANBROOK RD - BELMONT,2023-04-11T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.6
753603,STANBROOK RD - BELMONT,2023-04-11T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
753603,STANBROOK RD - BELMONT,2023-04-11T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.01
753603,STANBROOK RD - BELMONT,2023-04-11T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.14
753603,STANBROOK RD - BELMONT,2023-04-11T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.37
753603,STANBROOK RD - BELMONT,2023-04-11T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.9
753603,STANBROOK RD - BELMONT,2023-04-11T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.88
753603,STANBROOK RD - BELMONT,2023-04-11T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
753603,STANBROOK RD - BELMONT,2023-04-11T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.4
753603,STANBROOK RD - BELMONT,2023-04-11T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.3
753603,STANBROOK RD - BELMONT,2023-04-11T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.9
753603,STANBROOK RD - BELMONT,2023-04-11T23:00:00.000+00:00,transformer,,Temperature,C,19.4
753603,STANBROOK RD - BELMONT,2023-04-11T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
753603,STANBROOK RD - BELMONT,2023-04-11T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
753603,STANBROOK RD - BELMONT,2023-04-11T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-04-11T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
753603,STANBROOK RD - BELMONT,2023-04-11T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
753603,STANBROOK RD - BELMONT,2023-04-11T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
753603,STANBROOK RD - BELMONT,2023-04-11T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
753603,STANBROOK RD - BELMONT,2023-04-11T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
753603,STANBROOK RD - BELMONT,2023-04-11T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
753603,STANBROOK RD - BELMONT,2023-04-11T23:00:00.000+00:00,busbar,,L3 Active Power,kW,18.87
753603,STANBROOK RD - BELMONT,2023-04-11T23:00:00.000+00:00,busbar,,L2 Active Power,kW,10.5
753603,STANBROOK RD - BELMONT,2023-04-11T23:00:00.000+00:00,busbar,,L1 Active Power,kW,13.4
753603,STANBROOK RD - BELMONT,2023-04-11T23:00:00.000+00:00,busbar,,N Current (RMS),A,54.2
753603,STANBROOK RD - BELMONT,2023-04-11T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
753603,STANBROOK RD - BELMONT,2023-04-11T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
753603,STANBROOK RD - BELMONT,2023-04-11T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
753603,STANBROOK RD - BELMONT,2023-04-11T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.51
753603,STANBROOK RD - BELMONT,2023-04-11T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
753603,STANBROOK RD - BELMONT,2023-04-11T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
753603,STANBROOK RD - BELMONT,2023-04-11T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.8
753603,STANBROOK RD - BELMONT,2023-04-11T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.58
753603,STANBROOK RD - BELMONT,2023-04-11T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.18
753603,STANBROOK RD - BELMONT,2023-04-11T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,42.5
753603,STANBROOK RD - BELMONT,2023-04-11T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.8
753603,STANBROOK RD - BELMONT,2023-04-11T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.8
753603,STANBROOK RD - BELMONT,2023-04-11T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.1
753603,STANBROOK RD - BELMONT,2023-04-11T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.4
753603,STANBROOK RD - BELMONT,2023-04-11T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.73
753603,STANBROOK RD - BELMONT,2023-04-11T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.05
753603,STANBROOK RD - BELMONT,2023-04-11T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.53
753603,STANBROOK RD - BELMONT,2023-04-11T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.44
753603,STANBROOK RD - BELMONT,2023-04-11T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.49
753603,STANBROOK RD - BELMONT,2023-04-11T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
753603,STANBROOK RD - BELMONT,2023-04-11T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.7
753603,STANBROOK RD - BELMONT,2023-04-11T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.3
753603,STANBROOK RD - BELMONT,2023-04-11T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.9
753603,STANBROOK RD - BELMONT,2023-04-11T22:50:00.000+00:00,transformer,,Temperature,C,19.5
753603,STANBROOK RD - BELMONT,2023-04-11T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
753603,STANBROOK RD - BELMONT,2023-04-11T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
753603,STANBROOK RD - BELMONT,2023-04-11T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-04-11T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
753603,STANBROOK RD - BELMONT,2023-04-11T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
753603,STANBROOK RD - BELMONT,2023-04-11T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
753603,STANBROOK RD - BELMONT,2023-04-11T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
753603,STANBROOK RD - BELMONT,2023-04-11T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
753603,STANBROOK RD - BELMONT,2023-04-11T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
753603,STANBROOK RD - BELMONT,2023-04-11T22:50:00.000+00:00,busbar,,L3 Active Power,kW,20.33
753603,STANBROOK RD - BELMONT,2023-04-11T22:50:00.000+00:00,busbar,,L2 Active Power,kW,13.03
753603,STANBROOK RD - BELMONT,2023-04-11T22:50:00.000+00:00,busbar,,L1 Active Power,kW,13.67
753603,STANBROOK RD - BELMONT,2023-04-11T22:50:00.000+00:00,busbar,,N Current (RMS),A,52.8
753603,STANBROOK RD - BELMONT,2023-04-11T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
753603,STANBROOK RD - BELMONT,2023-04-11T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
753603,STANBROOK RD - BELMONT,2023-04-11T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
753603,STANBROOK RD - BELMONT,2023-04-11T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.14
753603,STANBROOK RD - BELMONT,2023-04-11T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.01
753603,STANBROOK RD - BELMONT,2023-04-11T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
753603,STANBROOK RD - BELMONT,2023-04-11T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.63
753603,STANBROOK RD - BELMONT,2023-04-11T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.03
753603,STANBROOK RD - BELMONT,2023-04-11T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.32
753603,STANBROOK RD - BELMONT,2023-04-11T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,42.1
753603,STANBROOK RD - BELMONT,2023-04-11T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.1
753603,STANBROOK RD - BELMONT,2023-04-11T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.4
753603,STANBROOK RD - BELMONT,2023-04-11T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.9
753603,STANBROOK RD - BELMONT,2023-04-11T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
753603,STANBROOK RD - BELMONT,2023-04-11T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
753603,STANBROOK RD - BELMONT,2023-04-11T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.61
753603,STANBROOK RD - BELMONT,2023-04-11T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.73
753603,STANBROOK RD - BELMONT,2023-04-11T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.26
753603,STANBROOK RD - BELMONT,2023-04-11T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.76
753603,STANBROOK RD - BELMONT,2023-04-11T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.3
753603,STANBROOK RD - BELMONT,2023-04-11T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.1
753603,STANBROOK RD - BELMONT,2023-04-11T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.7
753603,STANBROOK RD - BELMONT,2023-04-11T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.2
753603,STANBROOK RD - BELMONT,2023-04-11T22:40:00.000+00:00,transformer,,Temperature,C,19.5
753603,STANBROOK RD - BELMONT,2023-04-11T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
753603,STANBROOK RD - BELMONT,2023-04-11T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
753603,STANBROOK RD - BELMONT,2023-04-11T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-04-11T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
753603,STANBROOK RD - BELMONT,2023-04-11T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
753603,STANBROOK RD - BELMONT,2023-04-11T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
753603,STANBROOK RD - BELMONT,2023-04-11T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
753603,STANBROOK RD - BELMONT,2023-04-11T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
753603,STANBROOK RD - BELMONT,2023-04-11T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
753603,STANBROOK RD - BELMONT,2023-04-11T22:40:00.000+00:00,busbar,,L3 Active Power,kW,20.36
753603,STANBROOK RD - BELMONT,2023-04-11T22:40:00.000+00:00,busbar,,L2 Active Power,kW,13.29
753603,STANBROOK RD - BELMONT,2023-04-11T22:40:00.000+00:00,busbar,,L1 Active Power,kW,14.08
753603,STANBROOK RD - BELMONT,2023-04-11T22:40:00.000+00:00,busbar,,N Current (RMS),A,52.1
753603,STANBROOK RD - BELMONT,2023-04-11T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
753603,STANBROOK RD - BELMONT,2023-04-11T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
753603,STANBROOK RD - BELMONT,2023-04-11T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
753603,STANBROOK RD - BELMONT,2023-04-11T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.77
753603,STANBROOK RD - BELMONT,2023-04-11T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.5
753603,STANBROOK RD - BELMONT,2023-04-11T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
753603,STANBROOK RD - BELMONT,2023-04-11T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.69
753603,STANBROOK RD - BELMONT,2023-04-11T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.06
753603,STANBROOK RD - BELMONT,2023-04-11T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.59
753603,STANBROOK RD - BELMONT,2023-04-11T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,26.2
753603,STANBROOK RD - BELMONT,2023-04-11T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.8
753603,STANBROOK RD - BELMONT,2023-04-11T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.2
753603,STANBROOK RD - BELMONT,2023-04-11T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.3
753603,STANBROOK RD - BELMONT,2023-04-11T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.36
753603,STANBROOK RD - BELMONT,2023-04-11T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
753603,STANBROOK RD - BELMONT,2023-04-11T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.39
753603,STANBROOK RD - BELMONT,2023-04-11T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.88
753603,STANBROOK RD - BELMONT,2023-04-11T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.42
753603,STANBROOK RD - BELMONT,2023-04-11T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.51
753603,STANBROOK RD - BELMONT,2023-04-11T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.6
753603,STANBROOK RD - BELMONT,2023-04-11T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.3
753603,STANBROOK RD - BELMONT,2023-04-11T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.3
753603,STANBROOK RD - BELMONT,2023-04-11T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.7
753603,STANBROOK RD - BELMONT,2023-04-11T22:30:00.000+00:00,transformer,,Temperature,C,19.6
753603,STANBROOK RD - BELMONT,2023-04-11T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
753603,STANBROOK RD - BELMONT,2023-04-11T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
753603,STANBROOK RD - BELMONT,2023-04-11T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-04-11T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
753603,STANBROOK RD - BELMONT,2023-04-11T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
753603,STANBROOK RD - BELMONT,2023-04-11T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
753603,STANBROOK RD - BELMONT,2023-04-11T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
753603,STANBROOK RD - BELMONT,2023-04-11T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
753603,STANBROOK RD - BELMONT,2023-04-11T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
753603,STANBROOK RD - BELMONT,2023-04-11T22:30:00.000+00:00,busbar,,L3 Active Power,kW,18.58
753603,STANBROOK RD - BELMONT,2023-04-11T22:30:00.000+00:00,busbar,,L2 Active Power,kW,13.48
753603,STANBROOK RD - BELMONT,2023-04-11T22:30:00.000+00:00,busbar,,L1 Active Power,kW,16.1
753603,STANBROOK RD - BELMONT,2023-04-11T22:30:00.000+00:00,busbar,,N Current (RMS),A,44.2
753603,STANBROOK RD - BELMONT,2023-04-11T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
753603,STANBROOK RD - BELMONT,2023-04-11T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
753603,STANBROOK RD - BELMONT,2023-04-11T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
753603,STANBROOK RD - BELMONT,2023-04-11T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.76
753603,STANBROOK RD - BELMONT,2023-04-11T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.36
753603,STANBROOK RD - BELMONT,2023-04-11T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
753603,STANBROOK RD - BELMONT,2023-04-11T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.07
753603,STANBROOK RD - BELMONT,2023-04-11T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.17
753603,STANBROOK RD - BELMONT,2023-04-11T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.05
753603,STANBROOK RD - BELMONT,2023-04-11T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,29.4
753603,STANBROOK RD - BELMONT,2023-04-11T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.6
753603,STANBROOK RD - BELMONT,2023-04-11T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.9
753603,STANBROOK RD - BELMONT,2023-04-11T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.7
753603,STANBROOK RD - BELMONT,2023-04-11T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.78
753603,STANBROOK RD - BELMONT,2023-04-11T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.73
753603,STANBROOK RD - BELMONT,2023-04-11T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.88
753603,STANBROOK RD - BELMONT,2023-04-11T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.35
753603,STANBROOK RD - BELMONT,2023-04-11T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.55
753603,STANBROOK RD - BELMONT,2023-04-11T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.15
753603,STANBROOK RD - BELMONT,2023-04-11T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.1
753603,STANBROOK RD - BELMONT,2023-04-11T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.2
753603,STANBROOK RD - BELMONT,2023-04-11T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.8
753603,STANBROOK RD - BELMONT,2023-04-11T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.0
753603,STANBROOK RD - BELMONT,2023-04-11T22:20:00.000+00:00,transformer,,Temperature,C,19.7
753603,STANBROOK RD - BELMONT,2023-04-11T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
753603,STANBROOK RD - BELMONT,2023-04-11T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
753603,STANBROOK RD - BELMONT,2023-04-11T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-04-11T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
753603,STANBROOK RD - BELMONT,2023-04-11T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
753603,STANBROOK RD - BELMONT,2023-04-11T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
753603,STANBROOK RD - BELMONT,2023-04-11T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
753603,STANBROOK RD - BELMONT,2023-04-11T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
753603,STANBROOK RD - BELMONT,2023-04-11T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
753603,STANBROOK RD - BELMONT,2023-04-11T22:20:00.000+00:00,busbar,,L3 Active Power,kW,19.43
753603,STANBROOK RD - BELMONT,2023-04-11T22:20:00.000+00:00,busbar,,L2 Active Power,kW,14.72
753603,STANBROOK RD - BELMONT,2023-04-11T22:20:00.000+00:00,busbar,,L1 Active Power,kW,18.19
753603,STANBROOK RD - BELMONT,2023-04-11T22:20:00.000+00:00,busbar,,N Current (RMS),A,46.0
753603,STANBROOK RD - BELMONT,2023-04-11T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
753603,STANBROOK RD - BELMONT,2023-04-11T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
753603,STANBROOK RD - BELMONT,2023-04-11T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
753603,STANBROOK RD - BELMONT,2023-04-11T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.26
753603,STANBROOK RD - BELMONT,2023-04-11T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.61
753603,STANBROOK RD - BELMONT,2023-04-11T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
753603,STANBROOK RD - BELMONT,2023-04-11T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.75
753603,STANBROOK RD - BELMONT,2023-04-11T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.66
753603,STANBROOK RD - BELMONT,2023-04-11T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.85
753603,STANBROOK RD - BELMONT,2023-04-11T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,32.6
753603,STANBROOK RD - BELMONT,2023-04-11T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.5
753603,STANBROOK RD - BELMONT,2023-04-11T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.8
753603,STANBROOK RD - BELMONT,2023-04-11T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.4
753603,STANBROOK RD - BELMONT,2023-04-11T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.43
753603,STANBROOK RD - BELMONT,2023-04-11T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.93
753603,STANBROOK RD - BELMONT,2023-04-11T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.93
753603,STANBROOK RD - BELMONT,2023-04-11T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.16
753603,STANBROOK RD - BELMONT,2023-04-11T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.87
753603,STANBROOK RD - BELMONT,2023-04-11T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.72
753603,STANBROOK RD - BELMONT,2023-04-11T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
753603,STANBROOK RD - BELMONT,2023-04-11T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.5
753603,STANBROOK RD - BELMONT,2023-04-11T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.2
753603,STANBROOK RD - BELMONT,2023-04-11T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.1
753603,STANBROOK RD - BELMONT,2023-04-11T22:10:00.000+00:00,transformer,,Temperature,C,19.8
753603,STANBROOK RD - BELMONT,2023-04-11T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
753603,STANBROOK RD - BELMONT,2023-04-11T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
753603,STANBROOK RD - BELMONT,2023-04-11T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-04-11T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
753603,STANBROOK RD - BELMONT,2023-04-11T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
753603,STANBROOK RD - BELMONT,2023-04-11T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
753603,STANBROOK RD - BELMONT,2023-04-11T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
753603,STANBROOK RD - BELMONT,2023-04-11T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
753603,STANBROOK RD - BELMONT,2023-04-11T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
753603,STANBROOK RD - BELMONT,2023-04-11T22:10:00.000+00:00,busbar,,L3 Active Power,kW,20.9
753603,STANBROOK RD - BELMONT,2023-04-11T22:10:00.000+00:00,busbar,,L2 Active Power,kW,14.53
753603,STANBROOK RD - BELMONT,2023-04-11T22:10:00.000+00:00,busbar,,L1 Active Power,kW,18.58
753603,STANBROOK RD - BELMONT,2023-04-11T22:10:00.000+00:00,busbar,,N Current (RMS),A,51.6
753603,STANBROOK RD - BELMONT,2023-04-11T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
753603,STANBROOK RD - BELMONT,2023-04-11T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
753603,STANBROOK RD - BELMONT,2023-04-11T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
753603,STANBROOK RD - BELMONT,2023-04-11T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
753603,STANBROOK RD - BELMONT,2023-04-11T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.49
753603,STANBROOK RD - BELMONT,2023-04-11T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
753603,STANBROOK RD - BELMONT,2023-04-11T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.23
753603,STANBROOK RD - BELMONT,2023-04-11T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.13
753603,STANBROOK RD - BELMONT,2023-04-11T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.03
753603,STANBROOK RD - BELMONT,2023-04-11T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,38.8
753603,STANBROOK RD - BELMONT,2023-04-11T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.2
753603,STANBROOK RD - BELMONT,2023-04-11T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.3
753603,STANBROOK RD - BELMONT,2023-04-11T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.4
753603,STANBROOK RD - BELMONT,2023-04-11T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.69
753603,STANBROOK RD - BELMONT,2023-04-11T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.82
753603,STANBROOK RD - BELMONT,2023-04-11T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.77
753603,STANBROOK RD - BELMONT,2023-04-11T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.07
753603,STANBROOK RD - BELMONT,2023-04-11T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.45
753603,STANBROOK RD - BELMONT,2023-04-11T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.49
753603,STANBROOK RD - BELMONT,2023-04-11T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.5
753603,STANBROOK RD - BELMONT,2023-04-11T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.0
753603,STANBROOK RD - BELMONT,2023-04-11T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.8
753603,STANBROOK RD - BELMONT,2023-04-11T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.0
753603,STANBROOK RD - BELMONT,2023-04-11T22:00:00.000+00:00,transformer,,Temperature,C,19.8
753603,STANBROOK RD - BELMONT,2023-04-11T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
