Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-04-11T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.62
753603,STANBROOK RD - BELMONT,2023-04-11T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.5
753603,STANBROOK RD - BELMONT,2023-04-11T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,46.1
753603,STANBROOK RD - BELMONT,2023-04-11T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,87.2
753603,STANBROOK RD - BELMONT,2023-04-11T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.8
753603,STANBROOK RD - BELMONT,2023-04-11T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.8
753603,STANBROOK RD - BELMONT,2023-04-11T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.89
753603,STANBROOK RD - BELMONT,2023-04-11T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
753603,STANBROOK RD - BELMONT,2023-04-11T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.39
753603,STANBROOK RD - BELMONT,2023-04-11T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.9
753603,STANBROOK RD - BELMONT,2023-04-11T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.17
753603,STANBROOK RD - BELMONT,2023-04-11T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.25
753603,STANBROOK RD - BELMONT,2023-04-11T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,35.6
753603,STANBROOK RD - BELMONT,2023-04-11T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.3
753603,STANBROOK RD - BELMONT,2023-04-11T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.5
753603,STANBROOK RD - BELMONT,2023-04-11T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.7
753603,STANBROOK RD - BELMONT,2023-04-11T19:40:00.000+00:00,transformer,,Temperature,C,20.1
753603,STANBROOK RD - BELMONT,2023-04-11T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-04-11T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
753603,STANBROOK RD - BELMONT,2023-04-11T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-04-11T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
753603,STANBROOK RD - BELMONT,2023-04-11T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
753603,STANBROOK RD - BELMONT,2023-04-11T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
753603,STANBROOK RD - BELMONT,2023-04-11T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
753603,STANBROOK RD - BELMONT,2023-04-11T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
753603,STANBROOK RD - BELMONT,2023-04-11T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
753603,STANBROOK RD - BELMONT,2023-04-11T19:40:00.000+00:00,busbar,,L3 Active Power,kW,31.16
753603,STANBROOK RD - BELMONT,2023-04-11T19:40:00.000+00:00,busbar,,L2 Active Power,kW,23.79
753603,STANBROOK RD - BELMONT,2023-04-11T19:40:00.000+00:00,busbar,,L1 Active Power,kW,30.74
753603,STANBROOK RD - BELMONT,2023-04-11T19:40:00.000+00:00,busbar,,N Current (RMS),A,70.3
753603,STANBROOK RD - BELMONT,2023-04-11T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
753603,STANBROOK RD - BELMONT,2023-04-11T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
753603,STANBROOK RD - BELMONT,2023-04-11T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
753603,STANBROOK RD - BELMONT,2023-04-11T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.94
753603,STANBROOK RD - BELMONT,2023-04-11T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
753603,STANBROOK RD - BELMONT,2023-04-11T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
753603,STANBROOK RD - BELMONT,2023-04-11T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.81
753603,STANBROOK RD - BELMONT,2023-04-11T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.74
753603,STANBROOK RD - BELMONT,2023-04-11T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.26
753603,STANBROOK RD - BELMONT,2023-04-11T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,48.5
753603,STANBROOK RD - BELMONT,2023-04-11T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,97.8
753603,STANBROOK RD - BELMONT,2023-04-11T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.9
753603,STANBROOK RD - BELMONT,2023-04-11T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.5
753603,STANBROOK RD - BELMONT,2023-04-11T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.86
753603,STANBROOK RD - BELMONT,2023-04-11T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.21
753603,STANBROOK RD - BELMONT,2023-04-11T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.64
753603,STANBROOK RD - BELMONT,2023-04-11T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.8
753603,STANBROOK RD - BELMONT,2023-04-11T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.23
753603,STANBROOK RD - BELMONT,2023-04-11T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.45
753603,STANBROOK RD - BELMONT,2023-04-11T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,35.3
753603,STANBROOK RD - BELMONT,2023-04-11T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.1
753603,STANBROOK RD - BELMONT,2023-04-11T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.0
753603,STANBROOK RD - BELMONT,2023-04-11T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.7
753603,STANBROOK RD - BELMONT,2023-04-11T19:30:00.000+00:00,transformer,,Temperature,C,20.1
753603,STANBROOK RD - BELMONT,2023-04-11T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-04-11T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
753603,STANBROOK RD - BELMONT,2023-04-11T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-04-11T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
753603,STANBROOK RD - BELMONT,2023-04-11T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
753603,STANBROOK RD - BELMONT,2023-04-11T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
753603,STANBROOK RD - BELMONT,2023-04-11T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
753603,STANBROOK RD - BELMONT,2023-04-11T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
753603,STANBROOK RD - BELMONT,2023-04-11T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
753603,STANBROOK RD - BELMONT,2023-04-11T19:30:00.000+00:00,busbar,,L3 Active Power,kW,36.61
753603,STANBROOK RD - BELMONT,2023-04-11T19:30:00.000+00:00,busbar,,L2 Active Power,kW,24.97
753603,STANBROOK RD - BELMONT,2023-04-11T19:30:00.000+00:00,busbar,,L1 Active Power,kW,28.71
753603,STANBROOK RD - BELMONT,2023-04-11T19:30:00.000+00:00,busbar,,N Current (RMS),A,77.3
753603,STANBROOK RD - BELMONT,2023-04-11T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.4
753603,STANBROOK RD - BELMONT,2023-04-11T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
753603,STANBROOK RD - BELMONT,2023-04-11T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
753603,STANBROOK RD - BELMONT,2023-04-11T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.94
753603,STANBROOK RD - BELMONT,2023-04-11T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
753603,STANBROOK RD - BELMONT,2023-04-11T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
753603,STANBROOK RD - BELMONT,2023-04-11T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.33
753603,STANBROOK RD - BELMONT,2023-04-11T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.57
753603,STANBROOK RD - BELMONT,2023-04-11T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.66
753603,STANBROOK RD - BELMONT,2023-04-11T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,47.2
753603,STANBROOK RD - BELMONT,2023-04-11T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,92.4
753603,STANBROOK RD - BELMONT,2023-04-11T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.7
753603,STANBROOK RD - BELMONT,2023-04-11T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.8
753603,STANBROOK RD - BELMONT,2023-04-11T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.57
753603,STANBROOK RD - BELMONT,2023-04-11T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
753603,STANBROOK RD - BELMONT,2023-04-11T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.41
753603,STANBROOK RD - BELMONT,2023-04-11T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.81
753603,STANBROOK RD - BELMONT,2023-04-11T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.62
753603,STANBROOK RD - BELMONT,2023-04-11T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.32
753603,STANBROOK RD - BELMONT,2023-04-11T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,36.1
753603,STANBROOK RD - BELMONT,2023-04-11T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.2
753603,STANBROOK RD - BELMONT,2023-04-11T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.3
753603,STANBROOK RD - BELMONT,2023-04-11T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.9
753603,STANBROOK RD - BELMONT,2023-04-11T19:20:00.000+00:00,transformer,,Temperature,C,20.1
753603,STANBROOK RD - BELMONT,2023-04-11T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-04-11T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
753603,STANBROOK RD - BELMONT,2023-04-11T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-04-11T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
753603,STANBROOK RD - BELMONT,2023-04-11T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
753603,STANBROOK RD - BELMONT,2023-04-11T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
753603,STANBROOK RD - BELMONT,2023-04-11T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.51
753603,STANBROOK RD - BELMONT,2023-04-11T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
753603,STANBROOK RD - BELMONT,2023-04-11T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
753603,STANBROOK RD - BELMONT,2023-04-11T19:20:00.000+00:00,busbar,,L3 Active Power,kW,36.14
753603,STANBROOK RD - BELMONT,2023-04-11T19:20:00.000+00:00,busbar,,L2 Active Power,kW,28.18
753603,STANBROOK RD - BELMONT,2023-04-11T19:20:00.000+00:00,busbar,,L1 Active Power,kW,30.98
753603,STANBROOK RD - BELMONT,2023-04-11T19:20:00.000+00:00,busbar,,N Current (RMS),A,77.1
753603,STANBROOK RD - BELMONT,2023-04-11T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
753603,STANBROOK RD - BELMONT,2023-04-11T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
753603,STANBROOK RD - BELMONT,2023-04-11T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
753603,STANBROOK RD - BELMONT,2023-04-11T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.77
753603,STANBROOK RD - BELMONT,2023-04-11T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
753603,STANBROOK RD - BELMONT,2023-04-11T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
753603,STANBROOK RD - BELMONT,2023-04-11T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.82
753603,STANBROOK RD - BELMONT,2023-04-11T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.14
753603,STANBROOK RD - BELMONT,2023-04-11T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.52
753603,STANBROOK RD - BELMONT,2023-04-11T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,51.6
753603,STANBROOK RD - BELMONT,2023-04-11T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,98.9
753603,STANBROOK RD - BELMONT,2023-04-11T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.0
753603,STANBROOK RD - BELMONT,2023-04-11T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.1
753603,STANBROOK RD - BELMONT,2023-04-11T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.58
753603,STANBROOK RD - BELMONT,2023-04-11T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
753603,STANBROOK RD - BELMONT,2023-04-11T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.07
753603,STANBROOK RD - BELMONT,2023-04-11T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.03
753603,STANBROOK RD - BELMONT,2023-04-11T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.53
753603,STANBROOK RD - BELMONT,2023-04-11T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.16
753603,STANBROOK RD - BELMONT,2023-04-11T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,44.2
753603,STANBROOK RD - BELMONT,2023-04-11T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.6
753603,STANBROOK RD - BELMONT,2023-04-11T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,83.9
753603,STANBROOK RD - BELMONT,2023-04-11T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.1
753603,STANBROOK RD - BELMONT,2023-04-11T19:10:00.000+00:00,transformer,,Temperature,C,20.0
753603,STANBROOK RD - BELMONT,2023-04-11T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-04-11T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
753603,STANBROOK RD - BELMONT,2023-04-11T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-04-11T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
753603,STANBROOK RD - BELMONT,2023-04-11T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
753603,STANBROOK RD - BELMONT,2023-04-11T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
753603,STANBROOK RD - BELMONT,2023-04-11T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
753603,STANBROOK RD - BELMONT,2023-04-11T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
753603,STANBROOK RD - BELMONT,2023-04-11T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
753603,STANBROOK RD - BELMONT,2023-04-11T19:10:00.000+00:00,busbar,,L3 Active Power,kW,34.84
753603,STANBROOK RD - BELMONT,2023-04-11T19:10:00.000+00:00,busbar,,L2 Active Power,kW,33.67
753603,STANBROOK RD - BELMONT,2023-04-11T19:10:00.000+00:00,busbar,,L1 Active Power,kW,29.68
753603,STANBROOK RD - BELMONT,2023-04-11T19:10:00.000+00:00,busbar,,N Current (RMS),A,77.8
753603,STANBROOK RD - BELMONT,2023-04-11T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.7
753603,STANBROOK RD - BELMONT,2023-04-11T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
753603,STANBROOK RD - BELMONT,2023-04-11T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
753603,STANBROOK RD - BELMONT,2023-04-11T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.75
753603,STANBROOK RD - BELMONT,2023-04-11T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
753603,STANBROOK RD - BELMONT,2023-04-11T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
753603,STANBROOK RD - BELMONT,2023-04-11T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.22
753603,STANBROOK RD - BELMONT,2023-04-11T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.93
753603,STANBROOK RD - BELMONT,2023-04-11T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.21
753603,STANBROOK RD - BELMONT,2023-04-11T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,48.8
753603,STANBROOK RD - BELMONT,2023-04-11T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,97.4
753603,STANBROOK RD - BELMONT,2023-04-11T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,80.5
753603,STANBROOK RD - BELMONT,2023-04-11T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.4
753603,STANBROOK RD - BELMONT,2023-04-11T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.59
753603,STANBROOK RD - BELMONT,2023-04-11T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
753603,STANBROOK RD - BELMONT,2023-04-11T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.15
753603,STANBROOK RD - BELMONT,2023-04-11T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.75
753603,STANBROOK RD - BELMONT,2023-04-11T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.35
753603,STANBROOK RD - BELMONT,2023-04-11T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.63
753603,STANBROOK RD - BELMONT,2023-04-11T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,51.7
753603,STANBROOK RD - BELMONT,2023-04-11T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.3
753603,STANBROOK RD - BELMONT,2023-04-11T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,106.6
753603,STANBROOK RD - BELMONT,2023-04-11T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.9
753603,STANBROOK RD - BELMONT,2023-04-11T19:00:00.000+00:00,transformer,,Temperature,C,20.0
753603,STANBROOK RD - BELMONT,2023-04-11T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-04-11T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
753603,STANBROOK RD - BELMONT,2023-04-11T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-04-11T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
753603,STANBROOK RD - BELMONT,2023-04-11T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
753603,STANBROOK RD - BELMONT,2023-04-11T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
753603,STANBROOK RD - BELMONT,2023-04-11T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
753603,STANBROOK RD - BELMONT,2023-04-11T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
753603,STANBROOK RD - BELMONT,2023-04-11T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
753603,STANBROOK RD - BELMONT,2023-04-11T19:00:00.000+00:00,busbar,,L3 Active Power,kW,36.97
753603,STANBROOK RD - BELMONT,2023-04-11T19:00:00.000+00:00,busbar,,L2 Active Power,kW,44.28
753603,STANBROOK RD - BELMONT,2023-04-11T19:00:00.000+00:00,busbar,,L1 Active Power,kW,32.84
753603,STANBROOK RD - BELMONT,2023-04-11T19:00:00.000+00:00,busbar,,N Current (RMS),A,90.0
753603,STANBROOK RD - BELMONT,2023-04-11T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.1
753603,STANBROOK RD - BELMONT,2023-04-11T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.8
753603,STANBROOK RD - BELMONT,2023-04-11T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
753603,STANBROOK RD - BELMONT,2023-04-11T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.06
753603,STANBROOK RD - BELMONT,2023-04-11T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
753603,STANBROOK RD - BELMONT,2023-04-11T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
753603,STANBROOK RD - BELMONT,2023-04-11T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.06
753603,STANBROOK RD - BELMONT,2023-04-11T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,24.47
753603,STANBROOK RD - BELMONT,2023-04-11T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.25
753603,STANBROOK RD - BELMONT,2023-04-11T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,46.6
753603,STANBROOK RD - BELMONT,2023-04-11T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,108.3
753603,STANBROOK RD - BELMONT,2023-04-11T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,105.5
753603,STANBROOK RD - BELMONT,2023-04-11T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,103.3
753603,STANBROOK RD - BELMONT,2023-04-11T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.25
753603,STANBROOK RD - BELMONT,2023-04-11T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
753603,STANBROOK RD - BELMONT,2023-04-11T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.75
753603,STANBROOK RD - BELMONT,2023-04-11T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.43
753603,STANBROOK RD - BELMONT,2023-04-11T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.62
753603,STANBROOK RD - BELMONT,2023-04-11T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.85
753603,STANBROOK RD - BELMONT,2023-04-11T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,47.4
753603,STANBROOK RD - BELMONT,2023-04-11T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.5
753603,STANBROOK RD - BELMONT,2023-04-11T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,102.4
753603,STANBROOK RD - BELMONT,2023-04-11T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.4
753603,STANBROOK RD - BELMONT,2023-04-11T18:50:00.000+00:00,transformer,,Temperature,C,19.9
753603,STANBROOK RD - BELMONT,2023-04-11T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-04-11T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
753603,STANBROOK RD - BELMONT,2023-04-11T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-04-11T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
753603,STANBROOK RD - BELMONT,2023-04-11T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
753603,STANBROOK RD - BELMONT,2023-04-11T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
753603,STANBROOK RD - BELMONT,2023-04-11T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
753603,STANBROOK RD - BELMONT,2023-04-11T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
753603,STANBROOK RD - BELMONT,2023-04-11T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
753603,STANBROOK RD - BELMONT,2023-04-11T18:50:00.000+00:00,busbar,,L3 Active Power,kW,40.48
753603,STANBROOK RD - BELMONT,2023-04-11T18:50:00.000+00:00,busbar,,L2 Active Power,kW,48.08
753603,STANBROOK RD - BELMONT,2023-04-11T18:50:00.000+00:00,busbar,,L1 Active Power,kW,41.1
753603,STANBROOK RD - BELMONT,2023-04-11T18:50:00.000+00:00,busbar,,N Current (RMS),A,85.6
753603,STANBROOK RD - BELMONT,2023-04-11T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.1
753603,STANBROOK RD - BELMONT,2023-04-11T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,207.0
753603,STANBROOK RD - BELMONT,2023-04-11T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.7
753603,STANBROOK RD - BELMONT,2023-04-11T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.36
753603,STANBROOK RD - BELMONT,2023-04-11T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
753603,STANBROOK RD - BELMONT,2023-04-11T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
753603,STANBROOK RD - BELMONT,2023-04-11T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,28.8
753603,STANBROOK RD - BELMONT,2023-04-11T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,28.0
753603,STANBROOK RD - BELMONT,2023-04-11T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.81
753603,STANBROOK RD - BELMONT,2023-04-11T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,67.6
753603,STANBROOK RD - BELMONT,2023-04-11T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,123.5
753603,STANBROOK RD - BELMONT,2023-04-11T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,117.7
753603,STANBROOK RD - BELMONT,2023-04-11T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.7
753603,STANBROOK RD - BELMONT,2023-04-11T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.85
753603,STANBROOK RD - BELMONT,2023-04-11T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
753603,STANBROOK RD - BELMONT,2023-04-11T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.21
753603,STANBROOK RD - BELMONT,2023-04-11T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.44
753603,STANBROOK RD - BELMONT,2023-04-11T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.43
753603,STANBROOK RD - BELMONT,2023-04-11T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.67
753603,STANBROOK RD - BELMONT,2023-04-11T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,39.4
753603,STANBROOK RD - BELMONT,2023-04-11T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,86.0
753603,STANBROOK RD - BELMONT,2023-04-11T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.3
753603,STANBROOK RD - BELMONT,2023-04-11T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.4
753603,STANBROOK RD - BELMONT,2023-04-11T18:40:00.000+00:00,transformer,,Temperature,C,19.8
753603,STANBROOK RD - BELMONT,2023-04-11T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-04-11T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
753603,STANBROOK RD - BELMONT,2023-04-11T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-04-11T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
753603,STANBROOK RD - BELMONT,2023-04-11T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
753603,STANBROOK RD - BELMONT,2023-04-11T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
753603,STANBROOK RD - BELMONT,2023-04-11T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
753603,STANBROOK RD - BELMONT,2023-04-11T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
753603,STANBROOK RD - BELMONT,2023-04-11T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
753603,STANBROOK RD - BELMONT,2023-04-11T18:40:00.000+00:00,busbar,,L3 Active Power,kW,48.24
753603,STANBROOK RD - BELMONT,2023-04-11T18:40:00.000+00:00,busbar,,L2 Active Power,kW,45.43
753603,STANBROOK RD - BELMONT,2023-04-11T18:40:00.000+00:00,busbar,,L1 Active Power,kW,32.47
753603,STANBROOK RD - BELMONT,2023-04-11T18:40:00.000+00:00,busbar,,N Current (RMS),A,95.9
753603,STANBROOK RD - BELMONT,2023-04-11T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,207.9
753603,STANBROOK RD - BELMONT,2023-04-11T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.9
753603,STANBROOK RD - BELMONT,2023-04-11T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
753603,STANBROOK RD - BELMONT,2023-04-11T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.53
753603,STANBROOK RD - BELMONT,2023-04-11T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
753603,STANBROOK RD - BELMONT,2023-04-11T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
753603,STANBROOK RD - BELMONT,2023-04-11T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,31.68
753603,STANBROOK RD - BELMONT,2023-04-11T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,28.49
753603,STANBROOK RD - BELMONT,2023-04-11T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.64
753603,STANBROOK RD - BELMONT,2023-04-11T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,59.8
753603,STANBROOK RD - BELMONT,2023-04-11T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,134.2
753603,STANBROOK RD - BELMONT,2023-04-11T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,119.6
753603,STANBROOK RD - BELMONT,2023-04-11T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.9
753603,STANBROOK RD - BELMONT,2023-04-11T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.12
753603,STANBROOK RD - BELMONT,2023-04-11T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.71
753603,STANBROOK RD - BELMONT,2023-04-11T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.63
753603,STANBROOK RD - BELMONT,2023-04-11T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.2
753603,STANBROOK RD - BELMONT,2023-04-11T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.22
753603,STANBROOK RD - BELMONT,2023-04-11T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.3
753603,STANBROOK RD - BELMONT,2023-04-11T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.9
753603,STANBROOK RD - BELMONT,2023-04-11T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.8
753603,STANBROOK RD - BELMONT,2023-04-11T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.9
753603,STANBROOK RD - BELMONT,2023-04-11T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.4
753603,STANBROOK RD - BELMONT,2023-04-11T18:30:00.000+00:00,transformer,,Temperature,C,19.7
753603,STANBROOK RD - BELMONT,2023-04-11T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-04-11T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
753603,STANBROOK RD - BELMONT,2023-04-11T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
753603,STANBROOK RD - BELMONT,2023-04-11T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
753603,STANBROOK RD - BELMONT,2023-04-11T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-04-11T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
753603,STANBROOK RD - BELMONT,2023-04-11T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
753603,STANBROOK RD - BELMONT,2023-04-11T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
753603,STANBROOK RD - BELMONT,2023-04-11T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
753603,STANBROOK RD - BELMONT,2023-04-11T18:30:00.000+00:00,busbar,,L3 Active Power,kW,48.89
753603,STANBROOK RD - BELMONT,2023-04-11T18:30:00.000+00:00,busbar,,L2 Active Power,kW,43.71
753603,STANBROOK RD - BELMONT,2023-04-11T18:30:00.000+00:00,busbar,,L1 Active Power,kW,34.94
753603,STANBROOK RD - BELMONT,2023-04-11T18:30:00.000+00:00,busbar,,N Current (RMS),A,80.1
753603,STANBROOK RD - BELMONT,2023-04-11T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,206.5
753603,STANBROOK RD - BELMONT,2023-04-11T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.7
753603,STANBROOK RD - BELMONT,2023-04-11T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
753603,STANBROOK RD - BELMONT,2023-04-11T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.47
753603,STANBROOK RD - BELMONT,2023-04-11T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
753603,STANBROOK RD - BELMONT,2023-04-11T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
753603,STANBROOK RD - BELMONT,2023-04-11T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.25
753603,STANBROOK RD - BELMONT,2023-04-11T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.15
753603,STANBROOK RD - BELMONT,2023-04-11T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.69
753603,STANBROOK RD - BELMONT,2023-04-11T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,53.6
753603,STANBROOK RD - BELMONT,2023-04-11T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,108.3
753603,STANBROOK RD - BELMONT,2023-04-11T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,92.7
753603,STANBROOK RD - BELMONT,2023-04-11T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.5
753603,STANBROOK RD - BELMONT,2023-04-11T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.94
753603,STANBROOK RD - BELMONT,2023-04-11T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.95
753603,STANBROOK RD - BELMONT,2023-04-11T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.17
753603,STANBROOK RD - BELMONT,2023-04-11T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.48
753603,STANBROOK RD - BELMONT,2023-04-11T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.84
753603,STANBROOK RD - BELMONT,2023-04-11T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.59
753603,STANBROOK RD - BELMONT,2023-04-11T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,55.6
753603,STANBROOK RD - BELMONT,2023-04-11T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,83.4
753603,STANBROOK RD - BELMONT,2023-04-11T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.6
753603,STANBROOK RD - BELMONT,2023-04-11T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,92.4
753603,STANBROOK RD - BELMONT,2023-04-11T18:20:00.000+00:00,transformer,,Temperature,C,19.6
753603,STANBROOK RD - BELMONT,2023-04-11T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-04-11T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
753603,STANBROOK RD - BELMONT,2023-04-11T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-04-11T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
753603,STANBROOK RD - BELMONT,2023-04-11T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-04-11T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
753603,STANBROOK RD - BELMONT,2023-04-11T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
753603,STANBROOK RD - BELMONT,2023-04-11T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
753603,STANBROOK RD - BELMONT,2023-04-11T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
753603,STANBROOK RD - BELMONT,2023-04-11T18:20:00.000+00:00,busbar,,L3 Active Power,kW,44.73
753603,STANBROOK RD - BELMONT,2023-04-11T18:20:00.000+00:00,busbar,,L2 Active Power,kW,34.0
753603,STANBROOK RD - BELMONT,2023-04-11T18:20:00.000+00:00,busbar,,L1 Active Power,kW,37.27
753603,STANBROOK RD - BELMONT,2023-04-11T18:20:00.000+00:00,busbar,,N Current (RMS),A,76.2
753603,STANBROOK RD - BELMONT,2023-04-11T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.1
753603,STANBROOK RD - BELMONT,2023-04-11T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
753603,STANBROOK RD - BELMONT,2023-04-11T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
753603,STANBROOK RD - BELMONT,2023-04-11T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
753603,STANBROOK RD - BELMONT,2023-04-11T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
753603,STANBROOK RD - BELMONT,2023-04-11T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
753603,STANBROOK RD - BELMONT,2023-04-11T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,26.37
753603,STANBROOK RD - BELMONT,2023-04-11T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,25.3
753603,STANBROOK RD - BELMONT,2023-04-11T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.71
753603,STANBROOK RD - BELMONT,2023-04-11T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,68.6
753603,STANBROOK RD - BELMONT,2023-04-11T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,112.5
753603,STANBROOK RD - BELMONT,2023-04-11T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,107.3
753603,STANBROOK RD - BELMONT,2023-04-11T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.9
753603,STANBROOK RD - BELMONT,2023-04-11T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.04
753603,STANBROOK RD - BELMONT,2023-04-11T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.26
753603,STANBROOK RD - BELMONT,2023-04-11T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
753603,STANBROOK RD - BELMONT,2023-04-11T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.93
753603,STANBROOK RD - BELMONT,2023-04-11T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.32
753603,STANBROOK RD - BELMONT,2023-04-11T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.39
753603,STANBROOK RD - BELMONT,2023-04-11T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,66.1
753603,STANBROOK RD - BELMONT,2023-04-11T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.5
753603,STANBROOK RD - BELMONT,2023-04-11T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.6
753603,STANBROOK RD - BELMONT,2023-04-11T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,95.3
753603,STANBROOK RD - BELMONT,2023-04-11T18:10:00.000+00:00,transformer,,Temperature,C,19.5
753603,STANBROOK RD - BELMONT,2023-04-11T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-04-11T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
753603,STANBROOK RD - BELMONT,2023-04-11T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-04-11T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
753603,STANBROOK RD - BELMONT,2023-04-11T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
753603,STANBROOK RD - BELMONT,2023-04-11T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
753603,STANBROOK RD - BELMONT,2023-04-11T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
753603,STANBROOK RD - BELMONT,2023-04-11T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
753603,STANBROOK RD - BELMONT,2023-04-11T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
753603,STANBROOK RD - BELMONT,2023-04-11T18:10:00.000+00:00,busbar,,L3 Active Power,kW,42.3
753603,STANBROOK RD - BELMONT,2023-04-11T18:10:00.000+00:00,busbar,,L2 Active Power,kW,32.62
753603,STANBROOK RD - BELMONT,2023-04-11T18:10:00.000+00:00,busbar,,L1 Active Power,kW,35.1
753603,STANBROOK RD - BELMONT,2023-04-11T18:10:00.000+00:00,busbar,,N Current (RMS),A,70.8
753603,STANBROOK RD - BELMONT,2023-04-11T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.9
753603,STANBROOK RD - BELMONT,2023-04-11T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
753603,STANBROOK RD - BELMONT,2023-04-11T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
753603,STANBROOK RD - BELMONT,2023-04-11T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.31
753603,STANBROOK RD - BELMONT,2023-04-11T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
753603,STANBROOK RD - BELMONT,2023-04-11T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
753603,STANBROOK RD - BELMONT,2023-04-11T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,26.25
753603,STANBROOK RD - BELMONT,2023-04-11T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.71
753603,STANBROOK RD - BELMONT,2023-04-11T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.52
753603,STANBROOK RD - BELMONT,2023-04-11T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,56.0
753603,STANBROOK RD - BELMONT,2023-04-11T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,113.0
753603,STANBROOK RD - BELMONT,2023-04-11T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,88.9
753603,STANBROOK RD - BELMONT,2023-04-11T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.0
753603,STANBROOK RD - BELMONT,2023-04-11T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.61
753603,STANBROOK RD - BELMONT,2023-04-11T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.85
753603,STANBROOK RD - BELMONT,2023-04-11T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
753603,STANBROOK RD - BELMONT,2023-04-11T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.28
753603,STANBROOK RD - BELMONT,2023-04-11T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.77
753603,STANBROOK RD - BELMONT,2023-04-11T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.85
753603,STANBROOK RD - BELMONT,2023-04-11T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,55.1
753603,STANBROOK RD - BELMONT,2023-04-11T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.6
753603,STANBROOK RD - BELMONT,2023-04-11T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.0
753603,STANBROOK RD - BELMONT,2023-04-11T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,85.2
753603,STANBROOK RD - BELMONT,2023-04-11T18:00:00.000+00:00,transformer,,Temperature,C,19.5
753603,STANBROOK RD - BELMONT,2023-04-11T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-04-11T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
753603,STANBROOK RD - BELMONT,2023-04-11T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-04-11T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
753603,STANBROOK RD - BELMONT,2023-04-11T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
753603,STANBROOK RD - BELMONT,2023-04-11T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
753603,STANBROOK RD - BELMONT,2023-04-11T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
753603,STANBROOK RD - BELMONT,2023-04-11T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
753603,STANBROOK RD - BELMONT,2023-04-11T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
753603,STANBROOK RD - BELMONT,2023-04-11T18:00:00.000+00:00,busbar,,L3 Active Power,kW,38.53
753603,STANBROOK RD - BELMONT,2023-04-11T18:00:00.000+00:00,busbar,,L2 Active Power,kW,28.48
753603,STANBROOK RD - BELMONT,2023-04-11T18:00:00.000+00:00,busbar,,L1 Active Power,kW,37.37
753603,STANBROOK RD - BELMONT,2023-04-11T18:00:00.000+00:00,busbar,,N Current (RMS),A,75.3
753603,STANBROOK RD - BELMONT,2023-04-11T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
753603,STANBROOK RD - BELMONT,2023-04-11T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
753603,STANBROOK RD - BELMONT,2023-04-11T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
753603,STANBROOK RD - BELMONT,2023-04-11T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.66
753603,STANBROOK RD - BELMONT,2023-04-11T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
753603,STANBROOK RD - BELMONT,2023-04-11T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
753603,STANBROOK RD - BELMONT,2023-04-11T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.42
753603,STANBROOK RD - BELMONT,2023-04-11T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.31
753603,STANBROOK RD - BELMONT,2023-04-11T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.15
753603,STANBROOK RD - BELMONT,2023-04-11T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,73.8
753603,STANBROOK RD - BELMONT,2023-04-11T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,92.8
753603,STANBROOK RD - BELMONT,2023-04-11T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,94.3
753603,STANBROOK RD - BELMONT,2023-04-11T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.8
753603,STANBROOK RD - BELMONT,2023-04-11T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.43
753603,STANBROOK RD - BELMONT,2023-04-11T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
753603,STANBROOK RD - BELMONT,2023-04-11T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
753603,STANBROOK RD - BELMONT,2023-04-11T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.35
753603,STANBROOK RD - BELMONT,2023-04-11T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.95
753603,STANBROOK RD - BELMONT,2023-04-11T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.04
753603,STANBROOK RD - BELMONT,2023-04-11T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,47.2
753603,STANBROOK RD - BELMONT,2023-04-11T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.5
753603,STANBROOK RD - BELMONT,2023-04-11T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.1
753603,STANBROOK RD - BELMONT,2023-04-11T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,85.6
753603,STANBROOK RD - BELMONT,2023-04-11T17:50:00.000+00:00,transformer,,Temperature,C,19.4
753603,STANBROOK RD - BELMONT,2023-04-11T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-04-11T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
753603,STANBROOK RD - BELMONT,2023-04-11T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-04-11T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
753603,STANBROOK RD - BELMONT,2023-04-11T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-04-11T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
753603,STANBROOK RD - BELMONT,2023-04-11T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
753603,STANBROOK RD - BELMONT,2023-04-11T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
753603,STANBROOK RD - BELMONT,2023-04-11T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
753603,STANBROOK RD - BELMONT,2023-04-11T17:50:00.000+00:00,busbar,,L3 Active Power,kW,35.77
753603,STANBROOK RD - BELMONT,2023-04-11T17:50:00.000+00:00,busbar,,L2 Active Power,kW,31.27
753603,STANBROOK RD - BELMONT,2023-04-11T17:50:00.000+00:00,busbar,,L1 Active Power,kW,28.19
753603,STANBROOK RD - BELMONT,2023-04-11T17:50:00.000+00:00,busbar,,N Current (RMS),A,73.3
753603,STANBROOK RD - BELMONT,2023-04-11T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
753603,STANBROOK RD - BELMONT,2023-04-11T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
753603,STANBROOK RD - BELMONT,2023-04-11T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
753603,STANBROOK RD - BELMONT,2023-04-11T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.86
753603,STANBROOK RD - BELMONT,2023-04-11T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
753603,STANBROOK RD - BELMONT,2023-04-11T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
753603,STANBROOK RD - BELMONT,2023-04-11T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,26.29
753603,STANBROOK RD - BELMONT,2023-04-11T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.56
753603,STANBROOK RD - BELMONT,2023-04-11T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.38
753603,STANBROOK RD - BELMONT,2023-04-11T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,63.2
753603,STANBROOK RD - BELMONT,2023-04-11T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,111.6
753603,STANBROOK RD - BELMONT,2023-04-11T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,76.6
753603,STANBROOK RD - BELMONT,2023-04-11T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.5
753603,STANBROOK RD - BELMONT,2023-04-11T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.24
753603,STANBROOK RD - BELMONT,2023-04-11T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
753603,STANBROOK RD - BELMONT,2023-04-11T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
753603,STANBROOK RD - BELMONT,2023-04-11T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.12
753603,STANBROOK RD - BELMONT,2023-04-11T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.28
753603,STANBROOK RD - BELMONT,2023-04-11T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.13
753603,STANBROOK RD - BELMONT,2023-04-11T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,66.3
753603,STANBROOK RD - BELMONT,2023-04-11T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.3
753603,STANBROOK RD - BELMONT,2023-04-11T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.1
753603,STANBROOK RD - BELMONT,2023-04-11T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,110.3
753603,STANBROOK RD - BELMONT,2023-04-11T17:40:00.000+00:00,transformer,,Temperature,C,19.4
753603,STANBROOK RD - BELMONT,2023-04-11T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-04-11T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
753603,STANBROOK RD - BELMONT,2023-04-11T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-04-11T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
753603,STANBROOK RD - BELMONT,2023-04-11T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-04-11T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
753603,STANBROOK RD - BELMONT,2023-04-11T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
753603,STANBROOK RD - BELMONT,2023-04-11T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
753603,STANBROOK RD - BELMONT,2023-04-11T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
753603,STANBROOK RD - BELMONT,2023-04-11T17:40:00.000+00:00,busbar,,L3 Active Power,kW,39.41
753603,STANBROOK RD - BELMONT,2023-04-11T17:40:00.000+00:00,busbar,,L2 Active Power,kW,29.84
753603,STANBROOK RD - BELMONT,2023-04-11T17:40:00.000+00:00,busbar,,L1 Active Power,kW,39.5
753603,STANBROOK RD - BELMONT,2023-04-11T17:40:00.000+00:00,busbar,,N Current (RMS),A,75.0
753603,STANBROOK RD - BELMONT,2023-04-11T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.0
753603,STANBROOK RD - BELMONT,2023-04-11T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
753603,STANBROOK RD - BELMONT,2023-04-11T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.7
753603,STANBROOK RD - BELMONT,2023-04-11T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.68
753603,STANBROOK RD - BELMONT,2023-04-11T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.98
753603,STANBROOK RD - BELMONT,2023-04-11T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.41
753603,STANBROOK RD - BELMONT,2023-04-11T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,27.51
753603,STANBROOK RD - BELMONT,2023-04-11T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.98
753603,STANBROOK RD - BELMONT,2023-04-11T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.44
753603,STANBROOK RD - BELMONT,2023-04-11T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,69.9
753603,STANBROOK RD - BELMONT,2023-04-11T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,116.6
753603,STANBROOK RD - BELMONT,2023-04-11T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.0
753603,STANBROOK RD - BELMONT,2023-04-11T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.4
753603,STANBROOK RD - BELMONT,2023-04-11T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.57
753603,STANBROOK RD - BELMONT,2023-04-11T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
753603,STANBROOK RD - BELMONT,2023-04-11T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.46
753603,STANBROOK RD - BELMONT,2023-04-11T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.03
753603,STANBROOK RD - BELMONT,2023-04-11T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.85
753603,STANBROOK RD - BELMONT,2023-04-11T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.19
753603,STANBROOK RD - BELMONT,2023-04-11T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,57.7
753603,STANBROOK RD - BELMONT,2023-04-11T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.4
753603,STANBROOK RD - BELMONT,2023-04-11T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.8
753603,STANBROOK RD - BELMONT,2023-04-11T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,103.1
753603,STANBROOK RD - BELMONT,2023-04-11T17:30:00.000+00:00,transformer,,Temperature,C,19.3
753603,STANBROOK RD - BELMONT,2023-04-11T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
