Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-04-11T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
753603,STANBROOK RD - BELMONT,2023-04-11T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-04-11T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
753603,STANBROOK RD - BELMONT,2023-04-11T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
753603,STANBROOK RD - BELMONT,2023-04-11T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
753603,STANBROOK RD - BELMONT,2023-04-11T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
753603,STANBROOK RD - BELMONT,2023-04-11T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
753603,STANBROOK RD - BELMONT,2023-04-11T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
753603,STANBROOK RD - BELMONT,2023-04-11T17:30:00.000+00:00,busbar,,L3 Active Power,kW,38.54
753603,STANBROOK RD - BELMONT,2023-04-11T17:30:00.000+00:00,busbar,,L2 Active Power,kW,27.83
753603,STANBROOK RD - BELMONT,2023-04-11T17:30:00.000+00:00,busbar,,L1 Active Power,kW,37.64
753603,STANBROOK RD - BELMONT,2023-04-11T17:30:00.000+00:00,busbar,,N Current (RMS),A,72.6
753603,STANBROOK RD - BELMONT,2023-04-11T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.4
753603,STANBROOK RD - BELMONT,2023-04-11T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
753603,STANBROOK RD - BELMONT,2023-04-11T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.4
753603,STANBROOK RD - BELMONT,2023-04-11T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.57
753603,STANBROOK RD - BELMONT,2023-04-11T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.83
753603,STANBROOK RD - BELMONT,2023-04-11T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
753603,STANBROOK RD - BELMONT,2023-04-11T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,32.59
753603,STANBROOK RD - BELMONT,2023-04-11T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.34
753603,STANBROOK RD - BELMONT,2023-04-11T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.69
753603,STANBROOK RD - BELMONT,2023-04-11T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,81.8
753603,STANBROOK RD - BELMONT,2023-04-11T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,137.6
753603,STANBROOK RD - BELMONT,2023-04-11T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.6
753603,STANBROOK RD - BELMONT,2023-04-11T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.3
753603,STANBROOK RD - BELMONT,2023-04-11T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.66
753603,STANBROOK RD - BELMONT,2023-04-11T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
753603,STANBROOK RD - BELMONT,2023-04-11T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
753603,STANBROOK RD - BELMONT,2023-04-11T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.46
753603,STANBROOK RD - BELMONT,2023-04-11T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.36
753603,STANBROOK RD - BELMONT,2023-04-11T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.45
753603,STANBROOK RD - BELMONT,2023-04-11T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,71.8
753603,STANBROOK RD - BELMONT,2023-04-11T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.3
753603,STANBROOK RD - BELMONT,2023-04-11T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,90.9
753603,STANBROOK RD - BELMONT,2023-04-11T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,116.0
753603,STANBROOK RD - BELMONT,2023-04-11T17:20:00.000+00:00,transformer,,Temperature,C,19.2
753603,STANBROOK RD - BELMONT,2023-04-11T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-04-11T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
753603,STANBROOK RD - BELMONT,2023-04-11T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
753603,STANBROOK RD - BELMONT,2023-04-11T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
753603,STANBROOK RD - BELMONT,2023-04-11T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
753603,STANBROOK RD - BELMONT,2023-04-11T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
753603,STANBROOK RD - BELMONT,2023-04-11T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
753603,STANBROOK RD - BELMONT,2023-04-11T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
753603,STANBROOK RD - BELMONT,2023-04-11T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
753603,STANBROOK RD - BELMONT,2023-04-11T17:20:00.000+00:00,busbar,,L3 Active Power,kW,43.05
753603,STANBROOK RD - BELMONT,2023-04-11T17:20:00.000+00:00,busbar,,L2 Active Power,kW,34.7
753603,STANBROOK RD - BELMONT,2023-04-11T17:20:00.000+00:00,busbar,,L1 Active Power,kW,42.14
753603,STANBROOK RD - BELMONT,2023-04-11T17:20:00.000+00:00,busbar,,N Current (RMS),A,70.4
753603,STANBROOK RD - BELMONT,2023-04-11T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.3
753603,STANBROOK RD - BELMONT,2023-04-11T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
753603,STANBROOK RD - BELMONT,2023-04-11T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.6
753603,STANBROOK RD - BELMONT,2023-04-11T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.5
753603,STANBROOK RD - BELMONT,2023-04-11T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
753603,STANBROOK RD - BELMONT,2023-04-11T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
753603,STANBROOK RD - BELMONT,2023-04-11T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,31.24
753603,STANBROOK RD - BELMONT,2023-04-11T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.24
753603,STANBROOK RD - BELMONT,2023-04-11T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.46
753603,STANBROOK RD - BELMONT,2023-04-11T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,83.0
753603,STANBROOK RD - BELMONT,2023-04-11T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,132.3
753603,STANBROOK RD - BELMONT,2023-04-11T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.4
753603,STANBROOK RD - BELMONT,2023-04-11T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.6
753603,STANBROOK RD - BELMONT,2023-04-11T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.44
753603,STANBROOK RD - BELMONT,2023-04-11T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
753603,STANBROOK RD - BELMONT,2023-04-11T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
753603,STANBROOK RD - BELMONT,2023-04-11T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.94
753603,STANBROOK RD - BELMONT,2023-04-11T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.73
753603,STANBROOK RD - BELMONT,2023-04-11T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.97
753603,STANBROOK RD - BELMONT,2023-04-11T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,60.3
753603,STANBROOK RD - BELMONT,2023-04-11T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.0
753603,STANBROOK RD - BELMONT,2023-04-11T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,92.1
753603,STANBROOK RD - BELMONT,2023-04-11T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,101.7
753603,STANBROOK RD - BELMONT,2023-04-11T17:10:00.000+00:00,transformer,,Temperature,C,19.2
753603,STANBROOK RD - BELMONT,2023-04-11T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-04-11T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
753603,STANBROOK RD - BELMONT,2023-04-11T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-04-11T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
753603,STANBROOK RD - BELMONT,2023-04-11T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-04-11T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
753603,STANBROOK RD - BELMONT,2023-04-11T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
753603,STANBROOK RD - BELMONT,2023-04-11T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
753603,STANBROOK RD - BELMONT,2023-04-11T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
753603,STANBROOK RD - BELMONT,2023-04-11T17:10:00.000+00:00,busbar,,L3 Active Power,kW,42.18
753603,STANBROOK RD - BELMONT,2023-04-11T17:10:00.000+00:00,busbar,,L2 Active Power,kW,34.97
753603,STANBROOK RD - BELMONT,2023-04-11T17:10:00.000+00:00,busbar,,L1 Active Power,kW,37.43
753603,STANBROOK RD - BELMONT,2023-04-11T17:10:00.000+00:00,busbar,,N Current (RMS),A,70.1
753603,STANBROOK RD - BELMONT,2023-04-11T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.8
753603,STANBROOK RD - BELMONT,2023-04-11T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
753603,STANBROOK RD - BELMONT,2023-04-11T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
753603,STANBROOK RD - BELMONT,2023-04-11T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.57
753603,STANBROOK RD - BELMONT,2023-04-11T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
753603,STANBROOK RD - BELMONT,2023-04-11T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.95
753603,STANBROOK RD - BELMONT,2023-04-11T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,31.27
753603,STANBROOK RD - BELMONT,2023-04-11T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.67
753603,STANBROOK RD - BELMONT,2023-04-11T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.78
753603,STANBROOK RD - BELMONT,2023-04-11T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,83.4
753603,STANBROOK RD - BELMONT,2023-04-11T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,133.6
753603,STANBROOK RD - BELMONT,2023-04-11T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,89.5
753603,STANBROOK RD - BELMONT,2023-04-11T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.1
753603,STANBROOK RD - BELMONT,2023-04-11T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.04
753603,STANBROOK RD - BELMONT,2023-04-11T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
753603,STANBROOK RD - BELMONT,2023-04-11T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
753603,STANBROOK RD - BELMONT,2023-04-11T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.4
753603,STANBROOK RD - BELMONT,2023-04-11T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.59
753603,STANBROOK RD - BELMONT,2023-04-11T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.3
753603,STANBROOK RD - BELMONT,2023-04-11T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,35.0
753603,STANBROOK RD - BELMONT,2023-04-11T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.4
753603,STANBROOK RD - BELMONT,2023-04-11T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.5
753603,STANBROOK RD - BELMONT,2023-04-11T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.3
753603,STANBROOK RD - BELMONT,2023-04-11T17:00:00.000+00:00,transformer,,Temperature,C,19.1
753603,STANBROOK RD - BELMONT,2023-04-11T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-04-11T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
753603,STANBROOK RD - BELMONT,2023-04-11T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-04-11T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
753603,STANBROOK RD - BELMONT,2023-04-11T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
753603,STANBROOK RD - BELMONT,2023-04-11T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
753603,STANBROOK RD - BELMONT,2023-04-11T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
753603,STANBROOK RD - BELMONT,2023-04-11T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
753603,STANBROOK RD - BELMONT,2023-04-11T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
753603,STANBROOK RD - BELMONT,2023-04-11T17:00:00.000+00:00,busbar,,L3 Active Power,kW,45.67
753603,STANBROOK RD - BELMONT,2023-04-11T17:00:00.000+00:00,busbar,,L2 Active Power,kW,39.26
753603,STANBROOK RD - BELMONT,2023-04-11T17:00:00.000+00:00,busbar,,L1 Active Power,kW,31.08
753603,STANBROOK RD - BELMONT,2023-04-11T17:00:00.000+00:00,busbar,,N Current (RMS),A,85.8
753603,STANBROOK RD - BELMONT,2023-04-11T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.0
753603,STANBROOK RD - BELMONT,2023-04-11T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.8
753603,STANBROOK RD - BELMONT,2023-04-11T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
753603,STANBROOK RD - BELMONT,2023-04-11T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.65
753603,STANBROOK RD - BELMONT,2023-04-11T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
753603,STANBROOK RD - BELMONT,2023-04-11T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
753603,STANBROOK RD - BELMONT,2023-04-11T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,27.52
753603,STANBROOK RD - BELMONT,2023-04-11T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.41
753603,STANBROOK RD - BELMONT,2023-04-11T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.44
753603,STANBROOK RD - BELMONT,2023-04-11T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,72.5
753603,STANBROOK RD - BELMONT,2023-04-11T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,117.7
753603,STANBROOK RD - BELMONT,2023-04-11T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,75.2
753603,STANBROOK RD - BELMONT,2023-04-11T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.6
753603,STANBROOK RD - BELMONT,2023-04-11T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.43
753603,STANBROOK RD - BELMONT,2023-04-11T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
753603,STANBROOK RD - BELMONT,2023-04-11T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
753603,STANBROOK RD - BELMONT,2023-04-11T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.43
753603,STANBROOK RD - BELMONT,2023-04-11T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.03
753603,STANBROOK RD - BELMONT,2023-04-11T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.23
753603,STANBROOK RD - BELMONT,2023-04-11T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,53.0
753603,STANBROOK RD - BELMONT,2023-04-11T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.1
753603,STANBROOK RD - BELMONT,2023-04-11T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,110.4
753603,STANBROOK RD - BELMONT,2023-04-11T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,90.7
753603,STANBROOK RD - BELMONT,2023-04-11T16:50:00.000+00:00,transformer,,Temperature,C,19.0
753603,STANBROOK RD - BELMONT,2023-04-11T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-04-11T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
753603,STANBROOK RD - BELMONT,2023-04-11T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-04-11T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
753603,STANBROOK RD - BELMONT,2023-04-11T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-04-11T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
753603,STANBROOK RD - BELMONT,2023-04-11T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
753603,STANBROOK RD - BELMONT,2023-04-11T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
753603,STANBROOK RD - BELMONT,2023-04-11T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
753603,STANBROOK RD - BELMONT,2023-04-11T16:50:00.000+00:00,busbar,,L3 Active Power,kW,41.95
753603,STANBROOK RD - BELMONT,2023-04-11T16:50:00.000+00:00,busbar,,L2 Active Power,kW,43.44
753603,STANBROOK RD - BELMONT,2023-04-11T16:50:00.000+00:00,busbar,,L1 Active Power,kW,34.67
753603,STANBROOK RD - BELMONT,2023-04-11T16:50:00.000+00:00,busbar,,N Current (RMS),A,78.1
753603,STANBROOK RD - BELMONT,2023-04-11T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.8
753603,STANBROOK RD - BELMONT,2023-04-11T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.0
753603,STANBROOK RD - BELMONT,2023-04-11T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
753603,STANBROOK RD - BELMONT,2023-04-11T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.67
753603,STANBROOK RD - BELMONT,2023-04-11T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
753603,STANBROOK RD - BELMONT,2023-04-11T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
753603,STANBROOK RD - BELMONT,2023-04-11T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,27.67
753603,STANBROOK RD - BELMONT,2023-04-11T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.24
753603,STANBROOK RD - BELMONT,2023-04-11T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.83
753603,STANBROOK RD - BELMONT,2023-04-11T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,57.3
753603,STANBROOK RD - BELMONT,2023-04-11T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,118.4
753603,STANBROOK RD - BELMONT,2023-04-11T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,95.0
753603,STANBROOK RD - BELMONT,2023-04-11T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.4
753603,STANBROOK RD - BELMONT,2023-04-11T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.28
753603,STANBROOK RD - BELMONT,2023-04-11T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.74
753603,STANBROOK RD - BELMONT,2023-04-11T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
753603,STANBROOK RD - BELMONT,2023-04-11T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.99
753603,STANBROOK RD - BELMONT,2023-04-11T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,34.77
753603,STANBROOK RD - BELMONT,2023-04-11T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.16
753603,STANBROOK RD - BELMONT,2023-04-11T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,86.0
753603,STANBROOK RD - BELMONT,2023-04-11T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.4
753603,STANBROOK RD - BELMONT,2023-04-11T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,147.3
753603,STANBROOK RD - BELMONT,2023-04-11T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,124.6
753603,STANBROOK RD - BELMONT,2023-04-11T16:40:00.000+00:00,transformer,,Temperature,C,18.9
753603,STANBROOK RD - BELMONT,2023-04-11T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-04-11T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
753603,STANBROOK RD - BELMONT,2023-04-11T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
753603,STANBROOK RD - BELMONT,2023-04-11T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
753603,STANBROOK RD - BELMONT,2023-04-11T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-04-11T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
753603,STANBROOK RD - BELMONT,2023-04-11T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
753603,STANBROOK RD - BELMONT,2023-04-11T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
753603,STANBROOK RD - BELMONT,2023-04-11T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
753603,STANBROOK RD - BELMONT,2023-04-11T16:40:00.000+00:00,busbar,,L3 Active Power,kW,40.65
753603,STANBROOK RD - BELMONT,2023-04-11T16:40:00.000+00:00,busbar,,L2 Active Power,kW,57.01
753603,STANBROOK RD - BELMONT,2023-04-11T16:40:00.000+00:00,busbar,,L1 Active Power,kW,46.99
753603,STANBROOK RD - BELMONT,2023-04-11T16:40:00.000+00:00,busbar,,N Current (RMS),A,94.0
753603,STANBROOK RD - BELMONT,2023-04-11T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.9
753603,STANBROOK RD - BELMONT,2023-04-11T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,241.2
753603,STANBROOK RD - BELMONT,2023-04-11T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.8
753603,STANBROOK RD - BELMONT,2023-04-11T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.17
753603,STANBROOK RD - BELMONT,2023-04-11T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
753603,STANBROOK RD - BELMONT,2023-04-11T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
753603,STANBROOK RD - BELMONT,2023-04-11T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.96
753603,STANBROOK RD - BELMONT,2023-04-11T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.39
753603,STANBROOK RD - BELMONT,2023-04-11T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.2
753603,STANBROOK RD - BELMONT,2023-04-11T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,59.1
753603,STANBROOK RD - BELMONT,2023-04-11T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,111.3
753603,STANBROOK RD - BELMONT,2023-04-11T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,78.6
753603,STANBROOK RD - BELMONT,2023-04-11T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.8
753603,STANBROOK RD - BELMONT,2023-04-11T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.93
753603,STANBROOK RD - BELMONT,2023-04-11T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.45
753603,STANBROOK RD - BELMONT,2023-04-11T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
753603,STANBROOK RD - BELMONT,2023-04-11T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.42
753603,STANBROOK RD - BELMONT,2023-04-11T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,31.64
753603,STANBROOK RD - BELMONT,2023-04-11T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.57
753603,STANBROOK RD - BELMONT,2023-04-11T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,71.6
753603,STANBROOK RD - BELMONT,2023-04-11T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.5
753603,STANBROOK RD - BELMONT,2023-04-11T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,134.0
753603,STANBROOK RD - BELMONT,2023-04-11T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,109.3
753603,STANBROOK RD - BELMONT,2023-04-11T16:30:00.000+00:00,transformer,,Temperature,C,18.8
753603,STANBROOK RD - BELMONT,2023-04-11T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-04-11T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
753603,STANBROOK RD - BELMONT,2023-04-11T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
753603,STANBROOK RD - BELMONT,2023-04-11T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
753603,STANBROOK RD - BELMONT,2023-04-11T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
753603,STANBROOK RD - BELMONT,2023-04-11T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
753603,STANBROOK RD - BELMONT,2023-04-11T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
753603,STANBROOK RD - BELMONT,2023-04-11T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
753603,STANBROOK RD - BELMONT,2023-04-11T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
753603,STANBROOK RD - BELMONT,2023-04-11T16:30:00.000+00:00,busbar,,L3 Active Power,kW,40.37
753603,STANBROOK RD - BELMONT,2023-04-11T16:30:00.000+00:00,busbar,,L2 Active Power,kW,50.04
753603,STANBROOK RD - BELMONT,2023-04-11T16:30:00.000+00:00,busbar,,L1 Active Power,kW,38.77
753603,STANBROOK RD - BELMONT,2023-04-11T16:30:00.000+00:00,busbar,,N Current (RMS),A,84.2
753603,STANBROOK RD - BELMONT,2023-04-11T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.6
753603,STANBROOK RD - BELMONT,2023-04-11T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,211.4
753603,STANBROOK RD - BELMONT,2023-04-11T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.8
753603,STANBROOK RD - BELMONT,2023-04-11T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
753603,STANBROOK RD - BELMONT,2023-04-11T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
753603,STANBROOK RD - BELMONT,2023-04-11T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
753603,STANBROOK RD - BELMONT,2023-04-11T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,26.94
753603,STANBROOK RD - BELMONT,2023-04-11T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.52
753603,STANBROOK RD - BELMONT,2023-04-11T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.87
753603,STANBROOK RD - BELMONT,2023-04-11T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,64.3
753603,STANBROOK RD - BELMONT,2023-04-11T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,116.0
753603,STANBROOK RD - BELMONT,2023-04-11T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,99.4
753603,STANBROOK RD - BELMONT,2023-04-11T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.3
753603,STANBROOK RD - BELMONT,2023-04-11T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.91
753603,STANBROOK RD - BELMONT,2023-04-11T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
753603,STANBROOK RD - BELMONT,2023-04-11T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
753603,STANBROOK RD - BELMONT,2023-04-11T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.45
753603,STANBROOK RD - BELMONT,2023-04-11T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.92
753603,STANBROOK RD - BELMONT,2023-04-11T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.26
753603,STANBROOK RD - BELMONT,2023-04-11T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,64.0
753603,STANBROOK RD - BELMONT,2023-04-11T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.8
753603,STANBROOK RD - BELMONT,2023-04-11T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,122.1
753603,STANBROOK RD - BELMONT,2023-04-11T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,103.0
753603,STANBROOK RD - BELMONT,2023-04-11T16:20:00.000+00:00,transformer,,Temperature,C,18.8
753603,STANBROOK RD - BELMONT,2023-04-11T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-04-11T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
753603,STANBROOK RD - BELMONT,2023-04-11T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
753603,STANBROOK RD - BELMONT,2023-04-11T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
753603,STANBROOK RD - BELMONT,2023-04-11T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-04-11T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
753603,STANBROOK RD - BELMONT,2023-04-11T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
753603,STANBROOK RD - BELMONT,2023-04-11T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
753603,STANBROOK RD - BELMONT,2023-04-11T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
753603,STANBROOK RD - BELMONT,2023-04-11T16:20:00.000+00:00,busbar,,L3 Active Power,kW,39.39
753603,STANBROOK RD - BELMONT,2023-04-11T16:20:00.000+00:00,busbar,,L2 Active Power,kW,52.44
753603,STANBROOK RD - BELMONT,2023-04-11T16:20:00.000+00:00,busbar,,L1 Active Power,kW,38.13
753603,STANBROOK RD - BELMONT,2023-04-11T16:20:00.000+00:00,busbar,,N Current (RMS),A,87.3
753603,STANBROOK RD - BELMONT,2023-04-11T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.2
753603,STANBROOK RD - BELMONT,2023-04-11T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,220.1
753603,STANBROOK RD - BELMONT,2023-04-11T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
753603,STANBROOK RD - BELMONT,2023-04-11T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
753603,STANBROOK RD - BELMONT,2023-04-11T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
753603,STANBROOK RD - BELMONT,2023-04-11T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
753603,STANBROOK RD - BELMONT,2023-04-11T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,26.68
753603,STANBROOK RD - BELMONT,2023-04-11T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.33
753603,STANBROOK RD - BELMONT,2023-04-11T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.27
753603,STANBROOK RD - BELMONT,2023-04-11T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,61.3
753603,STANBROOK RD - BELMONT,2023-04-11T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,113.8
753603,STANBROOK RD - BELMONT,2023-04-11T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,87.2
753603,STANBROOK RD - BELMONT,2023-04-11T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.7
753603,STANBROOK RD - BELMONT,2023-04-11T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.47
753603,STANBROOK RD - BELMONT,2023-04-11T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
753603,STANBROOK RD - BELMONT,2023-04-11T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
753603,STANBROOK RD - BELMONT,2023-04-11T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.87
753603,STANBROOK RD - BELMONT,2023-04-11T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.38
753603,STANBROOK RD - BELMONT,2023-04-11T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.93
753603,STANBROOK RD - BELMONT,2023-04-11T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,44.9
753603,STANBROOK RD - BELMONT,2023-04-11T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.1
753603,STANBROOK RD - BELMONT,2023-04-11T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.8
753603,STANBROOK RD - BELMONT,2023-04-11T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.2
753603,STANBROOK RD - BELMONT,2023-04-11T16:10:00.000+00:00,transformer,,Temperature,C,18.8
753603,STANBROOK RD - BELMONT,2023-04-11T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-04-11T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
753603,STANBROOK RD - BELMONT,2023-04-11T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
753603,STANBROOK RD - BELMONT,2023-04-11T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
753603,STANBROOK RD - BELMONT,2023-04-11T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
753603,STANBROOK RD - BELMONT,2023-04-11T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
753603,STANBROOK RD - BELMONT,2023-04-11T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
753603,STANBROOK RD - BELMONT,2023-04-11T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
753603,STANBROOK RD - BELMONT,2023-04-11T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
753603,STANBROOK RD - BELMONT,2023-04-11T16:10:00.000+00:00,busbar,,L3 Active Power,kW,36.55
753603,STANBROOK RD - BELMONT,2023-04-11T16:10:00.000+00:00,busbar,,L2 Active Power,kW,38.71
753603,STANBROOK RD - BELMONT,2023-04-11T16:10:00.000+00:00,busbar,,L1 Active Power,kW,38.2
753603,STANBROOK RD - BELMONT,2023-04-11T16:10:00.000+00:00,busbar,,N Current (RMS),A,79.9
753603,STANBROOK RD - BELMONT,2023-04-11T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
753603,STANBROOK RD - BELMONT,2023-04-11T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.7
753603,STANBROOK RD - BELMONT,2023-04-11T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.2
753603,STANBROOK RD - BELMONT,2023-04-11T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.37
753603,STANBROOK RD - BELMONT,2023-04-11T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
753603,STANBROOK RD - BELMONT,2023-04-11T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
753603,STANBROOK RD - BELMONT,2023-04-11T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.88
753603,STANBROOK RD - BELMONT,2023-04-11T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.77
753603,STANBROOK RD - BELMONT,2023-04-11T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.33
753603,STANBROOK RD - BELMONT,2023-04-11T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,56.9
753603,STANBROOK RD - BELMONT,2023-04-11T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,109.4
753603,STANBROOK RD - BELMONT,2023-04-11T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.8
753603,STANBROOK RD - BELMONT,2023-04-11T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.0
753603,STANBROOK RD - BELMONT,2023-04-11T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.07
753603,STANBROOK RD - BELMONT,2023-04-11T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
753603,STANBROOK RD - BELMONT,2023-04-11T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.33
753603,STANBROOK RD - BELMONT,2023-04-11T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.53
753603,STANBROOK RD - BELMONT,2023-04-11T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.32
753603,STANBROOK RD - BELMONT,2023-04-11T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.27
753603,STANBROOK RD - BELMONT,2023-04-11T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,42.4
753603,STANBROOK RD - BELMONT,2023-04-11T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.4
753603,STANBROOK RD - BELMONT,2023-04-11T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.6
753603,STANBROOK RD - BELMONT,2023-04-11T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.7
753603,STANBROOK RD - BELMONT,2023-04-11T16:00:00.000+00:00,transformer,,Temperature,C,18.8
753603,STANBROOK RD - BELMONT,2023-04-11T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-04-11T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
753603,STANBROOK RD - BELMONT,2023-04-11T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
753603,STANBROOK RD - BELMONT,2023-04-11T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
753603,STANBROOK RD - BELMONT,2023-04-11T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-04-11T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
753603,STANBROOK RD - BELMONT,2023-04-11T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
753603,STANBROOK RD - BELMONT,2023-04-11T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
753603,STANBROOK RD - BELMONT,2023-04-11T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
753603,STANBROOK RD - BELMONT,2023-04-11T16:00:00.000+00:00,busbar,,L3 Active Power,kW,33.41
753603,STANBROOK RD - BELMONT,2023-04-11T16:00:00.000+00:00,busbar,,L2 Active Power,kW,30.09
753603,STANBROOK RD - BELMONT,2023-04-11T16:00:00.000+00:00,busbar,,L1 Active Power,kW,36.61
753603,STANBROOK RD - BELMONT,2023-04-11T16:00:00.000+00:00,busbar,,N Current (RMS),A,67.3
753603,STANBROOK RD - BELMONT,2023-04-11T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
753603,STANBROOK RD - BELMONT,2023-04-11T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
753603,STANBROOK RD - BELMONT,2023-04-11T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.4
753603,STANBROOK RD - BELMONT,2023-04-11T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
753603,STANBROOK RD - BELMONT,2023-04-11T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.96
753603,STANBROOK RD - BELMONT,2023-04-11T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
753603,STANBROOK RD - BELMONT,2023-04-11T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,30.96
753603,STANBROOK RD - BELMONT,2023-04-11T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.95
753603,STANBROOK RD - BELMONT,2023-04-11T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.95
753603,STANBROOK RD - BELMONT,2023-04-11T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,77.9
753603,STANBROOK RD - BELMONT,2023-04-11T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,132.1
753603,STANBROOK RD - BELMONT,2023-04-11T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.8
753603,STANBROOK RD - BELMONT,2023-04-11T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.9
753603,STANBROOK RD - BELMONT,2023-04-11T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.01
753603,STANBROOK RD - BELMONT,2023-04-11T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
753603,STANBROOK RD - BELMONT,2023-04-11T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
753603,STANBROOK RD - BELMONT,2023-04-11T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.79
753603,STANBROOK RD - BELMONT,2023-04-11T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.17
753603,STANBROOK RD - BELMONT,2023-04-11T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.25
753603,STANBROOK RD - BELMONT,2023-04-11T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,41.4
753603,STANBROOK RD - BELMONT,2023-04-11T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.8
753603,STANBROOK RD - BELMONT,2023-04-11T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.1
753603,STANBROOK RD - BELMONT,2023-04-11T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.5
753603,STANBROOK RD - BELMONT,2023-04-11T15:50:00.000+00:00,transformer,,Temperature,C,18.7
753603,STANBROOK RD - BELMONT,2023-04-11T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-04-11T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
753603,STANBROOK RD - BELMONT,2023-04-11T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-04-11T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
753603,STANBROOK RD - BELMONT,2023-04-11T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-04-11T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
753603,STANBROOK RD - BELMONT,2023-04-11T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
753603,STANBROOK RD - BELMONT,2023-04-11T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
753603,STANBROOK RD - BELMONT,2023-04-11T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
753603,STANBROOK RD - BELMONT,2023-04-11T15:50:00.000+00:00,busbar,,L3 Active Power,kW,39.75
753603,STANBROOK RD - BELMONT,2023-04-11T15:50:00.000+00:00,busbar,,L2 Active Power,kW,26.13
753603,STANBROOK RD - BELMONT,2023-04-11T15:50:00.000+00:00,busbar,,L1 Active Power,kW,29.2
753603,STANBROOK RD - BELMONT,2023-04-11T15:50:00.000+00:00,busbar,,N Current (RMS),A,71.4
753603,STANBROOK RD - BELMONT,2023-04-11T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.8
753603,STANBROOK RD - BELMONT,2023-04-11T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
753603,STANBROOK RD - BELMONT,2023-04-11T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
753603,STANBROOK RD - BELMONT,2023-04-11T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
753603,STANBROOK RD - BELMONT,2023-04-11T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.96
753603,STANBROOK RD - BELMONT,2023-04-11T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
753603,STANBROOK RD - BELMONT,2023-04-11T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,27.93
753603,STANBROOK RD - BELMONT,2023-04-11T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.63
753603,STANBROOK RD - BELMONT,2023-04-11T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.76
753603,STANBROOK RD - BELMONT,2023-04-11T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,68.0
753603,STANBROOK RD - BELMONT,2023-04-11T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,120.2
753603,STANBROOK RD - BELMONT,2023-04-11T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.2
753603,STANBROOK RD - BELMONT,2023-04-11T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.8
753603,STANBROOK RD - BELMONT,2023-04-11T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.12
753603,STANBROOK RD - BELMONT,2023-04-11T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.72
753603,STANBROOK RD - BELMONT,2023-04-11T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.27
753603,STANBROOK RD - BELMONT,2023-04-11T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.85
753603,STANBROOK RD - BELMONT,2023-04-11T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.86
753603,STANBROOK RD - BELMONT,2023-04-11T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.52
753603,STANBROOK RD - BELMONT,2023-04-11T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,39.7
753603,STANBROOK RD - BELMONT,2023-04-11T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.3
753603,STANBROOK RD - BELMONT,2023-04-11T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.7
753603,STANBROOK RD - BELMONT,2023-04-11T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.5
753603,STANBROOK RD - BELMONT,2023-04-11T15:40:00.000+00:00,transformer,,Temperature,C,18.6
753603,STANBROOK RD - BELMONT,2023-04-11T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-04-11T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.77
753603,STANBROOK RD - BELMONT,2023-04-11T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-04-11T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
753603,STANBROOK RD - BELMONT,2023-04-11T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
753603,STANBROOK RD - BELMONT,2023-04-11T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.03
753603,STANBROOK RD - BELMONT,2023-04-11T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
753603,STANBROOK RD - BELMONT,2023-04-11T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
753603,STANBROOK RD - BELMONT,2023-04-11T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
753603,STANBROOK RD - BELMONT,2023-04-11T15:40:00.000+00:00,busbar,,L3 Active Power,kW,37.77
753603,STANBROOK RD - BELMONT,2023-04-11T15:40:00.000+00:00,busbar,,L2 Active Power,kW,27.49
753603,STANBROOK RD - BELMONT,2023-04-11T15:40:00.000+00:00,busbar,,L1 Active Power,kW,28.29
753603,STANBROOK RD - BELMONT,2023-04-11T15:40:00.000+00:00,busbar,,N Current (RMS),A,68.2
753603,STANBROOK RD - BELMONT,2023-04-11T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.8
753603,STANBROOK RD - BELMONT,2023-04-11T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
753603,STANBROOK RD - BELMONT,2023-04-11T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
753603,STANBROOK RD - BELMONT,2023-04-11T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
753603,STANBROOK RD - BELMONT,2023-04-11T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.34
753603,STANBROOK RD - BELMONT,2023-04-11T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.07
753603,STANBROOK RD - BELMONT,2023-04-11T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,28.96
753603,STANBROOK RD - BELMONT,2023-04-11T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.65
753603,STANBROOK RD - BELMONT,2023-04-11T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.01
753603,STANBROOK RD - BELMONT,2023-04-11T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,80.3
753603,STANBROOK RD - BELMONT,2023-04-11T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,123.8
753603,STANBROOK RD - BELMONT,2023-04-11T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.5
753603,STANBROOK RD - BELMONT,2023-04-11T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.8
753603,STANBROOK RD - BELMONT,2023-04-11T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.88
753603,STANBROOK RD - BELMONT,2023-04-11T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.7
753603,STANBROOK RD - BELMONT,2023-04-11T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.64
753603,STANBROOK RD - BELMONT,2023-04-11T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.57
753603,STANBROOK RD - BELMONT,2023-04-11T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.7
753603,STANBROOK RD - BELMONT,2023-04-11T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.8
753603,STANBROOK RD - BELMONT,2023-04-11T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,35.8
753603,STANBROOK RD - BELMONT,2023-04-11T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.7
753603,STANBROOK RD - BELMONT,2023-04-11T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.6
753603,STANBROOK RD - BELMONT,2023-04-11T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.8
753603,STANBROOK RD - BELMONT,2023-04-11T15:30:00.000+00:00,transformer,,Temperature,C,18.7
753603,STANBROOK RD - BELMONT,2023-04-11T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-04-11T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
753603,STANBROOK RD - BELMONT,2023-04-11T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-04-11T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
753603,STANBROOK RD - BELMONT,2023-04-11T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
753603,STANBROOK RD - BELMONT,2023-04-11T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
753603,STANBROOK RD - BELMONT,2023-04-11T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
753603,STANBROOK RD - BELMONT,2023-04-11T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
753603,STANBROOK RD - BELMONT,2023-04-11T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
753603,STANBROOK RD - BELMONT,2023-04-11T15:30:00.000+00:00,busbar,,L3 Active Power,kW,38.53
753603,STANBROOK RD - BELMONT,2023-04-11T15:30:00.000+00:00,busbar,,L2 Active Power,kW,24.35
753603,STANBROOK RD - BELMONT,2023-04-11T15:30:00.000+00:00,busbar,,L1 Active Power,kW,24.82
753603,STANBROOK RD - BELMONT,2023-04-11T15:30:00.000+00:00,busbar,,N Current (RMS),A,76.5
753603,STANBROOK RD - BELMONT,2023-04-11T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.7
753603,STANBROOK RD - BELMONT,2023-04-11T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
753603,STANBROOK RD - BELMONT,2023-04-11T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
753603,STANBROOK RD - BELMONT,2023-04-11T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
753603,STANBROOK RD - BELMONT,2023-04-11T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.42
753603,STANBROOK RD - BELMONT,2023-04-11T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
753603,STANBROOK RD - BELMONT,2023-04-11T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,29.85
753603,STANBROOK RD - BELMONT,2023-04-11T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.98
753603,STANBROOK RD - BELMONT,2023-04-11T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.25
753603,STANBROOK RD - BELMONT,2023-04-11T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,87.5
753603,STANBROOK RD - BELMONT,2023-04-11T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,127.5
753603,STANBROOK RD - BELMONT,2023-04-11T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.0
753603,STANBROOK RD - BELMONT,2023-04-11T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.6
753603,STANBROOK RD - BELMONT,2023-04-11T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.21
753603,STANBROOK RD - BELMONT,2023-04-11T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.65
753603,STANBROOK RD - BELMONT,2023-04-11T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.63
753603,STANBROOK RD - BELMONT,2023-04-11T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.63
753603,STANBROOK RD - BELMONT,2023-04-11T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.61
753603,STANBROOK RD - BELMONT,2023-04-11T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.64
753603,STANBROOK RD - BELMONT,2023-04-11T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,55.5
753603,STANBROOK RD - BELMONT,2023-04-11T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.3
753603,STANBROOK RD - BELMONT,2023-04-11T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.8
753603,STANBROOK RD - BELMONT,2023-04-11T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.1
753603,STANBROOK RD - BELMONT,2023-04-11T15:20:00.000+00:00,transformer,,Temperature,C,18.8
753603,STANBROOK RD - BELMONT,2023-04-11T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-04-11T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
753603,STANBROOK RD - BELMONT,2023-04-11T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-04-11T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
753603,STANBROOK RD - BELMONT,2023-04-11T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
753603,STANBROOK RD - BELMONT,2023-04-11T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
753603,STANBROOK RD - BELMONT,2023-04-11T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
753603,STANBROOK RD - BELMONT,2023-04-11T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
753603,STANBROOK RD - BELMONT,2023-04-11T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
753603,STANBROOK RD - BELMONT,2023-04-11T15:20:00.000+00:00,busbar,,L3 Active Power,kW,36.49
753603,STANBROOK RD - BELMONT,2023-04-11T15:20:00.000+00:00,busbar,,L2 Active Power,kW,27.59
753603,STANBROOK RD - BELMONT,2023-04-11T15:20:00.000+00:00,busbar,,L1 Active Power,kW,22.89
753603,STANBROOK RD - BELMONT,2023-04-11T15:20:00.000+00:00,busbar,,N Current (RMS),A,70.4
753603,STANBROOK RD - BELMONT,2023-04-11T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.4
753603,STANBROOK RD - BELMONT,2023-04-11T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
753603,STANBROOK RD - BELMONT,2023-04-11T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
753603,STANBROOK RD - BELMONT,2023-04-11T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
753603,STANBROOK RD - BELMONT,2023-04-11T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.24
753603,STANBROOK RD - BELMONT,2023-04-11T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
