Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-04-11T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.34
753603,STANBROOK RD - BELMONT,2023-04-11T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.97
753603,STANBROOK RD - BELMONT,2023-04-11T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,43.8
753603,STANBROOK RD - BELMONT,2023-04-11T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.6
753603,STANBROOK RD - BELMONT,2023-04-11T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.3
753603,STANBROOK RD - BELMONT,2023-04-11T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.9
753603,STANBROOK RD - BELMONT,2023-04-11T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.6
753603,STANBROOK RD - BELMONT,2023-04-11T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
753603,STANBROOK RD - BELMONT,2023-04-11T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
753603,STANBROOK RD - BELMONT,2023-04-11T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.5
753603,STANBROOK RD - BELMONT,2023-04-11T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.46
753603,STANBROOK RD - BELMONT,2023-04-11T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.79
753603,STANBROOK RD - BELMONT,2023-04-11T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,46.3
753603,STANBROOK RD - BELMONT,2023-04-11T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.6
753603,STANBROOK RD - BELMONT,2023-04-11T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.3
753603,STANBROOK RD - BELMONT,2023-04-11T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.8
753603,STANBROOK RD - BELMONT,2023-04-11T10:40:00.000+00:00,transformer,,Temperature,C,19.0
753603,STANBROOK RD - BELMONT,2023-04-11T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
753603,STANBROOK RD - BELMONT,2023-04-11T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
753603,STANBROOK RD - BELMONT,2023-04-11T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-04-11T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
753603,STANBROOK RD - BELMONT,2023-04-11T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-04-11T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
753603,STANBROOK RD - BELMONT,2023-04-11T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
753603,STANBROOK RD - BELMONT,2023-04-11T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
753603,STANBROOK RD - BELMONT,2023-04-11T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
753603,STANBROOK RD - BELMONT,2023-04-11T10:40:00.000+00:00,busbar,,L3 Active Power,kW,17.88
753603,STANBROOK RD - BELMONT,2023-04-11T10:40:00.000+00:00,busbar,,L2 Active Power,kW,24.8
753603,STANBROOK RD - BELMONT,2023-04-11T10:40:00.000+00:00,busbar,,L1 Active Power,kW,18.76
753603,STANBROOK RD - BELMONT,2023-04-11T10:40:00.000+00:00,busbar,,N Current (RMS),A,52.9
753603,STANBROOK RD - BELMONT,2023-04-11T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
753603,STANBROOK RD - BELMONT,2023-04-11T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
753603,STANBROOK RD - BELMONT,2023-04-11T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
753603,STANBROOK RD - BELMONT,2023-04-11T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.49
753603,STANBROOK RD - BELMONT,2023-04-11T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.03
753603,STANBROOK RD - BELMONT,2023-04-11T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
753603,STANBROOK RD - BELMONT,2023-04-11T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.1
753603,STANBROOK RD - BELMONT,2023-04-11T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.55
753603,STANBROOK RD - BELMONT,2023-04-11T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.16
753603,STANBROOK RD - BELMONT,2023-04-11T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,37.1
753603,STANBROOK RD - BELMONT,2023-04-11T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.8
753603,STANBROOK RD - BELMONT,2023-04-11T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.9
753603,STANBROOK RD - BELMONT,2023-04-11T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.2
753603,STANBROOK RD - BELMONT,2023-04-11T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
753603,STANBROOK RD - BELMONT,2023-04-11T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
753603,STANBROOK RD - BELMONT,2023-04-11T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
753603,STANBROOK RD - BELMONT,2023-04-11T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.89
753603,STANBROOK RD - BELMONT,2023-04-11T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.91
753603,STANBROOK RD - BELMONT,2023-04-11T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.34
753603,STANBROOK RD - BELMONT,2023-04-11T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,45.0
753603,STANBROOK RD - BELMONT,2023-04-11T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.4
753603,STANBROOK RD - BELMONT,2023-04-11T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.0
753603,STANBROOK RD - BELMONT,2023-04-11T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.2
753603,STANBROOK RD - BELMONT,2023-04-11T10:30:00.000+00:00,transformer,,Temperature,C,18.9
753603,STANBROOK RD - BELMONT,2023-04-11T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
753603,STANBROOK RD - BELMONT,2023-04-11T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
753603,STANBROOK RD - BELMONT,2023-04-11T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-04-11T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
753603,STANBROOK RD - BELMONT,2023-04-11T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-04-11T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
753603,STANBROOK RD - BELMONT,2023-04-11T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
753603,STANBROOK RD - BELMONT,2023-04-11T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
753603,STANBROOK RD - BELMONT,2023-04-11T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
753603,STANBROOK RD - BELMONT,2023-04-11T10:30:00.000+00:00,busbar,,L3 Active Power,kW,16.99
753603,STANBROOK RD - BELMONT,2023-04-11T10:30:00.000+00:00,busbar,,L2 Active Power,kW,19.46
753603,STANBROOK RD - BELMONT,2023-04-11T10:30:00.000+00:00,busbar,,L1 Active Power,kW,21.5
753603,STANBROOK RD - BELMONT,2023-04-11T10:30:00.000+00:00,busbar,,N Current (RMS),A,52.1
753603,STANBROOK RD - BELMONT,2023-04-11T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
753603,STANBROOK RD - BELMONT,2023-04-11T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
753603,STANBROOK RD - BELMONT,2023-04-11T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
753603,STANBROOK RD - BELMONT,2023-04-11T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.55
753603,STANBROOK RD - BELMONT,2023-04-11T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.94
753603,STANBROOK RD - BELMONT,2023-04-11T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
753603,STANBROOK RD - BELMONT,2023-04-11T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.87
753603,STANBROOK RD - BELMONT,2023-04-11T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.46
753603,STANBROOK RD - BELMONT,2023-04-11T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.86
753603,STANBROOK RD - BELMONT,2023-04-11T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,30.1
753603,STANBROOK RD - BELMONT,2023-04-11T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.3
753603,STANBROOK RD - BELMONT,2023-04-11T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.0
753603,STANBROOK RD - BELMONT,2023-04-11T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.2
753603,STANBROOK RD - BELMONT,2023-04-11T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
753603,STANBROOK RD - BELMONT,2023-04-11T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
753603,STANBROOK RD - BELMONT,2023-04-11T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
753603,STANBROOK RD - BELMONT,2023-04-11T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.62
753603,STANBROOK RD - BELMONT,2023-04-11T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.16
753603,STANBROOK RD - BELMONT,2023-04-11T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.01
753603,STANBROOK RD - BELMONT,2023-04-11T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,63.3
753603,STANBROOK RD - BELMONT,2023-04-11T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.5
753603,STANBROOK RD - BELMONT,2023-04-11T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.0
753603,STANBROOK RD - BELMONT,2023-04-11T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,84.0
753603,STANBROOK RD - BELMONT,2023-04-11T10:20:00.000+00:00,transformer,,Temperature,C,18.8
753603,STANBROOK RD - BELMONT,2023-04-11T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-04-11T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
753603,STANBROOK RD - BELMONT,2023-04-11T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-04-11T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
753603,STANBROOK RD - BELMONT,2023-04-11T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-04-11T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
753603,STANBROOK RD - BELMONT,2023-04-11T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
753603,STANBROOK RD - BELMONT,2023-04-11T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
753603,STANBROOK RD - BELMONT,2023-04-11T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
753603,STANBROOK RD - BELMONT,2023-04-11T10:20:00.000+00:00,busbar,,L3 Active Power,kW,23.49
753603,STANBROOK RD - BELMONT,2023-04-11T10:20:00.000+00:00,busbar,,L2 Active Power,kW,16.62
753603,STANBROOK RD - BELMONT,2023-04-11T10:20:00.000+00:00,busbar,,L1 Active Power,kW,28.87
753603,STANBROOK RD - BELMONT,2023-04-11T10:20:00.000+00:00,busbar,,N Current (RMS),A,63.2
753603,STANBROOK RD - BELMONT,2023-04-11T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
753603,STANBROOK RD - BELMONT,2023-04-11T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
753603,STANBROOK RD - BELMONT,2023-04-11T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
753603,STANBROOK RD - BELMONT,2023-04-11T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.12
753603,STANBROOK RD - BELMONT,2023-04-11T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.12
753603,STANBROOK RD - BELMONT,2023-04-11T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
753603,STANBROOK RD - BELMONT,2023-04-11T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.34
753603,STANBROOK RD - BELMONT,2023-04-11T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.96
753603,STANBROOK RD - BELMONT,2023-04-11T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.0
753603,STANBROOK RD - BELMONT,2023-04-11T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,32.2
753603,STANBROOK RD - BELMONT,2023-04-11T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.9
753603,STANBROOK RD - BELMONT,2023-04-11T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.0
753603,STANBROOK RD - BELMONT,2023-04-11T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.8
753603,STANBROOK RD - BELMONT,2023-04-11T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.46
753603,STANBROOK RD - BELMONT,2023-04-11T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
753603,STANBROOK RD - BELMONT,2023-04-11T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
753603,STANBROOK RD - BELMONT,2023-04-11T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.31
753603,STANBROOK RD - BELMONT,2023-04-11T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.03
753603,STANBROOK RD - BELMONT,2023-04-11T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.08
753603,STANBROOK RD - BELMONT,2023-04-11T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,71.8
753603,STANBROOK RD - BELMONT,2023-04-11T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.5
753603,STANBROOK RD - BELMONT,2023-04-11T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.2
753603,STANBROOK RD - BELMONT,2023-04-11T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,99.1
753603,STANBROOK RD - BELMONT,2023-04-11T10:10:00.000+00:00,transformer,,Temperature,C,18.8
753603,STANBROOK RD - BELMONT,2023-04-11T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-04-11T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
753603,STANBROOK RD - BELMONT,2023-04-11T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-04-11T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
753603,STANBROOK RD - BELMONT,2023-04-11T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-04-11T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
753603,STANBROOK RD - BELMONT,2023-04-11T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
753603,STANBROOK RD - BELMONT,2023-04-11T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
753603,STANBROOK RD - BELMONT,2023-04-11T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
753603,STANBROOK RD - BELMONT,2023-04-11T10:10:00.000+00:00,busbar,,L3 Active Power,kW,22.64
753603,STANBROOK RD - BELMONT,2023-04-11T10:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
753603,STANBROOK RD - BELMONT,2023-04-11T10:10:00.000+00:00,busbar,,L1 Active Power,kW,32.08
753603,STANBROOK RD - BELMONT,2023-04-11T10:10:00.000+00:00,busbar,,N Current (RMS),A,69.8
753603,STANBROOK RD - BELMONT,2023-04-11T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
753603,STANBROOK RD - BELMONT,2023-04-11T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
753603,STANBROOK RD - BELMONT,2023-04-11T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
753603,STANBROOK RD - BELMONT,2023-04-11T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.68
753603,STANBROOK RD - BELMONT,2023-04-11T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.95
753603,STANBROOK RD - BELMONT,2023-04-11T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
753603,STANBROOK RD - BELMONT,2023-04-11T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.93
753603,STANBROOK RD - BELMONT,2023-04-11T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.55
753603,STANBROOK RD - BELMONT,2023-04-11T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.04
753603,STANBROOK RD - BELMONT,2023-04-11T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,25.6
753603,STANBROOK RD - BELMONT,2023-04-11T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.2
753603,STANBROOK RD - BELMONT,2023-04-11T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.7
753603,STANBROOK RD - BELMONT,2023-04-11T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.4
753603,STANBROOK RD - BELMONT,2023-04-11T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.64
753603,STANBROOK RD - BELMONT,2023-04-11T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
753603,STANBROOK RD - BELMONT,2023-04-11T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
753603,STANBROOK RD - BELMONT,2023-04-11T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.59
753603,STANBROOK RD - BELMONT,2023-04-11T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.49
753603,STANBROOK RD - BELMONT,2023-04-11T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.0
753603,STANBROOK RD - BELMONT,2023-04-11T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,36.4
753603,STANBROOK RD - BELMONT,2023-04-11T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.1
753603,STANBROOK RD - BELMONT,2023-04-11T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.6
753603,STANBROOK RD - BELMONT,2023-04-11T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.1
753603,STANBROOK RD - BELMONT,2023-04-11T10:00:00.000+00:00,transformer,,Temperature,C,18.8
753603,STANBROOK RD - BELMONT,2023-04-11T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-04-11T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
753603,STANBROOK RD - BELMONT,2023-04-11T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-04-11T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
753603,STANBROOK RD - BELMONT,2023-04-11T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-04-11T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
753603,STANBROOK RD - BELMONT,2023-04-11T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
753603,STANBROOK RD - BELMONT,2023-04-11T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
753603,STANBROOK RD - BELMONT,2023-04-11T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
753603,STANBROOK RD - BELMONT,2023-04-11T10:00:00.000+00:00,busbar,,L3 Active Power,kW,19.52
753603,STANBROOK RD - BELMONT,2023-04-11T10:00:00.000+00:00,busbar,,L2 Active Power,kW,19.04
753603,STANBROOK RD - BELMONT,2023-04-11T10:00:00.000+00:00,busbar,,L1 Active Power,kW,25.04
753603,STANBROOK RD - BELMONT,2023-04-11T10:00:00.000+00:00,busbar,,N Current (RMS),A,52.4
753603,STANBROOK RD - BELMONT,2023-04-11T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
753603,STANBROOK RD - BELMONT,2023-04-11T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
753603,STANBROOK RD - BELMONT,2023-04-11T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
753603,STANBROOK RD - BELMONT,2023-04-11T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.32
753603,STANBROOK RD - BELMONT,2023-04-11T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.85
753603,STANBROOK RD - BELMONT,2023-04-11T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
753603,STANBROOK RD - BELMONT,2023-04-11T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.36
753603,STANBROOK RD - BELMONT,2023-04-11T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.56
753603,STANBROOK RD - BELMONT,2023-04-11T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.82
753603,STANBROOK RD - BELMONT,2023-04-11T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,49.7
753603,STANBROOK RD - BELMONT,2023-04-11T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,85.2
753603,STANBROOK RD - BELMONT,2023-04-11T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.9
753603,STANBROOK RD - BELMONT,2023-04-11T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.0
753603,STANBROOK RD - BELMONT,2023-04-11T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.67
753603,STANBROOK RD - BELMONT,2023-04-11T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
753603,STANBROOK RD - BELMONT,2023-04-11T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
753603,STANBROOK RD - BELMONT,2023-04-11T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.66
753603,STANBROOK RD - BELMONT,2023-04-11T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.99
753603,STANBROOK RD - BELMONT,2023-04-11T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.61
753603,STANBROOK RD - BELMONT,2023-04-11T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.7
753603,STANBROOK RD - BELMONT,2023-04-11T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.7
753603,STANBROOK RD - BELMONT,2023-04-11T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.5
753603,STANBROOK RD - BELMONT,2023-04-11T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.0
753603,STANBROOK RD - BELMONT,2023-04-11T09:50:00.000+00:00,transformer,,Temperature,C,18.7
753603,STANBROOK RD - BELMONT,2023-04-11T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-04-11T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
753603,STANBROOK RD - BELMONT,2023-04-11T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-04-11T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
753603,STANBROOK RD - BELMONT,2023-04-11T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-04-11T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
753603,STANBROOK RD - BELMONT,2023-04-11T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
753603,STANBROOK RD - BELMONT,2023-04-11T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
753603,STANBROOK RD - BELMONT,2023-04-11T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
753603,STANBROOK RD - BELMONT,2023-04-11T09:50:00.000+00:00,busbar,,L3 Active Power,kW,25.01
753603,STANBROOK RD - BELMONT,2023-04-11T09:50:00.000+00:00,busbar,,L2 Active Power,kW,20.56
753603,STANBROOK RD - BELMONT,2023-04-11T09:50:00.000+00:00,busbar,,L1 Active Power,kW,19.44
753603,STANBROOK RD - BELMONT,2023-04-11T09:50:00.000+00:00,busbar,,N Current (RMS),A,51.5
753603,STANBROOK RD - BELMONT,2023-04-11T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
753603,STANBROOK RD - BELMONT,2023-04-11T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
753603,STANBROOK RD - BELMONT,2023-04-11T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
753603,STANBROOK RD - BELMONT,2023-04-11T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.49
753603,STANBROOK RD - BELMONT,2023-04-11T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
753603,STANBROOK RD - BELMONT,2023-04-11T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
753603,STANBROOK RD - BELMONT,2023-04-11T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.32
753603,STANBROOK RD - BELMONT,2023-04-11T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.8
753603,STANBROOK RD - BELMONT,2023-04-11T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.19
753603,STANBROOK RD - BELMONT,2023-04-11T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,40.0
753603,STANBROOK RD - BELMONT,2023-04-11T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.5
753603,STANBROOK RD - BELMONT,2023-04-11T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.3
753603,STANBROOK RD - BELMONT,2023-04-11T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.8
753603,STANBROOK RD - BELMONT,2023-04-11T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
753603,STANBROOK RD - BELMONT,2023-04-11T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
753603,STANBROOK RD - BELMONT,2023-04-11T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.46
753603,STANBROOK RD - BELMONT,2023-04-11T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.76
753603,STANBROOK RD - BELMONT,2023-04-11T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.67
753603,STANBROOK RD - BELMONT,2023-04-11T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.5
753603,STANBROOK RD - BELMONT,2023-04-11T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.9
753603,STANBROOK RD - BELMONT,2023-04-11T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.8
753603,STANBROOK RD - BELMONT,2023-04-11T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.6
753603,STANBROOK RD - BELMONT,2023-04-11T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.9
753603,STANBROOK RD - BELMONT,2023-04-11T09:40:00.000+00:00,transformer,,Temperature,C,18.7
753603,STANBROOK RD - BELMONT,2023-04-11T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-04-11T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
753603,STANBROOK RD - BELMONT,2023-04-11T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
753603,STANBROOK RD - BELMONT,2023-04-11T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
753603,STANBROOK RD - BELMONT,2023-04-11T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-04-11T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
753603,STANBROOK RD - BELMONT,2023-04-11T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
753603,STANBROOK RD - BELMONT,2023-04-11T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
753603,STANBROOK RD - BELMONT,2023-04-11T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
753603,STANBROOK RD - BELMONT,2023-04-11T09:40:00.000+00:00,busbar,,L3 Active Power,kW,20.08
753603,STANBROOK RD - BELMONT,2023-04-11T09:40:00.000+00:00,busbar,,L2 Active Power,kW,17.48
753603,STANBROOK RD - BELMONT,2023-04-11T09:40:00.000+00:00,busbar,,L1 Active Power,kW,18.69
753603,STANBROOK RD - BELMONT,2023-04-11T09:40:00.000+00:00,busbar,,N Current (RMS),A,52.6
753603,STANBROOK RD - BELMONT,2023-04-11T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
753603,STANBROOK RD - BELMONT,2023-04-11T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
753603,STANBROOK RD - BELMONT,2023-04-11T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
753603,STANBROOK RD - BELMONT,2023-04-11T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.09
753603,STANBROOK RD - BELMONT,2023-04-11T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.28
753603,STANBROOK RD - BELMONT,2023-04-11T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
753603,STANBROOK RD - BELMONT,2023-04-11T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.06
753603,STANBROOK RD - BELMONT,2023-04-11T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.09
753603,STANBROOK RD - BELMONT,2023-04-11T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.61
753603,STANBROOK RD - BELMONT,2023-04-11T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,47.4
753603,STANBROOK RD - BELMONT,2023-04-11T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,81.8
753603,STANBROOK RD - BELMONT,2023-04-11T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.6
753603,STANBROOK RD - BELMONT,2023-04-11T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.0
753603,STANBROOK RD - BELMONT,2023-04-11T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
753603,STANBROOK RD - BELMONT,2023-04-11T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
753603,STANBROOK RD - BELMONT,2023-04-11T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
753603,STANBROOK RD - BELMONT,2023-04-11T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.06
753603,STANBROOK RD - BELMONT,2023-04-11T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.85
753603,STANBROOK RD - BELMONT,2023-04-11T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.27
753603,STANBROOK RD - BELMONT,2023-04-11T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.4
753603,STANBROOK RD - BELMONT,2023-04-11T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.9
753603,STANBROOK RD - BELMONT,2023-04-11T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.0
753603,STANBROOK RD - BELMONT,2023-04-11T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.5
753603,STANBROOK RD - BELMONT,2023-04-11T09:30:00.000+00:00,transformer,,Temperature,C,18.6
753603,STANBROOK RD - BELMONT,2023-04-11T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-04-11T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
753603,STANBROOK RD - BELMONT,2023-04-11T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
753603,STANBROOK RD - BELMONT,2023-04-11T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
753603,STANBROOK RD - BELMONT,2023-04-11T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-04-11T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
753603,STANBROOK RD - BELMONT,2023-04-11T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
753603,STANBROOK RD - BELMONT,2023-04-11T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
753603,STANBROOK RD - BELMONT,2023-04-11T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
753603,STANBROOK RD - BELMONT,2023-04-11T09:30:00.000+00:00,busbar,,L3 Active Power,kW,23.13
753603,STANBROOK RD - BELMONT,2023-04-11T09:30:00.000+00:00,busbar,,L2 Active Power,kW,13.95
753603,STANBROOK RD - BELMONT,2023-04-11T09:30:00.000+00:00,busbar,,L1 Active Power,kW,17.88
753603,STANBROOK RD - BELMONT,2023-04-11T09:30:00.000+00:00,busbar,,N Current (RMS),A,52.3
753603,STANBROOK RD - BELMONT,2023-04-11T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
753603,STANBROOK RD - BELMONT,2023-04-11T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
753603,STANBROOK RD - BELMONT,2023-04-11T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
753603,STANBROOK RD - BELMONT,2023-04-11T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.94
753603,STANBROOK RD - BELMONT,2023-04-11T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.2
753603,STANBROOK RD - BELMONT,2023-04-11T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
753603,STANBROOK RD - BELMONT,2023-04-11T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.8
753603,STANBROOK RD - BELMONT,2023-04-11T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.76
753603,STANBROOK RD - BELMONT,2023-04-11T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.53
753603,STANBROOK RD - BELMONT,2023-04-11T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,53.5
753603,STANBROOK RD - BELMONT,2023-04-11T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,86.4
753603,STANBROOK RD - BELMONT,2023-04-11T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.1
753603,STANBROOK RD - BELMONT,2023-04-11T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.6
753603,STANBROOK RD - BELMONT,2023-04-11T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.68
753603,STANBROOK RD - BELMONT,2023-04-11T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
753603,STANBROOK RD - BELMONT,2023-04-11T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
753603,STANBROOK RD - BELMONT,2023-04-11T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.55
753603,STANBROOK RD - BELMONT,2023-04-11T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.37
753603,STANBROOK RD - BELMONT,2023-04-11T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.74
753603,STANBROOK RD - BELMONT,2023-04-11T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,37.2
753603,STANBROOK RD - BELMONT,2023-04-11T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.6
753603,STANBROOK RD - BELMONT,2023-04-11T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.6
753603,STANBROOK RD - BELMONT,2023-04-11T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.6
753603,STANBROOK RD - BELMONT,2023-04-11T09:20:00.000+00:00,transformer,,Temperature,C,18.6
753603,STANBROOK RD - BELMONT,2023-04-11T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-04-11T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
753603,STANBROOK RD - BELMONT,2023-04-11T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
753603,STANBROOK RD - BELMONT,2023-04-11T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
753603,STANBROOK RD - BELMONT,2023-04-11T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-04-11T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
753603,STANBROOK RD - BELMONT,2023-04-11T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
753603,STANBROOK RD - BELMONT,2023-04-11T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
753603,STANBROOK RD - BELMONT,2023-04-11T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
753603,STANBROOK RD - BELMONT,2023-04-11T09:20:00.000+00:00,busbar,,L3 Active Power,kW,21.35
753603,STANBROOK RD - BELMONT,2023-04-11T09:20:00.000+00:00,busbar,,L2 Active Power,kW,19.13
753603,STANBROOK RD - BELMONT,2023-04-11T09:20:00.000+00:00,busbar,,L1 Active Power,kW,17.28
753603,STANBROOK RD - BELMONT,2023-04-11T09:20:00.000+00:00,busbar,,N Current (RMS),A,49.5
753603,STANBROOK RD - BELMONT,2023-04-11T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
753603,STANBROOK RD - BELMONT,2023-04-11T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
753603,STANBROOK RD - BELMONT,2023-04-11T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
753603,STANBROOK RD - BELMONT,2023-04-11T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.18
753603,STANBROOK RD - BELMONT,2023-04-11T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.83
753603,STANBROOK RD - BELMONT,2023-04-11T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
753603,STANBROOK RD - BELMONT,2023-04-11T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.14
753603,STANBROOK RD - BELMONT,2023-04-11T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.35
753603,STANBROOK RD - BELMONT,2023-04-11T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.64
753603,STANBROOK RD - BELMONT,2023-04-11T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,30.0
753603,STANBROOK RD - BELMONT,2023-04-11T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.3
753603,STANBROOK RD - BELMONT,2023-04-11T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.1
753603,STANBROOK RD - BELMONT,2023-04-11T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.2
753603,STANBROOK RD - BELMONT,2023-04-11T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.58
753603,STANBROOK RD - BELMONT,2023-04-11T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
753603,STANBROOK RD - BELMONT,2023-04-11T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
753603,STANBROOK RD - BELMONT,2023-04-11T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.66
753603,STANBROOK RD - BELMONT,2023-04-11T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.26
753603,STANBROOK RD - BELMONT,2023-04-11T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.03
753603,STANBROOK RD - BELMONT,2023-04-11T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.5
753603,STANBROOK RD - BELMONT,2023-04-11T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.3
753603,STANBROOK RD - BELMONT,2023-04-11T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.4
753603,STANBROOK RD - BELMONT,2023-04-11T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.4
753603,STANBROOK RD - BELMONT,2023-04-11T09:10:00.000+00:00,transformer,,Temperature,C,18.6
753603,STANBROOK RD - BELMONT,2023-04-11T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-04-11T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
753603,STANBROOK RD - BELMONT,2023-04-11T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
753603,STANBROOK RD - BELMONT,2023-04-11T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
753603,STANBROOK RD - BELMONT,2023-04-11T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-04-11T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
753603,STANBROOK RD - BELMONT,2023-04-11T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
753603,STANBROOK RD - BELMONT,2023-04-11T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
753603,STANBROOK RD - BELMONT,2023-04-11T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
753603,STANBROOK RD - BELMONT,2023-04-11T09:10:00.000+00:00,busbar,,L3 Active Power,kW,15.8
753603,STANBROOK RD - BELMONT,2023-04-11T09:10:00.000+00:00,busbar,,L2 Active Power,kW,16.62
753603,STANBROOK RD - BELMONT,2023-04-11T09:10:00.000+00:00,busbar,,L1 Active Power,kW,17.67
753603,STANBROOK RD - BELMONT,2023-04-11T09:10:00.000+00:00,busbar,,N Current (RMS),A,42.2
753603,STANBROOK RD - BELMONT,2023-04-11T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
753603,STANBROOK RD - BELMONT,2023-04-11T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
753603,STANBROOK RD - BELMONT,2023-04-11T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
753603,STANBROOK RD - BELMONT,2023-04-11T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.52
753603,STANBROOK RD - BELMONT,2023-04-11T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
753603,STANBROOK RD - BELMONT,2023-04-11T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
753603,STANBROOK RD - BELMONT,2023-04-11T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.7
753603,STANBROOK RD - BELMONT,2023-04-11T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.87
753603,STANBROOK RD - BELMONT,2023-04-11T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.99
753603,STANBROOK RD - BELMONT,2023-04-11T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,39.4
753603,STANBROOK RD - BELMONT,2023-04-11T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.4
753603,STANBROOK RD - BELMONT,2023-04-11T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.4
753603,STANBROOK RD - BELMONT,2023-04-11T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.9
753603,STANBROOK RD - BELMONT,2023-04-11T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.63
753603,STANBROOK RD - BELMONT,2023-04-11T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
753603,STANBROOK RD - BELMONT,2023-04-11T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
753603,STANBROOK RD - BELMONT,2023-04-11T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.36
753603,STANBROOK RD - BELMONT,2023-04-11T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.99
753603,STANBROOK RD - BELMONT,2023-04-11T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.51
753603,STANBROOK RD - BELMONT,2023-04-11T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,47.2
753603,STANBROOK RD - BELMONT,2023-04-11T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.3
753603,STANBROOK RD - BELMONT,2023-04-11T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.4
753603,STANBROOK RD - BELMONT,2023-04-11T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.1
753603,STANBROOK RD - BELMONT,2023-04-11T09:00:00.000+00:00,transformer,,Temperature,C,18.5
753603,STANBROOK RD - BELMONT,2023-04-11T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-04-11T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
753603,STANBROOK RD - BELMONT,2023-04-11T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
753603,STANBROOK RD - BELMONT,2023-04-11T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
753603,STANBROOK RD - BELMONT,2023-04-11T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-04-11T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
753603,STANBROOK RD - BELMONT,2023-04-11T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
753603,STANBROOK RD - BELMONT,2023-04-11T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
753603,STANBROOK RD - BELMONT,2023-04-11T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
753603,STANBROOK RD - BELMONT,2023-04-11T09:00:00.000+00:00,busbar,,L3 Active Power,kW,18.06
753603,STANBROOK RD - BELMONT,2023-04-11T09:00:00.000+00:00,busbar,,L2 Active Power,kW,17.86
753603,STANBROOK RD - BELMONT,2023-04-11T09:00:00.000+00:00,busbar,,L1 Active Power,kW,22.5
753603,STANBROOK RD - BELMONT,2023-04-11T09:00:00.000+00:00,busbar,,N Current (RMS),A,55.5
753603,STANBROOK RD - BELMONT,2023-04-11T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
753603,STANBROOK RD - BELMONT,2023-04-11T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
753603,STANBROOK RD - BELMONT,2023-04-11T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
753603,STANBROOK RD - BELMONT,2023-04-11T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.33
753603,STANBROOK RD - BELMONT,2023-04-11T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
753603,STANBROOK RD - BELMONT,2023-04-11T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.02
753603,STANBROOK RD - BELMONT,2023-04-11T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.38
753603,STANBROOK RD - BELMONT,2023-04-11T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.2
753603,STANBROOK RD - BELMONT,2023-04-11T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.72
753603,STANBROOK RD - BELMONT,2023-04-11T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,58.2
753603,STANBROOK RD - BELMONT,2023-04-11T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,84.5
753603,STANBROOK RD - BELMONT,2023-04-11T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.2
753603,STANBROOK RD - BELMONT,2023-04-11T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.6
753603,STANBROOK RD - BELMONT,2023-04-11T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.44
753603,STANBROOK RD - BELMONT,2023-04-11T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
753603,STANBROOK RD - BELMONT,2023-04-11T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.85
753603,STANBROOK RD - BELMONT,2023-04-11T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.26
753603,STANBROOK RD - BELMONT,2023-04-11T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.67
753603,STANBROOK RD - BELMONT,2023-04-11T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.35
753603,STANBROOK RD - BELMONT,2023-04-11T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,58.8
753603,STANBROOK RD - BELMONT,2023-04-11T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.0
753603,STANBROOK RD - BELMONT,2023-04-11T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.0
753603,STANBROOK RD - BELMONT,2023-04-11T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.2
753603,STANBROOK RD - BELMONT,2023-04-11T08:50:00.000+00:00,transformer,,Temperature,C,18.5
753603,STANBROOK RD - BELMONT,2023-04-11T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
753603,STANBROOK RD - BELMONT,2023-04-11T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
753603,STANBROOK RD - BELMONT,2023-04-11T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
753603,STANBROOK RD - BELMONT,2023-04-11T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
753603,STANBROOK RD - BELMONT,2023-04-11T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-04-11T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
753603,STANBROOK RD - BELMONT,2023-04-11T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
753603,STANBROOK RD - BELMONT,2023-04-11T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
753603,STANBROOK RD - BELMONT,2023-04-11T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
753603,STANBROOK RD - BELMONT,2023-04-11T08:50:00.000+00:00,busbar,,L3 Active Power,kW,23.64
753603,STANBROOK RD - BELMONT,2023-04-11T08:50:00.000+00:00,busbar,,L2 Active Power,kW,28.88
753603,STANBROOK RD - BELMONT,2023-04-11T08:50:00.000+00:00,busbar,,L1 Active Power,kW,18.07
753603,STANBROOK RD - BELMONT,2023-04-11T08:50:00.000+00:00,busbar,,N Current (RMS),A,61.8
753603,STANBROOK RD - BELMONT,2023-04-11T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
753603,STANBROOK RD - BELMONT,2023-04-11T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
753603,STANBROOK RD - BELMONT,2023-04-11T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
753603,STANBROOK RD - BELMONT,2023-04-11T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.04
753603,STANBROOK RD - BELMONT,2023-04-11T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.97
753603,STANBROOK RD - BELMONT,2023-04-11T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
753603,STANBROOK RD - BELMONT,2023-04-11T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.98
753603,STANBROOK RD - BELMONT,2023-04-11T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.69
753603,STANBROOK RD - BELMONT,2023-04-11T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.47
753603,STANBROOK RD - BELMONT,2023-04-11T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,31.6
753603,STANBROOK RD - BELMONT,2023-04-11T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.2
753603,STANBROOK RD - BELMONT,2023-04-11T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.8
753603,STANBROOK RD - BELMONT,2023-04-11T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.6
753603,STANBROOK RD - BELMONT,2023-04-11T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.1
753603,STANBROOK RD - BELMONT,2023-04-11T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
753603,STANBROOK RD - BELMONT,2023-04-11T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.29
753603,STANBROOK RD - BELMONT,2023-04-11T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.12
753603,STANBROOK RD - BELMONT,2023-04-11T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.04
753603,STANBROOK RD - BELMONT,2023-04-11T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.94
753603,STANBROOK RD - BELMONT,2023-04-11T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,59.6
753603,STANBROOK RD - BELMONT,2023-04-11T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.6
753603,STANBROOK RD - BELMONT,2023-04-11T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.6
753603,STANBROOK RD - BELMONT,2023-04-11T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.3
753603,STANBROOK RD - BELMONT,2023-04-11T08:40:00.000+00:00,transformer,,Temperature,C,18.3
753603,STANBROOK RD - BELMONT,2023-04-11T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-04-11T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
753603,STANBROOK RD - BELMONT,2023-04-11T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
753603,STANBROOK RD - BELMONT,2023-04-11T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
753603,STANBROOK RD - BELMONT,2023-04-11T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-04-11T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
753603,STANBROOK RD - BELMONT,2023-04-11T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
753603,STANBROOK RD - BELMONT,2023-04-11T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
753603,STANBROOK RD - BELMONT,2023-04-11T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
753603,STANBROOK RD - BELMONT,2023-04-11T08:40:00.000+00:00,busbar,,L3 Active Power,kW,13.1
753603,STANBROOK RD - BELMONT,2023-04-11T08:40:00.000+00:00,busbar,,L2 Active Power,kW,27.73
753603,STANBROOK RD - BELMONT,2023-04-11T08:40:00.000+00:00,busbar,,L1 Active Power,kW,15.4
753603,STANBROOK RD - BELMONT,2023-04-11T08:40:00.000+00:00,busbar,,N Current (RMS),A,75.4
753603,STANBROOK RD - BELMONT,2023-04-11T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
753603,STANBROOK RD - BELMONT,2023-04-11T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
753603,STANBROOK RD - BELMONT,2023-04-11T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
753603,STANBROOK RD - BELMONT,2023-04-11T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
753603,STANBROOK RD - BELMONT,2023-04-11T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
753603,STANBROOK RD - BELMONT,2023-04-11T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
753603,STANBROOK RD - BELMONT,2023-04-11T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.62
753603,STANBROOK RD - BELMONT,2023-04-11T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.86
753603,STANBROOK RD - BELMONT,2023-04-11T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.95
753603,STANBROOK RD - BELMONT,2023-04-11T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,38.6
753603,STANBROOK RD - BELMONT,2023-04-11T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.1
753603,STANBROOK RD - BELMONT,2023-04-11T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.3
753603,STANBROOK RD - BELMONT,2023-04-11T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.7
753603,STANBROOK RD - BELMONT,2023-04-11T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.49
753603,STANBROOK RD - BELMONT,2023-04-11T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
753603,STANBROOK RD - BELMONT,2023-04-11T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
753603,STANBROOK RD - BELMONT,2023-04-11T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.1
753603,STANBROOK RD - BELMONT,2023-04-11T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.78
753603,STANBROOK RD - BELMONT,2023-04-11T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.71
753603,STANBROOK RD - BELMONT,2023-04-11T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,44.8
753603,STANBROOK RD - BELMONT,2023-04-11T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.6
753603,STANBROOK RD - BELMONT,2023-04-11T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.3
753603,STANBROOK RD - BELMONT,2023-04-11T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.0
753603,STANBROOK RD - BELMONT,2023-04-11T08:30:00.000+00:00,transformer,,Temperature,C,18.3
753603,STANBROOK RD - BELMONT,2023-04-11T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-04-11T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
