Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-04-11T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
753603,STANBROOK RD - BELMONT,2023-04-11T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
753603,STANBROOK RD - BELMONT,2023-04-11T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-04-11T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
753603,STANBROOK RD - BELMONT,2023-04-11T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
753603,STANBROOK RD - BELMONT,2023-04-11T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
753603,STANBROOK RD - BELMONT,2023-04-11T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
753603,STANBROOK RD - BELMONT,2023-04-11T08:30:00.000+00:00,busbar,,L3 Active Power,kW,11.73
753603,STANBROOK RD - BELMONT,2023-04-11T08:30:00.000+00:00,busbar,,L2 Active Power,kW,25.64
753603,STANBROOK RD - BELMONT,2023-04-11T08:30:00.000+00:00,busbar,,L1 Active Power,kW,20.66
753603,STANBROOK RD - BELMONT,2023-04-11T08:30:00.000+00:00,busbar,,N Current (RMS),A,76.0
753603,STANBROOK RD - BELMONT,2023-04-11T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
753603,STANBROOK RD - BELMONT,2023-04-11T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
753603,STANBROOK RD - BELMONT,2023-04-11T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
753603,STANBROOK RD - BELMONT,2023-04-11T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.66
753603,STANBROOK RD - BELMONT,2023-04-11T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
753603,STANBROOK RD - BELMONT,2023-04-11T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
753603,STANBROOK RD - BELMONT,2023-04-11T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.04
753603,STANBROOK RD - BELMONT,2023-04-11T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.02
753603,STANBROOK RD - BELMONT,2023-04-11T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.22
753603,STANBROOK RD - BELMONT,2023-04-11T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,47.6
753603,STANBROOK RD - BELMONT,2023-04-11T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.6
753603,STANBROOK RD - BELMONT,2023-04-11T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,81.0
753603,STANBROOK RD - BELMONT,2023-04-11T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.3
753603,STANBROOK RD - BELMONT,2023-04-11T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
753603,STANBROOK RD - BELMONT,2023-04-11T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
753603,STANBROOK RD - BELMONT,2023-04-11T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
753603,STANBROOK RD - BELMONT,2023-04-11T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.88
753603,STANBROOK RD - BELMONT,2023-04-11T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.43
753603,STANBROOK RD - BELMONT,2023-04-11T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.02
753603,STANBROOK RD - BELMONT,2023-04-11T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.3
753603,STANBROOK RD - BELMONT,2023-04-11T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.4
753603,STANBROOK RD - BELMONT,2023-04-11T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.1
753603,STANBROOK RD - BELMONT,2023-04-11T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.6
753603,STANBROOK RD - BELMONT,2023-04-11T08:20:00.000+00:00,transformer,,Temperature,C,18.2
753603,STANBROOK RD - BELMONT,2023-04-11T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-04-11T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
753603,STANBROOK RD - BELMONT,2023-04-11T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-04-11T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
753603,STANBROOK RD - BELMONT,2023-04-11T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-04-11T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
753603,STANBROOK RD - BELMONT,2023-04-11T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
753603,STANBROOK RD - BELMONT,2023-04-11T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
753603,STANBROOK RD - BELMONT,2023-04-11T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753603,STANBROOK RD - BELMONT,2023-04-11T08:20:00.000+00:00,busbar,,L3 Active Power,kW,22.92
753603,STANBROOK RD - BELMONT,2023-04-11T08:20:00.000+00:00,busbar,,L2 Active Power,kW,31.44
753603,STANBROOK RD - BELMONT,2023-04-11T08:20:00.000+00:00,busbar,,L1 Active Power,kW,20.24
753603,STANBROOK RD - BELMONT,2023-04-11T08:20:00.000+00:00,busbar,,N Current (RMS),A,67.7
753603,STANBROOK RD - BELMONT,2023-04-11T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
753603,STANBROOK RD - BELMONT,2023-04-11T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
753603,STANBROOK RD - BELMONT,2023-04-11T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
753603,STANBROOK RD - BELMONT,2023-04-11T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.01
753603,STANBROOK RD - BELMONT,2023-04-11T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
753603,STANBROOK RD - BELMONT,2023-04-11T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
753603,STANBROOK RD - BELMONT,2023-04-11T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.54
753603,STANBROOK RD - BELMONT,2023-04-11T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.76
753603,STANBROOK RD - BELMONT,2023-04-11T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.9
753603,STANBROOK RD - BELMONT,2023-04-11T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,44.7
753603,STANBROOK RD - BELMONT,2023-04-11T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.1
753603,STANBROOK RD - BELMONT,2023-04-11T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.9
753603,STANBROOK RD - BELMONT,2023-04-11T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.3
753603,STANBROOK RD - BELMONT,2023-04-11T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.42
753603,STANBROOK RD - BELMONT,2023-04-11T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
753603,STANBROOK RD - BELMONT,2023-04-11T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
753603,STANBROOK RD - BELMONT,2023-04-11T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.11
753603,STANBROOK RD - BELMONT,2023-04-11T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.17
753603,STANBROOK RD - BELMONT,2023-04-11T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.15
753603,STANBROOK RD - BELMONT,2023-04-11T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.3
753603,STANBROOK RD - BELMONT,2023-04-11T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.6
753603,STANBROOK RD - BELMONT,2023-04-11T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.2
753603,STANBROOK RD - BELMONT,2023-04-11T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.7
753603,STANBROOK RD - BELMONT,2023-04-11T08:10:00.000+00:00,transformer,,Temperature,C,18.2
753603,STANBROOK RD - BELMONT,2023-04-11T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-04-11T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
753603,STANBROOK RD - BELMONT,2023-04-11T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
753603,STANBROOK RD - BELMONT,2023-04-11T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
753603,STANBROOK RD - BELMONT,2023-04-11T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-04-11T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
753603,STANBROOK RD - BELMONT,2023-04-11T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
753603,STANBROOK RD - BELMONT,2023-04-11T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
753603,STANBROOK RD - BELMONT,2023-04-11T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
753603,STANBROOK RD - BELMONT,2023-04-11T08:10:00.000+00:00,busbar,,L3 Active Power,kW,21.64
753603,STANBROOK RD - BELMONT,2023-04-11T08:10:00.000+00:00,busbar,,L2 Active Power,kW,20.93
753603,STANBROOK RD - BELMONT,2023-04-11T08:10:00.000+00:00,busbar,,L1 Active Power,kW,17.05
753603,STANBROOK RD - BELMONT,2023-04-11T08:10:00.000+00:00,busbar,,N Current (RMS),A,48.3
753603,STANBROOK RD - BELMONT,2023-04-11T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
753603,STANBROOK RD - BELMONT,2023-04-11T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
753603,STANBROOK RD - BELMONT,2023-04-11T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
753603,STANBROOK RD - BELMONT,2023-04-11T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.54
753603,STANBROOK RD - BELMONT,2023-04-11T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.15
753603,STANBROOK RD - BELMONT,2023-04-11T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
753603,STANBROOK RD - BELMONT,2023-04-11T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.49
753603,STANBROOK RD - BELMONT,2023-04-11T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.01
753603,STANBROOK RD - BELMONT,2023-04-11T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.41
753603,STANBROOK RD - BELMONT,2023-04-11T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,28.5
753603,STANBROOK RD - BELMONT,2023-04-11T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.0
753603,STANBROOK RD - BELMONT,2023-04-11T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.5
753603,STANBROOK RD - BELMONT,2023-04-11T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.0
753603,STANBROOK RD - BELMONT,2023-04-11T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
753603,STANBROOK RD - BELMONT,2023-04-11T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
753603,STANBROOK RD - BELMONT,2023-04-11T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
753603,STANBROOK RD - BELMONT,2023-04-11T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.33
753603,STANBROOK RD - BELMONT,2023-04-11T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.1
753603,STANBROOK RD - BELMONT,2023-04-11T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.63
753603,STANBROOK RD - BELMONT,2023-04-11T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,39.0
753603,STANBROOK RD - BELMONT,2023-04-11T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.1
753603,STANBROOK RD - BELMONT,2023-04-11T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.0
753603,STANBROOK RD - BELMONT,2023-04-11T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.9
753603,STANBROOK RD - BELMONT,2023-04-11T08:00:00.000+00:00,transformer,,Temperature,C,18.1
753603,STANBROOK RD - BELMONT,2023-04-11T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-04-11T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
753603,STANBROOK RD - BELMONT,2023-04-11T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-04-11T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
753603,STANBROOK RD - BELMONT,2023-04-11T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-04-11T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
753603,STANBROOK RD - BELMONT,2023-04-11T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
753603,STANBROOK RD - BELMONT,2023-04-11T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
753603,STANBROOK RD - BELMONT,2023-04-11T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
753603,STANBROOK RD - BELMONT,2023-04-11T08:00:00.000+00:00,busbar,,L3 Active Power,kW,14.82
753603,STANBROOK RD - BELMONT,2023-04-11T08:00:00.000+00:00,busbar,,L2 Active Power,kW,17.11
753603,STANBROOK RD - BELMONT,2023-04-11T08:00:00.000+00:00,busbar,,L1 Active Power,kW,22.04
753603,STANBROOK RD - BELMONT,2023-04-11T08:00:00.000+00:00,busbar,,N Current (RMS),A,50.0
753603,STANBROOK RD - BELMONT,2023-04-11T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
753603,STANBROOK RD - BELMONT,2023-04-11T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
753603,STANBROOK RD - BELMONT,2023-04-11T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
753603,STANBROOK RD - BELMONT,2023-04-11T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.07
753603,STANBROOK RD - BELMONT,2023-04-11T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.01
753603,STANBROOK RD - BELMONT,2023-04-11T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
753603,STANBROOK RD - BELMONT,2023-04-11T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.82
753603,STANBROOK RD - BELMONT,2023-04-11T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.39
753603,STANBROOK RD - BELMONT,2023-04-11T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.0
753603,STANBROOK RD - BELMONT,2023-04-11T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,41.1
753603,STANBROOK RD - BELMONT,2023-04-11T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.8
753603,STANBROOK RD - BELMONT,2023-04-11T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.4
753603,STANBROOK RD - BELMONT,2023-04-11T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.9
753603,STANBROOK RD - BELMONT,2023-04-11T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.66
753603,STANBROOK RD - BELMONT,2023-04-11T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
753603,STANBROOK RD - BELMONT,2023-04-11T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
753603,STANBROOK RD - BELMONT,2023-04-11T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.85
753603,STANBROOK RD - BELMONT,2023-04-11T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.9
753603,STANBROOK RD - BELMONT,2023-04-11T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.32
753603,STANBROOK RD - BELMONT,2023-04-11T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,53.4
753603,STANBROOK RD - BELMONT,2023-04-11T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.3
753603,STANBROOK RD - BELMONT,2023-04-11T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.6
753603,STANBROOK RD - BELMONT,2023-04-11T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.8
753603,STANBROOK RD - BELMONT,2023-04-11T07:50:00.000+00:00,transformer,,Temperature,C,18.1
753603,STANBROOK RD - BELMONT,2023-04-11T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-04-11T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
753603,STANBROOK RD - BELMONT,2023-04-11T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-04-11T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
753603,STANBROOK RD - BELMONT,2023-04-11T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-04-11T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
753603,STANBROOK RD - BELMONT,2023-04-11T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
753603,STANBROOK RD - BELMONT,2023-04-11T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
753603,STANBROOK RD - BELMONT,2023-04-11T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
753603,STANBROOK RD - BELMONT,2023-04-11T07:50:00.000+00:00,busbar,,L3 Active Power,kW,15.67
753603,STANBROOK RD - BELMONT,2023-04-11T07:50:00.000+00:00,busbar,,L2 Active Power,kW,29.29
753603,STANBROOK RD - BELMONT,2023-04-11T07:50:00.000+00:00,busbar,,L1 Active Power,kW,21.32
753603,STANBROOK RD - BELMONT,2023-04-11T07:50:00.000+00:00,busbar,,N Current (RMS),A,69.4
753603,STANBROOK RD - BELMONT,2023-04-11T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
753603,STANBROOK RD - BELMONT,2023-04-11T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
753603,STANBROOK RD - BELMONT,2023-04-11T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
753603,STANBROOK RD - BELMONT,2023-04-11T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.85
753603,STANBROOK RD - BELMONT,2023-04-11T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
753603,STANBROOK RD - BELMONT,2023-04-11T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
753603,STANBROOK RD - BELMONT,2023-04-11T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.4
753603,STANBROOK RD - BELMONT,2023-04-11T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.31
753603,STANBROOK RD - BELMONT,2023-04-11T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.69
753603,STANBROOK RD - BELMONT,2023-04-11T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,34.6
753603,STANBROOK RD - BELMONT,2023-04-11T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.7
753603,STANBROOK RD - BELMONT,2023-04-11T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.4
753603,STANBROOK RD - BELMONT,2023-04-11T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.2
753603,STANBROOK RD - BELMONT,2023-04-11T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.36
753603,STANBROOK RD - BELMONT,2023-04-11T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
753603,STANBROOK RD - BELMONT,2023-04-11T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
753603,STANBROOK RD - BELMONT,2023-04-11T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.95
753603,STANBROOK RD - BELMONT,2023-04-11T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.97
753603,STANBROOK RD - BELMONT,2023-04-11T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.03
753603,STANBROOK RD - BELMONT,2023-04-11T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,50.6
753603,STANBROOK RD - BELMONT,2023-04-11T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.6
753603,STANBROOK RD - BELMONT,2023-04-11T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.6
753603,STANBROOK RD - BELMONT,2023-04-11T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.8
753603,STANBROOK RD - BELMONT,2023-04-11T07:40:00.000+00:00,transformer,,Temperature,C,18.0
753603,STANBROOK RD - BELMONT,2023-04-11T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
753603,STANBROOK RD - BELMONT,2023-04-11T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
753603,STANBROOK RD - BELMONT,2023-04-11T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
753603,STANBROOK RD - BELMONT,2023-04-11T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
753603,STANBROOK RD - BELMONT,2023-04-11T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-04-11T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
753603,STANBROOK RD - BELMONT,2023-04-11T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
753603,STANBROOK RD - BELMONT,2023-04-11T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
753603,STANBROOK RD - BELMONT,2023-04-11T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
753603,STANBROOK RD - BELMONT,2023-04-11T07:40:00.000+00:00,busbar,,L3 Active Power,kW,11.36
753603,STANBROOK RD - BELMONT,2023-04-11T07:40:00.000+00:00,busbar,,L2 Active Power,kW,22.28
753603,STANBROOK RD - BELMONT,2023-04-11T07:40:00.000+00:00,busbar,,L1 Active Power,kW,23.72
753603,STANBROOK RD - BELMONT,2023-04-11T07:40:00.000+00:00,busbar,,N Current (RMS),A,71.2
753603,STANBROOK RD - BELMONT,2023-04-11T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
753603,STANBROOK RD - BELMONT,2023-04-11T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
753603,STANBROOK RD - BELMONT,2023-04-11T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
753603,STANBROOK RD - BELMONT,2023-04-11T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.43
753603,STANBROOK RD - BELMONT,2023-04-11T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
753603,STANBROOK RD - BELMONT,2023-04-11T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
753603,STANBROOK RD - BELMONT,2023-04-11T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.76
753603,STANBROOK RD - BELMONT,2023-04-11T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.54
753603,STANBROOK RD - BELMONT,2023-04-11T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.84
753603,STANBROOK RD - BELMONT,2023-04-11T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,43.6
753603,STANBROOK RD - BELMONT,2023-04-11T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.9
753603,STANBROOK RD - BELMONT,2023-04-11T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,75.4
753603,STANBROOK RD - BELMONT,2023-04-11T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.7
753603,STANBROOK RD - BELMONT,2023-04-11T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.44
753603,STANBROOK RD - BELMONT,2023-04-11T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
753603,STANBROOK RD - BELMONT,2023-04-11T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
753603,STANBROOK RD - BELMONT,2023-04-11T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.86
753603,STANBROOK RD - BELMONT,2023-04-11T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.45
753603,STANBROOK RD - BELMONT,2023-04-11T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.99
753603,STANBROOK RD - BELMONT,2023-04-11T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,56.5
753603,STANBROOK RD - BELMONT,2023-04-11T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.2
753603,STANBROOK RD - BELMONT,2023-04-11T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.9
753603,STANBROOK RD - BELMONT,2023-04-11T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.2
753603,STANBROOK RD - BELMONT,2023-04-11T07:30:00.000+00:00,transformer,,Temperature,C,18.0
753603,STANBROOK RD - BELMONT,2023-04-11T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-04-11T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
753603,STANBROOK RD - BELMONT,2023-04-11T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
753603,STANBROOK RD - BELMONT,2023-04-11T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
753603,STANBROOK RD - BELMONT,2023-04-11T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-04-11T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
753603,STANBROOK RD - BELMONT,2023-04-11T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
753603,STANBROOK RD - BELMONT,2023-04-11T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
753603,STANBROOK RD - BELMONT,2023-04-11T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
753603,STANBROOK RD - BELMONT,2023-04-11T07:30:00.000+00:00,busbar,,L3 Active Power,kW,14.62
753603,STANBROOK RD - BELMONT,2023-04-11T07:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
753603,STANBROOK RD - BELMONT,2023-04-11T07:30:00.000+00:00,busbar,,L1 Active Power,kW,26.84
753603,STANBROOK RD - BELMONT,2023-04-11T07:30:00.000+00:00,busbar,,N Current (RMS),A,76.3
753603,STANBROOK RD - BELMONT,2023-04-11T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
753603,STANBROOK RD - BELMONT,2023-04-11T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
753603,STANBROOK RD - BELMONT,2023-04-11T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
753603,STANBROOK RD - BELMONT,2023-04-11T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
753603,STANBROOK RD - BELMONT,2023-04-11T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.97
753603,STANBROOK RD - BELMONT,2023-04-11T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
753603,STANBROOK RD - BELMONT,2023-04-11T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.75
753603,STANBROOK RD - BELMONT,2023-04-11T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.92
753603,STANBROOK RD - BELMONT,2023-04-11T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.55
753603,STANBROOK RD - BELMONT,2023-04-11T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,41.3
753603,STANBROOK RD - BELMONT,2023-04-11T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.0
753603,STANBROOK RD - BELMONT,2023-04-11T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.6
753603,STANBROOK RD - BELMONT,2023-04-11T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.8
753603,STANBROOK RD - BELMONT,2023-04-11T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
753603,STANBROOK RD - BELMONT,2023-04-11T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
753603,STANBROOK RD - BELMONT,2023-04-11T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
753603,STANBROOK RD - BELMONT,2023-04-11T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.65
753603,STANBROOK RD - BELMONT,2023-04-11T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.57
753603,STANBROOK RD - BELMONT,2023-04-11T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.75
753603,STANBROOK RD - BELMONT,2023-04-11T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,38.1
753603,STANBROOK RD - BELMONT,2023-04-11T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.8
753603,STANBROOK RD - BELMONT,2023-04-11T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.1
753603,STANBROOK RD - BELMONT,2023-04-11T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.0
753603,STANBROOK RD - BELMONT,2023-04-11T07:20:00.000+00:00,transformer,,Temperature,C,17.9
753603,STANBROOK RD - BELMONT,2023-04-11T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-04-11T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
753603,STANBROOK RD - BELMONT,2023-04-11T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
753603,STANBROOK RD - BELMONT,2023-04-11T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
753603,STANBROOK RD - BELMONT,2023-04-11T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-04-11T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
753603,STANBROOK RD - BELMONT,2023-04-11T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
753603,STANBROOK RD - BELMONT,2023-04-11T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
753603,STANBROOK RD - BELMONT,2023-04-11T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
753603,STANBROOK RD - BELMONT,2023-04-11T07:20:00.000+00:00,busbar,,L3 Active Power,kW,19.41
753603,STANBROOK RD - BELMONT,2023-04-11T07:20:00.000+00:00,busbar,,L2 Active Power,kW,25.49
753603,STANBROOK RD - BELMONT,2023-04-11T07:20:00.000+00:00,busbar,,L1 Active Power,kW,22.3
753603,STANBROOK RD - BELMONT,2023-04-11T07:20:00.000+00:00,busbar,,N Current (RMS),A,66.4
753603,STANBROOK RD - BELMONT,2023-04-11T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
753603,STANBROOK RD - BELMONT,2023-04-11T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
753603,STANBROOK RD - BELMONT,2023-04-11T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
753603,STANBROOK RD - BELMONT,2023-04-11T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
753603,STANBROOK RD - BELMONT,2023-04-11T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.85
753603,STANBROOK RD - BELMONT,2023-04-11T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
753603,STANBROOK RD - BELMONT,2023-04-11T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.58
753603,STANBROOK RD - BELMONT,2023-04-11T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.32
753603,STANBROOK RD - BELMONT,2023-04-11T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.7
753603,STANBROOK RD - BELMONT,2023-04-11T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,32.6
753603,STANBROOK RD - BELMONT,2023-04-11T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.9
753603,STANBROOK RD - BELMONT,2023-04-11T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.0
753603,STANBROOK RD - BELMONT,2023-04-11T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.9
753603,STANBROOK RD - BELMONT,2023-04-11T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
753603,STANBROOK RD - BELMONT,2023-04-11T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
753603,STANBROOK RD - BELMONT,2023-04-11T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
753603,STANBROOK RD - BELMONT,2023-04-11T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.62
753603,STANBROOK RD - BELMONT,2023-04-11T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.92
753603,STANBROOK RD - BELMONT,2023-04-11T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.93
753603,STANBROOK RD - BELMONT,2023-04-11T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.2
753603,STANBROOK RD - BELMONT,2023-04-11T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.1
753603,STANBROOK RD - BELMONT,2023-04-11T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.9
753603,STANBROOK RD - BELMONT,2023-04-11T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.2
753603,STANBROOK RD - BELMONT,2023-04-11T07:10:00.000+00:00,transformer,,Temperature,C,17.9
753603,STANBROOK RD - BELMONT,2023-04-11T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-04-11T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
753603,STANBROOK RD - BELMONT,2023-04-11T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-04-11T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
753603,STANBROOK RD - BELMONT,2023-04-11T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-04-11T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
753603,STANBROOK RD - BELMONT,2023-04-11T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
753603,STANBROOK RD - BELMONT,2023-04-11T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
753603,STANBROOK RD - BELMONT,2023-04-11T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
753603,STANBROOK RD - BELMONT,2023-04-11T07:10:00.000+00:00,busbar,,L3 Active Power,kW,12.21
753603,STANBROOK RD - BELMONT,2023-04-11T07:10:00.000+00:00,busbar,,L2 Active Power,kW,16.24
753603,STANBROOK RD - BELMONT,2023-04-11T07:10:00.000+00:00,busbar,,L1 Active Power,kW,14.63
753603,STANBROOK RD - BELMONT,2023-04-11T07:10:00.000+00:00,busbar,,N Current (RMS),A,45.6
753603,STANBROOK RD - BELMONT,2023-04-11T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
753603,STANBROOK RD - BELMONT,2023-04-11T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
753603,STANBROOK RD - BELMONT,2023-04-11T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
753603,STANBROOK RD - BELMONT,2023-04-11T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
753603,STANBROOK RD - BELMONT,2023-04-11T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
753603,STANBROOK RD - BELMONT,2023-04-11T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
753603,STANBROOK RD - BELMONT,2023-04-11T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.59
753603,STANBROOK RD - BELMONT,2023-04-11T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.43
753603,STANBROOK RD - BELMONT,2023-04-11T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.17
753603,STANBROOK RD - BELMONT,2023-04-11T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,27.9
753603,STANBROOK RD - BELMONT,2023-04-11T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.4
753603,STANBROOK RD - BELMONT,2023-04-11T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.6
753603,STANBROOK RD - BELMONT,2023-04-11T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.3
753603,STANBROOK RD - BELMONT,2023-04-11T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
753603,STANBROOK RD - BELMONT,2023-04-11T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
753603,STANBROOK RD - BELMONT,2023-04-11T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.68
753603,STANBROOK RD - BELMONT,2023-04-11T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.61
753603,STANBROOK RD - BELMONT,2023-04-11T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.33
753603,STANBROOK RD - BELMONT,2023-04-11T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.82
753603,STANBROOK RD - BELMONT,2023-04-11T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.5
753603,STANBROOK RD - BELMONT,2023-04-11T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.0
753603,STANBROOK RD - BELMONT,2023-04-11T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.0
753603,STANBROOK RD - BELMONT,2023-04-11T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.3
753603,STANBROOK RD - BELMONT,2023-04-11T07:00:00.000+00:00,transformer,,Temperature,C,17.8
753603,STANBROOK RD - BELMONT,2023-04-11T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
753603,STANBROOK RD - BELMONT,2023-04-11T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
753603,STANBROOK RD - BELMONT,2023-04-11T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-04-11T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
753603,STANBROOK RD - BELMONT,2023-04-11T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-04-11T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
753603,STANBROOK RD - BELMONT,2023-04-11T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
753603,STANBROOK RD - BELMONT,2023-04-11T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
753603,STANBROOK RD - BELMONT,2023-04-11T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
753603,STANBROOK RD - BELMONT,2023-04-11T07:00:00.000+00:00,busbar,,L3 Active Power,kW,13.2
753603,STANBROOK RD - BELMONT,2023-04-11T07:00:00.000+00:00,busbar,,L2 Active Power,kW,15.75
753603,STANBROOK RD - BELMONT,2023-04-11T07:00:00.000+00:00,busbar,,L1 Active Power,kW,15.99
753603,STANBROOK RD - BELMONT,2023-04-11T07:00:00.000+00:00,busbar,,N Current (RMS),A,44.5
753603,STANBROOK RD - BELMONT,2023-04-11T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
753603,STANBROOK RD - BELMONT,2023-04-11T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
753603,STANBROOK RD - BELMONT,2023-04-11T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
753603,STANBROOK RD - BELMONT,2023-04-11T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.4
753603,STANBROOK RD - BELMONT,2023-04-11T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.87
753603,STANBROOK RD - BELMONT,2023-04-11T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
753603,STANBROOK RD - BELMONT,2023-04-11T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.72
753603,STANBROOK RD - BELMONT,2023-04-11T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.44
753603,STANBROOK RD - BELMONT,2023-04-11T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.83
753603,STANBROOK RD - BELMONT,2023-04-11T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,29.9
753603,STANBROOK RD - BELMONT,2023-04-11T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.3
753603,STANBROOK RD - BELMONT,2023-04-11T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.7
753603,STANBROOK RD - BELMONT,2023-04-11T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.5
753603,STANBROOK RD - BELMONT,2023-04-11T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
753603,STANBROOK RD - BELMONT,2023-04-11T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
753603,STANBROOK RD - BELMONT,2023-04-11T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.95
753603,STANBROOK RD - BELMONT,2023-04-11T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.26
753603,STANBROOK RD - BELMONT,2023-04-11T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.81
753603,STANBROOK RD - BELMONT,2023-04-11T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.78
753603,STANBROOK RD - BELMONT,2023-04-11T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.1
753603,STANBROOK RD - BELMONT,2023-04-11T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.8
753603,STANBROOK RD - BELMONT,2023-04-11T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.8
753603,STANBROOK RD - BELMONT,2023-04-11T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.8
753603,STANBROOK RD - BELMONT,2023-04-11T06:50:00.000+00:00,transformer,,Temperature,C,17.8
753603,STANBROOK RD - BELMONT,2023-04-11T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
753603,STANBROOK RD - BELMONT,2023-04-11T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
753603,STANBROOK RD - BELMONT,2023-04-11T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
753603,STANBROOK RD - BELMONT,2023-04-11T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
753603,STANBROOK RD - BELMONT,2023-04-11T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-04-11T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
753603,STANBROOK RD - BELMONT,2023-04-11T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
753603,STANBROOK RD - BELMONT,2023-04-11T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
753603,STANBROOK RD - BELMONT,2023-04-11T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
753603,STANBROOK RD - BELMONT,2023-04-11T06:50:00.000+00:00,busbar,,L3 Active Power,kW,13.98
753603,STANBROOK RD - BELMONT,2023-04-11T06:50:00.000+00:00,busbar,,L2 Active Power,kW,17.24
753603,STANBROOK RD - BELMONT,2023-04-11T06:50:00.000+00:00,busbar,,L1 Active Power,kW,20.61
753603,STANBROOK RD - BELMONT,2023-04-11T06:50:00.000+00:00,busbar,,N Current (RMS),A,50.6
753603,STANBROOK RD - BELMONT,2023-04-11T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
753603,STANBROOK RD - BELMONT,2023-04-11T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
753603,STANBROOK RD - BELMONT,2023-04-11T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
753603,STANBROOK RD - BELMONT,2023-04-11T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.25
753603,STANBROOK RD - BELMONT,2023-04-11T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.22
753603,STANBROOK RD - BELMONT,2023-04-11T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
753603,STANBROOK RD - BELMONT,2023-04-11T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.15
753603,STANBROOK RD - BELMONT,2023-04-11T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.16
753603,STANBROOK RD - BELMONT,2023-04-11T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.17
753603,STANBROOK RD - BELMONT,2023-04-11T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,32.6
753603,STANBROOK RD - BELMONT,2023-04-11T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.9
753603,STANBROOK RD - BELMONT,2023-04-11T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.6
753603,STANBROOK RD - BELMONT,2023-04-11T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.9
753603,STANBROOK RD - BELMONT,2023-04-11T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
753603,STANBROOK RD - BELMONT,2023-04-11T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
753603,STANBROOK RD - BELMONT,2023-04-11T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.84
753603,STANBROOK RD - BELMONT,2023-04-11T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.23
753603,STANBROOK RD - BELMONT,2023-04-11T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.76
753603,STANBROOK RD - BELMONT,2023-04-11T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.59
753603,STANBROOK RD - BELMONT,2023-04-11T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
753603,STANBROOK RD - BELMONT,2023-04-11T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.3
753603,STANBROOK RD - BELMONT,2023-04-11T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.6
753603,STANBROOK RD - BELMONT,2023-04-11T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.6
753603,STANBROOK RD - BELMONT,2023-04-11T06:40:00.000+00:00,transformer,,Temperature,C,17.8
753603,STANBROOK RD - BELMONT,2023-04-11T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
753603,STANBROOK RD - BELMONT,2023-04-11T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
753603,STANBROOK RD - BELMONT,2023-04-11T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
753603,STANBROOK RD - BELMONT,2023-04-11T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
753603,STANBROOK RD - BELMONT,2023-04-11T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-04-11T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
753603,STANBROOK RD - BELMONT,2023-04-11T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
753603,STANBROOK RD - BELMONT,2023-04-11T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
753603,STANBROOK RD - BELMONT,2023-04-11T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
753603,STANBROOK RD - BELMONT,2023-04-11T06:40:00.000+00:00,busbar,,L3 Active Power,kW,13.38
753603,STANBROOK RD - BELMONT,2023-04-11T06:40:00.000+00:00,busbar,,L2 Active Power,kW,15.92
753603,STANBROOK RD - BELMONT,2023-04-11T06:40:00.000+00:00,busbar,,L1 Active Power,kW,17.76
753603,STANBROOK RD - BELMONT,2023-04-11T06:40:00.000+00:00,busbar,,N Current (RMS),A,48.9
753603,STANBROOK RD - BELMONT,2023-04-11T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
753603,STANBROOK RD - BELMONT,2023-04-11T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
753603,STANBROOK RD - BELMONT,2023-04-11T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
753603,STANBROOK RD - BELMONT,2023-04-11T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.73
753603,STANBROOK RD - BELMONT,2023-04-11T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.52
753603,STANBROOK RD - BELMONT,2023-04-11T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
753603,STANBROOK RD - BELMONT,2023-04-11T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.61
753603,STANBROOK RD - BELMONT,2023-04-11T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.52
753603,STANBROOK RD - BELMONT,2023-04-11T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.06
753603,STANBROOK RD - BELMONT,2023-04-11T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,30.4
753603,STANBROOK RD - BELMONT,2023-04-11T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.5
753603,STANBROOK RD - BELMONT,2023-04-11T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.4
753603,STANBROOK RD - BELMONT,2023-04-11T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.0
753603,STANBROOK RD - BELMONT,2023-04-11T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.53
753603,STANBROOK RD - BELMONT,2023-04-11T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
753603,STANBROOK RD - BELMONT,2023-04-11T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.05
753603,STANBROOK RD - BELMONT,2023-04-11T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.79
753603,STANBROOK RD - BELMONT,2023-04-11T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.64
753603,STANBROOK RD - BELMONT,2023-04-11T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.61
753603,STANBROOK RD - BELMONT,2023-04-11T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,44.6
753603,STANBROOK RD - BELMONT,2023-04-11T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.0
753603,STANBROOK RD - BELMONT,2023-04-11T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.4
753603,STANBROOK RD - BELMONT,2023-04-11T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.1
753603,STANBROOK RD - BELMONT,2023-04-11T06:30:00.000+00:00,transformer,,Temperature,C,17.7
753603,STANBROOK RD - BELMONT,2023-04-11T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
753603,STANBROOK RD - BELMONT,2023-04-11T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
753603,STANBROOK RD - BELMONT,2023-04-11T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
753603,STANBROOK RD - BELMONT,2023-04-11T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
753603,STANBROOK RD - BELMONT,2023-04-11T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-04-11T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
753603,STANBROOK RD - BELMONT,2023-04-11T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
753603,STANBROOK RD - BELMONT,2023-04-11T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
753603,STANBROOK RD - BELMONT,2023-04-11T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
753603,STANBROOK RD - BELMONT,2023-04-11T06:30:00.000+00:00,busbar,,L3 Active Power,kW,13.4
753603,STANBROOK RD - BELMONT,2023-04-11T06:30:00.000+00:00,busbar,,L2 Active Power,kW,22.16
753603,STANBROOK RD - BELMONT,2023-04-11T06:30:00.000+00:00,busbar,,L1 Active Power,kW,16.67
753603,STANBROOK RD - BELMONT,2023-04-11T06:30:00.000+00:00,busbar,,N Current (RMS),A,59.2
753603,STANBROOK RD - BELMONT,2023-04-11T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
753603,STANBROOK RD - BELMONT,2023-04-11T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
753603,STANBROOK RD - BELMONT,2023-04-11T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
753603,STANBROOK RD - BELMONT,2023-04-11T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.02
753603,STANBROOK RD - BELMONT,2023-04-11T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.49
753603,STANBROOK RD - BELMONT,2023-04-11T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
753603,STANBROOK RD - BELMONT,2023-04-11T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.75
753603,STANBROOK RD - BELMONT,2023-04-11T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.15
753603,STANBROOK RD - BELMONT,2023-04-11T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.69
753603,STANBROOK RD - BELMONT,2023-04-11T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,43.0
753603,STANBROOK RD - BELMONT,2023-04-11T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,80.8
753603,STANBROOK RD - BELMONT,2023-04-11T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.2
753603,STANBROOK RD - BELMONT,2023-04-11T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.8
753603,STANBROOK RD - BELMONT,2023-04-11T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.71
753603,STANBROOK RD - BELMONT,2023-04-11T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
753603,STANBROOK RD - BELMONT,2023-04-11T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.12
753603,STANBROOK RD - BELMONT,2023-04-11T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.94
753603,STANBROOK RD - BELMONT,2023-04-11T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.61
753603,STANBROOK RD - BELMONT,2023-04-11T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.22
753603,STANBROOK RD - BELMONT,2023-04-11T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,33.0
753603,STANBROOK RD - BELMONT,2023-04-11T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.0
753603,STANBROOK RD - BELMONT,2023-04-11T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.0
753603,STANBROOK RD - BELMONT,2023-04-11T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.4
753603,STANBROOK RD - BELMONT,2023-04-11T06:20:00.000+00:00,transformer,,Temperature,C,17.7
753603,STANBROOK RD - BELMONT,2023-04-11T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
753603,STANBROOK RD - BELMONT,2023-04-11T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
753603,STANBROOK RD - BELMONT,2023-04-11T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
753603,STANBROOK RD - BELMONT,2023-04-11T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
753603,STANBROOK RD - BELMONT,2023-04-11T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-04-11T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
753603,STANBROOK RD - BELMONT,2023-04-11T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
753603,STANBROOK RD - BELMONT,2023-04-11T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
753603,STANBROOK RD - BELMONT,2023-04-11T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
753603,STANBROOK RD - BELMONT,2023-04-11T06:20:00.000+00:00,busbar,,L3 Active Power,kW,20.69
753603,STANBROOK RD - BELMONT,2023-04-11T06:20:00.000+00:00,busbar,,L2 Active Power,kW,23.76
753603,STANBROOK RD - BELMONT,2023-04-11T06:20:00.000+00:00,busbar,,L1 Active Power,kW,18.91
753603,STANBROOK RD - BELMONT,2023-04-11T06:20:00.000+00:00,busbar,,N Current (RMS),A,56.0
753603,STANBROOK RD - BELMONT,2023-04-11T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
753603,STANBROOK RD - BELMONT,2023-04-11T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
753603,STANBROOK RD - BELMONT,2023-04-11T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
753603,STANBROOK RD - BELMONT,2023-04-11T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.3
753603,STANBROOK RD - BELMONT,2023-04-11T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.28
753603,STANBROOK RD - BELMONT,2023-04-11T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
753603,STANBROOK RD - BELMONT,2023-04-11T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,34.37
753603,STANBROOK RD - BELMONT,2023-04-11T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.59
