Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-04-12T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.84
753603,STANBROOK RD - BELMONT,2023-04-12T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.58
753603,STANBROOK RD - BELMONT,2023-04-12T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
753603,STANBROOK RD - BELMONT,2023-04-12T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.01
753603,STANBROOK RD - BELMONT,2023-04-12T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.56
753603,STANBROOK RD - BELMONT,2023-04-12T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.03
753603,STANBROOK RD - BELMONT,2023-04-12T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,54.6
753603,STANBROOK RD - BELMONT,2023-04-12T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.6
753603,STANBROOK RD - BELMONT,2023-04-12T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.0
753603,STANBROOK RD - BELMONT,2023-04-12T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.0
753603,STANBROOK RD - BELMONT,2023-04-12T21:10:00.000+00:00,transformer,,Temperature,C,17.9
753603,STANBROOK RD - BELMONT,2023-04-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
753603,STANBROOK RD - BELMONT,2023-04-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
753603,STANBROOK RD - BELMONT,2023-04-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-04-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
753603,STANBROOK RD - BELMONT,2023-04-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
753603,STANBROOK RD - BELMONT,2023-04-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
753603,STANBROOK RD - BELMONT,2023-04-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
753603,STANBROOK RD - BELMONT,2023-04-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
753603,STANBROOK RD - BELMONT,2023-04-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
753603,STANBROOK RD - BELMONT,2023-04-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,37.9
753603,STANBROOK RD - BELMONT,2023-04-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,16.1
753603,STANBROOK RD - BELMONT,2023-04-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,24.86
753603,STANBROOK RD - BELMONT,2023-04-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,99.4
753603,STANBROOK RD - BELMONT,2023-04-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.4
753603,STANBROOK RD - BELMONT,2023-04-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
753603,STANBROOK RD - BELMONT,2023-04-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
753603,STANBROOK RD - BELMONT,2023-04-12T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.47
753603,STANBROOK RD - BELMONT,2023-04-12T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.01
753603,STANBROOK RD - BELMONT,2023-04-12T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
753603,STANBROOK RD - BELMONT,2023-04-12T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.69
753603,STANBROOK RD - BELMONT,2023-04-12T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.75
753603,STANBROOK RD - BELMONT,2023-04-12T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.24
753603,STANBROOK RD - BELMONT,2023-04-12T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,44.1
753603,STANBROOK RD - BELMONT,2023-04-12T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,81.1
753603,STANBROOK RD - BELMONT,2023-04-12T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.5
753603,STANBROOK RD - BELMONT,2023-04-12T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.2
753603,STANBROOK RD - BELMONT,2023-04-12T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
753603,STANBROOK RD - BELMONT,2023-04-12T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.63
753603,STANBROOK RD - BELMONT,2023-04-12T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
753603,STANBROOK RD - BELMONT,2023-04-12T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.7
753603,STANBROOK RD - BELMONT,2023-04-12T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.1
753603,STANBROOK RD - BELMONT,2023-04-12T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.47
753603,STANBROOK RD - BELMONT,2023-04-12T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.9
753603,STANBROOK RD - BELMONT,2023-04-12T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.0
753603,STANBROOK RD - BELMONT,2023-04-12T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.4
753603,STANBROOK RD - BELMONT,2023-04-12T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.7
753603,STANBROOK RD - BELMONT,2023-04-12T21:00:00.000+00:00,transformer,,Temperature,C,18.0
753603,STANBROOK RD - BELMONT,2023-04-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
753603,STANBROOK RD - BELMONT,2023-04-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
753603,STANBROOK RD - BELMONT,2023-04-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
753603,STANBROOK RD - BELMONT,2023-04-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
753603,STANBROOK RD - BELMONT,2023-04-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
753603,STANBROOK RD - BELMONT,2023-04-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
753603,STANBROOK RD - BELMONT,2023-04-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
753603,STANBROOK RD - BELMONT,2023-04-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
753603,STANBROOK RD - BELMONT,2023-04-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
753603,STANBROOK RD - BELMONT,2023-04-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,29.39
753603,STANBROOK RD - BELMONT,2023-04-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,23.86
753603,STANBROOK RD - BELMONT,2023-04-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,29.7
753603,STANBROOK RD - BELMONT,2023-04-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,65.5
753603,STANBROOK RD - BELMONT,2023-04-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
753603,STANBROOK RD - BELMONT,2023-04-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
753603,STANBROOK RD - BELMONT,2023-04-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
753603,STANBROOK RD - BELMONT,2023-04-12T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.84
753603,STANBROOK RD - BELMONT,2023-04-12T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.33
753603,STANBROOK RD - BELMONT,2023-04-12T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.21
753603,STANBROOK RD - BELMONT,2023-04-12T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.17
753603,STANBROOK RD - BELMONT,2023-04-12T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.74
753603,STANBROOK RD - BELMONT,2023-04-12T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.71
753603,STANBROOK RD - BELMONT,2023-04-12T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,49.8
753603,STANBROOK RD - BELMONT,2023-04-12T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,88.5
753603,STANBROOK RD - BELMONT,2023-04-12T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.9
753603,STANBROOK RD - BELMONT,2023-04-12T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.0
753603,STANBROOK RD - BELMONT,2023-04-12T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
753603,STANBROOK RD - BELMONT,2023-04-12T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
753603,STANBROOK RD - BELMONT,2023-04-12T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
753603,STANBROOK RD - BELMONT,2023-04-12T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.95
753603,STANBROOK RD - BELMONT,2023-04-12T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.3
753603,STANBROOK RD - BELMONT,2023-04-12T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.25
753603,STANBROOK RD - BELMONT,2023-04-12T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,40.1
753603,STANBROOK RD - BELMONT,2023-04-12T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.5
753603,STANBROOK RD - BELMONT,2023-04-12T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.8
753603,STANBROOK RD - BELMONT,2023-04-12T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.3
753603,STANBROOK RD - BELMONT,2023-04-12T20:50:00.000+00:00,transformer,,Temperature,C,18.0
753603,STANBROOK RD - BELMONT,2023-04-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
753603,STANBROOK RD - BELMONT,2023-04-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
753603,STANBROOK RD - BELMONT,2023-04-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-04-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
753603,STANBROOK RD - BELMONT,2023-04-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
753603,STANBROOK RD - BELMONT,2023-04-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
753603,STANBROOK RD - BELMONT,2023-04-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
753603,STANBROOK RD - BELMONT,2023-04-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
753603,STANBROOK RD - BELMONT,2023-04-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
753603,STANBROOK RD - BELMONT,2023-04-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,33.12
753603,STANBROOK RD - BELMONT,2023-04-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,17.04
753603,STANBROOK RD - BELMONT,2023-04-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,26.96
753603,STANBROOK RD - BELMONT,2023-04-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,79.3
753603,STANBROOK RD - BELMONT,2023-04-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
753603,STANBROOK RD - BELMONT,2023-04-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
753603,STANBROOK RD - BELMONT,2023-04-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
753603,STANBROOK RD - BELMONT,2023-04-12T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.12
753603,STANBROOK RD - BELMONT,2023-04-12T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.56
753603,STANBROOK RD - BELMONT,2023-04-12T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
753603,STANBROOK RD - BELMONT,2023-04-12T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.08
753603,STANBROOK RD - BELMONT,2023-04-12T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.91
753603,STANBROOK RD - BELMONT,2023-04-12T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.13
753603,STANBROOK RD - BELMONT,2023-04-12T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,48.7
753603,STANBROOK RD - BELMONT,2023-04-12T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,84.1
753603,STANBROOK RD - BELMONT,2023-04-12T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.7
753603,STANBROOK RD - BELMONT,2023-04-12T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.0
753603,STANBROOK RD - BELMONT,2023-04-12T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
753603,STANBROOK RD - BELMONT,2023-04-12T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.61
753603,STANBROOK RD - BELMONT,2023-04-12T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
753603,STANBROOK RD - BELMONT,2023-04-12T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.43
753603,STANBROOK RD - BELMONT,2023-04-12T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.05
753603,STANBROOK RD - BELMONT,2023-04-12T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.04
753603,STANBROOK RD - BELMONT,2023-04-12T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,38.9
753603,STANBROOK RD - BELMONT,2023-04-12T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.7
753603,STANBROOK RD - BELMONT,2023-04-12T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.8
753603,STANBROOK RD - BELMONT,2023-04-12T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.3
753603,STANBROOK RD - BELMONT,2023-04-12T20:40:00.000+00:00,transformer,,Temperature,C,18.0
753603,STANBROOK RD - BELMONT,2023-04-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
753603,STANBROOK RD - BELMONT,2023-04-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
753603,STANBROOK RD - BELMONT,2023-04-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-04-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
753603,STANBROOK RD - BELMONT,2023-04-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
753603,STANBROOK RD - BELMONT,2023-04-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
753603,STANBROOK RD - BELMONT,2023-04-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
753603,STANBROOK RD - BELMONT,2023-04-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
753603,STANBROOK RD - BELMONT,2023-04-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
753603,STANBROOK RD - BELMONT,2023-04-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,33.51
753603,STANBROOK RD - BELMONT,2023-04-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,16.96
753603,STANBROOK RD - BELMONT,2023-04-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,31.17
753603,STANBROOK RD - BELMONT,2023-04-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,84.9
753603,STANBROOK RD - BELMONT,2023-04-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
753603,STANBROOK RD - BELMONT,2023-04-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
753603,STANBROOK RD - BELMONT,2023-04-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
753603,STANBROOK RD - BELMONT,2023-04-12T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.38
753603,STANBROOK RD - BELMONT,2023-04-12T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.48
753603,STANBROOK RD - BELMONT,2023-04-12T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
753603,STANBROOK RD - BELMONT,2023-04-12T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.3
753603,STANBROOK RD - BELMONT,2023-04-12T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.81
753603,STANBROOK RD - BELMONT,2023-04-12T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.7
753603,STANBROOK RD - BELMONT,2023-04-12T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,44.6
753603,STANBROOK RD - BELMONT,2023-04-12T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,80.1
753603,STANBROOK RD - BELMONT,2023-04-12T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.4
753603,STANBROOK RD - BELMONT,2023-04-12T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.4
753603,STANBROOK RD - BELMONT,2023-04-12T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.69
753603,STANBROOK RD - BELMONT,2023-04-12T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
753603,STANBROOK RD - BELMONT,2023-04-12T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.53
753603,STANBROOK RD - BELMONT,2023-04-12T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.85
753603,STANBROOK RD - BELMONT,2023-04-12T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.11
753603,STANBROOK RD - BELMONT,2023-04-12T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.05
753603,STANBROOK RD - BELMONT,2023-04-12T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.2
753603,STANBROOK RD - BELMONT,2023-04-12T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.3
753603,STANBROOK RD - BELMONT,2023-04-12T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.2
753603,STANBROOK RD - BELMONT,2023-04-12T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.8
753603,STANBROOK RD - BELMONT,2023-04-12T20:30:00.000+00:00,transformer,,Temperature,C,18.0
753603,STANBROOK RD - BELMONT,2023-04-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
753603,STANBROOK RD - BELMONT,2023-04-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
753603,STANBROOK RD - BELMONT,2023-04-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-04-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
753603,STANBROOK RD - BELMONT,2023-04-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
753603,STANBROOK RD - BELMONT,2023-04-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
753603,STANBROOK RD - BELMONT,2023-04-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
753603,STANBROOK RD - BELMONT,2023-04-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
753603,STANBROOK RD - BELMONT,2023-04-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
753603,STANBROOK RD - BELMONT,2023-04-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,28.15
753603,STANBROOK RD - BELMONT,2023-04-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,17.91
753603,STANBROOK RD - BELMONT,2023-04-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,31.75
753603,STANBROOK RD - BELMONT,2023-04-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,71.5
753603,STANBROOK RD - BELMONT,2023-04-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
753603,STANBROOK RD - BELMONT,2023-04-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
753603,STANBROOK RD - BELMONT,2023-04-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
753603,STANBROOK RD - BELMONT,2023-04-12T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.33
753603,STANBROOK RD - BELMONT,2023-04-12T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.27
753603,STANBROOK RD - BELMONT,2023-04-12T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.95
753603,STANBROOK RD - BELMONT,2023-04-12T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.67
753603,STANBROOK RD - BELMONT,2023-04-12T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.12
753603,STANBROOK RD - BELMONT,2023-04-12T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.41
753603,STANBROOK RD - BELMONT,2023-04-12T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,48.2
753603,STANBROOK RD - BELMONT,2023-04-12T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,89.1
753603,STANBROOK RD - BELMONT,2023-04-12T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.8
753603,STANBROOK RD - BELMONT,2023-04-12T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.7
753603,STANBROOK RD - BELMONT,2023-04-12T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.8
753603,STANBROOK RD - BELMONT,2023-04-12T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
753603,STANBROOK RD - BELMONT,2023-04-12T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
753603,STANBROOK RD - BELMONT,2023-04-12T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.49
753603,STANBROOK RD - BELMONT,2023-04-12T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.36
753603,STANBROOK RD - BELMONT,2023-04-12T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.16
753603,STANBROOK RD - BELMONT,2023-04-12T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,31.1
753603,STANBROOK RD - BELMONT,2023-04-12T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.7
753603,STANBROOK RD - BELMONT,2023-04-12T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.0
753603,STANBROOK RD - BELMONT,2023-04-12T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.8
753603,STANBROOK RD - BELMONT,2023-04-12T20:20:00.000+00:00,transformer,,Temperature,C,18.0
753603,STANBROOK RD - BELMONT,2023-04-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
753603,STANBROOK RD - BELMONT,2023-04-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
753603,STANBROOK RD - BELMONT,2023-04-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-04-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
753603,STANBROOK RD - BELMONT,2023-04-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
753603,STANBROOK RD - BELMONT,2023-04-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
753603,STANBROOK RD - BELMONT,2023-04-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
753603,STANBROOK RD - BELMONT,2023-04-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
753603,STANBROOK RD - BELMONT,2023-04-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
753603,STANBROOK RD - BELMONT,2023-04-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,33.16
753603,STANBROOK RD - BELMONT,2023-04-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,18.48
753603,STANBROOK RD - BELMONT,2023-04-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,25.57
753603,STANBROOK RD - BELMONT,2023-04-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,75.4
753603,STANBROOK RD - BELMONT,2023-04-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
753603,STANBROOK RD - BELMONT,2023-04-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
753603,STANBROOK RD - BELMONT,2023-04-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
753603,STANBROOK RD - BELMONT,2023-04-12T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.1
753603,STANBROOK RD - BELMONT,2023-04-12T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.29
753603,STANBROOK RD - BELMONT,2023-04-12T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.21
753603,STANBROOK RD - BELMONT,2023-04-12T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.06
753603,STANBROOK RD - BELMONT,2023-04-12T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.14
753603,STANBROOK RD - BELMONT,2023-04-12T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.37
753603,STANBROOK RD - BELMONT,2023-04-12T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,60.0
753603,STANBROOK RD - BELMONT,2023-04-12T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,94.6
753603,STANBROOK RD - BELMONT,2023-04-12T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.2
753603,STANBROOK RD - BELMONT,2023-04-12T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,99.7
753603,STANBROOK RD - BELMONT,2023-04-12T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.29
753603,STANBROOK RD - BELMONT,2023-04-12T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
753603,STANBROOK RD - BELMONT,2023-04-12T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
753603,STANBROOK RD - BELMONT,2023-04-12T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.45
753603,STANBROOK RD - BELMONT,2023-04-12T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.97
753603,STANBROOK RD - BELMONT,2023-04-12T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.24
753603,STANBROOK RD - BELMONT,2023-04-12T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.3
753603,STANBROOK RD - BELMONT,2023-04-12T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.4
753603,STANBROOK RD - BELMONT,2023-04-12T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.7
753603,STANBROOK RD - BELMONT,2023-04-12T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.2
753603,STANBROOK RD - BELMONT,2023-04-12T20:10:00.000+00:00,transformer,,Temperature,C,17.9
753603,STANBROOK RD - BELMONT,2023-04-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
753603,STANBROOK RD - BELMONT,2023-04-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
753603,STANBROOK RD - BELMONT,2023-04-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-04-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
753603,STANBROOK RD - BELMONT,2023-04-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
753603,STANBROOK RD - BELMONT,2023-04-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
753603,STANBROOK RD - BELMONT,2023-04-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
753603,STANBROOK RD - BELMONT,2023-04-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
753603,STANBROOK RD - BELMONT,2023-04-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
753603,STANBROOK RD - BELMONT,2023-04-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,35.51
753603,STANBROOK RD - BELMONT,2023-04-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,21.11
753603,STANBROOK RD - BELMONT,2023-04-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,34.61
753603,STANBROOK RD - BELMONT,2023-04-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,84.5
753603,STANBROOK RD - BELMONT,2023-04-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
753603,STANBROOK RD - BELMONT,2023-04-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
753603,STANBROOK RD - BELMONT,2023-04-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
753603,STANBROOK RD - BELMONT,2023-04-12T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.55
753603,STANBROOK RD - BELMONT,2023-04-12T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
753603,STANBROOK RD - BELMONT,2023-04-12T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
753603,STANBROOK RD - BELMONT,2023-04-12T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.64
753603,STANBROOK RD - BELMONT,2023-04-12T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.97
753603,STANBROOK RD - BELMONT,2023-04-12T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.37
753603,STANBROOK RD - BELMONT,2023-04-12T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,53.2
753603,STANBROOK RD - BELMONT,2023-04-12T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,101.1
753603,STANBROOK RD - BELMONT,2023-04-12T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.9
753603,STANBROOK RD - BELMONT,2023-04-12T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.0
753603,STANBROOK RD - BELMONT,2023-04-12T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
753603,STANBROOK RD - BELMONT,2023-04-12T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
753603,STANBROOK RD - BELMONT,2023-04-12T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
753603,STANBROOK RD - BELMONT,2023-04-12T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.2
753603,STANBROOK RD - BELMONT,2023-04-12T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.98
753603,STANBROOK RD - BELMONT,2023-04-12T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.65
753603,STANBROOK RD - BELMONT,2023-04-12T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,38.2
753603,STANBROOK RD - BELMONT,2023-04-12T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.0
753603,STANBROOK RD - BELMONT,2023-04-12T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.3
753603,STANBROOK RD - BELMONT,2023-04-12T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.7
753603,STANBROOK RD - BELMONT,2023-04-12T20:00:00.000+00:00,transformer,,Temperature,C,17.9
753603,STANBROOK RD - BELMONT,2023-04-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-04-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
753603,STANBROOK RD - BELMONT,2023-04-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-04-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
753603,STANBROOK RD - BELMONT,2023-04-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
753603,STANBROOK RD - BELMONT,2023-04-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
753603,STANBROOK RD - BELMONT,2023-04-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
753603,STANBROOK RD - BELMONT,2023-04-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
753603,STANBROOK RD - BELMONT,2023-04-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
753603,STANBROOK RD - BELMONT,2023-04-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,35.84
753603,STANBROOK RD - BELMONT,2023-04-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,23.95
753603,STANBROOK RD - BELMONT,2023-04-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,36.02
753603,STANBROOK RD - BELMONT,2023-04-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,75.4
753603,STANBROOK RD - BELMONT,2023-04-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.5
753603,STANBROOK RD - BELMONT,2023-04-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
753603,STANBROOK RD - BELMONT,2023-04-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
753603,STANBROOK RD - BELMONT,2023-04-12T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.46
753603,STANBROOK RD - BELMONT,2023-04-12T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.1
753603,STANBROOK RD - BELMONT,2023-04-12T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
753603,STANBROOK RD - BELMONT,2023-04-12T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.09
753603,STANBROOK RD - BELMONT,2023-04-12T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.05
753603,STANBROOK RD - BELMONT,2023-04-12T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.12
753603,STANBROOK RD - BELMONT,2023-04-12T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,47.8
753603,STANBROOK RD - BELMONT,2023-04-12T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,90.8
753603,STANBROOK RD - BELMONT,2023-04-12T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.8
753603,STANBROOK RD - BELMONT,2023-04-12T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.6
753603,STANBROOK RD - BELMONT,2023-04-12T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
753603,STANBROOK RD - BELMONT,2023-04-12T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
753603,STANBROOK RD - BELMONT,2023-04-12T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
753603,STANBROOK RD - BELMONT,2023-04-12T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.06
753603,STANBROOK RD - BELMONT,2023-04-12T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.49
753603,STANBROOK RD - BELMONT,2023-04-12T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.72
753603,STANBROOK RD - BELMONT,2023-04-12T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,34.3
753603,STANBROOK RD - BELMONT,2023-04-12T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.2
753603,STANBROOK RD - BELMONT,2023-04-12T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.8
753603,STANBROOK RD - BELMONT,2023-04-12T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.9
753603,STANBROOK RD - BELMONT,2023-04-12T19:50:00.000+00:00,transformer,,Temperature,C,17.8
753603,STANBROOK RD - BELMONT,2023-04-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-04-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
753603,STANBROOK RD - BELMONT,2023-04-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-04-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
753603,STANBROOK RD - BELMONT,2023-04-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
753603,STANBROOK RD - BELMONT,2023-04-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
753603,STANBROOK RD - BELMONT,2023-04-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
753603,STANBROOK RD - BELMONT,2023-04-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
753603,STANBROOK RD - BELMONT,2023-04-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
753603,STANBROOK RD - BELMONT,2023-04-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,35.15
753603,STANBROOK RD - BELMONT,2023-04-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,24.54
753603,STANBROOK RD - BELMONT,2023-04-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,29.84
753603,STANBROOK RD - BELMONT,2023-04-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,75.2
753603,STANBROOK RD - BELMONT,2023-04-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
753603,STANBROOK RD - BELMONT,2023-04-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
753603,STANBROOK RD - BELMONT,2023-04-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
753603,STANBROOK RD - BELMONT,2023-04-12T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.25
753603,STANBROOK RD - BELMONT,2023-04-12T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.25
753603,STANBROOK RD - BELMONT,2023-04-12T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.11
753603,STANBROOK RD - BELMONT,2023-04-12T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.19
753603,STANBROOK RD - BELMONT,2023-04-12T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.2
753603,STANBROOK RD - BELMONT,2023-04-12T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.17
753603,STANBROOK RD - BELMONT,2023-04-12T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,47.1
753603,STANBROOK RD - BELMONT,2023-04-12T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,91.2
753603,STANBROOK RD - BELMONT,2023-04-12T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,73.6
753603,STANBROOK RD - BELMONT,2023-04-12T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.8
753603,STANBROOK RD - BELMONT,2023-04-12T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
753603,STANBROOK RD - BELMONT,2023-04-12T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
753603,STANBROOK RD - BELMONT,2023-04-12T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
753603,STANBROOK RD - BELMONT,2023-04-12T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.98
753603,STANBROOK RD - BELMONT,2023-04-12T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.0
753603,STANBROOK RD - BELMONT,2023-04-12T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.07
753603,STANBROOK RD - BELMONT,2023-04-12T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,38.7
753603,STANBROOK RD - BELMONT,2023-04-12T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.1
753603,STANBROOK RD - BELMONT,2023-04-12T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.7
753603,STANBROOK RD - BELMONT,2023-04-12T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.4
753603,STANBROOK RD - BELMONT,2023-04-12T19:40:00.000+00:00,transformer,,Temperature,C,17.8
753603,STANBROOK RD - BELMONT,2023-04-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-04-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
753603,STANBROOK RD - BELMONT,2023-04-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
753603,STANBROOK RD - BELMONT,2023-04-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
753603,STANBROOK RD - BELMONT,2023-04-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
753603,STANBROOK RD - BELMONT,2023-04-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
753603,STANBROOK RD - BELMONT,2023-04-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
753603,STANBROOK RD - BELMONT,2023-04-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
753603,STANBROOK RD - BELMONT,2023-04-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
753603,STANBROOK RD - BELMONT,2023-04-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,33.17
753603,STANBROOK RD - BELMONT,2023-04-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,28.2
753603,STANBROOK RD - BELMONT,2023-04-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,30.24
753603,STANBROOK RD - BELMONT,2023-04-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,66.2
753603,STANBROOK RD - BELMONT,2023-04-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
753603,STANBROOK RD - BELMONT,2023-04-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
753603,STANBROOK RD - BELMONT,2023-04-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
753603,STANBROOK RD - BELMONT,2023-04-12T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.53
753603,STANBROOK RD - BELMONT,2023-04-12T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.86
753603,STANBROOK RD - BELMONT,2023-04-12T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.42
753603,STANBROOK RD - BELMONT,2023-04-12T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.74
753603,STANBROOK RD - BELMONT,2023-04-12T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.14
753603,STANBROOK RD - BELMONT,2023-04-12T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.37
753603,STANBROOK RD - BELMONT,2023-04-12T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,51.2
753603,STANBROOK RD - BELMONT,2023-04-12T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,93.6
753603,STANBROOK RD - BELMONT,2023-04-12T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.3
753603,STANBROOK RD - BELMONT,2023-04-12T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.2
753603,STANBROOK RD - BELMONT,2023-04-12T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.7
753603,STANBROOK RD - BELMONT,2023-04-12T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.7
753603,STANBROOK RD - BELMONT,2023-04-12T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.43
753603,STANBROOK RD - BELMONT,2023-04-12T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.02
753603,STANBROOK RD - BELMONT,2023-04-12T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.44
753603,STANBROOK RD - BELMONT,2023-04-12T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.47
753603,STANBROOK RD - BELMONT,2023-04-12T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,43.9
753603,STANBROOK RD - BELMONT,2023-04-12T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,83.2
753603,STANBROOK RD - BELMONT,2023-04-12T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.9
753603,STANBROOK RD - BELMONT,2023-04-12T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.8
753603,STANBROOK RD - BELMONT,2023-04-12T19:30:00.000+00:00,transformer,,Temperature,C,17.7
753603,STANBROOK RD - BELMONT,2023-04-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-04-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
753603,STANBROOK RD - BELMONT,2023-04-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-04-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
753603,STANBROOK RD - BELMONT,2023-04-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
753603,STANBROOK RD - BELMONT,2023-04-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
753603,STANBROOK RD - BELMONT,2023-04-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
753603,STANBROOK RD - BELMONT,2023-04-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
753603,STANBROOK RD - BELMONT,2023-04-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
753603,STANBROOK RD - BELMONT,2023-04-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,40.76
753603,STANBROOK RD - BELMONT,2023-04-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,27.58
753603,STANBROOK RD - BELMONT,2023-04-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,34.84
753603,STANBROOK RD - BELMONT,2023-04-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,87.2
753603,STANBROOK RD - BELMONT,2023-04-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.7
753603,STANBROOK RD - BELMONT,2023-04-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
753603,STANBROOK RD - BELMONT,2023-04-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
753603,STANBROOK RD - BELMONT,2023-04-12T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.4
753603,STANBROOK RD - BELMONT,2023-04-12T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
753603,STANBROOK RD - BELMONT,2023-04-12T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
753603,STANBROOK RD - BELMONT,2023-04-12T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.45
753603,STANBROOK RD - BELMONT,2023-04-12T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.6
753603,STANBROOK RD - BELMONT,2023-04-12T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.35
753603,STANBROOK RD - BELMONT,2023-04-12T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,48.7
753603,STANBROOK RD - BELMONT,2023-04-12T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,92.4
753603,STANBROOK RD - BELMONT,2023-04-12T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.4
753603,STANBROOK RD - BELMONT,2023-04-12T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.4
753603,STANBROOK RD - BELMONT,2023-04-12T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.19
753603,STANBROOK RD - BELMONT,2023-04-12T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.8
753603,STANBROOK RD - BELMONT,2023-04-12T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
753603,STANBROOK RD - BELMONT,2023-04-12T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.99
753603,STANBROOK RD - BELMONT,2023-04-12T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.02
753603,STANBROOK RD - BELMONT,2023-04-12T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.17
753603,STANBROOK RD - BELMONT,2023-04-12T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,67.3
753603,STANBROOK RD - BELMONT,2023-04-12T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,106.4
753603,STANBROOK RD - BELMONT,2023-04-12T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.4
753603,STANBROOK RD - BELMONT,2023-04-12T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,99.3
753603,STANBROOK RD - BELMONT,2023-04-12T19:20:00.000+00:00,transformer,,Temperature,C,17.7
753603,STANBROOK RD - BELMONT,2023-04-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-04-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
753603,STANBROOK RD - BELMONT,2023-04-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-04-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
753603,STANBROOK RD - BELMONT,2023-04-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
753603,STANBROOK RD - BELMONT,2023-04-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
753603,STANBROOK RD - BELMONT,2023-04-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
753603,STANBROOK RD - BELMONT,2023-04-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
753603,STANBROOK RD - BELMONT,2023-04-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
753603,STANBROOK RD - BELMONT,2023-04-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,46.44
753603,STANBROOK RD - BELMONT,2023-04-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,23.62
753603,STANBROOK RD - BELMONT,2023-04-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,45.52
753603,STANBROOK RD - BELMONT,2023-04-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,107.1
753603,STANBROOK RD - BELMONT,2023-04-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.5
753603,STANBROOK RD - BELMONT,2023-04-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
753603,STANBROOK RD - BELMONT,2023-04-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.2
753603,STANBROOK RD - BELMONT,2023-04-12T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.11
753603,STANBROOK RD - BELMONT,2023-04-12T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.49
753603,STANBROOK RD - BELMONT,2023-04-12T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
753603,STANBROOK RD - BELMONT,2023-04-12T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,27.21
753603,STANBROOK RD - BELMONT,2023-04-12T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.53
753603,STANBROOK RD - BELMONT,2023-04-12T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.43
753603,STANBROOK RD - BELMONT,2023-04-12T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,68.0
753603,STANBROOK RD - BELMONT,2023-04-12T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,115.7
753603,STANBROOK RD - BELMONT,2023-04-12T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.1
753603,STANBROOK RD - BELMONT,2023-04-12T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.2
753603,STANBROOK RD - BELMONT,2023-04-12T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.78
753603,STANBROOK RD - BELMONT,2023-04-12T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.73
753603,STANBROOK RD - BELMONT,2023-04-12T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.64
753603,STANBROOK RD - BELMONT,2023-04-12T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.52
753603,STANBROOK RD - BELMONT,2023-04-12T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.15
753603,STANBROOK RD - BELMONT,2023-04-12T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.16
753603,STANBROOK RD - BELMONT,2023-04-12T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,52.6
753603,STANBROOK RD - BELMONT,2023-04-12T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.7
753603,STANBROOK RD - BELMONT,2023-04-12T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.3
753603,STANBROOK RD - BELMONT,2023-04-12T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,95.4
753603,STANBROOK RD - BELMONT,2023-04-12T19:10:00.000+00:00,transformer,,Temperature,C,17.6
753603,STANBROOK RD - BELMONT,2023-04-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
753603,STANBROOK RD - BELMONT,2023-04-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
753603,STANBROOK RD - BELMONT,2023-04-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-04-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
753603,STANBROOK RD - BELMONT,2023-04-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
753603,STANBROOK RD - BELMONT,2023-04-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
753603,STANBROOK RD - BELMONT,2023-04-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
753603,STANBROOK RD - BELMONT,2023-04-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
753603,STANBROOK RD - BELMONT,2023-04-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
753603,STANBROOK RD - BELMONT,2023-04-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,43.73
753603,STANBROOK RD - BELMONT,2023-04-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,23.68
753603,STANBROOK RD - BELMONT,2023-04-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,38.59
753603,STANBROOK RD - BELMONT,2023-04-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,97.6
753603,STANBROOK RD - BELMONT,2023-04-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.2
753603,STANBROOK RD - BELMONT,2023-04-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
753603,STANBROOK RD - BELMONT,2023-04-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.8
753603,STANBROOK RD - BELMONT,2023-04-12T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.87
753603,STANBROOK RD - BELMONT,2023-04-12T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.4
753603,STANBROOK RD - BELMONT,2023-04-12T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
753603,STANBROOK RD - BELMONT,2023-04-12T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.99
753603,STANBROOK RD - BELMONT,2023-04-12T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.55
753603,STANBROOK RD - BELMONT,2023-04-12T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.11
753603,STANBROOK RD - BELMONT,2023-04-12T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,48.6
753603,STANBROOK RD - BELMONT,2023-04-12T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,94.7
753603,STANBROOK RD - BELMONT,2023-04-12T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.6
753603,STANBROOK RD - BELMONT,2023-04-12T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.2
753603,STANBROOK RD - BELMONT,2023-04-12T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.82
753603,STANBROOK RD - BELMONT,2023-04-12T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
753603,STANBROOK RD - BELMONT,2023-04-12T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.4
753603,STANBROOK RD - BELMONT,2023-04-12T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.01
753603,STANBROOK RD - BELMONT,2023-04-12T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.84
753603,STANBROOK RD - BELMONT,2023-04-12T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.22
753603,STANBROOK RD - BELMONT,2023-04-12T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,36.2
753603,STANBROOK RD - BELMONT,2023-04-12T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.5
753603,STANBROOK RD - BELMONT,2023-04-12T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.8
753603,STANBROOK RD - BELMONT,2023-04-12T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.9
753603,STANBROOK RD - BELMONT,2023-04-12T19:00:00.000+00:00,transformer,,Temperature,C,17.6
753603,STANBROOK RD - BELMONT,2023-04-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-04-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
753603,STANBROOK RD - BELMONT,2023-04-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-04-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
753603,STANBROOK RD - BELMONT,2023-04-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
753603,STANBROOK RD - BELMONT,2023-04-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
753603,STANBROOK RD - BELMONT,2023-04-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
753603,STANBROOK RD - BELMONT,2023-04-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
