Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-04-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
753603,STANBROOK RD - BELMONT,2023-04-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,37.0
753603,STANBROOK RD - BELMONT,2023-04-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,22.39
753603,STANBROOK RD - BELMONT,2023-04-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,29.33
753603,STANBROOK RD - BELMONT,2023-04-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,82.7
753603,STANBROOK RD - BELMONT,2023-04-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
753603,STANBROOK RD - BELMONT,2023-04-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
753603,STANBROOK RD - BELMONT,2023-04-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
753603,STANBROOK RD - BELMONT,2023-04-12T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.08
753603,STANBROOK RD - BELMONT,2023-04-12T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.98
753603,STANBROOK RD - BELMONT,2023-04-12T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
753603,STANBROOK RD - BELMONT,2023-04-12T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,26.18
753603,STANBROOK RD - BELMONT,2023-04-12T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.65
753603,STANBROOK RD - BELMONT,2023-04-12T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.0
753603,STANBROOK RD - BELMONT,2023-04-12T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,64.2
753603,STANBROOK RD - BELMONT,2023-04-12T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,111.4
753603,STANBROOK RD - BELMONT,2023-04-12T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.9
753603,STANBROOK RD - BELMONT,2023-04-12T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.6
753603,STANBROOK RD - BELMONT,2023-04-12T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.02
753603,STANBROOK RD - BELMONT,2023-04-12T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
753603,STANBROOK RD - BELMONT,2023-04-12T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.83
753603,STANBROOK RD - BELMONT,2023-04-12T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.55
753603,STANBROOK RD - BELMONT,2023-04-12T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.95
753603,STANBROOK RD - BELMONT,2023-04-12T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.68
753603,STANBROOK RD - BELMONT,2023-04-12T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.0
753603,STANBROOK RD - BELMONT,2023-04-12T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.1
753603,STANBROOK RD - BELMONT,2023-04-12T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.6
753603,STANBROOK RD - BELMONT,2023-04-12T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.9
753603,STANBROOK RD - BELMONT,2023-04-12T18:50:00.000+00:00,transformer,,Temperature,C,17.5
753603,STANBROOK RD - BELMONT,2023-04-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-04-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
753603,STANBROOK RD - BELMONT,2023-04-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-04-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
753603,STANBROOK RD - BELMONT,2023-04-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
753603,STANBROOK RD - BELMONT,2023-04-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
753603,STANBROOK RD - BELMONT,2023-04-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
753603,STANBROOK RD - BELMONT,2023-04-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
753603,STANBROOK RD - BELMONT,2023-04-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
753603,STANBROOK RD - BELMONT,2023-04-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,39.73
753603,STANBROOK RD - BELMONT,2023-04-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,22.6
753603,STANBROOK RD - BELMONT,2023-04-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,28.68
753603,STANBROOK RD - BELMONT,2023-04-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,90.1
753603,STANBROOK RD - BELMONT,2023-04-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.9
753603,STANBROOK RD - BELMONT,2023-04-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
753603,STANBROOK RD - BELMONT,2023-04-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
753603,STANBROOK RD - BELMONT,2023-04-12T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.9
753603,STANBROOK RD - BELMONT,2023-04-12T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.97
753603,STANBROOK RD - BELMONT,2023-04-12T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
753603,STANBROOK RD - BELMONT,2023-04-12T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.82
753603,STANBROOK RD - BELMONT,2023-04-12T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.67
753603,STANBROOK RD - BELMONT,2023-04-12T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.83
753603,STANBROOK RD - BELMONT,2023-04-12T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,56.9
753603,STANBROOK RD - BELMONT,2023-04-12T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,103.1
753603,STANBROOK RD - BELMONT,2023-04-12T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.1
753603,STANBROOK RD - BELMONT,2023-04-12T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.2
753603,STANBROOK RD - BELMONT,2023-04-12T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.59
753603,STANBROOK RD - BELMONT,2023-04-12T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
753603,STANBROOK RD - BELMONT,2023-04-12T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.7
753603,STANBROOK RD - BELMONT,2023-04-12T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.29
753603,STANBROOK RD - BELMONT,2023-04-12T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.9
753603,STANBROOK RD - BELMONT,2023-04-12T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.76
753603,STANBROOK RD - BELMONT,2023-04-12T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.1
753603,STANBROOK RD - BELMONT,2023-04-12T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.0
753603,STANBROOK RD - BELMONT,2023-04-12T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.4
753603,STANBROOK RD - BELMONT,2023-04-12T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.6
753603,STANBROOK RD - BELMONT,2023-04-12T18:40:00.000+00:00,transformer,,Temperature,C,17.5
753603,STANBROOK RD - BELMONT,2023-04-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-04-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
753603,STANBROOK RD - BELMONT,2023-04-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-04-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
753603,STANBROOK RD - BELMONT,2023-04-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
753603,STANBROOK RD - BELMONT,2023-04-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
753603,STANBROOK RD - BELMONT,2023-04-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
753603,STANBROOK RD - BELMONT,2023-04-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
753603,STANBROOK RD - BELMONT,2023-04-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
753603,STANBROOK RD - BELMONT,2023-04-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,36.1
753603,STANBROOK RD - BELMONT,2023-04-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,20.57
753603,STANBROOK RD - BELMONT,2023-04-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,28.59
753603,STANBROOK RD - BELMONT,2023-04-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,81.4
753603,STANBROOK RD - BELMONT,2023-04-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.3
753603,STANBROOK RD - BELMONT,2023-04-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
753603,STANBROOK RD - BELMONT,2023-04-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
753603,STANBROOK RD - BELMONT,2023-04-12T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.99
753603,STANBROOK RD - BELMONT,2023-04-12T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.7
753603,STANBROOK RD - BELMONT,2023-04-12T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
753603,STANBROOK RD - BELMONT,2023-04-12T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.43
753603,STANBROOK RD - BELMONT,2023-04-12T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.97
753603,STANBROOK RD - BELMONT,2023-04-12T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.99
753603,STANBROOK RD - BELMONT,2023-04-12T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,63.9
753603,STANBROOK RD - BELMONT,2023-04-12T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,97.6
753603,STANBROOK RD - BELMONT,2023-04-12T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.2
753603,STANBROOK RD - BELMONT,2023-04-12T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,117.4
753603,STANBROOK RD - BELMONT,2023-04-12T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
753603,STANBROOK RD - BELMONT,2023-04-12T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
753603,STANBROOK RD - BELMONT,2023-04-12T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.67
753603,STANBROOK RD - BELMONT,2023-04-12T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.83
753603,STANBROOK RD - BELMONT,2023-04-12T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.6
753603,STANBROOK RD - BELMONT,2023-04-12T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.35
753603,STANBROOK RD - BELMONT,2023-04-12T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,43.5
753603,STANBROOK RD - BELMONT,2023-04-12T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.0
753603,STANBROOK RD - BELMONT,2023-04-12T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.9
753603,STANBROOK RD - BELMONT,2023-04-12T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.7
753603,STANBROOK RD - BELMONT,2023-04-12T18:30:00.000+00:00,transformer,,Temperature,C,17.4
753603,STANBROOK RD - BELMONT,2023-04-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-04-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
753603,STANBROOK RD - BELMONT,2023-04-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-04-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
753603,STANBROOK RD - BELMONT,2023-04-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
753603,STANBROOK RD - BELMONT,2023-04-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
753603,STANBROOK RD - BELMONT,2023-04-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
753603,STANBROOK RD - BELMONT,2023-04-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
753603,STANBROOK RD - BELMONT,2023-04-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
753603,STANBROOK RD - BELMONT,2023-04-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,40.26
753603,STANBROOK RD - BELMONT,2023-04-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,21.58
753603,STANBROOK RD - BELMONT,2023-04-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,38.34
753603,STANBROOK RD - BELMONT,2023-04-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,93.2
753603,STANBROOK RD - BELMONT,2023-04-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.4
753603,STANBROOK RD - BELMONT,2023-04-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
753603,STANBROOK RD - BELMONT,2023-04-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
753603,STANBROOK RD - BELMONT,2023-04-12T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.01
753603,STANBROOK RD - BELMONT,2023-04-12T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
753603,STANBROOK RD - BELMONT,2023-04-12T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
753603,STANBROOK RD - BELMONT,2023-04-12T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.69
753603,STANBROOK RD - BELMONT,2023-04-12T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.96
753603,STANBROOK RD - BELMONT,2023-04-12T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.82
753603,STANBROOK RD - BELMONT,2023-04-12T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,61.2
753603,STANBROOK RD - BELMONT,2023-04-12T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,106.5
753603,STANBROOK RD - BELMONT,2023-04-12T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.3
753603,STANBROOK RD - BELMONT,2023-04-12T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,107.8
753603,STANBROOK RD - BELMONT,2023-04-12T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
753603,STANBROOK RD - BELMONT,2023-04-12T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
753603,STANBROOK RD - BELMONT,2023-04-12T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.43
753603,STANBROOK RD - BELMONT,2023-04-12T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.64
753603,STANBROOK RD - BELMONT,2023-04-12T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.64
753603,STANBROOK RD - BELMONT,2023-04-12T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.25
753603,STANBROOK RD - BELMONT,2023-04-12T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,39.3
753603,STANBROOK RD - BELMONT,2023-04-12T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,83.7
753603,STANBROOK RD - BELMONT,2023-04-12T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.6
753603,STANBROOK RD - BELMONT,2023-04-12T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.6
753603,STANBROOK RD - BELMONT,2023-04-12T18:20:00.000+00:00,transformer,,Temperature,C,17.4
753603,STANBROOK RD - BELMONT,2023-04-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-04-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
753603,STANBROOK RD - BELMONT,2023-04-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-04-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
753603,STANBROOK RD - BELMONT,2023-04-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
753603,STANBROOK RD - BELMONT,2023-04-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
753603,STANBROOK RD - BELMONT,2023-04-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
753603,STANBROOK RD - BELMONT,2023-04-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
753603,STANBROOK RD - BELMONT,2023-04-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
753603,STANBROOK RD - BELMONT,2023-04-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,44.33
753603,STANBROOK RD - BELMONT,2023-04-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,24.6
753603,STANBROOK RD - BELMONT,2023-04-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,38.07
753603,STANBROOK RD - BELMONT,2023-04-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,92.6
753603,STANBROOK RD - BELMONT,2023-04-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.6
753603,STANBROOK RD - BELMONT,2023-04-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
753603,STANBROOK RD - BELMONT,2023-04-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.9
753603,STANBROOK RD - BELMONT,2023-04-12T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.49
753603,STANBROOK RD - BELMONT,2023-04-12T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
753603,STANBROOK RD - BELMONT,2023-04-12T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
753603,STANBROOK RD - BELMONT,2023-04-12T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,29.24
753603,STANBROOK RD - BELMONT,2023-04-12T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.31
753603,STANBROOK RD - BELMONT,2023-04-12T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.64
753603,STANBROOK RD - BELMONT,2023-04-12T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,61.7
753603,STANBROOK RD - BELMONT,2023-04-12T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,126.3
753603,STANBROOK RD - BELMONT,2023-04-12T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,90.1
753603,STANBROOK RD - BELMONT,2023-04-12T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.9
753603,STANBROOK RD - BELMONT,2023-04-12T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
753603,STANBROOK RD - BELMONT,2023-04-12T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
753603,STANBROOK RD - BELMONT,2023-04-12T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.4
753603,STANBROOK RD - BELMONT,2023-04-12T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.62
753603,STANBROOK RD - BELMONT,2023-04-12T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.81
753603,STANBROOK RD - BELMONT,2023-04-12T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.21
753603,STANBROOK RD - BELMONT,2023-04-12T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.6
753603,STANBROOK RD - BELMONT,2023-04-12T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.2
753603,STANBROOK RD - BELMONT,2023-04-12T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.2
753603,STANBROOK RD - BELMONT,2023-04-12T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.6
753603,STANBROOK RD - BELMONT,2023-04-12T18:10:00.000+00:00,transformer,,Temperature,C,17.4
753603,STANBROOK RD - BELMONT,2023-04-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-04-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
753603,STANBROOK RD - BELMONT,2023-04-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-04-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
753603,STANBROOK RD - BELMONT,2023-04-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
753603,STANBROOK RD - BELMONT,2023-04-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
753603,STANBROOK RD - BELMONT,2023-04-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
753603,STANBROOK RD - BELMONT,2023-04-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
753603,STANBROOK RD - BELMONT,2023-04-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
753603,STANBROOK RD - BELMONT,2023-04-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,44.86
753603,STANBROOK RD - BELMONT,2023-04-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,33.13
753603,STANBROOK RD - BELMONT,2023-04-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,34.85
753603,STANBROOK RD - BELMONT,2023-04-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,80.8
753603,STANBROOK RD - BELMONT,2023-04-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.6
753603,STANBROOK RD - BELMONT,2023-04-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
753603,STANBROOK RD - BELMONT,2023-04-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
753603,STANBROOK RD - BELMONT,2023-04-12T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.51
753603,STANBROOK RD - BELMONT,2023-04-12T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
753603,STANBROOK RD - BELMONT,2023-04-12T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
753603,STANBROOK RD - BELMONT,2023-04-12T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.44
753603,STANBROOK RD - BELMONT,2023-04-12T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.65
753603,STANBROOK RD - BELMONT,2023-04-12T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.4
753603,STANBROOK RD - BELMONT,2023-04-12T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,49.2
753603,STANBROOK RD - BELMONT,2023-04-12T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,93.4
753603,STANBROOK RD - BELMONT,2023-04-12T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,80.8
753603,STANBROOK RD - BELMONT,2023-04-12T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.9
753603,STANBROOK RD - BELMONT,2023-04-12T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.33
753603,STANBROOK RD - BELMONT,2023-04-12T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
753603,STANBROOK RD - BELMONT,2023-04-12T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
753603,STANBROOK RD - BELMONT,2023-04-12T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.35
753603,STANBROOK RD - BELMONT,2023-04-12T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.72
753603,STANBROOK RD - BELMONT,2023-04-12T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.33
753603,STANBROOK RD - BELMONT,2023-04-12T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,40.3
753603,STANBROOK RD - BELMONT,2023-04-12T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.7
753603,STANBROOK RD - BELMONT,2023-04-12T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.4
753603,STANBROOK RD - BELMONT,2023-04-12T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.7
753603,STANBROOK RD - BELMONT,2023-04-12T18:00:00.000+00:00,transformer,,Temperature,C,17.3
753603,STANBROOK RD - BELMONT,2023-04-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-04-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
753603,STANBROOK RD - BELMONT,2023-04-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-04-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
753603,STANBROOK RD - BELMONT,2023-04-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
753603,STANBROOK RD - BELMONT,2023-04-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
753603,STANBROOK RD - BELMONT,2023-04-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
753603,STANBROOK RD - BELMONT,2023-04-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
753603,STANBROOK RD - BELMONT,2023-04-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
753603,STANBROOK RD - BELMONT,2023-04-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,34.8
753603,STANBROOK RD - BELMONT,2023-04-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,27.37
753603,STANBROOK RD - BELMONT,2023-04-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,35.73
753603,STANBROOK RD - BELMONT,2023-04-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,76.7
753603,STANBROOK RD - BELMONT,2023-04-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
753603,STANBROOK RD - BELMONT,2023-04-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
753603,STANBROOK RD - BELMONT,2023-04-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
753603,STANBROOK RD - BELMONT,2023-04-12T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.23
753603,STANBROOK RD - BELMONT,2023-04-12T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.9
753603,STANBROOK RD - BELMONT,2023-04-12T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
753603,STANBROOK RD - BELMONT,2023-04-12T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.57
753603,STANBROOK RD - BELMONT,2023-04-12T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.93
753603,STANBROOK RD - BELMONT,2023-04-12T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.1
753603,STANBROOK RD - BELMONT,2023-04-12T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,55.6
753603,STANBROOK RD - BELMONT,2023-04-12T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,97.4
753603,STANBROOK RD - BELMONT,2023-04-12T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.8
753603,STANBROOK RD - BELMONT,2023-04-12T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.1
753603,STANBROOK RD - BELMONT,2023-04-12T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.27
753603,STANBROOK RD - BELMONT,2023-04-12T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
753603,STANBROOK RD - BELMONT,2023-04-12T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.36
753603,STANBROOK RD - BELMONT,2023-04-12T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.56
753603,STANBROOK RD - BELMONT,2023-04-12T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.97
753603,STANBROOK RD - BELMONT,2023-04-12T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.68
753603,STANBROOK RD - BELMONT,2023-04-12T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,39.1
753603,STANBROOK RD - BELMONT,2023-04-12T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.0
753603,STANBROOK RD - BELMONT,2023-04-12T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.0
753603,STANBROOK RD - BELMONT,2023-04-12T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.9
753603,STANBROOK RD - BELMONT,2023-04-12T17:50:00.000+00:00,transformer,,Temperature,C,17.3
753603,STANBROOK RD - BELMONT,2023-04-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-04-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
753603,STANBROOK RD - BELMONT,2023-04-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-04-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
753603,STANBROOK RD - BELMONT,2023-04-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
753603,STANBROOK RD - BELMONT,2023-04-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
753603,STANBROOK RD - BELMONT,2023-04-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
753603,STANBROOK RD - BELMONT,2023-04-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
753603,STANBROOK RD - BELMONT,2023-04-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
753603,STANBROOK RD - BELMONT,2023-04-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,33.14
753603,STANBROOK RD - BELMONT,2023-04-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,25.9
753603,STANBROOK RD - BELMONT,2023-04-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,27.77
753603,STANBROOK RD - BELMONT,2023-04-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,74.9
753603,STANBROOK RD - BELMONT,2023-04-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
753603,STANBROOK RD - BELMONT,2023-04-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
753603,STANBROOK RD - BELMONT,2023-04-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
753603,STANBROOK RD - BELMONT,2023-04-12T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.01
753603,STANBROOK RD - BELMONT,2023-04-12T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
753603,STANBROOK RD - BELMONT,2023-04-12T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
753603,STANBROOK RD - BELMONT,2023-04-12T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.96
753603,STANBROOK RD - BELMONT,2023-04-12T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.52
753603,STANBROOK RD - BELMONT,2023-04-12T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.65
753603,STANBROOK RD - BELMONT,2023-04-12T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,60.5
753603,STANBROOK RD - BELMONT,2023-04-12T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,99.4
753603,STANBROOK RD - BELMONT,2023-04-12T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,80.3
753603,STANBROOK RD - BELMONT,2023-04-12T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.7
753603,STANBROOK RD - BELMONT,2023-04-12T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.17
753603,STANBROOK RD - BELMONT,2023-04-12T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
753603,STANBROOK RD - BELMONT,2023-04-12T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.67
753603,STANBROOK RD - BELMONT,2023-04-12T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.15
753603,STANBROOK RD - BELMONT,2023-04-12T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.83
753603,STANBROOK RD - BELMONT,2023-04-12T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.58
753603,STANBROOK RD - BELMONT,2023-04-12T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,42.8
753603,STANBROOK RD - BELMONT,2023-04-12T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.5
753603,STANBROOK RD - BELMONT,2023-04-12T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.7
753603,STANBROOK RD - BELMONT,2023-04-12T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.1
753603,STANBROOK RD - BELMONT,2023-04-12T17:40:00.000+00:00,transformer,,Temperature,C,17.3
753603,STANBROOK RD - BELMONT,2023-04-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-04-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
753603,STANBROOK RD - BELMONT,2023-04-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
753603,STANBROOK RD - BELMONT,2023-04-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
753603,STANBROOK RD - BELMONT,2023-04-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
753603,STANBROOK RD - BELMONT,2023-04-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
753603,STANBROOK RD - BELMONT,2023-04-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
753603,STANBROOK RD - BELMONT,2023-04-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
753603,STANBROOK RD - BELMONT,2023-04-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
753603,STANBROOK RD - BELMONT,2023-04-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,32.11
753603,STANBROOK RD - BELMONT,2023-04-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,33.35
753603,STANBROOK RD - BELMONT,2023-04-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,28.23
753603,STANBROOK RD - BELMONT,2023-04-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,69.2
753603,STANBROOK RD - BELMONT,2023-04-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
753603,STANBROOK RD - BELMONT,2023-04-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
753603,STANBROOK RD - BELMONT,2023-04-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
753603,STANBROOK RD - BELMONT,2023-04-12T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.07
753603,STANBROOK RD - BELMONT,2023-04-12T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
753603,STANBROOK RD - BELMONT,2023-04-12T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
753603,STANBROOK RD - BELMONT,2023-04-12T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.89
753603,STANBROOK RD - BELMONT,2023-04-12T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.51
753603,STANBROOK RD - BELMONT,2023-04-12T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.61
753603,STANBROOK RD - BELMONT,2023-04-12T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,62.4
753603,STANBROOK RD - BELMONT,2023-04-12T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,78.8
753603,STANBROOK RD - BELMONT,2023-04-12T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,92.3
753603,STANBROOK RD - BELMONT,2023-04-12T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.3
753603,STANBROOK RD - BELMONT,2023-04-12T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.72
753603,STANBROOK RD - BELMONT,2023-04-12T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
753603,STANBROOK RD - BELMONT,2023-04-12T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
753603,STANBROOK RD - BELMONT,2023-04-12T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.64
753603,STANBROOK RD - BELMONT,2023-04-12T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.12
753603,STANBROOK RD - BELMONT,2023-04-12T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.48
753603,STANBROOK RD - BELMONT,2023-04-12T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,44.5
753603,STANBROOK RD - BELMONT,2023-04-12T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.0
753603,STANBROOK RD - BELMONT,2023-04-12T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.2
753603,STANBROOK RD - BELMONT,2023-04-12T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.5
753603,STANBROOK RD - BELMONT,2023-04-12T17:30:00.000+00:00,transformer,,Temperature,C,17.3
753603,STANBROOK RD - BELMONT,2023-04-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-04-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
753603,STANBROOK RD - BELMONT,2023-04-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-04-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
753603,STANBROOK RD - BELMONT,2023-04-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
753603,STANBROOK RD - BELMONT,2023-04-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
753603,STANBROOK RD - BELMONT,2023-04-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
753603,STANBROOK RD - BELMONT,2023-04-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
753603,STANBROOK RD - BELMONT,2023-04-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
753603,STANBROOK RD - BELMONT,2023-04-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,27.52
753603,STANBROOK RD - BELMONT,2023-04-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,35.63
753603,STANBROOK RD - BELMONT,2023-04-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,31.09
753603,STANBROOK RD - BELMONT,2023-04-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,70.2
753603,STANBROOK RD - BELMONT,2023-04-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
753603,STANBROOK RD - BELMONT,2023-04-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
753603,STANBROOK RD - BELMONT,2023-04-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
753603,STANBROOK RD - BELMONT,2023-04-12T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.88
753603,STANBROOK RD - BELMONT,2023-04-12T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
753603,STANBROOK RD - BELMONT,2023-04-12T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
753603,STANBROOK RD - BELMONT,2023-04-12T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.7
753603,STANBROOK RD - BELMONT,2023-04-12T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.7
753603,STANBROOK RD - BELMONT,2023-04-12T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.89
753603,STANBROOK RD - BELMONT,2023-04-12T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,55.4
753603,STANBROOK RD - BELMONT,2023-04-12T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,93.5
753603,STANBROOK RD - BELMONT,2023-04-12T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,77.8
753603,STANBROOK RD - BELMONT,2023-04-12T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.7
753603,STANBROOK RD - BELMONT,2023-04-12T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.92
753603,STANBROOK RD - BELMONT,2023-04-12T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
753603,STANBROOK RD - BELMONT,2023-04-12T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
753603,STANBROOK RD - BELMONT,2023-04-12T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.91
753603,STANBROOK RD - BELMONT,2023-04-12T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.33
753603,STANBROOK RD - BELMONT,2023-04-12T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.84
753603,STANBROOK RD - BELMONT,2023-04-12T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,42.8
753603,STANBROOK RD - BELMONT,2023-04-12T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.1
753603,STANBROOK RD - BELMONT,2023-04-12T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.4
753603,STANBROOK RD - BELMONT,2023-04-12T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.8
753603,STANBROOK RD - BELMONT,2023-04-12T17:20:00.000+00:00,transformer,,Temperature,C,17.3
753603,STANBROOK RD - BELMONT,2023-04-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-04-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
753603,STANBROOK RD - BELMONT,2023-04-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-04-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
753603,STANBROOK RD - BELMONT,2023-04-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
753603,STANBROOK RD - BELMONT,2023-04-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
753603,STANBROOK RD - BELMONT,2023-04-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
753603,STANBROOK RD - BELMONT,2023-04-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
753603,STANBROOK RD - BELMONT,2023-04-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
753603,STANBROOK RD - BELMONT,2023-04-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,31.61
753603,STANBROOK RD - BELMONT,2023-04-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,33.03
753603,STANBROOK RD - BELMONT,2023-04-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,32.73
753603,STANBROOK RD - BELMONT,2023-04-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,66.2
753603,STANBROOK RD - BELMONT,2023-04-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
753603,STANBROOK RD - BELMONT,2023-04-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
753603,STANBROOK RD - BELMONT,2023-04-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
753603,STANBROOK RD - BELMONT,2023-04-12T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.22
753603,STANBROOK RD - BELMONT,2023-04-12T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.85
753603,STANBROOK RD - BELMONT,2023-04-12T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
753603,STANBROOK RD - BELMONT,2023-04-12T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.32
753603,STANBROOK RD - BELMONT,2023-04-12T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.51
753603,STANBROOK RD - BELMONT,2023-04-12T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.76
753603,STANBROOK RD - BELMONT,2023-04-12T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,42.8
753603,STANBROOK RD - BELMONT,2023-04-12T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,92.2
753603,STANBROOK RD - BELMONT,2023-04-12T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.7
753603,STANBROOK RD - BELMONT,2023-04-12T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.8
753603,STANBROOK RD - BELMONT,2023-04-12T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.86
753603,STANBROOK RD - BELMONT,2023-04-12T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
753603,STANBROOK RD - BELMONT,2023-04-12T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
753603,STANBROOK RD - BELMONT,2023-04-12T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.39
753603,STANBROOK RD - BELMONT,2023-04-12T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.52
753603,STANBROOK RD - BELMONT,2023-04-12T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.41
753603,STANBROOK RD - BELMONT,2023-04-12T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,34.0
753603,STANBROOK RD - BELMONT,2023-04-12T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.0
753603,STANBROOK RD - BELMONT,2023-04-12T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.1
753603,STANBROOK RD - BELMONT,2023-04-12T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.7
753603,STANBROOK RD - BELMONT,2023-04-12T17:10:00.000+00:00,transformer,,Temperature,C,17.2
753603,STANBROOK RD - BELMONT,2023-04-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-04-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
753603,STANBROOK RD - BELMONT,2023-04-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-04-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
753603,STANBROOK RD - BELMONT,2023-04-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-04-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
753603,STANBROOK RD - BELMONT,2023-04-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
753603,STANBROOK RD - BELMONT,2023-04-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
753603,STANBROOK RD - BELMONT,2023-04-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
753603,STANBROOK RD - BELMONT,2023-04-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,35.71
753603,STANBROOK RD - BELMONT,2023-04-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,30.03
753603,STANBROOK RD - BELMONT,2023-04-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,33.18
753603,STANBROOK RD - BELMONT,2023-04-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,62.0
753603,STANBROOK RD - BELMONT,2023-04-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
753603,STANBROOK RD - BELMONT,2023-04-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
753603,STANBROOK RD - BELMONT,2023-04-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
753603,STANBROOK RD - BELMONT,2023-04-12T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.5
753603,STANBROOK RD - BELMONT,2023-04-12T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
753603,STANBROOK RD - BELMONT,2023-04-12T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
753603,STANBROOK RD - BELMONT,2023-04-12T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.75
753603,STANBROOK RD - BELMONT,2023-04-12T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.93
753603,STANBROOK RD - BELMONT,2023-04-12T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.2
753603,STANBROOK RD - BELMONT,2023-04-12T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,45.6
753603,STANBROOK RD - BELMONT,2023-04-12T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,98.1
753603,STANBROOK RD - BELMONT,2023-04-12T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.5
753603,STANBROOK RD - BELMONT,2023-04-12T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.7
753603,STANBROOK RD - BELMONT,2023-04-12T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
753603,STANBROOK RD - BELMONT,2023-04-12T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
753603,STANBROOK RD - BELMONT,2023-04-12T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
753603,STANBROOK RD - BELMONT,2023-04-12T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.69
753603,STANBROOK RD - BELMONT,2023-04-12T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.14
753603,STANBROOK RD - BELMONT,2023-04-12T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.58
753603,STANBROOK RD - BELMONT,2023-04-12T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,36.2
753603,STANBROOK RD - BELMONT,2023-04-12T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.5
753603,STANBROOK RD - BELMONT,2023-04-12T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.9
753603,STANBROOK RD - BELMONT,2023-04-12T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.3
753603,STANBROOK RD - BELMONT,2023-04-12T17:00:00.000+00:00,transformer,,Temperature,C,17.1
753603,STANBROOK RD - BELMONT,2023-04-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-04-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
753603,STANBROOK RD - BELMONT,2023-04-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-04-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
753603,STANBROOK RD - BELMONT,2023-04-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
753603,STANBROOK RD - BELMONT,2023-04-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
753603,STANBROOK RD - BELMONT,2023-04-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
753603,STANBROOK RD - BELMONT,2023-04-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
753603,STANBROOK RD - BELMONT,2023-04-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
753603,STANBROOK RD - BELMONT,2023-04-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,39.44
753603,STANBROOK RD - BELMONT,2023-04-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,26.07
753603,STANBROOK RD - BELMONT,2023-04-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,32.78
753603,STANBROOK RD - BELMONT,2023-04-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,71.6
753603,STANBROOK RD - BELMONT,2023-04-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.8
753603,STANBROOK RD - BELMONT,2023-04-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
753603,STANBROOK RD - BELMONT,2023-04-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
753603,STANBROOK RD - BELMONT,2023-04-12T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.22
753603,STANBROOK RD - BELMONT,2023-04-12T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.2
753603,STANBROOK RD - BELMONT,2023-04-12T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
753603,STANBROOK RD - BELMONT,2023-04-12T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.51
753603,STANBROOK RD - BELMONT,2023-04-12T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.08
753603,STANBROOK RD - BELMONT,2023-04-12T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.08
753603,STANBROOK RD - BELMONT,2023-04-12T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,48.0
753603,STANBROOK RD - BELMONT,2023-04-12T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,92.9
753603,STANBROOK RD - BELMONT,2023-04-12T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.9
753603,STANBROOK RD - BELMONT,2023-04-12T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.9
753603,STANBROOK RD - BELMONT,2023-04-12T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
753603,STANBROOK RD - BELMONT,2023-04-12T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
753603,STANBROOK RD - BELMONT,2023-04-12T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
753603,STANBROOK RD - BELMONT,2023-04-12T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.66
753603,STANBROOK RD - BELMONT,2023-04-12T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.06
753603,STANBROOK RD - BELMONT,2023-04-12T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.34
753603,STANBROOK RD - BELMONT,2023-04-12T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,58.7
753603,STANBROOK RD - BELMONT,2023-04-12T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.8
753603,STANBROOK RD - BELMONT,2023-04-12T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.1
753603,STANBROOK RD - BELMONT,2023-04-12T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,95.9
753603,STANBROOK RD - BELMONT,2023-04-12T16:50:00.000+00:00,transformer,,Temperature,C,17.1
753603,STANBROOK RD - BELMONT,2023-04-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-04-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
753603,STANBROOK RD - BELMONT,2023-04-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-04-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
753603,STANBROOK RD - BELMONT,2023-04-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
753603,STANBROOK RD - BELMONT,2023-04-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
753603,STANBROOK RD - BELMONT,2023-04-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
753603,STANBROOK RD - BELMONT,2023-04-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
753603,STANBROOK RD - BELMONT,2023-04-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
753603,STANBROOK RD - BELMONT,2023-04-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,35.17
753603,STANBROOK RD - BELMONT,2023-04-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,22.14
753603,STANBROOK RD - BELMONT,2023-04-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,42.42
753603,STANBROOK RD - BELMONT,2023-04-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,91.5
753603,STANBROOK RD - BELMONT,2023-04-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
753603,STANBROOK RD - BELMONT,2023-04-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
753603,STANBROOK RD - BELMONT,2023-04-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.2
753603,STANBROOK RD - BELMONT,2023-04-12T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.35
753603,STANBROOK RD - BELMONT,2023-04-12T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
753603,STANBROOK RD - BELMONT,2023-04-12T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
753603,STANBROOK RD - BELMONT,2023-04-12T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.78
753603,STANBROOK RD - BELMONT,2023-04-12T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.15
753603,STANBROOK RD - BELMONT,2023-04-12T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.27
753603,STANBROOK RD - BELMONT,2023-04-12T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,49.9
753603,STANBROOK RD - BELMONT,2023-04-12T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,102.2
753603,STANBROOK RD - BELMONT,2023-04-12T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,89.7
753603,STANBROOK RD - BELMONT,2023-04-12T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.3
