Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-04-12T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.89
753603,STANBROOK RD - BELMONT,2023-04-12T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
753603,STANBROOK RD - BELMONT,2023-04-12T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
753603,STANBROOK RD - BELMONT,2023-04-12T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.04
753603,STANBROOK RD - BELMONT,2023-04-12T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.3
753603,STANBROOK RD - BELMONT,2023-04-12T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.98
753603,STANBROOK RD - BELMONT,2023-04-12T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,55.2
753603,STANBROOK RD - BELMONT,2023-04-12T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.5
753603,STANBROOK RD - BELMONT,2023-04-12T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.3
753603,STANBROOK RD - BELMONT,2023-04-12T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,97.5
753603,STANBROOK RD - BELMONT,2023-04-12T16:40:00.000+00:00,transformer,,Temperature,C,17.1
753603,STANBROOK RD - BELMONT,2023-04-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-04-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
753603,STANBROOK RD - BELMONT,2023-04-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-04-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
753603,STANBROOK RD - BELMONT,2023-04-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
753603,STANBROOK RD - BELMONT,2023-04-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
753603,STANBROOK RD - BELMONT,2023-04-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
753603,STANBROOK RD - BELMONT,2023-04-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
753603,STANBROOK RD - BELMONT,2023-04-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
753603,STANBROOK RD - BELMONT,2023-04-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,35.82
753603,STANBROOK RD - BELMONT,2023-04-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,33.45
753603,STANBROOK RD - BELMONT,2023-04-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,42.25
753603,STANBROOK RD - BELMONT,2023-04-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,72.8
753603,STANBROOK RD - BELMONT,2023-04-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.4
753603,STANBROOK RD - BELMONT,2023-04-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
753603,STANBROOK RD - BELMONT,2023-04-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.6
753603,STANBROOK RD - BELMONT,2023-04-12T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.21
753603,STANBROOK RD - BELMONT,2023-04-12T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
753603,STANBROOK RD - BELMONT,2023-04-12T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
753603,STANBROOK RD - BELMONT,2023-04-12T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.39
753603,STANBROOK RD - BELMONT,2023-04-12T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.64
753603,STANBROOK RD - BELMONT,2023-04-12T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.72
753603,STANBROOK RD - BELMONT,2023-04-12T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,49.7
753603,STANBROOK RD - BELMONT,2023-04-12T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,88.6
753603,STANBROOK RD - BELMONT,2023-04-12T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,91.6
753603,STANBROOK RD - BELMONT,2023-04-12T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.7
753603,STANBROOK RD - BELMONT,2023-04-12T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.92
753603,STANBROOK RD - BELMONT,2023-04-12T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
753603,STANBROOK RD - BELMONT,2023-04-12T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
753603,STANBROOK RD - BELMONT,2023-04-12T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.72
753603,STANBROOK RD - BELMONT,2023-04-12T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.55
753603,STANBROOK RD - BELMONT,2023-04-12T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.15
753603,STANBROOK RD - BELMONT,2023-04-12T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,48.0
753603,STANBROOK RD - BELMONT,2023-04-12T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.7
753603,STANBROOK RD - BELMONT,2023-04-12T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.1
753603,STANBROOK RD - BELMONT,2023-04-12T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,82.5
753603,STANBROOK RD - BELMONT,2023-04-12T16:30:00.000+00:00,transformer,,Temperature,C,17.0
753603,STANBROOK RD - BELMONT,2023-04-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-04-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
753603,STANBROOK RD - BELMONT,2023-04-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-04-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
753603,STANBROOK RD - BELMONT,2023-04-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-04-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
753603,STANBROOK RD - BELMONT,2023-04-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
753603,STANBROOK RD - BELMONT,2023-04-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
753603,STANBROOK RD - BELMONT,2023-04-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
753603,STANBROOK RD - BELMONT,2023-04-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,32.1
753603,STANBROOK RD - BELMONT,2023-04-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,32.19
753603,STANBROOK RD - BELMONT,2023-04-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,33.88
753603,STANBROOK RD - BELMONT,2023-04-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,61.1
753603,STANBROOK RD - BELMONT,2023-04-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
753603,STANBROOK RD - BELMONT,2023-04-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
753603,STANBROOK RD - BELMONT,2023-04-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
753603,STANBROOK RD - BELMONT,2023-04-12T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.15
753603,STANBROOK RD - BELMONT,2023-04-12T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.95
753603,STANBROOK RD - BELMONT,2023-04-12T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
753603,STANBROOK RD - BELMONT,2023-04-12T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.92
753603,STANBROOK RD - BELMONT,2023-04-12T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.56
753603,STANBROOK RD - BELMONT,2023-04-12T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.34
753603,STANBROOK RD - BELMONT,2023-04-12T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,44.8
753603,STANBROOK RD - BELMONT,2023-04-12T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,82.3
753603,STANBROOK RD - BELMONT,2023-04-12T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.9
753603,STANBROOK RD - BELMONT,2023-04-12T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.0
753603,STANBROOK RD - BELMONT,2023-04-12T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.85
753603,STANBROOK RD - BELMONT,2023-04-12T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
753603,STANBROOK RD - BELMONT,2023-04-12T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.23
753603,STANBROOK RD - BELMONT,2023-04-12T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.81
753603,STANBROOK RD - BELMONT,2023-04-12T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.25
753603,STANBROOK RD - BELMONT,2023-04-12T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.11
753603,STANBROOK RD - BELMONT,2023-04-12T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,37.8
753603,STANBROOK RD - BELMONT,2023-04-12T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.3
753603,STANBROOK RD - BELMONT,2023-04-12T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.7
753603,STANBROOK RD - BELMONT,2023-04-12T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.5
753603,STANBROOK RD - BELMONT,2023-04-12T16:20:00.000+00:00,transformer,,Temperature,C,17.1
753603,STANBROOK RD - BELMONT,2023-04-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-04-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
753603,STANBROOK RD - BELMONT,2023-04-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-04-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
753603,STANBROOK RD - BELMONT,2023-04-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-04-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
753603,STANBROOK RD - BELMONT,2023-04-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
753603,STANBROOK RD - BELMONT,2023-04-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
753603,STANBROOK RD - BELMONT,2023-04-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
753603,STANBROOK RD - BELMONT,2023-04-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,29.73
753603,STANBROOK RD - BELMONT,2023-04-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,25.82
753603,STANBROOK RD - BELMONT,2023-04-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,29.45
753603,STANBROOK RD - BELMONT,2023-04-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,61.2
753603,STANBROOK RD - BELMONT,2023-04-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
753603,STANBROOK RD - BELMONT,2023-04-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
753603,STANBROOK RD - BELMONT,2023-04-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
753603,STANBROOK RD - BELMONT,2023-04-12T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.03
753603,STANBROOK RD - BELMONT,2023-04-12T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.98
753603,STANBROOK RD - BELMONT,2023-04-12T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
753603,STANBROOK RD - BELMONT,2023-04-12T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.67
753603,STANBROOK RD - BELMONT,2023-04-12T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.52
753603,STANBROOK RD - BELMONT,2023-04-12T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.16
753603,STANBROOK RD - BELMONT,2023-04-12T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,50.4
753603,STANBROOK RD - BELMONT,2023-04-12T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,85.5
753603,STANBROOK RD - BELMONT,2023-04-12T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.8
753603,STANBROOK RD - BELMONT,2023-04-12T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,94.3
753603,STANBROOK RD - BELMONT,2023-04-12T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.48
753603,STANBROOK RD - BELMONT,2023-04-12T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
753603,STANBROOK RD - BELMONT,2023-04-12T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.43
753603,STANBROOK RD - BELMONT,2023-04-12T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.74
753603,STANBROOK RD - BELMONT,2023-04-12T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.72
753603,STANBROOK RD - BELMONT,2023-04-12T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.39
753603,STANBROOK RD - BELMONT,2023-04-12T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,35.8
753603,STANBROOK RD - BELMONT,2023-04-12T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.0
753603,STANBROOK RD - BELMONT,2023-04-12T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.7
753603,STANBROOK RD - BELMONT,2023-04-12T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.0
753603,STANBROOK RD - BELMONT,2023-04-12T16:10:00.000+00:00,transformer,,Temperature,C,17.1
753603,STANBROOK RD - BELMONT,2023-04-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-04-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
753603,STANBROOK RD - BELMONT,2023-04-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-04-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
753603,STANBROOK RD - BELMONT,2023-04-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
753603,STANBROOK RD - BELMONT,2023-04-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
753603,STANBROOK RD - BELMONT,2023-04-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
753603,STANBROOK RD - BELMONT,2023-04-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
753603,STANBROOK RD - BELMONT,2023-04-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
753603,STANBROOK RD - BELMONT,2023-04-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,27.4
753603,STANBROOK RD - BELMONT,2023-04-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,22.24
753603,STANBROOK RD - BELMONT,2023-04-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,35.55
753603,STANBROOK RD - BELMONT,2023-04-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,71.1
753603,STANBROOK RD - BELMONT,2023-04-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
753603,STANBROOK RD - BELMONT,2023-04-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
753603,STANBROOK RD - BELMONT,2023-04-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
753603,STANBROOK RD - BELMONT,2023-04-12T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.9
753603,STANBROOK RD - BELMONT,2023-04-12T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.83
753603,STANBROOK RD - BELMONT,2023-04-12T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
753603,STANBROOK RD - BELMONT,2023-04-12T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.51
753603,STANBROOK RD - BELMONT,2023-04-12T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.15
753603,STANBROOK RD - BELMONT,2023-04-12T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.41
753603,STANBROOK RD - BELMONT,2023-04-12T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,40.3
753603,STANBROOK RD - BELMONT,2023-04-12T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,80.7
753603,STANBROOK RD - BELMONT,2023-04-12T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.4
753603,STANBROOK RD - BELMONT,2023-04-12T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.3
753603,STANBROOK RD - BELMONT,2023-04-12T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.87
753603,STANBROOK RD - BELMONT,2023-04-12T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
753603,STANBROOK RD - BELMONT,2023-04-12T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.48
753603,STANBROOK RD - BELMONT,2023-04-12T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.33
753603,STANBROOK RD - BELMONT,2023-04-12T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.8
753603,STANBROOK RD - BELMONT,2023-04-12T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.73
753603,STANBROOK RD - BELMONT,2023-04-12T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,49.0
753603,STANBROOK RD - BELMONT,2023-04-12T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.6
753603,STANBROOK RD - BELMONT,2023-04-12T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.9
753603,STANBROOK RD - BELMONT,2023-04-12T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.3
753603,STANBROOK RD - BELMONT,2023-04-12T16:00:00.000+00:00,transformer,,Temperature,C,17.1
753603,STANBROOK RD - BELMONT,2023-04-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-04-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
753603,STANBROOK RD - BELMONT,2023-04-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-04-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
753603,STANBROOK RD - BELMONT,2023-04-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
753603,STANBROOK RD - BELMONT,2023-04-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
753603,STANBROOK RD - BELMONT,2023-04-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
753603,STANBROOK RD - BELMONT,2023-04-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
753603,STANBROOK RD - BELMONT,2023-04-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
753603,STANBROOK RD - BELMONT,2023-04-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,26.84
753603,STANBROOK RD - BELMONT,2023-04-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,23.95
753603,STANBROOK RD - BELMONT,2023-04-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,36.14
753603,STANBROOK RD - BELMONT,2023-04-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,72.7
753603,STANBROOK RD - BELMONT,2023-04-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
753603,STANBROOK RD - BELMONT,2023-04-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
753603,STANBROOK RD - BELMONT,2023-04-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
753603,STANBROOK RD - BELMONT,2023-04-12T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.02
753603,STANBROOK RD - BELMONT,2023-04-12T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.02
753603,STANBROOK RD - BELMONT,2023-04-12T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
753603,STANBROOK RD - BELMONT,2023-04-12T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.39
753603,STANBROOK RD - BELMONT,2023-04-12T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.71
753603,STANBROOK RD - BELMONT,2023-04-12T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.98
753603,STANBROOK RD - BELMONT,2023-04-12T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,46.1
753603,STANBROOK RD - BELMONT,2023-04-12T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,84.0
753603,STANBROOK RD - BELMONT,2023-04-12T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.4
753603,STANBROOK RD - BELMONT,2023-04-12T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.8
753603,STANBROOK RD - BELMONT,2023-04-12T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.6
753603,STANBROOK RD - BELMONT,2023-04-12T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
753603,STANBROOK RD - BELMONT,2023-04-12T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.62
753603,STANBROOK RD - BELMONT,2023-04-12T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.04
753603,STANBROOK RD - BELMONT,2023-04-12T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.36
753603,STANBROOK RD - BELMONT,2023-04-12T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.74
753603,STANBROOK RD - BELMONT,2023-04-12T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.4
753603,STANBROOK RD - BELMONT,2023-04-12T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.8
753603,STANBROOK RD - BELMONT,2023-04-12T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.2
753603,STANBROOK RD - BELMONT,2023-04-12T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.2
753603,STANBROOK RD - BELMONT,2023-04-12T15:50:00.000+00:00,transformer,,Temperature,C,17.1
753603,STANBROOK RD - BELMONT,2023-04-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
753603,STANBROOK RD - BELMONT,2023-04-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
753603,STANBROOK RD - BELMONT,2023-04-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-04-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
753603,STANBROOK RD - BELMONT,2023-04-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-04-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
753603,STANBROOK RD - BELMONT,2023-04-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
753603,STANBROOK RD - BELMONT,2023-04-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
753603,STANBROOK RD - BELMONT,2023-04-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
753603,STANBROOK RD - BELMONT,2023-04-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,28.43
753603,STANBROOK RD - BELMONT,2023-04-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,22.07
753603,STANBROOK RD - BELMONT,2023-04-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,30.72
753603,STANBROOK RD - BELMONT,2023-04-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,65.8
753603,STANBROOK RD - BELMONT,2023-04-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
753603,STANBROOK RD - BELMONT,2023-04-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
753603,STANBROOK RD - BELMONT,2023-04-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
753603,STANBROOK RD - BELMONT,2023-04-12T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.49
753603,STANBROOK RD - BELMONT,2023-04-12T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
753603,STANBROOK RD - BELMONT,2023-04-12T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
753603,STANBROOK RD - BELMONT,2023-04-12T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.19
753603,STANBROOK RD - BELMONT,2023-04-12T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.93
753603,STANBROOK RD - BELMONT,2023-04-12T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.87
753603,STANBROOK RD - BELMONT,2023-04-12T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,64.6
753603,STANBROOK RD - BELMONT,2023-04-12T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,103.7
753603,STANBROOK RD - BELMONT,2023-04-12T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.5
753603,STANBROOK RD - BELMONT,2023-04-12T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.8
753603,STANBROOK RD - BELMONT,2023-04-12T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.51
753603,STANBROOK RD - BELMONT,2023-04-12T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
753603,STANBROOK RD - BELMONT,2023-04-12T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.58
753603,STANBROOK RD - BELMONT,2023-04-12T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.01
753603,STANBROOK RD - BELMONT,2023-04-12T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.43
753603,STANBROOK RD - BELMONT,2023-04-12T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.81
753603,STANBROOK RD - BELMONT,2023-04-12T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.6
753603,STANBROOK RD - BELMONT,2023-04-12T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.4
753603,STANBROOK RD - BELMONT,2023-04-12T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.1
753603,STANBROOK RD - BELMONT,2023-04-12T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.7
753603,STANBROOK RD - BELMONT,2023-04-12T15:40:00.000+00:00,transformer,,Temperature,C,17.2
753603,STANBROOK RD - BELMONT,2023-04-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-04-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
753603,STANBROOK RD - BELMONT,2023-04-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-04-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
753603,STANBROOK RD - BELMONT,2023-04-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
753603,STANBROOK RD - BELMONT,2023-04-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
753603,STANBROOK RD - BELMONT,2023-04-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
753603,STANBROOK RD - BELMONT,2023-04-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
753603,STANBROOK RD - BELMONT,2023-04-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
753603,STANBROOK RD - BELMONT,2023-04-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,33.21
753603,STANBROOK RD - BELMONT,2023-04-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,23.35
753603,STANBROOK RD - BELMONT,2023-04-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,19.67
753603,STANBROOK RD - BELMONT,2023-04-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,79.8
753603,STANBROOK RD - BELMONT,2023-04-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
753603,STANBROOK RD - BELMONT,2023-04-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
753603,STANBROOK RD - BELMONT,2023-04-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
753603,STANBROOK RD - BELMONT,2023-04-12T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.17
753603,STANBROOK RD - BELMONT,2023-04-12T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.31
753603,STANBROOK RD - BELMONT,2023-04-12T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
753603,STANBROOK RD - BELMONT,2023-04-12T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,28.49
753603,STANBROOK RD - BELMONT,2023-04-12T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.64
753603,STANBROOK RD - BELMONT,2023-04-12T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.72
753603,STANBROOK RD - BELMONT,2023-04-12T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,72.4
753603,STANBROOK RD - BELMONT,2023-04-12T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,120.8
753603,STANBROOK RD - BELMONT,2023-04-12T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.3
753603,STANBROOK RD - BELMONT,2023-04-12T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.5
753603,STANBROOK RD - BELMONT,2023-04-12T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.85
753603,STANBROOK RD - BELMONT,2023-04-12T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
753603,STANBROOK RD - BELMONT,2023-04-12T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.82
753603,STANBROOK RD - BELMONT,2023-04-12T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.03
753603,STANBROOK RD - BELMONT,2023-04-12T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.36
753603,STANBROOK RD - BELMONT,2023-04-12T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.14
753603,STANBROOK RD - BELMONT,2023-04-12T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,38.8
753603,STANBROOK RD - BELMONT,2023-04-12T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.8
753603,STANBROOK RD - BELMONT,2023-04-12T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.4
753603,STANBROOK RD - BELMONT,2023-04-12T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.7
753603,STANBROOK RD - BELMONT,2023-04-12T15:30:00.000+00:00,transformer,,Temperature,C,17.2
753603,STANBROOK RD - BELMONT,2023-04-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-04-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
753603,STANBROOK RD - BELMONT,2023-04-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-04-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
753603,STANBROOK RD - BELMONT,2023-04-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
753603,STANBROOK RD - BELMONT,2023-04-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
753603,STANBROOK RD - BELMONT,2023-04-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
753603,STANBROOK RD - BELMONT,2023-04-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
753603,STANBROOK RD - BELMONT,2023-04-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
753603,STANBROOK RD - BELMONT,2023-04-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,37.52
753603,STANBROOK RD - BELMONT,2023-04-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
753603,STANBROOK RD - BELMONT,2023-04-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,24.87
753603,STANBROOK RD - BELMONT,2023-04-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,84.9
753603,STANBROOK RD - BELMONT,2023-04-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.7
753603,STANBROOK RD - BELMONT,2023-04-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
753603,STANBROOK RD - BELMONT,2023-04-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
753603,STANBROOK RD - BELMONT,2023-04-12T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
753603,STANBROOK RD - BELMONT,2023-04-12T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
753603,STANBROOK RD - BELMONT,2023-04-12T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
753603,STANBROOK RD - BELMONT,2023-04-12T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,26.24
753603,STANBROOK RD - BELMONT,2023-04-12T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.32
753603,STANBROOK RD - BELMONT,2023-04-12T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.22
753603,STANBROOK RD - BELMONT,2023-04-12T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,68.2
753603,STANBROOK RD - BELMONT,2023-04-12T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,111.9
753603,STANBROOK RD - BELMONT,2023-04-12T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.9
753603,STANBROOK RD - BELMONT,2023-04-12T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.1
753603,STANBROOK RD - BELMONT,2023-04-12T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.78
753603,STANBROOK RD - BELMONT,2023-04-12T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
753603,STANBROOK RD - BELMONT,2023-04-12T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.59
753603,STANBROOK RD - BELMONT,2023-04-12T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.8
753603,STANBROOK RD - BELMONT,2023-04-12T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.84
753603,STANBROOK RD - BELMONT,2023-04-12T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.33
753603,STANBROOK RD - BELMONT,2023-04-12T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,36.6
753603,STANBROOK RD - BELMONT,2023-04-12T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.3
753603,STANBROOK RD - BELMONT,2023-04-12T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.9
753603,STANBROOK RD - BELMONT,2023-04-12T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.2
753603,STANBROOK RD - BELMONT,2023-04-12T15:20:00.000+00:00,transformer,,Temperature,C,17.2
753603,STANBROOK RD - BELMONT,2023-04-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-04-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
753603,STANBROOK RD - BELMONT,2023-04-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-04-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
753603,STANBROOK RD - BELMONT,2023-04-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
753603,STANBROOK RD - BELMONT,2023-04-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
753603,STANBROOK RD - BELMONT,2023-04-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
753603,STANBROOK RD - BELMONT,2023-04-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
753603,STANBROOK RD - BELMONT,2023-04-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
753603,STANBROOK RD - BELMONT,2023-04-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,38.04
753603,STANBROOK RD - BELMONT,2023-04-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,27.16
753603,STANBROOK RD - BELMONT,2023-04-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,19.55
753603,STANBROOK RD - BELMONT,2023-04-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,89.0
753603,STANBROOK RD - BELMONT,2023-04-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.6
753603,STANBROOK RD - BELMONT,2023-04-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
753603,STANBROOK RD - BELMONT,2023-04-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
753603,STANBROOK RD - BELMONT,2023-04-12T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.45
753603,STANBROOK RD - BELMONT,2023-04-12T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.05
753603,STANBROOK RD - BELMONT,2023-04-12T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
753603,STANBROOK RD - BELMONT,2023-04-12T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.74
753603,STANBROOK RD - BELMONT,2023-04-12T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.74
753603,STANBROOK RD - BELMONT,2023-04-12T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.35
753603,STANBROOK RD - BELMONT,2023-04-12T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,68.6
753603,STANBROOK RD - BELMONT,2023-04-12T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,105.2
753603,STANBROOK RD - BELMONT,2023-04-12T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.3
753603,STANBROOK RD - BELMONT,2023-04-12T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.5
753603,STANBROOK RD - BELMONT,2023-04-12T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.9
753603,STANBROOK RD - BELMONT,2023-04-12T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
753603,STANBROOK RD - BELMONT,2023-04-12T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.54
753603,STANBROOK RD - BELMONT,2023-04-12T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.72
753603,STANBROOK RD - BELMONT,2023-04-12T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.26
753603,STANBROOK RD - BELMONT,2023-04-12T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.32
753603,STANBROOK RD - BELMONT,2023-04-12T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,38.4
753603,STANBROOK RD - BELMONT,2023-04-12T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.2
753603,STANBROOK RD - BELMONT,2023-04-12T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.2
753603,STANBROOK RD - BELMONT,2023-04-12T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.7
753603,STANBROOK RD - BELMONT,2023-04-12T15:10:00.000+00:00,transformer,,Temperature,C,17.3
753603,STANBROOK RD - BELMONT,2023-04-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-04-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
753603,STANBROOK RD - BELMONT,2023-04-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-04-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
753603,STANBROOK RD - BELMONT,2023-04-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-04-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
753603,STANBROOK RD - BELMONT,2023-04-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
753603,STANBROOK RD - BELMONT,2023-04-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
753603,STANBROOK RD - BELMONT,2023-04-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
753603,STANBROOK RD - BELMONT,2023-04-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,33.46
753603,STANBROOK RD - BELMONT,2023-04-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
753603,STANBROOK RD - BELMONT,2023-04-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,16.67
753603,STANBROOK RD - BELMONT,2023-04-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,83.1
753603,STANBROOK RD - BELMONT,2023-04-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
753603,STANBROOK RD - BELMONT,2023-04-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
753603,STANBROOK RD - BELMONT,2023-04-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
753603,STANBROOK RD - BELMONT,2023-04-12T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.24
753603,STANBROOK RD - BELMONT,2023-04-12T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.25
753603,STANBROOK RD - BELMONT,2023-04-12T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
753603,STANBROOK RD - BELMONT,2023-04-12T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.83
753603,STANBROOK RD - BELMONT,2023-04-12T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.82
753603,STANBROOK RD - BELMONT,2023-04-12T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.65
753603,STANBROOK RD - BELMONT,2023-04-12T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,54.0
753603,STANBROOK RD - BELMONT,2023-04-12T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,89.6
753603,STANBROOK RD - BELMONT,2023-04-12T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.8
753603,STANBROOK RD - BELMONT,2023-04-12T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.4
753603,STANBROOK RD - BELMONT,2023-04-12T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.62
753603,STANBROOK RD - BELMONT,2023-04-12T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
753603,STANBROOK RD - BELMONT,2023-04-12T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.74
753603,STANBROOK RD - BELMONT,2023-04-12T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.44
753603,STANBROOK RD - BELMONT,2023-04-12T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.89
753603,STANBROOK RD - BELMONT,2023-04-12T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.44
753603,STANBROOK RD - BELMONT,2023-04-12T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,35.3
753603,STANBROOK RD - BELMONT,2023-04-12T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.3
753603,STANBROOK RD - BELMONT,2023-04-12T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.2
753603,STANBROOK RD - BELMONT,2023-04-12T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.8
753603,STANBROOK RD - BELMONT,2023-04-12T15:00:00.000+00:00,transformer,,Temperature,C,17.2
753603,STANBROOK RD - BELMONT,2023-04-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-04-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
753603,STANBROOK RD - BELMONT,2023-04-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-04-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
753603,STANBROOK RD - BELMONT,2023-04-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-04-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
753603,STANBROOK RD - BELMONT,2023-04-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
753603,STANBROOK RD - BELMONT,2023-04-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
753603,STANBROOK RD - BELMONT,2023-04-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
753603,STANBROOK RD - BELMONT,2023-04-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,27.26
753603,STANBROOK RD - BELMONT,2023-04-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,24.71
753603,STANBROOK RD - BELMONT,2023-04-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,16.09
753603,STANBROOK RD - BELMONT,2023-04-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,67.8
753603,STANBROOK RD - BELMONT,2023-04-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
753603,STANBROOK RD - BELMONT,2023-04-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
753603,STANBROOK RD - BELMONT,2023-04-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
753603,STANBROOK RD - BELMONT,2023-04-12T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.79
753603,STANBROOK RD - BELMONT,2023-04-12T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
753603,STANBROOK RD - BELMONT,2023-04-12T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
753603,STANBROOK RD - BELMONT,2023-04-12T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.9
753603,STANBROOK RD - BELMONT,2023-04-12T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.92
753603,STANBROOK RD - BELMONT,2023-04-12T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.46
753603,STANBROOK RD - BELMONT,2023-04-12T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,45.2
753603,STANBROOK RD - BELMONT,2023-04-12T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.6
753603,STANBROOK RD - BELMONT,2023-04-12T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.7
753603,STANBROOK RD - BELMONT,2023-04-12T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.6
753603,STANBROOK RD - BELMONT,2023-04-12T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.66
753603,STANBROOK RD - BELMONT,2023-04-12T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
753603,STANBROOK RD - BELMONT,2023-04-12T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.61
753603,STANBROOK RD - BELMONT,2023-04-12T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.73
753603,STANBROOK RD - BELMONT,2023-04-12T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.7
753603,STANBROOK RD - BELMONT,2023-04-12T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.85
753603,STANBROOK RD - BELMONT,2023-04-12T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.1
753603,STANBROOK RD - BELMONT,2023-04-12T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.3
753603,STANBROOK RD - BELMONT,2023-04-12T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.8
753603,STANBROOK RD - BELMONT,2023-04-12T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.0
753603,STANBROOK RD - BELMONT,2023-04-12T14:50:00.000+00:00,transformer,,Temperature,C,17.1
753603,STANBROOK RD - BELMONT,2023-04-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-04-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
753603,STANBROOK RD - BELMONT,2023-04-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-04-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
753603,STANBROOK RD - BELMONT,2023-04-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-04-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
753603,STANBROOK RD - BELMONT,2023-04-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
753603,STANBROOK RD - BELMONT,2023-04-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
753603,STANBROOK RD - BELMONT,2023-04-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
753603,STANBROOK RD - BELMONT,2023-04-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,18.63
753603,STANBROOK RD - BELMONT,2023-04-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,17.62
753603,STANBROOK RD - BELMONT,2023-04-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,14.31
753603,STANBROOK RD - BELMONT,2023-04-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,52.8
753603,STANBROOK RD - BELMONT,2023-04-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
753603,STANBROOK RD - BELMONT,2023-04-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
753603,STANBROOK RD - BELMONT,2023-04-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
753603,STANBROOK RD - BELMONT,2023-04-12T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.44
753603,STANBROOK RD - BELMONT,2023-04-12T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
753603,STANBROOK RD - BELMONT,2023-04-12T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
753603,STANBROOK RD - BELMONT,2023-04-12T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.67
753603,STANBROOK RD - BELMONT,2023-04-12T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.88
753603,STANBROOK RD - BELMONT,2023-04-12T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.33
753603,STANBROOK RD - BELMONT,2023-04-12T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,39.0
753603,STANBROOK RD - BELMONT,2023-04-12T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.6
753603,STANBROOK RD - BELMONT,2023-04-12T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.2
753603,STANBROOK RD - BELMONT,2023-04-12T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.7
753603,STANBROOK RD - BELMONT,2023-04-12T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.43
753603,STANBROOK RD - BELMONT,2023-04-12T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
753603,STANBROOK RD - BELMONT,2023-04-12T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.11
753603,STANBROOK RD - BELMONT,2023-04-12T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.71
753603,STANBROOK RD - BELMONT,2023-04-12T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.68
753603,STANBROOK RD - BELMONT,2023-04-12T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.91
753603,STANBROOK RD - BELMONT,2023-04-12T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.9
753603,STANBROOK RD - BELMONT,2023-04-12T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.8
753603,STANBROOK RD - BELMONT,2023-04-12T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.0
753603,STANBROOK RD - BELMONT,2023-04-12T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.6
753603,STANBROOK RD - BELMONT,2023-04-12T14:40:00.000+00:00,transformer,,Temperature,C,17.0
753603,STANBROOK RD - BELMONT,2023-04-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
753603,STANBROOK RD - BELMONT,2023-04-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
753603,STANBROOK RD - BELMONT,2023-04-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-04-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
753603,STANBROOK RD - BELMONT,2023-04-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-04-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
753603,STANBROOK RD - BELMONT,2023-04-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
753603,STANBROOK RD - BELMONT,2023-04-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
753603,STANBROOK RD - BELMONT,2023-04-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
753603,STANBROOK RD - BELMONT,2023-04-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,19.38
753603,STANBROOK RD - BELMONT,2023-04-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,22.56
753603,STANBROOK RD - BELMONT,2023-04-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,18.24
753603,STANBROOK RD - BELMONT,2023-04-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,52.1
753603,STANBROOK RD - BELMONT,2023-04-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
753603,STANBROOK RD - BELMONT,2023-04-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
753603,STANBROOK RD - BELMONT,2023-04-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
753603,STANBROOK RD - BELMONT,2023-04-12T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.56
753603,STANBROOK RD - BELMONT,2023-04-12T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.95
753603,STANBROOK RD - BELMONT,2023-04-12T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
753603,STANBROOK RD - BELMONT,2023-04-12T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.96
753603,STANBROOK RD - BELMONT,2023-04-12T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.15
753603,STANBROOK RD - BELMONT,2023-04-12T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.7
753603,STANBROOK RD - BELMONT,2023-04-12T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,34.9
753603,STANBROOK RD - BELMONT,2023-04-12T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.4
753603,STANBROOK RD - BELMONT,2023-04-12T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.5
753603,STANBROOK RD - BELMONT,2023-04-12T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.3
753603,STANBROOK RD - BELMONT,2023-04-12T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.85
753603,STANBROOK RD - BELMONT,2023-04-12T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.82
753603,STANBROOK RD - BELMONT,2023-04-12T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.32
753603,STANBROOK RD - BELMONT,2023-04-12T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.14
753603,STANBROOK RD - BELMONT,2023-04-12T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.41
753603,STANBROOK RD - BELMONT,2023-04-12T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.5
753603,STANBROOK RD - BELMONT,2023-04-12T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,36.6
753603,STANBROOK RD - BELMONT,2023-04-12T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.5
753603,STANBROOK RD - BELMONT,2023-04-12T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.2
753603,STANBROOK RD - BELMONT,2023-04-12T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.0
753603,STANBROOK RD - BELMONT,2023-04-12T14:30:00.000+00:00,transformer,,Temperature,C,17.0
753603,STANBROOK RD - BELMONT,2023-04-12T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
753603,STANBROOK RD - BELMONT,2023-04-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
753603,STANBROOK RD - BELMONT,2023-04-12T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-04-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
753603,STANBROOK RD - BELMONT,2023-04-12T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-04-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
753603,STANBROOK RD - BELMONT,2023-04-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
753603,STANBROOK RD - BELMONT,2023-04-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
