Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-04-12T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
753603,STANBROOK RD - BELMONT,2023-04-12T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
753603,STANBROOK RD - BELMONT,2023-04-12T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.69
753603,STANBROOK RD - BELMONT,2023-04-12T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.25
753603,STANBROOK RD - BELMONT,2023-04-12T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.47
753603,STANBROOK RD - BELMONT,2023-04-12T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,84.7
753603,STANBROOK RD - BELMONT,2023-04-12T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.6
753603,STANBROOK RD - BELMONT,2023-04-12T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.9
753603,STANBROOK RD - BELMONT,2023-04-12T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,115.8
753603,STANBROOK RD - BELMONT,2023-04-12T12:10:00.000+00:00,transformer,,Temperature,C,15.9
753603,STANBROOK RD - BELMONT,2023-04-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-04-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
753603,STANBROOK RD - BELMONT,2023-04-12T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-04-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
753603,STANBROOK RD - BELMONT,2023-04-12T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-04-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
753603,STANBROOK RD - BELMONT,2023-04-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
753603,STANBROOK RD - BELMONT,2023-04-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
753603,STANBROOK RD - BELMONT,2023-04-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
753603,STANBROOK RD - BELMONT,2023-04-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,25.59
753603,STANBROOK RD - BELMONT,2023-04-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,29.93
753603,STANBROOK RD - BELMONT,2023-04-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,35.32
753603,STANBROOK RD - BELMONT,2023-04-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,66.2
753603,STANBROOK RD - BELMONT,2023-04-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
753603,STANBROOK RD - BELMONT,2023-04-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
753603,STANBROOK RD - BELMONT,2023-04-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
753603,STANBROOK RD - BELMONT,2023-04-12T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.99
753603,STANBROOK RD - BELMONT,2023-04-12T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.31
753603,STANBROOK RD - BELMONT,2023-04-12T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
753603,STANBROOK RD - BELMONT,2023-04-12T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.74
753603,STANBROOK RD - BELMONT,2023-04-12T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.26
753603,STANBROOK RD - BELMONT,2023-04-12T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.17
753603,STANBROOK RD - BELMONT,2023-04-12T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,40.5
753603,STANBROOK RD - BELMONT,2023-04-12T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,81.3
753603,STANBROOK RD - BELMONT,2023-04-12T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.4
753603,STANBROOK RD - BELMONT,2023-04-12T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.7
753603,STANBROOK RD - BELMONT,2023-04-12T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.79
753603,STANBROOK RD - BELMONT,2023-04-12T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
753603,STANBROOK RD - BELMONT,2023-04-12T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
753603,STANBROOK RD - BELMONT,2023-04-12T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.39
753603,STANBROOK RD - BELMONT,2023-04-12T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.28
753603,STANBROOK RD - BELMONT,2023-04-12T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.59
753603,STANBROOK RD - BELMONT,2023-04-12T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,63.0
753603,STANBROOK RD - BELMONT,2023-04-12T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.5
753603,STANBROOK RD - BELMONT,2023-04-12T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.1
753603,STANBROOK RD - BELMONT,2023-04-12T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,83.1
753603,STANBROOK RD - BELMONT,2023-04-12T12:00:00.000+00:00,transformer,,Temperature,C,15.9
753603,STANBROOK RD - BELMONT,2023-04-12T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-04-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
753603,STANBROOK RD - BELMONT,2023-04-12T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-04-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
753603,STANBROOK RD - BELMONT,2023-04-12T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-04-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
753603,STANBROOK RD - BELMONT,2023-04-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
753603,STANBROOK RD - BELMONT,2023-04-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
753603,STANBROOK RD - BELMONT,2023-04-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
753603,STANBROOK RD - BELMONT,2023-04-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,25.13
753603,STANBROOK RD - BELMONT,2023-04-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,24.55
753603,STANBROOK RD - BELMONT,2023-04-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,33.76
753603,STANBROOK RD - BELMONT,2023-04-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,70.0
753603,STANBROOK RD - BELMONT,2023-04-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
753603,STANBROOK RD - BELMONT,2023-04-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
753603,STANBROOK RD - BELMONT,2023-04-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
753603,STANBROOK RD - BELMONT,2023-04-12T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.96
753603,STANBROOK RD - BELMONT,2023-04-12T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
753603,STANBROOK RD - BELMONT,2023-04-12T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
753603,STANBROOK RD - BELMONT,2023-04-12T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,26.59
753603,STANBROOK RD - BELMONT,2023-04-12T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.69
753603,STANBROOK RD - BELMONT,2023-04-12T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.78
753603,STANBROOK RD - BELMONT,2023-04-12T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,68.3
753603,STANBROOK RD - BELMONT,2023-04-12T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,113.5
753603,STANBROOK RD - BELMONT,2023-04-12T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.6
753603,STANBROOK RD - BELMONT,2023-04-12T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.0
753603,STANBROOK RD - BELMONT,2023-04-12T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.58
753603,STANBROOK RD - BELMONT,2023-04-12T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.78
753603,STANBROOK RD - BELMONT,2023-04-12T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
753603,STANBROOK RD - BELMONT,2023-04-12T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.52
753603,STANBROOK RD - BELMONT,2023-04-12T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.82
753603,STANBROOK RD - BELMONT,2023-04-12T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.27
753603,STANBROOK RD - BELMONT,2023-04-12T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,36.6
753603,STANBROOK RD - BELMONT,2023-04-12T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.2
753603,STANBROOK RD - BELMONT,2023-04-12T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.8
753603,STANBROOK RD - BELMONT,2023-04-12T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.4
753603,STANBROOK RD - BELMONT,2023-04-12T11:50:00.000+00:00,transformer,,Temperature,C,15.9
753603,STANBROOK RD - BELMONT,2023-04-12T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-04-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
753603,STANBROOK RD - BELMONT,2023-04-12T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-04-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
753603,STANBROOK RD - BELMONT,2023-04-12T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-04-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
753603,STANBROOK RD - BELMONT,2023-04-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
753603,STANBROOK RD - BELMONT,2023-04-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
753603,STANBROOK RD - BELMONT,2023-04-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
753603,STANBROOK RD - BELMONT,2023-04-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,37.12
753603,STANBROOK RD - BELMONT,2023-04-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,24.51
753603,STANBROOK RD - BELMONT,2023-04-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,24.06
753603,STANBROOK RD - BELMONT,2023-04-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,80.8
753603,STANBROOK RD - BELMONT,2023-04-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.4
753603,STANBROOK RD - BELMONT,2023-04-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
753603,STANBROOK RD - BELMONT,2023-04-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
753603,STANBROOK RD - BELMONT,2023-04-12T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.76
753603,STANBROOK RD - BELMONT,2023-04-12T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
753603,STANBROOK RD - BELMONT,2023-04-12T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.02
753603,STANBROOK RD - BELMONT,2023-04-12T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.62
753603,STANBROOK RD - BELMONT,2023-04-12T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.06
753603,STANBROOK RD - BELMONT,2023-04-12T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.91
753603,STANBROOK RD - BELMONT,2023-04-12T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,73.9
753603,STANBROOK RD - BELMONT,2023-04-12T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,109.7
753603,STANBROOK RD - BELMONT,2023-04-12T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.9
753603,STANBROOK RD - BELMONT,2023-04-12T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.6
753603,STANBROOK RD - BELMONT,2023-04-12T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.33
753603,STANBROOK RD - BELMONT,2023-04-12T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
753603,STANBROOK RD - BELMONT,2023-04-12T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
753603,STANBROOK RD - BELMONT,2023-04-12T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.58
753603,STANBROOK RD - BELMONT,2023-04-12T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.33
753603,STANBROOK RD - BELMONT,2023-04-12T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.84
753603,STANBROOK RD - BELMONT,2023-04-12T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,31.2
753603,STANBROOK RD - BELMONT,2023-04-12T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.4
753603,STANBROOK RD - BELMONT,2023-04-12T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.1
753603,STANBROOK RD - BELMONT,2023-04-12T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.0
753603,STANBROOK RD - BELMONT,2023-04-12T11:40:00.000+00:00,transformer,,Temperature,C,15.9
753603,STANBROOK RD - BELMONT,2023-04-12T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-04-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
753603,STANBROOK RD - BELMONT,2023-04-12T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-04-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
753603,STANBROOK RD - BELMONT,2023-04-12T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-04-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
753603,STANBROOK RD - BELMONT,2023-04-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
753603,STANBROOK RD - BELMONT,2023-04-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
753603,STANBROOK RD - BELMONT,2023-04-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
753603,STANBROOK RD - BELMONT,2023-04-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,41.2
753603,STANBROOK RD - BELMONT,2023-04-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,24.39
753603,STANBROOK RD - BELMONT,2023-04-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,17.75
753603,STANBROOK RD - BELMONT,2023-04-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,100.5
753603,STANBROOK RD - BELMONT,2023-04-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.5
753603,STANBROOK RD - BELMONT,2023-04-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
753603,STANBROOK RD - BELMONT,2023-04-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
753603,STANBROOK RD - BELMONT,2023-04-12T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.78
753603,STANBROOK RD - BELMONT,2023-04-12T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.07
753603,STANBROOK RD - BELMONT,2023-04-12T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
753603,STANBROOK RD - BELMONT,2023-04-12T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.79
753603,STANBROOK RD - BELMONT,2023-04-12T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.08
753603,STANBROOK RD - BELMONT,2023-04-12T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.37
753603,STANBROOK RD - BELMONT,2023-04-12T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,51.2
753603,STANBROOK RD - BELMONT,2023-04-12T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,80.9
753603,STANBROOK RD - BELMONT,2023-04-12T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.4
753603,STANBROOK RD - BELMONT,2023-04-12T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.5
753603,STANBROOK RD - BELMONT,2023-04-12T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
753603,STANBROOK RD - BELMONT,2023-04-12T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
753603,STANBROOK RD - BELMONT,2023-04-12T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
753603,STANBROOK RD - BELMONT,2023-04-12T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.45
753603,STANBROOK RD - BELMONT,2023-04-12T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.67
753603,STANBROOK RD - BELMONT,2023-04-12T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.42
753603,STANBROOK RD - BELMONT,2023-04-12T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.6
753603,STANBROOK RD - BELMONT,2023-04-12T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.2
753603,STANBROOK RD - BELMONT,2023-04-12T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.8
753603,STANBROOK RD - BELMONT,2023-04-12T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.4
753603,STANBROOK RD - BELMONT,2023-04-12T11:30:00.000+00:00,transformer,,Temperature,C,15.8
753603,STANBROOK RD - BELMONT,2023-04-12T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-04-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
753603,STANBROOK RD - BELMONT,2023-04-12T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-04-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
753603,STANBROOK RD - BELMONT,2023-04-12T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-04-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
753603,STANBROOK RD - BELMONT,2023-04-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
753603,STANBROOK RD - BELMONT,2023-04-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
753603,STANBROOK RD - BELMONT,2023-04-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
753603,STANBROOK RD - BELMONT,2023-04-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,27.24
753603,STANBROOK RD - BELMONT,2023-04-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,22.75
753603,STANBROOK RD - BELMONT,2023-04-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,14.78
753603,STANBROOK RD - BELMONT,2023-04-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,68.3
753603,STANBROOK RD - BELMONT,2023-04-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
753603,STANBROOK RD - BELMONT,2023-04-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
753603,STANBROOK RD - BELMONT,2023-04-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
753603,STANBROOK RD - BELMONT,2023-04-12T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.63
753603,STANBROOK RD - BELMONT,2023-04-12T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.86
753603,STANBROOK RD - BELMONT,2023-04-12T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
753603,STANBROOK RD - BELMONT,2023-04-12T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.52
753603,STANBROOK RD - BELMONT,2023-04-12T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.27
753603,STANBROOK RD - BELMONT,2023-04-12T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.04
753603,STANBROOK RD - BELMONT,2023-04-12T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,53.2
753603,STANBROOK RD - BELMONT,2023-04-12T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,84.1
753603,STANBROOK RD - BELMONT,2023-04-12T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.7
753603,STANBROOK RD - BELMONT,2023-04-12T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.6
753603,STANBROOK RD - BELMONT,2023-04-12T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.33
753603,STANBROOK RD - BELMONT,2023-04-12T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
753603,STANBROOK RD - BELMONT,2023-04-12T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
753603,STANBROOK RD - BELMONT,2023-04-12T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.25
753603,STANBROOK RD - BELMONT,2023-04-12T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.92
753603,STANBROOK RD - BELMONT,2023-04-12T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.67
753603,STANBROOK RD - BELMONT,2023-04-12T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,47.4
753603,STANBROOK RD - BELMONT,2023-04-12T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.1
753603,STANBROOK RD - BELMONT,2023-04-12T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.4
753603,STANBROOK RD - BELMONT,2023-04-12T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.4
753603,STANBROOK RD - BELMONT,2023-04-12T11:20:00.000+00:00,transformer,,Temperature,C,15.8
753603,STANBROOK RD - BELMONT,2023-04-12T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-04-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
753603,STANBROOK RD - BELMONT,2023-04-12T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-04-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
753603,STANBROOK RD - BELMONT,2023-04-12T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-04-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
753603,STANBROOK RD - BELMONT,2023-04-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
753603,STANBROOK RD - BELMONT,2023-04-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
753603,STANBROOK RD - BELMONT,2023-04-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
753603,STANBROOK RD - BELMONT,2023-04-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,23.77
753603,STANBROOK RD - BELMONT,2023-04-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,21.2
753603,STANBROOK RD - BELMONT,2023-04-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,18.71
753603,STANBROOK RD - BELMONT,2023-04-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,58.4
753603,STANBROOK RD - BELMONT,2023-04-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
753603,STANBROOK RD - BELMONT,2023-04-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
753603,STANBROOK RD - BELMONT,2023-04-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
753603,STANBROOK RD - BELMONT,2023-04-12T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
753603,STANBROOK RD - BELMONT,2023-04-12T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.9
753603,STANBROOK RD - BELMONT,2023-04-12T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
753603,STANBROOK RD - BELMONT,2023-04-12T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.39
753603,STANBROOK RD - BELMONT,2023-04-12T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.63
753603,STANBROOK RD - BELMONT,2023-04-12T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.67
753603,STANBROOK RD - BELMONT,2023-04-12T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,47.8
753603,STANBROOK RD - BELMONT,2023-04-12T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.0
753603,STANBROOK RD - BELMONT,2023-04-12T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,71.5
753603,STANBROOK RD - BELMONT,2023-04-12T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.7
753603,STANBROOK RD - BELMONT,2023-04-12T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
753603,STANBROOK RD - BELMONT,2023-04-12T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
753603,STANBROOK RD - BELMONT,2023-04-12T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
753603,STANBROOK RD - BELMONT,2023-04-12T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.57
753603,STANBROOK RD - BELMONT,2023-04-12T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.16
753603,STANBROOK RD - BELMONT,2023-04-12T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.52
753603,STANBROOK RD - BELMONT,2023-04-12T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.7
753603,STANBROOK RD - BELMONT,2023-04-12T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.4
753603,STANBROOK RD - BELMONT,2023-04-12T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.6
753603,STANBROOK RD - BELMONT,2023-04-12T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.2
753603,STANBROOK RD - BELMONT,2023-04-12T11:10:00.000+00:00,transformer,,Temperature,C,15.7
753603,STANBROOK RD - BELMONT,2023-04-12T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-04-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
753603,STANBROOK RD - BELMONT,2023-04-12T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
753603,STANBROOK RD - BELMONT,2023-04-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
753603,STANBROOK RD - BELMONT,2023-04-12T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-04-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
753603,STANBROOK RD - BELMONT,2023-04-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
753603,STANBROOK RD - BELMONT,2023-04-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
753603,STANBROOK RD - BELMONT,2023-04-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
753603,STANBROOK RD - BELMONT,2023-04-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,19.96
753603,STANBROOK RD - BELMONT,2023-04-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,26.79
753603,STANBROOK RD - BELMONT,2023-04-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,17.19
753603,STANBROOK RD - BELMONT,2023-04-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,62.5
753603,STANBROOK RD - BELMONT,2023-04-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
753603,STANBROOK RD - BELMONT,2023-04-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
753603,STANBROOK RD - BELMONT,2023-04-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
753603,STANBROOK RD - BELMONT,2023-04-12T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.47
753603,STANBROOK RD - BELMONT,2023-04-12T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.2
753603,STANBROOK RD - BELMONT,2023-04-12T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
753603,STANBROOK RD - BELMONT,2023-04-12T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.79
753603,STANBROOK RD - BELMONT,2023-04-12T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.45
753603,STANBROOK RD - BELMONT,2023-04-12T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.48
753603,STANBROOK RD - BELMONT,2023-04-12T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,50.8
753603,STANBROOK RD - BELMONT,2023-04-12T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.4
753603,STANBROOK RD - BELMONT,2023-04-12T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,82.0
753603,STANBROOK RD - BELMONT,2023-04-12T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.8
753603,STANBROOK RD - BELMONT,2023-04-12T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
753603,STANBROOK RD - BELMONT,2023-04-12T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
753603,STANBROOK RD - BELMONT,2023-04-12T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
753603,STANBROOK RD - BELMONT,2023-04-12T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.72
753603,STANBROOK RD - BELMONT,2023-04-12T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.91
753603,STANBROOK RD - BELMONT,2023-04-12T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.42
753603,STANBROOK RD - BELMONT,2023-04-12T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.4
753603,STANBROOK RD - BELMONT,2023-04-12T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.0
753603,STANBROOK RD - BELMONT,2023-04-12T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.1
753603,STANBROOK RD - BELMONT,2023-04-12T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.7
753603,STANBROOK RD - BELMONT,2023-04-12T11:00:00.000+00:00,transformer,,Temperature,C,15.5
753603,STANBROOK RD - BELMONT,2023-04-12T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-04-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
753603,STANBROOK RD - BELMONT,2023-04-12T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
753603,STANBROOK RD - BELMONT,2023-04-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
753603,STANBROOK RD - BELMONT,2023-04-12T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-04-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
753603,STANBROOK RD - BELMONT,2023-04-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
753603,STANBROOK RD - BELMONT,2023-04-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
753603,STANBROOK RD - BELMONT,2023-04-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
753603,STANBROOK RD - BELMONT,2023-04-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,16.51
753603,STANBROOK RD - BELMONT,2023-04-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,27.36
753603,STANBROOK RD - BELMONT,2023-04-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,15.89
753603,STANBROOK RD - BELMONT,2023-04-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,68.4
753603,STANBROOK RD - BELMONT,2023-04-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
753603,STANBROOK RD - BELMONT,2023-04-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
753603,STANBROOK RD - BELMONT,2023-04-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
753603,STANBROOK RD - BELMONT,2023-04-12T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.6
753603,STANBROOK RD - BELMONT,2023-04-12T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.2
753603,STANBROOK RD - BELMONT,2023-04-12T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
753603,STANBROOK RD - BELMONT,2023-04-12T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,26.05
753603,STANBROOK RD - BELMONT,2023-04-12T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.64
753603,STANBROOK RD - BELMONT,2023-04-12T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.26
753603,STANBROOK RD - BELMONT,2023-04-12T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,48.8
753603,STANBROOK RD - BELMONT,2023-04-12T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,110.3
753603,STANBROOK RD - BELMONT,2023-04-12T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,82.7
753603,STANBROOK RD - BELMONT,2023-04-12T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.6
753603,STANBROOK RD - BELMONT,2023-04-12T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.36
753603,STANBROOK RD - BELMONT,2023-04-12T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
753603,STANBROOK RD - BELMONT,2023-04-12T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
753603,STANBROOK RD - BELMONT,2023-04-12T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.22
753603,STANBROOK RD - BELMONT,2023-04-12T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.91
753603,STANBROOK RD - BELMONT,2023-04-12T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.81
753603,STANBROOK RD - BELMONT,2023-04-12T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.0
753603,STANBROOK RD - BELMONT,2023-04-12T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.8
753603,STANBROOK RD - BELMONT,2023-04-12T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.6
753603,STANBROOK RD - BELMONT,2023-04-12T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.9
753603,STANBROOK RD - BELMONT,2023-04-12T10:50:00.000+00:00,transformer,,Temperature,C,15.6
753603,STANBROOK RD - BELMONT,2023-04-12T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-04-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
753603,STANBROOK RD - BELMONT,2023-04-12T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-04-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
753603,STANBROOK RD - BELMONT,2023-04-12T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-04-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
753603,STANBROOK RD - BELMONT,2023-04-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
753603,STANBROOK RD - BELMONT,2023-04-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
753603,STANBROOK RD - BELMONT,2023-04-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
753603,STANBROOK RD - BELMONT,2023-04-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,30.28
753603,STANBROOK RD - BELMONT,2023-04-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,30.56
753603,STANBROOK RD - BELMONT,2023-04-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,26.07
753603,STANBROOK RD - BELMONT,2023-04-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,58.0
753603,STANBROOK RD - BELMONT,2023-04-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
753603,STANBROOK RD - BELMONT,2023-04-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
753603,STANBROOK RD - BELMONT,2023-04-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
753603,STANBROOK RD - BELMONT,2023-04-12T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.84
753603,STANBROOK RD - BELMONT,2023-04-12T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.01
753603,STANBROOK RD - BELMONT,2023-04-12T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
753603,STANBROOK RD - BELMONT,2023-04-12T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.69
753603,STANBROOK RD - BELMONT,2023-04-12T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.93
753603,STANBROOK RD - BELMONT,2023-04-12T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.84
753603,STANBROOK RD - BELMONT,2023-04-12T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,49.9
753603,STANBROOK RD - BELMONT,2023-04-12T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,89.6
753603,STANBROOK RD - BELMONT,2023-04-12T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,75.3
753603,STANBROOK RD - BELMONT,2023-04-12T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.4
753603,STANBROOK RD - BELMONT,2023-04-12T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.71
753603,STANBROOK RD - BELMONT,2023-04-12T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
753603,STANBROOK RD - BELMONT,2023-04-12T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.33
753603,STANBROOK RD - BELMONT,2023-04-12T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.26
753603,STANBROOK RD - BELMONT,2023-04-12T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.82
753603,STANBROOK RD - BELMONT,2023-04-12T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.92
753603,STANBROOK RD - BELMONT,2023-04-12T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,33.9
753603,STANBROOK RD - BELMONT,2023-04-12T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.9
753603,STANBROOK RD - BELMONT,2023-04-12T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.2
753603,STANBROOK RD - BELMONT,2023-04-12T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.6
753603,STANBROOK RD - BELMONT,2023-04-12T10:40:00.000+00:00,transformer,,Temperature,C,15.6
753603,STANBROOK RD - BELMONT,2023-04-12T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-04-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
753603,STANBROOK RD - BELMONT,2023-04-12T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-04-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
753603,STANBROOK RD - BELMONT,2023-04-12T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-04-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
753603,STANBROOK RD - BELMONT,2023-04-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
753603,STANBROOK RD - BELMONT,2023-04-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
753603,STANBROOK RD - BELMONT,2023-04-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
753603,STANBROOK RD - BELMONT,2023-04-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,24.95
753603,STANBROOK RD - BELMONT,2023-04-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,29.75
753603,STANBROOK RD - BELMONT,2023-04-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,20.77
753603,STANBROOK RD - BELMONT,2023-04-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,70.2
753603,STANBROOK RD - BELMONT,2023-04-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
753603,STANBROOK RD - BELMONT,2023-04-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
753603,STANBROOK RD - BELMONT,2023-04-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
753603,STANBROOK RD - BELMONT,2023-04-12T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.16
753603,STANBROOK RD - BELMONT,2023-04-12T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
753603,STANBROOK RD - BELMONT,2023-04-12T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
753603,STANBROOK RD - BELMONT,2023-04-12T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,27.66
753603,STANBROOK RD - BELMONT,2023-04-12T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.82
753603,STANBROOK RD - BELMONT,2023-04-12T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.18
753603,STANBROOK RD - BELMONT,2023-04-12T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,79.9
753603,STANBROOK RD - BELMONT,2023-04-12T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,116.4
753603,STANBROOK RD - BELMONT,2023-04-12T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,74.8
753603,STANBROOK RD - BELMONT,2023-04-12T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.4
753603,STANBROOK RD - BELMONT,2023-04-12T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.69
753603,STANBROOK RD - BELMONT,2023-04-12T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
753603,STANBROOK RD - BELMONT,2023-04-12T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.5
753603,STANBROOK RD - BELMONT,2023-04-12T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.93
753603,STANBROOK RD - BELMONT,2023-04-12T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.52
753603,STANBROOK RD - BELMONT,2023-04-12T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.63
753603,STANBROOK RD - BELMONT,2023-04-12T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.5
753603,STANBROOK RD - BELMONT,2023-04-12T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.5
753603,STANBROOK RD - BELMONT,2023-04-12T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.8
753603,STANBROOK RD - BELMONT,2023-04-12T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.5
753603,STANBROOK RD - BELMONT,2023-04-12T10:30:00.000+00:00,transformer,,Temperature,C,15.6
753603,STANBROOK RD - BELMONT,2023-04-12T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-04-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
753603,STANBROOK RD - BELMONT,2023-04-12T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
753603,STANBROOK RD - BELMONT,2023-04-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
753603,STANBROOK RD - BELMONT,2023-04-12T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-04-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
753603,STANBROOK RD - BELMONT,2023-04-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
753603,STANBROOK RD - BELMONT,2023-04-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
753603,STANBROOK RD - BELMONT,2023-04-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
753603,STANBROOK RD - BELMONT,2023-04-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,32.6
753603,STANBROOK RD - BELMONT,2023-04-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,25.34
753603,STANBROOK RD - BELMONT,2023-04-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,16.82
753603,STANBROOK RD - BELMONT,2023-04-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,77.5
753603,STANBROOK RD - BELMONT,2023-04-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
753603,STANBROOK RD - BELMONT,2023-04-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
753603,STANBROOK RD - BELMONT,2023-04-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
753603,STANBROOK RD - BELMONT,2023-04-12T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.25
753603,STANBROOK RD - BELMONT,2023-04-12T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.07
753603,STANBROOK RD - BELMONT,2023-04-12T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.82
753603,STANBROOK RD - BELMONT,2023-04-12T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.13
753603,STANBROOK RD - BELMONT,2023-04-12T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.57
753603,STANBROOK RD - BELMONT,2023-04-12T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.58
753603,STANBROOK RD - BELMONT,2023-04-12T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,54.6
753603,STANBROOK RD - BELMONT,2023-04-12T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,78.9
753603,STANBROOK RD - BELMONT,2023-04-12T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.9
753603,STANBROOK RD - BELMONT,2023-04-12T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.3
753603,STANBROOK RD - BELMONT,2023-04-12T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.53
753603,STANBROOK RD - BELMONT,2023-04-12T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
753603,STANBROOK RD - BELMONT,2023-04-12T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
753603,STANBROOK RD - BELMONT,2023-04-12T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.47
753603,STANBROOK RD - BELMONT,2023-04-12T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.4
753603,STANBROOK RD - BELMONT,2023-04-12T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.83
753603,STANBROOK RD - BELMONT,2023-04-12T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,37.5
753603,STANBROOK RD - BELMONT,2023-04-12T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.7
753603,STANBROOK RD - BELMONT,2023-04-12T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.5
753603,STANBROOK RD - BELMONT,2023-04-12T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.7
753603,STANBROOK RD - BELMONT,2023-04-12T10:20:00.000+00:00,transformer,,Temperature,C,15.6
753603,STANBROOK RD - BELMONT,2023-04-12T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-04-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
753603,STANBROOK RD - BELMONT,2023-04-12T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-04-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
753603,STANBROOK RD - BELMONT,2023-04-12T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-04-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
753603,STANBROOK RD - BELMONT,2023-04-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
753603,STANBROOK RD - BELMONT,2023-04-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
753603,STANBROOK RD - BELMONT,2023-04-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
753603,STANBROOK RD - BELMONT,2023-04-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,21.6
753603,STANBROOK RD - BELMONT,2023-04-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,19.97
753603,STANBROOK RD - BELMONT,2023-04-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,17.4
753603,STANBROOK RD - BELMONT,2023-04-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,54.7
753603,STANBROOK RD - BELMONT,2023-04-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
753603,STANBROOK RD - BELMONT,2023-04-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
753603,STANBROOK RD - BELMONT,2023-04-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
753603,STANBROOK RD - BELMONT,2023-04-12T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.12
753603,STANBROOK RD - BELMONT,2023-04-12T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.23
753603,STANBROOK RD - BELMONT,2023-04-12T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
753603,STANBROOK RD - BELMONT,2023-04-12T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.88
753603,STANBROOK RD - BELMONT,2023-04-12T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.0
753603,STANBROOK RD - BELMONT,2023-04-12T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.51
753603,STANBROOK RD - BELMONT,2023-04-12T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,71.2
753603,STANBROOK RD - BELMONT,2023-04-12T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,92.1
753603,STANBROOK RD - BELMONT,2023-04-12T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,85.7
753603,STANBROOK RD - BELMONT,2023-04-12T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.8
753603,STANBROOK RD - BELMONT,2023-04-12T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.78
753603,STANBROOK RD - BELMONT,2023-04-12T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
753603,STANBROOK RD - BELMONT,2023-04-12T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.38
753603,STANBROOK RD - BELMONT,2023-04-12T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.61
753603,STANBROOK RD - BELMONT,2023-04-12T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.14
753603,STANBROOK RD - BELMONT,2023-04-12T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.48
753603,STANBROOK RD - BELMONT,2023-04-12T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,53.1
753603,STANBROOK RD - BELMONT,2023-04-12T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.6
753603,STANBROOK RD - BELMONT,2023-04-12T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.3
753603,STANBROOK RD - BELMONT,2023-04-12T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.4
753603,STANBROOK RD - BELMONT,2023-04-12T10:10:00.000+00:00,transformer,,Temperature,C,15.6
753603,STANBROOK RD - BELMONT,2023-04-12T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-04-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
753603,STANBROOK RD - BELMONT,2023-04-12T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-04-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
753603,STANBROOK RD - BELMONT,2023-04-12T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
753603,STANBROOK RD - BELMONT,2023-04-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
753603,STANBROOK RD - BELMONT,2023-04-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
753603,STANBROOK RD - BELMONT,2023-04-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
753603,STANBROOK RD - BELMONT,2023-04-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
753603,STANBROOK RD - BELMONT,2023-04-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,24.49
753603,STANBROOK RD - BELMONT,2023-04-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,25.14
753603,STANBROOK RD - BELMONT,2023-04-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,20.99
753603,STANBROOK RD - BELMONT,2023-04-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,55.0
753603,STANBROOK RD - BELMONT,2023-04-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
753603,STANBROOK RD - BELMONT,2023-04-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
753603,STANBROOK RD - BELMONT,2023-04-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
753603,STANBROOK RD - BELMONT,2023-04-12T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.14
753603,STANBROOK RD - BELMONT,2023-04-12T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.11
753603,STANBROOK RD - BELMONT,2023-04-12T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
753603,STANBROOK RD - BELMONT,2023-04-12T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.9
753603,STANBROOK RD - BELMONT,2023-04-12T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.4
753603,STANBROOK RD - BELMONT,2023-04-12T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.71
753603,STANBROOK RD - BELMONT,2023-04-12T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,44.1
753603,STANBROOK RD - BELMONT,2023-04-12T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.7
753603,STANBROOK RD - BELMONT,2023-04-12T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.4
753603,STANBROOK RD - BELMONT,2023-04-12T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.0
753603,STANBROOK RD - BELMONT,2023-04-12T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.63
753603,STANBROOK RD - BELMONT,2023-04-12T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
753603,STANBROOK RD - BELMONT,2023-04-12T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.41
753603,STANBROOK RD - BELMONT,2023-04-12T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.17
753603,STANBROOK RD - BELMONT,2023-04-12T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.94
753603,STANBROOK RD - BELMONT,2023-04-12T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.36
753603,STANBROOK RD - BELMONT,2023-04-12T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.0
753603,STANBROOK RD - BELMONT,2023-04-12T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.2
753603,STANBROOK RD - BELMONT,2023-04-12T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.8
753603,STANBROOK RD - BELMONT,2023-04-12T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.8
753603,STANBROOK RD - BELMONT,2023-04-12T10:00:00.000+00:00,transformer,,Temperature,C,15.7
753603,STANBROOK RD - BELMONT,2023-04-12T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-04-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
753603,STANBROOK RD - BELMONT,2023-04-12T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
753603,STANBROOK RD - BELMONT,2023-04-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
753603,STANBROOK RD - BELMONT,2023-04-12T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-04-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
753603,STANBROOK RD - BELMONT,2023-04-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
753603,STANBROOK RD - BELMONT,2023-04-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
753603,STANBROOK RD - BELMONT,2023-04-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
