Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-04-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,22.06
753603,STANBROOK RD - BELMONT,2023-04-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,23.34
753603,STANBROOK RD - BELMONT,2023-04-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,19.07
753603,STANBROOK RD - BELMONT,2023-04-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,52.6
753603,STANBROOK RD - BELMONT,2023-04-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
753603,STANBROOK RD - BELMONT,2023-04-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
753603,STANBROOK RD - BELMONT,2023-04-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
753603,STANBROOK RD - BELMONT,2023-04-12T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.71
753603,STANBROOK RD - BELMONT,2023-04-12T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
753603,STANBROOK RD - BELMONT,2023-04-12T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
753603,STANBROOK RD - BELMONT,2023-04-12T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.2
753603,STANBROOK RD - BELMONT,2023-04-12T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.34
753603,STANBROOK RD - BELMONT,2023-04-12T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.78
753603,STANBROOK RD - BELMONT,2023-04-12T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,37.2
753603,STANBROOK RD - BELMONT,2023-04-12T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.7
753603,STANBROOK RD - BELMONT,2023-04-12T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.5
753603,STANBROOK RD - BELMONT,2023-04-12T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.9
753603,STANBROOK RD - BELMONT,2023-04-12T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.5
753603,STANBROOK RD - BELMONT,2023-04-12T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.88
753603,STANBROOK RD - BELMONT,2023-04-12T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.02
753603,STANBROOK RD - BELMONT,2023-04-12T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.64
753603,STANBROOK RD - BELMONT,2023-04-12T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.16
753603,STANBROOK RD - BELMONT,2023-04-12T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.75
753603,STANBROOK RD - BELMONT,2023-04-12T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.5
753603,STANBROOK RD - BELMONT,2023-04-12T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.4
753603,STANBROOK RD - BELMONT,2023-04-12T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.1
753603,STANBROOK RD - BELMONT,2023-04-12T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.6
753603,STANBROOK RD - BELMONT,2023-04-12T09:50:00.000+00:00,transformer,,Temperature,C,15.8
753603,STANBROOK RD - BELMONT,2023-04-12T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-04-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
753603,STANBROOK RD - BELMONT,2023-04-12T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
753603,STANBROOK RD - BELMONT,2023-04-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
753603,STANBROOK RD - BELMONT,2023-04-12T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-04-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
753603,STANBROOK RD - BELMONT,2023-04-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
753603,STANBROOK RD - BELMONT,2023-04-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
753603,STANBROOK RD - BELMONT,2023-04-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
753603,STANBROOK RD - BELMONT,2023-04-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,22.84
753603,STANBROOK RD - BELMONT,2023-04-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,20.51
753603,STANBROOK RD - BELMONT,2023-04-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,20.53
753603,STANBROOK RD - BELMONT,2023-04-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,49.0
753603,STANBROOK RD - BELMONT,2023-04-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
753603,STANBROOK RD - BELMONT,2023-04-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
753603,STANBROOK RD - BELMONT,2023-04-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
753603,STANBROOK RD - BELMONT,2023-04-12T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.65
753603,STANBROOK RD - BELMONT,2023-04-12T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
753603,STANBROOK RD - BELMONT,2023-04-12T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.95
753603,STANBROOK RD - BELMONT,2023-04-12T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.97
753603,STANBROOK RD - BELMONT,2023-04-12T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.83
753603,STANBROOK RD - BELMONT,2023-04-12T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.06
753603,STANBROOK RD - BELMONT,2023-04-12T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,38.7
753603,STANBROOK RD - BELMONT,2023-04-12T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.6
753603,STANBROOK RD - BELMONT,2023-04-12T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.0
753603,STANBROOK RD - BELMONT,2023-04-12T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.0
753603,STANBROOK RD - BELMONT,2023-04-12T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
753603,STANBROOK RD - BELMONT,2023-04-12T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.9
753603,STANBROOK RD - BELMONT,2023-04-12T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.96
753603,STANBROOK RD - BELMONT,2023-04-12T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.23
753603,STANBROOK RD - BELMONT,2023-04-12T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.83
753603,STANBROOK RD - BELMONT,2023-04-12T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.3
753603,STANBROOK RD - BELMONT,2023-04-12T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,41.0
753603,STANBROOK RD - BELMONT,2023-04-12T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.7
753603,STANBROOK RD - BELMONT,2023-04-12T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.1
753603,STANBROOK RD - BELMONT,2023-04-12T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.2
753603,STANBROOK RD - BELMONT,2023-04-12T09:40:00.000+00:00,transformer,,Temperature,C,15.9
753603,STANBROOK RD - BELMONT,2023-04-12T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-04-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
753603,STANBROOK RD - BELMONT,2023-04-12T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-04-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
753603,STANBROOK RD - BELMONT,2023-04-12T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-04-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
753603,STANBROOK RD - BELMONT,2023-04-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
753603,STANBROOK RD - BELMONT,2023-04-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
753603,STANBROOK RD - BELMONT,2023-04-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
753603,STANBROOK RD - BELMONT,2023-04-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,26.19
753603,STANBROOK RD - BELMONT,2023-04-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,26.66
753603,STANBROOK RD - BELMONT,2023-04-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,16.36
753603,STANBROOK RD - BELMONT,2023-04-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,64.6
753603,STANBROOK RD - BELMONT,2023-04-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
753603,STANBROOK RD - BELMONT,2023-04-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
753603,STANBROOK RD - BELMONT,2023-04-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
753603,STANBROOK RD - BELMONT,2023-04-12T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
753603,STANBROOK RD - BELMONT,2023-04-12T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
753603,STANBROOK RD - BELMONT,2023-04-12T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
753603,STANBROOK RD - BELMONT,2023-04-12T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.16
753603,STANBROOK RD - BELMONT,2023-04-12T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.7
753603,STANBROOK RD - BELMONT,2023-04-12T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.3
753603,STANBROOK RD - BELMONT,2023-04-12T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,40.7
753603,STANBROOK RD - BELMONT,2023-04-12T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.3
753603,STANBROOK RD - BELMONT,2023-04-12T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.9
753603,STANBROOK RD - BELMONT,2023-04-12T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.5
753603,STANBROOK RD - BELMONT,2023-04-12T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.56
753603,STANBROOK RD - BELMONT,2023-04-12T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
753603,STANBROOK RD - BELMONT,2023-04-12T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.18
753603,STANBROOK RD - BELMONT,2023-04-12T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.64
753603,STANBROOK RD - BELMONT,2023-04-12T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.18
753603,STANBROOK RD - BELMONT,2023-04-12T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
753603,STANBROOK RD - BELMONT,2023-04-12T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,62.0
753603,STANBROOK RD - BELMONT,2023-04-12T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.5
753603,STANBROOK RD - BELMONT,2023-04-12T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,92.6
753603,STANBROOK RD - BELMONT,2023-04-12T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.4
753603,STANBROOK RD - BELMONT,2023-04-12T09:30:00.000+00:00,transformer,,Temperature,C,16.0
753603,STANBROOK RD - BELMONT,2023-04-12T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-04-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
753603,STANBROOK RD - BELMONT,2023-04-12T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-04-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
753603,STANBROOK RD - BELMONT,2023-04-12T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-04-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
753603,STANBROOK RD - BELMONT,2023-04-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
753603,STANBROOK RD - BELMONT,2023-04-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
753603,STANBROOK RD - BELMONT,2023-04-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
753603,STANBROOK RD - BELMONT,2023-04-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,24.8
753603,STANBROOK RD - BELMONT,2023-04-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,34.88
753603,STANBROOK RD - BELMONT,2023-04-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,15.3
753603,STANBROOK RD - BELMONT,2023-04-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,85.0
753603,STANBROOK RD - BELMONT,2023-04-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
753603,STANBROOK RD - BELMONT,2023-04-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
753603,STANBROOK RD - BELMONT,2023-04-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
753603,STANBROOK RD - BELMONT,2023-04-12T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
753603,STANBROOK RD - BELMONT,2023-04-12T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
753603,STANBROOK RD - BELMONT,2023-04-12T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.21
753603,STANBROOK RD - BELMONT,2023-04-12T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.28
753603,STANBROOK RD - BELMONT,2023-04-12T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.78
753603,STANBROOK RD - BELMONT,2023-04-12T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.68
753603,STANBROOK RD - BELMONT,2023-04-12T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,51.1
753603,STANBROOK RD - BELMONT,2023-04-12T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,90.9
753603,STANBROOK RD - BELMONT,2023-04-12T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.5
753603,STANBROOK RD - BELMONT,2023-04-12T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.1
753603,STANBROOK RD - BELMONT,2023-04-12T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
753603,STANBROOK RD - BELMONT,2023-04-12T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
753603,STANBROOK RD - BELMONT,2023-04-12T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.85
753603,STANBROOK RD - BELMONT,2023-04-12T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.31
753603,STANBROOK RD - BELMONT,2023-04-12T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.07
753603,STANBROOK RD - BELMONT,2023-04-12T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.05
753603,STANBROOK RD - BELMONT,2023-04-12T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,42.5
753603,STANBROOK RD - BELMONT,2023-04-12T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.8
753603,STANBROOK RD - BELMONT,2023-04-12T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.8
753603,STANBROOK RD - BELMONT,2023-04-12T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.0
753603,STANBROOK RD - BELMONT,2023-04-12T09:20:00.000+00:00,transformer,,Temperature,C,16.0
753603,STANBROOK RD - BELMONT,2023-04-12T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-04-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
753603,STANBROOK RD - BELMONT,2023-04-12T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
753603,STANBROOK RD - BELMONT,2023-04-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
753603,STANBROOK RD - BELMONT,2023-04-12T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-04-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
753603,STANBROOK RD - BELMONT,2023-04-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
753603,STANBROOK RD - BELMONT,2023-04-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
753603,STANBROOK RD - BELMONT,2023-04-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
753603,STANBROOK RD - BELMONT,2023-04-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,27.59
753603,STANBROOK RD - BELMONT,2023-04-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,28.85
753603,STANBROOK RD - BELMONT,2023-04-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,16.73
753603,STANBROOK RD - BELMONT,2023-04-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,72.0
753603,STANBROOK RD - BELMONT,2023-04-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
753603,STANBROOK RD - BELMONT,2023-04-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
753603,STANBROOK RD - BELMONT,2023-04-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
753603,STANBROOK RD - BELMONT,2023-04-12T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
753603,STANBROOK RD - BELMONT,2023-04-12T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
753603,STANBROOK RD - BELMONT,2023-04-12T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
753603,STANBROOK RD - BELMONT,2023-04-12T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.32
753603,STANBROOK RD - BELMONT,2023-04-12T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.64
753603,STANBROOK RD - BELMONT,2023-04-12T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.79
753603,STANBROOK RD - BELMONT,2023-04-12T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,42.6
753603,STANBROOK RD - BELMONT,2023-04-12T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,79.7
753603,STANBROOK RD - BELMONT,2023-04-12T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.4
753603,STANBROOK RD - BELMONT,2023-04-12T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.9
753603,STANBROOK RD - BELMONT,2023-04-12T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
753603,STANBROOK RD - BELMONT,2023-04-12T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.08
753603,STANBROOK RD - BELMONT,2023-04-12T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.58
753603,STANBROOK RD - BELMONT,2023-04-12T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.53
753603,STANBROOK RD - BELMONT,2023-04-12T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.39
753603,STANBROOK RD - BELMONT,2023-04-12T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.97
753603,STANBROOK RD - BELMONT,2023-04-12T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.8
753603,STANBROOK RD - BELMONT,2023-04-12T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.4
753603,STANBROOK RD - BELMONT,2023-04-12T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.5
753603,STANBROOK RD - BELMONT,2023-04-12T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.4
753603,STANBROOK RD - BELMONT,2023-04-12T09:10:00.000+00:00,transformer,,Temperature,C,16.1
753603,STANBROOK RD - BELMONT,2023-04-12T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-04-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
753603,STANBROOK RD - BELMONT,2023-04-12T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-04-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
753603,STANBROOK RD - BELMONT,2023-04-12T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-04-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
753603,STANBROOK RD - BELMONT,2023-04-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
753603,STANBROOK RD - BELMONT,2023-04-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
753603,STANBROOK RD - BELMONT,2023-04-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
753603,STANBROOK RD - BELMONT,2023-04-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,23.85
753603,STANBROOK RD - BELMONT,2023-04-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,18.03
753603,STANBROOK RD - BELMONT,2023-04-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,18.77
753603,STANBROOK RD - BELMONT,2023-04-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,55.0
753603,STANBROOK RD - BELMONT,2023-04-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
753603,STANBROOK RD - BELMONT,2023-04-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
753603,STANBROOK RD - BELMONT,2023-04-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
753603,STANBROOK RD - BELMONT,2023-04-12T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
753603,STANBROOK RD - BELMONT,2023-04-12T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
753603,STANBROOK RD - BELMONT,2023-04-12T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
753603,STANBROOK RD - BELMONT,2023-04-12T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.57
753603,STANBROOK RD - BELMONT,2023-04-12T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.38
753603,STANBROOK RD - BELMONT,2023-04-12T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.59
753603,STANBROOK RD - BELMONT,2023-04-12T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,38.3
753603,STANBROOK RD - BELMONT,2023-04-12T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.3
753603,STANBROOK RD - BELMONT,2023-04-12T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.7
753603,STANBROOK RD - BELMONT,2023-04-12T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.2
753603,STANBROOK RD - BELMONT,2023-04-12T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
753603,STANBROOK RD - BELMONT,2023-04-12T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.13
753603,STANBROOK RD - BELMONT,2023-04-12T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.22
753603,STANBROOK RD - BELMONT,2023-04-12T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.78
753603,STANBROOK RD - BELMONT,2023-04-12T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.08
753603,STANBROOK RD - BELMONT,2023-04-12T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.65
753603,STANBROOK RD - BELMONT,2023-04-12T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.5
753603,STANBROOK RD - BELMONT,2023-04-12T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.7
753603,STANBROOK RD - BELMONT,2023-04-12T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.1
753603,STANBROOK RD - BELMONT,2023-04-12T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.2
753603,STANBROOK RD - BELMONT,2023-04-12T09:00:00.000+00:00,transformer,,Temperature,C,16.1
753603,STANBROOK RD - BELMONT,2023-04-12T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-04-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
753603,STANBROOK RD - BELMONT,2023-04-12T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-04-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
753603,STANBROOK RD - BELMONT,2023-04-12T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-04-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
753603,STANBROOK RD - BELMONT,2023-04-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
753603,STANBROOK RD - BELMONT,2023-04-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
753603,STANBROOK RD - BELMONT,2023-04-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
753603,STANBROOK RD - BELMONT,2023-04-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,23.35
753603,STANBROOK RD - BELMONT,2023-04-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,18.46
753603,STANBROOK RD - BELMONT,2023-04-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,26.24
753603,STANBROOK RD - BELMONT,2023-04-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,58.0
753603,STANBROOK RD - BELMONT,2023-04-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
753603,STANBROOK RD - BELMONT,2023-04-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
753603,STANBROOK RD - BELMONT,2023-04-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
753603,STANBROOK RD - BELMONT,2023-04-12T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.49
753603,STANBROOK RD - BELMONT,2023-04-12T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.73
753603,STANBROOK RD - BELMONT,2023-04-12T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
753603,STANBROOK RD - BELMONT,2023-04-12T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.17
753603,STANBROOK RD - BELMONT,2023-04-12T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.29
753603,STANBROOK RD - BELMONT,2023-04-12T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.66
753603,STANBROOK RD - BELMONT,2023-04-12T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,56.1
753603,STANBROOK RD - BELMONT,2023-04-12T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,104.6
753603,STANBROOK RD - BELMONT,2023-04-12T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.4
753603,STANBROOK RD - BELMONT,2023-04-12T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.1
753603,STANBROOK RD - BELMONT,2023-04-12T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
753603,STANBROOK RD - BELMONT,2023-04-12T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.81
753603,STANBROOK RD - BELMONT,2023-04-12T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
753603,STANBROOK RD - BELMONT,2023-04-12T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.66
753603,STANBROOK RD - BELMONT,2023-04-12T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.42
753603,STANBROOK RD - BELMONT,2023-04-12T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.85
753603,STANBROOK RD - BELMONT,2023-04-12T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.2
753603,STANBROOK RD - BELMONT,2023-04-12T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.9
753603,STANBROOK RD - BELMONT,2023-04-12T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.7
753603,STANBROOK RD - BELMONT,2023-04-12T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.9
753603,STANBROOK RD - BELMONT,2023-04-12T08:50:00.000+00:00,transformer,,Temperature,C,16.1
753603,STANBROOK RD - BELMONT,2023-04-12T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-04-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
753603,STANBROOK RD - BELMONT,2023-04-12T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-04-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
753603,STANBROOK RD - BELMONT,2023-04-12T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-04-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
753603,STANBROOK RD - BELMONT,2023-04-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
753603,STANBROOK RD - BELMONT,2023-04-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
753603,STANBROOK RD - BELMONT,2023-04-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
753603,STANBROOK RD - BELMONT,2023-04-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,28.83
753603,STANBROOK RD - BELMONT,2023-04-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,18.71
753603,STANBROOK RD - BELMONT,2023-04-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,29.51
753603,STANBROOK RD - BELMONT,2023-04-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,64.2
753603,STANBROOK RD - BELMONT,2023-04-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
753603,STANBROOK RD - BELMONT,2023-04-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
753603,STANBROOK RD - BELMONT,2023-04-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
753603,STANBROOK RD - BELMONT,2023-04-12T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.92
753603,STANBROOK RD - BELMONT,2023-04-12T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
753603,STANBROOK RD - BELMONT,2023-04-12T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
753603,STANBROOK RD - BELMONT,2023-04-12T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.39
753603,STANBROOK RD - BELMONT,2023-04-12T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.24
753603,STANBROOK RD - BELMONT,2023-04-12T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.79
753603,STANBROOK RD - BELMONT,2023-04-12T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,58.2
753603,STANBROOK RD - BELMONT,2023-04-12T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,90.3
753603,STANBROOK RD - BELMONT,2023-04-12T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,88.2
753603,STANBROOK RD - BELMONT,2023-04-12T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.7
753603,STANBROOK RD - BELMONT,2023-04-12T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
753603,STANBROOK RD - BELMONT,2023-04-12T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.64
753603,STANBROOK RD - BELMONT,2023-04-12T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
753603,STANBROOK RD - BELMONT,2023-04-12T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.88
753603,STANBROOK RD - BELMONT,2023-04-12T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.31
753603,STANBROOK RD - BELMONT,2023-04-12T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.45
753603,STANBROOK RD - BELMONT,2023-04-12T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.5
753603,STANBROOK RD - BELMONT,2023-04-12T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.8
753603,STANBROOK RD - BELMONT,2023-04-12T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.1
753603,STANBROOK RD - BELMONT,2023-04-12T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.8
753603,STANBROOK RD - BELMONT,2023-04-12T08:40:00.000+00:00,transformer,,Temperature,C,16.1
753603,STANBROOK RD - BELMONT,2023-04-12T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-04-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
753603,STANBROOK RD - BELMONT,2023-04-12T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-04-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
753603,STANBROOK RD - BELMONT,2023-04-12T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-04-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
753603,STANBROOK RD - BELMONT,2023-04-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
753603,STANBROOK RD - BELMONT,2023-04-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
753603,STANBROOK RD - BELMONT,2023-04-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
753603,STANBROOK RD - BELMONT,2023-04-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,25.27
753603,STANBROOK RD - BELMONT,2023-04-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,29.55
753603,STANBROOK RD - BELMONT,2023-04-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,19.24
753603,STANBROOK RD - BELMONT,2023-04-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,73.4
753603,STANBROOK RD - BELMONT,2023-04-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
753603,STANBROOK RD - BELMONT,2023-04-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
753603,STANBROOK RD - BELMONT,2023-04-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
753603,STANBROOK RD - BELMONT,2023-04-12T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.99
753603,STANBROOK RD - BELMONT,2023-04-12T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
753603,STANBROOK RD - BELMONT,2023-04-12T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.77
753603,STANBROOK RD - BELMONT,2023-04-12T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.31
753603,STANBROOK RD - BELMONT,2023-04-12T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.83
753603,STANBROOK RD - BELMONT,2023-04-12T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.46
753603,STANBROOK RD - BELMONT,2023-04-12T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,37.4
753603,STANBROOK RD - BELMONT,2023-04-12T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.7
753603,STANBROOK RD - BELMONT,2023-04-12T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.7
753603,STANBROOK RD - BELMONT,2023-04-12T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.6
753603,STANBROOK RD - BELMONT,2023-04-12T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
753603,STANBROOK RD - BELMONT,2023-04-12T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
753603,STANBROOK RD - BELMONT,2023-04-12T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
753603,STANBROOK RD - BELMONT,2023-04-12T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.95
753603,STANBROOK RD - BELMONT,2023-04-12T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.23
753603,STANBROOK RD - BELMONT,2023-04-12T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.28
753603,STANBROOK RD - BELMONT,2023-04-12T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.9
753603,STANBROOK RD - BELMONT,2023-04-12T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.3
753603,STANBROOK RD - BELMONT,2023-04-12T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.4
753603,STANBROOK RD - BELMONT,2023-04-12T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.8
753603,STANBROOK RD - BELMONT,2023-04-12T08:30:00.000+00:00,transformer,,Temperature,C,16.1
753603,STANBROOK RD - BELMONT,2023-04-12T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-04-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
753603,STANBROOK RD - BELMONT,2023-04-12T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-04-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
753603,STANBROOK RD - BELMONT,2023-04-12T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-04-12T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
753603,STANBROOK RD - BELMONT,2023-04-12T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
753603,STANBROOK RD - BELMONT,2023-04-12T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
753603,STANBROOK RD - BELMONT,2023-04-12T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
753603,STANBROOK RD - BELMONT,2023-04-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,20.26
753603,STANBROOK RD - BELMONT,2023-04-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,21.06
753603,STANBROOK RD - BELMONT,2023-04-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,21.74
753603,STANBROOK RD - BELMONT,2023-04-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,53.4
753603,STANBROOK RD - BELMONT,2023-04-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
753603,STANBROOK RD - BELMONT,2023-04-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
753603,STANBROOK RD - BELMONT,2023-04-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
753603,STANBROOK RD - BELMONT,2023-04-12T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.39
753603,STANBROOK RD - BELMONT,2023-04-12T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
753603,STANBROOK RD - BELMONT,2023-04-12T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
753603,STANBROOK RD - BELMONT,2023-04-12T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.27
753603,STANBROOK RD - BELMONT,2023-04-12T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.0
753603,STANBROOK RD - BELMONT,2023-04-12T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.85
753603,STANBROOK RD - BELMONT,2023-04-12T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,68.0
753603,STANBROOK RD - BELMONT,2023-04-12T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.8
753603,STANBROOK RD - BELMONT,2023-04-12T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,100.4
753603,STANBROOK RD - BELMONT,2023-04-12T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.2
753603,STANBROOK RD - BELMONT,2023-04-12T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.58
753603,STANBROOK RD - BELMONT,2023-04-12T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
753603,STANBROOK RD - BELMONT,2023-04-12T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
753603,STANBROOK RD - BELMONT,2023-04-12T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.67
753603,STANBROOK RD - BELMONT,2023-04-12T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.78
753603,STANBROOK RD - BELMONT,2023-04-12T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.78
753603,STANBROOK RD - BELMONT,2023-04-12T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,38.6
753603,STANBROOK RD - BELMONT,2023-04-12T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.4
753603,STANBROOK RD - BELMONT,2023-04-12T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.8
753603,STANBROOK RD - BELMONT,2023-04-12T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.5
753603,STANBROOK RD - BELMONT,2023-04-12T08:20:00.000+00:00,transformer,,Temperature,C,16.0
753603,STANBROOK RD - BELMONT,2023-04-12T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-04-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
753603,STANBROOK RD - BELMONT,2023-04-12T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-04-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
753603,STANBROOK RD - BELMONT,2023-04-12T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-04-12T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
753603,STANBROOK RD - BELMONT,2023-04-12T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
753603,STANBROOK RD - BELMONT,2023-04-12T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
753603,STANBROOK RD - BELMONT,2023-04-12T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
753603,STANBROOK RD - BELMONT,2023-04-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,13.94
753603,STANBROOK RD - BELMONT,2023-04-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,33.78
753603,STANBROOK RD - BELMONT,2023-04-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,26.63
753603,STANBROOK RD - BELMONT,2023-04-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,93.8
753603,STANBROOK RD - BELMONT,2023-04-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
753603,STANBROOK RD - BELMONT,2023-04-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
753603,STANBROOK RD - BELMONT,2023-04-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
753603,STANBROOK RD - BELMONT,2023-04-12T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.64
753603,STANBROOK RD - BELMONT,2023-04-12T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.86
753603,STANBROOK RD - BELMONT,2023-04-12T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
753603,STANBROOK RD - BELMONT,2023-04-12T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.9
753603,STANBROOK RD - BELMONT,2023-04-12T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.82
753603,STANBROOK RD - BELMONT,2023-04-12T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.0
753603,STANBROOK RD - BELMONT,2023-04-12T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,37.1
753603,STANBROOK RD - BELMONT,2023-04-12T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.7
753603,STANBROOK RD - BELMONT,2023-04-12T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.9
753603,STANBROOK RD - BELMONT,2023-04-12T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.9
753603,STANBROOK RD - BELMONT,2023-04-12T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.05
753603,STANBROOK RD - BELMONT,2023-04-12T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
753603,STANBROOK RD - BELMONT,2023-04-12T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
753603,STANBROOK RD - BELMONT,2023-04-12T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.5
753603,STANBROOK RD - BELMONT,2023-04-12T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.15
753603,STANBROOK RD - BELMONT,2023-04-12T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.81
753603,STANBROOK RD - BELMONT,2023-04-12T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,34.8
753603,STANBROOK RD - BELMONT,2023-04-12T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.7
753603,STANBROOK RD - BELMONT,2023-04-12T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.8
753603,STANBROOK RD - BELMONT,2023-04-12T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.9
753603,STANBROOK RD - BELMONT,2023-04-12T08:10:00.000+00:00,transformer,,Temperature,C,16.0
753603,STANBROOK RD - BELMONT,2023-04-12T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-04-12T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
753603,STANBROOK RD - BELMONT,2023-04-12T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-04-12T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
753603,STANBROOK RD - BELMONT,2023-04-12T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-04-12T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
753603,STANBROOK RD - BELMONT,2023-04-12T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
753603,STANBROOK RD - BELMONT,2023-04-12T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
753603,STANBROOK RD - BELMONT,2023-04-12T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
753603,STANBROOK RD - BELMONT,2023-04-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,17.4
753603,STANBROOK RD - BELMONT,2023-04-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,24.97
753603,STANBROOK RD - BELMONT,2023-04-12T08:10:00.000+00:00,busbar,,L1 Active Power,kW,26.81
753603,STANBROOK RD - BELMONT,2023-04-12T08:10:00.000+00:00,busbar,,N Current (RMS),A,60.9
753603,STANBROOK RD - BELMONT,2023-04-12T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
753603,STANBROOK RD - BELMONT,2023-04-12T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
753603,STANBROOK RD - BELMONT,2023-04-12T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
753603,STANBROOK RD - BELMONT,2023-04-12T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.54
753603,STANBROOK RD - BELMONT,2023-04-12T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.29
753603,STANBROOK RD - BELMONT,2023-04-12T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
753603,STANBROOK RD - BELMONT,2023-04-12T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.39
753603,STANBROOK RD - BELMONT,2023-04-12T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.92
753603,STANBROOK RD - BELMONT,2023-04-12T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.27
753603,STANBROOK RD - BELMONT,2023-04-12T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,38.3
753603,STANBROOK RD - BELMONT,2023-04-12T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.9
753603,STANBROOK RD - BELMONT,2023-04-12T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.0
753603,STANBROOK RD - BELMONT,2023-04-12T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.1
753603,STANBROOK RD - BELMONT,2023-04-12T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
753603,STANBROOK RD - BELMONT,2023-04-12T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
753603,STANBROOK RD - BELMONT,2023-04-12T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.2
753603,STANBROOK RD - BELMONT,2023-04-12T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.9
753603,STANBROOK RD - BELMONT,2023-04-12T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.76
753603,STANBROOK RD - BELMONT,2023-04-12T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.04
753603,STANBROOK RD - BELMONT,2023-04-12T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,39.5
753603,STANBROOK RD - BELMONT,2023-04-12T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.3
753603,STANBROOK RD - BELMONT,2023-04-12T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.0
753603,STANBROOK RD - BELMONT,2023-04-12T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.7
753603,STANBROOK RD - BELMONT,2023-04-12T08:00:00.000+00:00,transformer,,Temperature,C,16.0
753603,STANBROOK RD - BELMONT,2023-04-12T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-04-12T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
753603,STANBROOK RD - BELMONT,2023-04-12T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-04-12T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
753603,STANBROOK RD - BELMONT,2023-04-12T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-04-12T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
753603,STANBROOK RD - BELMONT,2023-04-12T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
753603,STANBROOK RD - BELMONT,2023-04-12T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
753603,STANBROOK RD - BELMONT,2023-04-12T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
753603,STANBROOK RD - BELMONT,2023-04-12T08:00:00.000+00:00,busbar,,L3 Active Power,kW,22.29
753603,STANBROOK RD - BELMONT,2023-04-12T08:00:00.000+00:00,busbar,,L2 Active Power,kW,21.68
753603,STANBROOK RD - BELMONT,2023-04-12T08:00:00.000+00:00,busbar,,L1 Active Power,kW,30.31
753603,STANBROOK RD - BELMONT,2023-04-12T08:00:00.000+00:00,busbar,,N Current (RMS),A,67.9
753603,STANBROOK RD - BELMONT,2023-04-12T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
753603,STANBROOK RD - BELMONT,2023-04-12T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
753603,STANBROOK RD - BELMONT,2023-04-12T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
753603,STANBROOK RD - BELMONT,2023-04-12T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
753603,STANBROOK RD - BELMONT,2023-04-12T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.07
753603,STANBROOK RD - BELMONT,2023-04-12T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
753603,STANBROOK RD - BELMONT,2023-04-12T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.7
753603,STANBROOK RD - BELMONT,2023-04-12T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.75
753603,STANBROOK RD - BELMONT,2023-04-12T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.95
753603,STANBROOK RD - BELMONT,2023-04-12T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,46.8
753603,STANBROOK RD - BELMONT,2023-04-12T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.3
753603,STANBROOK RD - BELMONT,2023-04-12T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.6
753603,STANBROOK RD - BELMONT,2023-04-12T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.6
753603,STANBROOK RD - BELMONT,2023-04-12T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
753603,STANBROOK RD - BELMONT,2023-04-12T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
753603,STANBROOK RD - BELMONT,2023-04-12T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
753603,STANBROOK RD - BELMONT,2023-04-12T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.48
753603,STANBROOK RD - BELMONT,2023-04-12T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.89
753603,STANBROOK RD - BELMONT,2023-04-12T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.78
753603,STANBROOK RD - BELMONT,2023-04-12T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.3
753603,STANBROOK RD - BELMONT,2023-04-12T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.5
753603,STANBROOK RD - BELMONT,2023-04-12T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.7
753603,STANBROOK RD - BELMONT,2023-04-12T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.7
753603,STANBROOK RD - BELMONT,2023-04-12T07:50:00.000+00:00,transformer,,Temperature,C,16.0
753603,STANBROOK RD - BELMONT,2023-04-12T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-04-12T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
753603,STANBROOK RD - BELMONT,2023-04-12T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-04-12T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
753603,STANBROOK RD - BELMONT,2023-04-12T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-04-12T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
753603,STANBROOK RD - BELMONT,2023-04-12T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
753603,STANBROOK RD - BELMONT,2023-04-12T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
753603,STANBROOK RD - BELMONT,2023-04-12T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
753603,STANBROOK RD - BELMONT,2023-04-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,20.18
753603,STANBROOK RD - BELMONT,2023-04-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,14.65
753603,STANBROOK RD - BELMONT,2023-04-12T07:50:00.000+00:00,busbar,,L1 Active Power,kW,19.73
753603,STANBROOK RD - BELMONT,2023-04-12T07:50:00.000+00:00,busbar,,N Current (RMS),A,56.6
753603,STANBROOK RD - BELMONT,2023-04-12T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
753603,STANBROOK RD - BELMONT,2023-04-12T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
753603,STANBROOK RD - BELMONT,2023-04-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
753603,STANBROOK RD - BELMONT,2023-04-12T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
753603,STANBROOK RD - BELMONT,2023-04-12T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.04
753603,STANBROOK RD - BELMONT,2023-04-12T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.2
753603,STANBROOK RD - BELMONT,2023-04-12T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.19
753603,STANBROOK RD - BELMONT,2023-04-12T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.36
753603,STANBROOK RD - BELMONT,2023-04-12T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.74
753603,STANBROOK RD - BELMONT,2023-04-12T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,47.9
753603,STANBROOK RD - BELMONT,2023-04-12T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.1
753603,STANBROOK RD - BELMONT,2023-04-12T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.2
753603,STANBROOK RD - BELMONT,2023-04-12T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.8
753603,STANBROOK RD - BELMONT,2023-04-12T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.36
753603,STANBROOK RD - BELMONT,2023-04-12T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
