Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-04-12T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.38
753603,STANBROOK RD - BELMONT,2023-04-12T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.25
753603,STANBROOK RD - BELMONT,2023-04-12T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.17
753603,STANBROOK RD - BELMONT,2023-04-12T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.85
753603,STANBROOK RD - BELMONT,2023-04-12T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,40.5
753603,STANBROOK RD - BELMONT,2023-04-12T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.7
753603,STANBROOK RD - BELMONT,2023-04-12T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.6
753603,STANBROOK RD - BELMONT,2023-04-12T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.2
753603,STANBROOK RD - BELMONT,2023-04-12T07:40:00.000+00:00,transformer,,Temperature,C,16.0
753603,STANBROOK RD - BELMONT,2023-04-12T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
753603,STANBROOK RD - BELMONT,2023-04-12T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
753603,STANBROOK RD - BELMONT,2023-04-12T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-04-12T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
753603,STANBROOK RD - BELMONT,2023-04-12T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
753603,STANBROOK RD - BELMONT,2023-04-12T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
753603,STANBROOK RD - BELMONT,2023-04-12T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
753603,STANBROOK RD - BELMONT,2023-04-12T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
753603,STANBROOK RD - BELMONT,2023-04-12T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
753603,STANBROOK RD - BELMONT,2023-04-12T07:40:00.000+00:00,busbar,,L3 Active Power,kW,21.44
753603,STANBROOK RD - BELMONT,2023-04-12T07:40:00.000+00:00,busbar,,L2 Active Power,kW,20.53
753603,STANBROOK RD - BELMONT,2023-04-12T07:40:00.000+00:00,busbar,,L1 Active Power,kW,18.59
753603,STANBROOK RD - BELMONT,2023-04-12T07:40:00.000+00:00,busbar,,N Current (RMS),A,57.6
753603,STANBROOK RD - BELMONT,2023-04-12T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
753603,STANBROOK RD - BELMONT,2023-04-12T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
753603,STANBROOK RD - BELMONT,2023-04-12T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
753603,STANBROOK RD - BELMONT,2023-04-12T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
753603,STANBROOK RD - BELMONT,2023-04-12T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.1
753603,STANBROOK RD - BELMONT,2023-04-12T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
753603,STANBROOK RD - BELMONT,2023-04-12T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.12
753603,STANBROOK RD - BELMONT,2023-04-12T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.32
753603,STANBROOK RD - BELMONT,2023-04-12T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.33
753603,STANBROOK RD - BELMONT,2023-04-12T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,42.3
753603,STANBROOK RD - BELMONT,2023-04-12T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.4
753603,STANBROOK RD - BELMONT,2023-04-12T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.1
753603,STANBROOK RD - BELMONT,2023-04-12T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.5
753603,STANBROOK RD - BELMONT,2023-04-12T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
753603,STANBROOK RD - BELMONT,2023-04-12T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
753603,STANBROOK RD - BELMONT,2023-04-12T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
753603,STANBROOK RD - BELMONT,2023-04-12T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.45
753603,STANBROOK RD - BELMONT,2023-04-12T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.55
753603,STANBROOK RD - BELMONT,2023-04-12T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.41
753603,STANBROOK RD - BELMONT,2023-04-12T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,36.2
753603,STANBROOK RD - BELMONT,2023-04-12T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.5
753603,STANBROOK RD - BELMONT,2023-04-12T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.8
753603,STANBROOK RD - BELMONT,2023-04-12T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.0
753603,STANBROOK RD - BELMONT,2023-04-12T07:30:00.000+00:00,transformer,,Temperature,C,16.0
753603,STANBROOK RD - BELMONT,2023-04-12T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
753603,STANBROOK RD - BELMONT,2023-04-12T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
753603,STANBROOK RD - BELMONT,2023-04-12T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-04-12T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
753603,STANBROOK RD - BELMONT,2023-04-12T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-04-12T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
753603,STANBROOK RD - BELMONT,2023-04-12T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
753603,STANBROOK RD - BELMONT,2023-04-12T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
753603,STANBROOK RD - BELMONT,2023-04-12T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
753603,STANBROOK RD - BELMONT,2023-04-12T07:30:00.000+00:00,busbar,,L3 Active Power,kW,21.58
753603,STANBROOK RD - BELMONT,2023-04-12T07:30:00.000+00:00,busbar,,L2 Active Power,kW,16.86
753603,STANBROOK RD - BELMONT,2023-04-12T07:30:00.000+00:00,busbar,,L1 Active Power,kW,22.74
753603,STANBROOK RD - BELMONT,2023-04-12T07:30:00.000+00:00,busbar,,N Current (RMS),A,59.1
753603,STANBROOK RD - BELMONT,2023-04-12T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
753603,STANBROOK RD - BELMONT,2023-04-12T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
753603,STANBROOK RD - BELMONT,2023-04-12T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
753603,STANBROOK RD - BELMONT,2023-04-12T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.36
753603,STANBROOK RD - BELMONT,2023-04-12T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.43
753603,STANBROOK RD - BELMONT,2023-04-12T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
753603,STANBROOK RD - BELMONT,2023-04-12T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.39
753603,STANBROOK RD - BELMONT,2023-04-12T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.12
753603,STANBROOK RD - BELMONT,2023-04-12T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.57
753603,STANBROOK RD - BELMONT,2023-04-12T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,38.9
753603,STANBROOK RD - BELMONT,2023-04-12T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.8
753603,STANBROOK RD - BELMONT,2023-04-12T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.3
753603,STANBROOK RD - BELMONT,2023-04-12T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.6
753603,STANBROOK RD - BELMONT,2023-04-12T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
753603,STANBROOK RD - BELMONT,2023-04-12T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
753603,STANBROOK RD - BELMONT,2023-04-12T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
753603,STANBROOK RD - BELMONT,2023-04-12T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.73
753603,STANBROOK RD - BELMONT,2023-04-12T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.23
753603,STANBROOK RD - BELMONT,2023-04-12T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.46
753603,STANBROOK RD - BELMONT,2023-04-12T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,38.2
753603,STANBROOK RD - BELMONT,2023-04-12T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.0
753603,STANBROOK RD - BELMONT,2023-04-12T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.1
753603,STANBROOK RD - BELMONT,2023-04-12T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.0
753603,STANBROOK RD - BELMONT,2023-04-12T07:20:00.000+00:00,transformer,,Temperature,C,16.0
753603,STANBROOK RD - BELMONT,2023-04-12T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-04-12T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
753603,STANBROOK RD - BELMONT,2023-04-12T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-04-12T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
753603,STANBROOK RD - BELMONT,2023-04-12T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-04-12T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
753603,STANBROOK RD - BELMONT,2023-04-12T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
753603,STANBROOK RD - BELMONT,2023-04-12T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
753603,STANBROOK RD - BELMONT,2023-04-12T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
753603,STANBROOK RD - BELMONT,2023-04-12T07:20:00.000+00:00,busbar,,L3 Active Power,kW,22.12
753603,STANBROOK RD - BELMONT,2023-04-12T07:20:00.000+00:00,busbar,,L2 Active Power,kW,15.35
753603,STANBROOK RD - BELMONT,2023-04-12T07:20:00.000+00:00,busbar,,L1 Active Power,kW,22.03
753603,STANBROOK RD - BELMONT,2023-04-12T07:20:00.000+00:00,busbar,,N Current (RMS),A,57.0
753603,STANBROOK RD - BELMONT,2023-04-12T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
753603,STANBROOK RD - BELMONT,2023-04-12T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
753603,STANBROOK RD - BELMONT,2023-04-12T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
753603,STANBROOK RD - BELMONT,2023-04-12T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.62
753603,STANBROOK RD - BELMONT,2023-04-12T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
753603,STANBROOK RD - BELMONT,2023-04-12T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
753603,STANBROOK RD - BELMONT,2023-04-12T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.29
753603,STANBROOK RD - BELMONT,2023-04-12T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.88
753603,STANBROOK RD - BELMONT,2023-04-12T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.03
753603,STANBROOK RD - BELMONT,2023-04-12T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,40.8
753603,STANBROOK RD - BELMONT,2023-04-12T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.2
753603,STANBROOK RD - BELMONT,2023-04-12T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.4
753603,STANBROOK RD - BELMONT,2023-04-12T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.7
753603,STANBROOK RD - BELMONT,2023-04-12T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
753603,STANBROOK RD - BELMONT,2023-04-12T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.77
753603,STANBROOK RD - BELMONT,2023-04-12T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
753603,STANBROOK RD - BELMONT,2023-04-12T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.56
753603,STANBROOK RD - BELMONT,2023-04-12T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.38
753603,STANBROOK RD - BELMONT,2023-04-12T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.4
753603,STANBROOK RD - BELMONT,2023-04-12T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,37.5
753603,STANBROOK RD - BELMONT,2023-04-12T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.3
753603,STANBROOK RD - BELMONT,2023-04-12T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.6
753603,STANBROOK RD - BELMONT,2023-04-12T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.0
753603,STANBROOK RD - BELMONT,2023-04-12T07:10:00.000+00:00,transformer,,Temperature,C,15.9
753603,STANBROOK RD - BELMONT,2023-04-12T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-04-12T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
753603,STANBROOK RD - BELMONT,2023-04-12T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
753603,STANBROOK RD - BELMONT,2023-04-12T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
753603,STANBROOK RD - BELMONT,2023-04-12T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-04-12T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
753603,STANBROOK RD - BELMONT,2023-04-12T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
753603,STANBROOK RD - BELMONT,2023-04-12T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
753603,STANBROOK RD - BELMONT,2023-04-12T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
753603,STANBROOK RD - BELMONT,2023-04-12T07:10:00.000+00:00,busbar,,L3 Active Power,kW,28.85
753603,STANBROOK RD - BELMONT,2023-04-12T07:10:00.000+00:00,busbar,,L2 Active Power,kW,17.26
753603,STANBROOK RD - BELMONT,2023-04-12T07:10:00.000+00:00,busbar,,L1 Active Power,kW,18.43
753603,STANBROOK RD - BELMONT,2023-04-12T07:10:00.000+00:00,busbar,,N Current (RMS),A,62.8
753603,STANBROOK RD - BELMONT,2023-04-12T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
753603,STANBROOK RD - BELMONT,2023-04-12T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
753603,STANBROOK RD - BELMONT,2023-04-12T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
753603,STANBROOK RD - BELMONT,2023-04-12T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.03
753603,STANBROOK RD - BELMONT,2023-04-12T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
753603,STANBROOK RD - BELMONT,2023-04-12T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
753603,STANBROOK RD - BELMONT,2023-04-12T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.38
753603,STANBROOK RD - BELMONT,2023-04-12T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.02
753603,STANBROOK RD - BELMONT,2023-04-12T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.26
753603,STANBROOK RD - BELMONT,2023-04-12T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,43.8
753603,STANBROOK RD - BELMONT,2023-04-12T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.6
753603,STANBROOK RD - BELMONT,2023-04-12T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.4
753603,STANBROOK RD - BELMONT,2023-04-12T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.5
753603,STANBROOK RD - BELMONT,2023-04-12T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
753603,STANBROOK RD - BELMONT,2023-04-12T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.03
753603,STANBROOK RD - BELMONT,2023-04-12T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.5
753603,STANBROOK RD - BELMONT,2023-04-12T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.19
753603,STANBROOK RD - BELMONT,2023-04-12T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.92
753603,STANBROOK RD - BELMONT,2023-04-12T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.97
753603,STANBROOK RD - BELMONT,2023-04-12T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.6
753603,STANBROOK RD - BELMONT,2023-04-12T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.8
753603,STANBROOK RD - BELMONT,2023-04-12T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.2
753603,STANBROOK RD - BELMONT,2023-04-12T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.3
753603,STANBROOK RD - BELMONT,2023-04-12T07:00:00.000+00:00,transformer,,Temperature,C,15.9
753603,STANBROOK RD - BELMONT,2023-04-12T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-04-12T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
753603,STANBROOK RD - BELMONT,2023-04-12T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
753603,STANBROOK RD - BELMONT,2023-04-12T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
753603,STANBROOK RD - BELMONT,2023-04-12T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-04-12T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
753603,STANBROOK RD - BELMONT,2023-04-12T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
753603,STANBROOK RD - BELMONT,2023-04-12T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
753603,STANBROOK RD - BELMONT,2023-04-12T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
753603,STANBROOK RD - BELMONT,2023-04-12T07:00:00.000+00:00,busbar,,L3 Active Power,kW,26.57
753603,STANBROOK RD - BELMONT,2023-04-12T07:00:00.000+00:00,busbar,,L2 Active Power,kW,12.94
753603,STANBROOK RD - BELMONT,2023-04-12T07:00:00.000+00:00,busbar,,L1 Active Power,kW,17.24
753603,STANBROOK RD - BELMONT,2023-04-12T07:00:00.000+00:00,busbar,,N Current (RMS),A,70.4
753603,STANBROOK RD - BELMONT,2023-04-12T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
753603,STANBROOK RD - BELMONT,2023-04-12T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
753603,STANBROOK RD - BELMONT,2023-04-12T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
753603,STANBROOK RD - BELMONT,2023-04-12T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.06
753603,STANBROOK RD - BELMONT,2023-04-12T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
753603,STANBROOK RD - BELMONT,2023-04-12T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.89
753603,STANBROOK RD - BELMONT,2023-04-12T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.77
753603,STANBROOK RD - BELMONT,2023-04-12T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.36
753603,STANBROOK RD - BELMONT,2023-04-12T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.57
753603,STANBROOK RD - BELMONT,2023-04-12T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,50.2
753603,STANBROOK RD - BELMONT,2023-04-12T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,81.6
753603,STANBROOK RD - BELMONT,2023-04-12T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.3
753603,STANBROOK RD - BELMONT,2023-04-12T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.0
753603,STANBROOK RD - BELMONT,2023-04-12T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.44
753603,STANBROOK RD - BELMONT,2023-04-12T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
753603,STANBROOK RD - BELMONT,2023-04-12T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.93
753603,STANBROOK RD - BELMONT,2023-04-12T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
753603,STANBROOK RD - BELMONT,2023-04-12T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.34
753603,STANBROOK RD - BELMONT,2023-04-12T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.44
753603,STANBROOK RD - BELMONT,2023-04-12T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.7
753603,STANBROOK RD - BELMONT,2023-04-12T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.2
753603,STANBROOK RD - BELMONT,2023-04-12T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.9
753603,STANBROOK RD - BELMONT,2023-04-12T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.3
753603,STANBROOK RD - BELMONT,2023-04-12T06:50:00.000+00:00,transformer,,Temperature,C,15.9
753603,STANBROOK RD - BELMONT,2023-04-12T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-04-12T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
753603,STANBROOK RD - BELMONT,2023-04-12T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-04-12T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
753603,STANBROOK RD - BELMONT,2023-04-12T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-04-12T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
753603,STANBROOK RD - BELMONT,2023-04-12T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
753603,STANBROOK RD - BELMONT,2023-04-12T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
753603,STANBROOK RD - BELMONT,2023-04-12T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
753603,STANBROOK RD - BELMONT,2023-04-12T06:50:00.000+00:00,busbar,,L3 Active Power,kW,26.77
753603,STANBROOK RD - BELMONT,2023-04-12T06:50:00.000+00:00,busbar,,L2 Active Power,kW,16.7
753603,STANBROOK RD - BELMONT,2023-04-12T06:50:00.000+00:00,busbar,,L1 Active Power,kW,17.02
753603,STANBROOK RD - BELMONT,2023-04-12T06:50:00.000+00:00,busbar,,N Current (RMS),A,64.5
753603,STANBROOK RD - BELMONT,2023-04-12T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
753603,STANBROOK RD - BELMONT,2023-04-12T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
753603,STANBROOK RD - BELMONT,2023-04-12T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
753603,STANBROOK RD - BELMONT,2023-04-12T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.91
753603,STANBROOK RD - BELMONT,2023-04-12T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
753603,STANBROOK RD - BELMONT,2023-04-12T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
753603,STANBROOK RD - BELMONT,2023-04-12T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.21
753603,STANBROOK RD - BELMONT,2023-04-12T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.44
753603,STANBROOK RD - BELMONT,2023-04-12T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.72
753603,STANBROOK RD - BELMONT,2023-04-12T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,39.9
753603,STANBROOK RD - BELMONT,2023-04-12T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.1
753603,STANBROOK RD - BELMONT,2023-04-12T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.0
753603,STANBROOK RD - BELMONT,2023-04-12T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.0
753603,STANBROOK RD - BELMONT,2023-04-12T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
753603,STANBROOK RD - BELMONT,2023-04-12T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.55
753603,STANBROOK RD - BELMONT,2023-04-12T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.42
753603,STANBROOK RD - BELMONT,2023-04-12T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.96
753603,STANBROOK RD - BELMONT,2023-04-12T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.35
753603,STANBROOK RD - BELMONT,2023-04-12T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.99
753603,STANBROOK RD - BELMONT,2023-04-12T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.6
753603,STANBROOK RD - BELMONT,2023-04-12T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.8
753603,STANBROOK RD - BELMONT,2023-04-12T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.7
753603,STANBROOK RD - BELMONT,2023-04-12T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.0
753603,STANBROOK RD - BELMONT,2023-04-12T06:40:00.000+00:00,transformer,,Temperature,C,15.9
753603,STANBROOK RD - BELMONT,2023-04-12T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-04-12T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
753603,STANBROOK RD - BELMONT,2023-04-12T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
753603,STANBROOK RD - BELMONT,2023-04-12T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
753603,STANBROOK RD - BELMONT,2023-04-12T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-04-12T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
753603,STANBROOK RD - BELMONT,2023-04-12T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
753603,STANBROOK RD - BELMONT,2023-04-12T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
753603,STANBROOK RD - BELMONT,2023-04-12T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
753603,STANBROOK RD - BELMONT,2023-04-12T06:40:00.000+00:00,busbar,,L3 Active Power,kW,24.17
753603,STANBROOK RD - BELMONT,2023-04-12T06:40:00.000+00:00,busbar,,L2 Active Power,kW,20.79
753603,STANBROOK RD - BELMONT,2023-04-12T06:40:00.000+00:00,busbar,,L1 Active Power,kW,19.71
753603,STANBROOK RD - BELMONT,2023-04-12T06:40:00.000+00:00,busbar,,N Current (RMS),A,51.0
753603,STANBROOK RD - BELMONT,2023-04-12T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
753603,STANBROOK RD - BELMONT,2023-04-12T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
753603,STANBROOK RD - BELMONT,2023-04-12T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
753603,STANBROOK RD - BELMONT,2023-04-12T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.61
753603,STANBROOK RD - BELMONT,2023-04-12T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
753603,STANBROOK RD - BELMONT,2023-04-12T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.17
753603,STANBROOK RD - BELMONT,2023-04-12T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.92
753603,STANBROOK RD - BELMONT,2023-04-12T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.15
753603,STANBROOK RD - BELMONT,2023-04-12T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.78
753603,STANBROOK RD - BELMONT,2023-04-12T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,62.8
753603,STANBROOK RD - BELMONT,2023-04-12T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,95.6
753603,STANBROOK RD - BELMONT,2023-04-12T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.4
753603,STANBROOK RD - BELMONT,2023-04-12T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.2
753603,STANBROOK RD - BELMONT,2023-04-12T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
753603,STANBROOK RD - BELMONT,2023-04-12T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
753603,STANBROOK RD - BELMONT,2023-04-12T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.26
753603,STANBROOK RD - BELMONT,2023-04-12T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.92
753603,STANBROOK RD - BELMONT,2023-04-12T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.31
753603,STANBROOK RD - BELMONT,2023-04-12T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.38
753603,STANBROOK RD - BELMONT,2023-04-12T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.5
753603,STANBROOK RD - BELMONT,2023-04-12T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.4
753603,STANBROOK RD - BELMONT,2023-04-12T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.0
753603,STANBROOK RD - BELMONT,2023-04-12T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.5
753603,STANBROOK RD - BELMONT,2023-04-12T06:30:00.000+00:00,transformer,,Temperature,C,15.9
753603,STANBROOK RD - BELMONT,2023-04-12T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-04-12T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
753603,STANBROOK RD - BELMONT,2023-04-12T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
753603,STANBROOK RD - BELMONT,2023-04-12T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
753603,STANBROOK RD - BELMONT,2023-04-12T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-04-12T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
753603,STANBROOK RD - BELMONT,2023-04-12T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
753603,STANBROOK RD - BELMONT,2023-04-12T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
753603,STANBROOK RD - BELMONT,2023-04-12T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
753603,STANBROOK RD - BELMONT,2023-04-12T06:30:00.000+00:00,busbar,,L3 Active Power,kW,32.84
753603,STANBROOK RD - BELMONT,2023-04-12T06:30:00.000+00:00,busbar,,L2 Active Power,kW,17.47
753603,STANBROOK RD - BELMONT,2023-04-12T06:30:00.000+00:00,busbar,,L1 Active Power,kW,22.16
753603,STANBROOK RD - BELMONT,2023-04-12T06:30:00.000+00:00,busbar,,N Current (RMS),A,76.2
753603,STANBROOK RD - BELMONT,2023-04-12T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
753603,STANBROOK RD - BELMONT,2023-04-12T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
753603,STANBROOK RD - BELMONT,2023-04-12T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
753603,STANBROOK RD - BELMONT,2023-04-12T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.83
753603,STANBROOK RD - BELMONT,2023-04-12T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
753603,STANBROOK RD - BELMONT,2023-04-12T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
753603,STANBROOK RD - BELMONT,2023-04-12T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.29
753603,STANBROOK RD - BELMONT,2023-04-12T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.2
753603,STANBROOK RD - BELMONT,2023-04-12T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.84
753603,STANBROOK RD - BELMONT,2023-04-12T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,65.2
753603,STANBROOK RD - BELMONT,2023-04-12T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,101.7
753603,STANBROOK RD - BELMONT,2023-04-12T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.1
753603,STANBROOK RD - BELMONT,2023-04-12T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.0
753603,STANBROOK RD - BELMONT,2023-04-12T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.83
753603,STANBROOK RD - BELMONT,2023-04-12T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.77
753603,STANBROOK RD - BELMONT,2023-04-12T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.53
753603,STANBROOK RD - BELMONT,2023-04-12T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.92
753603,STANBROOK RD - BELMONT,2023-04-12T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.51
753603,STANBROOK RD - BELMONT,2023-04-12T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.46
753603,STANBROOK RD - BELMONT,2023-04-12T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,33.0
753603,STANBROOK RD - BELMONT,2023-04-12T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.1
753603,STANBROOK RD - BELMONT,2023-04-12T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.0
753603,STANBROOK RD - BELMONT,2023-04-12T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.1
753603,STANBROOK RD - BELMONT,2023-04-12T06:20:00.000+00:00,transformer,,Temperature,C,15.9
753603,STANBROOK RD - BELMONT,2023-04-12T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-04-12T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
753603,STANBROOK RD - BELMONT,2023-04-12T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
753603,STANBROOK RD - BELMONT,2023-04-12T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
753603,STANBROOK RD - BELMONT,2023-04-12T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-04-12T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
753603,STANBROOK RD - BELMONT,2023-04-12T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
753603,STANBROOK RD - BELMONT,2023-04-12T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
753603,STANBROOK RD - BELMONT,2023-04-12T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
753603,STANBROOK RD - BELMONT,2023-04-12T06:20:00.000+00:00,busbar,,L3 Active Power,kW,32.21
753603,STANBROOK RD - BELMONT,2023-04-12T06:20:00.000+00:00,busbar,,L2 Active Power,kW,21.72
753603,STANBROOK RD - BELMONT,2023-04-12T06:20:00.000+00:00,busbar,,L1 Active Power,kW,19.3
753603,STANBROOK RD - BELMONT,2023-04-12T06:20:00.000+00:00,busbar,,N Current (RMS),A,78.7
753603,STANBROOK RD - BELMONT,2023-04-12T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
753603,STANBROOK RD - BELMONT,2023-04-12T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
753603,STANBROOK RD - BELMONT,2023-04-12T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
753603,STANBROOK RD - BELMONT,2023-04-12T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.97
753603,STANBROOK RD - BELMONT,2023-04-12T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.21
753603,STANBROOK RD - BELMONT,2023-04-12T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
753603,STANBROOK RD - BELMONT,2023-04-12T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.9
753603,STANBROOK RD - BELMONT,2023-04-12T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.83
753603,STANBROOK RD - BELMONT,2023-04-12T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.52
753603,STANBROOK RD - BELMONT,2023-04-12T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,49.2
753603,STANBROOK RD - BELMONT,2023-04-12T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.1
753603,STANBROOK RD - BELMONT,2023-04-12T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.9
753603,STANBROOK RD - BELMONT,2023-04-12T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.1
753603,STANBROOK RD - BELMONT,2023-04-12T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.97
753603,STANBROOK RD - BELMONT,2023-04-12T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.77
753603,STANBROOK RD - BELMONT,2023-04-12T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.57
753603,STANBROOK RD - BELMONT,2023-04-12T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.71
753603,STANBROOK RD - BELMONT,2023-04-12T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.94
753603,STANBROOK RD - BELMONT,2023-04-12T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.85
753603,STANBROOK RD - BELMONT,2023-04-12T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,37.6
753603,STANBROOK RD - BELMONT,2023-04-12T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.5
753603,STANBROOK RD - BELMONT,2023-04-12T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.5
753603,STANBROOK RD - BELMONT,2023-04-12T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.0
753603,STANBROOK RD - BELMONT,2023-04-12T06:10:00.000+00:00,transformer,,Temperature,C,15.9
753603,STANBROOK RD - BELMONT,2023-04-12T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-04-12T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
753603,STANBROOK RD - BELMONT,2023-04-12T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-04-12T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
753603,STANBROOK RD - BELMONT,2023-04-12T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-04-12T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
753603,STANBROOK RD - BELMONT,2023-04-12T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
753603,STANBROOK RD - BELMONT,2023-04-12T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
753603,STANBROOK RD - BELMONT,2023-04-12T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
753603,STANBROOK RD - BELMONT,2023-04-12T06:10:00.000+00:00,busbar,,L3 Active Power,kW,21.61
753603,STANBROOK RD - BELMONT,2023-04-12T06:10:00.000+00:00,busbar,,L2 Active Power,kW,17.77
753603,STANBROOK RD - BELMONT,2023-04-12T06:10:00.000+00:00,busbar,,L1 Active Power,kW,33.38
753603,STANBROOK RD - BELMONT,2023-04-12T06:10:00.000+00:00,busbar,,N Current (RMS),A,73.7
753603,STANBROOK RD - BELMONT,2023-04-12T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
753603,STANBROOK RD - BELMONT,2023-04-12T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
753603,STANBROOK RD - BELMONT,2023-04-12T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
753603,STANBROOK RD - BELMONT,2023-04-12T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.24
753603,STANBROOK RD - BELMONT,2023-04-12T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.18
753603,STANBROOK RD - BELMONT,2023-04-12T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
753603,STANBROOK RD - BELMONT,2023-04-12T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.91
753603,STANBROOK RD - BELMONT,2023-04-12T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.61
753603,STANBROOK RD - BELMONT,2023-04-12T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.92
753603,STANBROOK RD - BELMONT,2023-04-12T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,41.6
753603,STANBROOK RD - BELMONT,2023-04-12T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.8
753603,STANBROOK RD - BELMONT,2023-04-12T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.4
753603,STANBROOK RD - BELMONT,2023-04-12T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.6
753603,STANBROOK RD - BELMONT,2023-04-12T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.66
753603,STANBROOK RD - BELMONT,2023-04-12T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
753603,STANBROOK RD - BELMONT,2023-04-12T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.78
753603,STANBROOK RD - BELMONT,2023-04-12T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.63
753603,STANBROOK RD - BELMONT,2023-04-12T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.89
753603,STANBROOK RD - BELMONT,2023-04-12T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.48
753603,STANBROOK RD - BELMONT,2023-04-12T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,49.6
753603,STANBROOK RD - BELMONT,2023-04-12T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.4
753603,STANBROOK RD - BELMONT,2023-04-12T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.4
753603,STANBROOK RD - BELMONT,2023-04-12T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.2
753603,STANBROOK RD - BELMONT,2023-04-12T06:00:00.000+00:00,transformer,,Temperature,C,15.9
753603,STANBROOK RD - BELMONT,2023-04-12T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-04-12T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
753603,STANBROOK RD - BELMONT,2023-04-12T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
753603,STANBROOK RD - BELMONT,2023-04-12T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
753603,STANBROOK RD - BELMONT,2023-04-12T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-04-12T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
753603,STANBROOK RD - BELMONT,2023-04-12T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
753603,STANBROOK RD - BELMONT,2023-04-12T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
753603,STANBROOK RD - BELMONT,2023-04-12T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
753603,STANBROOK RD - BELMONT,2023-04-12T06:00:00.000+00:00,busbar,,L3 Active Power,kW,20.54
753603,STANBROOK RD - BELMONT,2023-04-12T06:00:00.000+00:00,busbar,,L2 Active Power,kW,23.5
753603,STANBROOK RD - BELMONT,2023-04-12T06:00:00.000+00:00,busbar,,L1 Active Power,kW,26.4
753603,STANBROOK RD - BELMONT,2023-04-12T06:00:00.000+00:00,busbar,,N Current (RMS),A,53.8
753603,STANBROOK RD - BELMONT,2023-04-12T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
753603,STANBROOK RD - BELMONT,2023-04-12T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
753603,STANBROOK RD - BELMONT,2023-04-12T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
753603,STANBROOK RD - BELMONT,2023-04-12T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.11
753603,STANBROOK RD - BELMONT,2023-04-12T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.89
753603,STANBROOK RD - BELMONT,2023-04-12T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
753603,STANBROOK RD - BELMONT,2023-04-12T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.26
753603,STANBROOK RD - BELMONT,2023-04-12T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.78
753603,STANBROOK RD - BELMONT,2023-04-12T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.74
753603,STANBROOK RD - BELMONT,2023-04-12T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,56.4
753603,STANBROOK RD - BELMONT,2023-04-12T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,89.0
753603,STANBROOK RD - BELMONT,2023-04-12T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.5
753603,STANBROOK RD - BELMONT,2023-04-12T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.1
753603,STANBROOK RD - BELMONT,2023-04-12T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.16
753603,STANBROOK RD - BELMONT,2023-04-12T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.67
753603,STANBROOK RD - BELMONT,2023-04-12T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.45
753603,STANBROOK RD - BELMONT,2023-04-12T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.27
753603,STANBROOK RD - BELMONT,2023-04-12T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.27
753603,STANBROOK RD - BELMONT,2023-04-12T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.12
753603,STANBROOK RD - BELMONT,2023-04-12T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.3
753603,STANBROOK RD - BELMONT,2023-04-12T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.6
753603,STANBROOK RD - BELMONT,2023-04-12T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.0
753603,STANBROOK RD - BELMONT,2023-04-12T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.8
753603,STANBROOK RD - BELMONT,2023-04-12T05:50:00.000+00:00,transformer,,Temperature,C,16.0
753603,STANBROOK RD - BELMONT,2023-04-12T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-04-12T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
753603,STANBROOK RD - BELMONT,2023-04-12T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
753603,STANBROOK RD - BELMONT,2023-04-12T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
753603,STANBROOK RD - BELMONT,2023-04-12T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-04-12T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
753603,STANBROOK RD - BELMONT,2023-04-12T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
753603,STANBROOK RD - BELMONT,2023-04-12T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
753603,STANBROOK RD - BELMONT,2023-04-12T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
753603,STANBROOK RD - BELMONT,2023-04-12T05:50:00.000+00:00,busbar,,L3 Active Power,kW,23.53
753603,STANBROOK RD - BELMONT,2023-04-12T05:50:00.000+00:00,busbar,,L2 Active Power,kW,16.05
753603,STANBROOK RD - BELMONT,2023-04-12T05:50:00.000+00:00,busbar,,L1 Active Power,kW,18.86
753603,STANBROOK RD - BELMONT,2023-04-12T05:50:00.000+00:00,busbar,,N Current (RMS),A,55.2
753603,STANBROOK RD - BELMONT,2023-04-12T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
753603,STANBROOK RD - BELMONT,2023-04-12T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
753603,STANBROOK RD - BELMONT,2023-04-12T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
753603,STANBROOK RD - BELMONT,2023-04-12T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.18
753603,STANBROOK RD - BELMONT,2023-04-12T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
753603,STANBROOK RD - BELMONT,2023-04-12T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
753603,STANBROOK RD - BELMONT,2023-04-12T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.46
753603,STANBROOK RD - BELMONT,2023-04-12T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.61
753603,STANBROOK RD - BELMONT,2023-04-12T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.19
753603,STANBROOK RD - BELMONT,2023-04-12T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,30.9
753603,STANBROOK RD - BELMONT,2023-04-12T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.6
753603,STANBROOK RD - BELMONT,2023-04-12T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.9
753603,STANBROOK RD - BELMONT,2023-04-12T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.7
753603,STANBROOK RD - BELMONT,2023-04-12T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.98
753603,STANBROOK RD - BELMONT,2023-04-12T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
753603,STANBROOK RD - BELMONT,2023-04-12T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
753603,STANBROOK RD - BELMONT,2023-04-12T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.68
753603,STANBROOK RD - BELMONT,2023-04-12T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.38
753603,STANBROOK RD - BELMONT,2023-04-12T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.96
753603,STANBROOK RD - BELMONT,2023-04-12T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.3
753603,STANBROOK RD - BELMONT,2023-04-12T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.2
753603,STANBROOK RD - BELMONT,2023-04-12T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.3
753603,STANBROOK RD - BELMONT,2023-04-12T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.4
753603,STANBROOK RD - BELMONT,2023-04-12T05:40:00.000+00:00,transformer,,Temperature,C,16.0
753603,STANBROOK RD - BELMONT,2023-04-12T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-04-12T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
753603,STANBROOK RD - BELMONT,2023-04-12T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
753603,STANBROOK RD - BELMONT,2023-04-12T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
753603,STANBROOK RD - BELMONT,2023-04-12T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
753603,STANBROOK RD - BELMONT,2023-04-12T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
753603,STANBROOK RD - BELMONT,2023-04-12T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
753603,STANBROOK RD - BELMONT,2023-04-12T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
753603,STANBROOK RD - BELMONT,2023-04-12T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
753603,STANBROOK RD - BELMONT,2023-04-12T05:40:00.000+00:00,busbar,,L3 Active Power,kW,15.13
753603,STANBROOK RD - BELMONT,2023-04-12T05:40:00.000+00:00,busbar,,L2 Active Power,kW,14.98
753603,STANBROOK RD - BELMONT,2023-04-12T05:40:00.000+00:00,busbar,,L1 Active Power,kW,20.15
753603,STANBROOK RD - BELMONT,2023-04-12T05:40:00.000+00:00,busbar,,N Current (RMS),A,47.8
753603,STANBROOK RD - BELMONT,2023-04-12T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
753603,STANBROOK RD - BELMONT,2023-04-12T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
753603,STANBROOK RD - BELMONT,2023-04-12T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
753603,STANBROOK RD - BELMONT,2023-04-12T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.29
753603,STANBROOK RD - BELMONT,2023-04-12T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.35
753603,STANBROOK RD - BELMONT,2023-04-12T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
753603,STANBROOK RD - BELMONT,2023-04-12T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.81
753603,STANBROOK RD - BELMONT,2023-04-12T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.64
753603,STANBROOK RD - BELMONT,2023-04-12T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.36
753603,STANBROOK RD - BELMONT,2023-04-12T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,34.0
753603,STANBROOK RD - BELMONT,2023-04-12T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.4
753603,STANBROOK RD - BELMONT,2023-04-12T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.7
753603,STANBROOK RD - BELMONT,2023-04-12T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.6
753603,STANBROOK RD - BELMONT,2023-04-12T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.34
753603,STANBROOK RD - BELMONT,2023-04-12T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
753603,STANBROOK RD - BELMONT,2023-04-12T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
753603,STANBROOK RD - BELMONT,2023-04-12T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.94
753603,STANBROOK RD - BELMONT,2023-04-12T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.85
753603,STANBROOK RD - BELMONT,2023-04-12T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.5
753603,STANBROOK RD - BELMONT,2023-04-12T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,50.8
753603,STANBROOK RD - BELMONT,2023-04-12T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.4
753603,STANBROOK RD - BELMONT,2023-04-12T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.0
753603,STANBROOK RD - BELMONT,2023-04-12T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.5
753603,STANBROOK RD - BELMONT,2023-04-12T05:30:00.000+00:00,transformer,,Temperature,C,16.1
753603,STANBROOK RD - BELMONT,2023-04-12T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-04-12T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
753603,STANBROOK RD - BELMONT,2023-04-12T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
753603,STANBROOK RD - BELMONT,2023-04-12T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
753603,STANBROOK RD - BELMONT,2023-04-12T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-04-12T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
753603,STANBROOK RD - BELMONT,2023-04-12T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
753603,STANBROOK RD - BELMONT,2023-04-12T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
753603,STANBROOK RD - BELMONT,2023-04-12T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
753603,STANBROOK RD - BELMONT,2023-04-12T05:30:00.000+00:00,busbar,,L3 Active Power,kW,16.75
