Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-04-12T05:30:00.000+00:00,busbar,,L2 Active Power,kW,18.49
753603,STANBROOK RD - BELMONT,2023-04-12T05:30:00.000+00:00,busbar,,L1 Active Power,kW,25.87
753603,STANBROOK RD - BELMONT,2023-04-12T05:30:00.000+00:00,busbar,,N Current (RMS),A,55.7
753603,STANBROOK RD - BELMONT,2023-04-12T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
753603,STANBROOK RD - BELMONT,2023-04-12T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
753603,STANBROOK RD - BELMONT,2023-04-12T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
753603,STANBROOK RD - BELMONT,2023-04-12T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.7
753603,STANBROOK RD - BELMONT,2023-04-12T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.45
753603,STANBROOK RD - BELMONT,2023-04-12T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
753603,STANBROOK RD - BELMONT,2023-04-12T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.07
753603,STANBROOK RD - BELMONT,2023-04-12T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.74
753603,STANBROOK RD - BELMONT,2023-04-12T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.41
753603,STANBROOK RD - BELMONT,2023-04-12T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,31.4
753603,STANBROOK RD - BELMONT,2023-04-12T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.7
753603,STANBROOK RD - BELMONT,2023-04-12T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.4
753603,STANBROOK RD - BELMONT,2023-04-12T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.6
753603,STANBROOK RD - BELMONT,2023-04-12T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.05
753603,STANBROOK RD - BELMONT,2023-04-12T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
753603,STANBROOK RD - BELMONT,2023-04-12T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.57
753603,STANBROOK RD - BELMONT,2023-04-12T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.68
753603,STANBROOK RD - BELMONT,2023-04-12T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.22
753603,STANBROOK RD - BELMONT,2023-04-12T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.11
753603,STANBROOK RD - BELMONT,2023-04-12T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,41.2
753603,STANBROOK RD - BELMONT,2023-04-12T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.6
753603,STANBROOK RD - BELMONT,2023-04-12T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.4
753603,STANBROOK RD - BELMONT,2023-04-12T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.7
753603,STANBROOK RD - BELMONT,2023-04-12T05:20:00.000+00:00,transformer,,Temperature,C,16.2
753603,STANBROOK RD - BELMONT,2023-04-12T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-04-12T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
753603,STANBROOK RD - BELMONT,2023-04-12T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
753603,STANBROOK RD - BELMONT,2023-04-12T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
753603,STANBROOK RD - BELMONT,2023-04-12T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-04-12T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
753603,STANBROOK RD - BELMONT,2023-04-12T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
753603,STANBROOK RD - BELMONT,2023-04-12T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
753603,STANBROOK RD - BELMONT,2023-04-12T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
753603,STANBROOK RD - BELMONT,2023-04-12T05:20:00.000+00:00,busbar,,L3 Active Power,kW,14.75
753603,STANBROOK RD - BELMONT,2023-04-12T05:20:00.000+00:00,busbar,,L2 Active Power,kW,18.96
753603,STANBROOK RD - BELMONT,2023-04-12T05:20:00.000+00:00,busbar,,L1 Active Power,kW,15.53
753603,STANBROOK RD - BELMONT,2023-04-12T05:20:00.000+00:00,busbar,,N Current (RMS),A,46.7
753603,STANBROOK RD - BELMONT,2023-04-12T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
753603,STANBROOK RD - BELMONT,2023-04-12T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
753603,STANBROOK RD - BELMONT,2023-04-12T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
753603,STANBROOK RD - BELMONT,2023-04-12T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.68
753603,STANBROOK RD - BELMONT,2023-04-12T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.37
753603,STANBROOK RD - BELMONT,2023-04-12T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
753603,STANBROOK RD - BELMONT,2023-04-12T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.91
753603,STANBROOK RD - BELMONT,2023-04-12T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.31
753603,STANBROOK RD - BELMONT,2023-04-12T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.06
753603,STANBROOK RD - BELMONT,2023-04-12T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,51.0
753603,STANBROOK RD - BELMONT,2023-04-12T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,81.6
753603,STANBROOK RD - BELMONT,2023-04-12T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,86.2
753603,STANBROOK RD - BELMONT,2023-04-12T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.4
753603,STANBROOK RD - BELMONT,2023-04-12T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.93
753603,STANBROOK RD - BELMONT,2023-04-12T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
753603,STANBROOK RD - BELMONT,2023-04-12T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
753603,STANBROOK RD - BELMONT,2023-04-12T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.51
753603,STANBROOK RD - BELMONT,2023-04-12T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.31
753603,STANBROOK RD - BELMONT,2023-04-12T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.16
753603,STANBROOK RD - BELMONT,2023-04-12T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,54.5
753603,STANBROOK RD - BELMONT,2023-04-12T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.2
753603,STANBROOK RD - BELMONT,2023-04-12T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.7
753603,STANBROOK RD - BELMONT,2023-04-12T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.3
753603,STANBROOK RD - BELMONT,2023-04-12T05:10:00.000+00:00,transformer,,Temperature,C,16.3
753603,STANBROOK RD - BELMONT,2023-04-12T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-04-12T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
753603,STANBROOK RD - BELMONT,2023-04-12T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
753603,STANBROOK RD - BELMONT,2023-04-12T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
753603,STANBROOK RD - BELMONT,2023-04-12T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-04-12T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
753603,STANBROOK RD - BELMONT,2023-04-12T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
753603,STANBROOK RD - BELMONT,2023-04-12T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
753603,STANBROOK RD - BELMONT,2023-04-12T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
753603,STANBROOK RD - BELMONT,2023-04-12T05:10:00.000+00:00,busbar,,L3 Active Power,kW,25.42
753603,STANBROOK RD - BELMONT,2023-04-12T05:10:00.000+00:00,busbar,,L2 Active Power,kW,25.62
753603,STANBROOK RD - BELMONT,2023-04-12T05:10:00.000+00:00,busbar,,L1 Active Power,kW,27.22
753603,STANBROOK RD - BELMONT,2023-04-12T05:10:00.000+00:00,busbar,,N Current (RMS),A,50.6
753603,STANBROOK RD - BELMONT,2023-04-12T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
753603,STANBROOK RD - BELMONT,2023-04-12T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
753603,STANBROOK RD - BELMONT,2023-04-12T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
753603,STANBROOK RD - BELMONT,2023-04-12T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.06
753603,STANBROOK RD - BELMONT,2023-04-12T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.96
753603,STANBROOK RD - BELMONT,2023-04-12T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
753603,STANBROOK RD - BELMONT,2023-04-12T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.57
753603,STANBROOK RD - BELMONT,2023-04-12T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.82
753603,STANBROOK RD - BELMONT,2023-04-12T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.49
753603,STANBROOK RD - BELMONT,2023-04-12T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,45.0
753603,STANBROOK RD - BELMONT,2023-04-12T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.6
753603,STANBROOK RD - BELMONT,2023-04-12T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,74.1
753603,STANBROOK RD - BELMONT,2023-04-12T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.1
753603,STANBROOK RD - BELMONT,2023-04-12T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
753603,STANBROOK RD - BELMONT,2023-04-12T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
753603,STANBROOK RD - BELMONT,2023-04-12T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
753603,STANBROOK RD - BELMONT,2023-04-12T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.57
753603,STANBROOK RD - BELMONT,2023-04-12T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.17
753603,STANBROOK RD - BELMONT,2023-04-12T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.71
753603,STANBROOK RD - BELMONT,2023-04-12T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.9
753603,STANBROOK RD - BELMONT,2023-04-12T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.4
753603,STANBROOK RD - BELMONT,2023-04-12T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.8
753603,STANBROOK RD - BELMONT,2023-04-12T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.9
753603,STANBROOK RD - BELMONT,2023-04-12T05:00:00.000+00:00,transformer,,Temperature,C,16.3
753603,STANBROOK RD - BELMONT,2023-04-12T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-04-12T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
753603,STANBROOK RD - BELMONT,2023-04-12T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
753603,STANBROOK RD - BELMONT,2023-04-12T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
753603,STANBROOK RD - BELMONT,2023-04-12T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-04-12T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
753603,STANBROOK RD - BELMONT,2023-04-12T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
753603,STANBROOK RD - BELMONT,2023-04-12T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
753603,STANBROOK RD - BELMONT,2023-04-12T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
753603,STANBROOK RD - BELMONT,2023-04-12T05:00:00.000+00:00,busbar,,L3 Active Power,kW,17.14
753603,STANBROOK RD - BELMONT,2023-04-12T05:00:00.000+00:00,busbar,,L2 Active Power,kW,22.99
753603,STANBROOK RD - BELMONT,2023-04-12T05:00:00.000+00:00,busbar,,L1 Active Power,kW,18.2
753603,STANBROOK RD - BELMONT,2023-04-12T05:00:00.000+00:00,busbar,,N Current (RMS),A,53.2
753603,STANBROOK RD - BELMONT,2023-04-12T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
753603,STANBROOK RD - BELMONT,2023-04-12T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
753603,STANBROOK RD - BELMONT,2023-04-12T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
753603,STANBROOK RD - BELMONT,2023-04-12T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.02
753603,STANBROOK RD - BELMONT,2023-04-12T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.33
753603,STANBROOK RD - BELMONT,2023-04-12T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.86
753603,STANBROOK RD - BELMONT,2023-04-12T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.22
753603,STANBROOK RD - BELMONT,2023-04-12T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.89
753603,STANBROOK RD - BELMONT,2023-04-12T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.21
753603,STANBROOK RD - BELMONT,2023-04-12T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,27.0
753603,STANBROOK RD - BELMONT,2023-04-12T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.9
753603,STANBROOK RD - BELMONT,2023-04-12T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.9
753603,STANBROOK RD - BELMONT,2023-04-12T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.4
753603,STANBROOK RD - BELMONT,2023-04-12T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
753603,STANBROOK RD - BELMONT,2023-04-12T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
753603,STANBROOK RD - BELMONT,2023-04-12T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.37
753603,STANBROOK RD - BELMONT,2023-04-12T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.03
753603,STANBROOK RD - BELMONT,2023-04-12T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.35
753603,STANBROOK RD - BELMONT,2023-04-12T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.19
753603,STANBROOK RD - BELMONT,2023-04-12T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.3
753603,STANBROOK RD - BELMONT,2023-04-12T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.4
753603,STANBROOK RD - BELMONT,2023-04-12T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.2
753603,STANBROOK RD - BELMONT,2023-04-12T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.6
753603,STANBROOK RD - BELMONT,2023-04-12T04:50:00.000+00:00,transformer,,Temperature,C,16.4
753603,STANBROOK RD - BELMONT,2023-04-12T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-04-12T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
753603,STANBROOK RD - BELMONT,2023-04-12T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
753603,STANBROOK RD - BELMONT,2023-04-12T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
753603,STANBROOK RD - BELMONT,2023-04-12T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-04-12T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
753603,STANBROOK RD - BELMONT,2023-04-12T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
753603,STANBROOK RD - BELMONT,2023-04-12T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
753603,STANBROOK RD - BELMONT,2023-04-12T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
753603,STANBROOK RD - BELMONT,2023-04-12T04:50:00.000+00:00,busbar,,L3 Active Power,kW,14.25
753603,STANBROOK RD - BELMONT,2023-04-12T04:50:00.000+00:00,busbar,,L2 Active Power,kW,12.23
753603,STANBROOK RD - BELMONT,2023-04-12T04:50:00.000+00:00,busbar,,L1 Active Power,kW,11.4
753603,STANBROOK RD - BELMONT,2023-04-12T04:50:00.000+00:00,busbar,,N Current (RMS),A,38.1
753603,STANBROOK RD - BELMONT,2023-04-12T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
753603,STANBROOK RD - BELMONT,2023-04-12T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
753603,STANBROOK RD - BELMONT,2023-04-12T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
753603,STANBROOK RD - BELMONT,2023-04-12T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.24
753603,STANBROOK RD - BELMONT,2023-04-12T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.69
753603,STANBROOK RD - BELMONT,2023-04-12T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.08
753603,STANBROOK RD - BELMONT,2023-04-12T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.43
753603,STANBROOK RD - BELMONT,2023-04-12T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.81
753603,STANBROOK RD - BELMONT,2023-04-12T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.34
753603,STANBROOK RD - BELMONT,2023-04-12T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.6
753603,STANBROOK RD - BELMONT,2023-04-12T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.0
753603,STANBROOK RD - BELMONT,2023-04-12T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.2
753603,STANBROOK RD - BELMONT,2023-04-12T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.3
753603,STANBROOK RD - BELMONT,2023-04-12T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.56
753603,STANBROOK RD - BELMONT,2023-04-12T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.58
753603,STANBROOK RD - BELMONT,2023-04-12T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.58
753603,STANBROOK RD - BELMONT,2023-04-12T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.15
753603,STANBROOK RD - BELMONT,2023-04-12T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.02
753603,STANBROOK RD - BELMONT,2023-04-12T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.23
753603,STANBROOK RD - BELMONT,2023-04-12T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.3
753603,STANBROOK RD - BELMONT,2023-04-12T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.9
753603,STANBROOK RD - BELMONT,2023-04-12T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.4
753603,STANBROOK RD - BELMONT,2023-04-12T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.5
753603,STANBROOK RD - BELMONT,2023-04-12T04:40:00.000+00:00,transformer,,Temperature,C,16.5
753603,STANBROOK RD - BELMONT,2023-04-12T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-04-12T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
753603,STANBROOK RD - BELMONT,2023-04-12T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
753603,STANBROOK RD - BELMONT,2023-04-12T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
753603,STANBROOK RD - BELMONT,2023-04-12T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-04-12T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
753603,STANBROOK RD - BELMONT,2023-04-12T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
753603,STANBROOK RD - BELMONT,2023-04-12T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
753603,STANBROOK RD - BELMONT,2023-04-12T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
753603,STANBROOK RD - BELMONT,2023-04-12T04:40:00.000+00:00,busbar,,L3 Active Power,kW,13.58
753603,STANBROOK RD - BELMONT,2023-04-12T04:40:00.000+00:00,busbar,,L2 Active Power,kW,11.84
753603,STANBROOK RD - BELMONT,2023-04-12T04:40:00.000+00:00,busbar,,L1 Active Power,kW,12.58
753603,STANBROOK RD - BELMONT,2023-04-12T04:40:00.000+00:00,busbar,,N Current (RMS),A,35.7
753603,STANBROOK RD - BELMONT,2023-04-12T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
753603,STANBROOK RD - BELMONT,2023-04-12T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
753603,STANBROOK RD - BELMONT,2023-04-12T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
753603,STANBROOK RD - BELMONT,2023-04-12T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.2
753603,STANBROOK RD - BELMONT,2023-04-12T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.65
753603,STANBROOK RD - BELMONT,2023-04-12T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.1
753603,STANBROOK RD - BELMONT,2023-04-12T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.11
753603,STANBROOK RD - BELMONT,2023-04-12T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.89
753603,STANBROOK RD - BELMONT,2023-04-12T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.76
753603,STANBROOK RD - BELMONT,2023-04-12T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,26.8
753603,STANBROOK RD - BELMONT,2023-04-12T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.0
753603,STANBROOK RD - BELMONT,2023-04-12T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.2
753603,STANBROOK RD - BELMONT,2023-04-12T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.4
753603,STANBROOK RD - BELMONT,2023-04-12T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.46
753603,STANBROOK RD - BELMONT,2023-04-12T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
753603,STANBROOK RD - BELMONT,2023-04-12T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.38
753603,STANBROOK RD - BELMONT,2023-04-12T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.05
753603,STANBROOK RD - BELMONT,2023-04-12T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.04
753603,STANBROOK RD - BELMONT,2023-04-12T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.97
753603,STANBROOK RD - BELMONT,2023-04-12T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.6
753603,STANBROOK RD - BELMONT,2023-04-12T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.3
753603,STANBROOK RD - BELMONT,2023-04-12T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.6
753603,STANBROOK RD - BELMONT,2023-04-12T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.7
753603,STANBROOK RD - BELMONT,2023-04-12T04:30:00.000+00:00,transformer,,Temperature,C,16.6
753603,STANBROOK RD - BELMONT,2023-04-12T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-04-12T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
753603,STANBROOK RD - BELMONT,2023-04-12T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
753603,STANBROOK RD - BELMONT,2023-04-12T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
753603,STANBROOK RD - BELMONT,2023-04-12T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-04-12T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
753603,STANBROOK RD - BELMONT,2023-04-12T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
753603,STANBROOK RD - BELMONT,2023-04-12T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
753603,STANBROOK RD - BELMONT,2023-04-12T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
753603,STANBROOK RD - BELMONT,2023-04-12T04:30:00.000+00:00,busbar,,L3 Active Power,kW,13.16
753603,STANBROOK RD - BELMONT,2023-04-12T04:30:00.000+00:00,busbar,,L2 Active Power,kW,8.93
753603,STANBROOK RD - BELMONT,2023-04-12T04:30:00.000+00:00,busbar,,L1 Active Power,kW,10.74
753603,STANBROOK RD - BELMONT,2023-04-12T04:30:00.000+00:00,busbar,,N Current (RMS),A,35.7
753603,STANBROOK RD - BELMONT,2023-04-12T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
753603,STANBROOK RD - BELMONT,2023-04-12T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
753603,STANBROOK RD - BELMONT,2023-04-12T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
753603,STANBROOK RD - BELMONT,2023-04-12T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.25
753603,STANBROOK RD - BELMONT,2023-04-12T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.17
753603,STANBROOK RD - BELMONT,2023-04-12T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.21
753603,STANBROOK RD - BELMONT,2023-04-12T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.66
753603,STANBROOK RD - BELMONT,2023-04-12T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.37
753603,STANBROOK RD - BELMONT,2023-04-12T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.37
753603,STANBROOK RD - BELMONT,2023-04-12T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,28.4
753603,STANBROOK RD - BELMONT,2023-04-12T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.0
753603,STANBROOK RD - BELMONT,2023-04-12T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.9
753603,STANBROOK RD - BELMONT,2023-04-12T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.6
753603,STANBROOK RD - BELMONT,2023-04-12T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
753603,STANBROOK RD - BELMONT,2023-04-12T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
753603,STANBROOK RD - BELMONT,2023-04-12T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.29
753603,STANBROOK RD - BELMONT,2023-04-12T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.9
753603,STANBROOK RD - BELMONT,2023-04-12T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.18
753603,STANBROOK RD - BELMONT,2023-04-12T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.66
753603,STANBROOK RD - BELMONT,2023-04-12T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.0
753603,STANBROOK RD - BELMONT,2023-04-12T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.9
753603,STANBROOK RD - BELMONT,2023-04-12T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.7
753603,STANBROOK RD - BELMONT,2023-04-12T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.8
753603,STANBROOK RD - BELMONT,2023-04-12T04:20:00.000+00:00,transformer,,Temperature,C,16.7
753603,STANBROOK RD - BELMONT,2023-04-12T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-04-12T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
753603,STANBROOK RD - BELMONT,2023-04-12T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
753603,STANBROOK RD - BELMONT,2023-04-12T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
753603,STANBROOK RD - BELMONT,2023-04-12T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-04-12T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
753603,STANBROOK RD - BELMONT,2023-04-12T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
753603,STANBROOK RD - BELMONT,2023-04-12T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
753603,STANBROOK RD - BELMONT,2023-04-12T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
753603,STANBROOK RD - BELMONT,2023-04-12T04:20:00.000+00:00,busbar,,L3 Active Power,kW,12.57
753603,STANBROOK RD - BELMONT,2023-04-12T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.55
753603,STANBROOK RD - BELMONT,2023-04-12T04:20:00.000+00:00,busbar,,L1 Active Power,kW,9.03
753603,STANBROOK RD - BELMONT,2023-04-12T04:20:00.000+00:00,busbar,,N Current (RMS),A,35.0
753603,STANBROOK RD - BELMONT,2023-04-12T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
753603,STANBROOK RD - BELMONT,2023-04-12T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
753603,STANBROOK RD - BELMONT,2023-04-12T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
753603,STANBROOK RD - BELMONT,2023-04-12T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.14
753603,STANBROOK RD - BELMONT,2023-04-12T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.29
753603,STANBROOK RD - BELMONT,2023-04-12T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.53
753603,STANBROOK RD - BELMONT,2023-04-12T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.17
753603,STANBROOK RD - BELMONT,2023-04-12T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.07
753603,STANBROOK RD - BELMONT,2023-04-12T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.94
753603,STANBROOK RD - BELMONT,2023-04-12T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,33.2
753603,STANBROOK RD - BELMONT,2023-04-12T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.8
753603,STANBROOK RD - BELMONT,2023-04-12T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.9
753603,STANBROOK RD - BELMONT,2023-04-12T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.9
753603,STANBROOK RD - BELMONT,2023-04-12T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
753603,STANBROOK RD - BELMONT,2023-04-12T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
753603,STANBROOK RD - BELMONT,2023-04-12T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.86
753603,STANBROOK RD - BELMONT,2023-04-12T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.45
753603,STANBROOK RD - BELMONT,2023-04-12T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.41
753603,STANBROOK RD - BELMONT,2023-04-12T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.38
753603,STANBROOK RD - BELMONT,2023-04-12T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.8
753603,STANBROOK RD - BELMONT,2023-04-12T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.0
753603,STANBROOK RD - BELMONT,2023-04-12T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.7
753603,STANBROOK RD - BELMONT,2023-04-12T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.9
753603,STANBROOK RD - BELMONT,2023-04-12T04:10:00.000+00:00,transformer,,Temperature,C,16.8
753603,STANBROOK RD - BELMONT,2023-04-12T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-04-12T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
753603,STANBROOK RD - BELMONT,2023-04-12T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
753603,STANBROOK RD - BELMONT,2023-04-12T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
753603,STANBROOK RD - BELMONT,2023-04-12T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-04-12T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
753603,STANBROOK RD - BELMONT,2023-04-12T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
753603,STANBROOK RD - BELMONT,2023-04-12T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
753603,STANBROOK RD - BELMONT,2023-04-12T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
753603,STANBROOK RD - BELMONT,2023-04-12T04:10:00.000+00:00,busbar,,L3 Active Power,kW,14.61
753603,STANBROOK RD - BELMONT,2023-04-12T04:10:00.000+00:00,busbar,,L2 Active Power,kW,9.49
753603,STANBROOK RD - BELMONT,2023-04-12T04:10:00.000+00:00,busbar,,L1 Active Power,kW,8.33
753603,STANBROOK RD - BELMONT,2023-04-12T04:10:00.000+00:00,busbar,,N Current (RMS),A,41.7
753603,STANBROOK RD - BELMONT,2023-04-12T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
753603,STANBROOK RD - BELMONT,2023-04-12T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
753603,STANBROOK RD - BELMONT,2023-04-12T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
753603,STANBROOK RD - BELMONT,2023-04-12T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.41
753603,STANBROOK RD - BELMONT,2023-04-12T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.27
753603,STANBROOK RD - BELMONT,2023-04-12T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
753603,STANBROOK RD - BELMONT,2023-04-12T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.96
753603,STANBROOK RD - BELMONT,2023-04-12T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.83
753603,STANBROOK RD - BELMONT,2023-04-12T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.79
753603,STANBROOK RD - BELMONT,2023-04-12T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,33.2
753603,STANBROOK RD - BELMONT,2023-04-12T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.1
753603,STANBROOK RD - BELMONT,2023-04-12T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.3
753603,STANBROOK RD - BELMONT,2023-04-12T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.0
753603,STANBROOK RD - BELMONT,2023-04-12T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
753603,STANBROOK RD - BELMONT,2023-04-12T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
753603,STANBROOK RD - BELMONT,2023-04-12T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.28
753603,STANBROOK RD - BELMONT,2023-04-12T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.24
753603,STANBROOK RD - BELMONT,2023-04-12T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.01
753603,STANBROOK RD - BELMONT,2023-04-12T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.41
753603,STANBROOK RD - BELMONT,2023-04-12T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.6
753603,STANBROOK RD - BELMONT,2023-04-12T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.9
753603,STANBROOK RD - BELMONT,2023-04-12T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.2
753603,STANBROOK RD - BELMONT,2023-04-12T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.1
753603,STANBROOK RD - BELMONT,2023-04-12T04:00:00.000+00:00,transformer,,Temperature,C,16.9
753603,STANBROOK RD - BELMONT,2023-04-12T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-04-12T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
753603,STANBROOK RD - BELMONT,2023-04-12T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
753603,STANBROOK RD - BELMONT,2023-04-12T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
753603,STANBROOK RD - BELMONT,2023-04-12T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-04-12T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
753603,STANBROOK RD - BELMONT,2023-04-12T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
753603,STANBROOK RD - BELMONT,2023-04-12T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
753603,STANBROOK RD - BELMONT,2023-04-12T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
753603,STANBROOK RD - BELMONT,2023-04-12T04:00:00.000+00:00,busbar,,L3 Active Power,kW,14.2
753603,STANBROOK RD - BELMONT,2023-04-12T04:00:00.000+00:00,busbar,,L2 Active Power,kW,9.84
753603,STANBROOK RD - BELMONT,2023-04-12T04:00:00.000+00:00,busbar,,L1 Active Power,kW,9.21
753603,STANBROOK RD - BELMONT,2023-04-12T04:00:00.000+00:00,busbar,,N Current (RMS),A,41.9
753603,STANBROOK RD - BELMONT,2023-04-12T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
753603,STANBROOK RD - BELMONT,2023-04-12T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
753603,STANBROOK RD - BELMONT,2023-04-12T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
753603,STANBROOK RD - BELMONT,2023-04-12T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.34
753603,STANBROOK RD - BELMONT,2023-04-12T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.15
753603,STANBROOK RD - BELMONT,2023-04-12T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.44
753603,STANBROOK RD - BELMONT,2023-04-12T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.28
753603,STANBROOK RD - BELMONT,2023-04-12T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.99
753603,STANBROOK RD - BELMONT,2023-04-12T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.53
753603,STANBROOK RD - BELMONT,2023-04-12T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.9
753603,STANBROOK RD - BELMONT,2023-04-12T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.1
753603,STANBROOK RD - BELMONT,2023-04-12T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.7
753603,STANBROOK RD - BELMONT,2023-04-12T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.6
753603,STANBROOK RD - BELMONT,2023-04-12T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.58
753603,STANBROOK RD - BELMONT,2023-04-12T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
753603,STANBROOK RD - BELMONT,2023-04-12T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.14
753603,STANBROOK RD - BELMONT,2023-04-12T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.22
753603,STANBROOK RD - BELMONT,2023-04-12T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.61
753603,STANBROOK RD - BELMONT,2023-04-12T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.68
753603,STANBROOK RD - BELMONT,2023-04-12T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.3
753603,STANBROOK RD - BELMONT,2023-04-12T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.6
753603,STANBROOK RD - BELMONT,2023-04-12T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.1
753603,STANBROOK RD - BELMONT,2023-04-12T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.5
753603,STANBROOK RD - BELMONT,2023-04-12T03:50:00.000+00:00,transformer,,Temperature,C,17.0
753603,STANBROOK RD - BELMONT,2023-04-12T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-04-12T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
753603,STANBROOK RD - BELMONT,2023-04-12T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
753603,STANBROOK RD - BELMONT,2023-04-12T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
753603,STANBROOK RD - BELMONT,2023-04-12T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-04-12T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
753603,STANBROOK RD - BELMONT,2023-04-12T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
753603,STANBROOK RD - BELMONT,2023-04-12T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
753603,STANBROOK RD - BELMONT,2023-04-12T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
753603,STANBROOK RD - BELMONT,2023-04-12T03:50:00.000+00:00,busbar,,L3 Active Power,kW,12.5
753603,STANBROOK RD - BELMONT,2023-04-12T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.6
753603,STANBROOK RD - BELMONT,2023-04-12T03:50:00.000+00:00,busbar,,L1 Active Power,kW,10.21
753603,STANBROOK RD - BELMONT,2023-04-12T03:50:00.000+00:00,busbar,,N Current (RMS),A,36.7
753603,STANBROOK RD - BELMONT,2023-04-12T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
753603,STANBROOK RD - BELMONT,2023-04-12T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
753603,STANBROOK RD - BELMONT,2023-04-12T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
753603,STANBROOK RD - BELMONT,2023-04-12T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.61
753603,STANBROOK RD - BELMONT,2023-04-12T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.27
753603,STANBROOK RD - BELMONT,2023-04-12T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.17
753603,STANBROOK RD - BELMONT,2023-04-12T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.13
753603,STANBROOK RD - BELMONT,2023-04-12T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.81
753603,STANBROOK RD - BELMONT,2023-04-12T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.28
753603,STANBROOK RD - BELMONT,2023-04-12T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.2
753603,STANBROOK RD - BELMONT,2023-04-12T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.7
753603,STANBROOK RD - BELMONT,2023-04-12T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.1
753603,STANBROOK RD - BELMONT,2023-04-12T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.4
753603,STANBROOK RD - BELMONT,2023-04-12T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
753603,STANBROOK RD - BELMONT,2023-04-12T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.74
753603,STANBROOK RD - BELMONT,2023-04-12T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.58
753603,STANBROOK RD - BELMONT,2023-04-12T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.75
753603,STANBROOK RD - BELMONT,2023-04-12T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.59
753603,STANBROOK RD - BELMONT,2023-04-12T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.08
753603,STANBROOK RD - BELMONT,2023-04-12T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.5
753603,STANBROOK RD - BELMONT,2023-04-12T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.3
753603,STANBROOK RD - BELMONT,2023-04-12T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.5
753603,STANBROOK RD - BELMONT,2023-04-12T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.3
753603,STANBROOK RD - BELMONT,2023-04-12T03:40:00.000+00:00,transformer,,Temperature,C,17.1
753603,STANBROOK RD - BELMONT,2023-04-12T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-04-12T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
753603,STANBROOK RD - BELMONT,2023-04-12T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
753603,STANBROOK RD - BELMONT,2023-04-12T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
753603,STANBROOK RD - BELMONT,2023-04-12T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-04-12T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
753603,STANBROOK RD - BELMONT,2023-04-12T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
753603,STANBROOK RD - BELMONT,2023-04-12T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
753603,STANBROOK RD - BELMONT,2023-04-12T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
753603,STANBROOK RD - BELMONT,2023-04-12T03:40:00.000+00:00,busbar,,L3 Active Power,kW,12.88
753603,STANBROOK RD - BELMONT,2023-04-12T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.4
753603,STANBROOK RD - BELMONT,2023-04-12T03:40:00.000+00:00,busbar,,L1 Active Power,kW,9.36
753603,STANBROOK RD - BELMONT,2023-04-12T03:40:00.000+00:00,busbar,,N Current (RMS),A,35.1
753603,STANBROOK RD - BELMONT,2023-04-12T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
753603,STANBROOK RD - BELMONT,2023-04-12T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
753603,STANBROOK RD - BELMONT,2023-04-12T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
753603,STANBROOK RD - BELMONT,2023-04-12T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.8
753603,STANBROOK RD - BELMONT,2023-04-12T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.43
753603,STANBROOK RD - BELMONT,2023-04-12T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.3
753603,STANBROOK RD - BELMONT,2023-04-12T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.2
753603,STANBROOK RD - BELMONT,2023-04-12T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.13
753603,STANBROOK RD - BELMONT,2023-04-12T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.18
753603,STANBROOK RD - BELMONT,2023-04-12T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.5
753603,STANBROOK RD - BELMONT,2023-04-12T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.3
753603,STANBROOK RD - BELMONT,2023-04-12T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.8
753603,STANBROOK RD - BELMONT,2023-04-12T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.0
753603,STANBROOK RD - BELMONT,2023-04-12T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
753603,STANBROOK RD - BELMONT,2023-04-12T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.09
753603,STANBROOK RD - BELMONT,2023-04-12T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.57
753603,STANBROOK RD - BELMONT,2023-04-12T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.19
753603,STANBROOK RD - BELMONT,2023-04-12T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.53
753603,STANBROOK RD - BELMONT,2023-04-12T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.48
753603,STANBROOK RD - BELMONT,2023-04-12T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.7
753603,STANBROOK RD - BELMONT,2023-04-12T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.0
753603,STANBROOK RD - BELMONT,2023-04-12T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.8
753603,STANBROOK RD - BELMONT,2023-04-12T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.5
753603,STANBROOK RD - BELMONT,2023-04-12T03:30:00.000+00:00,transformer,,Temperature,C,17.1
753603,STANBROOK RD - BELMONT,2023-04-12T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
753603,STANBROOK RD - BELMONT,2023-04-12T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
753603,STANBROOK RD - BELMONT,2023-04-12T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
753603,STANBROOK RD - BELMONT,2023-04-12T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
753603,STANBROOK RD - BELMONT,2023-04-12T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-04-12T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
753603,STANBROOK RD - BELMONT,2023-04-12T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
753603,STANBROOK RD - BELMONT,2023-04-12T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
753603,STANBROOK RD - BELMONT,2023-04-12T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
753603,STANBROOK RD - BELMONT,2023-04-12T03:30:00.000+00:00,busbar,,L3 Active Power,kW,13.39
753603,STANBROOK RD - BELMONT,2023-04-12T03:30:00.000+00:00,busbar,,L2 Active Power,kW,8.66
753603,STANBROOK RD - BELMONT,2023-04-12T03:30:00.000+00:00,busbar,,L1 Active Power,kW,10.66
753603,STANBROOK RD - BELMONT,2023-04-12T03:30:00.000+00:00,busbar,,N Current (RMS),A,34.8
753603,STANBROOK RD - BELMONT,2023-04-12T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
753603,STANBROOK RD - BELMONT,2023-04-12T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
753603,STANBROOK RD - BELMONT,2023-04-12T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
753603,STANBROOK RD - BELMONT,2023-04-12T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.04
753603,STANBROOK RD - BELMONT,2023-04-12T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.55
753603,STANBROOK RD - BELMONT,2023-04-12T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.48
753603,STANBROOK RD - BELMONT,2023-04-12T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.13
753603,STANBROOK RD - BELMONT,2023-04-12T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.32
753603,STANBROOK RD - BELMONT,2023-04-12T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.19
753603,STANBROOK RD - BELMONT,2023-04-12T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,44.2
753603,STANBROOK RD - BELMONT,2023-04-12T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.9
753603,STANBROOK RD - BELMONT,2023-04-12T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.5
753603,STANBROOK RD - BELMONT,2023-04-12T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.6
753603,STANBROOK RD - BELMONT,2023-04-12T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
753603,STANBROOK RD - BELMONT,2023-04-12T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.95
753603,STANBROOK RD - BELMONT,2023-04-12T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.87
753603,STANBROOK RD - BELMONT,2023-04-12T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.78
753603,STANBROOK RD - BELMONT,2023-04-12T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.56
753603,STANBROOK RD - BELMONT,2023-04-12T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.33
753603,STANBROOK RD - BELMONT,2023-04-12T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.4
753603,STANBROOK RD - BELMONT,2023-04-12T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.6
753603,STANBROOK RD - BELMONT,2023-04-12T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.6
753603,STANBROOK RD - BELMONT,2023-04-12T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.7
753603,STANBROOK RD - BELMONT,2023-04-12T03:20:00.000+00:00,transformer,,Temperature,C,17.2
753603,STANBROOK RD - BELMONT,2023-04-12T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
753603,STANBROOK RD - BELMONT,2023-04-12T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
753603,STANBROOK RD - BELMONT,2023-04-12T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
753603,STANBROOK RD - BELMONT,2023-04-12T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
753603,STANBROOK RD - BELMONT,2023-04-12T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-04-12T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
753603,STANBROOK RD - BELMONT,2023-04-12T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
753603,STANBROOK RD - BELMONT,2023-04-12T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
753603,STANBROOK RD - BELMONT,2023-04-12T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
753603,STANBROOK RD - BELMONT,2023-04-12T03:20:00.000+00:00,busbar,,L3 Active Power,kW,20.91
753603,STANBROOK RD - BELMONT,2023-04-12T03:20:00.000+00:00,busbar,,L2 Active Power,kW,8.88
753603,STANBROOK RD - BELMONT,2023-04-12T03:20:00.000+00:00,busbar,,L1 Active Power,kW,13.53
753603,STANBROOK RD - BELMONT,2023-04-12T03:20:00.000+00:00,busbar,,N Current (RMS),A,53.8
753603,STANBROOK RD - BELMONT,2023-04-12T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
753603,STANBROOK RD - BELMONT,2023-04-12T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
753603,STANBROOK RD - BELMONT,2023-04-12T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
753603,STANBROOK RD - BELMONT,2023-04-12T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.76
753603,STANBROOK RD - BELMONT,2023-04-12T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.41
753603,STANBROOK RD - BELMONT,2023-04-12T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.98
753603,STANBROOK RD - BELMONT,2023-04-12T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.76
753603,STANBROOK RD - BELMONT,2023-04-12T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.94
753603,STANBROOK RD - BELMONT,2023-04-12T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.19
753603,STANBROOK RD - BELMONT,2023-04-12T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,37.4
753603,STANBROOK RD - BELMONT,2023-04-12T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.0
753603,STANBROOK RD - BELMONT,2023-04-12T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.6
753603,STANBROOK RD - BELMONT,2023-04-12T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.1
753603,STANBROOK RD - BELMONT,2023-04-12T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
753603,STANBROOK RD - BELMONT,2023-04-12T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
753603,STANBROOK RD - BELMONT,2023-04-12T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.21
