Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-04-12T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.44
753603,STANBROOK RD - BELMONT,2023-04-12T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.78
753603,STANBROOK RD - BELMONT,2023-04-12T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.01
753603,STANBROOK RD - BELMONT,2023-04-12T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.3
753603,STANBROOK RD - BELMONT,2023-04-12T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.7
753603,STANBROOK RD - BELMONT,2023-04-12T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.7
753603,STANBROOK RD - BELMONT,2023-04-12T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.6
753603,STANBROOK RD - BELMONT,2023-04-12T03:10:00.000+00:00,transformer,,Temperature,C,17.3
753603,STANBROOK RD - BELMONT,2023-04-12T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
753603,STANBROOK RD - BELMONT,2023-04-12T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
753603,STANBROOK RD - BELMONT,2023-04-12T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
753603,STANBROOK RD - BELMONT,2023-04-12T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
753603,STANBROOK RD - BELMONT,2023-04-12T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-04-12T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
753603,STANBROOK RD - BELMONT,2023-04-12T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
753603,STANBROOK RD - BELMONT,2023-04-12T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
753603,STANBROOK RD - BELMONT,2023-04-12T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
753603,STANBROOK RD - BELMONT,2023-04-12T03:10:00.000+00:00,busbar,,L3 Active Power,kW,18.2
753603,STANBROOK RD - BELMONT,2023-04-12T03:10:00.000+00:00,busbar,,L2 Active Power,kW,8.72
753603,STANBROOK RD - BELMONT,2023-04-12T03:10:00.000+00:00,busbar,,L1 Active Power,kW,15.2
753603,STANBROOK RD - BELMONT,2023-04-12T03:10:00.000+00:00,busbar,,N Current (RMS),A,44.9
753603,STANBROOK RD - BELMONT,2023-04-12T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
753603,STANBROOK RD - BELMONT,2023-04-12T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
753603,STANBROOK RD - BELMONT,2023-04-12T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
753603,STANBROOK RD - BELMONT,2023-04-12T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.4
753603,STANBROOK RD - BELMONT,2023-04-12T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.31
753603,STANBROOK RD - BELMONT,2023-04-12T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
753603,STANBROOK RD - BELMONT,2023-04-12T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.27
753603,STANBROOK RD - BELMONT,2023-04-12T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.75
753603,STANBROOK RD - BELMONT,2023-04-12T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.22
753603,STANBROOK RD - BELMONT,2023-04-12T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,40.2
753603,STANBROOK RD - BELMONT,2023-04-12T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.0
753603,STANBROOK RD - BELMONT,2023-04-12T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.9
753603,STANBROOK RD - BELMONT,2023-04-12T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.0
753603,STANBROOK RD - BELMONT,2023-04-12T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
753603,STANBROOK RD - BELMONT,2023-04-12T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
753603,STANBROOK RD - BELMONT,2023-04-12T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.5
753603,STANBROOK RD - BELMONT,2023-04-12T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.99
753603,STANBROOK RD - BELMONT,2023-04-12T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.8
753603,STANBROOK RD - BELMONT,2023-04-12T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.52
753603,STANBROOK RD - BELMONT,2023-04-12T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.4
753603,STANBROOK RD - BELMONT,2023-04-12T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.3
753603,STANBROOK RD - BELMONT,2023-04-12T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.7
753603,STANBROOK RD - BELMONT,2023-04-12T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.9
753603,STANBROOK RD - BELMONT,2023-04-12T03:00:00.000+00:00,transformer,,Temperature,C,17.4
753603,STANBROOK RD - BELMONT,2023-04-12T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-04-12T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
753603,STANBROOK RD - BELMONT,2023-04-12T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
753603,STANBROOK RD - BELMONT,2023-04-12T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
753603,STANBROOK RD - BELMONT,2023-04-12T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-04-12T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
753603,STANBROOK RD - BELMONT,2023-04-12T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
753603,STANBROOK RD - BELMONT,2023-04-12T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
753603,STANBROOK RD - BELMONT,2023-04-12T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
753603,STANBROOK RD - BELMONT,2023-04-12T03:00:00.000+00:00,busbar,,L3 Active Power,kW,19.26
753603,STANBROOK RD - BELMONT,2023-04-12T03:00:00.000+00:00,busbar,,L2 Active Power,kW,8.55
753603,STANBROOK RD - BELMONT,2023-04-12T03:00:00.000+00:00,busbar,,L1 Active Power,kW,15.74
753603,STANBROOK RD - BELMONT,2023-04-12T03:00:00.000+00:00,busbar,,N Current (RMS),A,47.6
753603,STANBROOK RD - BELMONT,2023-04-12T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
753603,STANBROOK RD - BELMONT,2023-04-12T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
753603,STANBROOK RD - BELMONT,2023-04-12T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
753603,STANBROOK RD - BELMONT,2023-04-12T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.06
753603,STANBROOK RD - BELMONT,2023-04-12T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.46
753603,STANBROOK RD - BELMONT,2023-04-12T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.33
753603,STANBROOK RD - BELMONT,2023-04-12T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.61
753603,STANBROOK RD - BELMONT,2023-04-12T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.75
753603,STANBROOK RD - BELMONT,2023-04-12T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.15
753603,STANBROOK RD - BELMONT,2023-04-12T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,46.7
753603,STANBROOK RD - BELMONT,2023-04-12T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.8
753603,STANBROOK RD - BELMONT,2023-04-12T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.2
753603,STANBROOK RD - BELMONT,2023-04-12T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.2
753603,STANBROOK RD - BELMONT,2023-04-12T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
753603,STANBROOK RD - BELMONT,2023-04-12T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
753603,STANBROOK RD - BELMONT,2023-04-12T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.48
753603,STANBROOK RD - BELMONT,2023-04-12T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.77
753603,STANBROOK RD - BELMONT,2023-04-12T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.78
753603,STANBROOK RD - BELMONT,2023-04-12T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.9
753603,STANBROOK RD - BELMONT,2023-04-12T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.9
753603,STANBROOK RD - BELMONT,2023-04-12T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.7
753603,STANBROOK RD - BELMONT,2023-04-12T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.4
753603,STANBROOK RD - BELMONT,2023-04-12T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.4
753603,STANBROOK RD - BELMONT,2023-04-12T02:50:00.000+00:00,transformer,,Temperature,C,17.5
753603,STANBROOK RD - BELMONT,2023-04-12T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
753603,STANBROOK RD - BELMONT,2023-04-12T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
753603,STANBROOK RD - BELMONT,2023-04-12T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
753603,STANBROOK RD - BELMONT,2023-04-12T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
753603,STANBROOK RD - BELMONT,2023-04-12T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-04-12T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
753603,STANBROOK RD - BELMONT,2023-04-12T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
753603,STANBROOK RD - BELMONT,2023-04-12T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
753603,STANBROOK RD - BELMONT,2023-04-12T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
753603,STANBROOK RD - BELMONT,2023-04-12T02:50:00.000+00:00,busbar,,L3 Active Power,kW,21.37
753603,STANBROOK RD - BELMONT,2023-04-12T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.53
753603,STANBROOK RD - BELMONT,2023-04-12T02:50:00.000+00:00,busbar,,L1 Active Power,kW,17.06
753603,STANBROOK RD - BELMONT,2023-04-12T02:50:00.000+00:00,busbar,,N Current (RMS),A,55.0
753603,STANBROOK RD - BELMONT,2023-04-12T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
753603,STANBROOK RD - BELMONT,2023-04-12T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
753603,STANBROOK RD - BELMONT,2023-04-12T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
753603,STANBROOK RD - BELMONT,2023-04-12T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.34
753603,STANBROOK RD - BELMONT,2023-04-12T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.77
753603,STANBROOK RD - BELMONT,2023-04-12T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.59
753603,STANBROOK RD - BELMONT,2023-04-12T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.81
753603,STANBROOK RD - BELMONT,2023-04-12T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.43
753603,STANBROOK RD - BELMONT,2023-04-12T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.86
753603,STANBROOK RD - BELMONT,2023-04-12T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,50.3
753603,STANBROOK RD - BELMONT,2023-04-12T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,79.6
753603,STANBROOK RD - BELMONT,2023-04-12T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.6
753603,STANBROOK RD - BELMONT,2023-04-12T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.9
753603,STANBROOK RD - BELMONT,2023-04-12T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
753603,STANBROOK RD - BELMONT,2023-04-12T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
753603,STANBROOK RD - BELMONT,2023-04-12T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.88
753603,STANBROOK RD - BELMONT,2023-04-12T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.53
753603,STANBROOK RD - BELMONT,2023-04-12T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.81
753603,STANBROOK RD - BELMONT,2023-04-12T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.36
753603,STANBROOK RD - BELMONT,2023-04-12T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.6
753603,STANBROOK RD - BELMONT,2023-04-12T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.3
753603,STANBROOK RD - BELMONT,2023-04-12T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.6
753603,STANBROOK RD - BELMONT,2023-04-12T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.5
753603,STANBROOK RD - BELMONT,2023-04-12T02:40:00.000+00:00,transformer,,Temperature,C,17.5
753603,STANBROOK RD - BELMONT,2023-04-12T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
753603,STANBROOK RD - BELMONT,2023-04-12T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
753603,STANBROOK RD - BELMONT,2023-04-12T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
753603,STANBROOK RD - BELMONT,2023-04-12T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
753603,STANBROOK RD - BELMONT,2023-04-12T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-04-12T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
753603,STANBROOK RD - BELMONT,2023-04-12T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
753603,STANBROOK RD - BELMONT,2023-04-12T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
753603,STANBROOK RD - BELMONT,2023-04-12T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
753603,STANBROOK RD - BELMONT,2023-04-12T02:40:00.000+00:00,busbar,,L3 Active Power,kW,21.34
753603,STANBROOK RD - BELMONT,2023-04-12T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.24
753603,STANBROOK RD - BELMONT,2023-04-12T02:40:00.000+00:00,busbar,,L1 Active Power,kW,17.22
753603,STANBROOK RD - BELMONT,2023-04-12T02:40:00.000+00:00,busbar,,N Current (RMS),A,55.7
753603,STANBROOK RD - BELMONT,2023-04-12T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
753603,STANBROOK RD - BELMONT,2023-04-12T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
753603,STANBROOK RD - BELMONT,2023-04-12T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
753603,STANBROOK RD - BELMONT,2023-04-12T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.3
753603,STANBROOK RD - BELMONT,2023-04-12T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.79
753603,STANBROOK RD - BELMONT,2023-04-12T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.26
753603,STANBROOK RD - BELMONT,2023-04-12T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.48
753603,STANBROOK RD - BELMONT,2023-04-12T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.19
753603,STANBROOK RD - BELMONT,2023-04-12T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.73
753603,STANBROOK RD - BELMONT,2023-04-12T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,47.8
753603,STANBROOK RD - BELMONT,2023-04-12T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,78.6
753603,STANBROOK RD - BELMONT,2023-04-12T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.0
753603,STANBROOK RD - BELMONT,2023-04-12T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.2
753603,STANBROOK RD - BELMONT,2023-04-12T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
753603,STANBROOK RD - BELMONT,2023-04-12T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.65
753603,STANBROOK RD - BELMONT,2023-04-12T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.59
753603,STANBROOK RD - BELMONT,2023-04-12T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.71
753603,STANBROOK RD - BELMONT,2023-04-12T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.32
753603,STANBROOK RD - BELMONT,2023-04-12T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.85
753603,STANBROOK RD - BELMONT,2023-04-12T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.7
753603,STANBROOK RD - BELMONT,2023-04-12T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.2
753603,STANBROOK RD - BELMONT,2023-04-12T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.5
753603,STANBROOK RD - BELMONT,2023-04-12T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.3
753603,STANBROOK RD - BELMONT,2023-04-12T02:30:00.000+00:00,transformer,,Temperature,C,17.6
753603,STANBROOK RD - BELMONT,2023-04-12T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-04-12T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
753603,STANBROOK RD - BELMONT,2023-04-12T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
753603,STANBROOK RD - BELMONT,2023-04-12T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
753603,STANBROOK RD - BELMONT,2023-04-12T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-04-12T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
753603,STANBROOK RD - BELMONT,2023-04-12T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
753603,STANBROOK RD - BELMONT,2023-04-12T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
753603,STANBROOK RD - BELMONT,2023-04-12T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
753603,STANBROOK RD - BELMONT,2023-04-12T02:30:00.000+00:00,busbar,,L3 Active Power,kW,21.19
753603,STANBROOK RD - BELMONT,2023-04-12T02:30:00.000+00:00,busbar,,L2 Active Power,kW,7.51
753603,STANBROOK RD - BELMONT,2023-04-12T02:30:00.000+00:00,busbar,,L1 Active Power,kW,15.59
753603,STANBROOK RD - BELMONT,2023-04-12T02:30:00.000+00:00,busbar,,N Current (RMS),A,54.9
753603,STANBROOK RD - BELMONT,2023-04-12T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
753603,STANBROOK RD - BELMONT,2023-04-12T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
753603,STANBROOK RD - BELMONT,2023-04-12T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
753603,STANBROOK RD - BELMONT,2023-04-12T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.4
753603,STANBROOK RD - BELMONT,2023-04-12T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.63
753603,STANBROOK RD - BELMONT,2023-04-12T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
753603,STANBROOK RD - BELMONT,2023-04-12T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.97
753603,STANBROOK RD - BELMONT,2023-04-12T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.44
753603,STANBROOK RD - BELMONT,2023-04-12T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.03
753603,STANBROOK RD - BELMONT,2023-04-12T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,46.6
753603,STANBROOK RD - BELMONT,2023-04-12T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.5
753603,STANBROOK RD - BELMONT,2023-04-12T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.5
753603,STANBROOK RD - BELMONT,2023-04-12T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.6
753603,STANBROOK RD - BELMONT,2023-04-12T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
753603,STANBROOK RD - BELMONT,2023-04-12T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
753603,STANBROOK RD - BELMONT,2023-04-12T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.7
753603,STANBROOK RD - BELMONT,2023-04-12T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.01
753603,STANBROOK RD - BELMONT,2023-04-12T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.55
753603,STANBROOK RD - BELMONT,2023-04-12T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.24
753603,STANBROOK RD - BELMONT,2023-04-12T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.3
753603,STANBROOK RD - BELMONT,2023-04-12T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.1
753603,STANBROOK RD - BELMONT,2023-04-12T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.8
753603,STANBROOK RD - BELMONT,2023-04-12T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.2
753603,STANBROOK RD - BELMONT,2023-04-12T02:20:00.000+00:00,transformer,,Temperature,C,17.7
753603,STANBROOK RD - BELMONT,2023-04-12T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-04-12T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
753603,STANBROOK RD - BELMONT,2023-04-12T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
753603,STANBROOK RD - BELMONT,2023-04-12T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
753603,STANBROOK RD - BELMONT,2023-04-12T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-04-12T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
753603,STANBROOK RD - BELMONT,2023-04-12T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
753603,STANBROOK RD - BELMONT,2023-04-12T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
753603,STANBROOK RD - BELMONT,2023-04-12T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
753603,STANBROOK RD - BELMONT,2023-04-12T02:20:00.000+00:00,busbar,,L3 Active Power,kW,18.98
753603,STANBROOK RD - BELMONT,2023-04-12T02:20:00.000+00:00,busbar,,L2 Active Power,kW,7.99
753603,STANBROOK RD - BELMONT,2023-04-12T02:20:00.000+00:00,busbar,,L1 Active Power,kW,19.27
753603,STANBROOK RD - BELMONT,2023-04-12T02:20:00.000+00:00,busbar,,N Current (RMS),A,55.2
753603,STANBROOK RD - BELMONT,2023-04-12T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
753603,STANBROOK RD - BELMONT,2023-04-12T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
753603,STANBROOK RD - BELMONT,2023-04-12T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
753603,STANBROOK RD - BELMONT,2023-04-12T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.44
753603,STANBROOK RD - BELMONT,2023-04-12T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.62
753603,STANBROOK RD - BELMONT,2023-04-12T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.95
753603,STANBROOK RD - BELMONT,2023-04-12T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.03
753603,STANBROOK RD - BELMONT,2023-04-12T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.61
753603,STANBROOK RD - BELMONT,2023-04-12T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.7
753603,STANBROOK RD - BELMONT,2023-04-12T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,53.0
753603,STANBROOK RD - BELMONT,2023-04-12T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.2
753603,STANBROOK RD - BELMONT,2023-04-12T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.1
753603,STANBROOK RD - BELMONT,2023-04-12T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.3
753603,STANBROOK RD - BELMONT,2023-04-12T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
753603,STANBROOK RD - BELMONT,2023-04-12T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
753603,STANBROOK RD - BELMONT,2023-04-12T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.48
753603,STANBROOK RD - BELMONT,2023-04-12T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.69
753603,STANBROOK RD - BELMONT,2023-04-12T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.52
753603,STANBROOK RD - BELMONT,2023-04-12T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.48
753603,STANBROOK RD - BELMONT,2023-04-12T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.0
753603,STANBROOK RD - BELMONT,2023-04-12T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.4
753603,STANBROOK RD - BELMONT,2023-04-12T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.6
753603,STANBROOK RD - BELMONT,2023-04-12T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.6
753603,STANBROOK RD - BELMONT,2023-04-12T02:10:00.000+00:00,transformer,,Temperature,C,17.8
753603,STANBROOK RD - BELMONT,2023-04-12T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
753603,STANBROOK RD - BELMONT,2023-04-12T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
753603,STANBROOK RD - BELMONT,2023-04-12T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
753603,STANBROOK RD - BELMONT,2023-04-12T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
753603,STANBROOK RD - BELMONT,2023-04-12T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-04-12T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
753603,STANBROOK RD - BELMONT,2023-04-12T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
753603,STANBROOK RD - BELMONT,2023-04-12T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
753603,STANBROOK RD - BELMONT,2023-04-12T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
753603,STANBROOK RD - BELMONT,2023-04-12T02:10:00.000+00:00,busbar,,L3 Active Power,kW,20.72
753603,STANBROOK RD - BELMONT,2023-04-12T02:10:00.000+00:00,busbar,,L2 Active Power,kW,8.13
753603,STANBROOK RD - BELMONT,2023-04-12T02:10:00.000+00:00,busbar,,L1 Active Power,kW,22.18
753603,STANBROOK RD - BELMONT,2023-04-12T02:10:00.000+00:00,busbar,,N Current (RMS),A,60.4
753603,STANBROOK RD - BELMONT,2023-04-12T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
753603,STANBROOK RD - BELMONT,2023-04-12T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
753603,STANBROOK RD - BELMONT,2023-04-12T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
753603,STANBROOK RD - BELMONT,2023-04-12T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.59
753603,STANBROOK RD - BELMONT,2023-04-12T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.43
753603,STANBROOK RD - BELMONT,2023-04-12T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
753603,STANBROOK RD - BELMONT,2023-04-12T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.41
753603,STANBROOK RD - BELMONT,2023-04-12T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.61
753603,STANBROOK RD - BELMONT,2023-04-12T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.29
753603,STANBROOK RD - BELMONT,2023-04-12T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,55.2
753603,STANBROOK RD - BELMONT,2023-04-12T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,87.3
753603,STANBROOK RD - BELMONT,2023-04-12T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.7
753603,STANBROOK RD - BELMONT,2023-04-12T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.4
753603,STANBROOK RD - BELMONT,2023-04-12T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
753603,STANBROOK RD - BELMONT,2023-04-12T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.84
753603,STANBROOK RD - BELMONT,2023-04-12T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.59
753603,STANBROOK RD - BELMONT,2023-04-12T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.65
753603,STANBROOK RD - BELMONT,2023-04-12T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.27
753603,STANBROOK RD - BELMONT,2023-04-12T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.28
753603,STANBROOK RD - BELMONT,2023-04-12T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.1
753603,STANBROOK RD - BELMONT,2023-04-12T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.4
753603,STANBROOK RD - BELMONT,2023-04-12T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.6
753603,STANBROOK RD - BELMONT,2023-04-12T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.2
753603,STANBROOK RD - BELMONT,2023-04-12T02:00:00.000+00:00,transformer,,Temperature,C,17.9
753603,STANBROOK RD - BELMONT,2023-04-12T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
753603,STANBROOK RD - BELMONT,2023-04-12T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
753603,STANBROOK RD - BELMONT,2023-04-12T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
753603,STANBROOK RD - BELMONT,2023-04-12T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
753603,STANBROOK RD - BELMONT,2023-04-12T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-04-12T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
753603,STANBROOK RD - BELMONT,2023-04-12T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
753603,STANBROOK RD - BELMONT,2023-04-12T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
753603,STANBROOK RD - BELMONT,2023-04-12T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
753603,STANBROOK RD - BELMONT,2023-04-12T02:00:00.000+00:00,busbar,,L3 Active Power,kW,23.06
753603,STANBROOK RD - BELMONT,2023-04-12T02:00:00.000+00:00,busbar,,L2 Active Power,kW,7.87
753603,STANBROOK RD - BELMONT,2023-04-12T02:00:00.000+00:00,busbar,,L1 Active Power,kW,14.57
753603,STANBROOK RD - BELMONT,2023-04-12T02:00:00.000+00:00,busbar,,N Current (RMS),A,60.0
753603,STANBROOK RD - BELMONT,2023-04-12T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
753603,STANBROOK RD - BELMONT,2023-04-12T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
753603,STANBROOK RD - BELMONT,2023-04-12T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
753603,STANBROOK RD - BELMONT,2023-04-12T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.31
753603,STANBROOK RD - BELMONT,2023-04-12T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.1
753603,STANBROOK RD - BELMONT,2023-04-12T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.23
753603,STANBROOK RD - BELMONT,2023-04-12T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.88
753603,STANBROOK RD - BELMONT,2023-04-12T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.76
753603,STANBROOK RD - BELMONT,2023-04-12T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.85
753603,STANBROOK RD - BELMONT,2023-04-12T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,65.4
753603,STANBROOK RD - BELMONT,2023-04-12T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,97.0
753603,STANBROOK RD - BELMONT,2023-04-12T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.6
753603,STANBROOK RD - BELMONT,2023-04-12T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.7
753603,STANBROOK RD - BELMONT,2023-04-12T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
753603,STANBROOK RD - BELMONT,2023-04-12T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.08
753603,STANBROOK RD - BELMONT,2023-04-12T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.63
753603,STANBROOK RD - BELMONT,2023-04-12T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.89
753603,STANBROOK RD - BELMONT,2023-04-12T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.09
753603,STANBROOK RD - BELMONT,2023-04-12T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.11
753603,STANBROOK RD - BELMONT,2023-04-12T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.9
753603,STANBROOK RD - BELMONT,2023-04-12T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.4
753603,STANBROOK RD - BELMONT,2023-04-12T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.5
753603,STANBROOK RD - BELMONT,2023-04-12T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.9
753603,STANBROOK RD - BELMONT,2023-04-12T01:50:00.000+00:00,transformer,,Temperature,C,18.0
753603,STANBROOK RD - BELMONT,2023-04-12T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
753603,STANBROOK RD - BELMONT,2023-04-12T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
753603,STANBROOK RD - BELMONT,2023-04-12T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
753603,STANBROOK RD - BELMONT,2023-04-12T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
753603,STANBROOK RD - BELMONT,2023-04-12T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-04-12T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
753603,STANBROOK RD - BELMONT,2023-04-12T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
753603,STANBROOK RD - BELMONT,2023-04-12T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
753603,STANBROOK RD - BELMONT,2023-04-12T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
753603,STANBROOK RD - BELMONT,2023-04-12T01:50:00.000+00:00,busbar,,L3 Active Power,kW,25.77
753603,STANBROOK RD - BELMONT,2023-04-12T01:50:00.000+00:00,busbar,,L2 Active Power,kW,7.85
753603,STANBROOK RD - BELMONT,2023-04-12T01:50:00.000+00:00,busbar,,L1 Active Power,kW,13.96
753603,STANBROOK RD - BELMONT,2023-04-12T01:50:00.000+00:00,busbar,,N Current (RMS),A,70.4
753603,STANBROOK RD - BELMONT,2023-04-12T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
753603,STANBROOK RD - BELMONT,2023-04-12T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
753603,STANBROOK RD - BELMONT,2023-04-12T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
753603,STANBROOK RD - BELMONT,2023-04-12T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.41
753603,STANBROOK RD - BELMONT,2023-04-12T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.11
753603,STANBROOK RD - BELMONT,2023-04-12T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.72
753603,STANBROOK RD - BELMONT,2023-04-12T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.89
753603,STANBROOK RD - BELMONT,2023-04-12T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.74
753603,STANBROOK RD - BELMONT,2023-04-12T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.85
753603,STANBROOK RD - BELMONT,2023-04-12T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,63.6
753603,STANBROOK RD - BELMONT,2023-04-12T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,92.4
753603,STANBROOK RD - BELMONT,2023-04-12T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.5
753603,STANBROOK RD - BELMONT,2023-04-12T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.2
753603,STANBROOK RD - BELMONT,2023-04-12T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
753603,STANBROOK RD - BELMONT,2023-04-12T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.89
753603,STANBROOK RD - BELMONT,2023-04-12T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.87
753603,STANBROOK RD - BELMONT,2023-04-12T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.85
753603,STANBROOK RD - BELMONT,2023-04-12T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.39
753603,STANBROOK RD - BELMONT,2023-04-12T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.32
753603,STANBROOK RD - BELMONT,2023-04-12T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.0
753603,STANBROOK RD - BELMONT,2023-04-12T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.4
753603,STANBROOK RD - BELMONT,2023-04-12T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.0
753603,STANBROOK RD - BELMONT,2023-04-12T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.1
753603,STANBROOK RD - BELMONT,2023-04-12T01:40:00.000+00:00,transformer,,Temperature,C,18.1
753603,STANBROOK RD - BELMONT,2023-04-12T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
753603,STANBROOK RD - BELMONT,2023-04-12T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
753603,STANBROOK RD - BELMONT,2023-04-12T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
753603,STANBROOK RD - BELMONT,2023-04-12T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
753603,STANBROOK RD - BELMONT,2023-04-12T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-04-12T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
753603,STANBROOK RD - BELMONT,2023-04-12T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
753603,STANBROOK RD - BELMONT,2023-04-12T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
753603,STANBROOK RD - BELMONT,2023-04-12T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
753603,STANBROOK RD - BELMONT,2023-04-12T01:40:00.000+00:00,busbar,,L3 Active Power,kW,24.75
753603,STANBROOK RD - BELMONT,2023-04-12T01:40:00.000+00:00,busbar,,L2 Active Power,kW,8.13
753603,STANBROOK RD - BELMONT,2023-04-12T01:40:00.000+00:00,busbar,,L1 Active Power,kW,14.17
753603,STANBROOK RD - BELMONT,2023-04-12T01:40:00.000+00:00,busbar,,N Current (RMS),A,69.2
753603,STANBROOK RD - BELMONT,2023-04-12T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
753603,STANBROOK RD - BELMONT,2023-04-12T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
753603,STANBROOK RD - BELMONT,2023-04-12T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
753603,STANBROOK RD - BELMONT,2023-04-12T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.78
753603,STANBROOK RD - BELMONT,2023-04-12T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.23
753603,STANBROOK RD - BELMONT,2023-04-12T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.53
753603,STANBROOK RD - BELMONT,2023-04-12T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.18
753603,STANBROOK RD - BELMONT,2023-04-12T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.15
753603,STANBROOK RD - BELMONT,2023-04-12T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.99
753603,STANBROOK RD - BELMONT,2023-04-12T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,62.0
753603,STANBROOK RD - BELMONT,2023-04-12T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,94.3
753603,STANBROOK RD - BELMONT,2023-04-12T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.4
753603,STANBROOK RD - BELMONT,2023-04-12T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.5
753603,STANBROOK RD - BELMONT,2023-04-12T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
753603,STANBROOK RD - BELMONT,2023-04-12T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.64
753603,STANBROOK RD - BELMONT,2023-04-12T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.67
753603,STANBROOK RD - BELMONT,2023-04-12T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.44
753603,STANBROOK RD - BELMONT,2023-04-12T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.66
753603,STANBROOK RD - BELMONT,2023-04-12T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.6
753603,STANBROOK RD - BELMONT,2023-04-12T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.3
753603,STANBROOK RD - BELMONT,2023-04-12T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.8
753603,STANBROOK RD - BELMONT,2023-04-12T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.5
753603,STANBROOK RD - BELMONT,2023-04-12T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.6
753603,STANBROOK RD - BELMONT,2023-04-12T01:30:00.000+00:00,transformer,,Temperature,C,18.2
753603,STANBROOK RD - BELMONT,2023-04-12T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
753603,STANBROOK RD - BELMONT,2023-04-12T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
753603,STANBROOK RD - BELMONT,2023-04-12T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
753603,STANBROOK RD - BELMONT,2023-04-12T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
753603,STANBROOK RD - BELMONT,2023-04-12T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-04-12T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
753603,STANBROOK RD - BELMONT,2023-04-12T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
753603,STANBROOK RD - BELMONT,2023-04-12T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
753603,STANBROOK RD - BELMONT,2023-04-12T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
753603,STANBROOK RD - BELMONT,2023-04-12T01:30:00.000+00:00,busbar,,L3 Active Power,kW,25.62
753603,STANBROOK RD - BELMONT,2023-04-12T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.81
753603,STANBROOK RD - BELMONT,2023-04-12T01:30:00.000+00:00,busbar,,L1 Active Power,kW,14.59
753603,STANBROOK RD - BELMONT,2023-04-12T01:30:00.000+00:00,busbar,,N Current (RMS),A,69.2
753603,STANBROOK RD - BELMONT,2023-04-12T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
753603,STANBROOK RD - BELMONT,2023-04-12T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
753603,STANBROOK RD - BELMONT,2023-04-12T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
753603,STANBROOK RD - BELMONT,2023-04-12T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.18
753603,STANBROOK RD - BELMONT,2023-04-12T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.33
753603,STANBROOK RD - BELMONT,2023-04-12T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.13
753603,STANBROOK RD - BELMONT,2023-04-12T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.5
753603,STANBROOK RD - BELMONT,2023-04-12T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.78
753603,STANBROOK RD - BELMONT,2023-04-12T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.69
753603,STANBROOK RD - BELMONT,2023-04-12T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,58.9
753603,STANBROOK RD - BELMONT,2023-04-12T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,91.3
753603,STANBROOK RD - BELMONT,2023-04-12T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.6
753603,STANBROOK RD - BELMONT,2023-04-12T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.1
753603,STANBROOK RD - BELMONT,2023-04-12T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
753603,STANBROOK RD - BELMONT,2023-04-12T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
753603,STANBROOK RD - BELMONT,2023-04-12T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.28
753603,STANBROOK RD - BELMONT,2023-04-12T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.94
753603,STANBROOK RD - BELMONT,2023-04-12T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.72
753603,STANBROOK RD - BELMONT,2023-04-12T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.95
753603,STANBROOK RD - BELMONT,2023-04-12T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.5
753603,STANBROOK RD - BELMONT,2023-04-12T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.1
753603,STANBROOK RD - BELMONT,2023-04-12T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.7
753603,STANBROOK RD - BELMONT,2023-04-12T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.4
753603,STANBROOK RD - BELMONT,2023-04-12T01:20:00.000+00:00,transformer,,Temperature,C,18.3
753603,STANBROOK RD - BELMONT,2023-04-12T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
753603,STANBROOK RD - BELMONT,2023-04-12T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
753603,STANBROOK RD - BELMONT,2023-04-12T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
753603,STANBROOK RD - BELMONT,2023-04-12T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
753603,STANBROOK RD - BELMONT,2023-04-12T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-04-12T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
753603,STANBROOK RD - BELMONT,2023-04-12T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
753603,STANBROOK RD - BELMONT,2023-04-12T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
753603,STANBROOK RD - BELMONT,2023-04-12T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
753603,STANBROOK RD - BELMONT,2023-04-12T01:20:00.000+00:00,busbar,,L3 Active Power,kW,25.44
753603,STANBROOK RD - BELMONT,2023-04-12T01:20:00.000+00:00,busbar,,L2 Active Power,kW,8.5
753603,STANBROOK RD - BELMONT,2023-04-12T01:20:00.000+00:00,busbar,,L1 Active Power,kW,14.65
753603,STANBROOK RD - BELMONT,2023-04-12T01:20:00.000+00:00,busbar,,N Current (RMS),A,67.4
753603,STANBROOK RD - BELMONT,2023-04-12T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
753603,STANBROOK RD - BELMONT,2023-04-12T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
753603,STANBROOK RD - BELMONT,2023-04-12T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
753603,STANBROOK RD - BELMONT,2023-04-12T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.19
753603,STANBROOK RD - BELMONT,2023-04-12T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.38
753603,STANBROOK RD - BELMONT,2023-04-12T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.4
753603,STANBROOK RD - BELMONT,2023-04-12T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.44
753603,STANBROOK RD - BELMONT,2023-04-12T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.14
753603,STANBROOK RD - BELMONT,2023-04-12T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.17
753603,STANBROOK RD - BELMONT,2023-04-12T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,56.4
753603,STANBROOK RD - BELMONT,2023-04-12T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,87.0
753603,STANBROOK RD - BELMONT,2023-04-12T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.2
753603,STANBROOK RD - BELMONT,2023-04-12T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.8
753603,STANBROOK RD - BELMONT,2023-04-12T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
753603,STANBROOK RD - BELMONT,2023-04-12T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.83
753603,STANBROOK RD - BELMONT,2023-04-12T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.51
753603,STANBROOK RD - BELMONT,2023-04-12T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.4
753603,STANBROOK RD - BELMONT,2023-04-12T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.27
753603,STANBROOK RD - BELMONT,2023-04-12T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.04
753603,STANBROOK RD - BELMONT,2023-04-12T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
753603,STANBROOK RD - BELMONT,2023-04-12T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.4
753603,STANBROOK RD - BELMONT,2023-04-12T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.8
753603,STANBROOK RD - BELMONT,2023-04-12T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.3
753603,STANBROOK RD - BELMONT,2023-04-12T01:10:00.000+00:00,transformer,,Temperature,C,18.4
753603,STANBROOK RD - BELMONT,2023-04-12T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-04-12T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
753603,STANBROOK RD - BELMONT,2023-04-12T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
753603,STANBROOK RD - BELMONT,2023-04-12T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
753603,STANBROOK RD - BELMONT,2023-04-12T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-04-12T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
753603,STANBROOK RD - BELMONT,2023-04-12T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
753603,STANBROOK RD - BELMONT,2023-04-12T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
753603,STANBROOK RD - BELMONT,2023-04-12T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
753603,STANBROOK RD - BELMONT,2023-04-12T01:10:00.000+00:00,busbar,,L3 Active Power,kW,23.84
753603,STANBROOK RD - BELMONT,2023-04-12T01:10:00.000+00:00,busbar,,L2 Active Power,kW,8.41
753603,STANBROOK RD - BELMONT,2023-04-12T01:10:00.000+00:00,busbar,,L1 Active Power,kW,14.21
753603,STANBROOK RD - BELMONT,2023-04-12T01:10:00.000+00:00,busbar,,N Current (RMS),A,64.2
753603,STANBROOK RD - BELMONT,2023-04-12T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
753603,STANBROOK RD - BELMONT,2023-04-12T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
753603,STANBROOK RD - BELMONT,2023-04-12T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
753603,STANBROOK RD - BELMONT,2023-04-12T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.38
753603,STANBROOK RD - BELMONT,2023-04-12T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.47
753603,STANBROOK RD - BELMONT,2023-04-12T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.21
753603,STANBROOK RD - BELMONT,2023-04-12T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.09
753603,STANBROOK RD - BELMONT,2023-04-12T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.25
753603,STANBROOK RD - BELMONT,2023-04-12T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.4
753603,STANBROOK RD - BELMONT,2023-04-12T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,44.4
753603,STANBROOK RD - BELMONT,2023-04-12T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.7
753603,STANBROOK RD - BELMONT,2023-04-12T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.5
753603,STANBROOK RD - BELMONT,2023-04-12T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.1
753603,STANBROOK RD - BELMONT,2023-04-12T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
753603,STANBROOK RD - BELMONT,2023-04-12T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.63
753603,STANBROOK RD - BELMONT,2023-04-12T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.02
753603,STANBROOK RD - BELMONT,2023-04-12T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.33
753603,STANBROOK RD - BELMONT,2023-04-12T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.32
753603,STANBROOK RD - BELMONT,2023-04-12T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.55
753603,STANBROOK RD - BELMONT,2023-04-12T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.9
753603,STANBROOK RD - BELMONT,2023-04-12T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.8
753603,STANBROOK RD - BELMONT,2023-04-12T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.7
753603,STANBROOK RD - BELMONT,2023-04-12T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.4
753603,STANBROOK RD - BELMONT,2023-04-12T01:00:00.000+00:00,transformer,,Temperature,C,18.5
753603,STANBROOK RD - BELMONT,2023-04-12T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-04-12T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
753603,STANBROOK RD - BELMONT,2023-04-12T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
753603,STANBROOK RD - BELMONT,2023-04-12T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
753603,STANBROOK RD - BELMONT,2023-04-12T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-04-12T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
753603,STANBROOK RD - BELMONT,2023-04-12T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
753603,STANBROOK RD - BELMONT,2023-04-12T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
753603,STANBROOK RD - BELMONT,2023-04-12T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
753603,STANBROOK RD - BELMONT,2023-04-12T01:00:00.000+00:00,busbar,,L3 Active Power,kW,20.42
753603,STANBROOK RD - BELMONT,2023-04-12T01:00:00.000+00:00,busbar,,L2 Active Power,kW,8.57
753603,STANBROOK RD - BELMONT,2023-04-12T01:00:00.000+00:00,busbar,,L1 Active Power,kW,13.95
