Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-04-13T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.87
753603,STANBROOK RD - BELMONT,2023-04-13T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.1
753603,STANBROOK RD - BELMONT,2023-04-13T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.2
753603,STANBROOK RD - BELMONT,2023-04-13T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.5
753603,STANBROOK RD - BELMONT,2023-04-13T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.1
753603,STANBROOK RD - BELMONT,2023-04-13T22:40:00.000+00:00,transformer,,Temperature,C,19.8
753603,STANBROOK RD - BELMONT,2023-04-13T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-04-13T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
753603,STANBROOK RD - BELMONT,2023-04-13T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
753603,STANBROOK RD - BELMONT,2023-04-13T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
753603,STANBROOK RD - BELMONT,2023-04-13T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
753603,STANBROOK RD - BELMONT,2023-04-13T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
753603,STANBROOK RD - BELMONT,2023-04-13T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
753603,STANBROOK RD - BELMONT,2023-04-13T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
753603,STANBROOK RD - BELMONT,2023-04-13T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
753603,STANBROOK RD - BELMONT,2023-04-13T22:40:00.000+00:00,busbar,,L3 Active Power,kW,16.65
753603,STANBROOK RD - BELMONT,2023-04-13T22:40:00.000+00:00,busbar,,L2 Active Power,kW,14.02
753603,STANBROOK RD - BELMONT,2023-04-13T22:40:00.000+00:00,busbar,,L1 Active Power,kW,13.88
753603,STANBROOK RD - BELMONT,2023-04-13T22:40:00.000+00:00,busbar,,N Current (RMS),A,46.0
753603,STANBROOK RD - BELMONT,2023-04-13T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
753603,STANBROOK RD - BELMONT,2023-04-13T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
753603,STANBROOK RD - BELMONT,2023-04-13T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
753603,STANBROOK RD - BELMONT,2023-04-13T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.05
753603,STANBROOK RD - BELMONT,2023-04-13T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.37
753603,STANBROOK RD - BELMONT,2023-04-13T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.08
753603,STANBROOK RD - BELMONT,2023-04-13T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.34
753603,STANBROOK RD - BELMONT,2023-04-13T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.2
753603,STANBROOK RD - BELMONT,2023-04-13T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.97
753603,STANBROOK RD - BELMONT,2023-04-13T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,26.9
753603,STANBROOK RD - BELMONT,2023-04-13T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.6
753603,STANBROOK RD - BELMONT,2023-04-13T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.1
753603,STANBROOK RD - BELMONT,2023-04-13T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.4
753603,STANBROOK RD - BELMONT,2023-04-13T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.87
753603,STANBROOK RD - BELMONT,2023-04-13T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.87
753603,STANBROOK RD - BELMONT,2023-04-13T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
753603,STANBROOK RD - BELMONT,2023-04-13T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.63
753603,STANBROOK RD - BELMONT,2023-04-13T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.27
753603,STANBROOK RD - BELMONT,2023-04-13T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.26
753603,STANBROOK RD - BELMONT,2023-04-13T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
753603,STANBROOK RD - BELMONT,2023-04-13T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.5
753603,STANBROOK RD - BELMONT,2023-04-13T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.5
753603,STANBROOK RD - BELMONT,2023-04-13T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.6
753603,STANBROOK RD - BELMONT,2023-04-13T22:30:00.000+00:00,transformer,,Temperature,C,19.9
753603,STANBROOK RD - BELMONT,2023-04-13T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-04-13T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
753603,STANBROOK RD - BELMONT,2023-04-13T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-04-13T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
753603,STANBROOK RD - BELMONT,2023-04-13T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
753603,STANBROOK RD - BELMONT,2023-04-13T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
753603,STANBROOK RD - BELMONT,2023-04-13T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
753603,STANBROOK RD - BELMONT,2023-04-13T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
753603,STANBROOK RD - BELMONT,2023-04-13T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
753603,STANBROOK RD - BELMONT,2023-04-13T22:30:00.000+00:00,busbar,,L3 Active Power,kW,15.98
753603,STANBROOK RD - BELMONT,2023-04-13T22:30:00.000+00:00,busbar,,L2 Active Power,kW,14.48
753603,STANBROOK RD - BELMONT,2023-04-13T22:30:00.000+00:00,busbar,,L1 Active Power,kW,17.23
753603,STANBROOK RD - BELMONT,2023-04-13T22:30:00.000+00:00,busbar,,N Current (RMS),A,44.0
753603,STANBROOK RD - BELMONT,2023-04-13T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
753603,STANBROOK RD - BELMONT,2023-04-13T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
753603,STANBROOK RD - BELMONT,2023-04-13T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
753603,STANBROOK RD - BELMONT,2023-04-13T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.62
753603,STANBROOK RD - BELMONT,2023-04-13T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.43
753603,STANBROOK RD - BELMONT,2023-04-13T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
753603,STANBROOK RD - BELMONT,2023-04-13T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.72
753603,STANBROOK RD - BELMONT,2023-04-13T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.4
753603,STANBROOK RD - BELMONT,2023-04-13T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.07
753603,STANBROOK RD - BELMONT,2023-04-13T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,28.6
753603,STANBROOK RD - BELMONT,2023-04-13T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.4
753603,STANBROOK RD - BELMONT,2023-04-13T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.2
753603,STANBROOK RD - BELMONT,2023-04-13T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.4
753603,STANBROOK RD - BELMONT,2023-04-13T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.16
753603,STANBROOK RD - BELMONT,2023-04-13T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.12
753603,STANBROOK RD - BELMONT,2023-04-13T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.5
753603,STANBROOK RD - BELMONT,2023-04-13T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.14
753603,STANBROOK RD - BELMONT,2023-04-13T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.37
753603,STANBROOK RD - BELMONT,2023-04-13T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.28
753603,STANBROOK RD - BELMONT,2023-04-13T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.3
753603,STANBROOK RD - BELMONT,2023-04-13T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.1
753603,STANBROOK RD - BELMONT,2023-04-13T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.8
753603,STANBROOK RD - BELMONT,2023-04-13T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.8
753603,STANBROOK RD - BELMONT,2023-04-13T22:20:00.000+00:00,transformer,,Temperature,C,20.0
753603,STANBROOK RD - BELMONT,2023-04-13T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-04-13T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
753603,STANBROOK RD - BELMONT,2023-04-13T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-04-13T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
753603,STANBROOK RD - BELMONT,2023-04-13T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
753603,STANBROOK RD - BELMONT,2023-04-13T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
753603,STANBROOK RD - BELMONT,2023-04-13T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
753603,STANBROOK RD - BELMONT,2023-04-13T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
753603,STANBROOK RD - BELMONT,2023-04-13T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
753603,STANBROOK RD - BELMONT,2023-04-13T22:20:00.000+00:00,busbar,,L3 Active Power,kW,17.86
753603,STANBROOK RD - BELMONT,2023-04-13T22:20:00.000+00:00,busbar,,L2 Active Power,kW,17.76
753603,STANBROOK RD - BELMONT,2023-04-13T22:20:00.000+00:00,busbar,,L1 Active Power,kW,16.36
753603,STANBROOK RD - BELMONT,2023-04-13T22:20:00.000+00:00,busbar,,N Current (RMS),A,46.1
753603,STANBROOK RD - BELMONT,2023-04-13T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
753603,STANBROOK RD - BELMONT,2023-04-13T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
753603,STANBROOK RD - BELMONT,2023-04-13T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
753603,STANBROOK RD - BELMONT,2023-04-13T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.4
753603,STANBROOK RD - BELMONT,2023-04-13T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.3
753603,STANBROOK RD - BELMONT,2023-04-13T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
753603,STANBROOK RD - BELMONT,2023-04-13T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.31
753603,STANBROOK RD - BELMONT,2023-04-13T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.62
753603,STANBROOK RD - BELMONT,2023-04-13T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.09
753603,STANBROOK RD - BELMONT,2023-04-13T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,33.6
753603,STANBROOK RD - BELMONT,2023-04-13T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.9
753603,STANBROOK RD - BELMONT,2023-04-13T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.6
753603,STANBROOK RD - BELMONT,2023-04-13T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.2
753603,STANBROOK RD - BELMONT,2023-04-13T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.14
753603,STANBROOK RD - BELMONT,2023-04-13T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.22
753603,STANBROOK RD - BELMONT,2023-04-13T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.43
753603,STANBROOK RD - BELMONT,2023-04-13T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.21
753603,STANBROOK RD - BELMONT,2023-04-13T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.39
753603,STANBROOK RD - BELMONT,2023-04-13T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.03
753603,STANBROOK RD - BELMONT,2023-04-13T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
753603,STANBROOK RD - BELMONT,2023-04-13T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.7
753603,STANBROOK RD - BELMONT,2023-04-13T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.6
753603,STANBROOK RD - BELMONT,2023-04-13T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.4
753603,STANBROOK RD - BELMONT,2023-04-13T22:10:00.000+00:00,transformer,,Temperature,C,20.1
753603,STANBROOK RD - BELMONT,2023-04-13T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-04-13T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
753603,STANBROOK RD - BELMONT,2023-04-13T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-04-13T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
753603,STANBROOK RD - BELMONT,2023-04-13T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
753603,STANBROOK RD - BELMONT,2023-04-13T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
753603,STANBROOK RD - BELMONT,2023-04-13T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
753603,STANBROOK RD - BELMONT,2023-04-13T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
753603,STANBROOK RD - BELMONT,2023-04-13T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
753603,STANBROOK RD - BELMONT,2023-04-13T22:10:00.000+00:00,busbar,,L3 Active Power,kW,20.51
753603,STANBROOK RD - BELMONT,2023-04-13T22:10:00.000+00:00,busbar,,L2 Active Power,kW,18.01
753603,STANBROOK RD - BELMONT,2023-04-13T22:10:00.000+00:00,busbar,,L1 Active Power,kW,14.11
753603,STANBROOK RD - BELMONT,2023-04-13T22:10:00.000+00:00,busbar,,N Current (RMS),A,55.6
753603,STANBROOK RD - BELMONT,2023-04-13T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
753603,STANBROOK RD - BELMONT,2023-04-13T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
753603,STANBROOK RD - BELMONT,2023-04-13T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
753603,STANBROOK RD - BELMONT,2023-04-13T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.68
753603,STANBROOK RD - BELMONT,2023-04-13T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.06
753603,STANBROOK RD - BELMONT,2023-04-13T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.92
753603,STANBROOK RD - BELMONT,2023-04-13T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.06
753603,STANBROOK RD - BELMONT,2023-04-13T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.8
753603,STANBROOK RD - BELMONT,2023-04-13T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.97
753603,STANBROOK RD - BELMONT,2023-04-13T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,28.5
753603,STANBROOK RD - BELMONT,2023-04-13T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.5
753603,STANBROOK RD - BELMONT,2023-04-13T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.5
753603,STANBROOK RD - BELMONT,2023-04-13T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.6
753603,STANBROOK RD - BELMONT,2023-04-13T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.89
753603,STANBROOK RD - BELMONT,2023-04-13T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.1
753603,STANBROOK RD - BELMONT,2023-04-13T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.63
753603,STANBROOK RD - BELMONT,2023-04-13T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.52
753603,STANBROOK RD - BELMONT,2023-04-13T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.42
753603,STANBROOK RD - BELMONT,2023-04-13T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.78
753603,STANBROOK RD - BELMONT,2023-04-13T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.1
753603,STANBROOK RD - BELMONT,2023-04-13T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.9
753603,STANBROOK RD - BELMONT,2023-04-13T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.8
753603,STANBROOK RD - BELMONT,2023-04-13T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.8
753603,STANBROOK RD - BELMONT,2023-04-13T22:00:00.000+00:00,transformer,,Temperature,C,20.1
753603,STANBROOK RD - BELMONT,2023-04-13T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
753603,STANBROOK RD - BELMONT,2023-04-13T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
753603,STANBROOK RD - BELMONT,2023-04-13T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-04-13T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
753603,STANBROOK RD - BELMONT,2023-04-13T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
753603,STANBROOK RD - BELMONT,2023-04-13T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
753603,STANBROOK RD - BELMONT,2023-04-13T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
753603,STANBROOK RD - BELMONT,2023-04-13T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
753603,STANBROOK RD - BELMONT,2023-04-13T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
753603,STANBROOK RD - BELMONT,2023-04-13T22:00:00.000+00:00,busbar,,L3 Active Power,kW,17.58
753603,STANBROOK RD - BELMONT,2023-04-13T22:00:00.000+00:00,busbar,,L2 Active Power,kW,19.22
753603,STANBROOK RD - BELMONT,2023-04-13T22:00:00.000+00:00,busbar,,L1 Active Power,kW,15.75
753603,STANBROOK RD - BELMONT,2023-04-13T22:00:00.000+00:00,busbar,,N Current (RMS),A,47.6
753603,STANBROOK RD - BELMONT,2023-04-13T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
753603,STANBROOK RD - BELMONT,2023-04-13T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
753603,STANBROOK RD - BELMONT,2023-04-13T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
753603,STANBROOK RD - BELMONT,2023-04-13T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.8
753603,STANBROOK RD - BELMONT,2023-04-13T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.38
753603,STANBROOK RD - BELMONT,2023-04-13T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
753603,STANBROOK RD - BELMONT,2023-04-13T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.34
753603,STANBROOK RD - BELMONT,2023-04-13T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.76
753603,STANBROOK RD - BELMONT,2023-04-13T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.77
753603,STANBROOK RD - BELMONT,2023-04-13T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,31.4
753603,STANBROOK RD - BELMONT,2023-04-13T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.3
753603,STANBROOK RD - BELMONT,2023-04-13T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.8
753603,STANBROOK RD - BELMONT,2023-04-13T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.6
753603,STANBROOK RD - BELMONT,2023-04-13T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.69
753603,STANBROOK RD - BELMONT,2023-04-13T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.02
753603,STANBROOK RD - BELMONT,2023-04-13T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.24
753603,STANBROOK RD - BELMONT,2023-04-13T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.13
753603,STANBROOK RD - BELMONT,2023-04-13T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.72
753603,STANBROOK RD - BELMONT,2023-04-13T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.99
753603,STANBROOK RD - BELMONT,2023-04-13T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.4
753603,STANBROOK RD - BELMONT,2023-04-13T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.8
753603,STANBROOK RD - BELMONT,2023-04-13T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.4
753603,STANBROOK RD - BELMONT,2023-04-13T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.1
753603,STANBROOK RD - BELMONT,2023-04-13T21:50:00.000+00:00,transformer,,Temperature,C,20.2
753603,STANBROOK RD - BELMONT,2023-04-13T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-04-13T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
753603,STANBROOK RD - BELMONT,2023-04-13T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-04-13T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
753603,STANBROOK RD - BELMONT,2023-04-13T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
753603,STANBROOK RD - BELMONT,2023-04-13T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
753603,STANBROOK RD - BELMONT,2023-04-13T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
753603,STANBROOK RD - BELMONT,2023-04-13T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
753603,STANBROOK RD - BELMONT,2023-04-13T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
753603,STANBROOK RD - BELMONT,2023-04-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,18.47
753603,STANBROOK RD - BELMONT,2023-04-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,15.48
753603,STANBROOK RD - BELMONT,2023-04-13T21:50:00.000+00:00,busbar,,L1 Active Power,kW,18.76
753603,STANBROOK RD - BELMONT,2023-04-13T21:50:00.000+00:00,busbar,,N Current (RMS),A,50.5
753603,STANBROOK RD - BELMONT,2023-04-13T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
753603,STANBROOK RD - BELMONT,2023-04-13T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
753603,STANBROOK RD - BELMONT,2023-04-13T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
753603,STANBROOK RD - BELMONT,2023-04-13T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.43
753603,STANBROOK RD - BELMONT,2023-04-13T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
753603,STANBROOK RD - BELMONT,2023-04-13T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.29
753603,STANBROOK RD - BELMONT,2023-04-13T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.96
753603,STANBROOK RD - BELMONT,2023-04-13T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.71
753603,STANBROOK RD - BELMONT,2023-04-13T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.8
753603,STANBROOK RD - BELMONT,2023-04-13T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,43.2
753603,STANBROOK RD - BELMONT,2023-04-13T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.2
753603,STANBROOK RD - BELMONT,2023-04-13T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.4
753603,STANBROOK RD - BELMONT,2023-04-13T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.3
753603,STANBROOK RD - BELMONT,2023-04-13T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.01
753603,STANBROOK RD - BELMONT,2023-04-13T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.79
753603,STANBROOK RD - BELMONT,2023-04-13T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.64
753603,STANBROOK RD - BELMONT,2023-04-13T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.74
753603,STANBROOK RD - BELMONT,2023-04-13T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.74
753603,STANBROOK RD - BELMONT,2023-04-13T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.96
753603,STANBROOK RD - BELMONT,2023-04-13T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.0
753603,STANBROOK RD - BELMONT,2023-04-13T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.8
753603,STANBROOK RD - BELMONT,2023-04-13T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.4
753603,STANBROOK RD - BELMONT,2023-04-13T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.2
753603,STANBROOK RD - BELMONT,2023-04-13T21:40:00.000+00:00,transformer,,Temperature,C,20.3
753603,STANBROOK RD - BELMONT,2023-04-13T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
753603,STANBROOK RD - BELMONT,2023-04-13T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
753603,STANBROOK RD - BELMONT,2023-04-13T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-04-13T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
753603,STANBROOK RD - BELMONT,2023-04-13T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
753603,STANBROOK RD - BELMONT,2023-04-13T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
753603,STANBROOK RD - BELMONT,2023-04-13T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
753603,STANBROOK RD - BELMONT,2023-04-13T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
753603,STANBROOK RD - BELMONT,2023-04-13T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
753603,STANBROOK RD - BELMONT,2023-04-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,24.71
753603,STANBROOK RD - BELMONT,2023-04-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,21.45
753603,STANBROOK RD - BELMONT,2023-04-13T21:40:00.000+00:00,busbar,,L1 Active Power,kW,17.76
753603,STANBROOK RD - BELMONT,2023-04-13T21:40:00.000+00:00,busbar,,N Current (RMS),A,60.0
753603,STANBROOK RD - BELMONT,2023-04-13T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
753603,STANBROOK RD - BELMONT,2023-04-13T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
753603,STANBROOK RD - BELMONT,2023-04-13T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
753603,STANBROOK RD - BELMONT,2023-04-13T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.7
753603,STANBROOK RD - BELMONT,2023-04-13T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.12
753603,STANBROOK RD - BELMONT,2023-04-13T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.56
753603,STANBROOK RD - BELMONT,2023-04-13T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.18
753603,STANBROOK RD - BELMONT,2023-04-13T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.5
753603,STANBROOK RD - BELMONT,2023-04-13T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.89
753603,STANBROOK RD - BELMONT,2023-04-13T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,58.5
753603,STANBROOK RD - BELMONT,2023-04-13T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,91.2
753603,STANBROOK RD - BELMONT,2023-04-13T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.5
753603,STANBROOK RD - BELMONT,2023-04-13T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.6
753603,STANBROOK RD - BELMONT,2023-04-13T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.8
753603,STANBROOK RD - BELMONT,2023-04-13T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.83
753603,STANBROOK RD - BELMONT,2023-04-13T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.69
753603,STANBROOK RD - BELMONT,2023-04-13T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.68
753603,STANBROOK RD - BELMONT,2023-04-13T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.5
753603,STANBROOK RD - BELMONT,2023-04-13T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.7
753603,STANBROOK RD - BELMONT,2023-04-13T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.2
753603,STANBROOK RD - BELMONT,2023-04-13T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.7
753603,STANBROOK RD - BELMONT,2023-04-13T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.6
753603,STANBROOK RD - BELMONT,2023-04-13T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.9
753603,STANBROOK RD - BELMONT,2023-04-13T21:30:00.000+00:00,transformer,,Temperature,C,20.3
753603,STANBROOK RD - BELMONT,2023-04-13T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
753603,STANBROOK RD - BELMONT,2023-04-13T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
753603,STANBROOK RD - BELMONT,2023-04-13T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-04-13T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
753603,STANBROOK RD - BELMONT,2023-04-13T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
753603,STANBROOK RD - BELMONT,2023-04-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
753603,STANBROOK RD - BELMONT,2023-04-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
753603,STANBROOK RD - BELMONT,2023-04-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
753603,STANBROOK RD - BELMONT,2023-04-13T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
753603,STANBROOK RD - BELMONT,2023-04-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,29.85
753603,STANBROOK RD - BELMONT,2023-04-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
753603,STANBROOK RD - BELMONT,2023-04-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,18.59
753603,STANBROOK RD - BELMONT,2023-04-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,73.7
753603,STANBROOK RD - BELMONT,2023-04-13T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
753603,STANBROOK RD - BELMONT,2023-04-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
753603,STANBROOK RD - BELMONT,2023-04-13T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
753603,STANBROOK RD - BELMONT,2023-04-13T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.03
753603,STANBROOK RD - BELMONT,2023-04-13T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
753603,STANBROOK RD - BELMONT,2023-04-13T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.89
753603,STANBROOK RD - BELMONT,2023-04-13T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.77
753603,STANBROOK RD - BELMONT,2023-04-13T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.03
753603,STANBROOK RD - BELMONT,2023-04-13T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.75
753603,STANBROOK RD - BELMONT,2023-04-13T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,38.1
753603,STANBROOK RD - BELMONT,2023-04-13T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.6
753603,STANBROOK RD - BELMONT,2023-04-13T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.2
753603,STANBROOK RD - BELMONT,2023-04-13T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.8
753603,STANBROOK RD - BELMONT,2023-04-13T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.73
753603,STANBROOK RD - BELMONT,2023-04-13T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.92
753603,STANBROOK RD - BELMONT,2023-04-13T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.12
753603,STANBROOK RD - BELMONT,2023-04-13T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.94
753603,STANBROOK RD - BELMONT,2023-04-13T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.65
753603,STANBROOK RD - BELMONT,2023-04-13T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.24
753603,STANBROOK RD - BELMONT,2023-04-13T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.0
753603,STANBROOK RD - BELMONT,2023-04-13T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.9
753603,STANBROOK RD - BELMONT,2023-04-13T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.6
753603,STANBROOK RD - BELMONT,2023-04-13T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.1
753603,STANBROOK RD - BELMONT,2023-04-13T21:20:00.000+00:00,transformer,,Temperature,C,20.4
753603,STANBROOK RD - BELMONT,2023-04-13T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
753603,STANBROOK RD - BELMONT,2023-04-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
753603,STANBROOK RD - BELMONT,2023-04-13T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-04-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
753603,STANBROOK RD - BELMONT,2023-04-13T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
753603,STANBROOK RD - BELMONT,2023-04-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
753603,STANBROOK RD - BELMONT,2023-04-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
753603,STANBROOK RD - BELMONT,2023-04-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
753603,STANBROOK RD - BELMONT,2023-04-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
753603,STANBROOK RD - BELMONT,2023-04-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,22.71
753603,STANBROOK RD - BELMONT,2023-04-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,21.67
753603,STANBROOK RD - BELMONT,2023-04-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,27.0
753603,STANBROOK RD - BELMONT,2023-04-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,59.5
753603,STANBROOK RD - BELMONT,2023-04-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
753603,STANBROOK RD - BELMONT,2023-04-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
753603,STANBROOK RD - BELMONT,2023-04-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
753603,STANBROOK RD - BELMONT,2023-04-13T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.47
753603,STANBROOK RD - BELMONT,2023-04-13T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
753603,STANBROOK RD - BELMONT,2023-04-13T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
753603,STANBROOK RD - BELMONT,2023-04-13T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.86
753603,STANBROOK RD - BELMONT,2023-04-13T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.22
753603,STANBROOK RD - BELMONT,2023-04-13T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.19
753603,STANBROOK RD - BELMONT,2023-04-13T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,34.8
753603,STANBROOK RD - BELMONT,2023-04-13T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.9
753603,STANBROOK RD - BELMONT,2023-04-13T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.4
753603,STANBROOK RD - BELMONT,2023-04-13T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.7
753603,STANBROOK RD - BELMONT,2023-04-13T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.63
753603,STANBROOK RD - BELMONT,2023-04-13T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.99
753603,STANBROOK RD - BELMONT,2023-04-13T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.63
753603,STANBROOK RD - BELMONT,2023-04-13T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.06
753603,STANBROOK RD - BELMONT,2023-04-13T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.56
753603,STANBROOK RD - BELMONT,2023-04-13T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.24
753603,STANBROOK RD - BELMONT,2023-04-13T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,38.2
753603,STANBROOK RD - BELMONT,2023-04-13T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.0
753603,STANBROOK RD - BELMONT,2023-04-13T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.6
753603,STANBROOK RD - BELMONT,2023-04-13T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.2
753603,STANBROOK RD - BELMONT,2023-04-13T21:10:00.000+00:00,transformer,,Temperature,C,20.4
753603,STANBROOK RD - BELMONT,2023-04-13T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
753603,STANBROOK RD - BELMONT,2023-04-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
753603,STANBROOK RD - BELMONT,2023-04-13T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-04-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
753603,STANBROOK RD - BELMONT,2023-04-13T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
753603,STANBROOK RD - BELMONT,2023-04-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
753603,STANBROOK RD - BELMONT,2023-04-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
753603,STANBROOK RD - BELMONT,2023-04-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
753603,STANBROOK RD - BELMONT,2023-04-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
753603,STANBROOK RD - BELMONT,2023-04-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,25.92
753603,STANBROOK RD - BELMONT,2023-04-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,16.79
753603,STANBROOK RD - BELMONT,2023-04-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,25.43
753603,STANBROOK RD - BELMONT,2023-04-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,67.6
753603,STANBROOK RD - BELMONT,2023-04-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
753603,STANBROOK RD - BELMONT,2023-04-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
753603,STANBROOK RD - BELMONT,2023-04-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
753603,STANBROOK RD - BELMONT,2023-04-13T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.51
753603,STANBROOK RD - BELMONT,2023-04-13T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
753603,STANBROOK RD - BELMONT,2023-04-13T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
753603,STANBROOK RD - BELMONT,2023-04-13T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.06
753603,STANBROOK RD - BELMONT,2023-04-13T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.12
753603,STANBROOK RD - BELMONT,2023-04-13T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.09
753603,STANBROOK RD - BELMONT,2023-04-13T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,34.5
753603,STANBROOK RD - BELMONT,2023-04-13T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.3
753603,STANBROOK RD - BELMONT,2023-04-13T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.0
753603,STANBROOK RD - BELMONT,2023-04-13T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.5
753603,STANBROOK RD - BELMONT,2023-04-13T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.66
753603,STANBROOK RD - BELMONT,2023-04-13T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
753603,STANBROOK RD - BELMONT,2023-04-13T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.97
753603,STANBROOK RD - BELMONT,2023-04-13T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.34
753603,STANBROOK RD - BELMONT,2023-04-13T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.03
753603,STANBROOK RD - BELMONT,2023-04-13T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.73
753603,STANBROOK RD - BELMONT,2023-04-13T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.4
753603,STANBROOK RD - BELMONT,2023-04-13T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.0
753603,STANBROOK RD - BELMONT,2023-04-13T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.2
753603,STANBROOK RD - BELMONT,2023-04-13T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.6
753603,STANBROOK RD - BELMONT,2023-04-13T21:00:00.000+00:00,transformer,,Temperature,C,20.5
753603,STANBROOK RD - BELMONT,2023-04-13T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
753603,STANBROOK RD - BELMONT,2023-04-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
753603,STANBROOK RD - BELMONT,2023-04-13T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-04-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
753603,STANBROOK RD - BELMONT,2023-04-13T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
753603,STANBROOK RD - BELMONT,2023-04-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
753603,STANBROOK RD - BELMONT,2023-04-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
753603,STANBROOK RD - BELMONT,2023-04-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
753603,STANBROOK RD - BELMONT,2023-04-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
753603,STANBROOK RD - BELMONT,2023-04-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,19.4
753603,STANBROOK RD - BELMONT,2023-04-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,18.15
753603,STANBROOK RD - BELMONT,2023-04-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,25.83
753603,STANBROOK RD - BELMONT,2023-04-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,61.6
753603,STANBROOK RD - BELMONT,2023-04-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
753603,STANBROOK RD - BELMONT,2023-04-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
753603,STANBROOK RD - BELMONT,2023-04-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
753603,STANBROOK RD - BELMONT,2023-04-13T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.37
753603,STANBROOK RD - BELMONT,2023-04-13T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
753603,STANBROOK RD - BELMONT,2023-04-13T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
753603,STANBROOK RD - BELMONT,2023-04-13T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.15
753603,STANBROOK RD - BELMONT,2023-04-13T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.14
753603,STANBROOK RD - BELMONT,2023-04-13T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.19
753603,STANBROOK RD - BELMONT,2023-04-13T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,34.8
753603,STANBROOK RD - BELMONT,2023-04-13T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.8
753603,STANBROOK RD - BELMONT,2023-04-13T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.6
753603,STANBROOK RD - BELMONT,2023-04-13T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.4
753603,STANBROOK RD - BELMONT,2023-04-13T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.06
753603,STANBROOK RD - BELMONT,2023-04-13T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
753603,STANBROOK RD - BELMONT,2023-04-13T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.46
753603,STANBROOK RD - BELMONT,2023-04-13T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.36
753603,STANBROOK RD - BELMONT,2023-04-13T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.99
753603,STANBROOK RD - BELMONT,2023-04-13T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.19
753603,STANBROOK RD - BELMONT,2023-04-13T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.2
753603,STANBROOK RD - BELMONT,2023-04-13T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.3
753603,STANBROOK RD - BELMONT,2023-04-13T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.4
753603,STANBROOK RD - BELMONT,2023-04-13T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.3
753603,STANBROOK RD - BELMONT,2023-04-13T20:50:00.000+00:00,transformer,,Temperature,C,20.5
753603,STANBROOK RD - BELMONT,2023-04-13T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
753603,STANBROOK RD - BELMONT,2023-04-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
753603,STANBROOK RD - BELMONT,2023-04-13T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-04-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
753603,STANBROOK RD - BELMONT,2023-04-13T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
753603,STANBROOK RD - BELMONT,2023-04-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
753603,STANBROOK RD - BELMONT,2023-04-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
753603,STANBROOK RD - BELMONT,2023-04-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
753603,STANBROOK RD - BELMONT,2023-04-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
753603,STANBROOK RD - BELMONT,2023-04-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,20.51
753603,STANBROOK RD - BELMONT,2023-04-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,21.12
753603,STANBROOK RD - BELMONT,2023-04-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,22.38
753603,STANBROOK RD - BELMONT,2023-04-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,57.7
753603,STANBROOK RD - BELMONT,2023-04-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
753603,STANBROOK RD - BELMONT,2023-04-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
753603,STANBROOK RD - BELMONT,2023-04-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
753603,STANBROOK RD - BELMONT,2023-04-13T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.32
753603,STANBROOK RD - BELMONT,2023-04-13T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
753603,STANBROOK RD - BELMONT,2023-04-13T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
753603,STANBROOK RD - BELMONT,2023-04-13T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.42
753603,STANBROOK RD - BELMONT,2023-04-13T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.8
753603,STANBROOK RD - BELMONT,2023-04-13T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.99
753603,STANBROOK RD - BELMONT,2023-04-13T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,40.8
753603,STANBROOK RD - BELMONT,2023-04-13T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.8
753603,STANBROOK RD - BELMONT,2023-04-13T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.2
753603,STANBROOK RD - BELMONT,2023-04-13T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.4
753603,STANBROOK RD - BELMONT,2023-04-13T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.18
753603,STANBROOK RD - BELMONT,2023-04-13T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
753603,STANBROOK RD - BELMONT,2023-04-13T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.13
753603,STANBROOK RD - BELMONT,2023-04-13T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.81
753603,STANBROOK RD - BELMONT,2023-04-13T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.49
753603,STANBROOK RD - BELMONT,2023-04-13T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.72
753603,STANBROOK RD - BELMONT,2023-04-13T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.1
753603,STANBROOK RD - BELMONT,2023-04-13T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.0
753603,STANBROOK RD - BELMONT,2023-04-13T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.0
753603,STANBROOK RD - BELMONT,2023-04-13T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.3
753603,STANBROOK RD - BELMONT,2023-04-13T20:40:00.000+00:00,transformer,,Temperature,C,20.6
753603,STANBROOK RD - BELMONT,2023-04-13T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-04-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
753603,STANBROOK RD - BELMONT,2023-04-13T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-04-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
753603,STANBROOK RD - BELMONT,2023-04-13T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
753603,STANBROOK RD - BELMONT,2023-04-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
753603,STANBROOK RD - BELMONT,2023-04-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
753603,STANBROOK RD - BELMONT,2023-04-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
753603,STANBROOK RD - BELMONT,2023-04-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
753603,STANBROOK RD - BELMONT,2023-04-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,24.23
753603,STANBROOK RD - BELMONT,2023-04-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,22.29
753603,STANBROOK RD - BELMONT,2023-04-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,29.71
753603,STANBROOK RD - BELMONT,2023-04-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,63.8
753603,STANBROOK RD - BELMONT,2023-04-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
753603,STANBROOK RD - BELMONT,2023-04-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
753603,STANBROOK RD - BELMONT,2023-04-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
753603,STANBROOK RD - BELMONT,2023-04-13T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.14
753603,STANBROOK RD - BELMONT,2023-04-13T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
753603,STANBROOK RD - BELMONT,2023-04-13T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.93
753603,STANBROOK RD - BELMONT,2023-04-13T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.28
753603,STANBROOK RD - BELMONT,2023-04-13T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.43
753603,STANBROOK RD - BELMONT,2023-04-13T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.77
753603,STANBROOK RD - BELMONT,2023-04-13T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,39.2
753603,STANBROOK RD - BELMONT,2023-04-13T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.8
753603,STANBROOK RD - BELMONT,2023-04-13T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,71.0
753603,STANBROOK RD - BELMONT,2023-04-13T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.3
753603,STANBROOK RD - BELMONT,2023-04-13T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.65
753603,STANBROOK RD - BELMONT,2023-04-13T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
753603,STANBROOK RD - BELMONT,2023-04-13T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.26
753603,STANBROOK RD - BELMONT,2023-04-13T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.08
753603,STANBROOK RD - BELMONT,2023-04-13T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.04
753603,STANBROOK RD - BELMONT,2023-04-13T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.71
753603,STANBROOK RD - BELMONT,2023-04-13T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.7
753603,STANBROOK RD - BELMONT,2023-04-13T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.8
753603,STANBROOK RD - BELMONT,2023-04-13T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.6
753603,STANBROOK RD - BELMONT,2023-04-13T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.9
753603,STANBROOK RD - BELMONT,2023-04-13T20:30:00.000+00:00,transformer,,Temperature,C,20.6
753603,STANBROOK RD - BELMONT,2023-04-13T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-04-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
753603,STANBROOK RD - BELMONT,2023-04-13T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-04-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
753603,STANBROOK RD - BELMONT,2023-04-13T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
753603,STANBROOK RD - BELMONT,2023-04-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
753603,STANBROOK RD - BELMONT,2023-04-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
753603,STANBROOK RD - BELMONT,2023-04-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
753603,STANBROOK RD - BELMONT,2023-04-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
753603,STANBROOK RD - BELMONT,2023-04-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,24.37
753603,STANBROOK RD - BELMONT,2023-04-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,24.47
753603,STANBROOK RD - BELMONT,2023-04-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,24.49
753603,STANBROOK RD - BELMONT,2023-04-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,61.4
753603,STANBROOK RD - BELMONT,2023-04-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
