Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-04-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
753603,STANBROOK RD - BELMONT,2023-04-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
753603,STANBROOK RD - BELMONT,2023-04-13T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.79
753603,STANBROOK RD - BELMONT,2023-04-13T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
753603,STANBROOK RD - BELMONT,2023-04-13T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
753603,STANBROOK RD - BELMONT,2023-04-13T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.1
753603,STANBROOK RD - BELMONT,2023-04-13T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.53
753603,STANBROOK RD - BELMONT,2023-04-13T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.12
753603,STANBROOK RD - BELMONT,2023-04-13T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,34.6
753603,STANBROOK RD - BELMONT,2023-04-13T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.6
753603,STANBROOK RD - BELMONT,2023-04-13T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.9
753603,STANBROOK RD - BELMONT,2023-04-13T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.9
753603,STANBROOK RD - BELMONT,2023-04-13T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.78
753603,STANBROOK RD - BELMONT,2023-04-13T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.02
753603,STANBROOK RD - BELMONT,2023-04-13T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
753603,STANBROOK RD - BELMONT,2023-04-13T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.18
753603,STANBROOK RD - BELMONT,2023-04-13T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.38
753603,STANBROOK RD - BELMONT,2023-04-13T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.87
753603,STANBROOK RD - BELMONT,2023-04-13T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,38.0
753603,STANBROOK RD - BELMONT,2023-04-13T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.6
753603,STANBROOK RD - BELMONT,2023-04-13T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.1
753603,STANBROOK RD - BELMONT,2023-04-13T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.7
753603,STANBROOK RD - BELMONT,2023-04-13T20:20:00.000+00:00,transformer,,Temperature,C,20.6
753603,STANBROOK RD - BELMONT,2023-04-13T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-04-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
753603,STANBROOK RD - BELMONT,2023-04-13T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-04-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
753603,STANBROOK RD - BELMONT,2023-04-13T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
753603,STANBROOK RD - BELMONT,2023-04-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
753603,STANBROOK RD - BELMONT,2023-04-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
753603,STANBROOK RD - BELMONT,2023-04-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
753603,STANBROOK RD - BELMONT,2023-04-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
753603,STANBROOK RD - BELMONT,2023-04-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,32.28
753603,STANBROOK RD - BELMONT,2023-04-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,23.91
753603,STANBROOK RD - BELMONT,2023-04-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,25.99
753603,STANBROOK RD - BELMONT,2023-04-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,66.9
753603,STANBROOK RD - BELMONT,2023-04-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
753603,STANBROOK RD - BELMONT,2023-04-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
753603,STANBROOK RD - BELMONT,2023-04-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
753603,STANBROOK RD - BELMONT,2023-04-13T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.56
753603,STANBROOK RD - BELMONT,2023-04-13T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
753603,STANBROOK RD - BELMONT,2023-04-13T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.4
753603,STANBROOK RD - BELMONT,2023-04-13T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.99
753603,STANBROOK RD - BELMONT,2023-04-13T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.27
753603,STANBROOK RD - BELMONT,2023-04-13T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.92
753603,STANBROOK RD - BELMONT,2023-04-13T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,44.5
753603,STANBROOK RD - BELMONT,2023-04-13T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,82.7
753603,STANBROOK RD - BELMONT,2023-04-13T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.6
753603,STANBROOK RD - BELMONT,2023-04-13T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.9
753603,STANBROOK RD - BELMONT,2023-04-13T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.03
753603,STANBROOK RD - BELMONT,2023-04-13T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
753603,STANBROOK RD - BELMONT,2023-04-13T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.34
753603,STANBROOK RD - BELMONT,2023-04-13T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.66
753603,STANBROOK RD - BELMONT,2023-04-13T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.05
753603,STANBROOK RD - BELMONT,2023-04-13T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.03
753603,STANBROOK RD - BELMONT,2023-04-13T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.6
753603,STANBROOK RD - BELMONT,2023-04-13T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.6
753603,STANBROOK RD - BELMONT,2023-04-13T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.9
753603,STANBROOK RD - BELMONT,2023-04-13T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.5
753603,STANBROOK RD - BELMONT,2023-04-13T20:10:00.000+00:00,transformer,,Temperature,C,20.7
753603,STANBROOK RD - BELMONT,2023-04-13T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
753603,STANBROOK RD - BELMONT,2023-04-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
753603,STANBROOK RD - BELMONT,2023-04-13T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-04-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
753603,STANBROOK RD - BELMONT,2023-04-13T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
753603,STANBROOK RD - BELMONT,2023-04-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
753603,STANBROOK RD - BELMONT,2023-04-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
753603,STANBROOK RD - BELMONT,2023-04-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
753603,STANBROOK RD - BELMONT,2023-04-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
753603,STANBROOK RD - BELMONT,2023-04-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,27.66
753603,STANBROOK RD - BELMONT,2023-04-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,21.32
753603,STANBROOK RD - BELMONT,2023-04-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,22.95
753603,STANBROOK RD - BELMONT,2023-04-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,65.6
753603,STANBROOK RD - BELMONT,2023-04-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
753603,STANBROOK RD - BELMONT,2023-04-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
753603,STANBROOK RD - BELMONT,2023-04-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
753603,STANBROOK RD - BELMONT,2023-04-13T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.92
753603,STANBROOK RD - BELMONT,2023-04-13T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.22
753603,STANBROOK RD - BELMONT,2023-04-13T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.21
753603,STANBROOK RD - BELMONT,2023-04-13T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.22
753603,STANBROOK RD - BELMONT,2023-04-13T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.62
753603,STANBROOK RD - BELMONT,2023-04-13T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.46
753603,STANBROOK RD - BELMONT,2023-04-13T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,49.2
753603,STANBROOK RD - BELMONT,2023-04-13T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,90.8
753603,STANBROOK RD - BELMONT,2023-04-13T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.6
753603,STANBROOK RD - BELMONT,2023-04-13T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.5
753603,STANBROOK RD - BELMONT,2023-04-13T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.34
753603,STANBROOK RD - BELMONT,2023-04-13T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.6
753603,STANBROOK RD - BELMONT,2023-04-13T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.59
753603,STANBROOK RD - BELMONT,2023-04-13T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.94
753603,STANBROOK RD - BELMONT,2023-04-13T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.71
753603,STANBROOK RD - BELMONT,2023-04-13T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.84
753603,STANBROOK RD - BELMONT,2023-04-13T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,44.2
753603,STANBROOK RD - BELMONT,2023-04-13T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.4
753603,STANBROOK RD - BELMONT,2023-04-13T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.6
753603,STANBROOK RD - BELMONT,2023-04-13T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.0
753603,STANBROOK RD - BELMONT,2023-04-13T20:00:00.000+00:00,transformer,,Temperature,C,20.7
753603,STANBROOK RD - BELMONT,2023-04-13T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-04-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
753603,STANBROOK RD - BELMONT,2023-04-13T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-04-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
753603,STANBROOK RD - BELMONT,2023-04-13T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
753603,STANBROOK RD - BELMONT,2023-04-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
753603,STANBROOK RD - BELMONT,2023-04-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
753603,STANBROOK RD - BELMONT,2023-04-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
753603,STANBROOK RD - BELMONT,2023-04-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
753603,STANBROOK RD - BELMONT,2023-04-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,30.16
753603,STANBROOK RD - BELMONT,2023-04-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,29.33
753603,STANBROOK RD - BELMONT,2023-04-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,32.29
753603,STANBROOK RD - BELMONT,2023-04-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,63.8
753603,STANBROOK RD - BELMONT,2023-04-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
753603,STANBROOK RD - BELMONT,2023-04-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
753603,STANBROOK RD - BELMONT,2023-04-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
753603,STANBROOK RD - BELMONT,2023-04-13T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.99
753603,STANBROOK RD - BELMONT,2023-04-13T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.4
753603,STANBROOK RD - BELMONT,2023-04-13T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
753603,STANBROOK RD - BELMONT,2023-04-13T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.66
753603,STANBROOK RD - BELMONT,2023-04-13T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.36
753603,STANBROOK RD - BELMONT,2023-04-13T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.17
753603,STANBROOK RD - BELMONT,2023-04-13T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,46.0
753603,STANBROOK RD - BELMONT,2023-04-13T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.9
753603,STANBROOK RD - BELMONT,2023-04-13T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,80.8
753603,STANBROOK RD - BELMONT,2023-04-13T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.1
753603,STANBROOK RD - BELMONT,2023-04-13T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.93
753603,STANBROOK RD - BELMONT,2023-04-13T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.68
753603,STANBROOK RD - BELMONT,2023-04-13T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.09
753603,STANBROOK RD - BELMONT,2023-04-13T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.78
753603,STANBROOK RD - BELMONT,2023-04-13T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.39
753603,STANBROOK RD - BELMONT,2023-04-13T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.8
753603,STANBROOK RD - BELMONT,2023-04-13T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,47.8
753603,STANBROOK RD - BELMONT,2023-04-13T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.7
753603,STANBROOK RD - BELMONT,2023-04-13T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.6
753603,STANBROOK RD - BELMONT,2023-04-13T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.6
753603,STANBROOK RD - BELMONT,2023-04-13T19:50:00.000+00:00,transformer,,Temperature,C,20.8
753603,STANBROOK RD - BELMONT,2023-04-13T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
753603,STANBROOK RD - BELMONT,2023-04-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
753603,STANBROOK RD - BELMONT,2023-04-13T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-04-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
753603,STANBROOK RD - BELMONT,2023-04-13T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
753603,STANBROOK RD - BELMONT,2023-04-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
753603,STANBROOK RD - BELMONT,2023-04-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
753603,STANBROOK RD - BELMONT,2023-04-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
753603,STANBROOK RD - BELMONT,2023-04-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
753603,STANBROOK RD - BELMONT,2023-04-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,24.43
753603,STANBROOK RD - BELMONT,2023-04-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,36.76
753603,STANBROOK RD - BELMONT,2023-04-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,25.97
753603,STANBROOK RD - BELMONT,2023-04-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,79.8
753603,STANBROOK RD - BELMONT,2023-04-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
753603,STANBROOK RD - BELMONT,2023-04-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.8
753603,STANBROOK RD - BELMONT,2023-04-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
753603,STANBROOK RD - BELMONT,2023-04-13T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.6
753603,STANBROOK RD - BELMONT,2023-04-13T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.04
753603,STANBROOK RD - BELMONT,2023-04-13T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.07
753603,STANBROOK RD - BELMONT,2023-04-13T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.91
753603,STANBROOK RD - BELMONT,2023-04-13T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.19
753603,STANBROOK RD - BELMONT,2023-04-13T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.93
753603,STANBROOK RD - BELMONT,2023-04-13T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,51.0
753603,STANBROOK RD - BELMONT,2023-04-13T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,84.0
753603,STANBROOK RD - BELMONT,2023-04-13T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,76.9
753603,STANBROOK RD - BELMONT,2023-04-13T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.3
753603,STANBROOK RD - BELMONT,2023-04-13T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.55
753603,STANBROOK RD - BELMONT,2023-04-13T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
753603,STANBROOK RD - BELMONT,2023-04-13T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.64
753603,STANBROOK RD - BELMONT,2023-04-13T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.09
753603,STANBROOK RD - BELMONT,2023-04-13T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.89
753603,STANBROOK RD - BELMONT,2023-04-13T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.13
753603,STANBROOK RD - BELMONT,2023-04-13T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,34.0
753603,STANBROOK RD - BELMONT,2023-04-13T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.3
753603,STANBROOK RD - BELMONT,2023-04-13T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.8
753603,STANBROOK RD - BELMONT,2023-04-13T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.4
753603,STANBROOK RD - BELMONT,2023-04-13T19:40:00.000+00:00,transformer,,Temperature,C,20.8
753603,STANBROOK RD - BELMONT,2023-04-13T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
753603,STANBROOK RD - BELMONT,2023-04-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
753603,STANBROOK RD - BELMONT,2023-04-13T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-04-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
753603,STANBROOK RD - BELMONT,2023-04-13T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
753603,STANBROOK RD - BELMONT,2023-04-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
753603,STANBROOK RD - BELMONT,2023-04-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
753603,STANBROOK RD - BELMONT,2023-04-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
753603,STANBROOK RD - BELMONT,2023-04-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
753603,STANBROOK RD - BELMONT,2023-04-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,28.0
753603,STANBROOK RD - BELMONT,2023-04-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,29.08
753603,STANBROOK RD - BELMONT,2023-04-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,27.06
753603,STANBROOK RD - BELMONT,2023-04-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,71.8
753603,STANBROOK RD - BELMONT,2023-04-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
753603,STANBROOK RD - BELMONT,2023-04-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
753603,STANBROOK RD - BELMONT,2023-04-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
753603,STANBROOK RD - BELMONT,2023-04-13T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.88
753603,STANBROOK RD - BELMONT,2023-04-13T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.31
753603,STANBROOK RD - BELMONT,2023-04-13T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.86
753603,STANBROOK RD - BELMONT,2023-04-13T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.94
753603,STANBROOK RD - BELMONT,2023-04-13T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.17
753603,STANBROOK RD - BELMONT,2023-04-13T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.18
753603,STANBROOK RD - BELMONT,2023-04-13T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,49.4
753603,STANBROOK RD - BELMONT,2023-04-13T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.3
753603,STANBROOK RD - BELMONT,2023-04-13T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,84.2
753603,STANBROOK RD - BELMONT,2023-04-13T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.5
753603,STANBROOK RD - BELMONT,2023-04-13T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.73
753603,STANBROOK RD - BELMONT,2023-04-13T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
753603,STANBROOK RD - BELMONT,2023-04-13T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.35
753603,STANBROOK RD - BELMONT,2023-04-13T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.1
753603,STANBROOK RD - BELMONT,2023-04-13T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.64
753603,STANBROOK RD - BELMONT,2023-04-13T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.92
753603,STANBROOK RD - BELMONT,2023-04-13T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,44.5
753603,STANBROOK RD - BELMONT,2023-04-13T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.1
753603,STANBROOK RD - BELMONT,2023-04-13T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.8
753603,STANBROOK RD - BELMONT,2023-04-13T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.2
753603,STANBROOK RD - BELMONT,2023-04-13T19:30:00.000+00:00,transformer,,Temperature,C,20.8
753603,STANBROOK RD - BELMONT,2023-04-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-04-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
753603,STANBROOK RD - BELMONT,2023-04-13T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-04-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
753603,STANBROOK RD - BELMONT,2023-04-13T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
753603,STANBROOK RD - BELMONT,2023-04-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
753603,STANBROOK RD - BELMONT,2023-04-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
753603,STANBROOK RD - BELMONT,2023-04-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
753603,STANBROOK RD - BELMONT,2023-04-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
753603,STANBROOK RD - BELMONT,2023-04-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,25.04
753603,STANBROOK RD - BELMONT,2023-04-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,27.81
753603,STANBROOK RD - BELMONT,2023-04-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,36.1
753603,STANBROOK RD - BELMONT,2023-04-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,79.5
753603,STANBROOK RD - BELMONT,2023-04-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
753603,STANBROOK RD - BELMONT,2023-04-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
753603,STANBROOK RD - BELMONT,2023-04-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.8
753603,STANBROOK RD - BELMONT,2023-04-13T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.96
753603,STANBROOK RD - BELMONT,2023-04-13T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.35
753603,STANBROOK RD - BELMONT,2023-04-13T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
753603,STANBROOK RD - BELMONT,2023-04-13T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.16
753603,STANBROOK RD - BELMONT,2023-04-13T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.47
753603,STANBROOK RD - BELMONT,2023-04-13T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.17
753603,STANBROOK RD - BELMONT,2023-04-13T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,57.5
753603,STANBROOK RD - BELMONT,2023-04-13T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,103.0
753603,STANBROOK RD - BELMONT,2023-04-13T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,95.2
753603,STANBROOK RD - BELMONT,2023-04-13T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.0
753603,STANBROOK RD - BELMONT,2023-04-13T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.55
753603,STANBROOK RD - BELMONT,2023-04-13T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
753603,STANBROOK RD - BELMONT,2023-04-13T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.26
753603,STANBROOK RD - BELMONT,2023-04-13T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.25
753603,STANBROOK RD - BELMONT,2023-04-13T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.98
753603,STANBROOK RD - BELMONT,2023-04-13T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.82
753603,STANBROOK RD - BELMONT,2023-04-13T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,47.9
753603,STANBROOK RD - BELMONT,2023-04-13T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.0
753603,STANBROOK RD - BELMONT,2023-04-13T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.7
753603,STANBROOK RD - BELMONT,2023-04-13T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,80.7
753603,STANBROOK RD - BELMONT,2023-04-13T19:20:00.000+00:00,transformer,,Temperature,C,20.8
753603,STANBROOK RD - BELMONT,2023-04-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-04-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
753603,STANBROOK RD - BELMONT,2023-04-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-04-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
753603,STANBROOK RD - BELMONT,2023-04-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
753603,STANBROOK RD - BELMONT,2023-04-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
753603,STANBROOK RD - BELMONT,2023-04-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
753603,STANBROOK RD - BELMONT,2023-04-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
753603,STANBROOK RD - BELMONT,2023-04-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
753603,STANBROOK RD - BELMONT,2023-04-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,33.41
753603,STANBROOK RD - BELMONT,2023-04-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,34.45
753603,STANBROOK RD - BELMONT,2023-04-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,32.99
753603,STANBROOK RD - BELMONT,2023-04-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,65.0
753603,STANBROOK RD - BELMONT,2023-04-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
753603,STANBROOK RD - BELMONT,2023-04-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
753603,STANBROOK RD - BELMONT,2023-04-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
753603,STANBROOK RD - BELMONT,2023-04-13T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.58
753603,STANBROOK RD - BELMONT,2023-04-13T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.03
753603,STANBROOK RD - BELMONT,2023-04-13T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
753603,STANBROOK RD - BELMONT,2023-04-13T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.0
753603,STANBROOK RD - BELMONT,2023-04-13T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.1
753603,STANBROOK RD - BELMONT,2023-04-13T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.72
753603,STANBROOK RD - BELMONT,2023-04-13T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,56.9
753603,STANBROOK RD - BELMONT,2023-04-13T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,91.4
753603,STANBROOK RD - BELMONT,2023-04-13T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,93.2
753603,STANBROOK RD - BELMONT,2023-04-13T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.2
753603,STANBROOK RD - BELMONT,2023-04-13T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.9
753603,STANBROOK RD - BELMONT,2023-04-13T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
753603,STANBROOK RD - BELMONT,2023-04-13T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.03
753603,STANBROOK RD - BELMONT,2023-04-13T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.75
753603,STANBROOK RD - BELMONT,2023-04-13T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.33
753603,STANBROOK RD - BELMONT,2023-04-13T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.75
753603,STANBROOK RD - BELMONT,2023-04-13T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.1
753603,STANBROOK RD - BELMONT,2023-04-13T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.8
753603,STANBROOK RD - BELMONT,2023-04-13T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.5
753603,STANBROOK RD - BELMONT,2023-04-13T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.9
753603,STANBROOK RD - BELMONT,2023-04-13T19:10:00.000+00:00,transformer,,Temperature,C,20.8
753603,STANBROOK RD - BELMONT,2023-04-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
753603,STANBROOK RD - BELMONT,2023-04-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
753603,STANBROOK RD - BELMONT,2023-04-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-04-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
753603,STANBROOK RD - BELMONT,2023-04-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
753603,STANBROOK RD - BELMONT,2023-04-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
753603,STANBROOK RD - BELMONT,2023-04-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.48
753603,STANBROOK RD - BELMONT,2023-04-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
753603,STANBROOK RD - BELMONT,2023-04-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
753603,STANBROOK RD - BELMONT,2023-04-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,32.75
753603,STANBROOK RD - BELMONT,2023-04-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,34.43
753603,STANBROOK RD - BELMONT,2023-04-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,30.47
753603,STANBROOK RD - BELMONT,2023-04-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,72.8
753603,STANBROOK RD - BELMONT,2023-04-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
753603,STANBROOK RD - BELMONT,2023-04-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
753603,STANBROOK RD - BELMONT,2023-04-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
753603,STANBROOK RD - BELMONT,2023-04-13T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.33
753603,STANBROOK RD - BELMONT,2023-04-13T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.04
753603,STANBROOK RD - BELMONT,2023-04-13T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
753603,STANBROOK RD - BELMONT,2023-04-13T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.29
753603,STANBROOK RD - BELMONT,2023-04-13T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.95
753603,STANBROOK RD - BELMONT,2023-04-13T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.46
753603,STANBROOK RD - BELMONT,2023-04-13T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,59.6
753603,STANBROOK RD - BELMONT,2023-04-13T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,80.4
753603,STANBROOK RD - BELMONT,2023-04-13T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.6
753603,STANBROOK RD - BELMONT,2023-04-13T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,121.7
753603,STANBROOK RD - BELMONT,2023-04-13T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.81
753603,STANBROOK RD - BELMONT,2023-04-13T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
753603,STANBROOK RD - BELMONT,2023-04-13T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.13
753603,STANBROOK RD - BELMONT,2023-04-13T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.59
753603,STANBROOK RD - BELMONT,2023-04-13T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.12
753603,STANBROOK RD - BELMONT,2023-04-13T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.91
753603,STANBROOK RD - BELMONT,2023-04-13T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,36.2
753603,STANBROOK RD - BELMONT,2023-04-13T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.4
753603,STANBROOK RD - BELMONT,2023-04-13T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.9
753603,STANBROOK RD - BELMONT,2023-04-13T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.6
753603,STANBROOK RD - BELMONT,2023-04-13T19:00:00.000+00:00,transformer,,Temperature,C,20.9
753603,STANBROOK RD - BELMONT,2023-04-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-04-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
753603,STANBROOK RD - BELMONT,2023-04-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-04-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
753603,STANBROOK RD - BELMONT,2023-04-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
753603,STANBROOK RD - BELMONT,2023-04-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
753603,STANBROOK RD - BELMONT,2023-04-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.14
753603,STANBROOK RD - BELMONT,2023-04-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
753603,STANBROOK RD - BELMONT,2023-04-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
753603,STANBROOK RD - BELMONT,2023-04-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,28.88
753603,STANBROOK RD - BELMONT,2023-04-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,27.08
753603,STANBROOK RD - BELMONT,2023-04-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,45.37
753603,STANBROOK RD - BELMONT,2023-04-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,90.4
753603,STANBROOK RD - BELMONT,2023-04-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
753603,STANBROOK RD - BELMONT,2023-04-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
753603,STANBROOK RD - BELMONT,2023-04-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.8
753603,STANBROOK RD - BELMONT,2023-04-13T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.19
753603,STANBROOK RD - BELMONT,2023-04-13T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.77
753603,STANBROOK RD - BELMONT,2023-04-13T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
753603,STANBROOK RD - BELMONT,2023-04-13T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.44
753603,STANBROOK RD - BELMONT,2023-04-13T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.22
753603,STANBROOK RD - BELMONT,2023-04-13T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.06
753603,STANBROOK RD - BELMONT,2023-04-13T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,50.8
753603,STANBROOK RD - BELMONT,2023-04-13T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,81.6
753603,STANBROOK RD - BELMONT,2023-04-13T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,76.9
753603,STANBROOK RD - BELMONT,2023-04-13T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.7
753603,STANBROOK RD - BELMONT,2023-04-13T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.44
753603,STANBROOK RD - BELMONT,2023-04-13T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
753603,STANBROOK RD - BELMONT,2023-04-13T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.96
753603,STANBROOK RD - BELMONT,2023-04-13T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.26
753603,STANBROOK RD - BELMONT,2023-04-13T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.52
753603,STANBROOK RD - BELMONT,2023-04-13T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.43
753603,STANBROOK RD - BELMONT,2023-04-13T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.8
753603,STANBROOK RD - BELMONT,2023-04-13T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.5
753603,STANBROOK RD - BELMONT,2023-04-13T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.8
753603,STANBROOK RD - BELMONT,2023-04-13T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.2
753603,STANBROOK RD - BELMONT,2023-04-13T18:50:00.000+00:00,transformer,,Temperature,C,20.9
753603,STANBROOK RD - BELMONT,2023-04-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
753603,STANBROOK RD - BELMONT,2023-04-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
753603,STANBROOK RD - BELMONT,2023-04-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
753603,STANBROOK RD - BELMONT,2023-04-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
753603,STANBROOK RD - BELMONT,2023-04-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
753603,STANBROOK RD - BELMONT,2023-04-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
753603,STANBROOK RD - BELMONT,2023-04-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.63
753603,STANBROOK RD - BELMONT,2023-04-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
753603,STANBROOK RD - BELMONT,2023-04-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
753603,STANBROOK RD - BELMONT,2023-04-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,28.71
753603,STANBROOK RD - BELMONT,2023-04-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,30.74
753603,STANBROOK RD - BELMONT,2023-04-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,27.49
753603,STANBROOK RD - BELMONT,2023-04-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,70.5
753603,STANBROOK RD - BELMONT,2023-04-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
753603,STANBROOK RD - BELMONT,2023-04-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
753603,STANBROOK RD - BELMONT,2023-04-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
753603,STANBROOK RD - BELMONT,2023-04-13T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.48
753603,STANBROOK RD - BELMONT,2023-04-13T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.94
753603,STANBROOK RD - BELMONT,2023-04-13T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
753603,STANBROOK RD - BELMONT,2023-04-13T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.57
753603,STANBROOK RD - BELMONT,2023-04-13T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.2
753603,STANBROOK RD - BELMONT,2023-04-13T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.31
753603,STANBROOK RD - BELMONT,2023-04-13T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,55.6
753603,STANBROOK RD - BELMONT,2023-04-13T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,94.1
753603,STANBROOK RD - BELMONT,2023-04-13T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.9
753603,STANBROOK RD - BELMONT,2023-04-13T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.1
753603,STANBROOK RD - BELMONT,2023-04-13T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.77
753603,STANBROOK RD - BELMONT,2023-04-13T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
753603,STANBROOK RD - BELMONT,2023-04-13T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.41
753603,STANBROOK RD - BELMONT,2023-04-13T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.01
753603,STANBROOK RD - BELMONT,2023-04-13T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.25
753603,STANBROOK RD - BELMONT,2023-04-13T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.03
753603,STANBROOK RD - BELMONT,2023-04-13T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,57.0
753603,STANBROOK RD - BELMONT,2023-04-13T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.5
753603,STANBROOK RD - BELMONT,2023-04-13T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.3
753603,STANBROOK RD - BELMONT,2023-04-13T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,94.2
753603,STANBROOK RD - BELMONT,2023-04-13T18:40:00.000+00:00,transformer,,Temperature,C,20.9
753603,STANBROOK RD - BELMONT,2023-04-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-04-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
753603,STANBROOK RD - BELMONT,2023-04-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
753603,STANBROOK RD - BELMONT,2023-04-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
753603,STANBROOK RD - BELMONT,2023-04-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-04-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
753603,STANBROOK RD - BELMONT,2023-04-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
753603,STANBROOK RD - BELMONT,2023-04-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
753603,STANBROOK RD - BELMONT,2023-04-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
753603,STANBROOK RD - BELMONT,2023-04-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,31.59
753603,STANBROOK RD - BELMONT,2023-04-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,24.45
753603,STANBROOK RD - BELMONT,2023-04-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,33.34
753603,STANBROOK RD - BELMONT,2023-04-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,70.0
753603,STANBROOK RD - BELMONT,2023-04-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
753603,STANBROOK RD - BELMONT,2023-04-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
753603,STANBROOK RD - BELMONT,2023-04-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
753603,STANBROOK RD - BELMONT,2023-04-13T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.34
753603,STANBROOK RD - BELMONT,2023-04-13T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
753603,STANBROOK RD - BELMONT,2023-04-13T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
753603,STANBROOK RD - BELMONT,2023-04-13T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.46
753603,STANBROOK RD - BELMONT,2023-04-13T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.78
753603,STANBROOK RD - BELMONT,2023-04-13T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.11
753603,STANBROOK RD - BELMONT,2023-04-13T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,51.0
753603,STANBROOK RD - BELMONT,2023-04-13T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.9
753603,STANBROOK RD - BELMONT,2023-04-13T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,81.7
753603,STANBROOK RD - BELMONT,2023-04-13T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.2
753603,STANBROOK RD - BELMONT,2023-04-13T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.81
753603,STANBROOK RD - BELMONT,2023-04-13T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
753603,STANBROOK RD - BELMONT,2023-04-13T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
753603,STANBROOK RD - BELMONT,2023-04-13T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.39
753603,STANBROOK RD - BELMONT,2023-04-13T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.02
753603,STANBROOK RD - BELMONT,2023-04-13T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.57
753603,STANBROOK RD - BELMONT,2023-04-13T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,61.7
753603,STANBROOK RD - BELMONT,2023-04-13T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.4
753603,STANBROOK RD - BELMONT,2023-04-13T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.3
753603,STANBROOK RD - BELMONT,2023-04-13T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,105.1
753603,STANBROOK RD - BELMONT,2023-04-13T18:30:00.000+00:00,transformer,,Temperature,C,20.9
753603,STANBROOK RD - BELMONT,2023-04-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-04-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
753603,STANBROOK RD - BELMONT,2023-04-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-04-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
753603,STANBROOK RD - BELMONT,2023-04-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
753603,STANBROOK RD - BELMONT,2023-04-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
753603,STANBROOK RD - BELMONT,2023-04-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
753603,STANBROOK RD - BELMONT,2023-04-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
753603,STANBROOK RD - BELMONT,2023-04-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
753603,STANBROOK RD - BELMONT,2023-04-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,26.85
753603,STANBROOK RD - BELMONT,2023-04-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,31.79
753603,STANBROOK RD - BELMONT,2023-04-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,36.68
753603,STANBROOK RD - BELMONT,2023-04-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,73.1
753603,STANBROOK RD - BELMONT,2023-04-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
753603,STANBROOK RD - BELMONT,2023-04-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
753603,STANBROOK RD - BELMONT,2023-04-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
753603,STANBROOK RD - BELMONT,2023-04-13T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
753603,STANBROOK RD - BELMONT,2023-04-13T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.9
753603,STANBROOK RD - BELMONT,2023-04-13T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
753603,STANBROOK RD - BELMONT,2023-04-13T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.43
753603,STANBROOK RD - BELMONT,2023-04-13T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.26
753603,STANBROOK RD - BELMONT,2023-04-13T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.92
753603,STANBROOK RD - BELMONT,2023-04-13T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,39.5
753603,STANBROOK RD - BELMONT,2023-04-13T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.3
753603,STANBROOK RD - BELMONT,2023-04-13T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.1
753603,STANBROOK RD - BELMONT,2023-04-13T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.1
753603,STANBROOK RD - BELMONT,2023-04-13T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.38
753603,STANBROOK RD - BELMONT,2023-04-13T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
753603,STANBROOK RD - BELMONT,2023-04-13T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
753603,STANBROOK RD - BELMONT,2023-04-13T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.39
753603,STANBROOK RD - BELMONT,2023-04-13T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.3
753603,STANBROOK RD - BELMONT,2023-04-13T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.65
753603,STANBROOK RD - BELMONT,2023-04-13T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,47.4
753603,STANBROOK RD - BELMONT,2023-04-13T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.7
753603,STANBROOK RD - BELMONT,2023-04-13T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,83.2
753603,STANBROOK RD - BELMONT,2023-04-13T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,84.2
753603,STANBROOK RD - BELMONT,2023-04-13T18:20:00.000+00:00,transformer,,Temperature,C,20.9
753603,STANBROOK RD - BELMONT,2023-04-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-04-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
753603,STANBROOK RD - BELMONT,2023-04-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
753603,STANBROOK RD - BELMONT,2023-04-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
753603,STANBROOK RD - BELMONT,2023-04-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
753603,STANBROOK RD - BELMONT,2023-04-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
753603,STANBROOK RD - BELMONT,2023-04-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
753603,STANBROOK RD - BELMONT,2023-04-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
753603,STANBROOK RD - BELMONT,2023-04-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
753603,STANBROOK RD - BELMONT,2023-04-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,27.81
753603,STANBROOK RD - BELMONT,2023-04-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,32.56
753603,STANBROOK RD - BELMONT,2023-04-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,34.57
753603,STANBROOK RD - BELMONT,2023-04-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,69.0
753603,STANBROOK RD - BELMONT,2023-04-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
753603,STANBROOK RD - BELMONT,2023-04-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
753603,STANBROOK RD - BELMONT,2023-04-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
753603,STANBROOK RD - BELMONT,2023-04-13T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.7
753603,STANBROOK RD - BELMONT,2023-04-13T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.7
753603,STANBROOK RD - BELMONT,2023-04-13T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
753603,STANBROOK RD - BELMONT,2023-04-13T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.52
753603,STANBROOK RD - BELMONT,2023-04-13T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.38
753603,STANBROOK RD - BELMONT,2023-04-13T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.63
753603,STANBROOK RD - BELMONT,2023-04-13T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,50.3
753603,STANBROOK RD - BELMONT,2023-04-13T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,101.7
753603,STANBROOK RD - BELMONT,2023-04-13T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.2
753603,STANBROOK RD - BELMONT,2023-04-13T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.2
753603,STANBROOK RD - BELMONT,2023-04-13T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.87
753603,STANBROOK RD - BELMONT,2023-04-13T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.65
753603,STANBROOK RD - BELMONT,2023-04-13T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
753603,STANBROOK RD - BELMONT,2023-04-13T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.95
753603,STANBROOK RD - BELMONT,2023-04-13T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.22
753603,STANBROOK RD - BELMONT,2023-04-13T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.08
